Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 01/01  01:00:00,0.754862753042,4.19389426548,0.0,3.80240649084,0.101811230171,0.101811230171,0.101811230171,0.13299183107,0.0275544175015,0.092942924749,0.38421434955,0.365021627314
 01/01  02:00:00,0.646294571099,4.32046386871,0.0,4.00921318703,0.107348577164,0.107348577164,0.107348577164,0.0775785967864,0.0160734078338,0.0761857795615,0.353760209753,0.286882331457
 01/01  03:00:00,0.606094762137,4.46739376625,0.0,4.17797835192,0.111867344184,0.111867344184,0.111867344184,0.0554132755573,0.0114810068172,0.0623264934745,0.349658642104,0.265329595703
 01/01  04:00:00,0.597426282526,4.64504575544,0.0,4.34990676589,0.116470808692,0.116470808692,0.116470808692,0.0554132755573,0.0114810068172,0.0539764305342,0.344736760925,0.271392208842
 01/01  05:00:00,0.597019635092,4.73608400512,0.0,4.37864187338,0.117240204771,0.117240204771,0.117240204771,0.0554132755573,0.0114810068172,0.0658228643082,0.331714283638,0.334592388842
 01/01  06:00:00,0.648392103328,4.96108862698,0.0,4.32878113798,0.115905160025,0.115905160025,0.115905160025,0.0554132755573,0.0114810068172,0.080078180578,0.370166480351,0.606809012396
 01/01  07:00:00,0.851958924236,5.43007321767,0.0,4.28300796947,0.114679561813,0.114679561813,0.114679561813,0.127450542036,0.0264063108338,0.14038354292,0.427690966632,1.11760426595
 01/01  08:00:00,1.14764498055,5.77173073139,0.0,4.47696648136,0.119872892601,0.119872892601,0.119872892601,0.260442373107,0.0539607283354,0.228567290958,0.454453695544,1.26345974911
 01/01  09:00:00,1.11073044633,5.33225253412,0.0,4.07148338561,0.109015891149,0.109015891149,0.109015891149,0.24935972625,0.0516645292523,0.30112795013,0.38421434955,1.23430300119
 01/01  10:00:00,0.983229923953,5.32816220357,0.0,4.1815522165,0.111963036096,0.111963036096,0.111963036096,0.127450542036,0.0264063108338,0.375064554145,0.326997480842,1.12408515551
 01/01  11:00:00,0.987515377695,5.29228579297,0.0,4.27956771361,0.114587447337,0.114587447337,0.114587447337,0.105285248323,0.0218139126677,0.395792849183,0.334687920184,0.989663501067
 01/01  12:00:00,1.00547997049,5.17197787037,0.0,4.28130129238,0.114633864728,0.114633864728,0.114633864728,0.105285248323,0.0218139126677,0.413608485392,0.334790459375,0.867614936399
 01/01  13:00:00,0.986161073821,5.08835064978,0.0,4.29148838639,0.114906628983,0.114906628983,0.114906628983,0.105285248323,0.0218139126677,0.399656479991,0.329150803858,0.774189102754
 01/01  14:00:00,0.956802241278,4.93708044745,0.0,4.1973717137,0.112386610608,0.112386610608,0.112386610608,0.105285248323,0.0218139126677,0.361435815596,0.340532654084,0.716251547928
 01/01  15:00:00,0.952068188447,4.8489769558,0.0,4.16263078067,0.111456405713,0.111456405713,0.111456405713,0.110826537357,0.0229620193354,0.331767743197,0.359707482845,0.66156815409
 01/01  16:00:00,1.00398173262,4.4947856117,0.0,3.80097196163,0.101772819974,0.101772819974,0.101772819974,0.138533188893,0.0287025099169,0.339922588697,0.379702625135,0.667658287503
 01/01  17:00:00,1.23468491564,4.48950872565,0.0,3.72059356041,0.0996206503078,0.0996206503078,0.0996206503078,0.23273572157,0.0482202235015,0.389638662656,0.4491216576,0.737977955398
 01/01  18:00:00,1.68056703971,5.30035346357,0.0,4.38501000107,0.117410714398,0.117410714398,0.117410714398,0.432223571359,0.0895518497538,0.480421867651,0.54561103655,0.877759696838
 01/01  19:00:00,1.93489991496,4.36599007851,0.0,3.30957047018,0.0886153128863,0.0886153128863,0.0886153128863,0.642793999216,0.133179675089,0.432594020017,0.592368907752,1.01561498247
 01/01  20:00:00,1.87616354737,3.96222037752,0.0,2.87516953824,0.0769840227088,0.0769840227088,0.0769840227088,0.681583297609,0.141216379006,0.349590650728,0.611441197322,1.04493244149
 01/01  21:00:00,1.74471810505,3.89297144528,0.0,2.87945297207,0.0770987136732,0.0770987136732,0.0770987136732,0.587380696143,0.121698665421,0.310730298291,0.632461731524,0.969952100989
 01/01  22:00:00,1.60218053352,3.89357696959,0.0,2.98139238971,0.07982818974,0.07982818974,0.07982818974,0.493178163466,0.102180951837,0.293949140492,0.617696087987,0.869635321404
 01/01  23:00:00,1.31626545124,3.89073349351,0.0,3.13775424742,0.0840148523506,0.0840148523506,0.0840148523506,0.371268979252,0.0769227476707,0.234174068073,0.534536803897,0.716158315733
 01/01  24:00:00,1.0299697524,3.97412004779,0.0,3.39676057095,0.090949869026,0.090949869026,0.090949869026,0.254901084073,0.05281263592,0.151455627092,0.464502536285,0.545362773504
 01/02  01:00:00,0.748249259594,4.17862988765,0.0,3.80091966847,0.1017714198,0.1017714198,0.1017714198,0.13299183107,0.0275544175015,0.0863692416722,0.38421434955,0.351244071846
 01/02  02:00:00,0.644217215431,4.38300951747,0.0,4.0790408404,0.109218245572,0.109218245572,0.109218245572,0.0775785967864,0.0160734078338,0.0722387554862,0.353760209753,0.279600326843
 01/02  03:00:00,0.605540576065,4.53888484268,0.0,4.25480434858,0.113924396539,0.113924396539,0.113924396539,0.0554132755573,0.0114810068172,0.0597152550472,0.349658642104,0.259994675472
 01/02  04:00:00,0.59408711893,4.56556968342,0.0,4.27619156147,0.114497049269,0.114497049269,0.114497049269,0.0554132755573,0.0114810068172,0.0526110263622,0.344736760925,0.265631341238
 01/02  05:00:00,0.592148238576,4.64216268718,0.0,4.29646812627,0.11503996387,0.11503996387,0.11503996387,0.0554132755573,0.0114810068172,0.0631517086927,0.331714283638,0.32284481802
 01/02  06:00:00,0.643327438651,4.89118307281,0.0,4.29262969083,0.114937187948,0.114937187948,0.114937187948,0.0554132755573,0.0114810068172,0.0759814879778,0.370166480351,0.573054905374
 01/02  07:00:00,0.837407068885,5.20600808645,0.0,4.136368423,0.110753218679,0.110753218679,0.110753218679,0.127450542036,0.0264063108338,0.129758030703,0.427690966632,1.0401786812
 01/02  08:00:00,1.12702435164,5.69763049172,0.0,4.49716156896,0.120413625612,0.120413625612,0.120413625612,0.260442373107,0.0539607283354,0.207405929039,0.454453695544,1.16916442184
 01/02  09:00:00,1.07883385967,5.25380342405,0.0,4.09167777169,0.109556605377,0.109556605377,0.109556605377,0.24935972625,0.0516645292523,0.268690649238,0.38421434955,1.13565950502
 01/02  10:00:00,0.93250082121,5.02438800551,0.0,3.96874386022,0.106264991819,0.106264991819,0.106264991819,0.127450542036,0.0264063108338,0.330033495679,0.326997480842,1.03311931374
 01/02  11:00:00,0.949200466514,5.6847101613,0.0,4.75019687393,0.127188765445,0.127188765445,0.127188765445,0.105285248323,0.0218139126677,0.344876619894,0.334687920184,0.911458709077
 01/02  12:00:00,0.948119105097,4.92506144764,0.0,4.09933976466,0.109761758859,0.109761758859,0.109761758859,0.105285248323,0.0218139126677,0.361119725873,0.334790459375,0.802660041387
 01/02  13:00:00,0.900229250604,3.60836735993,0.0,2.86774816209,0.0767853118562,0.0767853118562,0.0767853118562,0.105285248323,0.0218139126677,0.3518459739,0.329150803858,0.717946037196
 01/02  14:00:00,0.872036717594,3.35042529089,0.0,2.65949068193,0.0712091194376,0.0712091194376,0.0712091194376,0.105285248323,0.0218139126677,0.317847783081,0.340532654084,0.667477423134
 01/02  15:00:00,0.855475226302,2.65855286406,0.0,2.01636090195,0.0539890157434,0.0539890157434,0.0539890157434,0.110826537357,0.0229620193354,0.292642171022,0.359707482845,0.617413941074
 01/02  16:00:00,0.915226837884,2.52016629306,0.0,1.87025264346,0.0500768980961,0.0500768980961,0.0500768980961,0.138533188893,0.0287025099169,0.302863615842,0.379702625135,0.623758287024
 01/02  17:00:00,1.15722282975,2.88404272632,0.0,2.16901807493,0.0580764836701,0.0580764836701,0.0580764836701,0.23273572157,0.0482202235015,0.353720743409,0.4491216576,0.68408744154
 01/02  18:00:00,1.61491893242,4.10405616405,0.0,3.25352008409,0.0871145373189,0.0871145373189,0.0871145373189,0.432223571359,0.0895518497538,0.445069937436,0.54561103655,0.812952314295
 01/02  19:00:00,1.881956214,3.58633334606,0.0,2.61365799036,0.0699819274679,0.0699819274679,0.0699819274679,0.642793999216,0.133179675089,0.398283704478,0.592368907752,0.931870729836
 01/02  20:00:00,1.83268847746,3.5237172336,0.0,2.53043927288,0.0677537069923,0.0677537069923,0.0677537069923,0.681583297609,0.141216379006,0.315345896534,0.611441197322,0.951159562921
 01/02  21:00:00,1.70939911789,3.78631938589,0.0,2.86213798963,0.0766350968382,0.0766350968382,0.0766350968382,0.587380696143,0.121698665421,0.275874927963,0.632461731524,0.880615024043
 01/02  22:00:00,1.57601256022,4.17114561216,0.0,3.33391218894,0.0892670739061,0.0892670739061,0.0892670739061,0.493178163466,0.102180951837,0.258342283024,0.617696087987,0.794684164743
 01/02  23:00:00,1.30399875093,4.43042631311,0.0,3.73630621145,0.100041363963,0.100041363963,0.100041363963,0.371268979252,0.0769227476707,0.205880856148,0.534536803897,0.657299171311
 01/02  24:00:00,1.03901825196,4.85557916507,0.0,4.31488983863,0.115533213922,0.115533213922,0.115533213922,0.254901084073,0.05281263592,0.135920781757,0.464502536285,0.508692623109
 01/03  01:00:00,0.779762822964,5.35572997617,0.0,4.97787605832,0.13328498317,0.13328498317,0.13328498317,0.13299183107,0.0275544175015,0.0863692416722,0.38421434955,0.351387770515
 01/03  02:00:00,0.680565420566,5.74064660809,0.0,5.43655956305,0.145566450706,0.145566450706,0.145566450706,0.0775785967864,0.0160734078338,0.0722387554862,0.353760209753,0.279718694822
 01/03  03:00:00,0.64918695907,6.169192963,0.0,5.88489259876,0.157570779544,0.157570779544,0.157570779544,0.0554132755573,0.0114810068172,0.0597152550472,0.349658642104,0.260214545613
 01/03  04:00:00,0.641307827433,6.32939566071,0.0,6.03977233944,0.161717757771,0.161717757771,0.161717757771,0.0554132755573,0.0114810068172,0.0526110263622,0.344736760925,0.265876540561
 01/03  05:00:00,0.645235160375,6.62507831566,0.0,6.27913797209,0.168126885669,0.168126885669,0.168126885669,0.0554132755573,0.0114810068172,0.0631517086927,0.331714283638,0.323090600684
 01/03  06:00:00,0.695346801413,6.83436265473,0.0,6.23542875416,0.16695655071,0.16695655071,0.16695655071,0.0554132755573,0.0114810068172,0.0759814879778,0.370166480351,0.573435423952
 01/03  07:00:00,0.901886436784,7.61477372705,0.0,6.54451894445,0.175232586579,0.175232586579,0.175232586579,0.127450542036,0.0264063108338,0.129758030703,0.427690966632,1.04079380035
 01/03  08:00:00,1.18138032998,7.72837454891,0.0,6.52722764842,0.174769603958,0.174769603958,0.174769603958,0.260442373107,0.0539607283354,0.207405929039,0.454453695544,1.16984239957
 01/03  09:00:00,1.12395594307,6.93966390506,0.0,5.77687991042,0.154678688785,0.154678688785,0.154678688785,0.24935972625,0.0516645292523,0.268690649238,0.38421434955,1.13631784731
 01/03  10:00:00,0.957579039105,5.96156769767,0.0,4.90535545347,0.131343209714,0.131343209714,0.131343209714,0.127450542036,0.0264063108338,0.330033495679,0.326997480842,1.03368741264
 01/03  11:00:00,0.975597941254,6.6710391873,0.0,5.73607956217,0.153586240185,0.153586240185,0.153586240185,0.105285248323,0.0218139126677,0.344876619894,0.334687920184,0.911905046832
 01/03  12:00:00,0.958015748954,5.29510172791,0.0,4.46895579597,0.119658402715,0.119658402715,0.119658402715,0.105285248323,0.0218139126677,0.361119725873,0.334790459375,0.803084290349
 01/03  13:00:00,0.905520557848,3.80629419139,0.0,3.06536586078,0.0820766190998,0.0820766190998,0.0820766190998,0.105285248323,0.0218139126677,0.3518459739,0.329150803858,0.718255169962
 01/03  14:00:00,0.85691456604,2.78593366046,0.0,2.09471440799,0.0560869678842,0.0560869678842,0.0560869678842,0.105285248323,0.0218139126677,0.317847783081,0.340532654084,0.667762066647
 01/03  15:00:00,0.84879517879,2.40930070123,0.0,1.76687706824,0.0473089682315,0.0473089682315,0.0473089682315,0.110826537357,0.0229620193354,0.292642171022,0.359707482845,0.617645611959
 01/03  16:00:00,0.916809742333,2.57949434598,0.0,1.92937034729,0.0516598025452,0.0516598025452,0.0516598025452,0.138533188893,0.0287025099169,0.302863615842,0.379702625135,0.62396863612
 01/03  17:00:00,1.1562738824,2.84884106393,0.0,2.13357715582,0.0571275363176,0.0571275363176,0.0571275363176,0.23273572157,0.0482202235015,0.353720743409,0.4491216576,0.684326698257
 01/03  18:00:00,1.60909536766,3.88688390345,0.0,3.03602383747,0.0812909725634,0.0812909725634,0.0812909725634,0.432223571359,0.0895518497538,0.445069937436,0.54561103655,0.813276300317
 01/03  19:00:00,1.87254465078,3.23523729164,0.0,2.26215856315,0.0605703642447,0.0605703642447,0.0605703642447,0.642793999216,0.133179675089,0.398283704478,0.592368907752,0.932274102626
 01/03  20:00:00,1.82210144372,3.12866978876,0.0,2.13503882684,0.0571666732496,0.0571666732496,0.0571666732496,0.681583297609,0.141216379006,0.315345896534,0.611441197322,0.951512564134
 01/03  21:00:00,1.69699929285,3.32353911455,0.0,2.39903411447,0.0642352717956,0.0642352717956,0.0642352717956,0.587380696143,0.121698665421,0.275874927963,0.632461731524,0.880938627864
 01/03  22:00:00,1.56835065653,3.88527381118,0.0,3.04775837019,0.0816051702207,0.0816051702207,0.0816051702207,0.493178163466,0.102180951837,0.258342283024,0.617696087987,0.794966182515
 01/03  23:00:00,1.30037465707,4.29526866387,0.0,3.60095495417,0.0964172701046,0.0964172701046,0.0964172701046,0.371268979252,0.0769227476707,0.205880856148,0.534536803897,0.657492779348
 01/03  24:00:00,1.03761379988,4.8032754578,0.0,4.26243690498,0.114128761843,0.114128761843,0.114128761843,0.254901084073,0.05281263592,0.135920781757,0.464502536285,0.508841849479
 01/04  01:00:00,0.776531541626,5.23509403003,0.0,4.85719541128,0.130053701832,0.130053701832,0.130053701832,0.13299183107,0.0275544175015,0.0863692416722,0.38421434955,0.351432471425
 01/04  02:00:00,0.676424521591,5.58603423944,0.0,5.28190686792,0.141425551731,0.141425551731,0.141425551731,0.0775785967864,0.0160734078338,0.0722387554862,0.353760209753,0.279759021295
 01/04  03:00:00,0.641467907768,5.88085011445,0.0,5.59660445292,0.149851728243,0.149851728243,0.149851728243,0.0554132755573,0.0114810068172,0.0597152550472,0.349658642104,0.260159842911
 01/04  04:00:00,0.632030511948,5.98289586452,0.0,5.69328674492,0.152440442287,0.152440442287,0.152440442287,0.0554132755573,0.0114810068172,0.0526110263622,0.344736760925,0.265862338895
 01/04  05:00:00,0.628658726559,6.00608333444,0.0,5.66004772606,0.151550451854,0.151550451854,0.151550451854,0.0554132755573,0.0114810068172,0.0631517086927,0.331714283638,0.32318586549
 01/04  06:00:00,0.678337710796,6.19929156552,0.0,5.60017980907,0.149947460093,0.149947460093,0.149947460093,0.0554132755573,0.0114810068172,0.0759814879778,0.370166480351,0.573613279842
 01/04  07:00:00,0.872799409183,6.52884413555,0.0,5.45818787505,0.146145558978,0.146145558978,0.146145558978,0.127450542036,0.0264063108338,0.129758030703,0.427690966632,1.04119527824
 01/04  08:00:00,1.16673166774,7.18174860002,0.0,5.98013507014,0.160120941711,0.160120941711,0.160120941711,0.260442373107,0.0539607283354,0.207405929039,0.454453695544,1.17030902895
 01/04  09:00:00,1.11472509883,6.59534747199,0.0,5.4321299058,0.145447844541,0.145447844541,0.145447844541,0.24935972625,0.0516645292523,0.268690649238,0.38421434955,1.13675141886
 01/04  10:00:00,0.962356981792,6.14041763922,0.0,5.08380021104,0.136121152401,0.136121152401,0.136121152401,0.127450542036,0.0264063108338,0.330033495679,0.326997480842,1.03409259663
 01/04  11:00:00,0.962136278279,6.16866586587,0.0,5.23331857412,0.14012457721,0.14012457721,0.14012457721,0.105285248323,0.0218139126677,0.344876619894,0.334687920184,0.912292713452
 01/04  12:00:00,0.931281575968,4.29698931935,0.0,3.47049823172,0.0929242297291,0.0929242297291,0.0929242297291,0.105285248323,0.0218139126677,0.361119725873,0.334790459375,0.803429446045
 01/04  13:00:00,0.914216002943,4.13127479709,0.0,3.39011998483,0.0907720641955,0.0907720641955,0.0907720641955,0.105285248323,0.0218139126677,0.3518459739,0.329150803858,0.718481651617
 01/04  14:00:00,0.890903026694,4.05544139565,0.0,3.36410230545,0.0900754285385,0.0900754285385,0.0900754285385,0.105285248323,0.0218139126677,0.317847783081,0.340532654084,0.667881904375
 01/04  15:00:00,0.880413050735,3.59018212674,0.0,2.94772913444,0.0789268401766,0.0789268401766,0.0789268401766,0.110826537357,0.0229620193354,0.292642171022,0.359707482845,0.617674971256
 01/04  16:00:00,0.936626107395,3.31967964852,0.0,2.66946429381,0.0714761676074,0.0714761676074,0.0714761676074,0.138533188893,0.0287025099169,0.302863615842,0.379702625135,0.624059992138
 01/04  17:00:00,1.17382489713,3.50454569824,0.0,2.78906567342,0.0746785510499,0.0746785510499,0.0746785510499,0.23273572157,0.0482202235015,0.353720743409,0.4491216576,0.684542814978
 01/04  18:00:00,1.63216473722,4.74877682949,0.0,3.89760973918,0.104360342123,0.104360342123,0.104360342123,0.432223571359,0.0895518497538,0.445069937436,0.54561103655,0.813583324647
 01/04  19:00:00,1.89145488178,3.94185178761,0.0,2.96841056484,0.0794805952462,0.0794805952462,0.0794805952462,0.642793999216,0.133179675089,0.398283704478,0.592368907752,0.932636596902
 01/04  20:00:00,1.84200050327,3.87224177267,0.0,2.87822121505,0.0770657327972,0.0770657327972,0.0770657327972,0.681583297609,0.141216379006,0.315345896534,0.611441197322,0.951902159829
 01/04  21:00:00,1.71464347543,3.98286616539,0.0,3.05800222876,0.0818794543736,0.0818794543736,0.0818794543736,0.587380696143,0.121698665421,0.275874927963,0.632461731524,0.881297564402
 01/04  22:00:00,1.57886380901,4.27821581826,0.0,3.44039952739,0.092118322701,0.092118322701,0.092118322701,0.493178163466,0.102180951837,0.258342283024,0.617696087987,0.795267032399
 01/04  23:00:00,1.30588480721,4.50130837715,0.0,3.80674591286,0.101927420246,0.101927420246,0.101927420246,0.371268979252,0.0769227476707,0.205880856148,0.534536803897,0.657741533944
 01/04  24:00:00,1.03530573654,4.71727603404,0.0,4.17623624701,0.111820698502,0.111820698502,0.111820698502,0.254901084073,0.05281263592,0.135920781757,0.464502536285,0.509043083689
 01/05  01:00:00,0.768218270244,4.92471282178,0.0,4.54671456346,0.121740430451,0.121740430451,0.121740430451,0.13299183107,0.0275544175015,0.0863692416722,0.38421434955,0.35153211099
 01/05  02:00:00,0.664876383377,5.15479229263,0.0,4.85061146339,0.129877413517,0.129877413517,0.129877413517,0.0775785967864,0.0160734078338,0.0722387554862,0.353760209753,0.279812479018
 01/05  03:00:00,0.623785573832,5.22054860007,0.0,4.93621147643,0.132169394306,0.132169394306,0.132169394306,0.0554132755573,0.0114810068172,0.0597152550472,0.349658642104,0.260251305023
 01/05  04:00:00,0.615903008672,5.38060683946,0.0,5.09096298324,0.136312939011,0.136312939011,0.136312939011,0.0554132755573,0.0114810068172,0.0526110263622,0.344736760925,0.26589707551
 01/05  05:00:00,0.615292595081,5.50685716894,0.0,5.16085461145,0.138184320375,0.138184320375,0.138184320375,0.0554132755573,0.0114810068172,0.0631517086927,0.331714283638,0.323152814598
 01/05  06:00:00,0.665077168095,5.70408602286,0.0,5.10493018333,0.136686917392,0.136686917392,0.136686917392,0.0554132755573,0.0114810068172,0.0759814879778,0.370166480351,0.573657362922
 01/05  07:00:00,0.856958373203,5.93749195754,0.0,4.86656298329,0.130304522998,0.130304522998,0.130304522998,0.127450542036,0.0264063108338,0.129758030703,0.427690966632,1.041467992
 01/05  08:00:00,1.14807932858,6.48548953292,0.0,5.28351471333,0.141468602551,0.141468602551,0.141468602551,0.260442373107,0.0539607283354,0.207405929039,0.454453695544,1.17067031867
 01/05  09:00:00,1.10016556997,6.05197524533,0.0,4.88836624688,0.130888315681,0.130888315681,0.130888315681,0.24935972625,0.0516645292523,0.268690649238,0.38421434955,1.13714285112
 01/05  10:00:00,0.953702578481,5.81751708001,0.0,4.76057889972,0.12746674909,0.12746674909,0.12746674909,0.127450542036,0.0264063108338,0.330033495679,0.326997480842,1.03441334874
 01/05  11:00:00,0.97222891916,6.54587842913,0.0,5.6102546266,0.150217218092,0.150217218092,0.150217218092,0.105285248323,0.0218139126677,0.344876619894,0.334687920184,0.912569224233
 01/05  12:00:00,0.966953411153,5.62942818922,0.0,4.80275615081,0.128596064914,0.128596064914,0.128596064914,0.105285248323,0.0218139126677,0.361119725873,0.334790459375,0.803610396826
 01/05  13:00:00,0.9405727431,5.11582058852,0.0,4.37448133359,0.117128804352,0.117128804352,0.117128804352,0.105285248323,0.0218139126677,0.3518459739,0.329150803858,0.718666094291
 01/05  14:00:00,0.910839009493,4.80022257099,0.0,4.10866368896,0.110011411337,0.110011411337,0.110011411337,0.105285248323,0.0218139126677,0.317847783081,0.340532654084,0.668101696204
 01/05  15:00:00,0.906537814706,4.56616156286,0.0,3.92342672623,0.105051604148,0.105051604148,0.105051604148,0.110826537357,0.0229620193354,0.292642171022,0.359707482845,0.617956815596
 01/05  16:00:00,0.96652321955,4.43648871462,0.0,3.78605008817,0.101373279762,0.101373279762,0.101373279762,0.138533188893,0.0287025099169,0.302863615842,0.379702625135,0.624283263879
 01/05  17:00:00,1.19612868792,4.33769336086,0.0,3.62205903483,0.0969823418347,0.0969823418347,0.0969823418347,0.23273572157,0.0482202235015,0.353720743409,0.4491216576,0.684697116182
 01/05  18:00:00,1.64204552586,5.11804392724,0.0,4.26663361602,0.114241130764,0.114241130764,0.114241130764,0.432223571359,0.0895518497538,0.445069937436,0.54561103655,0.813826545553
 01/05  19:00:00,1.89914289817,4.22923968208,0.0,3.25553963091,0.0871686116391,0.0871686116391,0.0871686116391,0.642793999216,0.133179675089,0.398283704478,0.592368907752,0.9328954253
 01/05  20:00:00,1.84359945826,3.93227488689,0.0,2.93793836819,0.0786646877847,0.0786646877847,0.0786646877847,0.681583297609,0.141216379006,0.315345896534,0.611441197322,0.952218120907
 01/05  21:00:00,1.70889883208,3.76862315613,0.0,2.8434535086,0.0761348110315,0.0761348110315,0.0761348110315,0.587380696143,0.121698665421,0.275874927963,0.632461731524,0.881603275309
 01/05  22:00:00,1.56430759758,3.73484061984,0.0,2.89675976619,0.0775621112621,0.0775621112621,0.0775621112621,0.493178163466,0.102180951837,0.258342283024,0.617696087987,0.795531595179
 01/05  23:00:00,1.2870774365,3.79908759635,0.0,3.10433549745,0.0831200495321,0.0831200495321,0.0831200495321,0.371268979252,0.0769227476707,0.205880856148,0.534536803897,0.657931168551
 01/05  24:00:00,1.01428123484,3.93213986735,0.0,3.39102128011,0.0907961968023,0.0907961968023,0.0907961968023,0.254901084073,0.05281263592,0.135920781757,0.464502536285,0.509121883904
 01/06  01:00:00,0.742970392825,3.98176261827,0.0,3.60376659183,0.0964925530313,0.0964925530313,0.0964925530313,0.13299183107,0.0275544175015,0.0863692416722,0.38421434955,0.351529879113
 01/06  02:00:00,0.638964076951,4.18699251398,0.0,3.88284865391,0.103965107091,0.103965107091,0.103965107091,0.0775785967864,0.0160734078338,0.0722387554862,0.353760209753,0.279775509846
 01/06  03:00:00,0.599962079043,4.33068684676,0.0,4.04646079697,0.108345899517,0.108345899517,0.108345899517,0.0554132755573,0.0114810068172,0.0597152550472,0.349658642104,0.260140231166
 01/06  04:00:00,0.590149685221,4.41862816062,0.0,4.12913780849,0.11055961556,0.11055961556,0.11055961556,0.0554132755573,0.0114810068172,0.0526110263622,0.344736760925,0.265743571416
 01/06  05:00:00,0.588880712259,4.52034053932,0.0,4.17443381576,0.111772437554,0.111772437554,0.111772437554,0.0554132755573,0.0114810068172,0.0631517086927,0.331714283638,0.323056980667
 01/06  06:00:00,0.638769631127,4.72162817337,0.0,4.12240645629,0.110379380424,0.110379380424,0.110379380424,0.0554132755573,0.0114810068172,0.0759814879778,0.370166480351,0.573723240472
 01/06  07:00:00,0.830740228377,4.95859010248,0.0,3.88737783937,0.104086378171,0.104086378171,0.104086378171,0.127450542036,0.0264063108338,0.129758030703,0.427690966632,1.04175128085
 01/06  08:00:00,1.11864252515,5.38644702964,0.0,4.18412035158,0.112031799126,0.112031799126,0.112031799126,0.260442373107,0.0539607283354,0.207405929039,0.454453695544,1.17102217714
 01/06  09:00:00,1.06954934673,4.9088636947,0.0,3.74492336949,0.10027209244,0.10027209244,0.10027209244,0.24935972625,0.0516645292523,0.268690649238,0.38421434955,1.13747417788
 01/06  10:00:00,0.926762559137,4.81172742235,0.0,3.75443346522,0.100526729746,0.100526729746,0.100526729746,0.127450542036,0.0264063108338,0.330033495679,0.326997480842,1.03476912558
 01/06  11:00:00,0.943622085094,5.47775156623,0.0,4.54185763981,0.121610384025,0.121610384025,0.121610384025,0.105285248323,0.0218139126677,0.344876619894,0.334687920184,0.912839348124
 01/06  12:00:00,0.939139729953,4.59092005625,0.0,3.76398153087,0.100782383715,0.100782383715,0.100782383715,0.105285248323,0.0218139126677,0.361119725873,0.334790459375,0.803876883792
 01/06  13:00:00,0.911583466722,4.03340277192,0.0,3.29180103908,0.0881395279739,0.0881395279739,0.0881395279739,0.105285248323,0.0218139126677,0.3518459739,0.329150803858,0.718928572198
 01/06  14:00:00,0.881936975607,3.72103089537,0.0,3.02924169336,0.0811093774509,0.0811093774509,0.0811093774509,0.105285248323,0.0218139126677,0.317847783081,0.340532654084,0.668332016184
 01/06  15:00:00,0.875828354844,3.41942748703,0.0,2.77650168353,0.0743421442851,0.0743421442851,0.0743421442851,0.110826537357,0.0229620193354,0.292642171022,0.359707482845,0.618147782457
 01/06  16:00:00,0.925582475915,2.90768796102,0.0,2.25701101189,0.0604325361278,0.0604325361278,0.0604325361278,0.138533188893,0.0287025099169,0.302863615842,0.379702625135,0.624521586556
 01/06  17:00:00,1.15670444132,2.86559159834,0.0,2.14965750404,0.057558095238,0.057558095238,0.057558095238,0.23273572157,0.0482202235015,0.353720743409,0.4491216576,0.684996884452
 01/06  18:00:00,1.57550164913,2.63310043626,0.0,1.78137861633,0.0476972540327,0.0476972540327,0.0476972540327,0.432223571359,0.0895518497538,0.445069937436,0.54561103655,0.814138054273
 01/06  19:00:00,1.86050035614,2.78635136025,0.0,1.8123329,0.0485260696017,0.0485260696017,0.0485260696017,0.642793999216,0.133179675089,0.398283704478,0.592368907752,0.933213834389
 01/06  20:00:00,1.80000568991,2.30437706065,0.0,1.30981514982,0.0350709194352,0.0350709194352,0.0350709194352,0.681583297609,0.141216379006,0.315345896534,0.611441197322,0.952443513035
 01/06  21:00:00,1.66482696989,2.12289451052,0.0,1.19747462603,0.0320629488375,0.0320629488375,0.0320629488375,0.587380696143,0.121698665421,0.275874927963,0.632461731524,0.881853512262
 01/06  22:00:00,1.52022705172,2.08878553565,0.0,1.25045656958,0.0334815654064,0.0334815654064,0.0334815654064,0.493178163466,0.102180951837,0.258342283024,0.617696087987,0.795779707592
 01/06  23:00:00,1.24230635454,2.12720237926,0.0,1.43224242526,0.0383489675737,0.0383489675737,0.0383489675737,0.371268979252,0.0769227476707,0.205880856148,0.534536803897,0.658139023647
 01/06  24:00:00,0.968441577149,2.2202562117,0.0,1.67901945442,0.0449565391149,0.0449565391149,0.0449565391149,0.254901084073,0.05281263592,0.135920781757,0.464502536285,0.50924005394
 01/07  01:00:00,0.704892742696,2.32803888377,0.0,1.93614584977,0.0518412198252,0.0518412198252,0.0518412198252,0.13299183107,0.0275544175015,0.092942924749,0.38421434955,0.365426886666
 01/07  02:00:00,0.593661870547,2.35496526831,0.0,2.04350742085,0.0547158766118,0.0547158766118,0.0547158766118,0.0775785967864,0.0160734078338,0.0761857795615,0.353760209753,0.287089497238
 01/07  03:00:00,0.551943589937,2.44519789304,0.0,2.1555612933,0.0577161719844,0.0577161719844,0.0577161719844,0.0554132755573,0.0114810068172,0.0623264934745,0.349658642104,0.265550781116
 01/07  04:00:00,0.539641755112,2.48707770356,0.0,2.19179256042,0.0586862812784,0.0586862812784,0.0586862812784,0.0554132755573,0.0114810068172,0.0539764305342,0.344736760925,0.271538362438
 01/07  05:00:00,0.539673615685,2.59466291719,0.0,2.23690489556,0.0598941853643,0.0598941853643,0.0598941853643,0.0554132755573,0.0114810068172,0.0658228643082,0.331714283638,0.334908278743
 01/07  06:00:00,0.590655170822,2.80584106234,0.0,2.17244448875,0.0581682275188,0.0581682275188,0.0581682275188,0.0554132755573,0.0114810068172,0.080078180578,0.370166480351,0.607898096984
 01/07  07:00:00,0.788620586245,3.06708853975,0.0,1.91747219223,0.0513412238225,0.0513412238225,0.0513412238225,0.127450542036,0.0264063108338,0.14038354292,0.427690966632,1.12015536527
 01/07  08:00:00,1.07463006821,3.04786628732,0.0,1.75003374397,0.046857980267,0.046857980267,0.046857980267,0.260442373107,0.0539607283354,0.228567290958,0.454453695544,1.26652804242
 01/07  09:00:00,1.05013052476,3.072042618,0.0,1.80822092679,0.0484159695764,0.0484159695764,0.0484159695764,0.24935972625,0.0516645292523,0.30112795013,0.38421434955,1.23735554388
 01/07  10:00:00,0.917694435097,2.88330806109,0.0,1.73395809759,0.0464275472405,0.0464275472405,0.0464275472405,0.127450542036,0.0264063108338,0.375064554145,0.326997480842,1.12682513194
 01/07  11:00:00,0.924330033789,2.93485121077,0.0,1.91974590032,0.0514021034307,0.0514021034307,0.0514021034307,0.105285248323,0.0218139126677,0.395792849183,0.334687920184,0.992050732154
 01/07  12:00:00,0.960378739398,3.4895254288,0.0,2.59687793805,0.0695326336398,0.0695326336398,0.0695326336398,0.105285248323,0.0218139126677,0.413608485392,0.334790459375,0.869585849168
 01/07  13:00:00,0.929210957611,2.96296664373,0.0,2.16453744817,0.0579565127718,0.0579565127718,0.0579565127718,0.105285248323,0.0218139126677,0.399656479991,0.329150803858,0.775756034915
 01/07  14:00:00,0.899501617787,2.79844600445,0.0,2.05733016499,0.0550859871164,0.0550859871164,0.0550859871164,0.105285248323,0.0218139126677,0.361435815596,0.340532654084,0.717658653645
 01/07  15:00:00,0.893120048574,2.64869467138,0.0,1.96105842662,0.0525082658397,0.0525082658397,0.0525082658397,0.110826537357,0.0229620193354,0.331767743197,0.359707482845,0.662858223726
 01/07  16:00:00,0.951690532719,2.54316135486,0.0,1.84802042996,0.0494816200763,0.0494816200763,0.0494816200763,0.138533188893,0.0287025099169,0.339922588697,0.379702625135,0.668985562327
 01/07  17:00:00,1.18293424382,2.55824479896,0.0,1.78782946267,0.0478699784911,0.0478699784911,0.0478699784911,0.23273572157,0.0482202235015,0.389638662656,0.4491216576,0.739478126444
 01/07  18:00:00,1.61889498063,2.99899261848,0.0,2.08170576478,0.0557386553166,0.0557386553166,0.0557386553166,0.432223571359,0.0895518497538,0.480421867651,0.54561103655,0.879703088039
 01/07  19:00:00,1.89762950457,2.97643126296,0.0,1.9176095818,0.0513449024931,0.0513449024931,0.0513449024931,0.642793999216,0.133179675089,0.432594020017,0.592368907752,1.01801705529
 01/07  20:00:00,1.83121792936,2.28584599687,0.0,1.19655796102,0.0320384046986,0.0320384046986,0.0320384046986,0.681583297609,0.141216379006,0.349590650728,0.611441197322,1.04716963806
 01/07  21:00:00,1.69674256498,2.10337921469,0.0,1.08768103614,0.0291231735981,0.0291231735981,0.0291231735981,0.587380696143,0.121698665421,0.310730298291,0.632461731524,0.972131806326
 01/07  22:00:00,1.55589774992,2.16696423546,0.0,1.25284086839,0.0335454061335,0.0335454061335,0.0335454061335,0.493178163466,0.102180951837,0.293949140492,0.617696087987,0.871574108588
 01/07  23:00:00,1.27095873234,2.20016056127,0.0,1.44565641343,0.038708133444,0.038708133444,0.038708133444,0.371268979252,0.0769227476707,0.234174068073,0.534536803897,0.717683217493
 01/07  24:00:00,0.987843916437,2.40179424913,0.0,1.82346112439,0.048824033067,0.048824033067,0.048824033067,0.254901084073,0.05281263592,0.151455627092,0.464502536285,0.546336421411
 01/08  01:00:00,0.712487239322,2.61172284253,0.0,2.21978217572,0.0594357164512,0.0594357164512,0.0594357164512,0.13299183107,0.0275544175015,0.092942924749,0.38421434955,0.365474519481
 01/08  02:00:00,0.606634797491,2.8395359077,0.0,2.52801528443,0.0676888035562,0.0676888035562,0.0676888035562,0.0775785967864,0.0160734078338,0.0761857795615,0.353760209753,0.28715227305
 01/08  03:00:00,0.566404087151,2.98522312434,0.0,2.69562635657,0.0721766691975,0.0721766691975,0.0721766691975,0.0554132755573,0.0114810068172,0.0623264934745,0.349658642104,0.26551094915
 01/08  04:00:00,0.557248722217,3.14466927348,0.0,2.84937076562,0.0762932483837,0.0762932483837,0.0762932483837,0.0554132755573,0.0114810068172,0.0539764305342,0.344736760925,0.27155172715
 01/08  05:00:00,0.556988573012,3.24139888659,0.0,2.88357723238,0.0772091426914,0.0772091426914,0.0772091426914,0.0554132755573,0.0114810068172,0.0658228643082,0.331714283638,0.334971911324
 01/08  06:00:00,0.610846072514,3.56014305726,0.0,2.92652648463,0.078359129211,0.078359129211,0.078359129211,0.0554132755573,0.0114810068172,0.080078180578,0.370166480351,0.608118096024
 01/08  07:00:00,0.81112754615,3.90814240688,0.0,2.75805343545,0.0738481837273,0.0738481837273,0.0738481837273,0.127450542036,0.0264063108338,0.14038354292,0.427690966632,1.12062798917
 01/08  08:00:00,1.10949534088,4.35045498698,0.0,3.05216847792,0.0817232529388,0.0817232529388,0.0817232529388,0.260442373107,0.0539607283354,0.228567290958,0.454453695544,1.26698200814
 01/08  09:00:00,1.06966595768,3.80213087142,0.0,2.53782272818,0.0679514024961,0.0679514024961,0.0679514024961,0.24935972625,0.0516645292523,0.30112795013,0.38421434955,1.2378419959
 01/08  10:00:00,0.923390911931,3.09658076849,0.0,1.94670791361,0.0521240240744,0.0521240240744,0.0521240240744,0.127450542036,0.0264063108338,0.375064554145,0.326997480842,1.12734802332
 01/08  11:00:00,0.933594716999,3.28127156867,0.0,2.26575970956,0.0606667866412,0.0606667866412,0.0606667866412,0.105285248323,0.0218139126677,0.395792849183,0.334687920184,0.992457280807
 01/08  12:00:00,0.926905261071,2.23983562275,0.0,1.34672340161,0.0360591553134,0.0360591553134,0.0360591553134,0.105285248323,0.0218139126677,0.413608485392,0.334790459375,0.870050579559
 01/08  13:00:00,0.89329327409,1.62206796131,0.0,0.823097680425,0.0220388292512,0.0220388292512,0.0220388292512,0.105285248323,0.0218139126677,0.399656479991,0.329150803858,0.776297120244
 01/08  14:00:00,0.855807181002,1.16708446452,0.0,0.425447220767,0.011391550331,0.011391550331,0.011391550331,0.105285248323,0.0218139126677,0.361435815596,0.340532654084,0.718180057926
 01/08  15:00:00,0.859595135363,1.397041616,0.0,0.70898291998,0.0189833526288,0.0189833526288,0.0189833526288,0.110826537357,0.0229620193354,0.331767743197,0.359707482845,0.663280674978
 01/08  16:00:00,0.920765616446,1.38855389341,0.0,0.693048604484,0.0185567038035,0.0185567038035,0.0185567038035,0.138533188893,0.0287025099169,0.339922588697,0.379702625135,0.66934992635
 01/08  17:00:00,1.15906451142,1.66716602141,0.0,0.896351918944,0.0240002460952,0.0240002460952,0.0240002460952,0.23273572157,0.0482202235015,0.389638662656,0.4491216576,0.739876892623
 01/08  18:00:00,1.61212698861,2.74660932339,0.0,1.82893741348,0.0489706632948,0.0489706632948,0.0489706632948,0.432223571359,0.0895518497538,0.480421867651,0.54561103655,0.880088144246
 01/08  19:00:00,1.87946299332,2.29842239718,0.0,1.23913373798,0.033178391241,0.033178391241,0.033178391241,0.642793999216,0.133179675089,0.432594020017,0.592368907752,1.01848403333
 01/08  20:00:00,1.83107469915,2.28106360454,0.0,1.1912086545,0.0318951744896,0.0318951744896,0.0318951744896,0.681583297609,0.141216379006,0.349590650728,0.611441197322,1.04773655224
 01/08  21:00:00,1.71094279354,2.63409067033,0.0,1.6180256862,0.0433234021552,0.0433234021552,0.0433234021552,0.587380696143,0.121698665421,0.310730298291,0.632461731524,0.972498611915
 01/08  22:00:00,1.58207148113,3.14477391108,0.0,2.23036727001,0.0597191373515,0.0597191373515,0.0597191373515,0.493178163466,0.102180951837,0.293949140492,0.617696087987,0.871857382598
 01/08  23:00:00,1.3105231046,3.67799422387,0.0,2.92329130331,0.0782725057027,0.0782725057027,0.0782725057027,0.371268979252,0.0769227476707,0.234174068073,0.534536803897,0.717881990218
 01/08  24:00:00,1.03522618773,4.17161099533,0.0,3.59307588689,0.096206304356,0.096206304356,0.096206304356,0.254901084073,0.05281263592,0.151455627092,0.464502536285,0.546538405105
 01/09  01:00:00,0.760671832978,4.64311415043,0.0,4.26487313992,0.114193993184,0.114193993184,0.114193993184,0.13299183107,0.0275544175015,0.0863692416722,0.38421434955,0.35177486318
 01/09  02:00:00,0.662435590863,5.06376746323,0.0,4.75945368757,0.127436621003,0.127436621003,0.127436621003,0.0775785967864,0.0160734078338,0.0722387554862,0.353760209753,0.27994542544
 01/09  03:00:00,0.62772208148,5.36761938021,0.0,5.08323064325,0.136105901954,0.136105901954,0.136105901954,0.0554132755573,0.0114810068172,0.0597152550472,0.349658642104,0.260302918335
 01/09  04:00:00,0.619928972913,5.53110127893,0.0,5.24132314033,0.140338903252,0.140338903252,0.140338903252,0.0554132755573,0.0114810068172,0.0526110263622,0.344736760925,0.266031357894
 01/09  05:00:00,0.620109759212,5.68706019239,0.0,5.34076419637,0.143001484506,0.143001484506,0.143001484506,0.0554132755573,0.0114810068172,0.0631517086927,0.331714283638,0.323446253128
 01/09  06:00:00,0.671123496211,5.93067879995,0.0,5.33074610989,0.142733245508,0.142733245508,0.142733245508,0.0554132755573,0.0114810068172,0.0759814879778,0.370166480351,0.574434213451
 01/09  07:00:00,0.861156564237,6.09588635948,0.0,5.02335540008,0.134502714032,0.134502714032,0.134502714032,0.127450542036,0.0264063108338,0.129758030703,0.427690966632,1.04306997715
 01/09  08:00:00,1.15149727538,6.61497232231,0.0,5.41116687004,0.144886549354,0.144886549354,0.144886549354,0.260442373107,0.0539607283354,0.207405929039,0.454453695544,1.17250095134
 01/09  09:00:00,1.09832163231,5.98486217971,0.0,4.81949957534,0.129044378016,0.129044378016,0.129044378016,0.24935972625,0.0516645292523,0.268690649238,0.38421434955,1.13889645704
 01/09  10:00:00,0.94767490649,5.59399387078,0.0,4.53545973493,0.1214390771,0.1214390771,0.1214390771,0.127450542036,0.0264063108338,0.330033495679,0.326997480842,1.0360093043
 01/09  11:00:00,0.96325625006,6.2121095755,0.0,5.27514684751,0.141244548991,0.141244548991,0.141244548991,0.105285248323,0.0218139126677,0.344876619894,0.334687920184,0.913908149693
 01/09  12:00:00,0.95075493985,5.02561693582,0.0,4.19778190267,0.112397593611,0.112397593611,0.112397593611,0.105285248323,0.0218139126677,0.361119725873,0.334790459375,0.804773391563
 01/09  13:00:00,0.915975871913,4.19818652577,0.0,3.45584689121,0.0925319331652,0.0925319331652,0.0925319331652,0.105285248323,0.0218139126677,0.3518459739,0.329150803858,0.719666473916
 01/09  14:00:00,0.875606413228,3.48527972693,0.0,2.79281029536,0.0747788150715,0.0747788150715,0.0747788150715,0.105285248323,0.0218139126677,0.317847783081,0.340532654084,0.669012245752
 01/09  15:00:00,0.85870795931,2.78066795683,0.0,2.13709576541,0.0572217487514,0.0572217487514,0.0572217487514,0.110826537357,0.0229620193354,0.292642171022,0.359707482845,0.618794170383
 01/09  16:00:00,0.921505926342,2.75609234414,0.0,2.10476161333,0.0563559865539,0.0563559865539,0.0563559865539,0.138533188893,0.0287025099169,0.302863615842,0.379702625135,0.625175368238
 01/09  17:00:00,1.16016740995,2.99561217944,0.0,2.27899111875,0.0610210638732,0.0610210638732,0.0610210638732,0.23273572157,0.0482202235015,0.353720743409,0.4491216576,0.685683850843
 01/09  18:00:00,1.61625725004,4.15605244752,0.0,3.30350305351,0.0884528549388,0.0884528549388,0.0884528549388,0.432223571359,0.0895518497538,0.445069937436,0.54561103655,0.814965628343
 01/09  19:00:00,1.87670786422,3.3927283546,0.0,2.41764465047,0.0647335776894,0.0647335776894,0.0647335776894,0.642793999216,0.133179675089,0.398283704478,0.592368907752,0.934279078259
 01/09  20:00:00,1.83089033875,3.45896616333,0.0,2.46328308296,0.0659555682803,0.0659555682803,0.0659555682803,0.681583297609,0.141216379006,0.315345896534,0.611441197322,0.953564682582
 01/09  21:00:00,1.70228428913,3.52279846801,0.0,2.59641611374,0.0695202680756,0.0695202680756,0.0695202680756,0.587380696143,0.121698665421,0.275874927963,0.632461731524,0.882815982054
 01/09  22:00:00,1.56975001556,3.93918855706,0.0,3.10002109047,0.0830045292469,0.0830045292469,0.0830045292469,0.493178163466,0.102180951837,0.258342283024,0.617696087987,0.796618208118
 01/09  23:00:00,1.299749852,4.2731931396,0.0,3.57761997586,0.0957924650362,0.0957924650362,0.0957924650362,0.371268979252,0.0769227476707,0.205880856148,0.534536803897,0.658752233396
 01/09  24:00:00,1.0319107656,4.59114356378,0.0,4.04944218415,0.108425727567,0.108425727567,0.108425727567,0.254901084073,0.05281263592,0.135920781757,0.464502536285,0.509704676296
 01/10  01:00:00,0.767498328896,4.89811964114,0.0,4.51982647212,0.121020489102,0.121020489102,0.121020489102,0.13299183107,0.0275544175015,0.0863692416722,0.38421434955,0.351827021689
 01/10  02:00:00,0.663810716608,5.11513685837,0.0,4.81081135263,0.128811746749,0.128811746749,0.128811746749,0.0775785967864,0.0160734078338,0.0722387554862,0.353760209753,0.279957155509
 01/10  03:00:00,0.624309543376,5.2402251706,0.0,4.95578048853,0.13269336385,0.13269336385,0.13269336385,0.0554132755573,0.0114810068172,0.0597152550472,0.349658642104,0.260358863445
 01/10  04:00:00,0.615158103037,5.3529320384,0.0,5.06314253535,0.135568033375,0.135568033375,0.135568033375,0.0554132755573,0.0114810068172,0.0526110263622,0.344736760925,0.266042722335
 01/10  05:00:00,0.61466074143,5.48355375631,0.0,5.1372563854,0.137552466724,0.137552466724,0.137552466724,0.0554132755573,0.0114810068172,0.0631517086927,0.331714283638,0.323447628023
 01/10  06:00:00,0.664626160797,5.68811815619,0.0,5.088086137,0.136235910094,0.136235910094,0.136235910094,0.0554132755573,0.0114810068172,0.0759814879778,0.370166480351,0.574533542583
 01/10  07:00:00,0.856468901124,5.92110548756,0.0,4.84828236917,0.129815050919,0.129815050919,0.129815050919,0.127450542036,0.0264063108338,0.129758030703,0.427690966632,1.04336213613
 01/10  08:00:00,1.14705348769,6.44937045612,0.0,5.24520200416,0.140442761663,0.140442761663,0.140442761663,0.260442373107,0.0539607283354,0.207405929039,0.454453695544,1.17286395104
 01/10  09:00:00,1.09652528857,5.91812440168,0.0,4.75241042358,0.127248034283,0.127248034283,0.127248034283,0.24935972625,0.0516645292523,0.268690649238,0.38421434955,1.13924783078
 01/10  10:00:00,0.948287850586,5.61721740663,0.0,4.5583517342,0.122052021195,0.122052021195,0.122052021195,0.127450542036,0.0264063108338,0.330033495679,0.326997480842,1.03634084087
 01/10  11:00:00,0.964168141599,6.24645785602,0.0,5.30920382044,0.142156440531,0.142156440531,0.142156440531,0.105285248323,0.0218139126677,0.344876619894,0.334687920184,0.914199457285
 01/10  12:00:00,0.956810546241,5.25201403308,0.0,4.42394435067,0.118453200003,0.118453200003,0.118453200003,0.105285248323,0.0218139126677,0.361119725873,0.334790459375,0.805008040819
 01/10  13:00:00,0.929671210639,4.70986467464,0.0,3.96733511092,0.106227271891,0.106227271891,0.106227271891,0.105285248323,0.0218139126677,0.3518459739,0.329150803858,0.719856403077
 01/10  14:00:00,0.902307384093,4.48265925121,0.0,3.79002783963,0.101479785937,0.101479785937,0.101479785937,0.105285248323,0.0218139126677,0.317847783081,0.340532654084,0.669174225757
 01/10  15:00:00,0.896186208609,4.18046473308,0.0,3.53681894095,0.0946999980508,0.0946999980508,0.0946999980508,0.110826537357,0.0229620193354,0.292642171022,0.359707482845,0.618867771097
 01/10  16:00:00,0.94426884898,3.60631419569,0.0,2.95490245383,0.079118909192,0.079118909192,0.079118909192,0.138533188893,0.0287025099169,0.302863615842,0.379702625135,0.625256379293
 01/10  17:00:00,1.17925240142,3.70855572244,0.0,2.99177000663,0.0801060553357,0.0801060553357,0.0801060553357,0.23273572157,0.0482202235015,0.353720743409,0.4491216576,0.685848505962
 01/10  18:00:00,1.62820048113,4.60235834225,0.0,3.74955423431,0.100396086034,0.100396086034,0.100396086034,0.432223571359,0.0895518497538,0.445069937436,0.54561103655,0.815220342275
 01/10  19:00:00,1.88498005034,3.70191233269,0.0,2.72659106173,0.0730057638069,0.0730057638069,0.0730057638069,0.642793999216,0.133179675089,0.398283704478,0.592368907752,0.934516645096
 01/10  20:00:00,1.8298130023,3.41902174053,0.0,2.42304713755,0.0648782318333,0.0648782318333,0.0648782318333,0.681583297609,0.141216379006,0.315345896534,0.611441197322,0.953856205181
 01/10  21:00:00,1.69812009334,3.36753455878,0.0,2.44089333811,0.0653560722842,0.0653560722842,0.0653560722842,0.587380696143,0.121698665421,0.275874927963,0.632461731524,0.883074848444
 01/10  22:00:00,1.55610233582,3.4297058749,0.0,2.59031282027,0.0693568495097,0.0693568495097,0.0693568495097,0.493178163466,0.102180951837,0.258342283024,0.617696087987,0.796843796159
 01/10  23:00:00,1.28912202585,3.87644988139,0.0,3.18069603044,0.085164638878,0.085164638878,0.085164638878,0.371268979252,0.0769227476707,0.205880856148,0.534536803897,0.658932920599
 01/10  24:00:00,1.02465795348,4.32035920311,0.0,3.77856695909,0.101172915446,0.101172915446,0.101172915446,0.254901084073,0.05281263592,0.135920781757,0.464502536285,0.509795540685
 01/11  01:00:00,0.75859032502,4.56548335312,0.0,4.18713378488,0.112112485227,0.112112485227,0.112112485227,0.13299183107,0.0275544175015,0.0863692416722,0.38421434955,0.351883420911
 01/11  02:00:00,0.655102316429,4.78981131797,0.0,4.48557338713,0.120103346569,0.120103346569,0.120103346569,0.0775785967864,0.0160734078338,0.0722387554862,0.353760209753,0.279869580625
 01/11  03:00:00,0.617899154785,5.00074246926,0.0,4.71636777202,0.126282975259,0.126282975259,0.126282975259,0.0554132755573,0.0114810068172,0.0597152550472,0.349658642104,0.260288878615
 01/11  04:00:00,0.609995626049,5.16003776796,0.0,4.87033633927,0.130405556387,0.130405556387,0.130405556387,0.0554132755573,0.0114810068172,0.0526110263622,0.344736760925,0.265954647975
 01/11  05:00:00,0.60710151622,5.20121434497,0.0,4.8549373627,0.129993241515,0.129993241515,0.129993241515,0.0554132755573,0.0114810068172,0.0631517086927,0.331714283638,0.323427239385
 01/11  06:00:00,0.659898896402,5.51169858282,0.0,4.91153409271,0.131508645699,0.131508645699,0.131508645699,0.0554132755573,0.0114810068172,0.0759814879778,0.370166480351,0.574666013506
 01/11  07:00:00,0.873488174981,6.55703533269,0.0,5.48391163396,0.146834324775,0.146834324775,0.146834324775,0.127450542036,0.0264063108338,0.129758030703,0.427690966632,1.04366271648
 01/11  08:00:00,1.15584154395,6.77789414657,0.0,5.57341493423,0.149230817924,0.149230817924,0.149230817924,0.260442373107,0.0539607283354,0.207405929039,0.454453695544,1.17317471142
 01/11  09:00:00,1.10144371757,6.10213100064,0.0,4.93610200952,0.132166463278,0.132166463278,0.132166463278,0.24935972625,0.0516645292523,0.268690649238,0.38421434955,1.13956284379
 01/11  10:00:00,0.951103533614,5.7227381954,0.0,4.66351077613,0.124867704223,0.124867704223,0.124867704223,0.127450542036,0.0264063108338,0.330033495679,0.326997480842,1.03670258772
 01/11  11:00:00,0.9722840292,6.54989023815,0.0,5.61231285506,0.150272328131,0.150272328131,0.150272328131,0.105285248323,0.0218139126677,0.344876619894,0.334687920184,0.91452280479
 01/11  12:00:00,0.962405714595,5.46127281274,0.0,4.63291053672,0.124048368356,0.124048368356,0.124048368356,0.105285248323,0.0218139126677,0.361119725873,0.334790459375,0.805300634435
 01/11  13:00:00,0.918186842662,4.28123528556,0.0,3.53842137257,0.0947429039145,0.0947429039145,0.0947429039145,0.105285248323,0.0218139126677,0.3518459739,0.329150803858,0.720140752346
 01/11  14:00:00,0.885517031769,3.85582853955,0.0,3.16294824778,0.0846894336128,0.0846894336128,0.0846894336128,0.105285248323,0.0218139126677,0.317847783081,0.340532654084,0.669423105947
 01/11  15:00:00,0.875817219686,3.41997983552,0.0,2.77608581196,0.0743310091273,0.0743310091273,0.0743310091273,0.110826537357,0.0229620193354,0.292642171022,0.359707482845,0.619116002527
 01/11  16:00:00,0.931136329366,3.11605606217,0.0,2.46443418489,0.0659863895783,0.0659863895783,0.0659863895783,0.138533188893,0.0287025099169,0.302863615842,0.379702625135,0.625466514708
 01/11  17:00:00,1.16894504594,3.32382403027,0.0,2.60681487652,0.0697986998618,0.0697986998618,0.0697986998618,0.23273572157,0.0482202235015,0.353720743409,0.4491216576,0.686071943905
 01/11  18:00:00,1.61981157683,4.2893046958,0.0,3.43624867738,0.0920071817311,0.0920071817311,0.0920071817311,0.432223571359,0.0895518497538,0.445069937436,0.54561103655,0.815472252756
