Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 01/11  19:00:00,1.88502398401,3.7038713945,0.0,2.7282318794,0.0730496974754,0.0730496974754,0.0730496974754,0.642793999216,0.133179675089,0.398283704478,0.592368907752,0.934834889227
 01/11  20:00:00,1.83732082649,3.69972159955,0.0,2.70344645476,0.072386056021,0.072386056021,0.072386056021,0.681583297609,0.141216379006,0.315345896534,0.611441197322,0.954156747007
 01/11  21:00:00,1.71040805565,3.82674790439,0.0,2.89981940724,0.0776440345966,0.0776440345966,0.0776440345966,0.587380696143,0.121698665421,0.275874927963,0.632461731524,0.883362124929
 01/11  22:00:00,1.57209529965,4.02725835165,0.0,3.18761185471,0.08534981334,0.08534981334,0.08534981334,0.493178163466,0.102180951837,0.258342283024,0.617696087987,0.797097238468
 01/11  23:00:00,1.30366686048,4.41986888064,0.0,3.72391089496,0.0997094735076,0.0997094735076,0.0997094735076,0.371268979252,0.0769227476707,0.205880856148,0.534536803897,0.659137055327
 01/11  24:00:00,1.03325527869,4.64159897509,0.0,4.09965653943,0.109770240653,0.109770240653,0.109770240653,0.254901084073,0.05281263592,0.135920781757,0.464502536285,0.509945732327
 01/12  01:00:00,0.759328987463,4.59314940312,0.0,4.21472106443,0.11285114767,0.11285114767,0.11285114767,0.13299183107,0.0275544175015,0.0863692416722,0.38421434955,0.351962191361
 01/12  02:00:00,0.654031301152,4.75000852494,0.0,4.44557352233,0.119032331292,0.119032331292,0.119032331292,0.0775785967864,0.0160734078338,0.0722387554862,0.353760209753,0.280066652387
 01/12  03:00:00,0.615152696252,4.89829231744,0.0,4.61379409979,0.123536516726,0.123536516726,0.123536516726,0.0554132755573,0.0114810068172,0.0597152550472,0.349658642104,0.260412399029
 01/12  04:00:00,0.597185384014,4.68172137437,0.0,4.39190436885,0.117595314353,0.117595314353,0.117595314353,0.0554132755573,0.0114810068172,0.0526110263622,0.344736760925,0.266070224809
 01/12  05:00:00,0.591013263188,4.60044479492,0.0,4.25407950397,0.113904988483,0.113904988483,0.113904988483,0.0554132755573,0.0114810068172,0.0631517086927,0.331714283638,0.323515548062
 01/12  06:00:00,0.640591329251,4.79071348757,0.0,4.19044253401,0.112201078548,0.112201078548,0.112201078548,0.0554132755573,0.0114810068172,0.0759814879778,0.370166480351,0.574772476953
 01/12  07:00:00,0.844497547371,5.47456057083,0.0,4.40118087418,0.117843697165,0.117843697165,0.117843697165,0.127450542036,0.0264063108338,0.129758030703,0.427690966632,1.04391871439
 01/12  08:00:00,1.12413718888,5.59411800033,0.0,4.38933292956,0.117526462851,0.117526462851,0.117526462851,0.260442373107,0.0539607283354,0.207405929039,0.454453695544,1.17348056985
 01/12  09:00:00,1.0602126105,4.56258586203,0.0,3.39621855208,0.0909353562148,0.0909353562148,0.0909353562148,0.24935972625,0.0516645292523,0.268690649238,0.38421434955,1.13990116262
 01/12  10:00:00,0.898165876706,3.74592276795,0.0,2.6864156178,0.0719300473157,0.0719300473157,0.0719300473157,0.127450542036,0.0264063108338,0.330033495679,0.326997480842,1.03698231859
 01/12  11:00:00,0.912114834056,4.30292644798,0.0,3.36513700052,0.0901031329876,0.0901031329876,0.0901031329876,0.105285248323,0.0218139126677,0.344876619894,0.334687920184,0.914734869169
 01/12  12:00:00,0.941266068333,4.67186357424,0.0,3.84339519518,0.102908722094,0.102908722094,0.102908722094,0.105285248323,0.0218139126677,0.361119725873,0.334790459375,0.805406737481
 01/12  13:00:00,0.900640345398,3.62584404591,0.0,2.88310157164,0.0771964066504,0.0771964066504,0.0771964066504,0.105285248323,0.0218139126677,0.3518459739,0.329150803858,0.720069313635
 01/12  14:00:00,0.869336558362,3.2515923511,0.0,2.55864617812,0.0685089602058,0.0685089602058,0.0685089602058,0.105285248323,0.0218139126677,0.317847783081,0.340532654084,0.669488987153
 01/12  15:00:00,0.854257053497,2.61486009869,0.0,1.97086505465,0.0527708429383,0.0527708429383,0.0527708429383,0.110826537357,0.0229620193354,0.292642171022,0.359707482845,0.619217023
 01/12  16:00:00,0.924702903709,2.87595571424,0.0,2.22416108895,0.0595529639218,0.0595529639218,0.0595529639218,0.138533188893,0.0287025099169,0.302863615842,0.379702625135,0.625639262717
 01/12  17:00:00,1.16675865063,3.24235288012,0.0,2.52515822924,0.0676123045538,0.0676123045538,0.0676123045538,0.23273572157,0.0482202235015,0.353720743409,0.4491216576,0.686257441036
 01/12  18:00:00,1.62339187907,4.42325163048,0.0,3.56996442214,0.0955874839686,0.0955874839686,0.0955874839686,0.432223571359,0.0895518497538,0.445069937436,0.54561103655,0.815703442681
 01/12  19:00:00,1.88790950575,3.81195644819,0.0,2.83599923053,0.0759352192145,0.0759352192145,0.0759352192145,0.642793999216,0.133179675089,0.398283704478,0.592368907752,0.935152591798
 01/12  20:00:00,1.84173011271,3.86470339473,0.0,2.86812277284,0.076795342236,0.076795342236,0.076795342236,0.681583297609,0.141216379006,0.315345896534,0.611441197322,0.954462224106
 01/12  21:00:00,1.71720946127,4.08103581837,0.0,3.1538356769,0.0844454402223,0.0844454402223,0.0844454402223,0.587380696143,0.121698665421,0.275874927963,0.632461731524,0.883633769242
 01/12  22:00:00,1.58321878122,4.44292492547,0.0,3.60304734679,0.0964732949056,0.0964732949056,0.0964732949056,0.493178163466,0.102180951837,0.258342283024,0.617696087987,0.797328320203
 01/12  23:00:00,1.31664701869,4.904843709,0.0,4.20868882936,0.112689631726,0.112689631726,0.112689631726,0.371268979252,0.0769227476707,0.205880856148,0.534536803897,0.659333949292
 01/12  24:00:00,1.05435097952,5.42962462323,0.0,4.88753062391,0.130865941482,0.130865941482,0.130865941482,0.254901084073,0.05281263592,0.135920781757,0.464502536285,0.51009729598
 01/13  01:00:00,0.789946599363,5.73675871961,0.0,5.3582158049,0.143468759569,0.143468759569,0.143468759569,0.13299183107,0.0275544175015,0.0863692416722,0.38421434955,0.352076767381
 01/13  02:00:00,0.687666986849,6.00623050679,0.0,5.70178611697,0.152668016989,0.152668016989,0.152668016989,0.0775785967864,0.0160734078338,0.0722387554862,0.353760209753,0.280076039598
 01/13  03:00:00,0.651242155739,6.24623090467,0.0,5.96164928994,0.159625976213,0.159625976213,0.159625976213,0.0554132755573,0.0114810068172,0.0597152550472,0.349658642104,0.260495796102
 01/13  04:00:00,0.643656812275,6.41740012385,0.0,6.12750131782,0.164066742613,0.164066742613,0.164066742613,0.0554132755573,0.0114810068172,0.0526110263622,0.344736760925,0.26615202532
 01/13  05:00:00,0.643973867294,6.57851287589,0.0,6.23203168538,0.166865592588,0.166865592588,0.166865592588,0.0554132755573,0.0114810068172,0.0631517086927,0.331714283638,0.323631447615
 01/13  06:00:00,0.694773698888,6.81454140806,0.0,6.21402474249,0.166383448185,0.166383448185,0.166383448185,0.0554132755573,0.0114810068172,0.0759814879778,0.370166480351,0.575018188958
 01/13  07:00:00,0.887375223414,7.07642437926,0.0,6.00255975377,0.160721373209,0.160721373209,0.160721373209,0.127450542036,0.0264063108338,0.129758030703,0.427690966632,1.04440364324
 01/13  08:00:00,1.18140616556,7.73355567939,0.0,6.52819254559,0.174795439536,0.174795439536,0.174795439536,0.260442373107,0.0539607283354,0.207405929039,0.454453695544,1.17405863288
 01/13  09:00:00,1.12702615759,7.05842583158,0.0,5.89154509597,0.1577489033,0.1577489033,0.1577489033,0.24935972625,0.0516645292523,0.268690649238,0.38421434955,1.14041458827
 01/13  10:00:00,0.978172263514,6.73435815434,0.0,5.67446324276,0.151936434124,0.151936434124,0.151936434124,0.127450542036,0.0264063108338,0.330033495679,0.326997480842,1.03737008003
 01/13  11:00:00,0.987740087649,7.12772994652,0.0,6.18955975473,0.16572838658,0.16572838658,0.16572838658,0.105285248323,0.0218139126677,0.344876619894,0.334687920184,0.915115613487
 01/13  12:00:00,0.953826174064,5.14136544221,0.0,4.31248517156,0.115468827825,0.115468827825,0.115468827825,0.105285248323,0.0218139126677,0.361119725873,0.334790459375,0.805818629066
 01/13  13:00:00,0.926731070859,4.6007438275,0.0,3.85752790628,0.103287132111,0.103287132111,0.103287132111,0.105285248323,0.0218139126677,0.3518459739,0.329150803858,0.720542760582
 01/13  14:00:00,0.9013269516,4.44666334199,0.0,3.75341102567,0.100499353444,0.100499353444,0.100499353444,0.105285248323,0.0218139126677,0.317847783081,0.340532654084,0.669795130495
 01/13  15:00:00,0.892844529565,4.05623459325,0.0,3.412015203,0.0913583190059,0.0913583190059,0.0913583190059,0.110826537357,0.0229620193354,0.292642171022,0.359707482845,0.619441369215
 01/13  16:00:00,0.950483170136,3.83887210993,0.0,3.18699251956,0.0853332303488,0.0853332303488,0.0853332303488,0.138533188893,0.0287025099169,0.302863615842,0.379702625135,0.625724227803
 01/13  17:00:00,1.18739950434,4.01342539712,0.0,3.29604485891,0.0882531582547,0.0882531582547,0.0882531582547,0.23273572157,0.0482202235015,0.353720743409,0.4491216576,0.686443328371
 01/13  18:00:00,1.64656257813,5.28888260145,0.0,4.43533473899,0.118758183031,0.118758183031,0.118758183031,0.432223571359,0.0895518497538,0.445069937436,0.54561103655,0.815964096801
 01/13  19:00:00,1.90426222241,4.42296321883,0.0,3.44673417482,0.0922879358789,0.0922879358789,0.0922879358789,0.642793999216,0.133179675089,0.398283704478,0.592368907752,0.935424418135
 01/13  20:00:00,1.85118803767,4.21824481722,0.0,3.22135370038,0.0862532671986,0.0862532671986,0.0862532671986,0.681583297609,0.141216379006,0.315345896534,0.611441197322,0.954772719053
 01/13  21:00:00,1.72527945336,4.38270267134,0.0,3.45523062361,0.0925154323092,0.0925154323092,0.0925154323092,0.587380696143,0.121698665421,0.275874927963,0.632461731524,0.883905675501
 01/13  22:00:00,1.58344701242,4.45169990604,0.0,3.61157123761,0.0967015261092,0.0967015261092,0.0967015261092,0.493178163466,0.102180951837,0.258342283024,0.617696087987,0.797579409962
 01/13  23:00:00,1.31217548643,4.73800918284,0.0,4.04168776996,0.108218099464,0.108218099464,0.108218099464,0.371268979252,0.0769227476707,0.205880856148,0.534536803897,0.659500482523
 01/13  24:00:00,1.04250312613,4.98723400817,0.0,4.44504157289,0.119018088095,0.119018088095,0.119018088095,0.254901084073,0.05281263592,0.135920781757,0.464502536285,0.510195731943
 01/14  01:00:00,0.782954434801,5.24399610312,0.0,4.85156376828,0.12990291193,0.12990291193,0.12990291193,0.13299183107,0.0275544175015,0.092942924749,0.38421434955,0.365966187512
 01/14  02:00:00,0.683531318362,5.71173508517,0.0,5.39991683782,0.144585324427,0.144585324427,0.144585324427,0.0775785967864,0.0160734078338,0.0761857795615,0.353760209753,0.287449897128
 01/14  03:00:00,0.646705119542,5.98457563982,0.0,5.69467829095,0.152477701589,0.152477701589,0.152477701589,0.0554132755573,0.0114810068172,0.0623264934745,0.349658642104,0.265811530248
 01/14  04:00:00,0.635057308418,6.05096325649,0.0,5.75533578258,0.154101834584,0.154101834584,0.154101834584,0.0554132755573,0.0114810068172,0.0539764305342,0.344736760925,0.271880693202
 01/14  05:00:00,0.635620623593,6.17867968819,0.0,5.82029667887,0.155841193272,0.155841193272,0.155841193272,0.0554132755573,0.0114810068172,0.0658228643082,0.331714283638,0.335533266429
 01/14  06:00:00,0.687481838344,6.42349293979,0.0,5.78868945949,0.154994895041,0.154994895041,0.154994895041,0.0554132755573,0.0114810068172,0.080078180578,0.370166480351,0.60930500369
 01/14  07:00:00,0.886454242286,6.72379795398,0.0,5.57132578114,0.149174879863,0.149174879863,0.149174879863,0.127450542036,0.0264063108338,0.14038354292,0.427690966632,1.12301119059
 01/14  08:00:00,1.18986612079,7.35490406477,0.0,6.05382531568,0.162094032849,0.162094032849,0.162094032849,0.260442373107,0.0539607283354,0.228567290958,0.454453695544,1.26977424817
 01/14  09:00:00,1.14730729397,6.70450551558,0.0,5.4375413603,0.145592738791,0.145592738791,0.145592738791,0.24935972625,0.0516645292523,0.30112795013,0.38421434955,1.24049800795
 01/14  10:00:00,1.01470940389,6.50944160745,0.0,5.35723567148,0.143442516034,0.143442516034,0.143442516034,0.127450542036,0.0264063108338,0.375064554145,0.326997480842,1.12968110441
 01/14  11:00:00,1.04743996588,7.53508644174,0.0,6.51760808186,0.174512035519,0.174512035519,0.174512035519,0.105285248323,0.0218139126677,0.395792849183,0.334687920184,0.994423781579
 01/14  12:00:00,1.03651325275,6.33510557729,0.0,5.44032032897,0.14566714699,0.14566714699,0.14566714699,0.105285248323,0.0218139126677,0.413608485392,0.334790459375,0.87172360673
 01/14  13:00:00,0.985742685881,5.07629570527,0.0,4.27586259522,0.114488241042,0.114488241042,0.114488241042,0.105285248323,0.0218139126677,0.399656479991,0.329150803858,0.777759949405
 01/14  14:00:00,0.93740809257,4.21595182345,0.0,3.47304654045,0.0929924618992,0.0929924618992,0.0929924618992,0.105285248323,0.0218139126677,0.361435815596,0.340532654084,0.719448097181
 01/14  15:00:00,0.918961267469,3.61532367574,0.0,2.92616628645,0.0783494847347,0.0783494847347,0.0783494847347,0.110826537357,0.0229620193354,0.331767743197,0.359707482845,0.664379368251
 01/14  16:00:00,0.97533733821,3.42780966775,0.0,2.73117218576,0.0731284255672,0.0731284255672,0.0731284255672,0.138533188893,0.0287025099169,0.339922588697,0.379702625135,0.670482119419
 01/14  17:00:00,1.21617632873,3.80139747523,0.0,3.0293420071,0.0811120633986,0.0811120633986,0.0811120633986,0.23273572157,0.0482202235015,0.389638662656,0.4491216576,0.741118258282
 01/14  18:00:00,1.68335915546,5.40847289173,0.0,4.48928886148,0.12020283015,0.12020283015,0.12020283015,0.432223571359,0.0895518497538,0.480421867651,0.54561103655,0.881600264591
 01/14  19:00:00,1.94196787196,4.6347573855,0.0,3.57354179744,0.0956832698825,0.0956832698825,0.0956832698825,0.642793999216,0.133179675089,0.432594020017,0.592368907752,1.02041096219
 01/14  20:00:00,1.89084144309,4.51524340172,0.0,3.42335391677,0.0916619184237,0.0916619184237,0.0916619184237,0.681583297609,0.141216379006,0.349590650728,0.611441197322,1.04977108717
 01/14  21:00:00,1.76563305592,4.67851911385,0.0,3.66057647691,0.0980136645431,0.0980136645431,0.0980136645431,0.587380696143,0.121698665421,0.310730298291,0.632461731524,0.974376264714
 01/14  22:00:00,1.63176642399,5.00243979609,0.0,4.08635479687,0.109414080211,0.109414080211,0.109414080211,0.493178163466,0.102180951837,0.293949140492,0.617696087987,0.873535740752
 01/14  23:00:00,1.3549655269,5.33913089696,0.0,4.58310972173,0.122714928008,0.122714928008,0.122714928008,0.371268979252,0.0769227476707,0.234174068073,0.534536803897,0.719200244879
 01/14  24:00:00,1.08263213978,5.9429975021,0.0,5.36357506959,0.143612256413,0.143612256413,0.143612256413,0.254901084073,0.05281263592,0.151455627092,0.464502536285,0.547425729174
 01/15  01:00:00,0.817667401395,6.5405941973,0.0,6.14801023367,0.164615878524,0.164615878524,0.164615878524,0.13299183107,0.0275544175015,0.092942924749,0.38421434955,0.366117816297
 01/15  02:00:00,0.718207940898,7.00694397663,0.0,6.69500593939,0.179261946963,0.179261946963,0.179261946963,0.0775785967864,0.0160734078338,0.0761857795615,0.353760209753,0.28756968702
 01/15  03:00:00,0.683381243802,7.3544676705,0.0,7.0644440104,0.189153825849,0.189153825849,0.189153825849,0.0554132755573,0.0114810068172,0.0623264934745,0.349658642104,0.265937841474
 01/15  04:00:00,0.681945903293,7.80225520457,0.0,7.5065129091,0.200990429459,0.200990429459,0.200990429459,0.0554132755573,0.0114810068172,0.0539764305342,0.344736760925,0.271995514754
 01/15  05:00:00,0.692263072556,8.29419156829,0.0,7.93575697961,0.212483642235,0.212483642235,0.212483642235,0.0554132755573,0.0114810068172,0.0658228643082,0.331714283638,0.335584845797
 01/15  06:00:00,0.745997934086,8.60907381252,0.0,7.97412599624,0.213510990782,0.213510990782,0.213510990782,0.0554132755573,0.0114810068172,0.080078180578,0.370166480351,0.609449339678
 01/15  07:00:00,0.973632148274,9.9800169433,0.0,8.82721253378,0.236352785851,0.236352785851,0.236352785851,0.127450542036,0.0264063108338,0.14038354292,0.427690966632,1.12334342726
 01/15  08:00:00,1.26474849493,10.151968306,0.0,8.85050329496,0.236976406985,0.236976406985,0.236976406985,0.260442373107,0.0539607283354,0.228567290958,0.454453695544,1.27016051008
 01/15  09:00:00,1.20981767489,9.03951414048,0.0,7.77215491654,0.208103119706,0.208103119706,0.208103119706,0.24935972625,0.0516645292523,0.30112795013,0.38421434955,1.24089307661
 01/15  10:00:00,1.04335781708,7.57974217632,0.0,6.42718553924,0.172090929222,0.172090929222,0.172090929222,0.127450542036,0.0264063108338,0.375064554145,0.326997480842,1.13003180552
 01/15  11:00:00,1.04790881427,7.55297922141,0.0,6.53511845062,0.174980883915,0.174980883915,0.174980883915,0.105285248323,0.0218139126677,0.395792849183,0.334687920184,0.994806192496
 01/15  12:00:00,1.00918145743,5.31462146272,0.0,4.41954299692,0.118335351676,0.118335351676,0.118335351676,0.105285248323,0.0218139126677,0.413608485392,0.334790459375,0.872016824218
 01/15  13:00:00,0.955278804401,3.93875969114,0.0,3.1381093191,0.0840243595624,0.0840243595624,0.0840243595624,0.105285248323,0.0218139126677,0.399656479991,0.329150803858,0.777977211403
 01/15  14:00:00,0.91222078837,3.27546882136,0.0,2.53236083401,0.0678051576993,0.0678051576993,0.0678051576993,0.105285248323,0.0218139126677,0.361435815596,0.340532654084,0.719650801528
 01/15  15:00:00,0.909280273179,3.25396065656,0.0,2.56460425187,0.0686684904453,0.0686684904453,0.0686684904453,0.110826537357,0.0229620193354,0.331767743197,0.359707482845,0.664578383649
 01/15  16:00:00,0.975078743526,3.41828934078,0.0,2.7215142914,0.072869830883,0.072869830883,0.072869830883,0.138533188893,0.0287025099169,0.339922588697,0.379702625135,0.670619686809
 01/15  17:00:00,1.21543874056,3.77405154791,0.0,3.00179484917,0.0803744752309,0.0803744752309,0.0803744752309,0.23273572157,0.0482202235015,0.389638662656,0.4491216576,0.741319488887
 01/15  18:00:00,1.67653394393,5.15387972662,0.0,4.23438349796,0.113377618617,0.113377618617,0.113377618617,0.432223571359,0.0895518497538,0.480421867651,0.54561103655,0.881912462994
 01/15  19:00:00,1.9344601445,4.35463171926,0.0,3.29314609301,0.0881755424282,0.0881755424282,0.0881755424282,0.642793999216,0.133179675089,0.432594020017,0.592368907752,1.02068100039
 01/15  20:00:00,1.88595151131,4.33289724013,0.0,3.24072663389,0.0867719866456,0.0867719866456,0.0867719866456,0.681583297609,0.141216379006,0.349590650728,0.611441197322,1.05005220846
 01/15  21:00:00,1.76029761345,4.47950858024,0.0,3.46131043288,0.0926782220747,0.0926782220747,0.0926782220747,0.587380696143,0.121698665421,0.310730298291,0.632461731524,0.974631775129
 01/15  22:00:00,1.62702517438,4.82557435966,0.0,3.9092804379,0.104672830594,0.104672830594,0.104672830594,0.493178163466,0.102180951837,0.293949140492,0.617696087987,0.873744663282
 01/15  23:00:00,1.34958183006,5.13819820397,0.0,4.38204149193,0.117331231164,0.117331231164,0.117331231164,0.371268979252,0.0769227476707,0.234174068073,0.534536803897,0.719335781685
 01/15  24:00:00,1.07695547995,5.73106345565,0.0,5.15156537125,0.13793559658,0.13793559658,0.13793559658,0.254901084073,0.05281263592,0.151455627092,0.464502536285,0.547501381059
 01/16  01:00:00,0.800997484896,6.14960185936,0.0,5.7709400084,0.154519645102,0.154519645102,0.154519645102,0.13299183107,0.0275544175015,0.0863692416722,0.38421434955,0.352195703624
 01/16  02:00:00,0.697985468079,6.39172116611,0.0,6.08715676753,0.162986498219,0.162986498219,0.162986498219,0.0775785967864,0.0160734078338,0.0722387554862,0.353760209753,0.280196048357
 01/16  03:00:00,0.660976733534,6.60985328845,0.0,6.3252125406,0.169360554008,0.169360554008,0.169360554008,0.0554132755573,0.0114810068172,0.0597152550472,0.349658642104,0.260554929228
 01/16  04:00:00,0.650250332564,6.66371399731,0.0,6.37375356626,0.170660262903,0.170660262903,0.170660262903,0.0554132755573,0.0114810068172,0.0526110263622,0.344736760925,0.266213650333
 01/16  05:00:00,0.64913563932,6.7714173782,0.0,6.42481155283,0.172027364614,0.172027364614,0.172027364614,0.0554132755573,0.0114810068172,0.0631517086927,0.331714283638,0.323756082483
 01/16  06:00:00,0.698776867682,6.96444391065,0.0,6.36353354403,0.170386616979,0.170386616979,0.170386616979,0.0554132755573,0.0114810068172,0.0759814879778,0.370166480351,0.57541189001
 01/16  07:00:00,0.890443371369,7.19191154286,0.0,6.11714775824,0.163789521164,0.163789521164,0.163789521164,0.127450542036,0.0264063108338,0.129758030703,0.427690966632,1.04530280236
 01/16  08:00:00,1.18362629216,7.81752230217,0.0,6.61110897614,0.177015566136,0.177015566136,0.177015566136,0.260442373107,0.0539607283354,0.207405929039,0.454453695544,1.17510882511
 01/16  09:00:00,1.13336566871,7.29622021632,0.0,6.12831070808,0.16408841442,0.16408841442,0.16408841442,0.24935972625,0.0516645292523,0.268690649238,0.38421434955,1.14144336091
 01/16  10:00:00,0.984886864981,6.98603983483,0.0,5.92523758423,0.15865103559,0.15865103559,0.15865103559,0.127450542036,0.0264063108338,0.330033495679,0.326997480842,1.03827741906
 01/16  11:00:00,1.0104749569,7.97757815626,0.0,7.03865286805,0.188463255828,0.188463255828,0.188463255828,0.105285248323,0.0218139126677,0.344876619894,0.334687920184,0.915870709907
 01/16  12:00:00,0.995811278532,6.71006474726,0.0,5.88052863277,0.157453932293,0.157453932293,0.157453932293,0.105285248323,0.0218139126677,0.361119725873,0.334790459375,0.806474472905
 01/16  13:00:00,0.967635658329,6.1290374696,0.0,5.38521663612,0.144191719581,0.144191719581,0.144191719581,0.105285248323,0.0218139126677,0.3518459739,0.329150803858,0.721147672844
 01/16  14:00:00,0.94151787753,5.94818214918,0.0,5.2544462,0.140690279374,0.140690279374,0.140690279374,0.105285248323,0.0218139126677,0.317847783081,0.340532654084,0.670278763362
 01/16  15:00:00,0.936402089544,5.68343404786,0.0,5.03878612516,0.134915878985,0.134915878985,0.134915878985,0.110826537357,0.0229620193354,0.292642171022,0.359707482845,0.619869901662
 01/16  16:00:00,0.983347870909,5.06681235451,0.0,4.4144106671,0.118197931121,0.118197931121,0.118197931121,0.138533188893,0.0287025099169,0.302863615842,0.379702625135,0.626246324836
 01/16  17:00:00,1.21877470055,5.18575961896,0.0,4.46783356583,0.119628354473,0.119628354473,0.119628354473,0.23273572157,0.0482202235015,0.353720743409,0.4491216576,0.686988843287
 01/16  18:00:00,1.67484347091,6.34572744692,0.0,5.49155859661,0.147039075813,0.147039075813,0.147039075813,0.432223571359,0.0895518497538,0.445069937436,0.54561103655,0.816585084647
 01/16  19:00:00,1.92636525951,5.24910350798,0.0,4.27222986513,0.114390972977,0.114390972977,0.114390972977,0.642793999216,0.133179675089,0.398283704478,0.592368907752,0.93606901699
 01/16  20:00:00,1.86940128741,4.89923430754,0.0,3.90157511513,0.104466516937,0.104466516937,0.104466516937,0.681583297609,0.141216379006,0.315345896534,0.611441197322,0.955540794618
 01/16  21:00:00,1.74121360326,4.97853963243,0.0,4.05033309807,0.108449582208,0.108449582208,0.108449582208,0.587380696143,0.121698665421,0.275874927963,0.632461731524,0.884640162139
 01/16  22:00:00,1.59998514128,5.0699876292,0.0,4.22923088495,0.113239654969,0.113239654969,0.113239654969,0.493178163466,0.102180951837,0.258342283024,0.617696087987,0.798207485775
 01/16  23:00:00,1.32603443905,5.25609254553,0.0,4.55928657818,0.122077052084,0.122077052084,0.122077052084,0.371268979252,0.0769227476707,0.205880856148,0.534536803897,0.659985037003
 01/16  24:00:00,1.05261350723,5.36516045925,0.0,4.82264018039,0.1291284692,0.1291284692,0.1291284692,0.254901084073,0.05281263592,0.135920781757,0.464502536285,0.510523575517
 01/17  01:00:00,0.786699162742,5.61562517298,0.0,5.23693179657,0.140221322948,0.140221322948,0.140221322948,0.13299183107,0.0275544175015,0.0863692416722,0.38421434955,0.352227229074
 01/17  02:00:00,0.683817552902,5.86255163452,0.0,5.55801894512,0.148818583042,0.148818583042,0.148818583042,0.0775785967864,0.0160734078338,0.0722387554862,0.353760209753,0.280164339178
 01/17  03:00:00,0.649245532023,6.17162621851,0.0,5.88708015877,0.157629352497,0.157629352497,0.157629352497,0.0554132755573,0.0114810068172,0.0597152550472,0.349658642104,0.260460241115
 01/17  04:00:00,0.638767408433,6.23478580992,0.0,5.94489375209,0.159177338771,0.159177338771,0.159177338771,0.0554132755573,0.0114810068172,0.0526110263622,0.344736760925,0.266145277118
 01/17  05:00:00,0.63700269911,6.31822000179,0.0,5.97167518929,0.159894424404,0.159894424404,0.159894424404,0.0554132755573,0.0114810068172,0.0631517086927,0.331714283638,0.323695069617
 01/17  06:00:00,0.686997541841,6.52460146144,0.0,5.92360383331,0.158607291138,0.158607291138,0.158607291138,0.0554132755573,0.0114810068172,0.0759814879778,0.370166480351,0.57549915152
 01/17  07:00:00,0.878969330336,6.76362829662,0.0,5.68861970658,0.15231548013,0.15231548013,0.15231548013,0.127450542036,0.0264063108338,0.129758030703,0.427690966632,1.04554760779
 01/17  08:00:00,1.16811366657,7.23846618094,0.0,6.03174942881,0.161502940549,0.161502940549,0.161502940549,0.260442373107,0.0539607283354,0.207405929039,0.454453695544,1.17541225121
 01/17  09:00:00,1.12042327805,6.81316882826,0.0,5.64494330174,0.151146023757,0.151146023757,0.151146023757,0.24935972625,0.0516645292523,0.268690649238,0.38421434955,1.14175937919
 01/17  10:00:00,0.973497897738,6.5609634084,0.0,5.49988683563,0.147262068347,0.147262068347,0.147262068347,0.127450542036,0.0264063108338,0.330033495679,0.326997480842,1.03855174122
 01/17  11:00:00,0.99814336856,7.51723272347,0.0,6.57809747104,0.176131667492,0.176131667492,0.176131667492,0.105285248323,0.0218139126677,0.344876619894,0.334687920184,0.916080674129
 01/17  12:00:00,0.985927019978,6.34109021817,0.0,5.51137516299,0.14756967374,0.14756967374,0.14756967374,0.105285248323,0.0218139126677,0.361119725873,0.334790459375,0.806653413589
 01/17  13:00:00,0.954526433438,5.63956670421,0.0,4.89561836948,0.13108249469,0.13108249469,0.13108249469,0.105285248323,0.0218139126677,0.3518459739,0.329150803858,0.721275174087
 01/17  14:00:00,0.921429225929,5.19807043479,0.0,4.50418300104,0.120601627773,0.120601627773,0.120601627773,0.105285248323,0.0218139126677,0.317847783081,0.340532654084,0.670430247926
 01/17  15:00:00,0.919574198882,5.05510845701,0.0,4.41030456597,0.118087988323,0.118087988323,0.118087988323,0.110826537357,0.0229620193354,0.292642171022,0.359707482845,0.620025869996
 01/17  16:00:00,0.981170138799,4.98557930829,0.0,4.33307756963,0.116020199012,0.116020199012,0.116020199012,0.138533188893,0.0287025099169,0.302863615842,0.379702625135,0.626346376091
 01/17  17:00:00,1.21248141578,4.95079422984,0.0,4.23279439741,0.113335069699,0.113335069699,0.113335069699,0.23273572157,0.0482202235015,0.353720743409,0.4491216576,0.687062622582
 01/17  18:00:00,1.67029544286,6.17609309001,0.0,5.32170060184,0.142491047757,0.142491047757,0.142491047757,0.432223571359,0.0895518497538,0.445069937436,0.54561103655,0.81680872251
 01/17  19:00:00,1.92428804057,5.17185323863,0.0,4.19465069446,0.112313754032,0.112313754032,0.112313754032,0.642793999216,0.133179675089,0.398283704478,0.592368907752,0.936397918313
 01/17  20:00:00,1.86815952114,4.85313872559,0.0,3.85519810837,0.103224750671,0.103224750671,0.103224750671,0.681583297609,0.141216379006,0.315345896534,0.611441197322,0.955822219432
 01/17  21:00:00,1.73637297276,4.79798650217,0.0,3.86954710016,0.103608951705,0.103608951705,0.103608951705,0.587380696143,0.121698665421,0.275874927963,0.632461731524,0.884873029785
 01/17  22:00:00,1.59446161556,4.86388785719,0.0,4.02294038017,0.107716129245,0.107716129245,0.107716129245,0.493178163466,0.102180951837,0.258342283024,0.617696087987,0.798398218546
 01/17  23:00:00,1.31926413649,5.00339490807,0.0,4.30643193372,0.115306749522,0.115306749522,0.115306749522,0.371268979252,0.0769227476707,0.205880856148,0.534536803897,0.660142044004
 01/17  24:00:00,1.04785178883,5.18740473951,0.0,4.64480136107,0.124366750796,0.124366750796,0.124366750796,0.254901084073,0.05281263592,0.135920781757,0.464502536285,0.510606675103
 01/18  01:00:00,0.779910660301,5.36212032069,0.0,4.98339743009,0.133432820508,0.133432820508,0.133432820508,0.13299183107,0.0275544175015,0.0863692416722,0.38421434955,0.352256743275
 01/18  02:00:00,0.675579185016,5.55484735521,0.0,5.25033556412,0.140580215157,0.140580215157,0.140580215157,0.0775785967864,0.0160734078338,0.0722387554862,0.353760209753,0.280143440858
 01/18  03:00:00,0.637255796973,5.7238280764,0.0,5.43929216623,0.145639617447,0.145639617447,0.145639617447,0.0554132755573,0.0114810068172,0.0597152550472,0.349658642104,0.260450091554
 01/18  04:00:00,0.627804508514,5.82531978893,0.0,5.53545560131,0.148214438852,0.148214438852,0.148214438852,0.0554132755573,0.0114810068172,0.0526110263622,0.344736760925,0.266117406919
 01/18  05:00:00,0.623536756544,5.81532892643,0.0,5.46875436873,0.146428481838,0.146428481838,0.146428481838,0.0554132755573,0.0114810068172,0.0631517086927,0.331714283638,0.323724814811
 01/18  06:00:00,0.672326884899,5.9767717738,0.0,5.37568980569,0.143936634196,0.143936634196,0.143936634196,0.0554132755573,0.0114810068172,0.0759814879778,0.370166480351,0.575583491496
 01/18  07:00:00,0.863590412755,6.18949203507,0.0,5.11425383425,0.13693656255,0.13693656255,0.13693656255,0.127450542036,0.0264063108338,0.129758030703,0.427690966632,1.04577721857
 01/18  08:00:00,1.15380487378,6.70432280975,0.0,5.49735016357,0.147194147754,0.147194147754,0.147194147754,0.260442373107,0.0539607283354,0.207405929039,0.454453695544,1.17566814526
 01/18  09:00:00,1.09908058662,6.01631277408,0.0,4.84784470773,0.129803332327,0.129803332327,0.129803332327,0.24935972625,0.0516645292523,0.268690649238,0.38421434955,1.14200191903
 01/18  10:00:00,0.955946447414,5.90572774262,0.0,4.84438204972,0.129710618023,0.129710618023,0.129710618023,0.127450542036,0.0264063108338,0.330033495679,0.326997480842,1.03882086135
 01/18  11:00:00,0.980859583514,6.87192926093,0.0,5.93258934452,0.158847882445,0.158847882445,0.158847882445,0.105285248323,0.0218139126677,0.344876619894,0.334687920184,0.916285338114
 01/18  12:00:00,0.972909273618,5.85503059431,0.0,5.02519340119,0.13455192738,0.13455192738,0.13455192738,0.105285248323,0.0218139126677,0.361119725873,0.334790459375,0.806775551533
 01/18  13:00:00,0.945156238928,5.28974706954,0.0,4.54566396498,0.12171230018,0.12171230018,0.12171230018,0.105285248323,0.0218139126677,0.3518459739,0.329150803858,0.72140994392
 01/18  14:00:00,0.916553406791,5.01611674268,0.0,4.32208279158,0.115725808635,0.115725808635,0.115725808635,0.105285248323,0.0218139126677,0.317847783081,0.340532654084,0.670576765279
 01/18  15:00:00,0.91514623301,4.88980462395,0.0,4.24493060727,0.113660022451,0.113660022451,0.113660022451,0.110826537357,0.0229620193354,0.292642171022,0.359707482845,0.620095995643
 01/18  16:00:00,0.971220626237,4.61410305639,0.0,3.96148701832,0.106070686449,0.106070686449,0.106070686449,0.138533188893,0.0287025099169,0.302863615842,0.379702625135,0.626460675494
 01/18  17:00:00,1.20306706511,4.59938405093,0.0,3.88119086565,0.103920719027,0.103920719027,0.103920719027,0.23273572157,0.0482202235015,0.353720743409,0.4491216576,0.687255975438
 01/18  18:00:00,1.65303518425,5.53162587627,0.0,4.67707113163,0.125230789148,0.125230789148,0.125230789148,0.432223571359,0.0895518497538,0.445069937436,0.54561103655,0.816970978972
 01/18  19:00:00,1.93693487173,5.64430783021,0.0,4.66697965866,0.124960585192,0.124960585192,0.124960585192,0.642793999216,0.133179675089,0.398283704478,0.592368907752,0.936523545685
 01/18  20:00:00,1.85675156019,4.42705872411,0.0,3.42913798989,0.0918167897141,0.0918167897141,0.0918167897141,0.681583297609,0.141216379006,0.315345896534,0.611441197322,0.955802336434
 01/18  21:00:00,1.71640008255,4.05225897414,0.0,3.12360731289,0.0836360614951,0.0836360614951,0.0836360614951,0.587380696143,0.121698665421,0.275874927963,0.632461731524,0.88508528902
 01/18  22:00:00,1.5741890681,4.10693761482,0.0,3.26580910991,0.0874435817911,0.0874435817911,0.0874435817911,0.493178163466,0.102180951837,0.258342283024,0.617696087987,0.798579246434
 01/18  23:00:00,1.29802895936,4.21041200798,0.0,3.51334874203,0.0940715723867,0.0940715723867,0.0940715723867,0.371268979252,0.0769227476707,0.205880856148,0.534536803897,0.660242335603
 01/18  24:00:00,1.02435614558,4.30991217402,0.0,3.76729515441,0.100871107551,0.100871107551,0.100871107551,0.254901084073,0.05281263592,0.135920781757,0.464502536285,0.510620316275
 01/19  01:00:00,0.755664564396,4.4565447663,0.0,4.07786360741,0.109186724602,0.109186724602,0.109186724602,0.13299183107,0.0275544175015,0.0863692416722,0.38421434955,0.352215011557
 01/19  02:00:00,0.655713375519,4.81286599052,0.0,4.50839498594,0.120714405659,0.120714405659,0.120714405659,0.0775785967864,0.0160734078338,0.0722387554862,0.353760209753,0.280102654359
 01/19  03:00:00,0.617168359146,4.9735818079,0.0,4.68907429881,0.12555217962,0.12555217962,0.12555217962,0.0554132755573,0.0114810068172,0.0597152550472,0.349658642104,0.260421690471
 01/19  04:00:00,0.609924509991,5.15743830282,0.0,4.86768032423,0.13033444033,0.13033444033,0.13033444033,0.0554132755573,0.0114810068172,0.0526110263622,0.344736760925,0.266011197875
 01/19  05:00:00,0.613805137591,5.45185373426,0.0,5.10530162379,0.136696862885,0.136696862885,0.136696862885,0.0554132755573,0.0114810068172,0.0631517086927,0.331714283638,0.323702367584
 01/19  06:00:00,0.667029531933,5.77895633259,0.0,5.17784631368,0.13863928123,0.13863928123,0.13863928123,0.0554132755573,0.0114810068172,0.0759814879778,0.370166480351,0.575611542294
 01/19  07:00:00,0.858317691423,5.99278743607,0.0,4.91733027497,0.131663841217,0.131663841217,0.131663841217,0.127450542036,0.0264063108338,0.129758030703,0.427690966632,1.04599617885
 01/19  08:00:00,1.13638858062,6.05416356055,0.0,4.8468931751,0.129777854591,0.129777854591,0.129777854591,0.260442373107,0.0539607283354,0.207405929039,0.454453695544,1.17596588453
 01/19  09:00:00,1.08903610019,5.64150748658,0.0,4.47270710908,0.119758845896,0.119758845896,0.119758845896,0.24935972625,0.0516645292523,0.268690649238,0.38421434955,1.14233423018
 01/19  10:00:00,0.931840794115,5.00572710329,0.0,3.94409342325,0.105604964724,0.105604964724,0.105604964724,0.127450542036,0.0264063108338,0.330033495679,0.326997480842,1.03910884849
 01/19  11:00:00,0.958173049135,6.02488503892,0.0,5.08530142323,0.136161348067,0.136161348067,0.136161348067,0.105285248323,0.0218139126677,0.344876619894,0.334687920184,0.916529037393
 01/19  12:00:00,0.95134649415,5.04988668223,0.0,4.21987504415,0.112989147912,0.112989147912,0.112989147912,0.105285248323,0.0218139126677,0.361119725873,0.334790459375,0.806949996489
 01/19  13:00:00,0.914865627131,4.15863158482,0.0,3.41438189803,0.0914216883835,0.0914216883835,0.0914216883835,0.105285248323,0.0218139126677,0.3518459739,0.329150803858,0.721576526149
 01/19  14:00:00,0.886610159514,3.89794916609,0.0,3.20377396049,0.0857825613578,0.0857825613578,0.0857825613578,0.105285248323,0.0218139126677,0.317847783081,0.340532654084,0.670718019778
 01/19  15:00:00,0.882957303059,3.68778350972,0.0,3.04275088727,0.0814710924998,0.0814710924998,0.0814710924998,0.110826537357,0.0229620193354,0.292642171022,0.359707482845,0.620254601417
 01/19  16:00:00,0.943896754227,3.59375451164,0.0,2.94100560277,0.0787468144396,0.0787468144396,0.0787468144396,0.138533188893,0.0287025099169,0.302863615842,0.379702625135,0.626593546301
 01/19  17:00:00,1.18025844457,3.74768052971,0.0,3.0293433175,0.0811120984853,0.0811120984853,0.0811120984853,0.23273572157,0.0482202235015,0.353720743409,0.4491216576,0.687400002354
 01/19  18:00:00,1.63297121146,4.78251710689,0.0,3.92772962734,0.105166816358,0.105166816358,0.105166816358,0.432223571359,0.0895518497538,0.445069937436,0.54561103655,0.817203713891
 01/19  19:00:00,1.89463572858,4.0648970626,0.0,3.08720760235,0.082661442049,0.082661442049,0.082661442049,0.642793999216,0.133179675089,0.398283704478,0.592368907752,0.936884834385
 01/19  20:00:00,1.84589997271,4.02221996157,0.0,3.0238570933,0.0809652022404,0.0809652022404,0.0809652022404,0.681583297609,0.141216379006,0.315345896534,0.611441197322,0.95624447048
 01/19  21:00:00,1.7175743196,4.09627827128,0.0,3.16746226483,0.0848102985517,0.0848102985517,0.0848102985517,0.587380696143,0.121698665421,0.275874927963,0.632461731524,0.88524963423
 01/19  22:00:00,1.57588770488,4.17055396352,0.0,3.3292491401,0.0891422185704,0.0891422185704,0.0891422185704,0.493178163466,0.102180951837,0.258342283024,0.617696087987,0.798755564945
 01/19  23:00:00,1.30505674191,4.47301730282,0.0,3.77581964977,0.101099354941,0.101099354941,0.101099354941,0.371268979252,0.0769227476707,0.205880856148,0.534536803897,0.660376722699
 01/19  24:00:00,1.03720263713,4.78982671791,0.0,4.2470809577,0.1137175991,0.1137175991,0.1137175991,0.254901084073,0.05281263592,0.135920781757,0.464502536285,0.510749056876
 01/20  01:00:00,0.771877521506,5.06211555359,0.0,4.68337886587,0.125399681712,0.125399681712,0.125399681712,0.13299183107,0.0275544175015,0.0863692416722,0.38421434955,0.352270540386
 01/20  02:00:00,0.6700014275,5.34652246153,0.0,5.0420196313,0.13500245764,0.13500245764,0.13500245764,0.0775785967864,0.0160734078338,0.0722387554862,0.353760209753,0.280134480011
 01/20  03:00:00,0.633446034434,5.58155375534,0.0,5.29700662679,0.141829854908,0.141829854908,0.141829854908,0.0554132755573,0.0114810068172,0.0597152550472,0.349658642104,0.260461309921
 01/20  04:00:00,0.62536238866,5.73408885997,0.0,5.44424825248,0.145772318998,0.145772318998,0.145772318998,0.0554132755573,0.0114810068172,0.0526110263622,0.344736760925,0.266093826775
 01/20  05:00:00,0.627504440906,5.96352994736,0.0,5.61693791144,0.150396166201,0.150396166201,0.150396166201,0.0554132755573,0.0114810068172,0.0631517086927,0.331714283638,0.323742293029
 01/20  06:00:00,0.676818958884,6.14469474513,0.0,5.54345804943,0.148428708181,0.148428708181,0.148428708181,0.0554132755573,0.0114810068172,0.0759814879778,0.370166480351,0.575738219093
 01/20  07:00:00,0.883039357959,6.9163453295,0.0,5.84062552583,0.156385507753,0.156385507753,0.156385507753,0.127450542036,0.0264063108338,0.129758030703,0.427690966632,1.04625882141
 01/20  08:00:00,1.14380459872,6.33139848838,0.0,5.12386375398,0.137193872691,0.137193872691,0.137193872691,0.260442373107,0.0539607283354,0.207405929039,0.454453695544,1.17623023348
 01/20  09:00:00,1.10351890473,6.18271189517,0.0,5.01360529799,0.134241650442,0.134241650442,0.134241650442,0.24935972625,0.0516645292523,0.268690649238,0.38421434955,1.14264044985
 01/20  10:00:00,0.954656337818,5.85806209428,0.0,4.79619953496,0.128420508427,0.128420508427,0.128420508427,0.127450542036,0.0264063108338,0.330033495679,0.326997480842,1.03933772777
 01/20  11:00:00,0.97097205962,6.50312055802,0.0,5.56331392204,0.148960358551,0.148960358551,0.148960358551,0.105285248323,0.0218139126677,0.344876619894,0.334687920184,0.916752057683
 01/20  12:00:00,0.95738181309,5.27553168251,0.0,4.44527980425,0.119024466852,0.119024466852,0.119024466852,0.105285248323,0.0218139126677,0.361119725873,0.334790459375,0.807190236673
 01/20  13:00:00,0.923791545978,4.49216650866,0.0,3.74774366668,0.10034760723,0.10034760723,0.10034760723,0.105285248323,0.0218139126677,0.3518459739,0.329150803858,0.721749681345
 01/20  14:00:00,0.899847702771,4.39250318315,0.0,3.69816461188,0.0990201046148,0.0990201046148,0.0990201046148,0.105285248323,0.0218139126677,0.317847783081,0.340532654084,0.670881385451
 01/20  15:00:00,0.897464385433,4.22971402265,0.0,3.58455579513,0.095978174874,0.095978174874,0.095978174874,0.110826537357,0.0229620193354,0.292642171022,0.359707482845,0.620380206481
 01/20  16:00:00,0.954325897564,3.98335122979,0.0,3.33050921895,0.0891759577768,0.0891759577768,0.0891759577768,0.138533188893,0.0287025099169,0.302863615842,0.379702625135,0.626686648274
 01/20  17:00:00,1.18751013248,4.01864482394,0.0,3.30017655604,0.0883637863974,0.0883637863974,0.0883637863974,0.23273572157,0.0482202235015,0.353720743409,0.4491216576,0.687531058048
 01/20  18:00:00,1.63673238578,4.92312345142,0.0,4.06820051283,0.10892799068,0.10892799068,0.10892799068,0.432223571359,0.0895518497538,0.445069937436,0.54561103655,0.817339172929
 01/20  19:00:00,1.89434860221,4.05427444624,0.0,3.07648411749,0.0823743156757,0.0823743156757,0.0823743156757,0.642793999216,0.133179675089,0.398283704478,0.592368907752,0.93698570288
 01/20  20:00:00,1.84093372854,3.83693736085,0.0,2.83837972448,0.0759989580647,0.0759989580647,0.0759989580647,0.681583297609,0.141216379006,0.315345896534,0.611441197322,0.956439238576
 01/20  21:00:00,1.70938873662,3.79076064575,0.0,2.86175027383,0.0766247155645,0.0766247155645,0.0766247155645,0.587380696143,0.121698665421,0.275874927963,0.632461731524,0.885443999698
 01/20  22:00:00,1.56981620058,3.94395559361,0.0,3.10249294291,0.0830707142637,0.0830707142637,0.0830707142637,0.493178163466,0.102180951837,0.258342283024,0.617696087987,0.798913392227
 01/20  23:00:00,1.29634024005,4.14760363185,0.0,3.45027910569,0.0923828530776,0.0923828530776,0.0923828530776,0.371268979252,0.0769227476707,0.205880856148,0.534536803897,0.660503595803
 01/20  24:00:00,1.028624629,4.46950335077,0.0,3.92671282405,0.105139590969,0.105139590969,0.105139590969,0.254901084073,0.05281263592,0.135920781757,0.464502536285,0.510793823385
 01/21  01:00:00,0.770131740791,4.76535848247,0.0,4.3726667463,0.11708021792,0.11708021792,0.11708021792,0.13299183107,0.0275544175015,0.092942924749,0.38421434955,0.366225588842
 01/21  02:00:00,0.664452429047,4.99928548629,0.0,4.68736585059,0.125506435112,0.125506435112,0.125506435112,0.0775785967864,0.0160734078338,0.0761857795615,0.353760209753,0.287551285476
 01/21  03:00:00,0.630202850839,5.36829423804,0.0,5.07835793489,0.135975432886,0.135975432886,0.135975432886,0.0554132755573,0.0114810068172,0.0623264934745,0.349658642104,0.265850484524
 01/21  04:00:00,0.624755629729,5.66627224374,0.0,5.37059266686,0.143800155896,0.143800155896,0.143800155896,0.0554132755573,0.0114810068172,0.0539764305342,0.344736760925,0.271932796166
 01/21  05:00:00,0.625241010997,5.79119383518,0.0,5.43264291768,0.145461580676,0.145461580676,0.145461580676,0.0554132755573,0.0114810068172,0.0658228643082,0.331714283638,0.335701174613
 01/21  06:00:00,0.677994217636,6.06991338879,0.0,5.43434946672,0.145507274333,0.145507274333,0.145507274333,0.0554132755573,0.0114810068172,0.080078180578,0.370166480351,0.610065445464
 01/21  07:00:00,0.877596793796,6.39498319458,0.0,5.24052121689,0.140317431373,0.140317431373,0.140317431373,0.127450542036,0.0264063108338,0.14038354292,0.427690966632,1.12500099543
 01/21  08:00:00,1.18011880105,6.99323192454,0.0,5.68978618379,0.152346713109,0.152346713109,0.152346713109,0.260442373107,0.0539607283354,0.228567290958,0.454453695544,1.27214123983
 01/21  09:00:00,1.14532213987,6.63273077017,0.0,5.36340059198,0.143607584693,0.143607584693,0.143607584693,0.24935972625,0.0516645292523,0.30112795013,0.38421434955,1.24286403086
 01/21  10:00:00,1.01623933858,6.56862422294,0.0,5.41437508136,0.144972450728,0.144972450728,0.144972450728,0.127450542036,0.0264063108338,0.375064554145,0.326997480842,1.13172431003
 01/21  11:00:00,1.04983615676,7.62642730344,0.0,6.60710009337,0.176908226406,0.176908226406,0.176908226406,0.105285248323,0.0218139126677,0.395792849183,0.334687920184,0.996272631767
 01/21  12:00:00,1.03772134722,6.38178931688,0.0,5.48543977467,0.146875241465,0.146875241465,0.146875241465,0.105285248323,0.0218139126677,0.413608485392,0.334790459375,0.873287900627
 01/21  13:00:00,1.00634112055,5.84691217492,0.0,5.04516497535,0.135086675713,0.135086675713,0.135086675713,0.105285248323,0.0218139126677,0.399656479991,0.329150803858,0.779074038933
 01/21  14:00:00,0.951408816678,4.74005032372,0.0,3.99594017541,0.106993186007,0.106993186007,0.106993186007,0.105285248323,0.0218139126677,0.361435815596,0.340532654084,0.720652962489
 01/21  15:00:00,0.951058783798,4.8152076246,0.0,4.12493192582,0.110447001064,0.110447001064,0.110447001064,0.110826537357,0.0229620193354,0.331767743197,0.359707482845,0.665497677746
 01/21  16:00:00,1.00723314852,4.62001881128,0.0,3.92240458668,0.105024235878,0.105024235878,0.105024235878,0.138533188893,0.0287025099169,0.339922588697,0.379702625135,0.671458862025
 01/21  17:00:00,1.24133943148,4.74240211886,0.0,3.96912384741,0.106275166156,0.106275166156,0.106275166156,0.23273572157,0.0482202235015,0.389638662656,0.4491216576,0.742341061607
 01/21  18:00:00,1.69817576171,5.96345057633,0.0,5.04265374718,0.135019436392,0.135019436392,0.135019436392,0.432223571359,0.0895518497538,0.480421867651,0.54561103655,0.883213063489
 01/21  19:00:00,1.95770016782,5.22416776955,0.0,4.16110550534,0.111415565746,0.111415565746,0.111415565746,0.642793999216,0.133179675089,0.432594020017,0.592368907752,1.02225763834
 01/21  20:00:00,1.90673274092,5.11064473319,0.0,4.01685596859,0.107553216251,0.107553216251,0.107553216251,0.681583297609,0.141216379006,0.349590650728,0.611441197322,1.05167036681
 01/21  21:00:00,1.7760646339,5.06985758802,0.0,4.05017102098,0.108445242518,0.108445242518,0.108445242518,0.587380696143,0.121698665421,0.310730298291,0.632461731524,0.976120194815
 01/21  22:00:00,1.63775184925,5.22750806025,0.0,4.30989614679,0.115399505464,0.115399505464,0.115399505464,0.493178163466,0.102180951837,0.293949140492,0.617696087987,0.875062654983
 01/21  23:00:00,1.35740769712,5.43147862255,0.0,4.67431895153,0.125157098226,0.125157098226,0.125157098226,0.371268979252,0.0769227476707,0.234174068073,0.534536803897,0.720338740667
 01/21  24:00:00,1.0751310786,5.66359117034,0.0,5.0834283344,0.136111195228,0.136111195228,0.136111195228,0.254901084073,0.05281263592,0.151455627092,0.464502536285,0.548166132598
 01/22  01:00:00,0.800587965448,5.90301577833,0.0,5.5101340584,0.147536442578,0.147536442578,0.147536442578,0.13299183107,0.0275544175015,0.092942924749,0.38421434955,0.366415572599
 01/22  02:00:00,0.694862440897,6.13515686286,0.0,5.82310722462,0.155916446962,0.155916446962,0.155916446962,0.0775785967864,0.0160734078338,0.0761857795615,0.353760209753,0.287681288023
 01/22  03:00:00,0.655783472969,6.32381471493,0.0,6.03373312743,0.161556055016,0.161556055016,0.161556055016,0.0554132755573,0.0114810068172,0.0623264934745,0.349658642104,0.265995768881
 01/22  04:00:00,0.646050161293,6.4617304482,0.0,6.16589260481,0.165094687459,0.165094687459,0.165094687459,0.0554132755573,0.0114810068172,0.0539764305342,0.344736760925,0.272091062684
 01/22  05:00:00,0.647654009744,6.6284091113,0.0,6.2697149359,0.167874579423,0.167874579423,0.167874579423,0.0554132755573,0.0114810068172,0.0658228643082,0.331714283638,0.335844432512
 01/22  06:00:00,0.700146074008,6.89748590275,0.0,6.26166844038,0.167659130704,0.167659130704,0.167659130704,0.0554132755573,0.0114810068172,0.080078180578,0.370166480351,0.610318985763
 01/22  07:00:00,0.899496875552,7.21323334671,0.0,6.05843700949,0.162217513129,0.162217513129,0.162217513129,0.127450542036,0.0264063108338,0.14038354292,0.427690966632,1.12533535496
 01/22  08:00:00,1.20355233333,7.86877841151,0.0,6.56497269397,0.175780245385,0.175780245385,0.175780245385,0.260442373107,0.0539607283354,0.228567290958,0.454453695544,1.27250121662
 01/22  09:00:00,1.15852827923,7.12626679868,0.0,5.85661838239,0.156813724043,0.156813724043,0.156813724043,0.24935972625,0.0516645292523,0.30112795013,0.38421434955,1.24318226896
 01/22  10:00:00,1.003184517,6.08143813693,0.0,4.92680864835,0.131917629142,0.131917629142,0.131917629142,0.127450542036,0.0264063108338,0.375064554145,0.326997480842,1.13210465703
 01/22  11:00:00,1.01185400326,6.2081579269,0.0,5.18855729842,0.138926072906,0.138926072906,0.138926072906,0.105285248323,0.0218139126677,0.395792849183,0.334687920184,0.996546050191
 01/22  12:00:00,0.994713198181,4.77574590583,0.0,3.87918803997,0.103867092423,0.103867092423,0.103867092423,0.105285248323,0.0218139126677,0.413608485392,0.334790459375,0.873496224278
 01/22  13:00:00,0.975476998198,4.69440906234,0.0,3.89246365767,0.104222553359,0.104222553359,0.104222553359,0.105285248323,0.0218139126677,0.399656479991,0.329150803858,0.77927224403
