Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 01/22  14:00:00,0.933782877362,4.08177432915,0.0,3.33765340341,0.089367246691,0.089367246691,0.089367246691,0.105285248323,0.0218139126677,0.361435815596,0.340532654084,0.720663739914
 01/22  15:00:00,0.937341649004,4.30291005311,0.0,3.61262967498,0.09672986627,0.09672986627,0.09672986627,0.110826537357,0.0229620193354,0.331767743197,0.359707482845,0.665502357089
 01/22  16:00:00,0.998437627516,4.29168639893,0.0,3.59391286623,0.0962287148732,0.0962287148732,0.0962287148732,0.138533188893,0.0287025099169,0.339922588697,0.379702625135,0.671618170132
 01/22  17:00:00,1.23238847917,4.4082406125,0.0,3.63482713843,0.0973242138407,0.0973242138407,0.0973242138407,0.23273572157,0.0482202235015,0.389638662656,0.4491216576,0.742476264223
 01/22  18:00:00,1.69282528914,5.76380163374,0.0,4.84282636481,0.129668963824,0.129668963824,0.129668963824,0.432223571359,0.0895518497538,0.480421867651,0.54561103655,0.883391503272
 01/22  19:00:00,1.95208669628,5.01473599626,0.0,3.95145573912,0.105802094209,0.105802094209,0.105802094209,0.642793999216,0.133179675089,0.432594020017,0.592368907752,1.02247563128
 01/22  20:00:00,1.899274656,4.83232819757,0.0,3.73831429463,0.100095131338,0.100095131338,0.100095131338,0.681583297609,0.141216379006,0.349590650728,0.611441197322,1.05189550515
 01/22  21:00:00,1.77436529957,5.0065865113,0.0,3.98670493896,0.106745908188,0.106745908188,0.106745908188,0.587380696143,0.121698665421,0.310730298291,0.632461731524,0.976315200122
 01/22  22:00:00,1.64075324406,5.33976527967,0.0,4.42199108062,0.118400900274,0.118400900274,0.118400900274,0.493178163466,0.102180951837,0.293949140492,0.617696087987,0.875224940574
 01/22  23:00:00,1.36259720407,5.62543391732,0.0,4.86813465242,0.130346605182,0.130346605182,0.130346605182,0.371268979252,0.0769227476707,0.234174068073,0.534536803897,0.720478334554
 01/22  24:00:00,1.08245232435,5.93711759782,0.0,5.35685939225,0.14343244098,0.14343244098,0.14343244098,0.254901084073,0.05281263592,0.151455627092,0.464502536285,0.548261502234
 01/23  01:00:00,0.802507193983,6.20635003655,0.0,5.82732404013,0.15602935419,0.15602935419,0.15602935419,0.13299183107,0.0275544175015,0.0863692416722,0.38421434955,0.352559849088
 01/23  02:00:00,0.699648357429,6.45398253926,0.0,6.14926171653,0.164649387569,0.164649387569,0.164649387569,0.0775785967864,0.0160734078338,0.0722387554862,0.353760209753,0.280352472506
 01/23  03:00:00,0.661662205169,6.63555321143,0.0,6.35081327042,0.170046025644,0.170046025644,0.170046025644,0.0554132755573,0.0114810068172,0.0597152550472,0.349658642104,0.260654122383
 01/23  04:00:00,0.651570513807,6.71313791464,0.0,6.42305918529,0.171980444146,0.171980444146,0.171980444146,0.0554132755573,0.0114810068172,0.0526110263622,0.344736760925,0.266331948642
 01/23  05:00:00,0.650137877132,6.80909060382,0.0,6.46224274342,0.173029602426,0.173029602426,0.173029602426,0.0554132755573,0.0114810068172,0.0631517086927,0.331714283638,0.323998117511
 01/23  06:00:00,0.699736051648,7.00103204596,0.0,6.39935677621,0.171345800945,0.171345800945,0.171345800945,0.0554132755573,0.0114810068172,0.0759814879778,0.370166480351,0.576176793141
 01/23  07:00:00,0.906023568451,7.77554166671,0.0,6.69903093962,0.179369718246,0.179369718246,0.179369718246,0.127450542036,0.0264063108338,0.129758030703,0.427690966632,1.04704974483
 01/23  08:00:00,1.16755544827,7.219334253,0.0,6.01090130719,0.160944722243,0.160944722243,0.160944722243,0.260442373107,0.0539607283354,0.207405929039,0.454453695544,1.17712844488
 01/23  09:00:00,1.11580766623,6.64245391416,0.0,5.47256121492,0.146530411943,0.146530411943,0.146530411943,0.24935972625,0.0516645292523,0.268690649238,0.38421434955,1.14342655192
 01/23  10:00:00,0.973039805028,6.54537693013,0.0,5.48277816608,0.146803975637,0.146803975637,0.146803975637,0.127450542036,0.0264063108338,0.330033495679,0.326997480842,1.04007393249
 01/23  11:00:00,0.997192454246,7.48299293427,0.0,6.54258309061,0.175180753177,0.175180753177,0.175180753177,0.105285248323,0.0218139126677,0.344876619894,0.334687920184,0.91735526536
 01/23  12:00:00,0.983814108749,6.26326632114,0.0,5.43246297067,0.14545676251,0.14545676251,0.14545676251,0.105285248323,0.0218139126677,0.361119725873,0.334790459375,0.807741708878
 01/23  13:00:00,0.952534463331,5.56610510976,0.0,4.82122303949,0.129090524583,0.129090524583,0.129090524583,0.105285248323,0.0218139126677,0.3518459739,0.329150803858,0.722208909626
 01/23  14:00:00,0.917482461344,5.05150861442,0.0,4.35678076208,0.116654863188,0.116654863188,0.116654863188,0.105285248323,0.0218139126677,0.317847783081,0.340532654084,0.671270666518
 01/23  15:00:00,0.917114276087,4.96396799191,0.0,4.31843231979,0.115628065528,0.115628065528,0.115628065528,0.110826537357,0.0229620193354,0.292642171022,0.359707482845,0.62075765109
 01/23  16:00:00,0.975750092718,4.78391649349,0.0,4.13065178255,0.11060015293,0.11060015293,0.11060015293,0.138533188893,0.0287025099169,0.302863615842,0.379702625135,0.627109348368
 01/23  17:00:00,1.20635734656,4.7229221136,0.0,4.004075026,0.107211000475,0.107211000475,0.107211000475,0.23273572157,0.0482202235015,0.353720743409,0.4491216576,0.687909877751
 01/23  18:00:00,1.65525243669,5.61532773115,0.0,4.75988021912,0.127448041587,0.127448041587,0.127448041587,0.432223571359,0.0895518497538,0.445069937436,0.54561103655,0.817863746369
 01/23  19:00:00,1.91029552955,4.6503939663,0.0,3.67206379899,0.0983212430188,0.0983212430188,0.0983212430188,0.642793999216,0.133179675089,0.398283704478,0.592368907752,0.937525541449
 01/23  20:00:00,1.85423468367,4.33433161305,0.0,3.33513865805,0.0892999131959,0.0892999131959,0.0892999131959,0.681583297609,0.141216379006,0.315345896534,0.611441197322,0.957074557215
 01/23  21:00:00,1.72306683872,4.30215769603,0.0,3.37259474686,0.0903028176694,0.0903028176694,0.0903028176694,0.587380696143,0.121698665421,0.275874927963,0.632461731524,0.885996576946
 01/23  22:00:00,1.58050044178,4.34347010124,0.0,3.50152385568,0.0937549554682,0.0937549554682,0.0937549554682,0.493178163466,0.102180951837,0.258342283024,0.617696087987,0.799396987084
 01/23  23:00:00,1.30200386518,4.35948440213,0.0,3.66180198902,0.0980464782089,0.0980464782089,0.0980464782089,0.371268979252,0.0769227476707,0.205880856148,0.534536803897,0.660861482761
 01/23  24:00:00,1.02828159313,4.45695886132,0.0,3.91390125266,0.104796555093,0.104796555093,0.104796555093,0.254901084073,0.05281263592,0.135920781757,0.464502536285,0.511060905316
 01/24  01:00:00,0.75874697906,4.5718810141,0.0,4.19298443942,0.112269139266,0.112269139266,0.112269139266,0.13299183107,0.0275544175015,0.0863692416722,0.38421434955,0.352430427355
 01/24  02:00:00,0.649643841326,4.58627580365,0.0,4.28171236778,0.114644871466,0.114644871466,0.114644871466,0.0775785967864,0.0160734078338,0.0722387554862,0.353760209753,0.280195085639
 01/24  03:00:00,0.611554288741,4.76398740599,0.0,4.47940216625,0.119938109215,0.119938109215,0.119938109215,0.0554132755573,0.0114810068172,0.0597152550472,0.349658642104,0.260499421117
 01/24  04:00:00,0.602933454866,4.89646004429,0.0,4.60658109831,0.123343385204,0.123343385204,0.123343385204,0.0554132755573,0.0114810068172,0.0526110263622,0.344736760925,0.266132165273
 01/24  05:00:00,0.601226841493,4.98216164451,0.0,4.63553228062,0.124118566788,0.124118566788,0.124118566788,0.0554132755573,0.0114810068172,0.0631517086927,0.331714283638,0.323779620999
 01/24  06:00:00,0.65008191645,5.14642121959,0.0,4.54489331815,0.121691665747,0.121691665747,0.121691665747,0.0554132755573,0.0114810068172,0.0759814879778,0.370166480351,0.576029424831
 01/24  07:00:00,0.842700144429,5.41054990431,0.0,4.33405216352,0.116046294224,0.116046294224,0.116046294224,0.127450542036,0.0264063108338,0.129758030703,0.427690966632,1.04703675853
 01/24  08:00:00,1.13349471807,5.94731358512,0.0,4.7388143146,0.126883992042,0.126883992042,0.126883992042,0.260442373107,0.0539607283354,0.207405929039,0.454453695544,1.17719476959
 01/24  09:00:00,1.08843845063,5.62033146361,0.0,4.45038632446,0.119161196343,0.119161196343,0.119161196343,0.24935972625,0.0516645292523,0.268690649238,0.38421434955,1.14347899182
 01/24  10:00:00,0.944704880654,5.48715722011,0.0,4.42453635745,0.118469051264,0.118469051264,0.118469051264,0.127450542036,0.0264063108338,0.330033495679,0.326997480842,1.04009603111
 01/24  11:00:00,0.962130852929,6.17364170867,0.0,5.23311595025,0.14011915186,0.14011915186,0.14011915186,0.105285248323,0.0218139126677,0.344876619894,0.334687920184,0.917471180121
 01/24  12:00:00,0.956798886093,5.25433812175,0.0,4.42350887197,0.118441539855,0.118441539855,0.118441539855,0.105285248323,0.0218139126677,0.361119725873,0.334790459375,0.807767608193
 01/24  13:00:00,0.934726258159,4.90107122923,0.0,4.15612907273,0.111282319411,0.111282319411,0.111282319411,0.105285248323,0.0218139126677,0.3518459739,0.329150803858,0.72226899586
 01/24  14:00:00,0.910171499054,4.77848770116,0.0,4.08373376697,0.109343900898,0.109343900898,0.109343900898,0.105285248323,0.0218139126677,0.317847783081,0.340532654084,0.671296748366
 01/24  15:00:00,0.914441694278,4.86418222242,0.0,4.2186177669,0.112955483719,0.112955483719,0.112955483719,0.110826537357,0.0229620193354,0.292642171022,0.359707482845,0.620786434486
 01/24  16:00:00,0.978145023387,4.87342756636,0.0,4.22009672792,0.112995083599,0.112995083599,0.112995083599,0.138533188893,0.0287025099169,0.302863615842,0.379702625135,0.627175475864
 01/24  17:00:00,1.21066411585,4.88391010123,0.0,4.16492258161,0.111517769766,0.111517769766,0.111517769766,0.23273572157,0.0482202235015,0.353720743409,0.4491216576,0.68805030977
 01/24  18:00:00,1.62671108991,4.54951591729,0.0,3.69392902619,0.0989066948071,0.0989066948071,0.0989066948071,0.432223571359,0.0895518497538,0.445069937436,0.54561103655,0.818003125431
 01/24  19:00:00,1.89935528712,4.24213803008,0.0,3.26347185132,0.087381000588,0.087381000588,0.087381000588,0.642793999216,0.133179675089,0.398283704478,0.592368907752,0.937861552899
 01/24  20:00:00,1.84772086275,4.091213308,0.0,3.09186299099,0.0827860922791,0.0827860922791,0.0827860922791,0.681583297609,0.141216379006,0.315345896534,0.611441197322,0.957231919223
 01/24  21:00:00,1.71315619682,3.93216588675,0.0,3.00245592196,0.0803921757672,0.0803921757672,0.0803921757672,0.587380696143,0.121698665421,0.275874927963,0.632461731524,0.886143592561
 01/24  22:00:00,1.56914678572,3.91957728432,0.0,3.07749189525,0.0824012994012,0.0824012994012,0.0824012994012,0.493178163466,0.102180951837,0.258342283024,0.617696087987,0.799536130602
 01/24  23:00:00,1.29275873458,4.01432308479,0.0,3.31651842333,0.0888013476145,0.0888013476145,0.0888013476145,0.371268979252,0.0769227476707,0.205880856148,0.534536803897,0.660983731107
 01/24  24:00:00,1.02112474043,4.18973981181,0.0,3.64660988302,0.0976397023934,0.0976397023934,0.0976397023934,0.254901084073,0.05281263592,0.135920781757,0.464502536285,0.51113322546
 01/25  01:00:00,0.750986295253,4.28205392096,0.0,3.90314141887,0.10450845546,0.10450845546,0.10450845546,0.13299183107,0.0275544175015,0.0863692416722,0.38421434955,0.352446354761
 01/25  02:00:00,0.644559066868,4.39639439787,0.0,4.09180817578,0.109560097008,0.109560097008,0.109560097008,0.0775785967864,0.0160734078338,0.0722387554862,0.353760209753,0.280217871873
 01/25  03:00:00,0.603366405021,4.45813173322,0.0,4.17360424837,0.111750225495,0.111750225495,0.111750225495,0.0554132755573,0.0114810068172,0.0597152550472,0.349658642104,0.260441666218
 01/25  04:00:00,0.59301794199,4.52610262235,0.0,4.23626035416,0.113427872328,0.113427872328,0.113427872328,0.0554132755573,0.0114810068172,0.0526110263622,0.344736760925,0.266095487481
 01/25  05:00:00,0.588329433774,4.50048252926,0.0,4.15384487988,0.111221159068,0.111221159068,0.111221159068,0.0554132755573,0.0114810068172,0.0631517086927,0.331714283638,0.32378790649
 01/25  06:00:00,0.634345657578,4.5587690081,0.0,3.95718160132,0.105955406875,0.105955406875,0.105955406875,0.0554132755573,0.0114810068172,0.0759814879778,0.370166480351,0.576088930168
 01/25  07:00:00,0.844427305885,5.47525059871,0.0,4.39855752232,0.11777345568,0.11777345568,0.11777345568,0.127450542036,0.0264063108338,0.129758030703,0.427690966632,1.04723209414
 01/25  08:00:00,1.11422798994,5.22794631719,0.0,4.01924799601,0.107617263915,0.107617263915,0.107617263915,0.260442373107,0.0539607283354,0.207405929039,0.454453695544,1.17739382026
 01/25  09:00:00,1.07833739077,5.24333517083,0.0,4.07313584314,0.10906013648,0.10906013648,0.10906013648,0.24935972625,0.0516645292523,0.268690649238,0.38421434955,1.14373318036
 01/25  10:00:00,0.940403406902,5.32674115665,0.0,4.26388657757,0.114167577512,0.114167577512,0.114167577512,0.127450542036,0.0264063108338,0.330033495679,0.326997480842,1.04032974752
 01/25  11:00:00,0.960678497249,6.11955072341,0.0,5.17887393144,0.138666796181,0.138666796181,0.138666796181,0.105285248323,0.0218139126677,0.344876619894,0.334687920184,0.917622213673
 01/25  12:00:00,0.947086629406,4.89186292539,0.0,4.06077926142,0.108729283167,0.108729283167,0.108729283167,0.105285248323,0.0218139126677,0.361119725873,0.334790459375,0.808022022378
 01/25  13:00:00,0.91846258228,4.29385417903,0.0,3.54871958929,0.0950186435323,0.0950186435323,0.0950186435323,0.105285248323,0.0218139126677,0.3518459739,0.329150803858,0.722461429099
 01/25  14:00:00,0.888795067209,3.98032760654,0.0,3.28537504898,0.0879674690531,0.0879674690531,0.0879674690531,0.105285248323,0.0218139126677,0.317847783081,0.340532654084,0.671495371738
 01/25  15:00:00,0.882677255004,3.67802086465,0.0,3.03229176072,0.0811910444453,0.0811910444453,0.0811910444453,0.110826537357,0.0229620193354,0.292642171022,0.359707482845,0.620951082892
 01/25  16:00:00,0.940908928417,3.48288535394,0.0,2.82941743873,0.0757589886298,0.0757589886298,0.0757589886298,0.138533188893,0.0287025099169,0.302863615842,0.379702625135,0.627312552631
 01/25  17:00:00,1.17764931564,3.65103917403,0.0,2.93189857855,0.0785029695637,0.0785029695637,0.0785029695637,0.23273572157,0.0482202235015,0.353720743409,0.4491216576,0.688203385636
 01/25  18:00:00,1.62910382148,4.63908922567,0.0,3.78329184078,0.101299426385,0.101299426385,0.101299426385,0.432223571359,0.0895518497538,0.445069937436,0.54561103655,0.818213619225
 01/25  19:00:00,1.89254402076,3.98797341256,0.0,3.00908730667,0.0805697342255,0.0805697342255,0.0805697342255,0.642793999216,0.133179675089,0.398283704478,0.592368907752,0.938081480028
 01/25  20:00:00,1.8431628517,3.92118684656,0.0,2.92163215533,0.0782280812319,0.0782280812319,0.0782280812319,0.681583297609,0.141216379006,0.315345896534,0.611441197322,0.957436293443
 01/25  21:00:00,1.71580658021,4.03134688993,0.0,3.10144141696,0.0830425591595,0.0830425591595,0.0830425591595,0.587380696143,0.121698665421,0.275874927963,0.632461731524,0.886339100755
 01/25  22:00:00,1.57595667601,4.17407282365,0.0,3.33182504724,0.089211189701,0.089211189701,0.089211189701,0.493178163466,0.102180951837,0.258342283024,0.617696087987,0.799698517931
 01/25  23:00:00,1.30318631779,4.40388996332,0.0,3.70596377234,0.0992289308207,0.0992289308207,0.0992289308207,0.371268979252,0.0769227476707,0.205880856148,0.534536803897,0.661105260634
 01/25  24:00:00,1.03758718153,4.80466464039,0.0,4.26144277327,0.114102143497,0.114102143497,0.114102143497,0.254901084073,0.05281263592,0.135920781757,0.464502536285,0.511225163787
 01/26  01:00:00,0.775213956272,5.18695534949,0.0,4.80798674252,0.128736116478,0.128736116478,0.128736116478,0.13299183107,0.0275544175015,0.0863692416722,0.38421434955,0.352502459635
 01/26  02:00:00,0.673579164479,5.48029602697,0.0,5.17563956978,0.138580194619,0.138580194619,0.138580194619,0.0775785967864,0.0160734078338,0.0722387554862,0.353760209753,0.280288106971
 01/26  03:00:00,0.637257313308,5.72395150984,0.0,5.43934879773,0.145641133782,0.145641133782,0.145641133782,0.0554132755573,0.0114810068172,0.0597152550472,0.349658642104,0.26051689349
 01/26  04:00:00,0.629816538958,5.90058583653,0.0,5.61060013703,0.150226469297,0.150226469297,0.150226469297,0.0554132755573,0.0114810068172,0.0526110263622,0.344736760925,0.266238918787
 01/26  05:00:00,0.63045636055,6.07401467643,0.0,5.72718506585,0.153348085844,0.153348085844,0.153348085844,0.0554132755573,0.0114810068172,0.0631517086927,0.331714283638,0.32397986769
 01/26  06:00:00,0.68616181472,6.49426469858,0.0,5.89239141967,0.157771564017,0.157771564017,0.157771564017,0.0554132755573,0.0114810068172,0.0759814879778,0.370166480351,0.576374802302
 01/26  07:00:00,0.900103037883,7.55496340239,0.0,6.47791325131,0.173449187678,0.173449187678,0.173449187678,0.127450542036,0.0264063108338,0.129758030703,0.427690966632,1.04758916882
 01/26  08:00:00,1.1825407875,7.77963852993,0.0,6.57056796741,0.175930061475,0.175930061475,0.175930061475,0.260442373107,0.0539607283354,0.207405929039,0.454453695544,1.1777660616
 01/26  09:00:00,1.13063428512,7.19677586479,0.0,6.02630004913,0.161357030833,0.161357030833,0.161357030833,0.24935972625,0.0516645292523,0.268690649238,0.38421434955,1.14400966833
 01/26  10:00:00,0.983229265458,6.92653158544,0.0,5.86333019765,0.156993436068,0.156993436068,0.156993436068,0.127450542036,0.0264063108338,0.330033495679,0.326997480842,1.04067655624
 01/26  11:00:00,1.01130545065,8.01066717419,0.0,7.0696698279,0.189293749581,0.189293749581,0.189293749581,0.105285248323,0.0218139126677,0.344876619894,0.334687920184,0.917942767995
 01/26  12:00:00,1.00609360612,7.09572979555,0.0,6.2645490309,0.167736259877,0.167736259877,0.167736259877,0.105285248323,0.0218139126677,0.361119725873,0.334790459375,0.80811912306
 01/26  13:00:00,0.984440114133,6.75814683869,0.0,6.01282295928,0.160996175385,0.160996175385,0.160996175385,0.105285248323,0.0218139126677,0.3518459739,0.329150803858,0.722650718769
 01/26  14:00:00,0.934465311539,5.68621825647,0.0,4.99104969003,0.133637713383,0.133637713383,0.133637713383,0.105285248323,0.0218139126677,0.317847783081,0.340532654084,0.671711380621
 01/26  15:00:00,0.929657146446,5.43283183423,0.0,4.78687859618,0.128170935888,0.128170935888,0.128170935888,0.110826537357,0.0229620193354,0.292642171022,0.359707482845,0.621175217017
 01/26  16:00:00,0.9978688419,5.61041103344,0.0,4.95673428168,0.132718902112,0.132718902112,0.132718902112,0.138533188893,0.0287025099169,0.302863615842,0.379702625135,0.62752138919
 01/26  17:00:00,1.23256208566,5.70208655176,0.0,4.98275949824,0.133415739581,0.133415739581,0.133415739581,0.23273572157,0.0482202235015,0.353720743409,0.4491216576,0.688389843679
 01/26  18:00:00,1.69286007586,7.02040714356,0.0,6.16443579784,0.165055680765,0.165055680765,0.165055680765,0.432223571359,0.0895518497538,0.445069937436,0.54561103655,0.818387580055
 01/26  19:00:00,1.94653555149,6.00450936355,0.0,5.02554213733,0.134561264954,0.134561264954,0.134561264954,0.642793999216,0.133179675089,0.398283704478,0.592368907752,0.938162600363
 01/26  20:00:00,1.89085319164,5.70251783839,0.0,4.70275254688,0.125918421174,0.125918421174,0.125918421174,0.681583297609,0.141216379006,0.315345896534,0.611441197322,0.957646893719
 01/26  21:00:00,1.76113723441,5.72458208705,0.0,4.7944331769,0.128373213356,0.128373213356,0.128373213356,0.587380696143,0.121698665421,0.275874927963,0.632461731524,0.886582537932
 01/26  22:00:00,1.62013687802,5.82434593887,0.0,4.98185016339,0.133391391711,0.133391391711,0.133391391711,0.493178163466,0.102180951837,0.258342283024,0.617696087987,0.799946517002
 01/26  23:00:00,1.34613690696,6.00823050627,0.0,5.31006578341,0.142179519996,0.142179519996,0.142179519996,0.371268979252,0.0769227476707,0.205880856148,0.534536803897,0.661343792515
 01/26  24:00:00,1.07196717845,6.08890344041,0.0,5.54545361571,0.148482140411,0.148482140411,0.148482140411,0.254901084073,0.05281263592,0.135920781757,0.464502536285,0.511453121357
 01/27  01:00:00,0.805854339411,6.3315044938,0.0,5.95233193445,0.159376499618,0.159376499618,0.159376499618,0.13299183107,0.0275544175015,0.0863692416722,0.38421434955,0.352706412019
 01/27  02:00:00,0.700584480966,6.48903117892,0.0,6.18422369673,0.165585511106,0.165585511106,0.165585511106,0.0775785967864,0.0160734078338,0.0722387554862,0.353760209753,0.280439131961
 01/27  03:00:00,0.663110457676,6.68966503464,0.0,6.40490204552,0.17149427815,0.17149427815,0.17149427815,0.0554132755573,0.0114810068172,0.0597152550472,0.349658642104,0.260677170487
 01/27  04:00:00,0.654645251395,6.82801290379,0.0,6.53789329683,0.175055181733,0.175055181733,0.175055181733,0.0554132755573,0.0114810068172,0.0526110263622,0.344736760925,0.266372826251
 01/27  05:00:00,0.652791292948,6.9082863759,0.0,6.56134149222,0.175683018243,0.175683018243,0.175683018243,0.0554132755573,0.0114810068172,0.0631517086927,0.331714283638,0.324095140791
 01/27  06:00:00,0.703601660026,7.14573947597,0.0,6.54372802447,0.175211409323,0.175211409323,0.175211409323,0.0554132755573,0.0114810068172,0.0759814879778,0.370166480351,0.576512974886
 01/27  07:00:00,0.892761041368,7.28098788401,0.0,6.20370720194,0.166107191162,0.166107191162,0.166107191162,0.127450542036,0.0264063108338,0.129758030703,0.427690966632,1.04781969981
 01/27  08:00:00,1.18527620737,7.88208247347,0.0,6.67272937196,0.178665481346,0.178665481346,0.178665481346,0.260442373107,0.0539607283354,0.207405929039,0.454453695544,1.17804860058
 01/27  09:00:00,1.13627907649,7.40789016681,0.0,6.2371195363,0.1670018222,0.1670018222,0.1670018222,0.24935972625,0.0516645292523,0.268690649238,0.38421434955,1.14430448318
 01/27  10:00:00,0.989178158395,7.14887264995,0.0,6.08550715275,0.162942329004,0.162942329004,0.162942329004,0.127450542036,0.0264063108338,0.330033495679,0.326997480842,1.04084066566
 01/27  11:00:00,1.02014519891,8.34101267238,0.0,7.3998133309,0.198133497844,0.198133497844,0.198133497844,0.105285248323,0.0218139126677,0.344876619894,0.334687920184,0.918144763179
 01/27  12:00:00,1.00832653313,7.17933858041,0.0,6.34794352631,0.169969186889,0.169969186889,0.169969186889,0.105285248323,0.0218139126677,0.361119725873,0.334790459375,0.808333412507
 01/27  13:00:00,0.979681422461,6.58051690691,0.0,5.83509718117,0.156237483713,0.156237483713,0.156237483713,0.105285248323,0.0218139126677,0.3518459739,0.329150803858,0.722746565103
 01/27  14:00:00,0.934787507614,5.69833534251,0.0,5.00308294458,0.133959909458,0.133959909458,0.133959909458,0.105285248323,0.0218139126677,0.317847783081,0.340532654084,0.671795212099
 01/27  15:00:00,0.928667928805,5.39595838714,0.0,4.74993367786,0.127181718246,0.127181718246,0.127181718246,0.110826537357,0.0229620193354,0.292642171022,0.359707482845,0.621246688243
 01/27  16:00:00,0.985268791815,5.13989435265,0.0,4.48615247897,0.120118852027,0.120118852027,0.120118852027,0.138533188893,0.0287025099169,0.302863615842,0.379702625135,0.627586511099
 01/27  17:00:00,1.21730923502,5.13249154476,0.0,4.41310192517,0.118162888938,0.118162888938,0.118162888938,0.23273572157,0.0482202235015,0.353720743409,0.4491216576,0.688452409737
 01/27  18:00:00,1.67085515985,6.19864123942,0.0,5.34260469588,0.14305076475,0.14305076475,0.14305076475,0.432223571359,0.0895518497538,0.445069937436,0.54561103655,0.818452777883
 01/27  19:00:00,1.92545451472,5.21743116526,0.0,4.23821572059,0.113480228188,0.113480228188,0.113480228188,0.642793999216,0.133179675089,0.398283704478,0.592368907752,0.938410818802
 01/27  20:00:00,1.8734524077,5.05279606027,0.0,4.05287479062,0.108517637227,0.108517637227,0.108517637227,0.681583297609,0.141216379006,0.315345896534,0.611441197322,0.957802871863
 01/27  21:00:00,1.74099574832,4.97243646534,0.0,4.04219673601,0.10823172727,0.10823172727,0.10823172727,0.587380696143,0.121698665421,0.275874927963,0.632461731524,0.886673357106
 01/27  22:00:00,1.59974393066,5.06278678444,0.0,4.22022224362,0.112998444341,0.112998444341,0.112998444341,0.493178163466,0.102180951837,0.258342283024,0.617696087987,0.800015282348
 01/27  23:00:00,1.32545056152,5.23567875496,0.0,4.5374801456,0.12149317455,0.12149317455,0.12149317455,0.371268979252,0.0769227476707,0.205880856148,0.534536803897,0.661377679007
 01/27  24:00:00,1.05494592928,5.45318617285,0.0,4.90975057787,0.131460891246,0.131460891246,0.131460891246,0.254901084073,0.05281263592,0.135920781757,0.464502536285,0.511438891651
 01/28  01:00:00,0.794985277052,5.69396962576,0.0,5.30088701669,0.141933754181,0.141933754181,0.141933754181,0.13299183107,0.0275544175015,0.092942924749,0.38421434955,0.36661646174
 01/28  02:00:00,0.688481597443,5.89692797139,0.0,5.58479794844,0.149535603507,0.149535603507,0.149535603507,0.0775785967864,0.0160734078338,0.0761857795615,0.353760209753,0.287761672732
 01/28  03:00:00,0.648719145494,6.0600185759,0.0,5.76989735409,0.154491727541,0.154491727541,0.154491727541,0.0554132755573,0.0114810068172,0.0623264934745,0.349658642104,0.266035403185
 01/28  04:00:00,0.638486353742,6.17928067002,0.0,5.88340244257,0.157530879908,0.157530879908,0.157530879908,0.0554132755573,0.0114810068172,0.0539764305342,0.344736760925,0.272131446734
 01/28  05:00:00,0.64218244799,6.42419512704,0.0,6.06536516135,0.162403017668,0.162403017668,0.162403017668,0.0554132755573,0.0114810068172,0.0658228643082,0.331714283638,0.335980222796
 01/28  06:00:00,0.695494959372,6.72427780143,0.0,6.08796040786,0.163008016068,0.163008016068,0.163008016068,0.0554132755573,0.0114810068172,0.080078180578,0.370166480351,0.610818916963
 01/28  07:00:00,0.894664716704,7.03396340128,0.0,5.87796740767,0.157385354281,0.157385354281,0.157385354281,0.127450542036,0.0264063108338,0.14038354292,0.427690966632,1.12653501136
 01/28  08:00:00,1.19998809127,7.73712786264,0.0,6.43185675842,0.172216003322,0.172216003322,0.172216003322,0.260442373107,0.0539607283354,0.228567290958,0.454453695544,1.2739666033
 01/28  09:00:00,1.15317448759,6.9277763905,0.0,5.6566670406,0.151459932403,0.151459932403,0.151459932403,0.24935972625,0.0516645292523,0.30112795013,0.38421434955,1.24464320258
 01/28  10:00:00,1.01009711568,6.34092511867,0.0,5.18497771329,0.138830227823,0.138830227823,0.138830227823,0.127450542036,0.0264063108338,0.375064554145,0.326997480842,1.13342257383
 01/28  11:00:00,1.04429070466,7.42066750849,0.0,6.39999069043,0.171362774297,0.171362774297,0.171362774297,0.105285248323,0.0218139126677,0.395792849183,0.334687920184,0.997622239763
 01/28  12:00:00,1.02058029303,5.74276019895,0.0,4.84526230491,0.129734187272,0.129734187272,0.129734187272,0.105285248323,0.0218139126677,0.413608485392,0.334790459375,0.874436252446
 01/28  13:00:00,0.99049410489,5.25604325285,0.0,4.45331675672,0.119239660051,0.119239660051,0.119239660051,0.105285248323,0.0218139126677,0.399656479991,0.329150803858,0.780053335489
 01/28  14:00:00,0.963544537832,5.19409324715,0.0,4.4491804006,0.119128907162,0.119128907162,0.119128907162,0.105285248323,0.0218139126677,0.361435815596,0.340532654084,0.721455660729
 01/28  15:00:00,0.938593656245,4.35032982399,0.0,3.65938915773,0.0979818735112,0.0979818735112,0.0979818735112,0.110826537357,0.0229620193354,0.331767743197,0.359707482845,0.666162645222
 01/28  16:00:00,0.993777203097,4.11836099786,0.0,3.41985713552,0.0915682904538,0.0915682904538,0.0915682904538,0.138533188893,0.0287025099169,0.339922588697,0.379702625135,0.672348499768
 01/28  17:00:00,1.23174672605,4.38506922226,0.0,3.61085919105,0.0966824607262,0.0966824607262,0.0966824607262,0.23273572157,0.0482202235015,0.389638662656,0.4491216576,0.743272821362
 01/28  18:00:00,1.70083185318,6.06374587139,0.0,5.14185242526,0.137675527862,0.137675527862,0.137675527862,0.432223571359,0.0895518497538,0.480421867651,0.54561103655,0.884309680469
 01/28  19:00:00,1.96162763891,5.37218607835,0.0,4.3077871781,0.115343036831,0.115343036831,0.115343036831,0.642793999216,0.133179675089,0.432594020017,0.592368907752,1.02359427439
 01/28  20:00:00,1.91443219041,5.39959587603,0.0,4.3044120337,0.115252665745,0.115252665745,0.115252665745,0.681583297609,0.141216379006,0.349590650728,0.611441197322,1.05306544455
 01/28  21:00:00,1.78958185618,5.5759853245,0.0,4.55500701662,0.121962464802,0.121962464802,0.121962464802,0.587380696143,0.121698665421,0.310730298291,0.632461731524,0.977411935653
 01/28  22:00:00,1.65797481429,5.98394475743,0.0,5.06517563253,0.135622470513,0.135622470513,0.135622470513,0.493178163466,0.102180951837,0.293949140492,0.617696087987,0.876219866428
 01/28  23:00:00,1.38672252452,6.52724073253,0.0,5.76915779988,0.154471925627,0.154471925627,0.154471925627,0.371268979252,0.0769227476707,0.234174068073,0.534536803897,0.721262002307
 01/28  24:00:00,1.1112584382,7.01348104123,0.0,6.43269900343,0.17223855483,0.17223855483,0.17223855483,0.254901084073,0.05281263592,0.151455627092,0.464502536285,0.548785334464
 01/29  01:00:00,0.841007099285,7.41289947038,0.0,7.01969225347,0.187955576415,0.187955576415,0.187955576415,0.13299183107,0.0275544175015,0.092942924749,0.38421434955,0.366741069582
 01/29  02:00:00,0.739137670787,7.7889279412,0.0,7.47668140533,0.200191676852,0.200191676852,0.200191676852,0.0775785967864,0.0160734078338,0.0761857795615,0.353760209753,0.287878185654
 01/29  03:00:00,0.703035064303,8.08870289382,0.0,7.79846730547,0.20880764635,0.20880764635,0.20880764635,0.0554132755573,0.0114810068172,0.0623264934745,0.349658642104,0.266149769721
 01/29  04:00:00,0.695615584566,8.31302068082,0.0,8.01704288417,0.214660110732,0.214660110732,0.214660110732,0.0554132755573,0.0114810068172,0.0539764305342,0.344736760925,0.272231015943
 01/29  05:00:00,0.697620491825,8.49475891944,0.0,8.13584380468,0.217841061504,0.217841061504,0.217841061504,0.0554132755573,0.0114810068172,0.0658228643082,0.331714283638,0.336065371871
 01/29  06:00:00,0.750226948087,8.76851824425,0.0,8.13206957733,0.217740004784,0.217740004784,0.217740004784,0.0554132755573,0.0114810068172,0.080078180578,0.370166480351,0.61095019031
 01/29  07:00:00,0.949264620941,9.0733756451,0.0,7.91714353709,0.211985258519,0.211985258519,0.211985258519,0.127450542036,0.0264063108338,0.14038354292,0.427690966632,1.12677112575
 01/29  08:00:00,1.23035422659,8.87145184782,0.0,7.56595944877,0.202582138643,0.202582138643,0.202582138643,0.260442373107,0.0539607283354,0.228567290958,0.454453695544,1.27418789813
 01/29  09:00:00,1.19168223992,8.36615402258,0.0,7.09483969772,0.189967684737,0.189967684737,0.189967684737,0.24935972625,0.0516645292523,0.30112795013,0.38421434955,1.24484817754
 01/29  10:00:00,1.04371151271,7.59652121767,0.0,6.44039522721,0.172444624858,0.172444624858,0.172444624858,0.127450542036,0.0264063108338,0.375064554145,0.326997480842,1.13360115891
 01/29  11:00:00,1.08206296632,8.83155447319,0.0,7.81069452606,0.209135035958,0.209135035958,0.209135035958,0.105285248323,0.0218139126677,0.395792849183,0.334687920184,0.997805368828
 01/29  12:00:00,1.06382592544,7.35801078808,0.0,6.46038347656,0.172979819678,0.172979819678,0.172979819678,0.105285248323,0.0218139126677,0.413608485392,0.334790459375,0.874565669924
 01/29  13:00:00,1.02101458172,6.39605926104,0.0,5.59318373418,0.149760136882,0.149760136882,0.149760136882,0.105285248323,0.0218139126677,0.399656479991,0.329150803858,0.780202366221
 01/29  14:00:00,0.98731569609,6.08209079761,0.0,5.33697643549,0.142900065419,0.142900065419,0.142900065419,0.105285248323,0.0218139126677,0.361435815596,0.340532654084,0.721657176292
 01/29  15:00:00,0.975001668063,5.7101719242,0.0,5.01914151729,0.134389885329,0.134389885329,0.134389885329,0.110826537357,0.0229620193354,0.331767743197,0.359707482845,0.66625238588
 01/29  16:00:00,1.02706724612,5.36171100904,0.0,4.66316080113,0.124858333477,0.124858333477,0.124858333477,0.138533188893,0.0287025099169,0.339922588697,0.379702625135,0.672394845333
 01/29  17:00:00,1.2594964961,5.42154209252,0.0,4.64724688192,0.124432230772,0.124432230772,0.124432230772,0.23273572157,0.0482202235015,0.389638662656,0.4491216576,0.743358000748
 01/29  18:00:00,1.71595170908,6.62858663218,0.0,5.70654296203,0.152795383763,0.152795383763,0.152795383763,0.432223571359,0.0895518497538,0.480421867651,0.54561103655,0.88445990448
 01/29  19:00:00,1.96692081602,5.5700087882,0.0,4.505474712,0.120636213945,0.120636213945,0.120636213945,0.642793999216,0.133179675089,0.432594020017,0.592368907752,1.02372945033
 01/29  20:00:00,1.91350720248,5.36519475601,0.0,4.26986594179,0.114327677813,0.114327677813,0.114327677813,0.681583297609,0.141216379006,0.349590650728,0.611441197322,1.05321041643
 01/29  21:00:00,1.78397836921,5.36682483067,0.0,4.34573014993,0.116358977827,0.116358977827,0.116358977827,0.587380696143,0.121698665421,0.310730298291,0.632461731524,0.977528308516
 01/29  22:00:00,1.64765570251,5.59861617797,0.0,4.67978143239,0.125303358731,0.125303358731,0.125303358731,0.493178163466,0.102180951837,0.293949140492,0.617696087987,0.876285487103
 01/29  23:00:00,1.36495902549,5.71445725548,0.0,4.95634304623,0.132708426598,0.132708426598,0.132708426598,0.371268979252,0.0769227476707,0.234174068073,0.534536803897,0.721293278901
 01/29  24:00:00,1.08118274016,5.89019543488,0.0,5.30944345245,0.142162856791,0.142162856791,0.142162856791,0.254901084073,0.05281263592,0.151455627092,0.464502536285,0.548755279093
 01/30  01:00:00,0.799488808441,6.09381117422,0.0,5.71459454301,0.153010968647,0.153010968647,0.153010968647,0.13299183107,0.0275544175015,0.0863692416722,0.38421434955,0.352750483888
 01/30  02:00:00,0.695915133763,6.31463195109,0.0,6.00983472135,0.160916163903,0.160916163903,0.160916163903,0.0775785967864,0.0160734078338,0.0722387554862,0.353760209753,0.28042887951
 01/30  03:00:00,0.657754335698,6.48962011855,0.0,6.20486367118,0.166138156173,0.166138156173,0.166138156173,0.0554132755573,0.0114810068172,0.0597152550472,0.349658642104,0.260670628747
 01/30  04:00:00,0.645463065321,6.48508360877,0.0,6.19496055877,0.16587299566,0.16587299566,0.16587299566,0.0554132755573,0.0114810068172,0.0526110263622,0.344736760925,0.26637626929
 01/30  05:00:00,0.643317400713,6.55453089341,0.0,6.20751422514,0.166209126007,0.166209126007,0.166209126007,0.0554132755573,0.0114810068172,0.0631517086927,0.331714283638,0.324166925383
 01/30  06:00:00,0.692564444425,6.73373047981,0.0,6.13151436033,0.164174193722,0.164174193722,0.164174193722,0.0554132755573,0.0114810068172,0.0759814879778,0.370166480351,0.576717642872
 01/30  07:00:00,0.884117722192,6.95862532196,0.0,5.8808998566,0.157463871986,0.157463871986,0.157463871986,0.127450542036,0.0264063108338,0.129758030703,0.427690966632,1.04826448311
 01/30  08:00:00,1.17612481139,7.54082520727,0.0,6.3309465703,0.169514085362,0.169514085362,0.169514085362,0.260442373107,0.0539607283354,0.207405929039,0.454453695544,1.17857413605
 01/30  09:00:00,1.12677546845,7.05343955118,0.0,5.88218245477,0.157498214158,0.157498214158,0.157498214158,0.24935972625,0.0516645292523,0.268690649238,0.38421434955,1.14479094908
 01/30  10:00:00,0.979196477295,6.77655236632,0.0,5.71271518334,0.152960647904,0.152960647904,0.152960647904,0.127450542036,0.0264063108338,0.330033495679,0.326997480842,1.04131235143
 01/30  11:00:00,1.00338158651,7.71525723191,0.0,6.77373241131,0.181369885442,0.181369885442,0.181369885442,0.105285248323,0.0218139126677,0.344876619894,0.334687920184,0.918470242309
 01/30  12:00:00,0.990657391485,6.5197601893,0.0,5.68804325049,0.152300045246,0.152300045246,0.152300045246,0.105285248323,0.0218139126677,0.361119725873,0.334790459375,0.808655297218
 01/30  13:00:00,0.960463804962,5.86305217567,0.0,5.11736502733,0.137019866214,0.137019866214,0.137019866214,0.105285248323,0.0218139126677,0.3518459739,0.329150803858,0.723013987701
 01/30  14:00:00,0.931679612363,5.58247972746,0.0,4.88701047344,0.130852014207,0.130852014207,0.130852014207,0.105285248323,0.0218139126677,0.317847783081,0.340532654084,0.672012068203
 01/30  15:00:00,0.929059020934,5.41073500515,0.0,4.76454003562,0.127572810376,0.127572810376,0.127572810376,0.110826537357,0.0229620193354,0.292642171022,0.359707482845,0.621416948484
 01/30  16:00:00,0.980753180931,4.97139161876,0.0,4.31750518824,0.115603241143,0.115603241143,0.115603241143,0.138533188893,0.0287025099169,0.302863615842,0.379702625135,0.627731067945
 01/30  17:00:00,1.21270870474,4.9609238283,0.0,4.24128309779,0.113562358662,0.113562358662,0.113562358662,0.23273572157,0.0482202235015,0.353720743409,0.4491216576,0.688703520663
 01/30  18:00:00,1.66293167303,5.90306246306,0.0,5.04668137124,0.135127277929,0.135127277929,0.135127277929,0.432223571359,0.0895518497538,0.445069937436,0.54561103655,0.818797326161
 01/30  19:00:00,1.91476985041,4.81855629488,0.0,3.8391690058,0.102795563877,0.102795563877,0.102795563877,0.642793999216,0.133179675089,0.398283704478,0.592368907752,0.938582663216
 01/30  20:00:00,1.8585663289,4.49718205744,0.0,3.49691527079,0.0936315584305,0.0936315584305,0.0936315584305,0.681583297609,0.141216379006,0.315345896534,0.611441197322,0.958148388858
 01/30  21:00:00,1.72597606149,4.41182986363,0.0,3.48124727477,0.0932120404351,0.0932120404351,0.0932120404351,0.587380696143,0.121698665421,0.275874927963,0.632461731524,0.887016216634
 01/30  22:00:00,1.58317956738,4.44442150236,0.0,3.60158280333,0.0964340810627,0.0964340810627,0.0964340810627,0.493178163466,0.102180951837,0.258342283024,0.617696087987,0.800289440553
 01/30  23:00:00,1.30588165578,4.50500001478,0.0,3.80662821448,0.101924268816,0.101924268816,0.101924268816,0.371268979252,0.0769227476707,0.205880856148,0.534536803897,0.661550869952
 01/30  24:00:00,1.03382992885,4.66463501133,0.0,4.12111835172,0.110344890816,0.110344890816,0.110344890816,0.254901084073,0.05281263592,0.135920781757,0.464502536285,0.511519956275
 01/31  01:00:00,0.766003187345,4.84309243525,0.0,4.46398650311,0.119525347551,0.119525347551,0.119525347551,0.13299183107,0.0275544175015,0.0863692416722,0.38421434955,0.352639784809
 01/31  02:00:00,0.661241061035,5.01949715169,0.0,4.71484084904,0.126242091175,0.126242091175,0.126242091175,0.0775785967864,0.0160734078338,0.0722387554862,0.353760209753,0.28028795243
 01/31  03:00:00,0.622685161142,5.17971752409,0.0,4.89511368843,0.131068981617,0.131068981617,0.131068981617,0.0554132755573,0.0114810068172,0.0597152550472,0.349658642104,0.260518017035
 01/31  04:00:00,0.614422225473,5.32560630032,0.0,5.03565926439,0.134832155811,0.134832155811,0.134832155811,0.0554132755573,0.0114810068172,0.0526110263622,0.344736760925,0.266200255217
 01/31  05:00:00,0.615580338506,5.51841899328,0.0,5.17160114174,0.138472063801,0.138472063801,0.138472063801,0.0554132755573,0.0114810068172,0.0631517086927,0.331714283638,0.323968108642
 01/31  06:00:00,0.662689643051,5.61783979708,0.0,5.01576182041,0.134299392348,0.134299392348,0.134299392348,0.0554132755573,0.0114810068172,0.0759814879778,0.370166480351,0.576579500065
 01/31  07:00:00,0.872353676416,6.51926492175,0.0,5.44154081986,0.14569982621,0.14569982621,0.14569982621,0.127450542036,0.0264063108338,0.129758030703,0.427690966632,1.04826311964
 01/31  08:00:00,1.15281988073,6.67038590265,0.0,5.46056302375,0.146209154706,0.146209154706,0.146209154706,0.260442373107,0.0539607283354,0.207405929039,0.454453695544,1.17851837798
 01/31  09:00:00,1.10099594619,6.09055274969,0.0,4.91937881711,0.131718691901,0.131718691901,0.131718691901,0.24935972625,0.0516645292523,0.268690649238,0.38421434955,1.14470778525
 01/31  10:00:00,0.958904334752,6.01868585971,0.0,4.9548520833,0.132668505362,0.132668505362,0.132668505362,0.127450542036,0.0264063108338,0.330033495679,0.326997480842,1.04130894486
 01/31  11:00:00,0.981469161611,6.89689537831,0.0,5.95535563179,0.159457460542,0.159457460542,0.159457460542,0.105285248323,0.0218139126677,0.344876619894,0.334687920184,0.91848516822
 01/31  12:00:00,0.968519070503,5.69301905461,0.0,4.86122979134,0.130161724264,0.130161724264,0.130161724264,0.105285248323,0.0218139126677,0.361119725873,0.334790459375,0.808727621682
 01/31  13:00:00,0.947002016178,5.36037327342,0.0,4.61459934061,0.12355807743,0.12355807743,0.12355807743,0.105285248323,0.0218139126677,0.3518459739,0.329150803858,0.723100772168
 01/31  14:00:00,0.923247654233,5.26763021602,0.0,4.57209695879,0.122420056077,0.122420056077,0.122420056077,0.105285248323,0.0218139126677,0.317847783081,0.340532654084,0.672076071414
 01/31  15:00:00,0.921703441509,5.13597232672,0.0,4.48982669701,0.120217230951,0.120217230951,0.120217230951,0.110826537357,0.0229620193354,0.292642171022,0.359707482845,0.621367608672
 01/31  16:00:00,0.979342095412,4.91872520986,0.0,4.26480451142,0.114192155624,0.114192155624,0.114192155624,0.138533188893,0.0287025099169,0.302863615842,0.379702625135,0.627765335861
 01/31  17:00:00,1.2091189372,4.82689793771,0.0,4.10721384649,0.10997259112,0.10997259112,0.10997259112,0.23273572157,0.0482202235015,0.353720743409,0.4491216576,0.68874688137
 01/31  18:00:00,1.66140353871,5.84606709145,0.0,4.98960920109,0.133599143611,0.133599143611,0.133599143611,0.432223571359,0.0895518497538,0.445069937436,0.54561103655,0.818874124706
 01/31  19:00:00,1.9140554946,4.79199585974,0.0,3.812489521,0.102081208067,0.102081208067,0.102081208067,0.642793999216,0.133179675089,0.398283704478,0.592368907752,0.938701712875
 01/31  20:00:00,1.85960609873,4.53614505429,0.0,3.53574819268,0.0946713282601,0.0946713282601,0.0946713282601,0.681583297609,0.141216379006,0.315345896534,0.611441197322,0.958278463819
 01/31  21:00:00,1.72809521014,4.49108337902,0.0,3.56039241999,0.095331189089,0.095331189089,0.095331189089,0.587380696143,0.121698665421,0.275874927963,0.632461731524,0.887124586804
 01/31  22:00:00,1.58691891122,4.58417911555,0.0,3.74123837237,0.100173424902,0.100173424902,0.100173424902,0.493178163466,0.102180951837,0.258342283024,0.617696087987,0.800391484699
 01/31  23:00:00,1.31245180915,4.75044606291,0.0,4.05200776393,0.108494422178,0.108494422178,0.108494422178,0.371268979252,0.0769227476707,0.205880856148,0.534536803897,0.661617368624
 01/31  24:00:00,1.04232019661,4.98179950623,0.0,4.43820959185,0.118835158575,0.118835158575,0.118835158575,0.254901084073,0.05281263592,0.135920781757,0.464502536285,0.511593211041
 02/01  01:00:00,0.775493629565,5.19936631849,0.0,4.82008964567,0.129060177428,0.129060177428,0.129060177428,0.131374466689,0.0272193178942,0.0862813993051,0.386210268249,0.352673039009
 02/01  02:00:00,0.675070762556,5.45843370126,0.0,5.15361634287,0.137990512314,0.137990512314,0.137990512314,0.0778515511019,0.0161299608809,0.07215281313,0.355597925129,0.280322419332
 02/01  03:00:00,0.636115121198,5.70199476294,0.0,5.41721827797,0.145048578661,0.145048578661,0.145048578661,0.0535229499812,0.0110893513124,0.0596311906089,0.351475050635,0.260565545205
 02/01  04:00:00,0.628767094363,5.88292219159,0.0,5.59279518811,0.149749733378,0.149749733378,0.149749733378,0.0535229499812,0.0110893513124,0.0525294584498,0.346527601241,0.266256862869
 02/01  05:00:00,0.629357329574,6.05702455558,0.0,5.71000768915,0.152888153468,0.152888153468,0.152888153468,0.0535229499812,0.0110893513124,0.06307140009,0.333437474722,0.324048423572
 02/01  06:00:00,0.68680853528,6.31591165645,0.0,5.71357939792,0.152983787658,0.152983787658,0.152983787658,0.0583886702053,0.0120974749363,0.0759011793751,0.372089423106,0.576701322302
 02/01  07:00:00,0.858132336052,6.6091799952,0.0,5.5311285286,0.148098579436,0.148098579436,0.148098579436,0.111911613308,0.0231868205478,0.129674584873,0.429912737888,1.04843744027
 02/01  08:00:00,1.12702262966,7.27349232089,0.0,6.06320457913,0.162345167059,0.162345167059,0.162345167059,0.223823226615,0.0463736553479,0.207318086672,0.456814493963,1.17882062005
 02/01  09:00:00,1.06280381285,6.84166887948,0.0,5.67000218954,0.151816987316,0.151816987316,0.151816987316,0.1994945911,0.041333037228,0.268600928953,0.386210268249,1.14506305613
 02/01  10:00:00,0.942155809623,6.69220612888,0.0,5.62799380544,0.150692192986,0.150692192986,0.150692192986,0.0973144732719,0.0201624582272,0.329942516084,0.328696169054,1.04157047978
 02/01  11:00:00,0.971305680211,7.69283241106,0.0,6.75098571759,0.180760831971,0.180760831971,0.180760831971,0.0778515511019,0.0161299608809,0.344788777527,0.336426558731,0.918672351131
 02/01  12:00:00,0.95305313032,6.2908568522,0.0,5.45880580106,0.146162104239,0.146162104239,0.146162104239,0.0778515511019,0.0161299608809,0.361031883506,0.336529630593,0.808869608822
 02/01  13:00:00,0.924437697882,5.6942861202,0.0,4.94832541172,0.132493750647,0.132493750647,0.132493750647,0.0778515511019,0.0161299608809,0.351753757089,0.330860678163,0.723169765179
 02/01  14:00:00,0.893710204149,5.33887764602,0.0,4.64318496441,0.124323471012,0.124323471012,0.124323471012,0.0778515511019,0.0161299608809,0.31775556627,0.342301654885,0.672113640282
 02/01  15:00:00,0.890173804101,5.1596037169,0.0,4.51320415478,0.120843173427,0.120843173427,0.120843173427,0.0827172644472,0.0171380816544,0.292551191427,0.361576093145,0.621492824084
 02/01  16:00:00,0.924748762109,4.66816100361,0.0,4.01402162169,0.107477325273,0.107477325273,0.107477325273,0.0973144732719,0.0201624582272,0.302771399031,0.381675106305,0.627848147338
 02/01  17:00:00,1.10459829595,4.53241203794,0.0,3.81255067047,0.102082845373,0.102082845373,0.102082845373,0.150837388859,0.0312518152405,0.353623489359,0.45145475712,0.688763444841
 02/01  18:00:00,1.48962878579,5.65371775574,0.0,4.79698011316,0.128441408777,0.128441408777,0.128441408777,0.291943351027,0.0604873746817,0.444963271704,0.548445379597,0.81895863658
 02/01  19:00:00,1.74249281292,4.65943579631,0.0,3.67943985079,0.0985187402905,0.0985187402905,0.0985187402905,0.501169368817,0.103836653457,0.398173901519,0.595446148832,0.938979347568
 02/01  20:00:00,1.81268943499,4.44185044619,0.0,3.44110249812,0.0921371450745,0.0921371450745,0.0921371450745,0.642275330985,0.133072212898,0.315239230802,0.61461751523,0.958410753407
 02/01  21:00:00,1.73984825685,4.31092881866,0.0,3.37990886375,0.0904986566045,0.0904986566045,0.0904986566045,0.598483842089,0.123999111684,0.275771399459,0.635747247013,0.887227263872
 02/01  22:00:00,1.58760302081,4.35308854081,0.0,3.50982711972,0.0939772792856,0.0939772792856,0.0939772792856,0.496303655472,0.102828532683,0.258240654531,0.620904898834,0.800491127503
 02/01  23:00:00,1.30679529326,4.50585006798,0.0,3.80713487936,0.101937835008,0.101937835008,0.101937835008,0.369794902129,0.0766173355626,0.205783602099,0.537313618463,0.661702980712
 02/01  24:00:00,1.03534009524,4.50013405201,0.0,3.95634299398,0.105932952767,0.105932952767,0.105932952767,0.257883288821,0.0534305150148,0.135829802162,0.466915536473,0.511628138061
 02/02  01:00:00,0.763080608682,4.73585559312,0.0,4.35649293738,0.116647156546,0.116647156546,0.116647156546,0.131374466689,0.0272193178942,0.0862813993051,0.386210268249,0.352759021937
 02/02  02:00:00,0.661776271795,4.961978202,0.0,4.6570988381,0.124696021553,0.124696021553,0.124696021553,0.0778515511019,0.0161299608809,0.07215281313,0.355597925129,0.280384424847
 02/02  03:00:00,0.621754482502,5.16565260484,0.0,4.88088269205,0.130687939966,0.130687939966,0.130687939966,0.0535229499812,0.0110893513124,0.0596311906089,0.351475050635,0.26055897302
 02/02  04:00:00,0.614241198945,5.34039346495,0.0,5.05028765796,0.13522383796,0.13522383796,0.13522383796,0.0535229499812,0.0110893513124,0.0525294584498,0.346527601241,0.266235666381
 02/02  05:00:00,0.611804661186,5.40144166174,0.0,5.05445741147,0.13533548508,0.13533548508,0.13533548508,0.0535229499812,0.0110893513124,0.06307140009,0.333437474722,0.324015807422
 02/02  06:00:00,0.665756513875,5.52964796407,0.0,4.92733663568,0.131931766252,0.131931766252,0.131931766252,0.0583886702053,0.0120974749363,0.0759011793751,0.372089423106,0.57668039216
 02/02  07:00:00,0.836025352331,5.78357442296,0.0,4.70548544137,0.125991595715,0.125991595715,0.125991595715,0.111911613308,0.0231868205478,0.129674584873,0.429912737888,1.04847495527
 02/02  08:00:00,1.10149593792,6.32017368538,0.0,5.10984355793,0.136818475318,0.136818475318,0.136818475318,0.223823226615,0.0463736553479,0.207318086672,0.456814493963,1.17886300574
