Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 02/02  09:00:00,1.04140959358,6.04266859825,0.0,4.87097915365,0.130422768046,0.130422768046,0.130422768046,0.1994945911,0.041333037228,0.268600928953,0.386210268249,1.14508581079
 02/02  10:00:00,0.919215105404,5.83543647029,0.0,4.77121324715,0.127751488767,0.127751488767,0.127751488767,0.0973144732719,0.0201624582272,0.329942516084,0.328696169054,1.04158137947
 02/02  11:00:00,0.913665728377,5.54022507904,0.0,4.59827106501,0.123120880137,0.123120880137,0.123120880137,0.0778515511019,0.0161299608809,0.344788777527,0.336426558731,0.918779671683
 02/02  12:00:00,0.888308925516,3.87289777331,0.0,3.0407642532,0.0814178994341,0.0814178994341,0.0814178994341,0.0778515511019,0.0161299608809,0.361031883506,0.336529630593,0.80895207779
 02/02  13:00:00,0.859814426412,3.28082599396,0.0,2.53480043533,0.0678704791772,0.0678704791772,0.0678704791772,0.0778515511019,0.0161299608809,0.351753757089,0.330860678163,0.723234615329
 02/02  14:00:00,0.832351359851,3.04734793936,0.0,2.35157855283,0.0629646267134,0.0629646267134,0.0629646267134,0.0778515511019,0.0161299608809,0.31775556627,0.342301654885,0.672190345188
 02/02  15:00:00,0.837421313939,3.18941200761,0.0,2.54302453253,0.068090683265,0.068090683265,0.068090683265,0.0827172644472,0.0171380816544,0.292551191427,0.361576093145,0.621480737053
 02/02  16:00:00,0.889573472705,3.35451549267,0.0,2.70030850261,0.0723020358698,0.0723020358698,0.0723020358698,0.0973144732719,0.0201624582272,0.302771399031,0.381675106305,0.627915755479
 02/02  17:00:00,1.07440828558,3.40506434436,0.0,2.68502582676,0.071892835004,0.071892835004,0.071892835004,0.150837388859,0.0312518152405,0.353623489359,0.45145475712,0.688940594974
 02/02  18:00:00,1.45723676344,4.44406448965,0.0,3.58721537673,0.0960493864277,0.0960493864277,0.0960493864277,0.291943351027,0.0604873746817,0.444963271704,0.548445379597,0.819070106918
 02/02  19:00:00,1.72011952331,3.82393186265,0.0,2.84385087446,0.0761454506901,0.0761454506901,0.0761454506901,0.501169368817,0.103836653457,0.398173901519,0.595446148832,0.939064390248
 02/02  20:00:00,1.79039193877,3.60916221419,0.0,2.60834422376,0.0698396488567,0.0698396488567,0.0698396488567,0.642275330985,0.133072212898,0.315239230802,0.61461751523,0.958480795768
 02/02  21:00:00,1.72117892168,3.6137474848,0.0,2.68265374656,0.0718293214358,0.0718293214358,0.0718293214358,0.598483842089,0.123999111684,0.275771399459,0.635747247013,0.887301047203
 02/02  22:00:00,1.56974620585,3.68623143237,0.0,2.84291769337,0.0761204643255,0.0761204643255,0.0761204643255,0.496303655472,0.102828532683,0.258240654531,0.620904898834,0.800543445416
 02/02  23:00:00,1.29092661426,3.91321803553,0.0,3.21447758672,0.0860691560069,0.0860691560069,0.0860691560069,0.369794902129,0.0766173355626,0.205783602099,0.537313618463,0.661728240896
 02/02  24:00:00,1.02564194905,4.13795385823,0.0,3.59414037676,0.0962348065752,0.0962348065752,0.0962348065752,0.257883288821,0.0534305150148,0.135829802162,0.466915536473,0.511650561493
 02/03  01:00:00,0.751587627573,4.30653105502,0.0,3.9272575191,0.105154175436,0.105154175436,0.105154175436,0.131374466689,0.0272193178942,0.0862813993051,0.386210268249,0.352669902112
 02/03  02:00:00,0.652904265069,4.63056024909,0.0,4.3257505585,0.115824014827,0.115824014827,0.115824014827,0.0778515511019,0.0161299608809,0.07215281313,0.355597925129,0.280314751539
 02/03  03:00:00,0.613154028172,4.8444456759,0.0,4.55967624642,0.122087485636,0.122087485636,0.122087485636,0.0535229499812,0.0110893513124,0.0596311906089,0.351475050635,0.260558489718
 02/03  04:00:00,0.610943630525,5.21724756293,0.0,4.92713134661,0.131926269541,0.131926269541,0.131926269541,0.0535229499812,0.0110893513124,0.0525294584498,0.346527601241,0.26624607571
 02/03  05:00:00,0.612815344438,5.43921550805,0.0,5.09220401911,0.136346168332,0.136346168332,0.136346168332,0.0535229499812,0.0110893513124,0.06307140009,0.333437474722,0.324043046084
 02/03  06:00:00,0.671104847547,5.72949293509,0.0,5.1270841354,0.137280099925,0.137280099925,0.137280099925,0.0583886702053,0.0120974749363,0.0759011793751,0.372089423106,0.576777863464
 02/03  07:00:00,0.863876968248,6.82390319969,0.0,5.74567683251,0.153843211633,0.153843211633,0.153843211633,0.111911613308,0.0231868205478,0.129674584873,0.429912737888,1.04861234086
 02/03  08:00:00,1.11860749255,6.95935231713,0.0,5.74891928952,0.153930029951,0.153930029951,0.153930029951,0.223823226615,0.0463736553479,0.207318086672,0.456814493963,1.1789659059
 02/03  09:00:00,1.04774730532,6.27955486404,0.0,5.10767756319,0.136760479785,0.136760479785,0.136760479785,0.1994945911,0.041333037228,0.268600928953,0.386210268249,1.14527366704
 02/03  10:00:00,0.901177717467,5.16201225169,0.0,4.097559851,0.109714100829,0.109714100829,0.109714100829,0.0973144732719,0.0201624582272,0.329942516084,0.328696169054,1.04181055702
 02/03  11:00:00,0.923778265498,5.91797884941,0.0,4.97595019456,0.133233417258,0.133233417258,0.133233417258,0.0778515511019,0.0161299608809,0.344788777527,0.336426558731,0.918854312515
 02/03  12:00:00,0.911122927674,4.72494040452,0.0,3.89281279187,0.104231901592,0.104231901592,0.104231901592,0.0778515511019,0.0161299608809,0.361031883506,0.336529630593,0.808946170326
 02/03  13:00:00,0.864308567494,3.44873523904,0.0,2.70264588019,0.0723646202587,0.0723646202587,0.0723646202587,0.0778515511019,0.0161299608809,0.351753757089,0.330860678163,0.723298415561
 02/03  14:00:00,0.831695377661,3.02292021212,0.0,2.32707918345,0.0623086445237,0.0623086445237,0.0623086445237,0.0778515511019,0.0161299608809,0.31775556627,0.342301654885,0.672261987336
 02/03  15:00:00,0.836522958277,3.15601815176,0.0,2.50947309235,0.0671923276034,0.0671923276034,0.0671923276034,0.0827172644472,0.0171380816544,0.292551191427,0.361576093145,0.621638321385
 02/03  16:00:00,0.885537334544,3.20383070818,0.0,2.54956837387,0.0682658977083,0.0682658977083,0.0682658977083,0.0973144732719,0.0201624582272,0.302771399031,0.381675106305,0.627971099724
 02/03  17:00:00,1.06905490582,3.20511439112,0.0,2.48508986744,0.0665394552369,0.0665394552369,0.0665394552369,0.150837388859,0.0312518152405,0.353623489359,0.45145475712,0.688926601055
 02/03  18:00:00,1.44842072677,4.11484604989,0.0,3.25795744507,0.0872333497556,0.0872333497556,0.0872333497556,0.291943351027,0.0604873746817,0.444963271704,0.548445379597,0.819109598814
 02/03  19:00:00,1.70806588038,3.37377125546,0.0,2.39367607484,0.0640918077533,0.0640918077533,0.0640918077533,0.501169368817,0.103836653457,0.398173901519,0.595446148832,0.939078582672
 02/03  20:00:00,1.77965124112,3.20810460128,0.0,2.2072047975,0.0590989512076,0.0590989512076,0.0590989512076,0.642275330985,0.133072212898,0.315239230802,0.61461751523,0.958562609118
 02/03  21:00:00,1.71007407449,3.1990789526,0.0,2.26791420405,0.060724474249,0.060724474249,0.060724474249,0.598483842089,0.123999111684,0.275771399459,0.635747247013,0.887372057507
 02/03  22:00:00,1.5591723428,3.29138028381,0.0,2.44800914133,0.0655466012772,0.0655466012772,0.0655466012772,0.496303655472,0.102828532683,0.258240654531,0.620904898834,0.800600848902
 02/03  23:00:00,1.27844985928,3.4472729509,0.0,2.74850056214,0.0735924010312,0.0735924010312,0.0735924010312,0.369794902129,0.0766173355626,0.205783602099,0.537313618463,0.661760180854
 02/03  24:00:00,1.01273250224,3.65584560186,0.0,3.1120033447,0.0833253597648,0.0833253597648,0.0833253597648,0.257883288821,0.0534305150148,0.135829802162,0.466915536473,0.511679337183
 02/04  01:00:00,0.749680726892,4.00378467459,0.0,3.61052795331,0.0966735916792,0.0966735916792,0.0966735916792,0.131374466689,0.0272193178942,0.0928550823819,0.386210268249,0.366653087473
 02/04  02:00:00,0.647402378158,4.28507389929,0.0,3.97285628146,0.106375103841,0.106375103841,0.106375103841,0.0778515511019,0.0161299608809,0.0760998372053,0.355597925129,0.287722678777
 02/04  03:00:00,0.605392931368,4.46241965918,0.0,4.17229427743,0.111715150404,0.111715150404,0.111715150404,0.0535229499812,0.0110893513124,0.0622424290361,0.351475050635,0.265914441988
 02/04  04:00:00,0.596378313524,4.62804683143,0.0,4.33215692687,0.115995548367,0.115995548367,0.115995548367,0.0535229499812,0.0110893513124,0.0538948626218,0.346527601241,0.272019763957
 02/04  05:00:00,0.598736101905,4.82551596981,0.0,4.46661662037,0.119595770183,0.119595770183,0.119595770183,0.0535229499812,0.0110893513124,0.0657425557055,0.333437474722,0.33593090659
 02/04  06:00:00,0.661922691575,5.26788046186,0.0,4.63115082905,0.124001251352,0.124001251352,0.124001251352,0.0583886702053,0.0120974749363,0.0799978719753,0.372089423106,0.611098696583
 02/04  07:00:00,0.861870816029,6.430919588,0.0,5.2739143092,0.141211547195,0.141211547195,0.141211547195,0.111911613308,0.0231868205478,0.14030009709,0.429912737888,1.12739125248
 02/04  08:00:00,1.11824489823,6.25148586014,0.0,4.94505088736,0.13240607371,0.13240607371,0.13240607371,0.223823226615,0.0463736553479,0.228479448591,0.456814493963,1.27496785108
 02/04  09:00:00,1.0651778065,5.81952631168,0.0,4.54720940536,0.121753680076,0.121753680076,0.121753680076,0.1994945911,0.041333037228,0.301038229845,0.386210268249,1.24571327252
 02/04  10:00:00,0.94613460904,5.25182741257,0.0,4.09478989456,0.109639933937,0.109639933937,0.109639933937,0.0973144732719,0.0201624582272,0.37497357455,0.328696169054,1.13439567434
 02/04  11:00:00,0.954041331938,5.22627595165,0.0,4.20460384754,0.112580254408,0.112580254408,0.112580254408,0.0778515511019,0.0161299608809,0.395705006816,0.336426558731,0.998497761768
 02/04  12:00:00,0.939208859938,3.87972852972,0.0,2.98142542732,0.0798290743376,0.0798290743376,0.0798290743376,0.0778515511019,0.0161299608809,0.413520643025,0.336529630593,0.875121660081
 02/04  13:00:00,0.915004260878,3.61380301944,0.0,2.81040074055,0.0752498075518,0.0752498075518,0.0752498075518,0.0778515511019,0.0161299608809,0.39956426318,0.330860678163,0.780611335597
 02/04  14:00:00,0.886479030464,3.49072251457,0.0,2.74520888464,0.0735042648111,0.0735042648111,0.0735042648111,0.0778515511019,0.0161299608809,0.361343598785,0.342301654885,0.721934588595
 02/04  15:00:00,0.881204764871,3.40846482687,0.0,2.7169851888,0.0727485620213,0.0727485620213,0.0727485620213,0.0827172644472,0.0171380816544,0.331676763602,0.361576093145,0.66657290003
 02/04  16:00:00,0.927065009898,3.41546520372,0.0,2.71646374838,0.0727346002076,0.0727346002076,0.0727346002076,0.0973144732719,0.0201624582272,0.339830371887,0.381675106305,0.672710220761
 02/04  17:00:00,1.11094035225,3.48285470584,0.0,2.70796276747,0.0725069824276,0.0725069824276,0.0725069824276,0.150837388859,0.0312518152405,0.389541408607,0.45145475712,0.743794015747
 02/04  18:00:00,1.49568223877,4.62558418957,0.0,3.70275190479,0.0991429315496,0.0991429315496,0.0991429315496,0.291943351027,0.0604873746817,0.48031520192,0.548445379597,0.885053278781
 02/04  19:00:00,1.75726385185,4.0151413838,0.0,2.9496944968,0.0789794636821,0.0789794636821,0.0789794636821,0.501169368817,0.103836653457,0.432484217059,0.595446148832,1.02443028906
 02/04  20:00:00,1.83122976887,3.95078981322,0.0,2.85457987544,0.07643272476,0.07643272476,0.07643272476,0.642275330985,0.133072212898,0.349483984996,0.61461751523,1.05387274313
 02/04  21:00:00,1.76650031787,4.09545872472,0.0,3.07353483682,0.0822953472923,0.0822953472923,0.0822953472923,0.598483842089,0.123999111684,0.310626769787,0.635747247013,0.978131196864
 02/04  22:00:00,1.62210929023,4.3883311044,0.0,3.46872278283,0.0928766912464,0.0928766912464,0.0928766912464,0.496303655472,0.102828532683,0.293847511999,0.620904898834,0.876838027978
 02/04  23:00:00,1.34161032932,4.80942671186,0.0,4.05070944735,0.108459659138,0.108459659138,0.108459659138,0.369794902129,0.0766173355626,0.234076814023,0.537313618463,0.721705056604
 02/04  24:00:00,1.06795837715,5.17557614618,0.0,4.59436858316,0.123016389341,0.123016389341,0.123016389341,0.257883288821,0.0534305150148,0.151364647498,0.466915536473,0.549044643052
 02/05  01:00:00,0.790550633131,5.53033678329,0.0,5.13692142187,0.137543497917,0.137543497917,0.137543497917,0.131374466689,0.0272193178942,0.0928550823819,0.386210268249,0.366811727611
 02/05  02:00:00,0.691699936114,5.93967301603,0.0,5.62726436216,0.150672661797,0.150672661797,0.150672661797,0.0778515511019,0.0161299608809,0.0760998372053,0.355597925129,0.287913714817
 02/05  03:00:00,0.653889530427,6.27389547979,0.0,5.98352652299,0.160211749463,0.160211749463,0.160211749463,0.0535229499812,0.0110893513124,0.0622424290361,0.351475050635,0.266158017039
 02/05  04:00:00,0.646791748951,6.51113430671,0.0,6.21497843654,0.166408983794,0.166408983794,0.166408983794,0.0535229499812,0.0110893513124,0.0538948626218,0.346527601241,0.272285729564
 02/05  05:00:00,0.649319950562,6.7149563821,0.0,6.35580265752,0.170179618841,0.170179618841,0.170179618841,0.0535229499812,0.0110893513124,0.0657425557055,0.333437474722,0.336185281727
 02/05  06:00:00,0.709825342295,7.05715733355,0.0,6.42020052152,0.171903902073,0.171903902073,0.171903902073,0.0583886702053,0.0120974749363,0.0799978719753,0.372089423106,0.611325875808
 02/05  07:00:00,0.906513699645,8.09846267028,0.0,6.94121947923,0.185854430811,0.185854430811,0.185854430811,0.111911613308,0.0231868205478,0.14030009709,0.429912737888,1.12762916473
 02/05  08:00:00,1.15362912527,7.57323072579,0.0,6.26656732867,0.167790300753,0.167790300753,0.167790300753,0.223823226615,0.0463736553479,0.228479448591,0.456814493963,1.27519627541
 02/05  09:00:00,1.09401615994,6.89669498584,0.0,5.62425308852,0.150592033523,0.150592033523,0.150592033523,0.1994945911,0.041333037228,0.301038229845,0.386210268249,1.24583826351
 02/05  10:00:00,0.962702126597,5.87068362119,0.0,4.71354713961,0.126207451494,0.126207451494,0.126207451494,0.0973144732719,0.0201624582272,0.37497357455,0.328696169054,1.13449463791
 02/05  11:00:00,0.967958712672,5.74616486598,0.0,4.7243848064,0.126497635142,0.126497635142,0.126497635142,0.0778515511019,0.0161299608809,0.395705006816,0.336426558731,0.998605717239
 02/05  12:00:00,0.937850462485,3.82911521568,0.0,2.93069252403,0.0784706768843,0.0784706768843,0.0784706768843,0.0778515511019,0.0161299608809,0.413520643025,0.336529630593,0.87524124932
 02/05  13:00:00,0.89175087599,2.74548394366,0.0,1.94194230542,0.0519964226636,0.0519964226636,0.0519964226636,0.0778515511019,0.0161299608809,0.39956426318,0.330860678163,0.780750694941
 02/05  14:00:00,0.848844139658,2.08534451768,0.0,1.33963552263,0.0358693740053,0.0358693740053,0.0358693740053,0.0778515511019,0.0161299608809,0.361343598785,0.342301654885,0.722129953715
 02/05  15:00:00,0.83709216951,1.76118860741,0.0,1.06948501968,0.0286359666609,0.0286359666609,0.0286359666609,0.0827172644472,0.0171380816544,0.331676763602,0.361576093145,0.666796849698
 02/05  16:00:00,0.88623998795,1.89096111374,0.0,1.19174660095,0.0319095782597,0.0319095782597,0.0319095782597,0.0973144732719,0.0201624582272,0.339830371887,0.381675106305,0.672923278205
 02/05  17:00:00,1.07216960806,2.03498530861,0.0,1.25996799183,0.0337362382306,0.0337362382306,0.0337362382306,0.150837388859,0.0312518152405,0.389541408607,0.45145475712,0.743919394158
 02/05  18:00:00,1.45794449445,3.21626521037,0.0,2.29333720914,0.061405187221,0.061405187221,0.061405187221,0.291943351027,0.0604873746817,0.48031520192,0.548445379597,0.885148995219
 02/05  19:00:00,1.72570647608,2.83661511073,0.0,1.77110181835,0.0474220879117,0.0474220879117,0.0474220879117,0.501169368817,0.103836653457,0.432484217059,0.595446148832,1.02449669443
 02/05  20:00:00,1.80096655779,2.82059729534,0.0,1.72432115992,0.0461695136815,0.0461695136815,0.0461695136815,0.642275330985,0.133072212898,0.349483984996,0.61461751523,1.05393894076
 02/05  21:00:00,1.73611483643,2.96070716592,0.0,1.93870961521,0.0519098658559,0.0519098658559,0.0519098658559,0.598483842089,0.123999111684,0.310626769787,0.635747247013,0.978204859676
 02/05  22:00:00,1.59418665217,3.34550580336,0.0,2.42587888412,0.0649540531854,0.0649540531854,0.0649540531854,0.496303655472,0.102828532683,0.293847511999,0.620904898834,0.876856625658
 02/05  23:00:00,1.30877917547,3.5832517112,0.0,2.82454419746,0.0756285052924,0.0756285052924,0.0756285052924,0.369794902129,0.0766173355626,0.234076814023,0.537313618463,0.721695305828
 02/05  24:00:00,1.03399001278,3.90687093075,0.0,3.325731234,0.0890480249727,0.0890480249727,0.0890480249727,0.257883288821,0.0534305150148,0.151364647498,0.466915536473,0.548976776773
 02/06  01:00:00,0.75198464409,4.32145589828,0.0,3.94208513858,0.105551191953,0.105551191953,0.105551191953,0.131374466689,0.0272193178942,0.0862813993051,0.386210268249,0.352767125891
 02/06  02:00:00,0.654467129727,4.68901583976,0.0,4.38411982396,0.117386879486,0.117386879486,0.117386879486,0.0778515511019,0.0161299608809,0.07215281313,0.355597925129,0.280401076742
 02/06  03:00:00,0.61225740557,4.81099386667,0.0,4.52618953189,0.121190863034,0.121190863034,0.121190863034,0.0535229499812,0.0110893513124,0.0596311906089,0.351475050635,0.260593395022
 02/06  04:00:00,0.607358458914,5.08346289649,0.0,4.79323374236,0.128341097929,0.128341097929,0.128341097929,0.0535229499812,0.0110893513124,0.0525294584498,0.346527601241,0.266359013525
 02/06  05:00:00,0.60514333169,5.15278585154,0.0,4.805672651,0.128674155585,0.128674155585,0.128674155585,0.0535229499812,0.0110893513124,0.06307140009,0.333437474722,0.324144757689
 02/06  06:00:00,0.661558460255,5.37311166885,0.0,4.77054935095,0.127733712632,0.127733712632,0.127733712632,0.0583886702053,0.0120974749363,0.0759011793751,0.372089423106,0.576931381668
 02/06  07:00:00,0.843542862709,6.06474924488,0.0,4.98624651468,0.133509106094,0.133509106094,0.133509106094,0.111911613308,0.0231868205478,0.129674584873,0.429912737888,1.04888870388
 02/06  08:00:00,1.07960608074,5.50311274977,0.0,4.29230962894,0.11492861814,0.11492861814,0.11492861814,0.223823226615,0.0463736553479,0.207318086672,0.456814493963,1.17933599912
 02/06  09:00:00,1.01331699205,4.99399557171,0.0,3.82178752494,0.102330166516,0.102330166516,0.102330166516,0.1994945911,0.041333037228,0.268600928953,0.386210268249,1.14560441296
 02/06  10:00:00,0.873415025479,4.12535449961,0.0,3.06068955645,0.0819514088421,0.0819514088421,0.0819514088421,0.0973144732719,0.0201624582272,0.329942516084,0.328696169054,1.0420230995
 02/06  11:00:00,0.881601249501,4.34298309427,0.0,3.4007392957,0.0910564012608,0.0910564012608,0.0910564012608,0.0778515511019,0.0161299608809,0.344788777527,0.336426558731,0.919069456227
 02/06  12:00:00,0.864959265504,3.00104661625,0.0,2.16871017194,0.0580682394221,0.0580682394221,0.0580682394221,0.0778515511019,0.0161299608809,0.361031883506,0.336529630593,0.809155001982
 02/06  13:00:00,0.82533183506,1.9932163322,0.0,1.24695793545,0.0333878878248,0.0333878878248,0.0333878878248,0.0778515511019,0.0161299608809,0.351753757089,0.330860678163,0.723467453447
 02/06  14:00:00,0.78855682432,1.41198514008,0.0,0.715957159331,0.0191700911823,0.0191700911823,0.0191700911823,0.0778515511019,0.0161299608809,0.31775556627,0.342301654885,0.672448939415
 02/06  15:00:00,0.782623107851,1.14320116805,0.0,0.496442302205,0.0132924771768,0.0132924771768,0.0132924771768,0.0827172644472,0.0171380816544,0.292551191427,0.361576093145,0.621852127815
 02/06  16:00:00,0.835539767751,1.33682400139,0.0,0.682278565271,0.0182683309154,0.0182683309154,0.0182683309154,0.0973144732719,0.0201624582272,0.302771399031,0.381675106305,0.628254201535
 02/06  17:00:00,1.03010769897,1.75080542831,0.0,1.03050463315,0.0275922483961,0.0275922483961,0.0275922483961,0.150837388859,0.0312518152405,0.353623489359,0.45145475712,0.689202872532
 02/06  18:00:00,1.41564284808,2.89093436019,0.0,2.03378189526,0.0544554710694,0.0544554710694,0.0544554710694,0.291943351027,0.0604873746817,0.444963271704,0.548445379597,0.819373458934
 02/06  19:00:00,1.67971308786,2.3151744857,0.0,1.33476693377,0.0357390152385,0.0357390152385,0.0357390152385,0.501169368817,0.103836653457,0.398173901519,0.595446148832,0.939390953985
 02/06  20:00:00,1.75626073541,2.3347790062,0.0,1.33362522665,0.0357084454908,0.0357084454908,0.0357084454908,0.642275330985,0.133072212898,0.315239230802,0.61461751523,0.958816584893
 02/06  21:00:00,1.69165288911,2.5113109144,0.0,1.57992688901,0.0423032888614,0.0423032888614,0.0423032888614,0.598483842089,0.123999111684,0.275771399459,0.635747247013,0.887591334352
 02/06  22:00:00,1.54349949308,2.70622000706,0.0,1.86266560525,0.0498737515636,0.0498737515636,0.0498737515636,0.496303655472,0.102828532683,0.258240654531,0.620904898834,0.800784108223
 02/06  23:00:00,1.26834325248,3.06997912608,0.0,2.37104291583,0.0634857942282,0.0634857942282,0.0634857942282,0.369794902129,0.0766173355626,0.205783602099,0.537313618463,0.661924002344
 02/06  24:00:00,1.00599388139,3.40424862861,0.0,2.86033193665,0.0765867389164,0.0765867389164,0.0765867389164,0.257883288821,0.0534305150148,0.135829802162,0.466915536473,0.51175377199
 02/07  01:00:00,0.73599860509,3.72435057127,0.0,3.34504473003,0.0895651529532,0.0895651529532,0.0895651529532,0.131374466689,0.0272193178942,0.0862813993051,0.386210268249,0.352702207428
 02/07  02:00:00,0.636504377389,4.01810792037,0.0,3.71325388935,0.0994241271478,0.0994241271478,0.0994241271478,0.0778515511019,0.0161299608809,0.07215281313,0.355597925129,0.280359091963
 02/07  03:00:00,0.596516106853,4.22303043499,0.0,3.93828958885,0.105449564316,0.105449564316,0.105449564316,0.0535229499812,0.0110893513124,0.0596311906089,0.351475050635,0.260529906372
 02/07  04:00:00,0.591945494764,4.50772193286,0.0,4.2175963119,0.112928133779,0.112928133779,0.112928133779,0.0535229499812,0.0110893513124,0.0525294584498,0.346527601241,0.266255480351
 02/07  05:00:00,0.597383165238,4.86288452102,0.0,4.5158489524,0.120913989133,0.120913989133,0.120913989133,0.0535229499812,0.0110893513124,0.06307140009,0.333437474722,0.324067125764
 02/07  06:00:00,0.656885432295,5.19853045785,0.0,4.59602290809,0.123060684673,0.123060684673,0.123060684673,0.0583886702053,0.0120974749363,0.0759011793751,0.372089423106,0.576876613536
 02/07  07:00:00,0.829725305253,5.54864832047,0.0,4.47019371706,0.119691548637,0.119691548637,0.119691548637,0.111911613308,0.0231868205478,0.129674584873,0.429912737888,1.04884057709
 02/07  08:00:00,1.0975047743,6.17158238421,0.0,4.96078312105,0.1328273117,0.1328273117,0.1328273117,0.223823226615,0.0463736553479,0.207318086672,0.456814493963,1.17933214144
 02/07  09:00:00,1.02192937629,5.31570346077,0.0,4.14343952446,0.110942550761,0.110942550761,0.110942550761,0.1994945911,0.041333037228,0.268600928953,0.386210268249,1.14566030249
 02/07  10:00:00,0.877921020777,4.29373158667,0.0,3.22897772801,0.0864574041402,0.0864574041402,0.0864574041402,0.0973144732719,0.0201624582272,0.329942516084,0.328696169054,1.04211201499
 02/07  11:00:00,0.875351775797,4.10968564127,0.0,3.1673363662,0.0848069275566,0.0848069275566,0.0848069275566,0.0778515511019,0.0161299608809,0.344788777527,0.336426558731,0.919174932724
 02/07  12:00:00,0.850046638075,2.44419872955,0.0,1.61175912406,0.0431556119934,0.0431556119934,0.0431556119934,0.0778515511019,0.0161299608809,0.361031883506,0.336529630593,0.809258163166
 02/07  13:00:00,0.815314611991,1.61916315744,0.0,0.872838558304,0.0233706647556,0.0233706647556,0.0233706647556,0.0778515511019,0.0161299608809,0.351753757089,0.330860678163,0.723533655838
 02/07  14:00:00,0.784237413275,1.25071756106,0.0,0.55463746438,0.0148506801373,0.0148506801373,0.0148506801373,0.0778515511019,0.0161299608809,0.31775556627,0.342301654885,0.672501055347
 02/07  15:00:00,0.779794261245,1.03758992722,0.0,0.390791632066,0.0104636305711,0.0104636305711,0.0104636305711,0.0827172644472,0.0171380816544,0.292551191427,0.361576093145,0.621891557124
 02/07  16:00:00,0.831072588075,1.17001693395,0.0,0.515440064586,0.0138011512397,0.0138011512397,0.0138011512397,0.0973144732719,0.0201624582272,0.302771399031,0.381675106305,0.628285634781
 02/07  17:00:00,1.02513050343,1.56498462062,0.0,0.844618256803,0.0226150528507,0.0226150528507,0.0226150528507,0.150837388859,0.0312518152405,0.353623489359,0.45145475712,0.689268441189
 02/07  18:00:00,1.41932217857,3.02837774645,0.0,2.17119610879,0.0581348015556,0.0581348015556,0.0581348015556,0.291943351027,0.0604873746817,0.444963271704,0.548445379597,0.81940263166
 02/07  19:00:00,1.68528891756,2.52347241144,0.0,1.54301086706,0.0413148449334,0.0413148449334,0.0413148449334,0.501169368817,0.103836653457,0.398173901519,0.595446148832,0.939444946428
 02/07  20:00:00,1.76644116756,2.71502531223,0.0,1.71384007371,0.0458888776466,0.0458888776466,0.0458888776466,0.642275330985,0.133072212898,0.315239230802,0.61461751523,0.958848043865
 02/07  21:00:00,1.70741764166,3.10011152123,0.0,2.16870277696,0.0580680414179,0.0580680414179,0.0580680414179,0.598483842089,0.123999111684,0.275771399459,0.635747247013,0.887616053232
 02/07  22:00:00,1.57137818703,3.74746058817,0.0,2.90386829616,0.0777524455104,0.0777524455104,0.0777524455104,0.496303655472,0.102828532683,0.258240654531,0.620904898834,0.800821998422
 02/07  23:00:00,1.29803370419,4.17890529741,0.0,3.47991043568,0.0931762459369,0.0931762459369,0.0931762459369,0.369794902129,0.0766173355626,0.205783602099,0.537313618463,0.661982653821
 02/07  24:00:00,1.04280761341,4.77923818964,0.0,4.23523697768,0.113400470939,0.113400470939,0.113400470939,0.257883288821,0.0534305150148,0.135829802162,0.466915536473,0.511838291989
 02/08  01:00:00,0.77744295771,5.27234050245,0.0,4.89289240015,0.131009505573,0.131009505573,0.131009505573,0.131374466689,0.0272193178942,0.0862813993051,0.386210268249,0.352844468494
 02/08  02:00:00,0.680399788807,5.6576465987,0.0,5.35264275648,0.143319538565,0.143319538565,0.143319538565,0.0778515511019,0.0161299608809,0.07215281313,0.355597925129,0.280508903168
 02/08  03:00:00,0.640856246864,5.87925500171,0.0,5.59428800769,0.149789704327,0.149789704327,0.149789704327,0.0535229499812,0.0110893513124,0.0596311906089,0.351475050635,0.260756054262
 02/08  04:00:00,0.636496086533,6.17179602625,0.0,5.8814546017,0.157478725548,0.157478725548,0.157478725548,0.0535229499812,0.0110893513124,0.0525294584498,0.346527601241,0.26647128394
 02/08  05:00:00,0.635154083452,6.27375271231,0.0,5.92650261348,0.158684907346,0.158684907346,0.158684907346,0.0535229499812,0.0110893513124,0.06307140009,0.333437474722,0.324281655975
 02/08  06:00:00,0.691557560439,6.49364767081,0.0,5.89094415483,0.157732812817,0.157732812817,0.157732812817,0.0583886702053,0.0120974749363,0.0759011793751,0.372089423106,0.57707257975
 02/08  07:00:00,0.861748478815,6.74489208508,0.0,5.66618283146,0.151714722199,0.151714722199,0.151714722199,0.111911613308,0.0231868205478,0.129674584873,0.429912737888,1.0490952273
 02/08  08:00:00,1.12879269625,7.34031771473,0.0,6.12931234251,0.164115233655,0.164115233655,0.164115233655,0.223823226615,0.0463736553479,0.207318086672,0.456814493963,1.17953825052
 02/08  09:00:00,1.04964404713,6.35087171812,0.0,5.1785163439,0.138657221605,0.138657221605,0.138657221605,0.1994945911,0.041333037228,0.268600928953,0.386210268249,1.14575174041
 02/08  10:00:00,0.904031058814,5.26892937017,0.0,4.2041253413,0.112567442177,0.112567442177,0.112567442177,0.0973144732719,0.0201624582272,0.329942516084,0.328696169054,1.04216218521
 02/08  11:00:00,0.913648809874,5.54000332273,0.0,4.59763919929,0.123103961633,0.123103961633,0.123103961633,0.0778515511019,0.0161299608809,0.344788777527,0.336426558731,0.919189781097
 02/08  12:00:00,0.880831110303,3.59394139432,0.0,2.76148569959,0.0739400842212,0.0739400842212,0.0739400842212,0.0778515511019,0.0161299608809,0.361031883506,0.336529630593,0.809274252405
 02/08  13:00:00,0.833389273655,2.29423391796,0.0,1.5478840392,0.0414453264197,0.0414453264197,0.0414453264197,0.0778515511019,0.0161299608809,0.351753757089,0.330860678163,0.723558935473
 02/08  14:00:00,0.791683530647,1.52883339367,0.0,0.832732179252,0.0222967975089,0.0222967975089,0.0222967975089,0.0778515511019,0.0161299608809,0.31775556627,0.342301654885,0.672522173088
 02/08  15:00:00,0.783012808101,1.15782190967,0.0,0.51099667659,0.0136821774269,0.0136821774269,0.0136821774269,0.0827172644472,0.0171380816544,0.292551191427,0.361576093145,0.62191849505
 02/08  16:00:00,0.834077672621,1.28226318145,0.0,0.627672801232,0.0168062357858,0.0168062357858,0.0168062357858,0.0973144732719,0.0201624582272,0.302771399031,0.381675106305,0.628299145628
 02/08  17:00:00,1.02402773387,1.52382094587,0.0,0.803432445296,0.0215122832901,0.0215122832901,0.0215122832901,0.150837388859,0.0312518152405,0.353623489359,0.45145475712,0.689290577945
 02/08  18:00:00,1.41091620594,2.71451097947,0.0,1.85725309077,0.0497288289315,0.0497288289315,0.0497288289315,0.291943351027,0.0604873746817,0.444963271704,0.548445379597,0.819478882692
 02/08  19:00:00,1.67759320784,2.23610842843,0.0,1.25559447368,0.0336191352159,0.0336191352159,0.0336191352159,0.501169368817,0.103836653457,0.398173901519,0.595446148832,0.939497356801
 02/08  20:00:00,1.75572499294,2.31484735421,0.0,1.31361652408,0.035172703027,0.035172703027,0.035172703027,0.642275330985,0.133072212898,0.315239230802,0.61461751523,0.958893635467
 02/08  21:00:00,1.70005997581,2.82534289257,0.0,1.89391151511,0.0507103755616,0.0507103755616,0.0507103755616,0.598483842089,0.123999111684,0.275771399459,0.635747247013,0.887638686417
 02/08  22:00:00,1.55483170654,3.12952241464,0.0,2.28589673521,0.0612059650162,0.0612059650162,0.0612059650162,0.496303655472,0.102828532683,0.258240654531,0.620904898834,0.800855385851
 02/08  23:00:00,1.28686208323,3.76169160197,0.0,3.062677052,0.0820046249744,0.0820046249744,0.0820046249744,0.369794902129,0.0766173355626,0.205783602099,0.537313618463,0.662002342051
 02/08  24:00:00,1.03361975393,4.43611459277,0.0,3.89209235129,0.104212611455,0.104212611455,0.104212611455,0.257883288821,0.0534305150148,0.135829802162,0.466915536473,0.511859321511
 02/09  01:00:00,0.773818945033,5.13699633826,0.0,4.75754417478,0.127385492896,0.127385492896,0.127385492896,0.131374466689,0.0272193178942,0.0862813993051,0.386210268249,0.352848529671
 02/09  02:00:00,0.681346344161,5.69297855847,0.0,5.38799434016,0.144266093919,0.144266093919,0.144266093919,0.0778515511019,0.0161299608809,0.07215281313,0.355597925129,0.280489279257
 02/09  03:00:00,0.651881960123,6.2910631028,0.0,6.00607208684,0.160815417586,0.160815417586,0.160815417586,0.0535229499812,0.0110893513124,0.0596311906089,0.351475050635,0.260780076199
 02/09  04:00:00,0.651284593454,6.72411112877,0.0,6.43377004481,0.172267232469,0.172267232469,0.172267232469,0.0535229499812,0.0110893513124,0.0525294584498,0.346527601241,0.266470943348
 02/09  05:00:00,0.65616789315,7.05857319545,0.0,6.71131825963,0.179698717044,0.179698717044,0.179698717044,0.0535229499812,0.0110893513124,0.06307140009,0.333437474722,0.32428649297
 02/09  06:00:00,0.717882166546,7.47682408825,0.0,6.8741053735,0.184057418924,0.184057418924,0.184057418924,0.0583886702053,0.0120974749363,0.0759011793751,0.372089423106,0.577087778528
 02/09  07:00:00,0.891145048034,7.84281874909,0.0,6.76407454165,0.181111291419,0.181111291419,0.181111291419,0.111911613308,0.0231868205478,0.129674584873,0.429912737888,1.04913018113
 02/09  08:00:00,1.13626351322,7.61937574615,0.0,6.40832952828,0.17158605062,0.17158605062,0.17158605062,0.223823226615,0.0463736553479,0.207318086672,0.456814493963,1.17957909616
 02/09  09:00:00,1.071064104,7.15090200328,0.0,5.97850435212,0.160077278466,0.160077278466,0.160077278466,0.1994945911,0.041333037228,0.268600928953,0.386210268249,1.14579401735
 02/09  10:00:00,0.926036728656,6.09082435745,0.0,5.02598459692,0.134573112019,0.134573112019,0.134573112019,0.0973144732719,0.0201624582272,0.329942516084,0.328696169054,1.04219791687
 02/09  11:00:00,0.928501902955,6.09481720149,0.0,5.15236678136,0.137957054714,0.137957054714,0.137957054714,0.0778515511019,0.0161299608809,0.344788777527,0.336426558731,0.919276077792
 02/09  12:00:00,0.890434414475,3.95266971296,0.0,3.12014619369,0.0835433883934,0.0835433883934,0.0835433883934,0.0778515511019,0.0161299608809,0.361031883506,0.336529630593,0.809342076946
 02/09  13:00:00,0.84489465305,2.72397330211,0.0,1.97758250388,0.0529507058148,0.0529507058148,0.0529507058148,0.0778515511019,0.0161299608809,0.351753757089,0.330860678163,0.723599854937
 02/09  14:00:00,0.800128730338,1.84427387874,0.0,1.14814023461,0.0307419972,0.0307419972,0.0307419972,0.0778515511019,0.0161299608809,0.31775556627,0.342301654885,0.672554602794
 02/09  15:00:00,0.78635624827,1.2827198543,0.0,0.63586618833,0.0170256175961,0.0170256175961,0.0170256175961,0.0827172644472,0.0171380816544,0.292551191427,0.361576093145,0.621946927944
 02/09  16:00:00,0.831986632656,1.20422058463,0.0,0.54957744847,0.0147151958208,0.0147151958208,0.0147151958208,0.0973144732719,0.0201624582272,0.302771399031,0.381675106305,0.628351901571
 02/09  17:00:00,1.02025282765,1.38287699116,0.0,0.662448706349,0.0177373770746,0.0177373770746,0.0177373770746,0.150837388859,0.0312518152405,0.353623489359,0.45145475712,0.689330362182
 02/09  18:00:00,1.41092454214,2.71485262738,0.0,1.85756442802,0.0497371651334,0.0497371651334,0.0497371651334,0.291943351027,0.0604873746817,0.444963271704,0.548445379597,0.819509193356
 02/09  19:00:00,1.68086427548,2.35829412415,0.0,1.37776104423,0.0368902028578,0.0368902028578,0.0368902028578,0.501169368817,0.103836653457,0.398173901519,0.595446148832,0.939516481974
 02/09  20:00:00,1.75993633081,2.47215692575,0.0,1.47089994389,0.039384040898,0.039384040898,0.039384040898,0.642275330985,0.133072212898,0.315239230802,0.61461751523,0.9589197872
 02/09  21:00:00,1.70242801721,2.91382029453,0.0,1.98235221069,0.0530784169681,0.0530784169681,0.0530784169681,0.598483842089,0.123999111684,0.275771399459,0.635747247013,0.887675392797
 02/09  22:00:00,1.5633584835,3.44799773087,0.0,2.60435150699,0.069732741979,0.069732741979,0.069732741979,0.496303655472,0.102828532683,0.258240654531,0.620904898834,0.800875930296
 02/09  23:00:00,1.29211499077,3.95791939643,0.0,3.25886061343,0.0872575325151,0.0872575325151,0.0872575325151,0.369794902129,0.0766173355626,0.205783602099,0.537313618463,0.662046575081
 02/09  24:00:00,1.03793820299,4.59742165727,0.0,4.05337611835,0.108531060514,0.108531060514,0.108531060514,0.257883288821,0.0534305150148,0.135829802162,0.466915536473,0.511882618943
 02/10  01:00:00,0.777629817588,5.27933391231,0.0,4.89987117068,0.131196365451,0.131196365451,0.131196365451,0.131374466689,0.0272193178942,0.0862813993051,0.386210268249,0.35285910782
 02/10  02:00:00,0.684636735793,5.81586225843,0.0,5.51088261564,0.147556485552,0.147556485552,0.147556485552,0.0778515511019,0.0161299608809,0.07215281313,0.355597925129,0.280484703738
 02/10  03:00:00,0.654553865692,6.39084745656,0.0,6.10586138374,0.163487323155,0.163487323155,0.163487323155,0.0535229499812,0.0110893513124,0.0596311906089,0.351475050635,0.260775133061
 02/10  04:00:00,0.652449838026,6.76763496463,0.0,6.47728914889,0.173432477041,0.173432477041,0.173432477041,0.0535229499812,0.0110893513124,0.0525294584498,0.346527601241,0.26647567513
 02/10  05:00:00,0.662036178086,7.27774300648,0.0,6.93048469829,0.18556700198,0.18556700198,0.18556700198,0.0535229499812,0.0110893513124,0.06307140009,0.333437474722,0.324289865333
 02/10  06:00:00,0.723794476089,7.69764522194,0.0,7.09491602615,0.189969728466,0.189969728466,0.189969728466,0.0583886702053,0.0120974749363,0.0759011793751,0.372089423106,0.57709825956
 02/10  07:00:00,0.898887625578,8.13200945634,0.0,7.05324133648,0.188853868962,0.188853868962,0.188853868962,0.111911613308,0.0231868205478,0.129674584873,0.429912737888,1.04915409354
 02/10  08:00:00,1.17311507776,8.99572166986,0.0,7.78464752364,0.208437615163,0.208437615163,0.208437615163,0.223823226615,0.0463736553479,0.207318086672,0.456814493963,1.17960702451
 02/10  09:00:00,1.09342530094,7.98606652896,0.0,6.81364169678,0.182438475414,0.182438475414,0.182438475414,0.1994945911,0.041333037228,0.268600928953,0.386210268249,1.14582119837
 02/10  10:00:00,0.938033970092,6.53891709152,0.0,5.47405293508,0.146570353455,0.146570353455,0.146570353455,0.0973144732719,0.0201624582272,0.329942516084,0.328696169054,1.04222231277
 02/10  11:00:00,0.926725531384,6.02851303387,0.0,5.08602354221,0.136180683144,0.136180683144,0.136180683144,0.0778515511019,0.0161299608809,0.344788777527,0.336426558731,0.919315149312
 02/10  12:00:00,0.887069516441,3.8270272934,0.0,2.9944752819,0.0801784903591,0.0801784903591,0.0801784903591,0.0778515511019,0.0161299608809,0.361031883506,0.336529630593,0.809370569185
 02/10  13:00:00,0.834573552442,2.33851083239,0.0,1.59211402582,0.0426296052071,0.0426296052071,0.0426296052071,0.0778515511019,0.0161299608809,0.351753757089,0.330860678163,0.723605863277
 02/10  14:00:00,0.790228715917,1.47453548786,0.0,0.778398320772,0.020841982779,0.020841982779,0.020841982779,0.0778515511019,0.0161299608809,0.31775556627,0.342301654885,0.672558125752
 02/10  15:00:00,0.776405322788,0.911092521783,0.0,0.264222867833,0.0070746921136,0.0070746921136,0.0070746921136,0.0827172644472,0.0171380816544,0.292551191427,0.361576093145,0.62196291592
 02/10  16:00:00,0.821457945567,0.811026578105,0.0,0.156356110715,0.00418650873203,0.00418650873203,0.00418650873203,0.0973144732719,0.0201624582272,0.302771399031,0.381675106305,0.628379232804
 02/10  17:00:00,1.00943775059,0.979005359845,0.0,0.258531386514,0.00692230001245,0.00692230001245,0.00692230001245,0.150837388859,0.0312518152405,0.353623489359,0.45145475712,0.689376050705
 02/10  18:00:00,1.394131776,2.08773652359,0.0,1.23039468563,0.0329443989858,0.0329443989858,0.0329443989858,0.291943351027,0.0604873746817,0.444963271704,0.548445379597,0.819562831955
 02/10  19:00:00,1.66553836112,1.78596503552,0.0,0.805374715689,0.0215642884975,0.0215642884975,0.0215642884975,0.501169368817,0.103836653457,0.398173901519,0.595446148832,0.939573721883
 02/10  20:00:00,1.74183296125,1.79608549638,0.0,0.794782291627,0.021280671339,0.021280671339,0.021280671339,0.642275330985,0.133072212898,0.315239230802,0.61461751523,0.958966010089
 02/10  21:00:00,1.68766294149,2.36239991757,0.0,1.43091186708,0.0383133412497,0.0383133412497,0.0383133412497,0.598483842089,0.123999111684,0.275771399459,0.635747247013,0.887695359456
 02/10  22:00:00,1.54935319989,2.92493018953,0.0,2.08128758566,0.0557274583731,0.0557274583731,0.0557274583731,0.496303655472,0.102828532683,0.258240654531,0.620904898834,0.800872310289
 02/10  23:00:00,1.28176128983,3.57119395597,0.0,2.87217459095,0.0769038315803,0.0769038315803,0.0769038315803,0.369794902129,0.0766173355626,0.205783602099,0.537313618463,0.66200715711
 02/10  24:00:00,1.02934927802,4.27662948116,0.0,3.73260026682,0.0999421355445,0.0999421355445,0.0999421355445,0.257883288821,0.0534305150148,0.135829802162,0.466915536473,0.511866294357
 02/11  01:00:00,0.773825178853,4.90567413876,0.0,4.5122656172,0.12081804364,0.12081804364,0.12081804364,0.131374466689,0.0272193178942,0.0928550823819,0.386210268249,0.366804887757
 02/11  02:00:00,0.678127208461,5.43269548923,0.0,5.12035537345,0.137099934144,0.137099934144,0.137099934144,0.0778515511019,0.0161299608809,0.0760998372053,0.355597925129,0.287845176723
 02/11  03:00:00,0.642151670876,5.83551647415,0.0,5.54514547924,0.148473889912,0.148473889912,0.148473889912,0.0535229499812,0.0110893513124,0.0622424290361,0.351475050635,0.266160055142
 02/11  04:00:00,0.640916239413,6.29168597133,0.0,5.99554217628,0.160533474257,0.160533474257,0.160533474257,0.0535229499812,0.0110893513124,0.0538948626218,0.346527601241,0.272273654434
 02/11  05:00:00,0.644092388429,6.51975677802,0.0,6.16056568659,0.164952056707,0.164952056707,0.164952056707,0.0535229499812,0.0110893513124,0.0657425557055,0.333437474722,0.33622264858
 02/11  06:00:00,0.683541925411,6.07565101064,0.0,5.43857762202,0.145620485188,0.145620485188,0.145620485188,0.0583886702053,0.0120974749363,0.0799978719753,0.372089423106,0.611442452394
 02/11  07:00:00,0.867198919217,6.6304140177,0.0,5.47290624862,0.146539650383,0.146539650383,0.146539650383,0.111911613308,0.0231868205478,0.14030009709,0.429912737888,1.12789374277
 02/11  08:00:00,1.11155404343,6.00213865333,0.0,4.69516342747,0.125715218917,0.125715218917,0.125715218917,0.223823226615,0.0463736553479,0.228479448591,0.456814493963,1.27550810415
 02/11  09:00:00,1.05492079674,5.43688213189,0.0,4.16413456744,0.111496670314,0.111496670314,0.111496670314,0.1994945911,0.041333037228,0.301038229845,0.386210268249,1.24614393064
 02/11  10:00:00,0.931511016048,4.70602412515,0.0,3.54863359314,0.0950163409448,0.0950163409448,0.0950163409448,0.0973144732719,0.0201624582272,0.37497357455,0.328696169054,1.13474868834
 02/11  11:00:00,0.937002196194,4.59019606068,0.0,3.56823278866,0.0955411186641,0.0955411186641,0.0955411186641,0.0778515511019,0.0161299608809,0.395705006816,0.336426558731,0.998788929677
 02/11  12:00:00,0.929746552122,3.52657005523,0.0,2.62803081066,0.0703667665215,0.0703667665215,0.0703667665215,0.0778515511019,0.0161299608809,0.413520643025,0.336529630593,0.875357802256
 02/11  13:00:00,0.890599034644,2.70257596456,0.0,1.89892377983,0.0508445813175,0.0508445813175,0.0508445813175,0.0778515511019,0.0161299608809,0.39956426318,0.330860678163,0.780861241433
 02/11  14:00:00,0.84357256768,1.88860253081,0.0,1.14275488901,0.0305978020275,0.0305978020275,0.0305978020275,0.0778515511019,0.0161299608809,0.361343598785,0.342301654885,0.72226860046
 02/11  15:00:00,0.832579682353,1.59280155227,0.0,0.900954392692,0.0241234795041,0.0241234795041,0.0241234795041,0.0827172644472,0.0171380816544,0.331676763602,0.361576093145,0.666940421545
 02/11  16:00:00,0.885047332641,1.84653853319,0.0,1.14720377124,0.0307169229509,0.0307169229509,0.0307169229509,0.0973144732719,0.0201624582272,0.339830371887,0.381675106305,0.673043527364
 02/11  17:00:00,1.07162794041,2.01489545086,0.0,1.239737998,0.0331945705885,0.0331945705885,0.0331945705885,0.150837388859,0.0312518152405,0.389541408607,0.45145475712,0.744059530229
 02/11  18:00:00,1.45489113017,3.10243610572,0.0,2.17930133967,0.0583518229415,0.0583518229415,0.0583518229415,0.291943351027,0.0604873746817,0.48031520192,0.548445379597,0.88535576005
 02/11  19:00:00,1.72227686459,2.70878710041,0.0,1.6430140136,0.0439924764268,0.0439924764268,0.0439924764268,0.501169368817,0.103836653457,0.432484217059,0.595446148832,1.02475648887
 02/11  20:00:00,1.79643468691,2.65160018929,0.0,1.55506659708,0.0416376428003,0.0416376428003,0.0416376428003,0.642275330985,0.133072212898,0.349483984996,0.61461751523,1.05419639755
 02/11  21:00:00,1.73191867065,2.80421546108,0.0,1.78199283681,0.0477137000763,0.0477137000763,0.0477137000763,0.598483842089,0.123999111684,0.310626769787,0.635747247013,0.978429933231
 02/11  22:00:00,1.58657663562,3.06149540104,0.0,2.14166292586,0.0573440366302,0.0573440366302,0.0573440366302,0.496303655472,0.102828532683,0.293847511999,0.620904898834,0.877062181597
 02/11  23:00:00,1.30497591076,3.44134962966,0.0,2.68250133639,0.0718252405817,0.0718252405817,0.0718252405817,0.369794902129,0.0766173355626,0.234076814023,0.537313618463,0.721836085353
 02/11  24:00:00,1.02983560909,3.75182116603,0.0,3.17057417007,0.0848936212848,0.0848936212848,0.0848936212848,0.257883288821,0.0534305150148,0.151364647498,0.466915536473,0.549084075984
 02/12  01:00:00,0.750531223681,4.03560813173,0.0,3.64229197879,0.0975240884677,0.0975240884677,0.0975240884677,0.131374466689,0.0272193178942,0.0928550823819,0.386210268249,0.366712519134
 02/12  02:00:00,0.64824610132,4.31664037945,0.0,4.00436732815,0.107218827003,0.107218827003,0.107218827003,0.0778515511019,0.0161299608809,0.0760998372053,0.355597925129,0.287778112243
 02/12  03:00:00,0.608081639976,4.56288920983,0.0,4.27271112776,0.114403859012,0.114403859012,0.114403859012,0.0535229499812,0.0110893513124,0.0622424290361,0.351475050635,0.265967142304
 02/12  04:00:00,0.598673082733,4.7138151599,0.0,4.41786108073,0.118290317576,0.118290317576,0.118290317576,0.0535229499812,0.0110893513124,0.0538948626218,0.346527601241,0.272083938552
 02/12  05:00:00,0.600314798575,4.88456700816,0.0,4.52557717368,0.121174466853,0.121174466853,0.121174466853,0.0535229499812,0.0110893513124,0.0657425557055,0.333437474722,0.336021391622
 02/12  06:00:00,0.681093091783,5.98405984419,0.0,5.34711952977,0.143171651561,0.143171651561,0.143171651561,0.0583886702053,0.0120974749363,0.0799978719753,0.372089423106,0.611309378185
 02/12  07:00:00,0.889180898277,7.45126914817,0.0,6.29388071009,0.168521629444,0.168521629444,0.168521629444,0.111911613308,0.0231868205478,0.14030009709,0.429912737888,1.12777441176
 02/12  08:00:00,1.14491501553,7.24796413158,0.0,5.94111612461,0.159076191011,0.159076191011,0.159076191011,0.223823226615,0.0463736553479,0.228479448591,0.456814493963,1.27538088526
 02/12  09:00:00,1.09014223513,6.7523019577,0.0,5.47957124135,0.146718108713,0.146718108713,0.146718108713,0.1994945911,0.041333037228,0.301038229845,0.386210268249,1.24612708254
 02/12  10:00:00,0.954545060881,5.56631565024,0.0,4.40890020063,0.118050385778,0.118050385778,0.118050385778,0.0973144732719,0.0201624582272,0.37497357455,0.328696169054,1.13477360595
 02/12  11:00:00,0.95502407839,5.26334330756,0.0,4.24130708237,0.11356300086,0.11356300086,0.11356300086,0.0778515511019,0.0161299608809,0.395705006816,0.336426558731,0.998861882851
 02/12  12:00:00,0.941263667644,3.95676846227,0.0,3.05816759169,0.081883882044,0.081883882044,0.081883882044,0.0778515511019,0.0161299608809,0.413520643025,0.336529630593,0.875419428255
 02/12  13:00:00,0.903817452438,3.19625279873,0.0,2.39260014082,0.0640629991116,0.0640629991116,0.0640629991116,0.0778515511019,0.0161299608809,0.39956426318,0.330860678163,0.780861714616
 02/12  14:00:00,0.860765218483,2.53066669478,0.0,1.78485936903,0.0477904528306,0.0477904528306,0.0477904528306,0.0778515511019,0.0161299608809,0.361343598785,0.342301654885,0.722228284423
 02/12  15:00:00,0.845265973674,2.06654186059,0.0,1.37475709974,0.0368097708251,0.0368097708251,0.0368097708251,0.0827172644472,0.0171380816544,0.331676763602,0.361576093145,0.666878022815
 02/12  16:00:00,0.889479587228,2.01203838394,0.0,1.31273790318,0.0351491775372,0.0351491775372,0.0351491775372,0.0973144732719,0.0201624582272,0.339830371887,0.381675106305,0.673009246177
 02/12  17:00:00,1.07243533188,2.04506398477,0.0,1.26989214245,0.0340019620519,0.0340019620519,0.0340019620519,0.150837388859,0.0312518152405,0.389541408607,0.45145475712,0.744073919692
 02/12  18:00:00,1.460440953,3.3096872868,0.0,2.38657397889,0.063901645779,0.063901645779,0.063901645779,0.291943351027,0.0604873746817,0.48031520192,0.548445379597,0.885334301907
 02/12  19:00:00,1.72284404831,2.72996295729,0.0,1.66419697218,0.0445596601502,0.0445596601502,0.0445596601502,0.501169368817,0.103836653457,0.432484217059,0.595446148832,1.02474938717
 02/12  20:00:00,1.80041359708,2.80019510458,0.0,1.70366939687,0.0456165529693,0.0456165529693,0.0456165529693,0.642275330985,0.133072212898,0.349483984996,0.61461751523,1.05418851305
 02/12  21:00:00,1.74496192866,3.29130726788,0.0,2.26912739771,0.0607569580824,0.0607569580824,0.0607569580824,0.598483842089,0.123999111684,0.310626769787,0.635747247013,0.978387179123
 02/12  22:00:00,1.60977692837,3.92793158523,0.0,3.00813849627,0.0805443293788,0.0805443293788,0.0805443293788,0.496303655472,0.102828532683,0.293847511999,0.620904898834,0.87702279538
 02/12  23:00:00,1.33445730713,4.54242299134,0.0,3.78356113812,0.101306636949,0.101306636949,0.101306636949,0.369794902129,0.0766173355626,0.234076814023,0.537313618463,0.721849645309
 02/12  24:00:00,1.06575920825,5.09355436653,0.0,4.51223487266,0.12081722044,0.12081722044,0.12081722044,0.257883288821,0.0534305150148,0.151364647498,0.466915536473,0.549156573889
 02/13  01:00:00,0.786058727802,5.59412513253,0.0,5.21467085295,0.139625275666,0.139625275666,0.139625275666,0.131374466689,0.0272193178942,0.0862813993051,0.386210268249,0.352850645769
