Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 02/13  02:00:00,0.694040363359,6.1670931821,0.0,5.862085665,0.156960113118,0.156960113118,0.156960113118,0.0778515511019,0.0161299608809,0.07215281313,0.355597925129,0.280512578044
 02/13  03:00:00,0.661400659209,6.64655744364,0.0,6.36157278286,0.170334116672,0.170334116672,0.170334116672,0.0535229499812,0.0110893513124,0.0596311906089,0.351475050635,0.260773721024
 02/13  04:00:00,0.663284693205,7.17229130609,0.0,6.88194513419,0.18426733222,0.18426733222,0.18426733222,0.0535229499812,0.0110893513124,0.0525294584498,0.346527601241,0.26647603129
 02/13  05:00:00,0.665425774433,7.40433712723,0.0,7.05707803311,0.188956598327,0.188956598327,0.188956598327,0.0535229499812,0.0110893513124,0.06307140009,0.333437474722,0.324290651274
 02/13  06:00:00,0.727544561152,7.83770429793,0.0,7.23497275428,0.193719813529,0.193719813529,0.193719813529,0.0583886702053,0.0120974749363,0.0759011793751,0.372089423106,0.577100607421
 02/13  07:00:00,0.901375679392,8.22493764371,0.0,7.14616420911,0.191341922777,0.191341922777,0.191341922777,0.111911613308,0.0231868205478,0.129674584873,0.429912737888,1.04915940828
 02/13  08:00:00,1.17075673906,8.90764955426,0.0,7.69656920094,0.206079276462,0.206079276462,0.206079276462,0.223823226615,0.0463736553479,0.207318086672,0.456814493963,1.17961323161
 02/13  09:00:00,1.09354157213,7.99041502134,0.0,6.81798414814,0.182554746601,0.182554746601,0.182554746601,0.1994945911,0.041333037228,0.268600928953,0.386210268249,1.14582723939
 02/13  10:00:00,0.950955224193,7.02150053317,0.0,5.95663094126,0.159491607556,0.159491607556,0.159491607556,0.0973144732719,0.0201624582272,0.329942516084,0.328696169054,1.04222774825
 02/13  11:00:00,0.956466119842,7.13924021892,0.0,6.19676355002,0.165921271602,0.165921271602,0.165921271602,0.0778515511019,0.0161299608809,0.344788777527,0.336426558731,0.91930232656
 02/13  12:00:00,0.920865724155,5.0892283587,0.0,4.25668299086,0.113974698074,0.113974698074,0.113974698074,0.0778515511019,0.0161299608809,0.361031883506,0.336529630593,0.809363925525
 02/13  13:00:00,0.880024884807,4.03598003067,0.0,3.2896128274,0.0880809375725,0.0880809375725,0.0880809375725,0.0778515511019,0.0161299608809,0.351753757089,0.330860678163,0.723576259967
 02/13  14:00:00,0.84414548957,3.48812316331,0.0,2.79206115307,0.0747587564327,0.0747587564327,0.0747587564327,0.0778515511019,0.0161299608809,0.31775556627,0.342301654885,0.672482968915
 02/13  15:00:00,0.839470485212,3.2663123247,0.0,2.61955618954,0.0701398545374,0.0701398545374,0.0701398545374,0.0827172644472,0.0171380816544,0.292551191427,0.361576093145,0.62184939713
 02/13  16:00:00,0.88501049187,3.18434199456,0.0,2.52989205722,0.0677390550343,0.0677390550343,0.0677390550343,0.0973144732719,0.0201624582272,0.302771399031,0.381675106305,0.628158702758
 02/13  17:00:00,1.06630865,3.10273333485,0.0,2.38252376606,0.063793199417,0.063793199417,0.063793199417,0.150837388859,0.0312518152405,0.353623489359,0.45145475712,0.689111646167
 02/13  18:00:00,1.45485999611,4.35565103155,0.0,3.49844878898,0.0936726191044,0.0936726191044,0.0936726191044,0.291943351027,0.0604873746817,0.444963271704,0.548445379597,0.819423236575
 02/13  19:00:00,1.70998161763,3.4457580862,0.0,2.46522428966,0.0660075450068,0.0660075450068,0.0660075450068,0.501169368817,0.103836653457,0.398173901519,0.595446148832,0.939517198596
 02/13  20:00:00,1.7847816664,3.4000897258,0.0,2.3988139387,0.0642293764856,0.0642293764856,0.0642293764856,0.642275330985,0.133072212898,0.315239230802,0.61461751523,0.958938592436
 02/13  21:00:00,1.7177630426,3.48658225116,0.0,2.55507881442,0.0684134423573,0.0684134423573,0.0684134423573,0.598483842089,0.123999111684,0.275771399459,0.635747247013,0.887710745702
 02/13  22:00:00,1.57016881616,3.70237012168,0.0,2.85870118008,0.0765430746389,0.0765430746389,0.0765430746389,0.496303655472,0.102828532683,0.258240654531,0.620904898834,0.800898648015
 02/13  23:00:00,1.29233118393,3.96595859307,0.0,3.26693491196,0.0874737256726,0.0874737256726,0.0874737256726,0.369794902129,0.0766173355626,0.205783602099,0.537313618463,0.662011473201
 02/13  24:00:00,1.0289594656,4.26200297609,0.0,3.71804170326,0.099552323127,0.099552323127,0.099552323127,0.257883288821,0.0534305150148,0.135829802162,0.466915536473,0.511798352855
 02/14  01:00:00,0.758404699665,4.56125252985,0.0,4.1818588939,0.111971247529,0.111971247529,0.111971247529,0.131374466689,0.0272193178942,0.0862813993051,0.386210268249,0.352790002137
 02/14  02:00:00,0.658118850222,4.82534341992,0.0,4.5205028702,0.12103859998,0.12103859998,0.12103859998,0.0778515511019,0.0161299608809,0.07215281313,0.355597925129,0.280345610662
 02/14  03:00:00,0.618750576272,5.05347707749,0.0,4.76869396268,0.127684033735,0.127684033735,0.127684033735,0.0535229499812,0.0110893513124,0.0596311906089,0.351475050635,0.260572175045
 02/14  04:00:00,0.607351464502,5.0831437663,0.0,4.79297251775,0.128334103517,0.128334103517,0.128334103517,0.0535229499812,0.0110893513124,0.0525294584498,0.346527601241,0.266301107947
 02/14  05:00:00,0.608875451732,5.29219980522,0.0,4.94505842844,0.132406275626,0.132406275626,0.132406275626,0.0535229499812,0.0110893513124,0.06307140009,0.333437474722,0.324172933928
 02/14  06:00:00,0.666471715603,5.55663816541,0.0,4.95404771352,0.132646967981,0.132646967981,0.132646967981,0.0583886702053,0.0120974749363,0.0759011793751,0.372089423106,0.576959515659
 02/14  07:00:00,0.837538162812,5.84057726971,0.0,4.76198530278,0.127504406197,0.127504406197,0.127504406197,0.111911613308,0.0231868205478,0.129674584873,0.429912737888,1.04897794061
 02/14  08:00:00,1.10318281923,6.38376621458,0.0,5.17284454957,0.138505356633,0.138505356633,0.138505356633,0.223823226615,0.0463736553479,0.207318086672,0.456814493963,1.1794545433
 02/14  09:00:00,1.03238187532,5.70618454129,0.0,4.53381541983,0.121395049786,0.121395049786,0.121395049786,0.1994945911,0.041333037228,0.268600928953,0.386210268249,1.14576548764
 02/14  10:00:00,0.893464201667,4.87430673529,0.0,3.80947844294,0.10200058503,0.10200058503,0.10200058503,0.0973144732719,0.0201624582272,0.329942516084,0.328696169054,1.04218644869
 02/14  11:00:00,0.893172736576,4.77528646167,0.0,3.83290672444,0.102627888335,0.102627888335,0.102627888335,0.0778515511019,0.0161299608809,0.344788777527,0.336426558731,0.919205394884
 02/14  12:00:00,0.870771799307,3.21823621443,0.0,2.38579443883,0.0638807732257,0.0638807732257,0.0638807732257,0.0778515511019,0.0161299608809,0.361031883506,0.336529630593,0.809260333279
 02/14  13:00:00,0.829402224686,2.14530923434,0.0,1.39897727465,0.0374582774506,0.0374582774506,0.0374582774506,0.0778515511019,0.0161299608809,0.351753757089,0.330860678163,0.723541016398
 02/14  14:00:00,0.79122356054,1.51164324322,0.0,0.815553393421,0.0218368274025,0.0218368274025,0.0218368274025,0.0778515511019,0.0161299608809,0.31775556627,0.342301654885,0.672510808469
 02/14  15:00:00,0.779989293458,1.0449073096,0.0,0.39807561979,0.0106586627836,0.0106586627836,0.0106586627836,0.0827172644472,0.0171380816544,0.292551191427,0.361576093145,0.621924951779
 02/14  16:00:00,0.82972471705,1.11972629552,0.0,0.465100298286,0.0124532802149,0.0124532802149,0.0124532802149,0.0973144732719,0.0201624582272,0.302771399031,0.381675106305,0.628334762652
 02/14  17:00:00,1.02210980988,1.45221527317,0.0,0.731802561227,0.0195943593039,0.0195943593039,0.0195943593039,0.150837388859,0.0312518152405,0.353623489359,0.45145475712,0.68931478932
 02/14  18:00:00,1.40982922295,2.67390839691,0.0,1.81665687,0.0486418459412,0.0486418459412,0.0486418459412,0.291943351027,0.0604873746817,0.444963271704,0.548445379597,0.819472520913
 02/14  19:00:00,1.67450074673,2.12064738176,0.0,1.14009843097,0.0305266741084,0.0305266741084,0.0305266741084,0.501169368817,0.103836653457,0.398173901519,0.595446148832,0.939532352836
 02/14  20:00:00,1.74827472016,2.03665001216,0.0,1.03536661454,0.0277224302448,0.0277224302448,0.0277224302448,0.642275330985,0.133072212898,0.315239230802,0.61461751523,0.958946202956
 02/14  21:00:00,1.68505503027,2.26502167481,0.0,1.33351260628,0.0357054300273,0.0357054300273,0.0357054300273,0.598483842089,0.123999111684,0.275771399459,0.635747247013,0.887716377487
 02/14  22:00:00,1.53605196303,2.4281814328,0.0,1.58451812994,0.0424262215064,0.0424262215064,0.0424262215064,0.496303655472,0.102828532683,0.258240654531,0.620904898834,0.800893009279
 02/14  23:00:00,1.25924475641,2.73021836664,0.0,2.03123579982,0.0543872981612,0.0543872981612,0.0543872981612,0.369794902129,0.0766173355626,0.205783602099,0.537313618463,0.661970358912
 02/14  24:00:00,0.996368968722,3.04484464077,0.0,2.50086441686,0.0669618262502,0.0669618262502,0.0669618262502,0.257883288821,0.0534305150148,0.135829802162,0.466915536473,0.511817303936
 02/15  01:00:00,0.726545135696,3.37129077191,0.0,2.99198020736,0.0801116835595,0.0801116835595,0.0801116835595,0.131374466689,0.0272193178942,0.0862813993051,0.386210268249,0.352706930741
 02/15  02:00:00,0.629658918677,3.76238663429,0.0,3.45759234202,0.0925786684351,0.0925786684351,0.0925786684351,0.0778515511019,0.0161299608809,0.07215281313,0.355597925129,0.28029935322
 02/15  03:00:00,0.591192229393,4.02422082478,0.0,3.73945547028,0.100125686856,0.100125686856,0.100125686856,0.0535229499812,0.0110893513124,0.0596311906089,0.351475050635,0.26055441474
 02/15  04:00:00,0.583973292952,4.20990113499,0.0,3.91985359859,0.104955931967,0.104955931967,0.104955931967,0.0535229499812,0.0110893513124,0.0525294584498,0.346527601241,0.266177395788
 02/15  05:00:00,0.585874816584,4.43303146405,0.0,4.08603959297,0.109405640478,0.109405640478,0.109405640478,0.0535229499812,0.0110893513124,0.06307140009,0.333437474722,0.324023428227
 02/15  06:00:00,0.642227243704,4.65103775536,0.0,4.04857454358,0.108402496081,0.108402496081,0.108402496081,0.0583886702053,0.0120974749363,0.0759011793751,0.372089423106,0.576832275547
 02/15  07:00:00,0.811944422332,4.88460622844,0.0,3.80612017115,0.101910665716,0.101910665716,0.101910665716,0.111911613308,0.0231868205478,0.129674584873,0.429912737888,1.04887203097
 02/15  08:00:00,1.06399563088,4.9201499688,0.0,3.70929657867,0.0993181682848,0.0993181682848,0.0993181682848,0.223823226615,0.0463736553479,0.207318086672,0.456814493963,1.17938626842
 02/15  09:00:00,1.00057642012,4.51823945728,0.0,3.34595756689,0.0895895945912,0.0895895945912,0.0895895945912,0.1994945911,0.041333037228,0.268600928953,0.386210268249,1.14567825659
 02/15  10:00:00,0.870376451407,4.01196567416,0.0,2.94720606591,0.0789128347694,0.0789128347694,0.0789128347694,0.0973144732719,0.0201624582272,0.329942516084,0.328696169054,1.04211776459
 02/15  11:00:00,0.870468980492,3.92732682859,0.0,2.98497561357,0.0799241322517,0.0799241322517,0.0799241322517,0.0778515511019,0.0161299608809,0.344788777527,0.336426558731,0.919176872676
 02/15  12:00:00,0.855080782769,2.63220894473,0.0,1.79977241522,0.0481897566879,0.0481897566879,0.0481897566879,0.0778515511019,0.0161299608809,0.361031883506,0.336529630593,0.809255087182
 02/15  13:00:00,0.822694726481,1.89478910094,0.0,1.14846822309,0.0307507792466,0.0307507792466,0.0307507792466,0.0778515511019,0.0161299608809,0.351753757089,0.330860678163,0.723529934552
 02/15  14:00:00,0.788037926027,1.39266202105,0.0,0.696577546349,0.0186511928891,0.0186511928891,0.0186511928891,0.0778515511019,0.0161299608809,0.31775556627,0.342301654885,0.672505433371
 02/15  15:00:00,0.779598487829,1.03030306282,0.0,0.383479962147,0.0102678571547,0.0102678571547,0.0102678571547,0.0827172644472,0.0171380816544,0.292551191427,0.361576093145,0.62191636264
 02/15  16:00:00,0.82888925554,1.08851068817,0.0,0.43389780456,0.0116178187043,0.0116178187043,0.0116178187043,0.0973144732719,0.0201624582272,0.302771399031,0.381675106305,0.628321649026
 02/15  17:00:00,1.0150546629,1.18871932954,0.0,0.468309657273,0.012539212318,0.012539212318,0.012539212318,0.150837388859,0.0312518152405,0.353623489359,0.45145475712,0.689311749643
 02/15  18:00:00,1.39493011032,2.11751061466,0.0,1.26021056746,0.0337427333077,0.0337427333077,0.0337427333077,0.291943351027,0.0604873746817,0.444963271704,0.548445379597,0.819521041191
 02/15  19:00:00,1.6632381957,1.70002875178,0.0,0.719469026246,0.019264123078,0.019264123078,0.019264123078,0.501169368817,0.103836653457,0.398173901519,0.595446148832,0.939543127587
 02/15  20:00:00,1.74061479562,1.75054922167,0.0,0.74928671231,0.0200625057092,0.0200625057092,0.0200625057092,0.642275330985,0.133072212898,0.315239230802,0.61461751523,0.958925314696
 02/15  21:00:00,1.67923502722,2.0476192967,0.0,1.11614938063,0.0298854269711,0.0298854269711,0.0298854269711,0.598483842089,0.123999111684,0.275771399459,0.635747247013,0.887677225027
 02/15  22:00:00,1.53168541283,2.26509352268,0.0,1.42143790023,0.0380596713115,0.0380596713115,0.0380596713115,0.496303655472,0.102828532683,0.258240654531,0.620904898834,0.800885328865
 02/15  23:00:00,1.25412931502,2.53920370267,0.0,1.84018627107,0.0492718567709,0.0492718567709,0.0492718567709,0.369794902129,0.0766173355626,0.205783602099,0.537313618463,0.662005223688
 02/15  24:00:00,0.988079974108,2.73529508957,0.0,2.19129024837,0.0586728316361,0.0586728316361,0.0586728316361,0.257883288821,0.0534305150148,0.135829802162,0.466915536473,0.511841921218
 02/16  01:00:00,0.714640492407,2.9267171498,0.0,2.54737018901,0.0682070402702,0.0682070402702,0.0682070402702,0.131374466689,0.0272193178942,0.0862813993051,0.386210268249,0.352743326982
 02/16  02:00:00,0.616282334748,3.26288342521,0.0,2.95800885334,0.0792020845065,0.0792020845065,0.0792020845065,0.0778515511019,0.0161299608809,0.07215281313,0.355597925129,0.280379632821
 02/16  03:00:00,0.5820128424,3.68138880162,0.0,3.39662727124,0.0909462998633,0.0909462998633,0.0909462998633,0.0535229499812,0.0110893513124,0.0596311906089,0.351475050635,0.260550590621
 02/16  04:00:00,0.573978754943,3.8366859071,0.0,3.54658145429,0.0949613939577,0.0949613939577,0.0949613939577,0.0535229499812,0.0110893513124,0.0525294584498,0.346527601241,0.266234312201
 02/16  05:00:00,0.576729397304,4.09143660529,0.0,3.74448000694,0.100260221198,0.100260221198,0.100260221198,0.0535229499812,0.0110893513124,0.06307140009,0.333437474722,0.323988155498
 02/16  06:00:00,0.632980407062,4.30566602343,0.0,3.70322726111,0.0991556594398,0.0991556594398,0.0991556594398,0.0583886702053,0.0120974749363,0.0759011793751,0.372089423106,0.576807826093
 02/16  07:00:00,0.817642311071,5.09737511636,0.0,4.01892271849,0.107608554456,0.107608554456,0.107608554456,0.111911613308,0.0231868205478,0.129674584873,0.429912737888,1.04883837156
 02/16  08:00:00,1.07216614005,5.22517863609,0.0,4.01444559861,0.107488677456,0.107488677456,0.107488677456,0.223823226615,0.0463736553479,0.207318086672,0.456814493963,1.17926591577
 02/16  09:00:00,0.996716984821,4.37403029892,0.0,3.20181686834,0.0857301592909,0.0857301592909,0.0857301592909,0.1994945911,0.041333037228,0.268600928953,0.386210268249,1.14560979677
 02/16  10:00:00,0.860379278068,3.6385586933,0.0,2.57383549834,0.0689156614306,0.0689156614306,0.0689156614306,0.0973144732719,0.0201624582272,0.329942516084,0.328696169054,1.0420813513
 02/16  11:00:00,0.870525705037,3.92938170862,0.0,2.98709413996,0.0799808567967,0.0799808567967,0.0799808567967,0.0778515511019,0.0161299608809,0.344788777527,0.336426558731,0.91911322632
 02/16  12:00:00,0.851900787022,2.51338869003,0.0,1.68100716262,0.0450097609408,0.0450097609408,0.0450097609408,0.0778515511019,0.0161299608809,0.361031883506,0.336529630593,0.809200085096
 02/16  13:00:00,0.819775033165,1.7857208119,0.0,1.0394246451,0.0278310859301,0.0278310859301,0.0278310859301,0.0778515511019,0.0161299608809,0.351753757089,0.330860678163,0.723505223505
 02/16  14:00:00,0.784178658255,1.24851451311,0.0,0.552443104598,0.0147919251175,0.0147919251175,0.0147919251175,0.0778515511019,0.0161299608809,0.31775556627,0.342301654885,0.672492367182
 02/16  15:00:00,0.780509063392,1.06428471303,0.0,0.417487786489,0.0111784327179,0.0111784327179,0.0111784327179,0.0827172644472,0.0171380816544,0.292551191427,0.361576093145,0.621890188511
 02/16  16:00:00,0.830431402316,1.14607299679,0.0,0.49149330656,0.0131599654804,0.0131599654804,0.0131599654804,0.0973144732719,0.0201624582272,0.302771399031,0.381675106305,0.62828845564
 02/16  17:00:00,1.01921833765,1.34419041894,0.0,0.623812973453,0.0167028870735,0.0167028870735,0.0167028870735,0.150837388859,0.0312518152405,0.353623489359,0.45145475712,0.68927952286
 02/16  18:00:00,1.4073809662,2.58245739467,0.0,1.72522032253,0.0461935891854,0.0461935891854,0.0461935891854,0.291943351027,0.0604873746817,0.444963271704,0.548445379597,0.819458066128
 02/16  19:00:00,1.67297776698,2.06371891361,0.0,1.08321877139,0.0290036943512,0.0290036943512,0.0290036943512,0.501169368817,0.103836653457,0.398173901519,0.595446148832,0.939483544281
 02/16  20:00:00,1.74783603267,2.02021189177,0.0,1.01898268367,0.0272837427553,0.0272837427553,0.0272837427553,0.642275330985,0.133072212898,0.315239230802,0.61461751523,0.958892013442
 02/16  21:00:00,1.68397943811,2.22480341799,0.0,1.29334180573,0.0346298378646,0.0346298378646,0.0346298378646,0.598483842089,0.123999111684,0.275771399459,0.635747247013,0.887668921223
 02/16  22:00:00,1.53832048889,2.51287463482,0.0,1.6692421575,0.0446947473706,0.0446947473706,0.0446947473706,0.496303655472,0.102828532683,0.258240654531,0.620904898834,0.800862183741
 02/16  23:00:00,1.26529596733,2.95620831993,0.0,2.25723408742,0.0604385090806,0.0604385090806,0.0604385090806,0.369794902129,0.0766173355626,0.205783602099,0.537313618463,0.661962024598
 02/16  24:00:00,1.00739611326,3.45666753424,0.0,2.91270195098,0.0779889707915,0.0779889707915,0.0779889707915,0.257883288821,0.0534305150148,0.135829802162,0.466915536473,0.511802663281
 02/17  01:00:00,0.737564786179,3.78291899532,0.0,3.40353785628,0.0911313340424,0.0911313340424,0.0911313340424,0.131374466689,0.0272193178942,0.0862813993051,0.386210268249,0.352777505234
 02/17  02:00:00,0.643756759215,4.28897139719,0.0,3.98411304389,0.106676508973,0.106676508973,0.106676508973,0.0778515511019,0.0161299608809,0.07215281313,0.355597925129,0.280363414249
 02/17  03:00:00,0.607810507949,4.6449313151,0.0,4.36010851751,0.116743965412,0.116743965412,0.116743965412,0.0535229499812,0.0110893513124,0.0596311906089,0.351475050635,0.260611857827
 02/17  04:00:00,0.602972555939,4.91962331432,0.0,4.62943073247,0.123955194954,0.123955194954,0.123955194954,0.0535229499812,0.0110893513124,0.0525294584498,0.346527601241,0.266322441236
 02/17  05:00:00,0.600250082568,4.97008813641,0.0,4.62292147322,0.123780906462,0.123780906462,0.123780906462,0.0535229499812,0.0110893513124,0.06307140009,0.333437474722,0.324198220341
 02/17  06:00:00,0.655194491237,5.13550088062,0.0,4.53287029473,0.121369743615,0.121369743615,0.121369743615,0.0583886702053,0.0120974749363,0.0759011793751,0.372089423106,0.576999649666
 02/17  07:00:00,0.839501288568,5.9138867375,0.0,4.83530336507,0.129467531952,0.129467531952,0.129467531952,0.111911613308,0.0231868205478,0.129674584873,0.429912737888,1.04896934611
 02/17  08:00:00,1.07826944189,5.45318129349,0.0,4.24238935773,0.113591979294,0.113591979294,0.113591979294,0.223823226615,0.0463736553479,0.207318086672,0.456814493963,1.17932481405
 02/17  09:00:00,1.01789931945,5.16514327839,0.0,3.99292651843,0.106912493918,0.106912493918,0.106912493918,0.1994945911,0.041333037228,0.268600928953,0.386210268249,1.14561312615
 02/17  10:00:00,0.897243560484,5.0152810068,0.0,3.95062847592,0.105779943847,0.105779943847,0.105779943847,0.0973144732719,0.0201624582272,0.329942516084,0.328696169054,1.04201068722
 02/17  11:00:00,0.918065962831,5.70482509605,0.0,4.76260932142,0.127521114591,0.127521114591,0.127521114591,0.0778515511019,0.0161299608809,0.344788777527,0.336426558731,0.919041432288
 02/17  12:00:00,0.914873662377,4.86518326711,0.0,4.0328937825,0.107982636295,0.107982636295,0.107982636295,0.0778515511019,0.0161299608809,0.361031883506,0.336529630593,0.809108042287
 02/17  13:00:00,0.889663042185,4.39574163605,0.0,3.64957500556,0.0977190949504,0.0977190949504,0.0977190949504,0.0778515511019,0.0161299608809,0.351753757089,0.330860678163,0.723375687194
 02/17  14:00:00,0.860122097859,4.08464260682,0.0,3.38874934706,0.0907353647217,0.0907353647217,0.0907353647217,0.0778515511019,0.0161299608809,0.31775556627,0.342301654885,0.672314218418
 02/17  15:00:00,0.858492449305,3.9766054068,0.0,3.32998115559,0.089161818631,0.089161818631,0.089161818631,0.0827172644472,0.0171380816544,0.292551191427,0.361576093145,0.621717513182
 02/17  16:00:00,0.90116594638,3.78762186297,0.0,3.1332597308,0.0838945095446,0.0838945095446,0.0838945095446,0.0973144732719,0.0201624582272,0.302771399031,0.381675106305,0.628070897585
 02/17  17:00:00,1.08090598517,3.64787268204,0.0,2.92769940065,0.0783905345918,0.0783905345918,0.0783905345918,0.150837388859,0.0312518152405,0.353623489359,0.45145475712,0.689075358759
 02/17  18:00:00,1.4541493632,4.32899315638,0.0,3.47190834545,0.0929619861905,0.0929619861905,0.0929619861905,0.291943351027,0.0604873746817,0.444963271704,0.548445379597,0.819305804926
 02/17  19:00:00,1.71073215935,3.47358287476,0.0,2.49325523163,0.0667580867206,0.0667580867206,0.0667580867206,0.501169368817,0.103836653457,0.398173901519,0.595446148832,0.939311045185
 02/17  20:00:00,1.77753506751,3.12928374128,0.0,2.12817076281,0.0569827775905,0.0569827775905,0.0569827775905,0.642275330985,0.133072212898,0.315239230802,0.61461751523,0.958775783805
 02/17  21:00:00,1.70432563091,2.98460262781,0.0,2.05322355399,0.0549760306668,0.0549760306668,0.0549760306668,0.598483842089,0.123999111684,0.275771399459,0.635747247013,0.887586382785
 02/17  22:00:00,1.55395290685,3.09664719505,0.0,2.25307566405,0.0603271653301,0.0603271653301,0.0603271653301,0.496303655472,0.102828532683,0.258240654531,0.620904898834,0.800801237418
 02/17  23:00:00,1.27264547827,3.23069000498,0.0,2.53172078233,0.067788020013,0.067788020013,0.067788020013,0.369794902129,0.0766173355626,0.205783602099,0.537313618463,0.661957014737
 02/17  24:00:00,1.00560445626,3.38969593287,0.0,2.84578783753,0.0761973137915,0.0761973137915,0.0761973137915,0.257883288821,0.0534305150148,0.135829802162,0.466915536473,0.51174517536
 02/18  01:00:00,0.734817675012,3.44872603305,0.0,3.05542843386,0.0818105397992,0.0818105397992,0.0818105397992,0.131374466689,0.0272193178942,0.0928550823819,0.386210268249,0.366693965382
 02/18  02:00:00,0.631703547413,3.69880696094,0.0,3.38654241587,0.0906762730965,0.0906762730965,0.0906762730965,0.0778515511019,0.0161299608809,0.0760998372053,0.355597925129,0.287769606007
 02/18  03:00:00,0.586327165332,3.75041095776,0.0,3.46023341335,0.0926493843679,0.0926493843679,0.0926493843679,0.0535229499812,0.0110893513124,0.0622424290361,0.351475050635,0.265966604648
 02/18  04:00:00,0.576830679636,3.89799683318,0.0,3.60209944844,0.0964479144795,0.0964479144795,0.0964479144795,0.0535229499812,0.0110893513124,0.0538948626218,0.346527601241,0.272027244134
 02/18  05:00:00,0.575621831476,3.96226897925,0.0,3.60335377832,0.0964814997545,0.0964814997545,0.0964814997545,0.0535229499812,0.0110893513124,0.0657425557055,0.333437474722,0.335946758083
 02/18  06:00:00,0.632183775256,4.15719545557,0.0,3.52047327165,0.094262335033,0.094262335033,0.094262335033,0.0583886702053,0.0120974749363,0.0799978719753,0.372089423106,0.6110912477
 02/18  07:00:00,0.808420330458,4.43471390471,0.0,3.2776662241,0.0877610616251,0.0877610616251,0.0877610616251,0.111911613308,0.0231868205478,0.14030009709,0.429912737888,1.12743365429
 02/18  08:00:00,1.08027877056,4.83360006054,0.0,3.52710661918,0.094439946047,0.094439946047,0.094439946047,0.223823226615,0.0463736553479,0.228479448591,0.456814493963,1.27502631966
 02/18  09:00:00,1.03088843294,4.53885922182,0.0,3.26658312889,0.0874643065148,0.0874643065148,0.0874643065148,0.1994945911,0.041333037228,0.301038229845,0.386210268249,1.24567245913
 02/18  10:00:00,0.925104268936,4.4662856497,0.0,3.3093568772,0.0886095938334,0.0886095938334,0.0886095938334,0.0973144732719,0.0201624582272,0.37497357455,0.328696169054,1.13428692884
 02/18  11:00:00,0.942736784985,4.80408871146,0.0,3.78240599535,0.101275707456,0.101275707456,0.101275707456,0.0778515511019,0.0161299608809,0.395705006816,0.336426558731,0.998508373771
 02/18  12:00:00,0.933035847262,3.64921959998,0.0,2.75087813476,0.0736560616613,0.0736560616613,0.0736560616613,0.0778515511019,0.0161299608809,0.413520643025,0.336529630593,0.875160022905
 02/18  13:00:00,0.908804610892,3.38231499056,0.0,2.57885860806,0.0690501575664,0.0690501575664,0.0690501575664,0.0778515511019,0.0161299608809,0.39956426318,0.330860678163,0.780665439211
 02/18  14:00:00,0.876658628131,3.12403761403,0.0,2.37844029231,0.0636838624783,0.0636838624783,0.0636838624783,0.0778515511019,0.0161299608809,0.361343598785,0.342301654885,0.722018280385
 02/18  15:00:00,0.871568656838,3.04864646355,0.0,2.3570995488,0.0631124539887,0.0631124539887,0.0631124539887,0.0827172644472,0.0171380816544,0.331676763602,0.361576093145,0.666640176716
 02/18  16:00:00,0.915704464442,2.99122569852,0.0,2.29217448572,0.0613740547519,0.0613740547519,0.0613740547519,0.0973144732719,0.0201624582272,0.339830371887,0.381675106305,0.672759978219
 02/18  17:00:00,1.09489493584,2.88366126181,0.0,2.10870475431,0.0564615660166,0.0564615660166,0.0564615660166,0.150837388859,0.0312518152405,0.389541408607,0.45145475712,0.743858584872
 02/18  18:00:00,1.47498305254,3.85259254524,0.0,2.92968669424,0.0784437453163,0.0784437453163,0.0784437453163,0.291943351027,0.0604873746817,0.48031520192,0.548445379597,0.885126844997
 02/18  19:00:00,1.73735822624,3.27183552327,0.0,2.20626688182,0.0590738380721,0.0590738380721,0.0590738380721,0.501169368817,0.103836653457,0.432484217059,0.595446148832,1.02455204351
 02/18  20:00:00,1.80699042362,3.04560141421,0.0,1.9492981735,0.0521933795066,0.0521933795066,0.0521933795066,0.642275330985,0.133072212898,0.349483984996,0.61461751523,1.05396604605
 02/18  21:00:00,1.73712698377,2.99851725997,0.0,1.97651090306,0.0529220131967,0.0529220131967,0.0529220131967,0.598483842089,0.123999111684,0.310626769787,0.635747247013,0.978213665869
 02/18  22:00:00,1.59236954569,3.27768748315,0.0,2.35801429327,0.0631369467041,0.0631369467041,0.0631369467041,0.496303655472,0.102828532683,0.293847511999,0.620904898834,0.87690289629
 02/18  23:00:00,1.30910548666,3.59548431541,0.0,2.8367311416,0.0759548164792,0.0759548164792,0.0759548164792,0.369794902129,0.0766173355626,0.234076814023,0.537313618463,0.721740965897
 02/18  24:00:00,1.03127054533,3.80538641507,0.0,3.22416561433,0.0863285575231,0.0863285575231,0.0863285575231,0.257883288821,0.0534305150148,0.151364647498,0.466915536473,0.549057880764
 02/19  01:00:00,0.750289057087,4.02651240977,0.0,3.63324763438,0.0972819218735,0.0972819218735,0.0972819218735,0.131374466689,0.0272193178942,0.0928550823819,0.386210268249,0.366661141581
 02/19  02:00:00,0.646725166033,4.25980401273,0.0,3.94756402465,0.105697891716,0.105697891716,0.105697891716,0.0778515511019,0.0161299608809,0.0760998372053,0.355597925129,0.287745049027
 02/19  03:00:00,0.605055384419,4.44989265034,0.0,4.15968770439,0.111377603455,0.111377603455,0.111377603455,0.0535229499812,0.0110893513124,0.0622424290361,0.351475050635,0.265994006185
 02/19  04:00:00,0.597988830333,4.68826943163,0.0,4.39230588645,0.117606065176,0.117606065176,0.117606065176,0.0535229499812,0.0110893513124,0.0538948626218,0.346527601241,0.272093404569
 02/19  05:00:00,0.600493696204,4.89122321341,0.0,4.53225857324,0.121353364483,0.121353364483,0.121353364483,0.0535229499812,0.0110893513124,0.0657425557055,0.333437474722,0.335996197311
 02/19  06:00:00,0.660629030677,5.21958319442,0.0,4.58283568162,0.122707590454,0.122707590454,0.122707590454,0.0583886702053,0.0120974749363,0.0799978719753,0.372089423106,0.611116576575
 02/19  07:00:00,0.856460298884,6.22888458631,0.0,5.07184440518,0.135801030051,0.135801030051,0.135801030051,0.111911613308,0.0231868205478,0.14030009709,0.429912737888,1.12742615482
 02/19  08:00:00,1.12396855503,6.46524856511,0.0,5.15881581053,0.138129730517,0.138129730517,0.138129730517,0.223823226615,0.0463736553479,0.228479448591,0.456814493963,1.27496563288
 02/19  09:00:00,1.06645168048,5.8670100399,0.0,4.59478555858,0.123027554055,0.123027554055,0.123027554055,0.1994945911,0.041333037228,0.301038229845,0.386210268249,1.24562084751
 02/19  10:00:00,0.957977107425,5.69414217264,0.0,4.53707894904,0.121482432322,0.121482432322,0.121482432322,0.0973144732719,0.0201624582272,0.37497357455,0.328696169054,1.13442137993
 02/19  11:00:00,0.994274923472,6.72888582465,0.0,5.70723248037,0.152813845942,0.152813845942,0.152813845942,0.0778515511019,0.0161299608809,0.395705006816,0.336426558731,0.998479001938
 02/19  12:00:00,0.983844790455,5.5468017576,0.0,4.64847091567,0.124465004854,0.124465004854,0.124465004854,0.0778515511019,0.0161299608809,0.413520643025,0.336529630593,0.875149399608
 02/19  13:00:00,0.948348825121,4.85920622318,0.0,4.05574064361,0.108594371795,0.108594371795,0.108594371795,0.0778515511019,0.0161299608809,0.39956426318,0.330860678163,0.780674636279
 02/19  14:00:00,0.898724114524,3.94819173986,0.0,3.20253355339,0.0857493488717,0.0857493488717,0.0857493488717,0.0778515511019,0.0161299608809,0.361343598785,0.342301654885,0.722079145141
 02/19  15:00:00,0.879322496382,3.33833188619,0.0,2.6466869525,0.0708662935331,0.0708662935331,0.0708662935331,0.0827172644472,0.0171380816544,0.331676763602,0.361576093145,0.666738195661
 02/19  16:00:00,0.915241609843,2.97404297656,0.0,2.27488797096,0.0609112001525,0.0609112001525,0.0609112001525,0.0973144732719,0.0201624582272,0.339830371887,0.381675106305,0.672863771016
 02/19  17:00:00,1.0889945695,2.66330738149,0.0,1.8883401516,0.0505611996716,0.0505611996716,0.0505611996716,0.150837388859,0.0312518152405,0.389541408607,0.45145475712,0.743869307265
 02/19  18:00:00,1.47255831672,3.7619842593,0.0,2.83912859766,0.0760190094979,0.0760190094979,0.0760190094979,0.291943351027,0.0604873746817,0.48031520192,0.548445379597,0.885076655634
 02/19  19:00:00,1.73639783571,3.23583979218,0.0,2.17039858741,0.058113447544,0.058113447544,0.058113447544,0.501169368817,0.103836653457,0.432484217059,0.595446148832,1.02442460682
 02/19  20:00:00,1.81094541365,3.19321285278,0.0,2.09700761319,0.0561483695368,0.0561483695368,0.0561483695368,0.642275330985,0.133072212898,0.349483984996,0.61461751523,1.05386804493
 02/19  21:00:00,1.74771143783,3.39373904234,0.0,2.37181500425,0.0635064672603,0.0635064672603,0.0635064672603,0.598483842089,0.123999111684,0.310626769787,0.635747247013,0.97813134705
 02/19  22:00:00,1.60497357172,3.74833904934,0.0,2.82874458799,0.0757409727333,0.0757409727333,0.0757409727333,0.496303655472,0.102828532683,0.293847511999,0.620904898834,0.876824167764
 02/19  23:00:00,1.32607261204,4.22911843454,0.0,3.47041278555,0.0929219418675,0.0929219418675,0.0929219418675,0.369794902129,0.0766173355626,0.234076814023,0.537313618463,0.721693441084
 02/19  24:00:00,1.05465067002,4.67856405729,0.0,4.09735747863,0.109708682214,0.109708682214,0.109708682214,0.257883288821,0.0534305150148,0.151364647498,0.466915536473,0.549043658684
 02/20  01:00:00,0.772862170816,5.101228061,0.0,4.72181094095,0.126428718679,0.126428718679,0.126428718679,0.131374466689,0.0272193178942,0.0862813993051,0.386210268249,0.352813486238
 02/20  02:00:00,0.679794191528,5.63499645996,0.0,5.33002514327,0.142713941286,0.142713941286,0.142713941286,0.0778515511019,0.0161299608809,0.07215281313,0.355597925129,0.280476377637
 02/20  03:00:00,0.644048862645,5.99848647713,0.0,5.71352458842,0.152982320108,0.152982320108,0.152982320108,0.0535229499812,0.0110893513124,0.0596311906089,0.351475050635,0.260750948949
 02/20  04:00:00,0.639852325114,6.29709546169,0.0,6.00680210357,0.160834964129,0.160834964129,0.160834964129,0.0535229499812,0.0110893513124,0.0525294584498,0.346527601241,0.266423217515
 02/20  05:00:00,0.650127126791,6.83291645844,0.0,6.48571005146,0.173657950686,0.173657950686,0.173657950686,0.0535229499812,0.0110893513124,0.06307140009,0.333437474722,0.32423796412
 02/20  06:00:00,0.708578995748,7.12922177631,0.0,6.5266541447,0.174754248125,0.174754248125,0.174754248125,0.0583886702053,0.0120974749363,0.0759011793751,0.372089423106,0.576936695382
 02/20  07:00:00,0.882027456428,7.50195319646,0.0,6.42355425282,0.171993699813,0.171993699813,0.171993699813,0.111911613308,0.0231868205478,0.129674584873,0.429912737888,1.04878491732
 02/20  08:00:00,1.14840691202,8.07249945245,0.0,6.86185649538,0.183729449425,0.183729449425,0.183729449425,0.223823226615,0.0463736553479,0.207318086672,0.456814493963,1.17917583536
 02/20  09:00:00,1.07374992649,7.2508185939,0.0,6.07881341319,0.162763100965,0.162763100965,0.162763100965,0.1994945911,0.041333037228,0.268600928953,0.386210268249,1.1454015469
 02/20  10:00:00,0.9193899547,5.84223072287,0.0,4.77774345112,0.127926338063,0.127926338063,0.127926338063,0.0973144732719,0.0201624582272,0.329942516084,0.328696169054,1.04184542808
 02/20  11:00:00,0.905143032974,5.2221308319,0.0,4.27996872975,0.114598184734,0.114598184734,0.114598184734,0.0778515511019,0.0161299608809,0.344788777527,0.336426558731,0.91898775981
 02/20  12:00:00,0.870664603524,3.21406476428,0.0,2.38179093215,0.0637735774429,0.0637735774429,0.0637735774429,0.0778515511019,0.0161299608809,0.361031883506,0.336529630593,0.809092389807
 02/20  13:00:00,0.824769803204,1.97212029137,0.0,1.22596738683,0.0328258559689,0.0328258559689,0.0328258559689,0.0778515511019,0.0161299608809,0.351753757089,0.330860678163,0.723361961243
 02/20  14:00:00,0.791367196211,1.51682800344,0.0,0.820917842974,0.0219804630736,0.0219804630736,0.0219804630736,0.0778515511019,0.0161299608809,0.31775556627,0.342301654885,0.672331119131
 02/20  15:00:00,0.791287028761,1.46665812072,0.0,0.820019073155,0.0219563980871,0.0219563980871,0.0219563980871,0.0827172644472,0.0171380816544,0.292551191427,0.361576093145,0.621732309537
 02/20  16:00:00,0.83538041667,1.33073471396,0.0,0.676327182677,0.0181089798349,0.0181089798349,0.0181089798349,0.0973144732719,0.0201624582272,0.302771399031,0.381675106305,0.628116296693
 02/20  17:00:00,1.02223081401,1.45651177763,0.0,0.736321776498,0.0197153634278,0.0197153634278,0.0197153634278,0.150837388859,0.0312518152405,0.353623489359,0.45145475712,0.689092078503
 02/20  18:00:00,1.40227803219,2.39167876529,0.0,1.53463791464,0.0410906551767,0.0410906551767,0.0410906551767,0.291943351027,0.0604873746817,0.444963271704,0.548445379597,0.819261844653
 02/20  19:00:00,1.67143896266,2.00600725433,0.0,1.02574810217,0.0274648900321,0.0274648900321,0.0274648900321,0.501169368817,0.103836653457,0.398173901519,0.595446148832,0.939242554211
 02/20  20:00:00,1.75193815038,2.17313871777,0.0,1.17218699108,0.0313858604651,0.0313858604651,0.0313858604651,0.642275330985,0.133072212898,0.315239230802,0.61461751523,0.958614532021
 02/20  21:00:00,1.68726651313,2.34731811792,0.0,1.41610621376,0.0379169128876,0.0379169128876,0.0379169128876,0.598483842089,0.123999111684,0.275771399459,0.635747247013,0.887419213119
 02/20  22:00:00,1.54084786507,2.60704126631,0.0,1.76363362676,0.0472221235537,0.0472221235537,0.0472221235537,0.496303655472,0.102828532683,0.258240654531,0.620904898834,0.800637345961
 02/20  23:00:00,1.26440329065,2.9227105313,0.0,2.22389474334,0.0595458323922,0.0595458323922,0.0595458323922,0.369794902129,0.0766173355626,0.205783602099,0.537313618463,0.661803580053
 02/20  24:00:00,1.00168911877,3.24341024528,0.0,2.69955932565,0.0722819763028,0.0722819763028,0.0722819763028,0.257883288821,0.0534305150148,0.135829802162,0.466915536473,0.511687999651
 02/21  01:00:00,0.734549621282,3.67018139086,0.0,3.29092864259,0.0881161691457,0.0881161691457,0.0881161691457,0.131374466689,0.0272193178942,0.0862813993051,0.386210268249,0.352649114459
 02/21  02:00:00,0.635281746617,3.97238558772,0.0,3.66759154762,0.0982014963756,0.0982014963756,0.0982014963756,0.0778515511019,0.0161299608809,0.07215281313,0.355597925129,0.280299101042
 02/21  03:00:00,0.593789905879,4.12115027247,0.0,3.83647248809,0.102723363342,0.102723363342,0.102723363342,0.0535229499812,0.0110893513124,0.0596311906089,0.351475050635,0.26046684461
 02/21  04:00:00,0.585867115309,4.28063611539,0.0,3.99058334432,0.106849754324,0.106849754324,0.106849754324,0.0535229499812,0.0110893513124,0.0525294584498,0.346527601241,0.266182630455
 02/21  05:00:00,0.585670664944,4.42537536911,0.0,4.07841501639,0.109201488838,0.109201488838,0.109201488838,0.0535229499812,0.0110893513124,0.06307140009,0.333437474722,0.323991909866
 02/21  06:00:00,0.644514814532,4.73633132894,0.0,4.13400985509,0.110690066909,0.110690066909,0.110690066909,0.0583886702053,0.0120974749363,0.0759011793751,0.372089423106,0.576690537623
 02/21  07:00:00,0.814357213782,4.97435858581,0.0,3.89623217409,0.104323457167,0.104323457167,0.104323457167,0.111911613308,0.0231868205478,0.129674584873,0.429912737888,1.0485123854
 02/21  08:00:00,1.07667383823,5.39313285304,0.0,4.1827973688,0.111996375637,0.111996375637,0.111996375637,0.223823226615,0.0463736553479,0.207318086672,0.456814493963,1.17886836254
 02/21  09:00:00,1.001762487,4.56209150163,0.0,3.3902543343,0.090775661466,0.090775661466,0.090775661466,0.1994945911,0.041333037228,0.268600928953,0.386210268249,1.14523353352
 02/21  10:00:00,0.87175065405,4.06286527541,0.0,2.99852925532,0.0802870374127,0.0802870374127,0.0802870374127,0.0973144732719,0.0201624582272,0.329942516084,0.328696169054,1.04169417643
 02/21  11:00:00,0.877482138763,4.1888605798,0.0,3.24690033924,0.0869372905231,0.0869372905231,0.0869372905231,0.0778515511019,0.0161299608809,0.344788777527,0.336426558731,0.91878589822
 02/21  12:00:00,0.860006025866,2.8158286649,0.0,1.9837184916,0.0531149997849,0.0531149997849,0.0531149997849,0.0778515511019,0.0161299608809,0.361031883506,0.336529630593,0.808928730976
 02/21  13:00:00,0.827057173985,2.05744627439,0.0,1.31139522706,0.0351132267498,0.0351132267498,0.0351132267498,0.0778515511019,0.0161299608809,0.351753757089,0.330860678163,0.723260104032
 02/21  14:00:00,0.798118824944,1.76889511857,0.0,1.07307506445,0.0287320918058,0.0287320918058,0.0287320918058,0.0778515511019,0.0161299608809,0.31775556627,0.342301654885,0.672241012784
 02/21  15:00:00,0.78462226936,1.21769339391,0.0,0.571106213907,0.0152916386863,0.0152916386863,0.0152916386863,0.0827172644472,0.0171380816544,0.292551191427,0.361576093145,0.621680441974
 02/21  16:00:00,0.834054648655,1.28120672306,0.0,0.626812911037,0.0167832118196,0.0167832118196,0.0167832118196,0.0973144732719,0.0201624582272,0.302771399031,0.381675106305,0.628102577435
 02/21  17:00:00,1.02146702064,1.42793140229,0.0,0.707795917111,0.0189515700662,0.0189515700662,0.0189515700662,0.150837388859,0.0312518152405,0.353623489359,0.45145475712,0.68903756255
 02/21  18:00:00,1.39843269829,2.24800497901,0.0,1.39102386991,0.0372453212812,0.0372453212812,0.0372453212812,0.291943351027,0.0604873746817,0.444963271704,0.548445379597,0.819202103097
 02/21  19:00:00,1.66583614488,1.79668566508,0.0,0.816496228556,0.0218620722586,0.0218620722586,0.0218620722586,0.501169368817,0.103836653457,0.398173901519,0.595446148832,0.939172838577
 02/21  20:00:00,1.74256090397,1.82285494136,0.0,0.821969214798,0.0220086140509,0.0220086140509,0.0220086140509,0.642275330985,0.133072212898,0.315239230802,0.61461751523,0.958548531902
 02/21  21:00:00,1.67545897688,1.9062710419,0.0,0.975122911411,0.0261093766324,0.0261093766324,0.0261093766324,0.598483842089,0.123999111684,0.275771399459,0.635747247013,0.88735543945
 02/21  22:00:00,1.5279735107,2.126151448,0.0,1.28280721336,0.0343477691771,0.0343477691771,0.0343477691771,0.496303655472,0.102828532683,0.258240654531,0.620904898834,0.800573941049
 02/21  23:00:00,1.25281111851,2.4897434174,0.0,1.79095477693,0.0479536602568,0.0479536602568,0.0479536602568,0.369794902129,0.0766173355626,0.205783602099,0.537313618463,0.661776432563
 02/21  24:00:00,0.990822455078,2.83751956162,0.0,2.29371536813,0.0614153126065,0.0614153126065,0.0614153126065,0.257883288821,0.0534305150148,0.135829802162,0.466915536473,0.511641273516
 02/22  01:00:00,0.720787671545,3.15622603303,0.0,2.77695266059,0.0743542194089,0.0743542194089,0.0743542194089,0.131374466689,0.0272193178942,0.0862813993051,0.386210268249,0.352669738628
 02/22  02:00:00,0.620799753252,3.43145544659,0.0,3.12672365436,0.0837195030102,0.0837195030102,0.0837195030102,0.0778515511019,0.0161299608809,0.07215281313,0.355597925129,0.280236853172
 02/22  03:00:00,0.581340100643,3.65618334032,0.0,3.37150197199,0.0902735581058,0.0902735581058,0.0902735581058,0.0535229499812,0.0110893513124,0.0596311906089,0.351475050635,0.260470428573
 02/22  04:00:00,0.573566347144,3.82120895797,0.0,3.53117900718,0.0945489861595,0.0945489861595,0.0945489861595,0.0535229499812,0.0110893513124,0.0525294584498,0.346527601241,0.266159810181
 02/22  05:00:00,0.573712093166,3.97870638837,0.0,3.63179089768,0.09724291706,0.09724291706,0.09724291706,0.0535229499812,0.0110893513124,0.06307140009,0.333437474722,0.323947047836
 02/22  06:00:00,0.630717387176,4.22093392499,0.0,3.6187088687,0.0968926395538,0.0968926395538,0.0968926395538,0.0583886702053,0.0120974749363,0.0759011793751,0.372089423106,0.57659412006
 02/22  07:00:00,0.802091965768,4.5161070993,0.0,3.43815442978,0.092058209152,0.092058209152,0.092058209152,0.111911613308,0.0231868205478,0.129674584873,0.429912737888,1.0483386432
 02/22  08:00:00,1.06389532739,4.91573806937,0.0,3.70555048255,0.0992178647914,0.0992178647914,0.0992178647914,0.223823226615,0.0463736553479,0.207318086672,0.456814493963,1.17872046511
 02/22  09:00:00,0.994082853906,4.27508467106,0.0,3.10343836461,0.0830960283765,0.0830960283765,0.0830960283765,0.1994945911,0.041333037228,0.268600928953,0.386210268249,1.14504267264
 02/22  10:00:00,0.866678421656,3.87329212158,0.0,2.80909347948,0.075214805019,0.075214805019,0.075214805019,0.0973144732719,0.0201624582272,0.329942516084,0.328696169054,1.04155679843
 02/22  11:00:00,0.876155755981,4.1392046112,0.0,3.19736310753,0.0856109077411,0.0856109077411,0.0856109077411,0.0778515511019,0.0161299608809,0.344788777527,0.336426558731,0.918667161329
 02/22  12:00:00,0.867220193159,3.08514605955,0.0,2.25315042453,0.0603291670775,0.0603291670775,0.0603291670775,0.0778515511019,0.0161299608809,0.361031883506,0.336529630593,0.808814192693
 02/22  13:00:00,0.839772136688,2.53220673635,0.0,1.78626874184,0.0478281894534,0.0478281894534,0.0478281894534,0.0778515511019,0.0161299608809,0.351753757089,0.330860678163,0.723147051221
 02/22  14:00:00,0.810423280326,2.22832528322,0.0,1.53261711037,0.0410365471877,0.0410365471877,0.0410365471877,0.0778515511019,0.0161299608809,0.31775556627,0.342301654885,0.672129131512
 02/22  15:00:00,0.794020842368,1.56859508598,0.0,0.922120487579,0.0246902116943,0.0246902116943,0.0246902116943,0.0827172644472,0.0171380816544,0.292551191427,0.361576093145,0.621567860374
 02/22  16:00:00,0.8447133657,1.67918065434,0.0,1.02489055738,0.027441928865,0.027441928865,0.027441928865,0.0973144732719,0.0201624582272,0.302771399031,0.381675106305,0.627998862377
 02/22  17:00:00,1.02722285049,1.64278632426,0.0,0.922762426536,0.0247073999131,0.0247073999131,0.0247073999131,0.150837388859,0.0312518152405,0.353623489359,0.45145475712,0.688925975101
 02/22  18:00:00,1.40421929814,2.46400678503,0.0,1.60713956563,0.0430319211342,0.0430319211342,0.0430319211342,0.291943351027,0.0604873746817,0.444963271704,0.548445379597,0.81908821339
 02/22  19:00:00,1.66900720035,1.91504446344,0.0,0.934927583144,0.0250331277285,0.0250331277285,0.0250331277285,0.501169368817,0.103836653457,0.398173901519,0.595446148832,0.939100282352
 02/22  20:00:00,1.74084179731,1.75856581189,0.0,0.757764683549,0.0202895073944,0.0202895073944,0.0202895073944,0.642275330985,0.133072212898,0.315239230802,0.61461751523,0.958463933676
 02/22  21:00:00,1.67663003363,1.94992791789,0.0,1.0188590865,0.0272804333828,0.0272804333828,0.0272804333828,0.598483842089,0.123999111684,0.275771399459,0.635747247013,0.887276140353
 02/22  22:00:00,1.53392302698,2.34827185261,0.0,1.50500744882,0.0402972854561,0.0402972854561,0.0402972854561,0.496303655472,0.102828532683,0.258240654531,0.620904898834,0.8004941102
 02/22  23:00:00,1.25773744203,2.67366765576,0.0,1.97494120437,0.0528799837727,0.0528799837727,0.0528799837727,0.369794902129,0.0766173355626,0.205783602099,0.537313618463,0.661714243475
 02/22  24:00:00,0.997657201603,3.09273138075,0.0,2.54897684082,0.0682500591315,0.0682500591315,0.0682500591315,0.257883288821,0.0534305150148,0.135829802162,0.466915536473,0.511591619956
 02/23  01:00:00,0.732057513622,3.57709527391,0.0,3.1978543685,0.0856240614858,0.0856240614858,0.0856240614858,0.131374466689,0.0272193178942,0.0862813993051,0.386210268249,0.352637271601
 02/23  02:00:00,0.632803110697,3.87985071492,0.0,3.57502041087,0.0957228604554,0.0957228604554,0.0957228604554,0.0778515511019,0.0161299608809,0.07215281313,0.355597925129,0.280335365004
 02/23  03:00:00,0.593488888228,4.10989341813,0.0,3.82523019718,0.102422345691,0.102422345691,0.102422345691,0.0535229499812,0.0110893513124,0.0596311906089,0.351475050635,0.260452281185
 02/23  04:00:00,0.586423417028,4.30141506633,0.0,4.01135988602,0.107406056043,0.107406056043,0.107406056043,0.0535229499812,0.0110893513124,0.0525294584498,0.346527601241,0.266185039703
 02/23  05:00:00,0.587549245339,4.49551399958,0.0,4.14857551121,0.111080069233,0.111080069233,0.111080069233,0.0535229499812,0.0110893513124,0.06307140009,0.333437474722,0.323970045521
 02/23  06:00:00,0.645122205552,4.7589088811,0.0,4.15669446025,0.111297457929,0.111297457929,0.111297457929,0.0583886702053,0.0120974749363,0.0759011793751,0.372089423106,0.576583484627
 02/23  07:00:00,0.816713360402,5.06210777511,0.0,3.98422862779,0.106679603787,0.106679603787,0.106679603787,0.111911613308,0.0231868205478,0.129674584873,0.429912737888,1.048265121
 02/23  08:00:00,1.06379993616,4.91212077036,0.0,3.7019878477,0.0991224735601,0.0991224735601,0.0991224735601,0.223823226615,0.0463736553479,0.207318086672,0.456814493963,1.17866580096
 02/23  09:00:00,1.00915503924,4.83790184016,0.0,3.66634851959,0.0981682137128,0.0981682137128,0.0981682137128,0.1994945911,0.041333037228,0.268600928953,0.386210268249,1.14494968677
 02/23  10:00:00,0.890815916139,4.7746324172,0.0,3.71057129819,0.0993522995022,0.0993522995022,0.0993522995022,0.0973144732719,0.0201624582272,0.329942516084,0.328696169054,1.04141927534
 02/23  11:00:00,0.911272610094,5.45061510486,0.0,4.50889380792,0.120727761853,0.120727761853,0.120727761853,0.0778515511019,0.0161299608809,0.344788777527,0.336426558731,0.918546954593
 02/23  12:00:00,0.905646566521,4.52017618682,0.0,3.68828377129,0.09875554044,0.09875554044,0.09875554044,0.0778515511019,0.0161299608809,0.361031883506,0.336529630593,0.808710973214
 02/23  13:00:00,0.878397097266,3.97464182681,0.0,3.22881884718,0.086453150031,0.086453150031,0.086453150031,0.0778515511019,0.0161299608809,0.351753757089,0.330860678163,0.723032036331
 02/23  14:00:00,0.844284191488,3.49286798746,0.0,2.7972413387,0.0748974583504,0.0748974583504,0.0748974583504,0.0778515511019,0.0161299608809,0.31775556627,0.342301654885,0.67204760742
 02/23  15:00:00,0.837968919586,3.20985010108,0.0,2.56347629668,0.0686382889121,0.0686382889121,0.0686382889121,0.0827172644472,0.0171380816544,0.292551191427,0.361576093145,0.621467066374
 02/23  16:00:00,0.883921652109,3.14337724987,0.0,2.48922649052,0.0666502152743,0.0666502152743,0.0666502152743,0.0973144732719,0.0201624582272,0.302771399031,0.381675106305,0.627859524766
 02/23  17:00:00,1.06356417867,2.99985148636,0.0,2.28002431143,0.0610487280951,0.0610487280951,0.0610487280951,0.150837388859,0.0312518152405,0.353623489359,0.45145475712,0.68872925231
