Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 02/23  18:00:00,1.43324304282,3.54779261577,0.0,2.69110716898,0.0720556658149,0.0720556658149,0.0720556658149,0.291943351027,0.0604873746817,0.444963271704,0.548445379597,0.818906440785
 02/23  19:00:00,1.69755470903,2.98106007801,0.0,2.00110890826,0.0535806364069,0.0535806364069,0.0535806364069,0.501169368817,0.103836653457,0.398173901519,0.595446148832,0.938934571796
 02/23  20:00:00,1.77018262398,2.85421281287,0.0,1.85357454257,0.0496303340656,0.0496303340656,0.0496303340656,0.642275330985,0.133072212898,0.315239230802,0.61461751523,0.958301075632
 02/23  21:00:00,1.69866881705,2.77288176146,0.0,1.84195505514,0.0493192168001,0.0493192168001,0.0493192168001,0.598483842089,0.123999111684,0.275771399459,0.635747247013,0.887134015281
 02/23  22:00:00,1.5485830319,2.89567651651,0.0,2.05252364886,0.0549572903765,0.0549572903765,0.0549572903765,0.496303655472,0.102828532683,0.258240654531,0.620904898834,0.800382574061
 02/23  23:00:00,1.27315600634,3.24945647761,0.0,2.55078778761,0.0682985480875,0.0682985480875,0.0682985480875,0.369794902129,0.0766173355626,0.205783602099,0.537313618463,0.661656482089
 02/23  24:00:00,1.01006137378,3.55598510145,0.0,3.01224307112,0.0806542313096,0.0806542313096,0.0806542313096,0.257883288821,0.0534305150148,0.135829802162,0.466915536473,0.51157911035
 02/24  01:00:00,0.736894192148,3.75775407845,0.0,3.3784927695,0.0904607400119,0.0904607400119,0.0904607400119,0.131374466689,0.0272193178942,0.0862813993051,0.386210268249,0.352657675142
 02/24  02:00:00,0.6351011387,3.96557745318,0.0,3.66084627292,0.0980208884589,0.0980208884589,0.0980208884589,0.0778515511019,0.0161299608809,0.07215281313,0.355597925129,0.280236241203
 02/24  03:00:00,0.594610219315,4.15182693539,0.0,3.86710923741,0.103543676778,0.103543676778,0.103543676778,0.0535229499812,0.0110893513124,0.0596311906089,0.351475050635,0.26050675822
 02/24  04:00:00,0.58392710394,4.20820847616,0.0,3.91812854923,0.104909742955,0.104909742955,0.104909742955,0.0535229499812,0.0110893513124,0.0525294584498,0.346527601241,0.26620978632
 02/24  05:00:00,0.585215860904,4.40840160665,0.0,4.06142917083,0.108746684799,0.108746684799,0.108746684799,0.0535229499812,0.0110893513124,0.06307140009,0.333437474722,0.324003992963
 02/24  06:00:00,0.639526382155,4.54987465903,0.0,3.94770380992,0.105701634533,0.105701634533,0.105701634533,0.0583886702053,0.0120974749363,0.0759011793751,0.372089423106,0.576539912884
 02/24  07:00:00,0.80939004942,4.78850055918,0.0,3.71072043852,0.0993562928049,0.0993562928049,0.0993562928049,0.111911613308,0.0231868205478,0.129674584873,0.429912737888,1.04816609434
 02/24  08:00:00,1.072144298,5.22356168003,0.0,4.01362985004,0.107466835403,0.107466835403,0.107466835403,0.223823226615,0.0463736553479,0.207318086672,0.456814493963,1.17846470828
 02/24  09:00:00,1.01069131817,4.89501768401,0.0,3.72372487137,0.0997044926381,0.0997044926381,0.0997044926381,0.1994945911,0.041333037228,0.268600928953,0.386210268249,1.14468917883
 02/24  10:00:00,0.887923430301,4.66640984653,0.0,3.6025438546,0.0964598136642,0.0964598136642,0.0964598136642,0.0973144732719,0.0201624582272,0.329942516084,0.328696169054,1.04122414827
 02/24  11:00:00,0.894240153873,4.81437138759,0.0,3.87277221327,0.103695305632,0.103695305632,0.103695305632,0.0778515511019,0.0161299608809,0.344788777527,0.336426558731,0.918424831976
 02/24  12:00:00,0.889106653257,3.90237084905,0.0,3.07055748068,0.0822156271751,0.0822156271751,0.0822156271751,0.0778515511019,0.0161299608809,0.361031883506,0.336529630593,0.808631926047
 02/24  13:00:00,0.86072261068,3.31447689397,0.0,2.56871895049,0.0687786634447,0.0687786634447,0.0687786634447,0.0778515511019,0.0161299608809,0.351753757089,0.330860678163,0.722967000189
 02/24  14:00:00,0.829409050952,2.93722188591,0.0,2.24169033678,0.0600223178137,0.0600223178137,0.0600223178137,0.0778515511019,0.0161299608809,0.31775556627,0.342301654885,0.671952507801
 02/24  15:00:00,0.822329017712,2.62566273702,0.0,1.97936328379,0.0529983870383,0.0529983870383,0.0529983870383,0.0827172644472,0.0171380816544,0.292551191427,0.361576093145,0.621392715196
 02/24  16:00:00,0.867415195249,2.52684705902,0.0,1.87274971676,0.0501437584133,0.0501437584133,0.0501437584133,0.0973144732719,0.0201624582272,0.302771399031,0.381675106305,0.627806107678
 02/24  17:00:00,1.05166925494,2.55560948543,0.0,1.83577729536,0.0491538043635,0.0491538043635,0.0491538043635,0.150837388859,0.0312518152405,0.353623489359,0.45145475712,0.688734267442
 02/24  18:00:00,1.43055575173,3.44738381529,0.0,2.59074325947,0.0693683747228,0.0693683747228,0.0693683747228,0.291943351027,0.0604873746817,0.444963271704,0.548445379597,0.818861549815
 02/24  19:00:00,1.69733188215,2.97265084928,0.0,1.99278685581,0.053357809521,0.053357809521,0.053357809521,0.501169368817,0.103836653457,0.398173901519,0.595446148832,0.938847395521
 02/24  20:00:00,1.7730606192,2.96159610804,0.0,1.96106079612,0.0525083292843,0.0525083292843,0.0525083292843,0.642275330985,0.133072212898,0.315239230802,0.61461751523,0.958198117253
 02/24  21:00:00,1.70852335012,3.14082590231,0.0,2.20999834909,0.0591737498711,0.0591737498711,0.0591737498711,0.598483842089,0.123999111684,0.275771399459,0.635747247013,0.88703486218
 02/24  22:00:00,1.56754759806,3.60388689829,0.0,2.76080493915,0.0739218565388,0.0739218565388,0.0739218565388,0.496303655472,0.102828532683,0.258240654531,0.620904898834,0.800311665554
 02/24  23:00:00,1.29637542727,4.11657646564,0.0,3.41797774997,0.0915179690179,0.0915179690179,0.0915179690179,0.369794902129,0.0766173355626,0.205783602099,0.537313618463,0.661586507756
 02/24  24:00:00,1.03798559534,4.59889856596,0.0,4.05514610962,0.108578452866,0.108578452866,0.108578452866,0.257883288821,0.0534305150148,0.135829802162,0.466915536473,0.511589536366
 02/25  01:00:00,0.768614231096,4.7109033457,0.0,4.31764915355,0.115607095882,0.115607095882,0.115607095882,0.131374466689,0.0272193178942,0.0928550823819,0.386210268249,0.366650558347
 02/25  02:00:00,0.658779416236,4.7101123362,0.0,4.39776150421,0.117752141919,0.117752141919,0.117752141919,0.0778515511019,0.0161299608809,0.0760998372053,0.355597925129,0.287855892937
 02/25  03:00:00,0.617500953192,4.9148484539,0.0,4.6244999987,0.123823172227,0.123823172227,0.123823172227,0.0535229499812,0.0110893513124,0.0622424290361,0.351475050635,0.266137515441
 02/25  04:00:00,0.604069859325,4.91546537706,0.0,4.6194178079,0.123687094168,0.123687094168,0.123687094168,0.0535229499812,0.0110893513124,0.0538948626218,0.346527601241,0.272177428553
 02/25  05:00:00,0.599628294437,4.85891895819,0.0,4.49993788239,0.120487962716,0.120487962716,0.120487962716,0.0535229499812,0.0110893513124,0.0657425557055,0.333437474722,0.336012632955
 02/25  06:00:00,0.656855968108,5.07845317935,0.0,4.44192079846,0.118934527885,0.118934527885,0.118934527885,0.0583886702053,0.0120974749363,0.0799978719753,0.372089423106,0.610901444657
 02/25  07:00:00,0.83246274287,5.33190933662,0.0,4.17559295434,0.111803474037,0.111803474037,0.111803474037,0.111911613308,0.0231868205478,0.14030009709,0.429912737888,1.12670235596
 02/25  08:00:00,1.0914179686,5.24872168259,0.0,3.94312908383,0.10557914408,0.10557914408,0.10557914408,0.223823226615,0.0463736553479,0.228479448591,0.456814493963,1.27412547705
 02/25  09:00:00,1.04937728,5.22849715279,0.0,3.95709744594,0.105953153575,0.105953153575,0.105953153575,0.1994945911,0.041333037228,0.301038229845,0.386210268249,1.24479607304
 02/25  10:00:00,0.940422130738,5.03761032826,0.0,3.88144246189,0.103927455635,0.103927455635,0.103927455635,0.0973144732719,0.0201624582272,0.37497357455,0.328696169054,1.13352602271
 02/25  11:00:00,0.96345298388,5.57703265936,0.0,4.55610658819,0.12199190635,0.12199190635,0.12199190635,0.0778515511019,0.0161299608809,0.395705006816,0.336426558731,0.997751728828
 02/25  12:00:00,0.964404645132,4.82007400273,0.0,3.92242787863,0.105024859531,0.105024859531,0.105024859531,0.0778515511019,0.0161299608809,0.413520643025,0.336529630593,0.874464681786
 02/25  13:00:00,0.939069542434,4.51204485194,0.0,3.70918157876,0.0993150891078,0.0993150891078,0.0993150891078,0.0778515511019,0.0161299608809,0.39956426318,0.330860678163,0.780072329887
 02/25  14:00:00,0.90751202632,4.27579571488,0.0,3.53074108805,0.094537260668,0.094537260668,0.094537260668,0.0778515511019,0.0161299608809,0.361343598785,0.342301654885,0.721475585493
 02/25  15:00:00,0.900617437534,4.13312298689,0.0,3.44200218756,0.0921612346842,0.0921612346842,0.0921612346842,0.0827172644472,0.0171380816544,0.331676763602,0.361576093145,0.666214061304
 02/25  16:00:00,0.945447173201,4.10162106919,0.0,3.40299368167,0.0911167635103,0.0911167635103,0.0911167635103,0.0973144732719,0.0201624582272,0.339830371887,0.381675106305,0.672336152932
 02/25  17:00:00,1.12615557652,4.05063455975,0.0,3.27621508497,0.0877222066894,0.0877222066894,0.0877222066894,0.150837388859,0.0312518152405,0.389541408607,0.45145475712,0.743321552154
 02/25  18:00:00,1.50090695086,4.82012702537,0.0,3.89788243342,0.10436764364,0.10436764364,0.10436764364,0.291943351027,0.0604873746817,0.48031520192,0.548445379597,0.884465585944
 02/25  19:00:00,1.78125115423,4.91026074657,0.0,3.84556299915,0.10296676607,0.10296676607,0.10296676607,0.501169368817,0.103836653457,0.432484217059,0.595446148832,1.02368114947
 02/25  20:00:00,1.83328535671,4.02678061375,0.0,2.93135117604,0.0784883126029,0.0784883126029,0.0784883126029,0.642275330985,0.133072212898,0.349483984996,0.61461751523,1.05309224305
 02/25  21:00:00,1.75617734099,3.70931673047,0.0,2.68799628469,0.0719723704182,0.0719723704182,0.0719723704182,0.598483842089,0.123999111684,0.310626769787,0.635747247013,0.977527754746
 02/25  22:00:00,1.60319593123,3.68142390953,0.0,2.76235395757,0.0739633322387,0.0739633322387,0.0739633322387,0.496303655472,0.102828532683,0.293847511999,0.620904898834,0.876299658377
 02/25  23:00:00,1.31371561289,3.7671877349,0.0,3.00890835506,0.0805649427116,0.0805649427116,0.0805649427116,0.369794902129,0.0766173355626,0.234076814023,0.537313618463,0.72126717193
 02/25  24:00:00,1.03359951054,3.89201997306,0.0,3.31114690705,0.0886575227284,0.0886575227284,0.0886575227284,0.257883288821,0.0534305150148,0.151364647498,0.466915536473,0.548710146036
 02/26  01:00:00,0.750449091414,4.0323770131,0.0,3.63922453462,0.097441956201,0.097441956201,0.097441956201,0.131374466689,0.0272193178942,0.0928550823819,0.386210268249,0.366548844669
 02/26  02:00:00,0.644605725242,4.18055318575,0.0,3.86840796882,0.103578450925,0.103578450925,0.103578450925,0.0778515511019,0.0161299608809,0.0760998372053,0.355597925129,0.287650277874
 02/26  03:00:00,0.603756304908,4.40128730238,0.0,4.1111701847,0.110078523944,0.110078523944,0.110078523944,0.0535229499812,0.0110893513124,0.0622424290361,0.351475050635,0.265906177919
 02/26  04:00:00,0.593815486183,4.53229483966,0.0,4.23644144148,0.113432721027,0.113432721027,0.113432721027,0.0535229499812,0.0110893513124,0.0538948626218,0.346527601241,0.27198325757
 02/26  05:00:00,0.59753949538,4.7807227261,0.0,4.42192622219,0.118399163659,0.118399163659,0.118399163659,0.0535229499812,0.0110893513124,0.0657425557055,0.333437474722,0.335828061052
 02/26  06:00:00,0.654700293546,4.99775227244,0.0,4.36141149777,0.116778853324,0.116778853324,0.116778853324,0.0583886702053,0.0120974749363,0.0799978719753,0.372089423106,0.610709838442
 02/26  07:00:00,0.841862152908,5.68272914527,0.0,4.5266384891,0.121202884075,0.121202884075,0.121202884075,0.111911613308,0.0231868205478,0.14030009709,0.429912737888,1.12647662984
 02/26  08:00:00,1.09195477607,5.26853412042,0.0,3.9631775619,0.106115951552,0.106115951552,0.106115951552,0.223823226615,0.0463736553479,0.228479448591,0.456814493963,1.27388943681
 02/26  09:00:00,1.04573934255,5.09246251661,0.0,3.82122916375,0.102315216131,0.102315216131,0.102315216131,0.1994945911,0.041333037228,0.301038229845,0.386210268249,1.24462971906
 02/26  10:00:00,0.937073887552,4.91241449221,0.0,3.75639356891,0.100579212449,0.100579212449,0.100579212449,0.0973144732719,0.0201624582272,0.37497357455,0.328696169054,1.13337907963
 02/26  11:00:00,0.96515781924,5.64053145807,0.0,4.6197781206,0.123696741711,0.123696741711,0.123696741711,0.0778515511019,0.0161299608809,0.395705006816,0.336426558731,0.997578995131
 02/26  12:00:00,0.963807311752,4.79762313774,0.0,3.90011890233,0.104427526151,0.104427526151,0.104427526151,0.0778515511019,0.0161299608809,0.413520643025,0.336529630593,0.874322793087
 02/26  13:00:00,0.935033856201,4.36121208842,0.0,3.55845832849,0.0952794028752,0.0952794028752,0.0952794028752,0.0778515511019,0.0161299608809,0.39956426318,0.330860678163,0.779962816638
 02/26  14:00:00,0.901594275457,4.05471735269,0.0,3.30972721504,0.0886195098042,0.0886195098042,0.0886195098042,0.0778515511019,0.0161299608809,0.361343598785,0.342301654885,0.721411096309
 02/26  15:00:00,0.891017459805,3.77452815395,0.0,3.08346592819,0.0825612569555,0.0825612569555,0.0825612569555,0.0827172644472,0.0171380816544,0.331676763602,0.361576093145,0.666155487736
 02/26  16:00:00,0.934024659143,3.67495128612,0.0,2.97639003958,0.0796942494521,0.0796942494521,0.0796942494521,0.0973144732719,0.0201624582272,0.339830371887,0.381675106305,0.672270011954
 02/26  17:00:00,1.11789706296,3.74213377564,0.0,2.96777931117,0.0794636931308,0.0794636931308,0.0794636931308,0.150837388859,0.0312518152405,0.389541408607,0.45145475712,0.743256541847
 02/26  18:00:00,1.49470037927,4.58820570622,0.0,3.6660817955,0.0981610720494,0.0981610720494,0.0981610720494,0.291943351027,0.0604873746817,0.48031520192,0.548445379597,0.884344904718
 02/26  19:00:00,1.75085605793,3.77494902464,0.0,2.71037868518,0.0725716697656,0.0725716697656,0.0725716697656,0.501169368817,0.103836653457,0.432484217059,0.595446148832,1.02355374151
 02/26  20:00:00,1.81913801264,3.49833877806,0.0,2.40298163531,0.064340968531,0.064340968531,0.064340968531,0.642275330985,0.133072212898,0.349483984996,0.61461751523,1.0530199481
 02/26  21:00:00,1.74811403447,3.40801235722,0.0,2.3868510278,0.0639090638945,0.0639090638945,0.0639090638945,0.598483842089,0.123999111684,0.310626769787,0.635747247013,0.977368638375
 02/26  22:00:00,1.59650192956,3.4312602586,0.0,2.51234896958,0.067269330575,0.067269330575,0.067269330575,0.496303655472,0.102828532683,0.293847511999,0.620904898834,0.876140995431
 02/26  23:00:00,1.30723751255,3.52511646864,0.0,2.76696676646,0.0740868423759,0.0740868423759,0.0740868423759,0.369794902129,0.0766173355626,0.234076814023,0.537313618463,0.721137494274
 02/26  24:00:00,1.02845337101,3.6997363486,0.0,3.11895087608,0.0835113831997,0.0835113831997,0.0835113831997,0.257883288821,0.0534305150148,0.151364647498,0.466915536473,0.548622552544
 02/27  01:00:00,0.74233964039,3.96100576369,0.0,3.58186726665,0.0959061882538,0.0959061882538,0.0959061882538,0.131374466689,0.0272193178942,0.0862813993051,0.386210268249,0.35253486323
 02/27  02:00:00,0.640870692207,4.18105430584,0.0,3.87632532827,0.103790441965,0.103790441965,0.103790441965,0.0778515511019,0.0161299608809,0.07215281313,0.355597925129,0.280234038514
 02/27  03:00:00,0.599372658378,4.32961549517,0.0,4.0449749716,0.108306115841,0.108306115841,0.108306115841,0.0535229499812,0.0110893513124,0.0596311906089,0.351475050635,0.260429583808
 02/27  04:00:00,0.588975191598,4.39665817876,0.0,4.10666257681,0.109957830613,0.109957830613,0.109957830613,0.0535229499812,0.0110893513124,0.0525294584498,0.346527601241,0.266125461344
 02/27  05:00:00,0.587906775737,4.5087674222,0.0,4.1619284184,0.111437599631,0.111437599631,0.111437599631,0.0535229499812,0.0110893513124,0.06307140009,0.333437474722,0.323870560947
 02/27  06:00:00,0.644345314962,4.72962174394,0.0,4.12767945065,0.11052056734,0.11052056734,0.11052056734,0.0583886702053,0.0120974749363,0.0759011793751,0.372089423106,0.576311357054
 02/27  07:00:00,0.8162937634,5.04582625874,0.0,3.96855768104,0.106260006784,0.106260006784,0.106260006784,0.111911613308,0.0231868205478,0.129674584873,0.429912737888,1.04765455138
 02/27  08:00:00,1.07898438292,5.47847051642,0.0,4.26909069923,0.114306920327,0.114306920327,0.114306920327,0.223823226615,0.0463736553479,0.207318086672,0.456814493963,1.17791269549
 02/27  09:00:00,1.01363921365,5.00466456544,0.0,3.8338217328,0.102652388116,0.102652388116,0.102652388116,0.1994945911,0.041333037228,0.268600928953,0.386210268249,1.14423919883
 02/27  10:00:00,0.888460261416,4.6860408928,0.0,3.62259321565,0.0969966447784,0.0969966447784,0.0969966447784,0.0973144732719,0.0201624582272,0.329942516084,0.328696169054,1.04080583349
 02/27  11:00:00,0.903140837005,5.14638574308,0.0,4.20519148822,0.112595988765,0.112595988765,0.112595988765,0.0778515511019,0.0161299608809,0.344788777527,0.336426558731,0.918019912516
 02/27  12:00:00,0.896617384415,4.18246810454,0.0,3.35106536629,0.0897263583332,0.0897263583332,0.0897263583332,0.0778515511019,0.0161299608809,0.361031883506,0.336529630593,0.808221295931
 02/27  13:00:00,0.858425165128,3.22841932797,0.0,2.4829148416,0.0664812178927,0.0664812178927,0.0664812178927,0.0778515511019,0.0161299608809,0.351753757089,0.330860678163,0.722713543074
 02/27  14:00:00,0.822507255085,2.67925831766,0.0,1.9839247312,0.0531205219477,0.0531205219477,0.0531205219477,0.0778515511019,0.0161299608809,0.31775556627,0.342301654885,0.671754545119
 02/27  15:00:00,0.816551191807,2.40971195827,0.0,1.76357527408,0.0472205611332,0.0472205611332,0.0472205611332,0.0827172644472,0.0171380816544,0.292551191427,0.361576093145,0.621229946159
 02/27  16:00:00,0.86544560969,2.45303088654,0.0,1.79919039626,0.0481741728551,0.0481741728551,0.0481741728551,0.0973144732719,0.0201624582272,0.302771399031,0.381675106305,0.627549255702
 02/27  17:00:00,1.04893786862,2.4532850123,0.0,1.73376653426,0.0464224180418,0.0464224180418,0.0464224180418,0.150837388859,0.0312518152405,0.353623489359,0.45145475712,0.68842055541
 02/27  18:00:00,1.42707307115,3.31698480679,0.0,2.46067345054,0.0658856941393,0.0658856941393,0.0658856941393,0.291943351027,0.0604873746817,0.444963271704,0.548445379597,0.818532350249
 02/27  19:00:00,1.68863264623,2.64735586014,0.0,1.66789115372,0.0446585736062,0.0446585736062,0.0446585736062,0.501169368817,0.103836653457,0.398173901519,0.595446148832,0.938448108473
 02/27  20:00:00,1.76193555549,2.54571972573,0.0,1.54556621482,0.0413832655771,0.0413832655771,0.0413832655771,0.642275330985,0.133072212898,0.315239230802,0.61461751523,0.957816316242
 02/27  21:00:00,1.6963001839,2.6839575676,0.0,1.75349225965,0.0469505836581,0.0469505836581,0.0469505836581,0.598483842089,0.123999111684,0.275771399459,0.635747247013,0.886672616915
 02/27  22:00:00,1.54779971724,2.86604214545,0.0,2.02326871562,0.0541739757178,0.0541739757178,0.0541739757178,0.496303655472,0.102828532683,0.258240654531,0.620904898834,0.800003136243
 02/27  23:00:00,1.26739737726,3.03408530313,0.0,2.33571673362,0.0625399190103,0.0625399190103,0.0625399190103,0.369794902129,0.0766173355626,0.205783602099,0.537313618463,0.661356361599
 02/27  24:00:00,1.00436881551,3.34314342724,0.0,2.79963960417,0.0749616730414,0.0749616730414,0.0749616730414,0.257883288821,0.0534305150148,0.135829802162,0.466915536473,0.511340903097
 02/28  01:00:00,0.733385423173,3.62658822981,0.0,3.24744862137,0.0869519710362,0.0869519710362,0.0869519710362,0.131374466689,0.0272193178942,0.0862813993051,0.386210268249,0.352535974636
 02/28  02:00:00,0.632386501197,3.86414525671,0.0,3.55946104019,0.0953062509549,0.0953062509549,0.0953062509549,0.0778515511019,0.0161299608809,0.07215281313,0.355597925129,0.280189277461
 02/28  03:00:00,0.592202689087,4.061852425,0.0,3.77719372858,0.10113614655,0.10113614655,0.10113614655,0.0535229499812,0.0110893513124,0.0596311906089,0.351475050635,0.260447756655
 02/28  04:00:00,0.586787515158,4.31498744813,0.0,4.02495808231,0.107770154173,0.107770154173,0.107770154173,0.0535229499812,0.0110893513124,0.0525294584498,0.346527601241,0.266159225215
 02/28  05:00:00,0.588118236786,4.51669589338,0.0,4.16982598397,0.11164906068,0.11164906068,0.11164906068,0.0535229499812,0.0110893513124,0.06307140009,0.333437474722,0.323901466564
 02/28  06:00:00,0.645594533486,4.77620243984,0.0,4.17433478146,0.111769785863,0.111769785863,0.111769785863,0.0583886702053,0.0120974749363,0.0759011793751,0.372089423106,0.576236722148
 02/28  07:00:00,0.817386936448,5.08650278709,0.0,4.00938508572,0.107353179832,0.107353179832,0.107353179832,0.111911613308,0.0231868205478,0.129674584873,0.429912737888,1.04750367506
 02/28  08:00:00,1.08244324426,5.60748272709,0.0,4.39827091613,0.117765781664,0.117765781664,0.117765781664,0.223823226615,0.0463736553479,0.207318086672,0.456814493963,1.17774468925
 02/28  09:00:00,1.01709743265,5.1336353078,0.0,3.96297796009,0.106110607119,0.106110607119,0.106110607119,0.1994945911,0.041333037228,0.268600928953,0.386210268249,1.14405371391
 02/28  10:00:00,0.89310299051,4.85930420007,0.0,3.79598806822,0.101639373873,0.101639373873,0.101639373873,0.0973144732719,0.0201624582272,0.329942516084,0.328696169054,1.04067428819
 02/28  11:00:00,0.909922334938,5.39953725196,0.0,4.45846425305,0.119377486697,0.119377486697,0.119377486697,0.0778515511019,0.0161299608809,0.344788777527,0.336426558731,0.917898656561
 02/28  12:00:00,0.90189686732,4.37957016274,0.0,3.54824145416,0.0950058412383,0.0950058412383,0.0950058412383,0.0778515511019,0.0161299608809,0.361031883506,0.336529630593,0.808147266257
 02/28  13:00:00,0.880278209277,4.04442172053,0.0,3.29907389182,0.0883342620419,0.0883342620419,0.0883342620419,0.0778515511019,0.0161299608809,0.351753757089,0.330860678163,0.72255688542
 02/28  14:00:00,0.852937262714,3.81548909849,0.0,3.12041289982,0.083550529576,0.083550529576,0.083550529576,0.0778515511019,0.0161299608809,0.31775556627,0.342301654885,0.671497157339
 02/28  15:00:00,0.845804804804,3.50205525243,0.0,2.85612791049,0.0764741741298,0.0764741741298,0.0764741741298,0.0827172644472,0.0171380816544,0.292551191427,0.361576093145,0.62102060391
 02/28  16:00:00,0.896551467723,3.61466599124,0.0,2.96091996465,0.0792800308873,0.0792800308873,0.0792800308873,0.0973144732719,0.0201624582272,0.302771399031,0.381675106305,0.627454792001
 02/28  17:00:00,1.07887032802,3.57107902299,0.0,2.85167246369,0.0763548774369,0.0763548774369,0.0763548774369,0.150837388859,0.0312518152405,0.353623489359,0.45145475712,0.688308636675
 02/28  18:00:00,1.45644555321,4.41377694393,0.0,3.55766556289,0.0952581762018,0.0952581762018,0.0952581762018,0.291943351027,0.0604873746817,0.444963271704,0.548445379597,0.818332375046
 02/28  19:00:00,1.71384599126,3.58874167805,0.0,2.60954942289,0.069871918633,0.069871918633,0.069871918633,0.501169368817,0.103836653457,0.398173901519,0.595446148832,0.938175657206
 02/28  20:00:00,1.78419793387,3.37698626058,0.0,2.37701292182,0.0636456439591,0.0636456439591,0.0636456439591,0.642275330985,0.133072212898,0.315239230802,0.61461751523,0.95763614409
 02/28  21:00:00,1.7133768104,3.32158499509,0.0,2.39126350854,0.0640272101509,0.0640272101509,0.0640272101509,0.598483842089,0.123999111684,0.275771399459,0.635747247013,0.886528795506
 02/28  22:00:00,1.56204634771,3.39797334853,0.0,2.55534636658,0.0684206061928,0.0684206061928,0.0684206061928,0.496303655472,0.102828532683,0.258240654531,0.620904898834,0.799856688363
 02/28  23:00:00,1.28157769156,3.56357160387,0.0,2.86531763371,0.0767202333106,0.0767202333106,0.0767202333106,0.369794902129,0.0766173355626,0.205783602099,0.537313618463,0.661241762253
 02/28  24:00:00,1.01591124776,3.77420462686,0.0,3.23072190428,0.0865041052839,0.0865041052839,0.0865041052839,0.257883288821,0.0534305150148,0.135829802162,0.466915536473,0.511319802601
 03/01  01:00:00,0.706774029624,4.01590417699,0.0,3.64020165612,0.0974681190907,0.0974681190907,0.0974681190907,0.131463204357,0.0272377033354,0.0982793958339,0.336977607008,0.352490220225
 03/01  02:00:00,0.609172209698,4.24021853493,0.0,3.93863817394,0.105458897846,0.105458897846,0.105458897846,0.0780562668386,0.0161723899184,0.0838690425574,0.310267612537,0.280207946471
 03/01  03:00:00,0.569364471167,4.43799500932,0.0,4.1564104428,0.111289853228,0.111289853228,0.111289853228,0.0534069306393,0.0110653148421,0.0715840655737,0.306670306884,0.260459948105
 03/01  04:00:00,0.561453195093,4.58819352203,0.0,4.30122401212,0.115167304961,0.115167304961,0.115167304961,0.0534069306393,0.0110653148421,0.064112104549,0.302353540101,0.266142246835
 03/01  05:00:00,0.562261579529,4.7343686126,0.0,4.39047648528,0.117557082096,0.117557082096,0.117557082096,0.0534069306393,0.0110653148421,0.0739521572983,0.290932094654,0.323851616891
 03/01  06:00:00,0.613010212331,4.97962475456,0.0,4.3810792448,0.117305466542,0.117305466542,0.117305466542,0.0575151613646,0.011916493784,0.0862682554934,0.324656835147,0.576181910793
 03/01  07:00:00,0.772509558303,6.09636506806,0.0,5.02317251305,0.134497817145,0.134497817145,0.134497817145,0.0903809658932,0.0187259139169,0.138447814423,0.375109046925,1.04735361559
 03/01  08:00:00,0.95224187963,5.52708834863,0.0,4.32205704797,0.115725119338,0.115725119338,0.115725119338,0.160220812555,0.0331959402508,0.214170541178,0.398581466308,1.17757549163
 03/01  09:00:00,0.876819606227,4.73513256853,0.0,3.56797803168,0.0955342974256,0.0955342974256,0.0955342974256,0.127354994268,0.0263865144169,0.275218193109,0.336977607008,1.1439422362
 03/01  10:00:00,0.790825547668,3.7827592027,0.0,2.72246619922,0.0728953186647,0.0728953186647,0.0728953186647,0.0657316090573,0.0136188488172,0.336436577975,0.286795193154,1.04053745857
 03/01  11:00:00,0.789324661691,3.34035454943,0.0,2.40231215665,0.0643230429237,0.0643230429237,0.0643230429237,0.0534069306393,0.0110653148421,0.351641232033,0.293540141252,0.917822230165
 03/01  12:00:00,0.768840238617,1.89402492054,0.0,1.06569169487,0.0285343985972,0.0285343985972,0.0285343985972,0.0534069306393,0.0110653148421,0.366855520645,0.293630073894,0.808106868156
 03/01  13:00:00,0.73570001494,1.1158677217,0.0,0.373427374498,0.00999869437128,0.00999869437128,0.00999869437128,0.0534069306393,0.0110653148421,0.357197296466,0.288683778621,0.722554709339
 03/01  14:00:00,0.703229606581,0.691748945711,0.0,0.0,0.0,0.0,0.0,0.0534069306393,0.0110653148421,0.324743059292,0.298666301807,0.671175673643
 03/01  15:00:00,0.694967659103,0.641829428585,0.0,0.0,0.0,0.0,0.0,0.0534069306393,0.0110653148421,0.299663707888,0.315483705733,0.620097709701
 03/01  16:00:00,0.733766441785,0.754333341076,0.0,0.104269909036,0.00279187607488,0.00279187607488,0.00279187607488,0.0616233852109,0.0127676713006,0.308214938409,0.33302057079,0.627123707118
 03/01  17:00:00,0.879690675853,0.77913406623,0.0,0.0636004056054,0.00170293090696,0.00170293090696,0.00170293090696,0.0944891759818,0.0195771028354,0.354668497169,0.39390496896,0.688399986533
 03/01  18:00:00,1.18452096968,1.73065475556,0.0,0.879292160044,0.023543462991,0.023543462991,0.023543462991,0.188978351964,0.0391541914184,0.438965378865,0.478531584437,0.818399517931
 03/01  19:00:00,1.42097375123,1.61713029094,0.0,0.643167920591,0.017221124927,0.017221124927,0.017221124927,0.365632073661,0.0757548445861,0.397476839177,0.519540868877,0.938174417098
 03/01  20:00:00,1.5544342873,1.77527004054,0.0,0.780822099436,0.0209068805978,0.0209068805978,0.0209068805978,0.546394005448,0.113206686672,0.322310374418,0.536268340162,0.957507735947
 03/01  21:00:00,1.59622070825,2.08217044191,0.0,1.15757370297,0.0309945827721,0.0309945827721,0.0309945827721,0.587476243911,0.121718461838,0.2859788881,0.554704531631,0.886386578714
 03/01  22:00:00,1.46622529961,2.49096718177,0.0,1.65391283163,0.0442842974285,0.0442842974285,0.0442842974285,0.49298706793,0.102141373255,0.269710329714,0.541754231282,0.799736255911
 03/01  23:00:00,1.20443378378,2.78403799194,0.0,2.09061826356,0.0559772916821,0.0559772916821,0.0559772916821,0.36974028375,0.0766060192523,0.217943329922,0.468818859175,0.661125700283
 03/01  24:00:00,0.952593399386,3.1397783624,0.0,2.60046791233,0.0696287568973,0.0696287568973,0.0696287568973,0.258818198625,0.0536242177523,0.147779360955,0.407394865157,0.511247540567
 03/02  01:00:00,0.697154703441,3.65659959266,0.0,3.28094277814,0.0878487929074,0.0878487929074,0.0878487929074,0.131463204357,0.0272377033354,0.0982793958339,0.336977607008,0.352444513882
 03/02  02:00:00,0.609186740538,4.24079046294,0.0,3.93918086613,0.105473428686,0.105473428686,0.105473428686,0.0780562668386,0.0161723899184,0.0838690425574,0.310267612537,0.280237182291
 03/02  03:00:00,0.577154261645,4.72897910832,0.0,4.44734052807,0.119079643706,0.119079643706,0.119079643706,0.0534069306393,0.0110653148421,0.0715840655737,0.306670306884,0.260513961832
 03/02  04:00:00,0.574643584462,5.08091363605,0.0,4.79385357835,0.128357694331,0.128357694331,0.128357694331,0.0534069306393,0.0110653148421,0.064112104549,0.302353540101,0.266232794617
 03/02  05:00:00,0.584763235667,5.57485423733,0.0,5.23085964546,0.140058738233,0.140058738233,0.140058738233,0.0534069306393,0.0110653148421,0.0739521572983,0.290932094654,0.323954081441
 03/02  06:00:00,0.643525852043,6.11938504763,0.0,5.52076556737,0.147821106253,0.147821106253,0.147821106253,0.0575151613646,0.011916493784,0.0862682554934,0.324656835147,0.576255881286
 03/02  07:00:00,0.80484273839,7.3038969415,0.0,6.23073963139,0.166830997232,0.166830997232,0.166830997232,0.0903809658932,0.0187259139169,0.138447814423,0.375109046925,1.04731837069
 03/02  08:00:00,0.984999179833,6.75038297036,0.0,5.54546404058,0.148482419542,0.148482419542,0.148482419542,0.160220812555,0.0331959402508,0.214170541178,0.398581466308,1.17746312075
 03/02  09:00:00,0.907982212337,5.89877807148,0.0,4.73182700534,0.126696903535,0.126696903535,0.126696903535,0.127354994268,0.0263865144169,0.275218193109,0.336977607008,1.1437387655
 03/02  10:00:00,0.81780483877,4.79018640366,0.0,3.73007834015,0.0998746097663,0.0998746097663,0.0998746097663,0.0657316090573,0.0136188488172,0.336436577975,0.286795193154,1.04035251861
 03/02  11:00:00,0.823312888942,4.60954652088,0.0,3.67169133706,0.0983112701747,0.0983112701747,0.0983112701747,0.0534069306393,0.0110653148421,0.351641232033,0.293540141252,0.917635021209
 03/02  12:00:00,0.794080461387,2.83650295131,0.0,2.00835378359,0.0537746213665,0.0537746213665,0.0537746213665,0.0534069306393,0.0110653148421,0.366855520645,0.293630073894,0.807922810201
 03/02  13:00:00,0.754057565319,1.80130771515,0.0,1.05903807381,0.0283562447499,0.0283562447499,0.0283562447499,0.0534069306393,0.0110653148421,0.357197296466,0.288683778621,0.72238400348
 03/02  14:00:00,0.716135165305,1.17405362622,0.0,0.481991821305,0.0129055587239,0.0129055587239,0.0129055587239,0.0534069306393,0.0110653148421,0.324743059292,0.298666301807,0.671488532852
 03/02  15:00:00,0.700059617715,0.832912893183,0.0,0.190172503017,0.00509195861189,0.00509195861189,0.00509195861189,0.0534069306393,0.0110653148421,0.299663707888,0.315483705733,0.621008671281
 03/02  16:00:00,0.737094169445,0.878905720696,0.0,0.228552596064,0.00611960373521,0.00611960373521,0.00611960373521,0.0616233852109,0.0127676713006,0.308214938409,0.33302057079,0.62741339971
 03/02  17:00:00,0.883432898037,0.918786233575,0.0,0.203363473977,0.00544515309118,0.00544515309118,0.00544515309118,0.0944891759818,0.0195771028354,0.354668497169,0.39390496896,0.688289085506
 03/02  18:00:00,1.18570121328,1.77456246229,0.0,0.923371442293,0.0247237065977,0.0247237065977,0.0247237065977,0.188978351964,0.0391541914184,0.438965378865,0.478531584437,0.818227942407
 03/02  19:00:00,1.41822186141,1.51417375068,0.0,0.540391402795,0.0144692351081,0.0144692351081,0.0144692351081,0.365632073661,0.0757548445861,0.397476839177,0.519540868877,0.937994394637
 03/02  20:00:00,1.55280683801,1.71430847001,0.0,0.720040752117,0.0192794313083,0.0192794313083,0.0192794313083,0.546394005448,0.113206686672,0.322310374418,0.536268340162,0.957327512729
 03/02  21:00:00,1.59344790719,1.97845041894,0.0,1.0540162,0.0282217817061,0.0282217817061,0.0282217817061,0.587476243911,0.121718461838,0.2859788881,0.554704531631,0.88622405871
 03/02  22:00:00,1.46351465336,2.38958772543,0.0,1.55267666269,0.0415736511778,0.0415736511778,0.0415736511778,0.49298706793,0.102141373255,0.269710329714,0.541754231282,0.799592968516
 03/02  23:00:00,1.20770308006,2.90603531524,0.0,2.21271867792,0.0592465879608,0.0592465879608,0.0592465879608,0.36974028375,0.0766060192523,0.217943329922,0.468818859175,0.661022609224
 03/02  24:00:00,0.965688781994,3.6287862618,0.0,3.08954920273,0.0827241395054,0.0827241395054,0.0827241395054,0.258818198625,0.0536242177523,0.147779360955,0.407394865157,0.511174149559
 03/03  01:00:00,0.711549349094,4.19424361373,0.0,3.81854844276,0.10224343856,0.10224343856,0.10224343856,0.131463204357,0.0272377033354,0.0982793958339,0.336977607008,0.352482870322
 03/03  02:00:00,0.624701129465,4.82023467729,0.0,4.51860626999,0.120987817614,0.120987817614,0.120987817614,0.0780562668386,0.0161723899184,0.0838690425574,0.310267612537,0.280255992777
 03/03  03:00:00,0.588473033104,5.15173581667,0.0,4.87006963165,0.130398415165,0.130398415165,0.130398415165,0.0534069306393,0.0110653148421,0.0715840655737,0.306670306884,0.26054156661
 03/03  04:00:00,0.580594828187,5.30324828618,0.0,5.01611832977,0.134308938055,0.134308938055,0.134308938055,0.0534069306393,0.0110653148421,0.064112104549,0.302353540101,0.266302693327
 03/03  05:00:00,0.587169447868,5.66475811367,0.0,5.32072592912,0.142464950434,0.142464950434,0.142464950434,0.0534069306393,0.0110653148421,0.0739521572983,0.290932094654,0.323991674118
 03/03  06:00:00,0.636771380342,5.86707208651,0.0,5.26850216782,0.141066634553,0.141066634553,0.141066634553,0.0575151613646,0.011916493784,0.0862682554934,0.324656835147,0.576206319718
 03/03  07:00:00,0.788367484947,6.68838471057,0.0,5.61542823082,0.150355743789,0.150355743789,0.150355743789,0.0903809658932,0.0187259139169,0.138447814423,0.375109046925,1.04711754034
 03/03  08:00:00,0.971400548125,6.24220782634,0.0,5.03758759719,0.134883787833,0.134883787833,0.134883787833,0.160220812555,0.0331959402508,0.214170541178,0.398581466308,1.17716442012
 03/03  09:00:00,0.913754013234,6.11410737651,0.0,4.94738999537,0.132468704432,0.132468704432,0.132468704432,0.127354994268,0.0263865144169,0.275218193109,0.336977607008,1.14350508049
 03/03  10:00:00,0.847983484889,5.91704746932,0.0,4.85717875622,0.130053255885,0.130053255885,0.130053255885,0.0657316090573,0.0136188488172,0.336436577975,0.286795193154,1.0401131682
 03/03  11:00:00,0.878965898683,6.68783671061,0.0,5.75019844399,0.153964279916,0.153964279916,0.153964279916,0.0534069306393,0.0110653148421,0.351641232033,0.293540141252,0.917418104015
 03/03  12:00:00,0.866160782964,5.52839555589,0.0,4.70038178647,0.125854942944,0.125854942944,0.125854942944,0.0534069306393,0.0110653148421,0.366855520645,0.293630073894,0.807787411911
 03/03  13:00:00,0.838498802079,4.95483511514,0.0,4.21271676142,0.11279748151,0.11279748151,0.11279748151,0.0534069306393,0.0110653148421,0.357197296466,0.288683778621,0.722232715856
 03/03  14:00:00,0.807959709318,4.60327424963,0.0,3.91141941577,0.104730102737,0.104730102737,0.104730102737,0.0534069306393,0.0110653148421,0.324743059292,0.298666301807,0.671281561789
 03/03  15:00:00,0.795626467051,4.40185747897,0.0,3.75936627087,0.100658807948,0.100658807948,0.100658807948,0.0534069306393,0.0110653148421,0.299663707888,0.315483705733,0.620759489213
 03/03  16:00:00,0.828013533997,4.27421855192,0.0,3.62417389769,0.0970389682867,0.0970389682867,0.0970389682867,0.0616233852109,0.0127676713006,0.308214938409,0.33302057079,0.627104929307
 03/03  17:00:00,0.966728301712,4.02929249614,0.0,3.31424803021,0.088740556766,0.088740556766,0.088740556766,0.0944891759818,0.0195771028354,0.354668497169,0.39390496896,0.687910791845
 03/03  18:00:00,1.27346196049,5.05187906317,0.0,4.20102592356,0.112484453803,0.112484453803,0.112484453803,0.188978351964,0.0391541914184,0.438965378865,0.478531584437,0.817890062018
 03/03  19:00:00,1.51334208986,5.0662883927,0.0,4.09290494638,0.109589463559,0.109589463559,0.109589463559,0.365632073661,0.0757548445861,0.397476839177,0.519540868877,0.937595493074
 03/03  20:00:00,1.61176168826,3.91570777596,0.0,2.92186372281,0.0782342815606,0.0782342815606,0.0782342815606,0.546394005448,0.113206686672,0.322310374418,0.536268340162,0.95690384799
 03/03  21:00:00,1.63617012417,3.57385575287,0.0,2.64958905471,0.0709439986909,0.0709439986909,0.0709439986909,0.587476243911,0.121718461838,0.2859788881,0.554704531631,0.886056537931
 03/03  22:00:00,1.49389655357,3.52415801619,0.0,2.68736813418,0.0719555513917,0.0719555513917,0.0719555513917,0.49298706793,0.102141373255,0.269710329714,0.541754231282,0.799471787784
 03/03  23:00:00,1.22464955609,3.53886485077,0.0,2.84562911744,0.0761930639861,0.0761930639861,0.0761930639861,0.36974028375,0.0766060192523,0.217943329922,0.468818859175,0.660941705238
 03/03  24:00:00,0.966492382205,3.65871969331,0.0,3.11956175292,0.0835277397156,0.0835277397156,0.0835277397156,0.258818198625,0.0536242177523,0.147779360955,0.407394865157,0.511095030884
 03/04  01:00:00,0.708318470375,3.84192533775,0.0,3.45237145672,0.0924388767648,0.0924388767648,0.0924388767648,0.131463204357,0.0272377033354,0.104853078911,0.336977607008,0.366341580385
 03/04  02:00:00,0.608497282342,4.07492807563,0.0,3.76601931752,0.100836946415,0.100836946415,0.100836946415,0.0780562668386,0.0161723899184,0.0878160666328,0.310267612537,0.28753634358
 03/04  03:00:00,0.566553313197,4.24083317336,0.0,3.95389687702,0.10586745683,0.10586745683,0.10586745683,0.0534069306393,0.0110653148421,0.074195304001,0.306670306884,0.265811677926
 03/04  04:00:00,0.556867399229,4.37165779015,0.0,4.07896089238,0.109216104926,0.109216104926,0.109216104926,0.0534069306393,0.0110653148421,0.0654775087209,0.302353540101,0.271869634689
 03/04  05:00:00,0.558916741975,4.52145537654,0.0,4.16579349659,0.111541088926,0.111541088926,0.111541088926,0.0534069306393,0.0110653148421,0.0766233129137,0.290932094654,0.335621369525
 03/04  06:00:00,0.610016664965,4.74875361215,0.0,4.11627570175,0.110215226575,0.110215226575,0.110215226575,0.0575151613646,0.011916493784,0.0903649480936,0.324656835147,0.610114311436
 03/04  07:00:00,0.754024961071,5.08700417838,0.0,3.93597939169,0.105387707695,0.105387707695,0.105387707695,0.0903809658932,0.0187259139169,0.149073326641,0.375109046925,1.12518584728
 03/04  08:00:00,0.956444503341,4.98856497165,0.0,3.68868864518,0.0987663811297,0.0987663811297,0.0987663811297,0.160220812555,0.0331959402508,0.235331903097,0.398581466308,1.27242051744
 03/04  09:00:00,0.906060686764,4.71501495306,0.0,3.44860682866,0.0923380770701,0.0923380770701,0.0923380770701,0.127354994268,0.0263865144169,0.307655494001,0.336977607008,1.24319582375
 03/04  10:00:00,0.852369715247,4.49103066714,0.0,3.33919141872,0.0894084277774,0.0894084277774,0.0894084277774,0.0657316090573,0.0136188488172,0.381467636441,0.286795193154,1.13208370352
 03/04  11:00:00,0.873437473824,4.6588532322,0.0,3.64212530758,0.0975196257675,0.0975196257675,0.0975196257675,0.0534069306393,0.0110653148421,0.402557461323,0.293540141252,0.99650776201
 03/04  12:00:00,0.857558994454,3.31248210702,0.0,2.4187956003,0.0647643949148,0.0647643949148,0.0647643949148,0.0534069306393,0.0110653148421,0.419344280164,0.293630073894,0.873460149207
 03/04  13:00:00,0.83480870441,3.08839431304,0.0,2.28929210885,0.0612968777495,0.0612968777495,0.0612968777495,0.0534069306393,0.0110653148421,0.405007802557,0.288683778621,0.779216566335
 03/04  14:00:00,0.792618250212,2.45183199016,0.0,1.71054352944,0.0458006111164,0.0458006111164,0.0458006111164,0.0534069306393,0.0110653148421,0.368331091807,0.298666301807,0.720715188651
 03/04  15:00:00,0.778164616684,2.33323800522,0.0,1.64596107565,0.0440713854054,0.0440713854054,0.0440713854054,0.0534069306393,0.0110653148421,0.338789280063,0.315483705733,0.665545210683
 03/04  16:00:00,0.813648327187,2.39819227668,0.0,1.70360350269,0.0456147886216,0.0456147886216,0.0456147886216,0.0616233852109,0.0127676713006,0.345273911264,0.33302057079,0.671649049061
 03/04  17:00:00,0.96146768978,2.54596504223,0.0,1.77632815654,0.0475620255858,0.0475620255858,0.0475620255858,0.0944891759818,0.0195771028354,0.390586416417,0.39390496896,0.742503211599
 03/04  18:00:00,1.26715086224,3.56140940369,0.0,2.64501123274,0.0708214253449,0.0708214253449,0.0708214253449,0.188978351964,0.0391541914184,0.47431730908,0.478531584437,0.883435093361
 03/04  19:00:00,1.49103907941,3.03687781962,0.0,1.97853231908,0.0529761375655,0.0529761375655,0.0529761375655,0.365632073661,0.0757548445861,0.431787154716,0.519540868877,1.02255754729
 03/04  20:00:00,1.62030701441,3.05088105301,0.0,1.96205141274,0.0525348535122,0.0525348535122,0.0525348535122,0.546394005448,0.113206686672,0.356555128611,0.536268340162,1.05188943511
 03/04  21:00:00,1.65607036923,3.10558284341,0.0,2.09105081385,0.0559888734205,0.0559888734205,0.0559888734205,0.587476243911,0.121718461838,0.320834258427,0.554704531631,0.976321869327
 03/04  22:00:00,1.51782901285,3.16390766786,0.0,2.25135722071,0.0602811531979,0.0602811531979,0.0602811531979,0.49298706793,0.102141373255,0.305317187182,0.541754231282,0.875232352926
 03/04  23:00:00,1.24920955267,3.45895598343,0.0,2.70620243302,0.072459848641,0.072459848641,0.072459848641,0.36974028375,0.0766060192523,0.246236541847,0.468818859175,0.720459522318
 03/04  24:00:00,0.986168145836,3.85044252106,0.0,3.27421516962,0.087668658011,0.087668658011,0.087668658011,0.258818198625,0.0536242177523,0.16331420629,0.407394865157,0.548164441929
 03/05  01:00:00,0.716938616802,4.16385828342,0.0,3.77431335518,0.101059023192,0.101059023192,0.101059023192,0.131463204357,0.0272377033354,0.104853078911,0.336977607008,0.366332627596
 03/05  02:00:00,0.615962035854,4.3536787544,0.0,4.04481004778,0.108301699927,0.108301699927,0.108301699927,0.0780562668386,0.0161723899184,0.0878160666328,0.310267612537,0.287496292099
 03/05  03:00:00,0.57461884537,4.54207776264,0.0,4.25512525659,0.113932989003,0.113932989003,0.113932989003,0.0534069306393,0.0110653148421,0.074195304001,0.306670306884,0.265827887636
 03/05  04:00:00,0.56547494914,4.69319390343,0.0,4.40043234102,0.117823654836,0.117823654836,0.117823654836,0.0534069306393,0.0110653148421,0.0654775087209,0.302353540101,0.271934299329
 03/05  05:00:00,0.567946309547,4.85872792476,0.0,4.50302629781,0.120570656498,0.120570656498,0.120570656498,0.0534069306393,0.0110653148421,0.0766233129137,0.290932094654,0.335661116521
 03/05  06:00:00,0.620014146485,5.12208959474,0.0,4.48965777916,0.120212708095,0.120212708095,0.120212708095,0.0575151613646,0.011916493784,0.0903649480936,0.324656835147,0.610068216622
 03/05  07:00:00,0.774001401022,5.8328945115,0.0,4.6820517533,0.125364147646,0.125364147646,0.125364147646,0.0903809658932,0.0187259139169,0.149073326641,0.375109046925,1.12500381879
 03/05  08:00:00,0.970325571286,5.5066939973,0.0,4.20711340799,0.112647449074,0.112647449074,0.112647449074,0.160220812555,0.0331959402508,0.235331903097,0.398581466308,1.27212478027
 03/05  09:00:00,0.925394699903,5.43678721781,0.0,4.17068608191,0.111672090209,0.111672090209,0.111672090209,0.127354994268,0.0263865144169,0.307655494001,0.336977607008,1.24288883526
 03/05  10:00:00,0.875257935014,5.34557617916,0.0,4.19401180799,0.112296647545,0.112296647545,0.112296647545,0.0657316090573,0.0136188488172,0.381467636441,0.286795193154,1.13180882627
 03/05  11:00:00,0.907795587275,5.94178690017,0.0,4.92531885488,0.131877739218,0.131877739218,0.131877739218,0.0534069306393,0.0110653148421,0.402557461323,0.293540141252,0.996247882678
 03/05  12:00:00,0.898360314582,4.83613847093,0.0,3.94262754134,0.105565715043,0.105565715043,0.105565715043,0.0534069306393,0.0110653148421,0.419344280164,0.293630073894,0.873284572083
 03/05  13:00:00,0.856327512611,3.89193529725,0.0,3.092968244,0.0828156859507,0.0828156859507,0.0828156859507,0.0534069306393,0.0110653148421,0.405007802557,0.288683778621,0.779081415386
 03/05  14:00:00,0.819854233329,3.46893924585,0.0,2.7277425046,0.0730365942339,0.0730365942339,0.0730365942339,0.0534069306393,0.0110653148421,0.368331091807,0.298666301807,0.72062346918
 03/05  15:00:00,0.8027078914,3.24974073999,0.0,2.56259381776,0.0686146601221,0.0686146601221,0.0686146601221,0.0534069306393,0.0110653148421,0.338789280063,0.315483705733,0.665415203353
 03/05  16:00:00,0.837914995995,3.30436770167,0.0,2.60990567421,0.0698814574302,0.0698814574302,0.0698814574302,0.0616233852109,0.0127676713006,0.345273911264,0.33302057079,0.671522302535
 03/05  17:00:00,0.982940949649,3.34781186652,0.0,2.57830317019,0.0690352854552,0.0690352854552,0.0690352854552,0.0944891759818,0.0195771028354,0.390586416417,0.39390496896,0.742375022234
 03/05  18:00:00,1.28531477394,4.23954638992,0.0,3.32338998924,0.0889853370382,0.0889853370382,0.0889853370382,0.188978351964,0.0391541914184,0.47431730908,0.478531584437,0.883193323089
 03/05  19:00:00,1.50521248174,3.56599675319,0.0,2.50787507381,0.067149539902,0.067149539902,0.067149539902,0.365632073661,0.0757548445861,0.431787154716,0.519540868877,1.02233372614
 03/05  20:00:00,1.62885982309,3.37010128862,0.0,2.28147840716,0.0610876621953,0.0610876621953,0.0610876621953,0.546394005448,0.113206686672,0.356555128611,0.536268340162,1.0516826763
 03/05  21:00:00,1.66166225827,3.31422665451,0.0,2.29989452547,0.0615807624636,0.0615807624636,0.0615807624636,0.587476243911,0.121718461838,0.320834258427,0.554704531631,0.976121968809
 03/05  22:00:00,1.52682539415,3.49970751493,0.0,2.587350594,0.0692775345019,0.0692775345019,0.0692775345019,0.49298706793,0.102141373255,0.305317187182,0.541754231282,0.875038826694
 03/05  23:00:00,1.25564756116,3.69925118062,0.0,2.94664668685,0.078897857131,0.078897857131,0.078897857131,0.36974028375,0.0766060192523,0.246236541847,0.468818859175,0.720310465675
 03/05  24:00:00,0.988123246703,3.92338691556,0.0,3.34723352146,0.0896237588778,0.0896237588778,0.0896237588778,0.258818198625,0.0536242177523,0.16331420629,0.407394865157,0.548090484596
 03/06  01:00:00,0.710488348668,4.15443087022,0.0,3.77892260879,0.101182438135,0.101182438135,0.101182438135,0.131463204357,0.0272377033354,0.0982793958339,0.336977607008,0.352295960787
 03/06  02:00:00,0.613029263934,4.38416902757,0.0,4.08268994541,0.109315952082,0.109315952082,0.109315952082,0.0780562668386,0.0161723899184,0.0838690425574,0.310267612537,0.280106667639
 03/06  03:00:00,0.572418323504,4.5519784047,0.0,4.27046454003,0.114343705564,0.114343705564,0.114343705564,0.0534069306393,0.0110653148421,0.0715840655737,0.306670306884,0.260389246256
 03/06  04:00:00,0.569583116239,4.89179368356,0.0,4.6048571662,0.123297226107,0.123297226107,0.123297226107,0.0534069306393,0.0110653148421,0.064112104549,0.302353540101,0.266109254279
 03/06  05:00:00,0.575759125276,5.23835073333,0.0,4.89457760919,0.131054627842,0.131054627842,0.131054627842,0.0534069306393,0.0110653148421,0.0739521572983,0.290932094654,0.323732613711
 03/06  06:00:00,0.629551748831,5.5969831391,0.0,4.99886615935,0.133847003042,0.133847003042,0.133847003042,0.0575151613646,0.011916493784,0.0862682554934,0.324656835147,0.575753380783
 03/06  07:00:00,0.768893732666,5.96029504984,0.0,4.88813005408,0.130881991508,0.130881991508,0.130881991508,0.0903809658932,0.0187259139169,0.138447814423,0.375109046925,1.04632605634
 03/06  08:00:00,0.95951508313,5.79753733691,0.0,4.59369384239,0.122998322839,0.122998322839,0.122998322839,0.160220812555,0.0331959402508,0.214170541178,0.398581466308,1.17638768549
 03/06  09:00:00,0.891309924384,5.27509304935,0.0,4.10915683604,0.110024615583,0.110024615583,0.110024615583,0.127354994268,0.0263865144169,0.275218193109,0.336977607008,1.14272391267
 03/06  10:00:00,0.81822026422,4.80474992691,0.0,3.74559348935,0.100290035216,0.100290035216,0.100290035216,0.0657316090573,0.0136188488172,0.336436577975,0.286795193154,1.03940089266
