Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 03/06  11:00:00,0.826991436789,4.74610317336,0.0,3.80907632088,0.101989818022,0.101989818022,0.101989818022,0.0534069306393,0.0110653148421,0.351641232033,0.293540141252,0.916806689872
 03/06  12:00:00,0.821929136404,3.87586929922,0.0,3.04843533914,0.0816232963842,0.0816232963842,0.0816232963842,0.0534069306393,0.0110653148421,0.366855520645,0.293630073894,0.807207602565
 03/06  13:00:00,0.799182663353,3.48596652214,0.0,2.74435280162,0.0734813427837,0.0734813427837,0.0734813427837,0.0534069306393,0.0110653148421,0.357197296466,0.288683778621,0.721728082659
 03/06  14:00:00,0.769997222012,3.18495749109,0.0,2.49361110622,0.0667676154311,0.0667676154311,0.0667676154311,0.0534069306393,0.0110653148421,0.324743059292,0.298666301807,0.670773112798
 03/06  15:00:00,0.753698067988,2.83549925597,0.0,2.19344062122,0.0587304088849,0.0587304088849,0.0587304088849,0.0534069306393,0.0110653148421,0.299663707888,0.315483705733,0.620326915868
 03/06  16:00:00,0.78777128792,2.77092073122,0.0,2.12122203836,0.0567967222105,0.0567967222105,0.0567967222105,0.0616233852109,0.0127676713006,0.308214938409,0.33302057079,0.626758967935
 03/06  17:00:00,0.929560345292,2.64077186546,0.0,1.92611355322,0.0515726003454,0.0515726003454,0.0515726003454,0.0944891759818,0.0195771028354,0.354668497169,0.39390496896,0.68752463815
 03/06  18:00:00,1.22773703024,3.34367399974,0.0,2.49330889397,0.0667595235552,0.0667595235552,0.0667595235552,0.188978351964,0.0391541914184,0.438965378865,0.478531584437,0.817402028184
 03/06  19:00:00,1.44961913923,2.68594676542,0.0,1.71300480492,0.0458665129301,0.0458665129301,0.0458665129301,0.365632073661,0.0757548445861,0.397476839177,0.519540868877,0.937154007256
 03/06  20:00:00,1.57424558851,2.51418672122,0.0,1.52072692338,0.0407181818138,0.0407181818138,0.0407181818138,0.546394005448,0.113206686672,0.322310374418,0.536268340162,0.956519592673
 03/06  21:00:00,1.60815863015,2.52713307975,0.0,1.60342659798,0.0429325046712,0.0429325046712,0.0429325046712,0.587476243911,0.121718461838,0.2859788881,0.554704531631,0.885496321544
 03/06  22:00:00,1.47205377563,2.70787088931,0.0,1.87159250223,0.0501127734475,0.0501127734475,0.0501127734475,0.49298706793,0.102141373255,0.269710329714,0.541754231282,0.798960292857
 03/06  23:00:00,1.20841409588,2.93211074984,0.0,2.23927342203,0.0599576037795,0.0599576037795,0.0599576037795,0.36974028375,0.0766060192523,0.217943329922,0.468818859175,0.66054329972
 03/06  24:00:00,0.953566229753,3.17569373171,0.0,2.63680080504,0.0706015872644,0.0706015872644,0.0706015872644,0.258818198625,0.0536242177523,0.147779360955,0.407394865157,0.510830017165
 03/07  01:00:00,0.688096380315,3.31811853187,0.0,2.94263602561,0.0787904697816,0.0787904697816,0.0787904697816,0.131463204357,0.0272377033354,0.0982793958339,0.336977607008,0.352270205613
 03/07  02:00:00,0.588759731716,3.47770428503,0.0,3.17628083239,0.0850464198643,0.0850464198643,0.0850464198643,0.0780562668386,0.0161723899184,0.0838690425574,0.310267612537,0.28005103812
 03/07  03:00:00,0.547757546637,3.63092211768,0.0,3.34944337304,0.0896829286977,0.0896829286977,0.0896829286977,0.0534069306393,0.0110653148421,0.0715840655737,0.306670306884,0.260354126226
 03/07  04:00:00,0.536317541238,3.64933335617,0.0,3.36246732284,0.0900316511067,0.0900316511067,0.0900316511067,0.0534069306393,0.0110653148421,0.064112104549,0.302353540101,0.26603877025
 03/07  05:00:00,0.538167055901,3.83433198783,0.0,3.49060352546,0.0934625584674,0.0934625584674,0.0934625584674,0.0534069306393,0.0110653148421,0.0739521572983,0.290932094654,0.323687951945
 03/07  06:00:00,0.588236992558,4.05379314927,0.0,3.45585860356,0.0925322467689,0.0925322467689,0.0925322467689,0.0575151613646,0.011916493784,0.0862682554934,0.324656835147,0.575570946748
 03/07  07:00:00,0.725439997666,4.33702054926,0.0,3.26523674717,0.0874282565081,0.0874282565081,0.0874282565081,0.0903809658932,0.0187259139169,0.138447814423,0.375109046925,1.04594486268
 03/07  08:00:00,0.928309273636,4.63161015382,0.0,3.42823132539,0.091792513344,0.091792513344,0.091792513344,0.160220812555,0.0331959402508,0.214170541178,0.398581466308,1.17592301939
 03/07  09:00:00,0.857287706586,4.00408027639,0.0,2.83850818981,0.0760023977847,0.0760023977847,0.0760023977847,0.127354994268,0.0263865144169,0.275218193109,0.336977607008,1.14235978593
 03/07  10:00:00,0.773841765667,3.14705493837,0.0,2.08816247052,0.0559115366631,0.0559115366631,0.0559115366631,0.0657316090573,0.0136188488172,0.336436577975,0.286795193154,1.03913692295
 03/07  11:00:00,0.773431242839,2.74558904899,0.0,1.80873088962,0.0484296240721,0.0484296240721,0.0484296240721,0.0534069306393,0.0110653148421,0.351641232033,0.293540141252,0.916637996761
 03/07  12:00:00,0.770082941256,1.93941119705,0.0,1.11210367293,0.0297771012361,0.0297771012361,0.0297771012361,0.0534069306393,0.0110653148421,0.366855520645,0.293630073894,0.807081166616
 03/07  13:00:00,0.744203270677,1.43254604211,0.0,0.691003684604,0.0185019501076,0.0185019501076,0.0185019501076,0.0534069306393,0.0110653148421,0.357197296466,0.288683778621,0.721656719647
 03/07  14:00:00,0.716405639421,1.18348107592,0.0,0.492093384095,0.0131760328399,0.0131760328399,0.0131760328399,0.0534069306393,0.0110653148421,0.324743059292,0.298666301807,0.670814419755
 03/07  15:00:00,0.695856276953,0.67536252716,0.0,0.0331877561558,0.000888617850035,0.000888617850035,0.000888617850035,0.0534069306393,0.0110653148421,0.299663707888,0.315483705733,0.62044305212
 03/07  16:00:00,0.73097456571,0.649060176984,0.0,0.0,0.0,0.0,0.0,0.0616233852109,0.0127676713006,0.308214938409,0.33302057079,0.626120452062
 03/07  17:00:00,0.877987744946,0.713751775372,0.0,0.0,0.0,0.0,0.0,0.0944891759818,0.0195771028354,0.354668497169,0.39390496896,0.68661810128
 03/07  18:00:00,1.16287100338,0.920799229869,0.0,0.0707175832175,0.00189349669991,0.00189349669991,0.00189349669991,0.188978351964,0.0391541914184,0.438965378865,0.478531584437,0.817118569062
 03/07  19:00:00,1.4037526263,0.971850133782,0.0,0.0,0.0,0.0,0.0,0.365632073661,0.0757548445861,0.397476839177,0.519540868877,0.936062180534
 03/07  20:00:00,1.5335274067,0.992377159038,0.0,0.0,0.0,0.0,0.0,0.546394005448,0.113206686672,0.322310374418,0.536268340162,0.955436953877
 03/07  21:00:00,1.56663796765,0.976283574544,0.0,0.0527289357904,0.00141184216663,0.00141184216663,0.00141184216663,0.587476243911,0.121718461838,0.2859788881,0.554704531631,0.885344478526
 03/07  22:00:00,1.43504950284,1.32573900652,0.0,0.48957121825,0.0131085006578,0.0131085006578,0.0131085006578,0.49298706793,0.102141373255,0.269710329714,0.541754231282,0.798849694044
 03/07  23:00:00,1.17711041774,1.76288259107,0.0,1.0701557445,0.0286539256349,0.0286539256349,0.0286539256349,0.36974028375,0.0766060192523,0.217943329922,0.468818859175,0.66043281848
 03/07  24:00:00,0.929715234877,2.28485767808,0.0,1.74602306295,0.0467505923879,0.0467505923879,0.0467505923879,0.258818198625,0.0536242177523,0.147779360955,0.407394865157,0.51077170562
 03/08  01:00:00,0.670447691916,2.65896835625,0.0,2.28349962966,0.0611417813827,0.0611417813827,0.0611417813827,0.131463204357,0.0272377033354,0.0982793958339,0.336977607008,0.352256425952
 03/08  02:00:00,0.581987173388,3.22479585101,0.0,2.92334194047,0.0782738615366,0.0782738615366,0.0782738615366,0.0780562668386,0.0161723899184,0.0838690425574,0.310267612537,0.280081496023
 03/08  03:00:00,0.547013434376,3.60317451267,0.0,3.32165255577,0.0889388164361,0.0889388164361,0.0889388164361,0.0534069306393,0.0110653148421,0.0715840655737,0.306670306884,0.260397338483
 03/08  04:00:00,0.542723379072,3.88853303921,0.0,3.60171007944,0.0964374889406,0.0964374889406,0.0964374889406,0.0534069306393,0.0110653148421,0.064112104549,0.302353540101,0.265995696688
 03/08  05:00:00,0.548384173578,4.21585704973,0.0,3.8721884892,0.103679676144,0.103679676144,0.103679676144,0.0534069306393,0.0110653148421,0.0739521572983,0.290932094654,0.323628050109
 03/08  06:00:00,0.602079293062,4.57068993075,0.0,3.97283549498,0.106374547273,0.106374547273,0.106374547273,0.0575151613646,0.011916493784,0.0862682554934,0.324656835147,0.575490836811
 03/08  07:00:00,0.759654269784,5.61466758326,0.0,4.54305816391,0.121642528625,0.121642528625,0.121642528625,0.0903809658932,0.0187259139169,0.138447814423,0.375109046925,1.04577047993
 03/08  08:00:00,0.943249598302,5.18940796965,0.0,3.98621679902,0.106732838011,0.106732838011,0.106732838011,0.160220812555,0.0331959402508,0.214170541178,0.398581466308,1.1757353616
 03/08  09:00:00,0.870945078341,4.51393206599,0.0,3.34857843375,0.0896597695397,0.0896597695397,0.0896597695397,0.127354994268,0.0263865144169,0.275218193109,0.336977607008,1.14214133159
 03/08  10:00:00,0.780503160925,3.39562959222,0.0,2.33694968708,0.0625729319217,0.0625729319217,0.0625729319217,0.0657316090573,0.0136188488172,0.336436577975,0.286795193154,1.03892436024
 03/08  11:00:00,0.773245956551,2.73847786306,0.0,1.80181088891,0.0482443377838,0.0482443377838,0.0482443377838,0.0534069306393,0.0110653148421,0.351641232033,0.293540141252,0.916446811543
 03/08  12:00:00,0.754561086914,1.3595724936,0.0,0.532399453642,0.0142552468939,0.0142552468939,0.0142552468939,0.0534069306393,0.0110653148421,0.366855520645,0.293630073894,0.806946682449
 03/08  13:00:00,0.725701320569,0.740117171335,0.0,0.0,0.0,0.0,0.0,0.0534069306393,0.0110653148421,0.357197296466,0.288683778621,0.720231533473
 03/08  14:00:00,0.703229606581,0.687134059276,0.0,0.0,0.0,0.0,0.0,0.0534069306393,0.0110653148421,0.324743059292,0.298666301807,0.666560787208
 03/08  15:00:00,0.694967659103,0.635381675966,0.0,0.0,0.0,0.0,0.0,0.0534069306393,0.0110653148421,0.299663707888,0.315483705733,0.613649957082
 03/08  16:00:00,0.73097456571,0.642834054841,0.0,0.0,0.0,0.0,0.0,0.0616233852109,0.0127676713006,0.308214938409,0.33302057079,0.619894329918
 03/08  17:00:00,0.877987744946,0.706822094607,0.0,0.0,0.0,0.0,0.0,0.0944891759818,0.0195771028354,0.354668497169,0.39390496896,0.679688420515
 03/08  18:00:00,1.16097750668,0.841784016405,0.0,0.0,0.0,0.0,0.0,0.188978351964,0.0391541914184,0.438965378865,0.478531584437,0.808820938816
 03/08  19:00:00,1.4037526263,0.963901394978,0.0,0.0,0.0,0.0,0.0,0.365632073661,0.0757548445861,0.397476839177,0.519540868877,0.92811344173
 03/08  20:00:00,1.5335274067,0.984882273922,0.0,0.0,0.0,0.0,0.0,0.546394005448,0.113206686672,0.322310374418,0.536268340162,0.94794206876
 03/08  21:00:00,1.56522612548,0.916167781758,0.0,0.0,0.0,0.0,0.0,0.587476243911,0.121718461838,0.2859788881,0.554704531631,0.877957621531
 03/08  22:00:00,1.42194100218,0.830597210811,0.0,0.0,0.0,0.0,0.0,0.49298706793,0.102141373255,0.269710329714,0.541754231282,0.793279116581
 03/08  23:00:00,1.1484564921,0.689872485663,0.0,0.0,0.0,0.0,0.0,0.36974028375,0.0766060192523,0.217943329922,0.468818859175,0.657578457572
 03/08  24:00:00,0.886141933229,0.657333704377,0.0,0.118664227059,0.00317729074029,0.00317729074029,0.00317729074029,0.258818198625,0.0536242177523,0.147779360955,0.407394865157,0.510606567813
 03/09  01:00:00,0.627504906153,1.05517861712,0.0,0.679689057435,0.0181989956198,0.0181989956198,0.0181989956198,0.131463204357,0.0272377033354,0.0982793958339,0.336977607008,0.352277259044
 03/09  02:00:00,0.538038404071,1.58348835895,0.0,1.28196028313,0.03432509222,0.03432509222,0.03432509222,0.0780562668386,0.0161723899184,0.0838690425574,0.310267612537,0.280155661297
 03/09  03:00:00,0.505061193237,2.03636904792,0.0,1.75483646147,0.0469865752969,0.0469865752969,0.0469865752969,0.0534069306393,0.0110653148421,0.0715840655737,0.306670306884,0.26040796804
 03/09  04:00:00,0.502222110936,2.37597750375,0.0,2.08908436428,0.0559362208042,0.0559362208042,0.0559362208042,0.0534069306393,0.0110653148421,0.064112104549,0.302353540101,0.266065876383
 03/09  05:00:00,0.506916500941,2.66707847665,0.0,2.3234698721,0.0622120035074,0.0622120035074,0.0622120035074,0.0534069306393,0.0110653148421,0.0739521572983,0.290932094654,0.323568094114
 03/09  06:00:00,0.560558676797,3.01985923943,0.0,2.42213955972,0.0648539310081,0.0648539310081,0.0648539310081,0.0575151613646,0.011916493784,0.0862682554934,0.324656835147,0.575356080745
 03/09  07:00:00,0.700232480949,3.39510840742,0.0,2.32379615145,0.062220739791,0.062220739791,0.062220739791,0.0903809658932,0.0187259139169,0.138447814423,0.375109046925,1.04547331655
 03/09  08:00:00,0.891423778832,3.25354498004,0.0,2.05064611577,0.0549070185408,0.0549070185408,0.0549070185408,0.160220812555,0.0331959402508,0.214170541178,0.398581466308,1.17544305524
 03/09  09:00:00,0.834730369908,3.16105031901,0.0,1.99604549433,0.0534450611066,0.0534450611066,0.0534450611066,0.127354994268,0.0263865144169,0.275218193109,0.336977607008,1.14179252404
 03/09  10:00:00,0.775542769772,3.21001241014,0.0,2.15169091467,0.0576125407682,0.0576125407682,0.0576125407682,0.0657316090573,0.0136188488172,0.336436577975,0.286795193154,1.03856595056
 03/09  11:00:00,0.794918283924,3.54755545348,0.0,2.61122059878,0.0699166651569,0.0699166651569,0.0699166651569,0.0534069306393,0.0110653148421,0.351641232033,0.293540141252,0.916114692087
 03/09  12:00:00,0.783918793939,2.45575959954,0.0,1.62883975359,0.0436129539185,0.0436129539185,0.0436129539185,0.0534069306393,0.0110653148421,0.366855520645,0.293630073894,0.806693488436
 03/09  13:00:00,0.753312369959,1.77242248892,0.0,1.03120680541,0.0276110493901,0.0276110493901,0.0276110493901,0.0534069306393,0.0110653148421,0.357197296466,0.288683778621,0.72133004565
 03/09  14:00:00,0.715943623911,1.16596346445,0.0,0.474838207333,0.0127140173302,0.0127140173302,0.0127140173302,0.0534069306393,0.0110653148421,0.324743059292,0.298666301807,0.670551985051
 03/09  15:00:00,0.702708492587,0.931001973102,0.0,0.289101658365,0.00774083348364,0.00774083348364,0.00774083348364,0.0534069306393,0.0110653148421,0.299663707888,0.315483705733,0.620168595853
 03/09  16:00:00,0.742137742954,1.06640681879,0.0,0.416918030956,0.0111631772443,0.0111631772443,0.0111631772443,0.0616233852109,0.0127676713006,0.308214938409,0.33302057079,0.626549062909
 03/09  17:00:00,0.892921356051,1.2721602622,0.0,0.557734738116,0.0149336111049,0.0149336111049,0.0149336111049,0.0944891759818,0.0195771028354,0.354668497169,0.39390496896,0.687291849996
 03/09  18:00:00,1.20092459411,2.34184115704,0.0,1.49192838802,0.039947087424,0.039947087424,0.039947087424,0.188978351964,0.0391541914184,0.438965378865,0.478531584437,0.816949691433
 03/09  19:00:00,1.43344243558,2.08114313337,0.0,1.10884352648,0.0296898092747,0.0296898092747,0.0296898092747,0.365632073661,0.0757548445861,0.397476839177,0.519540868877,0.93651165365
 03/09  20:00:00,1.56527936577,2.17864744516,0.0,1.18585990036,0.0317519590704,0.0317519590704,0.0317519590704,0.546394005448,0.113206686672,0.322310374418,0.536268340162,0.955847339637
 03/09  21:00:00,1.60608029566,2.44890813792,0.0,1.52580576417,0.0408541701754,0.0408541701754,0.0408541701754,0.587476243911,0.121718461838,0.2859788881,0.554704531631,0.884892213522
 03/09  22:00:00,1.47392032681,2.77706486862,0.0,1.94130373462,0.0519793246287,0.0519793246287,0.0519793246287,0.49298706793,0.102141373255,0.269710329714,0.541754231282,0.798443039773
 03/09  23:00:00,1.2167308726,3.24230851011,0.0,2.54988518603,0.0682743805035,0.0682743805035,0.0682743805035,0.36974028375,0.0766060192523,0.217943329922,0.468818859175,0.660129295996
 03/09  24:00:00,0.969151418282,3.75752549612,0.0,3.21887040504,0.0861867757927,0.0861867757927,0.0861867757927,0.258818198625,0.0536242177523,0.147779360955,0.407394865157,0.510592181569
 03/10  01:00:00,0.714423325344,4.30129274452,0.0,3.92588459743,0.10511741481,0.10511741481,0.10511741481,0.131463204357,0.0272377033354,0.0982793958339,0.336977607008,0.352195846443
 03/10  02:00:00,0.625949508685,4.86673703013,0.0,4.56523025481,0.122236196834,0.122236196834,0.122236196834,0.0780562668386,0.0161723899184,0.0838690425574,0.310267612537,0.280134360793
 03/10  03:00:00,0.592550111423,5.30393540184,0.0,5.02233877758,0.134475493484,0.134475493484,0.134475493484,0.0534069306393,0.0110653148421,0.0715840655737,0.306670306884,0.260472005851
 03/10  04:00:00,0.592650380006,5.7533837326,0.0,5.46636442159,0.146364489874,0.146364489874,0.146364489874,0.0534069306393,0.0110653148421,0.064112104549,0.302353540101,0.266192047931
 03/10  05:00:00,0.599236472925,6.11520649,0.0,5.77140051899,0.154531975491,0.154531975491,0.154531975491,0.0534069306393,0.0110653148421,0.0739521572983,0.290932094654,0.323765460577
 03/10  06:00:00,0.653922984786,6.50688917929,0.0,5.90907366425,0.158218238996,0.158218238996,0.158218238996,0.0575151613646,0.011916493784,0.0862682554934,0.324656835147,0.575451916079
 03/10  07:00:00,0.812415521747,7.58479744216,0.0,6.51356501855,0.174403780589,0.174403780589,0.174403780589,0.0903809658932,0.0187259139169,0.138447814423,0.375109046925,1.0453934842
 03/10  08:00:00,0.988933302253,6.89506466787,0.0,5.6923941248,0.152416541961,0.152416541961,0.152416541961,0.160220812555,0.0331959402508,0.214170541178,0.398581466308,1.17521473404
 03/10  09:00:00,0.907570610846,5.88121345954,0.0,4.71645467188,0.126285302044,0.126285302044,0.126285302044,0.127354994268,0.0263865144169,0.275218193109,0.336977607008,1.14154648702
 03/10  10:00:00,0.815395626766,4.69823879232,0.0,3.640100021,0.0974653977625,0.0974653977625,0.0974653977625,0.0657316090573,0.0136188488172,0.336436577975,0.286795193154,1.03838322642
 03/10  11:00:00,0.820736400624,4.51162905617,0.0,3.57546564675,0.0957347818566,0.0957347818566,0.0957347818566,0.0534069306393,0.0110653148421,0.351641232033,0.293540141252,0.915943246812
 03/10  12:00:00,0.794441003159,2.84853544642,0.0,2.02181915841,0.0541351631388,0.0541351631388,0.0541351631388,0.0534069306393,0.0110653148421,0.366855520645,0.293630073894,0.806489930493
 03/10  13:00:00,0.752866101533,1.7555889901,0.0,1.01453974463,0.0271647809635,0.0271647809635,0.0271647809635,0.0534069306393,0.0110653148421,0.357197296466,0.288683778621,0.721163607609
 03/10  14:00:00,0.71262601341,1.04190869257,0.0,0.350933372084,0.00939640682974,0.00939640682974,0.00939640682974,0.0534069306393,0.0110653148421,0.324743059292,0.298666301807,0.670402048416
 03/10  15:00:00,0.694967659103,0.641490874769,0.0,0.0,0.0,0.0,0.0,0.0534069306393,0.0110653148421,0.299663707888,0.315483705733,0.619759155885
 03/10  16:00:00,0.73097456571,0.648879174243,0.0,0.0,0.0,0.0,0.0,0.0616233852109,0.0127676713006,0.308214938409,0.33302057079,0.625939449321
 03/10  17:00:00,0.877987744946,0.712797157034,0.0,0.0,0.0,0.0,0.0,0.0944891759818,0.0195771028354,0.354668497169,0.39390496896,0.685663482943
 03/10  18:00:00,1.16957125268,1.17046310282,0.0,0.320955905311,0.00859374599459,0.00859374599459,0.00859374599459,0.188978351964,0.0391541914184,0.438965378865,0.478531584437,0.816544119921
 03/10  19:00:00,1.40464952618,1.00566525984,0.0,0.0334970702673,0.0008968998815,0.0008968998815,0.0008968998815,0.365632073661,0.0757548445861,0.397476839177,0.519540868877,0.936380236328
 03/10  20:00:00,1.53958484203,1.21884046809,0.0,0.226230754474,0.00605743532972,0.00605743532972,0.00605743532972,0.546394005448,0.113206686672,0.322310374418,0.536268340162,0.955669508458
 03/10  21:00:00,1.57802310792,1.40086157178,0.0,0.477936756163,0.0127969824389,0.0127969824389,0.0127969824389,0.587476243911,0.121718461838,0.2859788881,0.554704531631,0.884714655385
 03/10  22:00:00,1.44646600802,1.75152813343,0.0,0.915950442934,0.024525005834,0.024525005834,0.024525005834,0.49298706793,0.102141373255,0.269710329714,0.541754231282,0.798259596263
 03/10  23:00:00,1.19293836571,2.35356994973,0.0,1.66129183052,0.0444818736097,0.0444818736097,0.0444818736097,0.36974028375,0.0766060192523,0.217943329922,0.468818859175,0.659984091123
 03/10  24:00:00,0.945061110687,2.85772929429,0.0,2.319154904,0.0620964681978,0.0620964681978,0.0620964681978,0.258818198625,0.0536242177523,0.147779360955,0.407394865157,0.510511480782
 03/11  01:00:00,0.695188403568,3.35126261507,0.0,2.96199479426,0.0793088099579,0.0793088099579,0.0793088099579,0.131463204357,0.0272377033354,0.104853078911,0.336977607008,0.36605552016
 03/11  02:00:00,0.603832720872,3.90062424835,0.0,3.59180907785,0.0961723849454,0.0961723849454,0.0961723849454,0.0780562668386,0.0161723899184,0.0878160666328,0.310267612537,0.28744275597
 03/11  03:00:00,0.568657343493,4.31941041865,0.0,4.03247738764,0.107971487126,0.107971487126,0.107971487126,0.0534069306393,0.0110653148421,0.074195304001,0.306670306884,0.265808412601
 03/11  04:00:00,0.569822840714,4.85554711557,0.0,4.56281571576,0.12217154641,0.12217154641,0.12217154641,0.0534069306393,0.0110653148421,0.0654775087209,0.302353540101,0.271904136732
 03/11  05:00:00,0.57757291614,5.21812091255,0.0,4.86255708168,0.13019726309,0.13019726309,0.13019726309,0.0534069306393,0.0110653148421,0.0766233129137,0.290932094654,0.335523320435
 03/11  06:00:00,0.630466794467,5.51180543868,0.0,4.88003923772,0.130665356077,0.130665356077,0.130665356077,0.0575151613646,0.011916493784,0.0903649480936,0.324656835147,0.609402602001
 03/11  07:00:00,0.778563447268,6.00168736202,0.0,4.85243329399,0.129926193892,0.129926193892,0.129926193892,0.0903809658932,0.0187259139169,0.149073326641,0.375109046925,1.12341512862
 03/11  08:00:00,0.982111437327,5.94502385686,0.0,4.64728737957,0.124433315116,0.124433315116,0.124433315116,0.160220812555,0.0331959402508,0.235331903097,0.398581466308,1.27028066825
 03/11  09:00:00,0.917006800778,5.12164209262,0.0,3.85741806595,0.103284191084,0.103284191084,0.103284191084,0.127354994268,0.0263865144169,0.307655494001,0.336977607008,1.24101172603
 03/11  10:00:00,0.839835429159,4.02096018307,0.0,2.8710657444,0.0768741416899,0.0768741416899,0.0768741416899,0.0657316090573,0.0136188488172,0.381467636441,0.286795193154,1.13013889377
 03/11  11:00:00,0.840160459706,3.41437487473,0.0,2.39930824049,0.0642426116494,0.0642426116494,0.0642426116494,0.0534069306393,0.0110653148421,0.402557461323,0.293540141252,0.994846471625
 03/11  12:00:00,0.816070780067,1.76158521923,0.0,0.869309797874,0.0232761805279,0.0232761805279,0.0232761805279,0.0534069306393,0.0110653148421,0.419344280164,0.293630073894,0.872049063839
 03/11  13:00:00,0.774356144306,0.829460902432,0.0,0.031533249221,0.000844317645211,0.000844317645211,0.000844317645211,0.0534069306393,0.0110653148421,0.405007802557,0.288683778621,0.77804201535
 03/11  14:00:00,0.746817639095,0.736982421213,0.0,0.0,0.0,0.0,0.0,0.0534069306393,0.0110653148421,0.368331091807,0.298666301807,0.716409149145
 03/11  15:00:00,0.734093231278,0.682417229442,0.0,0.0,0.0,0.0,0.0,0.0534069306393,0.0110653148421,0.338789280063,0.315483705733,0.660685510558
 03/11  16:00:00,0.768033538565,0.689166396215,0.0,0.0,0.0,0.0,0.0,0.0616233852109,0.0127676713006,0.345273911264,0.33302057079,0.666226671293
 03/11  17:00:00,0.913905664194,0.76300558867,0.0,0.0,0.0,0.0,0.0,0.0944891759818,0.0195771028354,0.390586416417,0.39390496896,0.735871914578
 03/11  18:00:00,1.1963294369,0.910963175618,0.0,0.0,0.0,0.0,0.0,0.188978351964,0.0391541914184,0.47431730908,0.478531584437,0.878000098029
 03/11  19:00:00,1.43806294184,1.05187133441,0.0,0.0,0.0,0.0,0.0,0.365632073661,0.0757548445861,0.431787154716,0.519540868877,1.01608338116
 03/11  20:00:00,1.56777216089,1.08180491441,0.0,0.0,0.0,0.0,0.0,0.546394005448,0.113206686672,0.356555128611,0.536268340162,1.04486470925
 03/11  21:00:00,1.60008149581,1.0090057464,0.0,0.0,0.0,0.0,0.0,0.587476243911,0.121718461838,0.320834258427,0.554704531631,0.970795586177
 03/11  22:00:00,1.45754785965,0.909543896676,0.0,0.0,0.0,0.0,0.0,0.49298706793,0.102141373255,0.305317187182,0.541754231282,0.872225802446
 03/11  23:00:00,1.18469898734,1.04862097143,0.0,0.296886762061,0.00794928331302,0.00794928331302,0.00794928331302,0.36974028375,0.0766060192523,0.246236541847,0.468818859175,0.719440181279
 03/11  24:00:00,0.92734620889,1.65294055974,0.0,1.07735619375,0.0288467210654,0.0288467210654,0.0288467210654,0.258818198625,0.0536242177523,0.16331420629,0.407394865157,0.547521456485
 03/12  01:00:00,0.66771873973,2.32526169254,0.0,1.93606840183,0.0518391461199,0.0518391461199,0.0518391461199,0.131463204357,0.0272377033354,0.104853078911,0.336977607008,0.365980990062
 03/12  02:00:00,0.577197526527,2.90582160652,0.0,2.59704812965,0.0695371906002,0.0695371906002,0.0695371906002,0.0780562668386,0.0161723899184,0.0878160666328,0.310267612537,0.287401062349
 03/12  03:00:00,0.544202992883,3.40604164609,0.0,3.11916574873,0.0835171365162,0.0835171365162,0.0835171365162,0.0534069306393,0.0110653148421,0.074195304001,0.306670306884,0.265751278946
 03/12  04:00:00,0.545191556615,3.93556873286,0.0,3.64289603325,0.0975402623113,0.0975402623113,0.0975402623113,0.0534069306393,0.0110653148421,0.0654775087209,0.302353540101,0.271845436534
 03/12  05:00:00,0.557786811277,4.47906087076,0.0,4.12359328139,0.110411158227,0.110411158227,0.110411158227,0.0534069306393,0.0110653148421,0.0766233129137,0.290932094654,0.335427078937
 03/12  06:00:00,0.619976035107,5.11986789348,0.0,4.48823441013,0.120174596717,0.120174596717,0.120174596717,0.0575151613646,0.011916493784,0.0903649480936,0.324656835147,0.609269884384
 03/12  07:00:00,0.767002003809,5.5695636986,0.0,4.42064097032,0.118364750433,0.118364750433,0.118364750433,0.0903809658932,0.0187259139169,0.149073326641,0.375109046925,1.12308378886
 03/12  08:00:00,0.967926808872,5.41487195353,0.0,4.1175253561,0.110248686661,0.110248686661,0.110248686661,0.160220812555,0.0331959402508,0.235331903097,0.398581466308,1.26989078839
 03/12  09:00:00,0.91644982397,5.10046532179,0.0,3.83661631131,0.102727214276,0.102727214276,0.102727214276,0.127354994268,0.0263865144169,0.307655494001,0.336977607008,1.24063670983
 03/12  10:00:00,0.846476296529,4.26864150598,0.0,3.11908629328,0.0835150090592,0.0835150090592,0.0835150090592,0.0657316090573,0.0136188488172,0.381467636441,0.286795193154,1.1297996678
 03/12  11:00:00,0.868081175291,4.45681865194,0.0,3.4420803393,0.0921633272342,0.0921633272342,0.0921633272342,0.0534069306393,0.0110653148421,0.402557461323,0.293540141252,0.994518150031
 03/12  12:00:00,0.854390723113,3.19242050638,0.0,2.30046822629,0.0615961235741,0.0615961235741,0.0615961235741,0.0534069306393,0.0110653148421,0.419344280164,0.293630073894,0.871725922569
 03/12  13:00:00,0.805026225508,1.97463463215,0.0,1.17698759292,0.0315143988472,0.0315143988472,0.0315143988472,0.0534069306393,0.0110653148421,0.405007802557,0.288683778621,0.777761401369
 03/12  14:00:00,0.763819923094,1.37506079462,0.0,0.63499473414,0.0170022839985,0.0170022839985,0.0170022839985,0.0534069306393,0.0110653148421,0.368331091807,0.298666301807,0.71949278841
 03/12  15:00:00,0.752444308234,1.37153870033,0.0,0.685368932435,0.0183510769562,0.0183510769562,0.0183510769562,0.0534069306393,0.0110653148421,0.338789280063,0.315483705733,0.664438049015
 03/12  16:00:00,0.783887948176,1.28564292432,0.0,0.592124364981,0.0158544096109,0.0158544096109,0.0158544096109,0.0616233852109,0.0127676713006,0.345273911264,0.33302057079,0.670578834413
 03/12  17:00:00,0.927379295211,1.27162022222,0.0,0.503207965848,0.0134736310172,0.0134736310172,0.0134736310172,0.0944891759818,0.0195771028354,0.390586416417,0.39390496896,0.741278582279
 03/12  18:00:00,1.22769020502,2.08604924829,0.0,1.17124985203,0.0313607681242,0.0313607681242,0.0313607681242,0.188978351964,0.0391541914184,0.47431730908,0.478531584437,0.881836318672
 03/12  19:00:00,1.45427425526,1.66180103711,0.0,0.605453870576,0.0162113134205,0.0162113134205,0.0162113134205,0.365632073661,0.0757548445861,0.431787154716,0.519540868877,1.02055921328
 03/12  20:00:00,1.58208211852,1.62123412211,0.0,0.534442768914,0.0143099576256,0.0143099576256,0.0143099576256,0.546394005448,0.113206686672,0.356555128611,0.536268340162,1.04985114803
 03/12  21:00:00,1.6220229861,1.83210048349,0.0,0.819462302422,0.0219414902877,0.0219414902877,0.0219414902877,0.587476243911,0.121718461838,0.320834258427,0.554704531631,0.974428020837
 03/12  22:00:00,1.490745091,2.1507147221,0.0,1.23983737124,0.0331972313541,0.0331972313541,0.0331972313541,0.49298706793,0.102141373255,0.305317187182,0.541754231282,0.873559256623
 03/12  23:00:00,1.22481940075,2.54675050232,0.0,1.79528846198,0.0480696967214,0.0480696967214,0.0480696967214,0.36974028375,0.0766060192523,0.246236541847,0.468818859175,0.719168012253
 03/12  24:00:00,0.963525320333,3.00398632588,0.0,2.42855967053,0.065025832508,0.065025832508,0.065025832508,0.258818198625,0.0536242177523,0.16331420629,0.407394865157,0.547363745842
 03/13  01:00:00,0.693202114607,3.5085486303,0.0,3.13332301738,0.0838962040729,0.0838962040729,0.0838962040729,0.131463204357,0.0272377033354,0.0982793958339,0.336977607008,0.35201331227
 03/13  02:00:00,0.604528839183,4.06660745114,0.0,3.76521936586,0.100815527331,0.100815527331,0.100815527331,0.0780562668386,0.0161723899184,0.0838690425574,0.310267612537,0.280015670758
 03/13  03:00:00,0.574086559165,4.61429245633,0.0,4.33276916101,0.116011941225,0.116011941225,0.116011941225,0.0534069306393,0.0110653148421,0.0715840655737,0.306670306884,0.260398676913
 03/13  04:00:00,0.576292033079,5.14231252536,0.0,4.85541920043,0.130006142947,0.130006142947,0.130006142947,0.0534069306393,0.0110653148421,0.064112104549,0.302353540101,0.266066061853
 03/13  05:00:00,0.583578347492,5.53021713295,0.0,5.18660689968,0.138873850058,0.138873850058,0.138873850058,0.0534069306393,0.0110653148421,0.0739521572983,0.290932094654,0.323569722847
 03/13  06:00:00,0.639486278547,5.9673216751,0.0,5.3698971371,0.143781532758,0.143781532758,0.143781532758,0.0575151613646,0.011916493784,0.0862682554934,0.324656835147,0.575060939026
 03/13  07:00:00,0.780962703214,6.40921980087,0.0,5.33887730341,0.142950962056,0.142950962056,0.142950962056,0.0903809658932,0.0187259139169,0.138447814423,0.375109046925,1.04450355805
 03/13  08:00:00,0.975247190945,6.38288187287,0.0,5.18125052713,0.138730430653,0.138730430653,0.138730430653,0.160220812555,0.0331959402508,0.214170541178,0.398581466308,1.17417553671
 03/13  09:00:00,0.912659347541,6.07025419561,0.0,4.906506844,0.13137403874,0.13137403874,0.13137403874,0.127354994268,0.0263865144169,0.275218193109,0.336977607008,1.14053505096
 03/13  10:00:00,0.833082803298,5.35790427459,0.0,4.30067385687,0.115152574294,0.115152574294,0.115152574294,0.0657316090573,0.0136188488172,0.336436577975,0.286795193154,1.03747487282
 03/13  11:00:00,0.836605567572,5.1035540391,0.0,4.16814116306,0.111603948805,0.111603948805,0.111603948805,0.0534069306393,0.0110653148421,0.351641232033,0.293540141252,0.915192713431
 03/13  12:00:00,0.819344504165,3.77796467278,0.0,2.95190549282,0.0790386641452,0.0790386641452,0.0790386641452,0.0534069306393,0.0110653148421,0.366855520645,0.293630073894,0.805832822448
 03/13  13:00:00,0.774047893201,2.546079458,0.0,1.8056291165,0.0483465726315,0.0483465726315,0.0483465726315,0.0534069306393,0.0110653148421,0.357197296466,0.288683778621,0.720564703634
 03/13  14:00:00,0.735290629949,1.88780788576,0.0,1.19740271437,0.0320610233687,0.0320610233687,0.0320610233687,0.0534069306393,0.0110653148421,0.324743059292,0.298666301807,0.669831899324
 03/13  15:00:00,0.71261010881,1.30017355416,0.0,0.65890339572,0.0176424497075,0.0176424497075,0.0176424497075,0.0534069306393,0.0110653148421,0.299663707888,0.315483705733,0.619538439551
 03/13  16:00:00,0.742600392977,1.08307386476,0.0,0.43419690526,0.0116258272669,0.0116258272669,0.0116258272669,0.0616233852109,0.0127676713006,0.308214938409,0.33302057079,0.625937234574
 03/13  17:00:00,0.885616844264,0.998665282025,0.0,0.284928653908,0.00762909931783,0.00762909931783,0.00762909931783,0.0944891759818,0.0195771028354,0.354668497169,0.39390496896,0.686602954025
 03/13  18:00:00,1.18235970069,1.64768803718,0.0,0.79857392112,0.02138219401,0.02138219401,0.02138219401,0.188978351964,0.0391541914184,0.438965378865,0.478531584437,0.816151038469
 03/13  19:00:00,1.41219499148,1.28665903004,0.0,0.315302192936,0.00844236517473,0.00844236517473,0.00844236517473,0.365632073661,0.0757548445861,0.397476839177,0.519540868877,0.93556888386
 03/13  20:00:00,1.53846149918,1.17609373902,0.0,0.184276579867,0.00493409248411,0.00493409248411,0.00493409248411,0.546394005448,0.113206686672,0.322310374418,0.536268340162,0.954876953995
 03/13  21:00:00,1.57843865469,1.41565265059,0.0,0.493456436391,0.013212529209,0.013212529209,0.013212529209,0.587476243911,0.121718461838,0.2859788881,0.554704531631,0.883986053971
 03/13  22:00:00,1.44291839938,1.61840240279,0.0,0.783455726356,0.0209773972028,0.0209773972028,0.0209773972028,0.49298706793,0.102141373255,0.269710329714,0.541754231282,0.797628582207
 03/13  23:00:00,1.18268775469,1.97028578989,0.0,1.27845597032,0.0342312625889,0.0342312625889,0.0342312625889,0.36974028375,0.0766060192523,0.217943329922,0.468818859175,0.65953579148
 03/13  24:00:00,0.930108676,2.29894908821,0.0,1.76071715002,0.047144033511,0.047144033511,0.047144033511,0.258818198625,0.0536242177523,0.147779360955,0.407394865157,0.510169028686
 03/14  01:00:00,0.669826505852,2.63544114583,0.0,2.26029981252,0.0605205953184,0.0605205953184,0.0605205953184,0.131463204357,0.0272377033354,0.0982793958339,0.336977607008,0.351929032666
 03/14  02:00:00,0.574421532054,2.94208907545,0.0,2.64078329082,0.0707082202025,0.0707082202025,0.0707082202025,0.0780562668386,0.0161723899184,0.0838690425574,0.310267612537,0.279933370109
 03/14  03:00:00,0.536492008409,3.21006120724,0.0,2.92870240362,0.0784173904699,0.0784173904699,0.0784173904699,0.0534069306393,0.0110653148421,0.0715840655737,0.306670306884,0.260234185205
 03/14  04:00:00,0.530230052606,3.42184134536,0.0,3.13511414922,0.083944162474,0.083944162474,0.083944162474,0.0534069306393,0.0110653148421,0.064112104549,0.302353540101,0.26589993306
 03/14  05:00:00,0.534737532511,3.70594190462,0.0,3.36251901082,0.0900330350766,0.0900330350766,0.0900330350766,0.0534069306393,0.0110653148421,0.0739521572983,0.290932094654,0.323382383372
 03/14  06:00:00,0.587223094028,4.01509153396,0.0,3.41799191296,0.0915183482386,0.0915183482386,0.0915183482386,0.0575151613646,0.011916493784,0.0862682554934,0.324656835147,0.574736022037
 03/14  07:00:00,0.726010706903,4.35635386832,0.0,3.28655137524,0.0879989657446,0.0879989657446,0.0879989657446,0.0903809658932,0.0187259139169,0.138447814423,0.375109046925,1.04396355366
 03/14  08:00:00,0.918684635589,4.26988147645,0.0,3.06877406201,0.0821678752977,0.0821678752977,0.0821678752977,0.160220812555,0.0331959402508,0.214170541178,0.398581466308,1.1736516054
 03/14  09:00:00,0.85093462916,3.76456845183,0.0,2.60123590853,0.0696493203583,0.0696493203583,0.0696493203583,0.127354994268,0.0263865144169,0.275218193109,0.336977607008,1.14012024266
 03/14  10:00:00,0.781829993078,3.4433395885,0.0,2.38650370172,0.0638997640745,0.0638997640745,0.0638997640745,0.0657316090573,0.0136188488172,0.336436577975,0.286795193154,1.03708034187
 03/14  11:00:00,0.803242344066,3.85712657589,0.0,2.92210438106,0.0782407252988,0.0782407252988,0.0782407252988,0.0534069306393,0.0110653148421,0.351641232033,0.293540141252,0.914802032224
 03/14  12:00:00,0.786770728643,2.56112698803,0.0,1.73535270911,0.0464648886229,0.0464648886229,0.0464648886229,0.0534069306393,0.0110653148421,0.366855520645,0.293630073894,0.805547921404
 03/14  13:00:00,0.751940173126,1.72021605502,0.0,0.97995852823,0.0262388525573,0.0262388525573,0.0262388525573,0.0534069306393,0.0110653148421,0.357197296466,0.288683778621,0.72037188893
 03/14  14:00:00,0.713230117734,1.06377084953,0.0,0.373495226977,0.0100005111534,0.0100005111534,0.0100005111534,0.0534069306393,0.0110653148421,0.324743059292,0.298666301807,0.669702350482
 03/14  15:00:00,0.703797777655,0.970920590042,0.0,0.329783856257,0.00883011855175,0.00883011855175,0.00883011855175,0.0534069306393,0.0110653148421,0.299663707888,0.315483705733,0.619405014901
 03/14  16:00:00,0.73639016681,0.850990305789,0.0,0.202259777624,0.00541560109989,0.00541560109989,0.00541560109989,0.0616233852109,0.0127676713006,0.308214938409,0.33302057079,0.625790803243
 03/14  17:00:00,0.881087008621,0.829335972356,0.0,0.115750102349,0.00309926367446,0.00309926367446,0.00309926367446,0.0944891759818,0.0195771028354,0.354668497169,0.39390496896,0.686452195916
 03/14  18:00:00,1.17796041192,1.48317381019,0.0,0.634270983414,0.0169829052309,0.0169829052309,0.0169829052309,0.188978351964,0.0391541914184,0.438965378865,0.478531584437,0.81593974919
 03/14  19:00:00,1.40854117738,1.14994062593,0.0,0.178840955731,0.00478855107991,0.00478855107991,0.00478855107991,0.365632073661,0.0757548445861,0.397476839177,0.519540868877,0.935311716955
 03/14  20:00:00,1.54046013871,1.2504491369,0.0,0.258920996696,0.00693273200914,0.00693273200914,0.00693273200914,0.546394005448,0.113206686672,0.322310374418,0.536268340162,0.954587935045
 03/14  21:00:00,1.58045792654,1.49080416886,0.0,0.56887142129,0.0152318010582,0.0152318010582,0.0152318010582,0.587476243911,0.121718461838,0.2859788881,0.554704531631,0.883722587346
 03/14  22:00:00,1.44912528583,1.8499702183,0.0,1.01526812342,0.0271842836497,0.0271842836497,0.0271842836497,0.49298706793,0.102141373255,0.269710329714,0.541754231282,0.797384000653
 03/14  23:00:00,1.19145574811,2.29754115357,0.0,1.60591960122,0.0429992560108,0.0429992560108,0.0429992560108,0.36974028375,0.0766060192523,0.217943329922,0.468818859175,0.659327524253
 03/14  24:00:00,0.938094989776,2.59710574347,0.0,2.05898691151,0.0551303472873,0.0551303472873,0.0551303472873,0.258818198625,0.0536242177523,0.147779360955,0.407394865157,0.510055922449
 03/15  01:00:00,0.67903659521,2.97941879458,0.0,2.60427467166,0.0697306846767,0.0697306846767,0.0697306846767,0.131463204357,0.0272377033354,0.0982793958339,0.336977607008,0.351931822281
 03/15  02:00:00,0.583888652753,3.29558874023,0.0,2.99435765718,0.0801753409016,0.0801753409016,0.0801753409016,0.0780562668386,0.0161723899184,0.0838690425574,0.310267612537,0.279858668527
 03/15  03:00:00,0.548612155329,3.66271076749,0.0,3.38136096829,0.0905375373896,0.0905375373896,0.0905375373896,0.0534069306393,0.0110653148421,0.0715840655737,0.306670306884,0.26022518078
 03/15  04:00:00,0.542844086297,3.89292357748,0.0,3.60621820625,0.0965581961657,0.0965581961657,0.0965581961657,0.0534069306393,0.0110653148421,0.064112104549,0.302353540101,0.26587810815
 03/15  05:00:00,0.542475946262,3.99488904966,0.0,3.65153029795,0.0977714488277,0.0977714488277,0.0977714488277,0.0534069306393,0.0110653148421,0.0739521572983,0.290932094654,0.323318241281
 03/15  06:00:00,0.595116936826,4.30974336712,0.0,3.7128081041,0.099412191037,0.099412191037,0.099412191037,0.0575151613646,0.011916493784,0.0862682554934,0.324656835147,0.574571664059
 03/15  07:00:00,0.733837819184,4.64839651184,0.0,3.57887534079,0.0958260780254,0.0958260780254,0.0958260780254,0.0903809658932,0.0187259139169,0.138447814423,0.375109046925,1.04368223163
 03/15  08:00:00,0.924743637407,4.49584819953,0.0,3.29506332108,0.0882268771157,0.0882268771157,0.0882268771157,0.160220812555,0.0331959402508,0.214170541178,0.398581466308,1.17332906942
 03/15  09:00:00,0.863414694313,4.23029345478,0.0,3.06733656034,0.0821293855113,0.0821293855113,0.0821293855113,0.127354994268,0.0263865144169,0.275218193109,0.336977607008,1.1397445938
 03/15  10:00:00,0.788357226065,3.68678136925,0.0,2.6302802776,0.0704269970616,0.0704269970616,0.0704269970616,0.0657316090573,0.0136188488172,0.336436577975,0.286795193154,1.03674554675
 03/15  11:00:00,0.803035540062,3.8491421113,0.0,2.91438074501,0.0780339212948,0.0780339212948,0.0780339212948,0.0534069306393,0.0110653148421,0.351641232033,0.293540141252,0.91454120368
 03/15  12:00:00,0.783166328865,2.42629095284,0.0,1.60073697874,0.0428604888452,0.0428604888452,0.0428604888452,0.0534069306393,0.0110653148421,0.366855520645,0.293630073894,0.805327616591
 03/15  13:00:00,0.746182120751,1.50497644368,0.0,0.764909012683,0.0204808001822,0.0204808001822,0.0204808001822,0.0534069306393,0.0110653148421,0.357197296466,0.288683778621,0.720181793137
 03/15  14:00:00,0.708882390574,0.90122228814,0.0,0.211117992693,0.00565278399327,0.00565278399327,0.00565278399327,0.0534069306393,0.0110653148421,0.324743059292,0.298666301807,0.669531023379
 03/15  15:00:00,0.694967659103,0.640354486193,0.0,0.0,0.0,0.0,0.0,0.0534069306393,0.0110653148421,0.299663707888,0.315483705733,0.618622767309
 03/15  16:00:00,0.73097456571,0.647426388915,0.0,0.0,0.0,0.0,0.0,0.0616233852109,0.0127676713006,0.308214938409,0.33302057079,0.624486663992
 03/15  17:00:00,0.877987744946,0.711788376799,0.0,0.0,0.0,0.0,0.0,0.0944891759818,0.0195771028354,0.354668497169,0.39390496896,0.684654702708
 03/15  18:00:00,1.1638033847,0.953714545863,0.0,0.105539800316,0.00282587801386,0.00282587801386,0.00282587801386,0.188978351964,0.0391541914184,0.438965378865,0.478531584437,0.815211667957
 03/15  19:00:00,1.4037526263,0.969679846418,0.0,0.0,0.0,0.0,0.0,0.365632073661,0.0757548445861,0.397476839177,0.519540868877,0.93389189317
 03/15  20:00:00,1.5335274067,0.990369994599,0.0,0.0,0.0,0.0,0.0,0.546394005448,0.113206686672,0.322310374418,0.536268340162,0.953429789437
 03/15  21:00:00,1.56879629593,1.055043604,0.0,0.133337346498,0.00357017044534,0.00357017044534,0.00357017044534,0.587476243911,0.121718461838,0.2859788881,0.554704531631,0.883496097277
 03/15  22:00:00,1.43658563398,1.3814574916,0.0,0.546942050457,0.014644631794,0.014644631794,0.014644631794,0.49298706793,0.102141373255,0.269710329714,0.541754231282,0.797197346911
 03/15  23:00:00,1.18216883849,1.95053434386,0.0,1.25907568856,0.0337123463889,0.0337123463889,0.0337123463889,0.36974028375,0.0766060192523,0.217943329922,0.468818859175,0.659164627207
 03/15  24:00:00,0.936902699295,2.55244792321,0.0,2.01445770726,0.0539380568063,0.0539380568063,0.0539380568063,0.258818198625,0.0536242177523,0.147779360955,0.407394865157,0.509927306451
 03/16  01:00:00,0.681596811936,3.07496703217,0.0,2.69989265683,0.0722909014026,0.0722909014026,0.0722909014026,0.131463204357,0.0272377033354,0.0982793958339,0.336977607008,0.351862074695
 03/16  02:00:00,0.590470304865,3.54145023657,0.0,3.24016665751,0.0867569930137,0.0867569930137,0.0867569930137,0.0780562668386,0.0161723899184,0.0838690425574,0.310267612537,0.279911164532
 03/16  03:00:00,0.562215668904,4.17084859037,0.0,3.88941973774,0.104141050965,0.104141050965,0.104141050965,0.0534069306393,0.0110653148421,0.0715840655737,0.306670306884,0.260304234213
 03/16  04:00:00,0.561685370549,4.59670402876,0.0,4.30989521137,0.115399480417,0.115399480417,0.115399480417,0.0534069306393,0.0110653148421,0.064112104549,0.302353540101,0.265981554308
 03/16  05:00:00,0.574764380961,5.20091151085,0.0,4.85742628284,0.130059883527,0.130059883527,0.130059883527,0.0534069306393,0.0110653148421,0.0739521572983,0.290932094654,0.323444717586
 03/16  06:00:00,0.632911000883,5.72128661918,0.0,5.12432620719,0.137206255094,0.137206255094,0.137206255094,0.0575151613646,0.011916493784,0.0862682554934,0.324656835147,0.574596813022
 03/16  07:00:00,0.793269755161,6.86787128468,0.0,5.79851632482,0.155258014002,0.155258014002,0.155258014002,0.0903809658932,0.0187259139169,0.138447814423,0.375109046925,1.04351602045
 03/16  08:00:00,0.973669141986,6.32280429339,0.0,5.12231416428,0.137152381694,0.137152381694,0.137152381694,0.160220812555,0.0331959402508,0.214170541178,0.398581466308,1.17303432007
 03/16  09:00:00,0.897889495539,5.51752495854,0.0,4.35488811758,0.116604186737,0.116604186737,0.116604186737,0.127354994268,0.0263865144169,0.275218193109,0.336977607008,1.13942454032
 03/16  10:00:00,0.807448846684,4.39953983169,0.0,3.34330674864,0.0895186176804,0.0895186176804,0.0895186176804,0.0657316090573,0.0136188488172,0.336436577975,0.286795193154,1.03647753815
 03/16  11:00:00,0.800286070887,3.74625226823,0.0,2.8116946325,0.07528445212,0.07528445212,0.07528445212,0.0534069306393,0.0110653148421,0.351641232033,0.293540141252,0.914337473126
 03/16  12:00:00,0.776002974707,2.15856103358,0.0,1.33320279511,0.035697134687,0.035697134687,0.035697134687,0.0534069306393,0.0110653148421,0.366855520645,0.293630073894,0.805131880951
 03/16  13:00:00,0.738157876254,1.20510138515,0.0,0.465222629266,0.0124565556847,0.0124565556847,0.0124565556847,0.0534069306393,0.0110653148421,0.357197296466,0.288683778621,0.719993118019
 03/16  14:00:00,0.703229606581,0.689607405535,0.0,0.0,0.0,0.0,0.0,0.0534069306393,0.0110653148421,0.324743059292,0.298666301807,0.669034133467
 03/16  15:00:00,0.694967659103,0.63957801747,0.0,0.0,0.0,0.0,0.0,0.0534069306393,0.0110653148421,0.299663707888,0.315483705733,0.617846298585
 03/16  16:00:00,0.73097456571,0.645800919914,0.0,0.0,0.0,0.0,0.0,0.0616233852109,0.0127676713006,0.308214938409,0.33302057079,0.622861194992
 03/16  17:00:00,0.877987744946,0.710537546254,0.0,0.0,0.0,0.0,0.0,0.0944891759818,0.0195771028354,0.354668497169,0.39390496896,0.683403872162
 03/16  18:00:00,1.16432747027,0.972890592985,0.0,0.125113145905,0.00334996358908,0.00334996358908,0.00334996358908,0.188978351964,0.0391541914184,0.438965378865,0.478531584437,0.814814369491
 03/16  19:00:00,1.4037526263,0.969039225945,0.0,0.0,0.0,0.0,0.0,0.365632073661,0.0757548445861,0.397476839177,0.519540868877,0.933251272697
 03/16  20:00:00,1.5335274067,0.989735550556,0.0,0.0,0.0,0.0,0.0,0.546394005448,0.113206686672,0.322310374418,0.536268340162,0.952795345395
 03/16  21:00:00,1.57014677099,1.10519808011,0.0,0.183774367624,0.00492064551405,0.00492064551405,0.00492064551405,0.587476243911,0.121718461838,0.2859788881,0.554704531631,0.883213552256
 03/16  22:00:00,1.43941012971,1.48670181455,0.0,0.652430225901,0.0174691275275,0.0174691275275,0.0174691275275,0.49298706793,0.102141373255,0.269710329714,0.541754231282,0.796953494416
 03/16  23:00:00,1.18074234715,1.89709131109,0.0,1.20579964098,0.0322858550458,0.0322858550458,0.0322858550458,0.36974028375,0.0766060192523,0.217943329922,0.468818859175,0.658997642019
 03/16  24:00:00,0.934189748749,2.45103394733,0.0,1.91313547837,0.0512251062601,0.0512251062601,0.0512251062601,0.258818198625,0.0536242177523,0.147779360955,0.407394865157,0.509835559452
 03/17  01:00:00,0.681428151275,3.06858515692,0.0,2.69359358362,0.0721222407416,0.0721222407416,0.0721222407416,0.131463204357,0.0272377033354,0.0982793958339,0.336977607008,0.351779272656
 03/17  02:00:00,0.590204606767,3.53145298564,0.0,3.2302434676,0.0864912949159,0.0864912949159,0.0864912949159,0.0780562668386,0.0161723899184,0.0838690425574,0.310267612537,0.279837103508
 03/17  03:00:00,0.554989586246,3.9008897308,0.0,3.61954279431,0.096914968306,0.096914968306,0.096914968306,0.0534069306393,0.0110653148421,0.0715840655737,0.306670306884,0.260222318076
 03/17  04:00:00,0.550193302793,4.16744974721,0.0,3.88069390464,0.103907412661,0.103907412661,0.103907412661,0.0534069306393,0.0110653148421,0.064112104549,0.302353540101,0.265928579484
 03/17  05:00:00,0.553839702233,4.41930489202,0.0,4.07593946571,0.109135204799,0.109135204799,0.109135204799,0.0534069306393,0.0110653148421,0.0739521572983,0.290932094654,0.323324915884
 03/17  06:00:00,0.606139850726,4.72124358297,0.0,4.12448763383,0.110435104936,0.110435104936,0.110435104936,0.0575151613646,0.011916493784,0.0862682554934,0.324656835147,0.574392350173
 03/17  07:00:00,0.744418368501,5.04298112116,0.0,3.97403360901,0.106406627342,0.106406627342,0.106406627342,0.0903809658932,0.0187259139169,0.138447814423,0.375109046925,1.04310857273
 03/17  08:00:00,0.935996967309,4.91538258992,0.0,3.71534833866,0.0994802070174,0.0994802070174,0.0994802070174,0.160220812555,0.0331959402508,0.214170541178,0.398581466308,1.17257844223
 03/17  09:00:00,0.873737208855,4.61506860764,0.0,3.45285784547,0.0924519000535,0.0924519000535,0.0924519000535,0.127354994268,0.0263865144169,0.275218193109,0.336977607008,1.13899846152
 03/17  10:00:00,0.799002774309,4.08369123258,0.0,3.02786610061,0.0810725453051,0.0810725453051,0.0810725453051,0.0657316090573,0.0136188488172,0.336436577975,0.286795193154,1.03606958706
