Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 03/17  11:00:00,0.810982561055,4.14535976738,0.0,3.21118301484,0.0859809422883,0.0859809422883,0.0859809422883,0.0534069306393,0.0110653148421,0.351641232033,0.293540141252,0.913956589928
 03/17  12:00:00,0.784140913517,2.46219935058,0.0,1.63713538981,0.0438350734974,0.0438350734974,0.0438350734974,0.0534069306393,0.0110653148421,0.366855520645,0.293630073894,0.804837603257
 03/17  13:00:00,0.746145729016,1.50318878165,0.0,0.763549868223,0.0204444084471,0.0204444084471,0.0204444084471,0.0534069306393,0.0110653148421,0.357197296466,0.288683778621,0.719753275569
 03/17  14:00:00,0.706800149859,0.823074035678,0.0,0.133351270932,0.00357054327863,0.00357054327863,0.00357054327863,0.0534069306393,0.0110653148421,0.324743059292,0.298666301807,0.669149492678
 03/17  15:00:00,0.694967659103,0.63881501327,0.0,0.0,0.0,0.0,0.0,0.0534069306393,0.0110653148421,0.299663707888,0.315483705733,0.617083294386
 03/17  16:00:00,0.73097456571,0.645476032981,0.0,0.0,0.0,0.0,0.0,0.0616233852109,0.0127676713006,0.308214938409,0.33302057079,0.622536308059
 03/17  17:00:00,0.877987744946,0.710606124835,0.0,0.0,0.0,0.0,0.0,0.0944891759818,0.0195771028354,0.354668497169,0.39390496896,0.683472450744
 03/17  18:00:00,1.16097750668,0.846695548581,0.0,0.0,0.0,0.0,0.0,0.188978351964,0.0391541914184,0.438965378865,0.478531584437,0.813732470992
 03/17  19:00:00,1.4037526263,0.967898568539,0.0,0.0,0.0,0.0,0.0,0.365632073661,0.0757548445861,0.397476839177,0.519540868877,0.932110615291
 03/17  20:00:00,1.5335274067,0.988306664883,0.0,0.0,0.0,0.0,0.0,0.546394005448,0.113206686672,0.322310374418,0.536268340162,0.951366459721
 03/17  21:00:00,1.56522612548,0.920587262197,0.0,0.0,0.0,0.0,0.0,0.587476243911,0.121718461838,0.2859788881,0.554704531631,0.882377101969
 03/17  22:00:00,1.43022347631,1.14339072271,0.0,0.309330643998,0.00828247413078,0.00828247413078,0.00828247413078,0.49298706793,0.102141373255,0.269710329714,0.541754231282,0.796741984485
 03/17  23:00:00,1.17261519993,1.59339459257,0.0,0.902270086463,0.0241587078264,0.0241587078264,0.0241587078264,0.36974028375,0.0766060192523,0.217943329922,0.468818859175,0.658830478017
 03/17  24:00:00,0.92373632916,2.06051102264,0.0,1.5227252021,0.0407716866705,0.0407716866705,0.0407716866705,0.258818198625,0.0536242177523,0.147779360955,0.407394865157,0.509722911037
 03/18  01:00:00,0.673657427632,2.54665492425,0.0,2.15786422325,0.057777834022,0.057777834022,0.057777834022,0.131463204357,0.0272377033354,0.104853078911,0.336977607008,0.365578400355
 03/18  02:00:00,0.576681535042,2.88632844306,0.0,2.577777079,0.069021199115,0.069021199115,0.069021199115,0.0780562668386,0.0161723899184,0.0878160666328,0.310267612537,0.287178949534
 03/18  03:00:00,0.539011701252,3.21202777368,0.0,2.92528339447,0.0783258448848,0.0783258448848,0.0783258448848,0.0534069306393,0.0110653148421,0.074195304001,0.306670306884,0.265619760796
 03/18  04:00:00,0.529786665432,3.36006296036,0.0,3.06756010885,0.0821353711285,0.0821353711285,0.0821353711285,0.0534069306393,0.0110653148421,0.0654775087209,0.302353540101,0.271675588427
 03/18  05:00:00,0.53336362026,3.56660696631,0.0,3.2114453789,0.0859879672101,0.0859879672101,0.0859879672101,0.0534069306393,0.0110653148421,0.0766233129137,0.290932094654,0.335121076974
 03/18  06:00:00,0.588390952376,3.93924607682,0.0,3.30860694283,0.0885895139865,0.0885895139865,0.0885895139865,0.0575151613646,0.011916493784,0.0903649480936,0.324656835147,0.608275535024
 03/18  07:00:00,0.732505095255,4.27887482122,0.0,3.13226375712,0.0838678418789,0.0838678418789,0.0838678418789,0.0903809658932,0.0187259139169,0.149073326641,0.375109046925,1.12077212468
 03/18  08:00:00,0.932192700862,4.07763246005,0.0,2.78294169561,0.0745145786509,0.0745145786509,0.0745145786509,0.160220812555,0.0331959402508,0.235331903097,0.398581466308,1.26723495541
 03/18  09:00:00,0.890135274508,4.11506543451,0.0,2.85383068431,0.0764126648137,0.0764126648137,0.0764126648137,0.127354994268,0.0263865144169,0.307655494001,0.336977607008,1.23802244956
 03/18  10:00:00,0.840101224601,4.02813385216,0.0,2.88099256987,0.0771399371318,0.0771399371318,0.0771399371318,0.0657316090573,0.0136188488172,0.381467636441,0.286795193154,1.12738573738
 03/18  11:00:00,0.863512332734,4.28415108552,0.0,3.27144497263,0.0875944846778,0.0875944846778,0.0875944846778,0.0534069306393,0.0110653148421,0.402557461323,0.293540141252,0.992485950286
 03/18  12:00:00,0.85010217312,3.03063392453,0.0,2.14030111797,0.0573075735807,0.0573075735807,0.0573075735807,0.0534069306393,0.0110653148421,0.419344280164,0.293630073894,0.870106449039
 03/18  13:00:00,0.832208968051,2.98839900994,0.0,2.1921981597,0.0586971413907,0.0586971413907,0.0586971413907,0.0534069306393,0.0110653148421,0.405007802557,0.288683778621,0.776315212385
 03/18  14:00:00,0.792544055109,2.4464678405,0.0,1.7077725194,0.0457264160135,0.0457264160135,0.0457264160135,0.0534069306393,0.0110653148421,0.368331091807,0.298666301807,0.718122049034
 03/18  15:00:00,0.782520965664,2.49362128354,0.0,1.80866031436,0.0484277343861,0.0484277343861,0.0484277343861,0.0534069306393,0.0110653148421,0.338789280063,0.315483705733,0.663229250301
 03/18  16:00:00,0.809960103912,2.25807321198,0.0,1.56585716473,0.0419265653468,0.0419265653468,0.0419265653468,0.0616233852109,0.0127676713006,0.345273911264,0.33302057079,0.669276322329
 03/18  17:00:00,0.956576833582,2.36063866761,0.0,1.5936663488,0.0426711693883,0.0426711693883,0.0426711693883,0.0944891759818,0.0195771028354,0.390586416417,0.39390496896,0.739838644716
 03/18  18:00:00,1.26340352627,3.41814564512,0.0,2.50505717659,0.0670740893727,0.0670740893727,0.0670740893727,0.188978351964,0.0391541914184,0.47431730908,0.478531584437,0.880125390941
 03/18  19:00:00,1.48679385821,2.87432843702,0.0,1.81998343794,0.0487309163694,0.0487309163694,0.0487309163694,0.365632073661,0.0757548445861,0.431787154716,0.519540868877,1.01855704584
 03/18  20:00:00,1.61093568539,2.69682473678,0.0,1.61205463712,0.0431635244953,0.0431635244953,0.0431635244953,0.546394005448,0.113206686672,0.356555128611,0.536268340162,1.0478298945
 03/18  21:00:00,1.64920474887,2.84542325282,0.0,1.8346362772,0.0491232530631,0.0491232530631,0.0491232530631,0.587476243911,0.121718461838,0.320834258427,0.554704531631,0.972576815398
 03/18  22:00:00,1.51786486791,3.16196910191,0.0,2.25269632156,0.0603170082559,0.0603170082559,0.0603170082559,0.49298706793,0.102141373255,0.305317187182,0.541754231282,0.871954686116
 03/18  23:00:00,1.24627955822,3.34699727866,0.0,2.59677413237,0.0695298541936,0.0695298541936,0.0695298541936,0.36974028375,0.0766060192523,0.246236541847,0.468818859175,0.717929118206
 03/18  24:00:00,0.979233333498,3.58982237473,0.0,3.0152164776,0.0807338456729,0.0807338456729,0.0807338456729,0.258818198625,0.0536242177523,0.16331420629,0.407394865157,0.546542987621
 03/19  01:00:00,0.708660653063,3.85386621241,0.0,3.46515116354,0.0927810594524,0.0927810594524,0.0927810594524,0.131463204357,0.0272377033354,0.104853078911,0.336977607008,0.36550274823
 03/19  02:00:00,0.612070624019,4.20797777788,0.0,3.89947510197,0.104410288093,0.104410288093,0.104410288093,0.0780562668386,0.0161723899184,0.0878160666328,0.310267612537,0.287130261386
 03/19  03:00:00,0.575143039879,4.56138129777,0.0,4.27470267061,0.114457183512,0.114457183512,0.114457183512,0.0534069306393,0.0110653148421,0.074195304001,0.306670306884,0.265554008753
 03/19  04:00:00,0.569990552323,4.86151802447,0.0,4.56907934413,0.122339258019,0.122339258019,0.122339258019,0.0534069306393,0.0110653148421,0.0654775087209,0.302353540101,0.271611417263
 03/19  05:00:00,0.571433211623,4.98834452158,0.0,4.63325376941,0.124057558574,0.124057558574,0.124057558574,0.0534069306393,0.0110653148421,0.0766233129137,0.290932094654,0.335050241746
 03/19  06:00:00,0.626056921749,5.34579990098,0.0,4.71534101515,0.126255483359,0.126255483359,0.126255483359,0.0575151613646,0.011916493784,0.0903649480936,0.324656835147,0.608095286864
 03/19  07:00:00,0.794748676365,6.60319708388,0.0,5.45691297735,0.14611142299,0.14611142299,0.14611142299,0.0903809658932,0.0187259139169,0.149073326641,0.375109046925,1.12044516712
 03/19  08:00:00,0.98197841942,5.93662206487,0.0,4.64231947816,0.124300297209,0.124300297209,0.124300297209,0.160220812555,0.0331959402508,0.235331903097,0.398581466308,1.26684677767
 03/19  09:00:00,0.919095903143,5.19632518421,0.0,3.93544105398,0.105373293449,0.105373293449,0.105373293449,0.127354994268,0.0263865144169,0.307655494001,0.336977607008,1.23767182958
 03/19  10:00:00,0.855420833297,4.59998821495,0.0,3.4531433969,0.0924595458279,0.0924595458279,0.0924595458279,0.0657316090573,0.0136188488172,0.381467636441,0.286795193154,1.12708927314
 03/19  11:00:00,0.879677024336,4.88754024869,0.0,3.87515762954,0.10375917628,0.10375917628,0.10375917628,0.0534069306393,0.0110653148421,0.402557461323,0.293540141252,0.992162456531
 03/19  12:00:00,0.86110942249,3.4413756217,0.0,2.55139561494,0.0683148229512,0.0683148229512,0.0683148229512,0.0534069306393,0.0110653148421,0.419344280164,0.293630073894,0.869753649253
 03/19  13:00:00,0.822051506574,2.60877868028,0.0,1.81284121268,0.048539679914,0.048539679914,0.048539679914,0.0534069306393,0.0110653148421,0.405007802557,0.288683778621,0.776051829741
 03/19  14:00:00,0.787527677753,2.25892344934,0.0,1.52042279595,0.0407100386581,0.0407100386581,0.0407100386581,0.0534069306393,0.0110653148421,0.368331091807,0.298666301807,0.717927381325
 03/19  15:00:00,0.758806650356,1.60780424464,0.0,0.92298722797,0.0247134190777,0.0247134190777,0.0247134190777,0.0534069306393,0.0110653148421,0.338789280063,0.315483705733,0.663085297782
 03/19  16:00:00,0.788537137525,1.4579085642,0.0,0.765760492636,0.0205035989602,0.0205035989602,0.0205035989602,0.0616233852109,0.0127676713006,0.345273911264,0.33302057079,0.669208346641
 03/19  17:00:00,0.934938777062,1.55236463246,0.0,0.785536573512,0.0210331128685,0.0210331128685,0.0210331128685,0.0944891759818,0.0195771028354,0.390586416417,0.39390496896,0.739694384861
 03/19  18:00:00,1.23749443669,2.45025165892,0.0,1.53741450866,0.0411649997934,0.0411649997934,0.0411649997934,0.188978351964,0.0391541914184,0.47431730908,0.478531584437,0.879874072668
 03/19  19:00:00,1.46667725336,2.12267382868,0.0,1.06867625183,0.0286143115197,0.0286143115197,0.0286143115197,0.365632073661,0.0757548445861,0.431787154716,0.519540868877,1.01820962361
 03/19  20:00:00,1.60025307481,2.29745892874,0.0,1.21308462451,0.0324809139213,0.0324809139213,0.0324809139213,0.546394005448,0.113206686672,0.356555128611,0.536268340162,1.04743409908
 03/19  21:00:00,1.64244281107,2.59252468336,0.0,1.58209403664,0.042361315263,0.042361315263,0.042361315263,0.587476243911,0.121718461838,0.320834258427,0.554704531631,0.972220486498
 03/19  22:00:00,1.51038926363,2.88248599904,0.0,1.97350034108,0.0528414039775,0.0528414039775,0.0528414039775,0.49298706793,0.102141373255,0.305317187182,0.541754231282,0.871667563721
 03/19  23:00:00,1.24654722463,3.35677881153,0.0,2.60677083397,0.0697975206018,0.0697975206018,0.0697975206018,0.36974028375,0.0766060192523,0.246236541847,0.468818859175,0.717713949467
 03/19  24:00:00,0.988112240103,3.92129694213,0.0,3.34682245123,0.089612752278,0.089612752278,0.089612752278,0.258818198625,0.0536242177523,0.16331420629,0.407394865157,0.546411581399
 03/20  01:00:00,0.713825161894,4.27836817295,0.0,3.90354462002,0.104519251361,0.104519251361,0.104519251361,0.131463204357,0.0272377033354,0.0982793958339,0.336977607008,0.351611252294
 03/20  02:00:00,0.623726592112,4.78341432112,0.0,4.48220962541,0.12001328026,0.12001328026,0.12001328026,0.0780562668386,0.0161723899184,0.0838690425574,0.310267612537,0.279832281185
 03/20  03:00:00,0.589615617921,5.19411713764,0.0,4.91274244796,0.131540999982,0.131540999982,0.131540999982,0.0534069306393,0.0110653148421,0.0715840655737,0.306670306884,0.260250071263
 03/20  04:00:00,0.587592396116,5.56422306944,0.0,5.27746079335,0.141306505984,0.141306505984,0.141306505984,0.0534069306393,0.0110653148421,0.064112104549,0.302353540101,0.265935013017
 03/20  05:00:00,0.59222117696,5.85267802046,0.0,5.50939595557,0.147516679526,0.147516679526,0.147516679526,0.0534069306393,0.0110653148421,0.0739521572983,0.290932094654,0.323241554461
 03/20  06:00:00,0.645209960857,6.17999758325,0.0,5.58366301274,0.149505215068,0.149505215068,0.149505215068,0.0575151613646,0.011916493784,0.0862682554934,0.324656835147,0.573970971547
 03/20  07:00:00,0.784220935084,6.52849325261,0.0,5.46056448849,0.146209193925,0.146209193925,0.146209193925,0.0903809658932,0.0187259139169,0.138447814423,0.375109046925,1.04208982471
 03/20  08:00:00,0.971363662985,6.23502575814,0.0,5.03621002525,0.134846902694,0.134846902694,0.134846902694,0.160220812555,0.0331959402508,0.214170541178,0.398581466308,1.17135992386
 03/20  09:00:00,0.886275761884,5.08215001126,0.0,3.92114287986,0.104990453082,0.104990453082,0.104990453082,0.127354994268,0.0263865144169,0.275218193109,0.336977607008,1.13779483076
 03/20  10:00:00,0.792216959527,3.82920047131,0.0,2.77443211178,0.0742867305237,0.0742867305237,0.0742867305237,0.0657316090573,0.0136188488172,0.336436577975,0.286795193154,1.03501281463
 03/20  11:00:00,0.786202286461,3.21898513797,0.0,2.28569889286,0.0612006676938,0.0612006676938,0.0612006676938,0.0534069306393,0.0110653148421,0.351641232033,0.293540141252,0.913066082505
 03/20  12:00:00,0.770975458286,1.96971634544,0.0,1.14543705415,0.0306696182662,0.0306696182662,0.0306696182662,0.0534069306393,0.0110653148421,0.366855520645,0.293630073894,0.804052933773
 03/20  13:00:00,0.741106059318,1.3142768317,0.0,0.575330231361,0.0154047387492,0.0154047387492,0.0154047387492,0.0534069306393,0.0110653148421,0.357197296466,0.288683778621,0.719060962482
 03/20  14:00:00,0.70507669896,0.758083235939,0.0,0.0689844925603,0.00184709237879,0.00184709237879,0.00184709237879,0.0534069306393,0.0110653148421,0.324743059292,0.298666301807,0.668525471311
 03/20  15:00:00,0.694967659103,0.639268203968,0.0,0.0,0.0,0.0,0.0,0.0534069306393,0.0110653148421,0.299663707888,0.315483705733,0.617536485084
 03/20  16:00:00,0.73097456571,0.646831028726,0.0,0.0,0.0,0.0,0.0,0.0616233852109,0.0127676713006,0.308214938409,0.33302057079,0.623891303804
 03/20  17:00:00,0.877987744946,0.711414672523,0.0,0.0,0.0,0.0,0.0,0.0944891759818,0.0195771028354,0.354668497169,0.39390496896,0.684280998432
 03/20  18:00:00,1.16466576621,0.984908210455,0.0,0.137747691898,0.00368825952699,0.00368825952699,0.00368825952699,0.188978351964,0.0391541914184,0.438965378865,0.478531584437,0.814197440968
 03/20  19:00:00,1.4037526263,0.968196236227,0.0,0.0,0.0,0.0,0.0,0.365632073661,0.0757548445861,0.397476839177,0.519540868877,0.932408282979
 03/20  20:00:00,1.5335274067,0.988167258191,0.0,0.0,0.0,0.0,0.0,0.546394005448,0.113206686672,0.322310374418,0.536268340162,0.95122705303
 03/20  21:00:00,1.56522612548,0.91926693607,0.0,0.0,0.0,0.0,0.0,0.587476243911,0.121718461838,0.2859788881,0.554704531631,0.881056775843
 03/20  22:00:00,1.42490938142,0.943884708049,0.0,0.110861881128,0.00296837924193,0.00296837924193,0.00296837924193,0.49298706793,0.102141373255,0.269710329714,0.541754231282,0.795704732691
 03/20  23:00:00,1.16058695361,1.14360286198,0.0,0.453043789974,0.012130461509,0.012130461509,0.012130461509,0.36974028375,0.0766060192523,0.217943329922,0.468818859175,0.658265043911
 03/20  24:00:00,0.905707324295,1.38680731972,0.0,0.849384893717,0.022742681806,0.022742681806,0.022742681806,0.258818198625,0.0536242177523,0.147779360955,0.407394865157,0.509359516498
 03/21  01:00:00,0.643132996632,1.63807570557,0.0,1.26336094292,0.0338270860989,0.0338270860989,0.0338270860989,0.131463204357,0.0272377033354,0.0982793958339,0.336977607008,0.351502462011
 03/21  02:00:00,0.545889839775,1.87625651814,0.0,1.57519267047,0.0421765279235,0.0421765279235,0.0421765279235,0.0780562668386,0.0161723899184,0.0838690425574,0.310267612537,0.279691433141
 03/21  03:00:00,0.522973408908,2.70510157964,0.0,2.4238149722,0.0648987909686,0.0648987909686,0.0648987909686,0.0534069306393,0.0110653148421,0.0715840655737,0.306670306884,0.260161989036
 03/21  04:00:00,0.525815986276,3.25684434206,0.0,2.97025930527,0.0795300961445,0.0795300961445,0.0795300961445,0.0534069306393,0.0110653148421,0.064112104549,0.302353540101,0.265757773715
 03/21  05:00:00,0.536609481965,3.77556339403,0.0,3.43243185585,0.0919049845315,0.0919049845315,0.0919049845315,0.0534069306393,0.0110653148421,0.0739521572983,0.290932094654,0.323091027747
 03/21  06:00:00,0.590949221743,4.15315608733,0.0,3.5571538913,0.0952444759532,0.0952444759532,0.0952444759532,0.0575151613646,0.011916493784,0.0862682554934,0.324656835147,0.573638597064
 03/21  07:00:00,0.750063026298,5.25222202718,0.0,4.18484810769,0.11205128514,0.11205128514,0.11205128514,0.0903809658932,0.0187259139169,0.138447814423,0.375109046925,1.04153498008
 03/21  08:00:00,0.926419556077,4.55597992608,0.0,3.3576548841,0.0899027957858,0.0899027957858,0.0899027957858,0.160220812555,0.0331959402508,0.214170541178,0.398581466308,1.17086923294
 03/21  09:00:00,0.852795088737,3.83128250757,0.0,2.67071963406,0.0715097799357,0.0715097799357,0.0715097799357,0.127354994268,0.0263865144169,0.275218193109,0.336977607008,1.13735057286
 03/21  10:00:00,0.762521541747,2.71974146772,0.0,1.665379121,0.0445913127433,0.0445913127433,0.0445913127433,0.0657316090573,0.0136188488172,0.336436577975,0.286795193154,1.03460680181
 03/21  11:00:00,0.75057658458,1.88814843265,0.0,0.955163942581,0.0255749658127,0.0255749658127,0.0255749658127,0.0534069306393,0.0110653148421,0.351641232033,0.293540141252,0.912764327457
 03/21  12:00:00,0.74030584002,0.823969612656,0.0,0.0,0.0,0.0,0.0,0.0534069306393,0.0110653148421,0.366855520645,0.293630073894,0.803743255142
 03/21  13:00:00,0.725701320569,0.737555035869,0.0,0.0,0.0,0.0,0.0,0.0534069306393,0.0110653148421,0.357197296466,0.288683778621,0.717669398008
 03/21  14:00:00,0.703229606581,0.687407940332,0.0,0.0,0.0,0.0,0.0,0.0534069306393,0.0110653148421,0.324743059292,0.298666301807,0.666834668264
 03/21  15:00:00,0.694967659103,0.637686280203,0.0,0.0,0.0,0.0,0.0,0.0534069306393,0.0110653148421,0.299663707888,0.315483705733,0.615954561319
 03/21  16:00:00,0.73097456571,0.644990199364,0.0,0.0,0.0,0.0,0.0,0.0616233852109,0.0127676713006,0.308214938409,0.33302057079,0.622050474442
 03/21  17:00:00,0.877987744946,0.709422654561,0.0,0.0,0.0,0.0,0.0,0.0944891759818,0.0195771028354,0.354668497169,0.39390496896,0.68228898047
 03/21  18:00:00,1.16097750668,0.845272352998,0.0,0.0,0.0,0.0,0.0,0.188978351964,0.0391541914184,0.438965378865,0.478531584437,0.812309275409
 03/21  19:00:00,1.4037526263,0.966757251853,0.0,0.0,0.0,0.0,0.0,0.365632073661,0.0757548445861,0.397476839177,0.519540868877,0.930969298605
 03/21  20:00:00,1.5335274067,0.986441431515,0.0,0.0,0.0,0.0,0.0,0.546394005448,0.113206686672,0.322310374418,0.536268340162,0.949501226354
 03/21  21:00:00,1.56522612548,0.917861695639,0.0,0.0,0.0,0.0,0.0,0.587476243911,0.121718461838,0.2859788881,0.554704531631,0.879651535411
 03/21  22:00:00,1.42194100218,0.831455203429,0.0,0.0,0.0,0.0,0.0,0.49298706793,0.102141373255,0.269710329714,0.541754231282,0.794137109199
 03/21  23:00:00,1.15305531112,0.86179669228,0.0,0.171754915867,0.00459881901488,0.00459881901488,0.00459881901488,0.36974028375,0.0766060192523,0.217943329922,0.468818859175,0.657747748322
 03/21  24:00:00,0.901118840899,1.21533845151,0.0,0.678015988539,0.0181541984097,0.0181541984097,0.0181541984097,0.258818198625,0.0536242177523,0.147779360955,0.407394865157,0.509259553468
 03/22  01:00:00,0.641200090018,1.56593311932,0.0,1.19117149342,0.031894179484,0.031894179484,0.031894179484,0.131463204357,0.0272377033354,0.0982793958339,0.336977607008,0.351549325255
 03/22  02:00:00,0.547996860894,1.95498791391,0.0,1.6538848812,0.0442835490425,0.0442835490425,0.0442835490425,0.0780562668386,0.0161723899184,0.0838690425574,0.310267612537,0.279730618185
 03/22  03:00:00,0.513241762349,2.34157171255,0.0,2.0603611962,0.0551671444091,0.0551671444091,0.0551671444091,0.0534069306393,0.0110653148421,0.0715840655737,0.306670306884,0.260085897939
 03/22  04:00:00,0.511068130067,2.7060510189,0.0,2.41946206923,0.0647822399351,0.0647822399351,0.0647822399351,0.0534069306393,0.0110653148421,0.064112104549,0.302353540101,0.265761686596
 03/22  05:00:00,0.516152124045,3.01145239615,0.0,2.6683983557,0.071447626611,0.071447626611,0.071447626611,0.0534069306393,0.0110653148421,0.0739521572983,0.290932094654,0.323013530017
 03/22  06:00:00,0.575456754804,3.57442431946,0.0,2.97854722142,0.0797520090148,0.0797520090148,0.0797520090148,0.0575151613646,0.011916493784,0.0862682554934,0.324656835147,0.573513499075
 03/22  07:00:00,0.728146567343,4.43329252071,0.0,3.36632066579,0.0901348261845,0.0901348261845,0.0901348261845,0.0903809658932,0.0187259139169,0.138447814423,0.375109046925,1.04113291551
 03/22  08:00:00,0.910221177696,3.95052083492,0.0,2.75268410638,0.0737044174046,0.0737044174046,0.0737044174046,0.160220812555,0.0331959402508,0.214170541178,0.398581466308,1.17038091951
 03/22  09:00:00,0.840201274193,3.36045878895,0.0,2.20037071391,0.0589159653909,0.0589159653909,0.0589159653909,0.127354994268,0.0263865144169,0.275218193109,0.336977607008,1.13687577439
 03/22  10:00:00,0.759264526012,2.59766924784,0.0,1.54373735563,0.0413342970082,0.0413342970082,0.0413342970082,0.0657316090573,0.0136188488172,0.336436577975,0.286795193154,1.0341763473
 03/22  11:00:00,0.758539877509,2.1851723301,0.0,1.25257393036,0.0335382587415,0.0335382587415,0.0335382587415,0.0534069306393,0.0110653148421,0.351641232033,0.293540141252,0.912378237129
 03/22  12:00:00,0.747135553154,1.07881993904,0.0,0.255073487529,0.0068297131335,0.0068297131335,0.0068297131335,0.0534069306393,0.0110653148421,0.366855520645,0.293630073894,0.803520093994
 03/22  13:00:00,0.725701320569,0.736734830343,0.0,0.0,0.0,0.0,0.0,0.0534069306393,0.0110653148421,0.357197296466,0.288683778621,0.716849192482
 03/22  14:00:00,0.703229606581,0.683979143312,0.0,0.0,0.0,0.0,0.0,0.0534069306393,0.0110653148421,0.324743059292,0.298666301807,0.663405871244
 03/22  15:00:00,0.694967659103,0.634220582221,0.0,0.0,0.0,0.0,0.0,0.0534069306393,0.0110653148421,0.299663707888,0.315483705733,0.612488863337
 03/22  16:00:00,0.73097456571,0.64052864593,0.0,0.0,0.0,0.0,0.0,0.0616233852109,0.0127676713006,0.308214938409,0.33302057079,0.617588921008
 03/22  17:00:00,0.877987744946,0.704279066439,0.0,0.0,0.0,0.0,0.0,0.0944891759818,0.0195771028354,0.354668497169,0.39390496896,0.677145392348
 03/22  18:00:00,1.16097750668,0.839299244626,0.0,0.0,0.0,0.0,0.0,0.188978351964,0.0391541914184,0.438965378865,0.478531584437,0.806336167037
 03/22  19:00:00,1.4037526263,0.959887172036,0.0,0.0,0.0,0.0,0.0,0.365632073661,0.0757548445861,0.397476839177,0.519540868877,0.924099218788
 03/22  20:00:00,1.5335274067,0.980538093219,0.0,0.0,0.0,0.0,0.0,0.546394005448,0.113206686672,0.322310374418,0.536268340162,0.943597888057
 03/22  21:00:00,1.56522612548,0.912380147729,0.0,0.0,0.0,0.0,0.0,0.587476243911,0.121718461838,0.2859788881,0.554704531631,0.874169987502
 03/22  22:00:00,1.42194100218,0.827067176893,0.0,0.0,0.0,0.0,0.0,0.49298706793,0.102141373255,0.269710329714,0.541754231282,0.789749082663
 03/22  23:00:00,1.1484564921,0.687025460811,0.0,0.0,0.0,0.0,0.0,0.36974028375,0.0766060192523,0.217943329922,0.468818859175,0.65473143272
 03/22  24:00:00,0.882964642489,0.535444348389,0.0,0.0,0.0,0.0,0.0,0.258818198625,0.0536242177523,0.147779360955,0.407394865157,0.507381438884
 03/23  01:00:00,0.623048386049,0.887795774149,0.0,0.513248666318,0.0137424755158,0.0137424755158,0.0137424755158,0.131463204357,0.0272377033354,0.0982793958339,0.336977607008,0.351334807187
 03/23  02:00:00,0.532561018008,1.37849922026,0.0,1.07739298454,0.0288477061562,0.0288477061562,0.0288477061562,0.0780562668386,0.0161723899184,0.0838690425574,0.310267612537,0.279733821191
 03/23  03:00:00,0.503613914681,1.98203042809,0.0,1.70078406112,0.0455392967416,0.0455392967416,0.0455392967416,0.0534069306393,0.0110653148421,0.0715840655737,0.306670306884,0.260121748558
 03/23  04:00:00,0.507782006807,2.58331396845,0.0,2.29673320726,0.061496116675,0.061496116675,0.061496116675,0.0534069306393,0.0110653148421,0.064112104549,0.302353540101,0.265753498103
 03/23  05:00:00,0.513552052219,2.91427235846,0.0,2.57129187764,0.0688475547848,0.0688475547848,0.0688475547848,0.0534069306393,0.0110653148421,0.0739521572983,0.290932094654,0.322939970385
 03/23  06:00:00,0.574108504883,3.52387999055,0.0,2.92819330424,0.0784037590935,0.0784037590935,0.0784037590935,0.0575151613646,0.011916493784,0.0862682554934,0.324656835147,0.573323087353
 03/23  07:00:00,0.73273073072,4.60411207712,0.0,3.53752822858,0.0947189895622,0.0947189895622,0.0947189895622,0.0903809658932,0.0187259139169,0.138447814423,0.375109046925,1.04074490912
 03/23  08:00:00,0.91844944061,4.25735076517,0.0,3.0599900908,0.0819326803187,0.0819326803187,0.0819326803187,0.160220812555,0.0331959402508,0.214170541178,0.398581466308,1.16990486534
 03/23  09:00:00,0.852663090447,3.82542317266,0.0,2.66578981291,0.0713777816454,0.0713777816454,0.0713777816454,0.127354994268,0.0263865144169,0.275218193109,0.336977607008,1.13642105911
 03/23  10:00:00,0.781118439561,3.41343505083,0.0,2.35992887586,0.0631882105573,0.0631882105573,0.0631882105573,0.0657316090573,0.0136188488172,0.336436577975,0.286795193154,1.03375063007
 03/23  11:00:00,0.791584459706,3.41890433704,0.0,2.48671021986,0.0665828409385,0.0665828409385,0.0665828409385,0.0534069306393,0.0110653148421,0.351641232033,0.293540141252,0.911973954571
 03/23  12:00:00,0.77574057929,2.14678177783,0.0,1.32340295245,0.0354347392699,0.0354347392699,0.0354347392699,0.0534069306393,0.0110653148421,0.366855520645,0.293630073894,0.803152467866
 03/23  13:00:00,0.742325423433,1.35906493271,0.0,0.620870571212,0.0166241028634,0.0166241028634,0.0166241028634,0.0534069306393,0.0110653148421,0.357197296466,0.288683778621,0.718308723637
 03/23  14:00:00,0.707688498336,0.854953269444,0.0,0.166528966637,0.00445889175534,0.00445889175534,0.00445889175534,0.0534069306393,0.0110653148421,0.324743059292,0.298666301807,0.667851030739
 03/23  15:00:00,0.694967659103,0.639495363788,0.0,0.0,0.0,0.0,0.0,0.0534069306393,0.0110653148421,0.299663707888,0.315483705733,0.617763644903
 03/23  16:00:00,0.73097456571,0.647053958119,0.0,0.0,0.0,0.0,0.0,0.0616233852109,0.0127676713006,0.308214938409,0.33302057079,0.624114233196
 03/23  17:00:00,0.877987744946,0.711545308945,0.0,0.0,0.0,0.0,0.0,0.0944891759818,0.0195771028354,0.354668497169,0.39390496896,0.684411634854
 03/23  18:00:00,1.17116961792,1.22712229022,0.0,0.380651032988,0.01019211124,0.01019211124,0.01019211124,0.188978351964,0.0391541914184,0.438965378865,0.478531584437,0.813508179642
 03/23  19:00:00,1.4037526263,0.968095815828,0.0,0.0,0.0,0.0,0.0,0.365632073661,0.0757548445861,0.397476839177,0.519540868877,0.93230786258
 03/23  20:00:00,1.5335274067,0.988399482173,0.0,0.0,0.0,0.0,0.0,0.546394005448,0.113206686672,0.322310374418,0.536268340162,0.951459277012
 03/23  21:00:00,1.56972779926,1.0874634236,0.0,0.168126773141,0.00450167377934,0.00450167377934,0.00450167377934,0.587476243911,0.121718461838,0.2859788881,0.554704531631,0.881126490231
 03/23  22:00:00,1.43334029077,1.25818137081,0.0,0.42573622632,0.0113992885912,0.0113992885912,0.0113992885912,0.49298706793,0.102141373255,0.269710329714,0.541754231282,0.79512705026
 03/23  23:00:00,1.17107028955,1.53446918364,0.0,0.844571370679,0.0226137974526,0.0226137974526,0.0226137974526,0.36974028375,0.0766060192523,0.217943329922,0.468818859175,0.657603784874
 03/23  24:00:00,0.91796905067,1.84432297586,0.0,1.30733111321,0.0350044081814,0.0350044081814,0.0350044081814,0.258818198625,0.0536242177523,0.147779360955,0.407394865157,0.508928953149
 03/24  01:00:00,0.656692738692,2.14427842644,0.0,1.76978495072,0.0473868281587,0.0473868281587,0.0473868281587,0.131463204357,0.0272377033354,0.0982793958339,0.336977607008,0.351281175074
 03/24  02:00:00,0.560124034246,2.40775915791,0.0,2.10680586638,0.056410722395,0.056410722395,0.056410722395,0.0780562668386,0.0161723899184,0.0838690425574,0.310267612537,0.279580877013
 03/24  03:00:00,0.522783955993,2.69792984759,0.0,2.41673935791,0.0647093380532,0.0647093380532,0.0647093380532,0.0534069306393,0.0110653148421,0.0715840655737,0.306670306884,0.260065871274
 03/24  04:00:00,0.51310231547,2.78188062963,0.0,2.49543403977,0.0668164253381,0.0668164253381,0.0668164253381,0.0534069306393,0.0110653148421,0.064112104549,0.302353540101,0.265619326778
 03/24  05:00:00,0.523297262221,3.27819726586,0.0,2.93525221586,0.078592764787,0.078592764787,0.078592764787,0.0534069306393,0.0110653148421,0.0739521572983,0.290932094654,0.322904539575
 03/24  06:00:00,0.575378149199,3.57107861161,0.0,2.97561148964,0.0796734034095,0.0796734034095,0.0796734034095,0.0575151613646,0.011916493784,0.0862682554934,0.324656835147,0.573103523005
 03/24  07:00:00,0.727363497974,4.40320793263,0.0,3.33707489355,0.0893517568162,0.0893517568162,0.0893517568162,0.0903809658932,0.0187259139169,0.138447814423,0.375109046925,1.04029409967
 03/24  08:00:00,0.926834964679,4.5699153756,0.0,3.37316940405,0.090318204387,0.090318204387,0.090318204387,0.160220812555,0.0331959402508,0.214170541178,0.398581466308,1.16929016251
 03/24  09:00:00,0.862694189697,4.19945833445,0.0,3.0404274323,0.0814088808955,0.0814088808955,0.0814088808955,0.127354994268,0.0263865144169,0.275218193109,0.336977607008,1.1358186015
 03/24  10:00:00,0.794773185221,3.92292438374,0.0,2.86990104142,0.0768429562174,0.0768429562174,0.0768429562174,0.0657316090573,0.0136188488172,0.336436577975,0.286795193154,1.03326779742
 03/24  11:00:00,0.800219184364,3.7410499326,0.0,2.80919658046,0.0752175655964,0.0752175655964,0.0752175655964,0.0534069306393,0.0110653148421,0.351641232033,0.293540141252,0.911633189532
 03/24  12:00:00,0.797451536968,2.95731103215,0.0,2.13425541202,0.0571456969476,0.0571456969476,0.0571456969476,0.0534069306393,0.0110653148421,0.366855520645,0.293630073894,0.802829262621
 03/24  13:00:00,0.760993495976,2.05597547964,0.0,1.31807853237,0.0352921754068,0.0352921754068,0.0352921754068,0.0534069306393,0.0110653148421,0.357197296466,0.288683778621,0.718011309413
 03/24  14:00:00,0.737377216501,1.96344076155,0.0,1.27533174277,0.0341476099204,0.0341476099204,0.0341476099204,0.0534069306393,0.0110653148421,0.324743059292,0.298666301807,0.667535746713
 03/24  15:00:00,0.735061027154,2.13656234313,0.0,1.49739162037,0.0400933680512,0.0400933680512,0.0400933680512,0.0534069306393,0.0110653148421,0.299663707888,0.315483705733,0.617439003878
 03/24  16:00:00,0.770729877456,2.1314757142,0.0,1.48476602408,0.039755311746,0.039755311746,0.039755311746,0.0616233852109,0.0127676713006,0.308214938409,0.33302057079,0.623769965199
 03/24  17:00:00,0.918251520603,2.21502191253,0.0,1.50375593777,0.0402637756565,0.0402637756565,0.0402637756565,0.0944891759818,0.0195771028354,0.354668497169,0.39390496896,0.684132300669
 03/24  18:00:00,1.22045251119,3.06724510457,0.0,2.22124949089,0.0594750045083,0.0594750045083,0.0594750045083,0.188978351964,0.0391541914184,0.438965378865,0.478531584437,0.813032536085
 03/24  19:00:00,1.44389351705,2.46699339992,0.0,1.4991664798,0.0401408907511,0.0401408907511,0.0401408907511,0.365632073661,0.0757548445861,0.397476839177,0.519540868877,0.932038966873
 03/24  20:00:00,1.56926445394,2.32290376591,0.0,1.3346934339,0.0357370472447,0.0357370472447,0.0357370472447,0.546394005448,0.113206686672,0.322310374418,0.536268340162,0.951270126853
 03/24  21:00:00,1.60412605608,2.37175804868,0.0,1.45281957966,0.0388999306041,0.0388999306041,0.0388999306041,0.587476243911,0.121718461838,0.2859788881,0.554704531631,0.880728308796
 03/24  22:00:00,1.46699171226,2.51463722975,0.0,1.68253651514,0.0450507100771,0.0450507100771,0.0450507100771,0.49298706793,0.102141373255,0.269710329714,0.541754231282,0.79478262038
 03/24  23:00:00,1.2039700171,2.76293959336,0.0,2.07329768457,0.0555135249967,0.0555135249967,0.0555135249967,0.36974028375,0.0766060192523,0.217943329922,0.468818859175,0.657347880698
 03/24  24:00:00,0.949614793115,3.02601634026,0.0,2.48922407605,0.0666501506255,0.0666501506255,0.0666501506255,0.258818198625,0.0536242177523,0.147779360955,0.407394865157,0.508729354709
 03/25  01:00:00,0.694072747814,3.30863432877,0.0,2.92032771418,0.0781931542038,0.0781931542038,0.0781931542038,0.131463204357,0.0272377033354,0.104853078911,0.336977607008,0.365094313949
 03/25  02:00:00,0.594254982464,3.54235732513,0.0,3.23410340404,0.0865946465376,0.0865946465376,0.0865946465376,0.0780562668386,0.0161723899184,0.0878160666328,0.310267612537,0.286881506563
 03/25  03:00:00,0.552993969748,3.73398208588,0.0,3.44748775637,0.0923081133807,0.0923081133807,0.0923081133807,0.0534069306393,0.0110653148421,0.074195304001,0.306670306884,0.265369711096
 03/25  04:00:00,0.541276244124,3.78891370706,0.0,3.49666845499,0.0936249498207,0.0936249498207,0.0936249498207,0.0534069306393,0.0110653148421,0.0654775087209,0.302353540101,0.271417988995
 03/25  05:00:00,0.542293584942,3.89966207264,0.0,3.54495824987,0.0949179318923,0.0949179318923,0.0949179318923,0.0534069306393,0.0110653148421,0.0766233129137,0.290932094654,0.334663312347
 03/25  06:00:00,0.589664534676,3.98544418401,0.0,3.35617220255,0.0898630962868,0.0898630962868,0.0898630962868,0.0575151613646,0.011916493784,0.0903649480936,0.324656835147,0.606908382493
 03/25  07:00:00,0.733970080892,4.33062054059,0.0,3.18697747471,0.0853328275158,0.0853328275158,0.0853328275158,0.0903809658932,0.0187259139169,0.149073326641,0.375109046925,1.11780412647
 03/25  08:00:00,0.95408759174,4.8917804061,0.0,3.60066362127,0.0964094695286,0.0964094695286,0.0964094695286,0.160220812555,0.0331959402508,0.235331903097,0.398581466308,1.2636609758
 03/25  09:00:00,0.902749304417,4.58261759201,0.0,3.32493460009,0.0890266947232,0.0890266947232,0.0890266947232,0.127354994268,0.0263865144169,0.307655494001,0.336977607008,1.23447069128
 03/25  10:00:00,0.849779772093,4.38646282041,0.0,3.24246322239,0.0868184846233,0.0868184846233,0.0868184846233,0.0657316090573,0.0136188488172,0.381467636441,0.286795193154,1.12424405311
 03/25  11:00:00,0.883583134877,5.031037045,0.0,4.02104153692,0.10766528682,0.10766528682,0.10766528682,0.0534069306393,0.0110653148421,0.402557461323,0.293540141252,0.989775345462
 03/25  12:00:00,0.878116689672,4.07461044934,0.0,3.18657645906,0.0853220901325,0.0853220901325,0.0853220901325,0.0534069306393,0.0110653148421,0.419344280164,0.293630073894,0.867807632763
 03/25  13:00:00,0.848048474546,3.57799184396,0.0,2.78376592884,0.0745366478853,0.0745366478853,0.0745366478853,0.0534069306393,0.0110653148421,0.405007802557,0.288683778621,0.774340277255
 03/25  14:00:00,0.817890866153,3.39138000624,0.0,2.65441542583,0.0710732270576,0.0710732270576,0.0710732270576,0.0534069306393,0.0110653148421,0.368331091807,0.298666301807,0.716391308347
 03/25  15:00:00,0.807493704052,3.42469232237,0.0,2.74133249973,0.0734004727739,0.0734004727739,0.0734004727739,0.0534069306393,0.0110653148421,0.338789280063,0.315483705733,0.661628103752
 03/25  16:00:00,0.83897133686,3.34003735117,0.0,2.64935748472,0.0709377982949,0.0709377982949,0.0709377982949,0.0616233852109,0.0127676713006,0.345273911264,0.33302057079,0.667740141529
 03/25  17:00:00,0.984037388807,3.38430761149,0.0,2.61925255626,0.0701317246129,0.0701317246129,0.0701317246129,0.0944891759818,0.0195771028354,0.390586416417,0.39390496896,0.737921381136
 03/25  18:00:00,1.28597041744,4.2586621418,0.0,3.34787670965,0.0896409805453,0.0896409805453,0.0896409805453,0.188978351964,0.0391541914184,0.47431730908,0.478531584437,0.877822354561
 03/25  19:00:00,1.50544824276,3.56831370786,0.0,2.51668018505,0.0673853009153,0.0673853009153,0.0673853009153,0.365632073661,0.0757548445861,0.431787154716,0.519540868877,1.01584556957
 03/25  20:00:00,1.63043287029,3.42222529291,0.0,2.34022796643,0.0626607094001,0.0626607094001,0.0626607094001,0.546394005448,0.113206686672,0.356555128611,0.536268340162,1.04505712131
 03/25  21:00:00,1.66390927923,3.3920838016,0.0,2.38381539626,0.0638277834257,0.0638277834257,0.0638277834257,0.587476243911,0.121718461838,0.320834258427,0.554704531631,0.970058245122
 03/25  22:00:00,1.52585414575,3.45813576041,0.0,2.55107678407,0.0683062861042,0.0683062861042,0.0683062861042,0.49298706793,0.102141373255,0.305317187182,0.541754231282,0.869740882107
 03/25  23:00:00,1.2529816653,3.59560222183,0.0,2.84708183857,0.0762319612805,0.0762319612805,0.0762319612805,0.36974028375,0.0766060192523,0.246236541847,0.468818859175,0.716226355168
 03/25  24:00:00,0.984323208716,3.77880812368,0.0,3.20531117084,0.0858237208912,0.0858237208912,0.0858237208912,0.258818198625,0.0536242177523,0.16331420629,0.407394865157,0.545434043331
 03/26  01:00:00,0.717861430226,4.196973596,0.0,3.80877823443,0.101981836616,0.101981836616,0.101981836616,0.131463204357,0.0272377033354,0.104853078911,0.336977607008,0.364983060929
 03/26  02:00:00,0.619131277347,4.47140080029,0.0,4.16317365466,0.11147094142,0.11147094142,0.11147094142,0.0780562668386,0.0161723899184,0.0878160666328,0.310267612537,0.286854731108
 03/26  03:00:00,0.576138495012,4.59830495782,0.0,4.31188054432,0.115452638645,0.115452638645,0.115452638645,0.0534069306393,0.0110653148421,0.074195304001,0.306670306884,0.265299795089
 03/26  04:00:00,0.564231367833,4.64617346215,0.0,4.35398754679,0.116580073529,0.116580073529,0.116580073529,0.0534069306393,0.0110653148421,0.0654775087209,0.302353540101,0.27135865228
 03/26  05:00:00,0.56481134546,4.74054624833,0.0,4.38594287023,0.117435692411,0.117435692411,0.117435692411,0.0534069306393,0.0110653148421,0.0766233129137,0.290932094654,0.334562867671
 03/26  06:00:00,0.617198200632,5.01355674473,0.0,4.38448892135,0.117396762243,0.117396762243,0.117396762243,0.0575151613646,0.011916493784,0.0903649480936,0.324656835147,0.606704224408
 03/26  07:00:00,0.761468539411,5.35713482238,0.0,4.21397927977,0.112831286035,0.112831286035,0.112831286035,0.0903809658932,0.0187259139169,0.149073326641,0.375109046925,1.1173166032
 03/26  08:00:00,0.965589427573,5.32083753878,0.0,4.03022974237,0.107911305362,0.107911305362,0.107911305362,0.160220812555,0.0331959402508,0.235331903097,0.398581466308,1.26315198738
 03/26  09:00:00,0.918010071208,5.15215335986,0.0,3.89488782239,0.104287461514,0.104287461514,0.104287461514,0.127354994268,0.0263865144169,0.307655494001,0.336977607008,1.23405323683
 03/26  10:00:00,0.861782734636,4.83433252555,0.0,3.69074523024,0.0988214471661,0.0988214471661,0.0988214471661,0.0657316090573,0.0136188488172,0.381467636441,0.286795193154,1.12383175041
 03/26  11:00:00,0.892451191848,5.36186669803,0.0,4.35224230263,0.116533343792,0.116533343792,0.116533343792,0.0534069306393,0.0110653148421,0.402557461323,0.293540141252,0.989404232789
 03/26  12:00:00,0.887462811798,4.42326359623,0.0,3.53563181746,0.0946682122585,0.0946682122585,0.0946682122585,0.0534069306393,0.0110653148421,0.419344280164,0.293630073894,0.867405421262
 03/26  13:00:00,0.864237107652,4.18229434386,0.0,3.3883727438,0.0907252809914,0.0907252809914,0.0907252809914,0.0534069306393,0.0110653148421,0.405007802557,0.288683778621,0.774035962198
 03/26  14:00:00,0.83053365807,3.86322063289,0.0,3.12659353394,0.0837160189743,0.0837160189743,0.0837160189743,0.0534069306393,0.0110653148421,0.368331091807,0.298666301807,0.71605382689
 03/26  15:00:00,0.817891003832,3.81268621057,0.0,3.12964683505,0.0837977725541,0.0837977725541,0.0837977725541,0.0534069306393,0.0110653148421,0.338789280063,0.315483705733,0.661307656639
 03/26  16:00:00,0.849354992035,3.7275244918,0.0,3.03716222657,0.0813214534695,0.0813214534695,0.0813214534695,0.0616233852109,0.0127676713006,0.345273911264,0.33302057079,0.667422540302
 03/26  17:00:00,0.993480313582,3.73678746945,0.0,2.97192326258,0.0795746493876,0.0795746493876,0.0795746493876,0.0944891759818,0.0195771028354,0.390586416417,0.39390496896,0.737730532782
 03/26  18:00:00,1.29764656962,4.69439936537,0.0,3.78395312997,0.101317132716,0.101317132716,0.101317132716,0.188978351964,0.0391541914184,0.47431730908,0.478531584437,0.877483157809
 03/26  19:00:00,1.51559118334,3.94658552342,0.0,2.89549481127,0.0775282414965,0.0775282414965,0.0775282414965,0.365632073661,0.0757548445861,0.431787154716,0.519540868877,1.0153027589
 03/26  20:00:00,1.63895615652,3.74008381943,0.0,2.65855236759,0.0711839956277,0.0711839956277,0.0711839956277,0.546394005448,0.113206686672,0.356555128611,0.536268340162,1.04459124668
 03/26  21:00:00,1.6673132086,3.51879840544,0.0,2.51094403504,0.0672317127887,0.0672317127887,0.0672317127887,0.587476243911,0.121718461838,0.320834258427,0.554704531631,0.969644210174
 03/26  22:00:00,1.52811372312,3.54216822214,0.0,2.63546660677,0.0705658634754,0.0705658634754,0.0705658634754,0.49298706793,0.102141373255,0.305317187182,0.541754231282,0.869383521132
 03/26  23:00:00,1.25392654628,3.63065254635,0.0,2.88237088821,0.0771768422565,0.0771768422565,0.0771768422565,0.36974028375,0.0766060192523,0.246236541847,0.468818859175,0.715987630047
 03/26  24:00:00,0.978823617907,3.57321281881,0.0,2.99991457802,0.0803241300825,0.0803241300825,0.0803241300825,0.258818198625,0.0536242177523,0.16331420629,0.407394865157,0.545235331281
 03/27  01:00:00,0.696996337588,3.64937524697,0.0,3.27502819144,0.0876904270544,0.0876904270544,0.0876904270544,0.131463204357,0.0272377033354,0.0982793958339,0.336977607008,0.351134754889
 03/27  02:00:00,0.594933829421,3.70775357478,0.0,3.40686864818,0.0912205175693,0.0912205175693,0.0912205175693,0.0780562668386,0.0161723899184,0.0838690425574,0.310267612537,0.279512512075
 03/27  03:00:00,0.554422127346,3.8794222299,0.0,3.59834955857,0.0963475094067,0.0963475094067,0.0963475094067,0.0534069306393,0.0110653148421,0.0715840655737,0.306670306884,0.259948052915
 03/27  04:00:00,0.546113967376,4.0147335952,0.0,3.72834046149,0.0998280772442,0.0998280772442,0.0998280772442,0.0534069306393,0.0110653148421,0.064112104549,0.302353540101,0.265565870631
 03/27  05:00:00,0.546434197657,4.14210691737,0.0,3.79936154185,0.101729700223,0.101729700223,0.101729700223,0.0534069306393,0.0110653148421,0.0739521572983,0.290932094654,0.322704865092
 03/27  06:00:00,0.599240639315,4.46171465973,0.0,3.8668185515,0.103535893526,0.103535893526,0.103535893526,0.0575151613646,0.011916493784,0.0862682554934,0.324656835147,0.572532509263
 03/27  07:00:00,0.737271182897,4.7719932756,0.0,3.7071032823,0.0992594417382,0.0992594417382,0.0992594417382,0.0903809658932,0.0187259139169,0.138447814423,0.375109046925,1.03905105389
 03/27  08:00:00,0.924248880272,4.47197271078,0.0,3.27658532273,0.0877321199802,0.0877321199802,0.0877321199802,0.160220812555,0.0331959402508,0.214170541178,0.398581466308,1.16793157902
 03/27  09:00:00,0.858714118307,4.04947997626,0.0,2.89178126366,0.0774288095049,0.0774288095049,0.0774288095049,0.127354994268,0.0263865144169,0.275218193109,0.336977607008,1.13448641195
 03/27  10:00:00,0.779936517255,3.36756545306,0.0,2.3157868982,0.0620062882513,0.0620062882513,0.0620062882513,0.0657316090573,0.0136188488172,0.336436577975,0.286795193154,1.03202300996
 03/27  11:00:00,0.794593262757,3.52978662304,0.0,2.59908183379,0.0695916439896,0.0695916439896,0.0695916439896,0.0534069306393,0.0110653148421,0.351641232033,0.293540141252,0.910484626636
 03/27  12:00:00,0.792061243099,2.75499914494,0.0,1.93294079908,0.0517554030786,0.0517554030786,0.0517554030786,0.0534069306393,0.0110653148421,0.366855520645,0.293630073894,0.801831988345
 03/27  13:00:00,0.769289236684,2.36487152318,0.0,1.62790465136,0.0435879161145,0.0435879161145,0.0435879161145,0.0534069306393,0.0110653148421,0.357197296466,0.288683778621,0.717081233965
 03/27  14:00:00,0.73309369331,1.80265350854,0.0,1.11535237351,0.0298640867291,0.0298640867291,0.0298640867291,0.0534069306393,0.0110653148421,0.324743059292,0.298666301807,0.666727862957
 03/27  15:00:00,0.726618550041,1.82058109768,0.0,1.18208524681,0.0316508909384,0.0316508909384,0.0316508909384,0.0534069306393,0.0110653148421,0.299663707888,0.315483705733,0.616764131981
 03/27  16:00:00,0.762855092186,1.83671306467,0.0,1.19066158616,0.0318805264762,0.0318805264762,0.0318805264762,0.0616233852109,0.0127676713006,0.308214938409,0.33302057079,0.62311175359
 03/27  17:00:00,0.906403463015,1.77178585572,0.0,1.06125926036,0.0284157180692,0.0284157180692,0.0284157180692,0.0944891759818,0.0195771028354,0.354668497169,0.39390496896,0.683392921266
 03/27  18:00:00,1.20817299378,2.60775755532,0.0,1.76263881853,0.0471954870932,0.0471954870932,0.0471954870932,0.188978351964,0.0391541914184,0.438965378865,0.478531584437,0.8121556592
 03/27  19:00:00,1.43641505155,2.18658956793,0.0,1.2198636394,0.0326624252477,0.0326624252477,0.0326624252477,0.365632073661,0.0757548445861,0.397476839177,0.519540868877,0.930937975282
 03/27  20:00:00,1.56811120938,2.27867924981,0.0,1.29162250149,0.0345838026815,0.0345838026815,0.0345838026815,0.546394005448,0.113206686672,0.322310374418,0.536268340162,0.950116543154
 03/27  21:00:00,1.60580752324,2.43350188352,0.0,1.51561836531,0.0405813977578,0.0405813977578,0.0405813977578,0.587476243911,0.121718461838,0.2859788881,0.554704531631,0.879673357983
 03/27  22:00:00,1.47390376855,2.77185146991,0.0,1.94068532309,0.0519627663679,0.0519627663679,0.0519627663679,0.49298706793,0.102141373255,0.269710329714,0.541754231282,0.793848052586
 03/27  23:00:00,1.21994760212,3.35894919806,0.0,2.6700223574,0.0714911100236,0.0714911100236,0.0714911100236,0.36974028375,0.0766060192523,0.217943329922,0.468818859175,0.65663281257
 03/27  24:00:00,0.971151332014,3.82991438178,0.0,3.29356241045,0.0881866895246,0.0881866895246,0.0881866895246,0.258818198625,0.0536242177523,0.147779360955,0.407394865157,0.508289061819
 03/28  01:00:00,0.71344906791,4.26376118685,0.0,3.8894984072,0.104143157377,0.104143157377,0.104143157377,0.131463204357,0.0272377033354,0.0982793958339,0.336977607008,0.351050479001
 03/28  02:00:00,0.620733559913,4.67130702192,0.0,4.37042701516,0.117020248061,0.117020248061,0.117020248061,0.0780562668386,0.0161723899184,0.0838690425574,0.310267612537,0.279507592229
 03/28  03:00:00,0.586848040592,5.09055877209,0.0,4.80938003911,0.128773422653,0.128773422653,0.128773422653,0.0534069306393,0.0110653148421,0.0715840655737,0.306670306884,0.260054114567
 03/28  04:00:00,0.583183250934,5.39931181315,0.0,5.11278974251,0.136897360802,0.136897360802,0.136897360802,0.0534069306393,0.0110653148421,0.064112104549,0.302353540101,0.26569480756
 03/28  05:00:00,0.591120329117,5.81113277426,0.0,5.46828191561,0.146415831683,0.146415831683,0.146415831683,0.0534069306393,0.0110653148421,0.0739521572983,0.290932094654,0.32281034822
 03/28  06:00:00,0.649833614651,6.35126399875,0.0,5.75634544835,0.154128868862,0.154128868862,0.154128868862,0.0575151613646,0.011916493784,0.0862682554934,0.324656835147,0.572554951438
 03/28  07:00:00,0.80429608762,7.27496272209,0.0,6.21032352963,0.166284346462,0.166284346462,0.166284346462,0.0903809658932,0.0187259139169,0.138447814423,0.375109046925,1.03880025304
 03/28  08:00:00,0.979524896462,6.53598495227,0.0,5.34101262016,0.143008136171,0.143008136171,0.143008136171,0.160220812555,0.0331959402508,0.214170541178,0.398581466308,1.16751652308
 03/28  09:00:00,0.89812910525,5.52110351063,0.0,4.36383696849,0.116843796448,0.116843796448,0.116843796448,0.127354994268,0.0263865144169,0.275218193109,0.336977607008,1.1340542415
 03/28  10:00:00,0.804568257939,4.28711505441,0.0,3.23572363307,0.0866380289351,0.0866380289351,0.0866380289351,0.0657316090573,0.0136188488172,0.336436577975,0.286795193154,1.03163587644
 03/28  11:00:00,0.799888424581,3.72720493959,0.0,2.7968434919,0.0748868058142,0.0748868058142,0.0748868058142,0.0534069306393,0.0110653148421,0.351641232033,0.293540141252,0.910141285084
