Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 03/28  12:00:00,0.776382837476,2.16918864578,0.0,1.34738976304,0.0360769974556,0.0360769974556,0.0360769974556,0.0534069306393,0.0110653148421,0.366855520645,0.293630073894,0.801572525227
 03/28  13:00:00,0.738404732103,1.21128171695,0.0,0.474442106136,0.0127034115335,0.0127034115335,0.0127034115335,0.0534069306393,0.0110653148421,0.357197296466,0.288683778621,0.716953972954
 03/28  14:00:00,0.703229606581,0.686902957295,0.0,0.0,0.0,0.0,0.0,0.0534069306393,0.0110653148421,0.324743059292,0.298666301807,0.666329685227
 03/28  15:00:00,0.694967659103,0.636891053175,0.0,0.0,0.0,0.0,0.0,0.0534069306393,0.0110653148421,0.299663707888,0.315483705733,0.615159334291
 03/28  16:00:00,0.73097456571,0.642689564894,0.0,0.0,0.0,0.0,0.0,0.0616233852109,0.0127676713006,0.308214938409,0.33302057079,0.619749839972
 03/28  17:00:00,0.877987744946,0.706377593675,0.0,0.0,0.0,0.0,0.0,0.0944891759818,0.0195771028354,0.354668497169,0.39390496896,0.679243919583
 03/28  18:00:00,1.16097750668,0.841184572806,0.0,0.0,0.0,0.0,0.0,0.188978351964,0.0391541914184,0.438965378865,0.478531584437,0.808221495217
 03/28  19:00:00,1.4037526263,0.961500917369,0.0,0.0,0.0,0.0,0.0,0.365632073661,0.0757548445861,0.397476839177,0.519540868877,0.925712964121
 03/28  20:00:00,1.5335274067,0.981425992828,0.0,0.0,0.0,0.0,0.0,0.546394005448,0.113206686672,0.322310374418,0.536268340162,0.944485787667
 03/28  21:00:00,1.56522612548,0.912768846551,0.0,0.0,0.0,0.0,0.0,0.587476243911,0.121718461838,0.2859788881,0.554704531631,0.874558686323
 03/28  22:00:00,1.42194100218,0.826873285423,0.0,0.0,0.0,0.0,0.0,0.49298706793,0.102141373255,0.269710329714,0.541754231282,0.789555191193
 03/28  23:00:00,1.1484564921,0.68612164427,0.0,0.0,0.0,0.0,0.0,0.36974028375,0.0766060192523,0.217943329922,0.468818859175,0.653827616179
 03/28  24:00:00,0.8855710443,0.633483073009,0.0,0.0973428878728,0.0026064018107,0.0026064018107,0.0026064018107,0.258818198625,0.0536242177523,0.147779360955,0.407394865157,0.508077275631
 03/29  01:00:00,0.625594683117,0.982594252068,0.0,0.608346785456,0.0162887725831,0.0162887725831,0.0162887725831,0.131463204357,0.0272377033354,0.0982793958339,0.336977607008,0.351035165968
 03/29  02:00:00,0.532252086989,1.36673561743,0.0,1.06585514821,0.0285387751377,0.0285387751377,0.0285387751377,0.0780562668386,0.0161723899184,0.0838690425574,0.310267612537,0.279508054694
 03/29  03:00:00,0.513333841105,2.34489506758,0.0,2.06380011801,0.0552592231652,0.0552592231652,0.0552592231652,0.0534069306393,0.0110653148421,0.0715840655737,0.306670306884,0.259970331156
 03/29  04:00:00,0.518060108449,2.96695732544,0.0,2.68059577656,0.0717742183169,0.0717742183169,0.0717742183169,0.0534069306393,0.0110653148421,0.064112104549,0.302353540101,0.265534285801
 03/29  05:00:00,0.527795129957,3.44589965973,0.0,3.10323684238,0.0830906325234,0.0830906325234,0.0830906325234,0.0534069306393,0.0110653148421,0.0739521572983,0.290932094654,0.322622306923
 03/29  06:00:00,0.588807580854,4.07173013938,0.0,3.4771687148,0.093102835065,0.093102835065,0.093102835065,0.0575151613646,0.011916493784,0.0862682554934,0.324656835147,0.572197825607
 03/29  07:00:00,0.728274387757,4.43516112636,0.0,3.37109445325,0.0902626465991,0.0902626465991,0.0902626465991,0.0903809658932,0.0187259139169,0.138447814423,0.375109046925,1.03822773369
 03/29  08:00:00,0.91048462189,3.95693356104,0.0,2.76252311835,0.0739678615985,0.0739678615985,0.0739678615985,0.160220812555,0.0331959402508,0.214170541178,0.398581466308,1.16695463366
 03/29  09:00:00,0.834138703391,3.13070063679,0.0,1.97394816181,0.052853394589,0.052853394589,0.052853394589,0.127354994268,0.0263865144169,0.275218193109,0.336977607008,1.13354017434
 03/29  10:00:00,0.749758570744,2.23964415638,0.0,1.18871261082,0.0318283417406,0.0318283417406,0.0318283417406,0.0657316090573,0.0136188488172,0.336436577975,0.286795193154,1.03117600066
 03/29  11:00:00,0.742285320821,1.57554451158,0.0,0.645505026951,0.0172837020539,0.0172837020539,0.0172837020539,0.0534069306393,0.0110653148421,0.351641232033,0.293540141252,0.909819322015
 03/29  12:00:00,0.74030584002,0.820871320419,0.0,0.0,0.0,0.0,0.0,0.0534069306393,0.0110653148421,0.366855520645,0.293630073894,0.800644962905
 03/29  13:00:00,0.725701320569,0.733149283007,0.0,0.0,0.0,0.0,0.0,0.0534069306393,0.0110653148421,0.357197296466,0.288683778621,0.713263645146
 03/29  14:00:00,0.703229606581,0.681151198484,0.0,0.0,0.0,0.0,0.0,0.0534069306393,0.0110653148421,0.324743059292,0.298666301807,0.660577926416
 03/29  15:00:00,0.694967659103,0.630042480734,0.0,0.0,0.0,0.0,0.0,0.0534069306393,0.0110653148421,0.299663707888,0.315483705733,0.608310761849
 03/29  16:00:00,0.73097456571,0.63698386313,0.0,0.0,0.0,0.0,0.0,0.0616233852109,0.0127676713006,0.308214938409,0.33302057079,0.614044138207
 03/29  17:00:00,0.877987744946,0.70055563783,0.0,0.0,0.0,0.0,0.0,0.0944891759818,0.0195771028354,0.354668497169,0.39390496896,0.673421963738
 03/29  18:00:00,1.16097750668,0.835880246788,0.0,0.0,0.0,0.0,0.0,0.188978351964,0.0391541914184,0.438965378865,0.478531584437,0.802917169199
 03/29  19:00:00,1.4037526263,0.956760438693,0.0,0.0,0.0,0.0,0.0,0.365632073661,0.0757548445861,0.397476839177,0.519540868877,0.920972485445
 03/29  20:00:00,1.5335274067,0.977232447264,0.0,0.0,0.0,0.0,0.0,0.546394005448,0.113206686672,0.322310374418,0.536268340162,0.940292242102
 03/29  21:00:00,1.56522612548,0.909096571814,0.0,0.0,0.0,0.0,0.0,0.587476243911,0.121718461838,0.2859788881,0.554704531631,0.870886411587
 03/29  22:00:00,1.42194100218,0.824284869132,0.0,0.0,0.0,0.0,0.0,0.49298706793,0.102141373255,0.269710329714,0.541754231282,0.786966774902
 03/29  23:00:00,1.1484564921,0.683792290657,0.0,0.0,0.0,0.0,0.0,0.36974028375,0.0766060192523,0.217943329922,0.468818859175,0.651498262566
 03/29  24:00:00,0.882964642489,0.534835374186,0.0,0.0,0.0,0.0,0.0,0.258818198625,0.0536242177523,0.147779360955,0.407394865157,0.50677246468
 03/30  01:00:00,0.61771811967,0.688039438975,0.0,0.314175936872,0.00841220913654,0.00841220913654,0.00841220913654,0.131463204357,0.0272377033354,0.0982793958339,0.336977607008,0.35065120146
 03/30  02:00:00,0.525280744368,1.10640091367,0.0,0.80549213731,0.0215674325168,0.0215674325168,0.0215674325168,0.0780562668386,0.0161723899184,0.0838690425574,0.310267612537,0.279536361836
 03/30  03:00:00,0.491795652375,1.54051184275,0.0,1.25940016637,0.0337210344357,0.0337210344357,0.0337210344357,0.0534069306393,0.0110653148421,0.0715840655737,0.306670306884,0.25998705797
 03/30  04:00:00,0.4920125292,1.99410229507,0.0,1.70778084996,0.0457266390682,0.0457266390682,0.0457266390682,0.0534069306393,0.0110653148421,0.064112104549,0.302353540101,0.265494182032
 03/30  05:00:00,0.500151562362,2.41332818946,0.0,2.07081555961,0.0554470649282,0.0554470649282,0.0554470649282,0.0534069306393,0.0110653148421,0.0739521572983,0.290932094654,0.322472119422
 03/30  06:00:00,0.555389098775,2.82339024448,0.0,2.22906815696,0.0596843529859,0.0596843529859,0.0596843529859,0.0575151613646,0.011916493784,0.0862682554934,0.324656835147,0.571958488562
 03/30  07:00:00,0.709866388753,3.7470889849,0.0,2.68359961816,0.0718546475948,0.0718546475948,0.0718546475948,0.0903809658932,0.0187259139169,0.138447814423,0.375109046925,1.03765042732
 03/30  08:00:00,0.911357360397,3.98880079324,0.0,2.79511781892,0.0748406001051,0.0748406001051,0.0748406001051,0.160220812555,0.0331959402508,0.214170541178,0.398581466308,1.16622716528
 03/30  09:00:00,0.846163769948,3.57910730421,0.0,2.42305570186,0.0648784611466,0.0648784611466,0.0648784611466,0.127354994268,0.0263865144169,0.275218193109,0.336977607008,1.13283930171
 03/30  10:00:00,0.778722634621,3.32083961523,0.0,2.27045127856,0.0607924056176,0.0607924056176,0.0607924056176,0.0657316090573,0.0136188488172,0.336436577975,0.286795193154,1.03063279177
 03/30  11:00:00,0.808618785079,4.05239885676,0.0,3.12290162287,0.0836171663114,0.0836171663114,0.0836171663114,0.0534069306393,0.0110653148421,0.351641232033,0.293540141252,0.90927707128
 03/30  12:00:00,0.799592809819,3.03534154707,0.0,2.21422684323,0.0592869697994,0.0592869697994,0.0592869697994,0.0534069306393,0.0110653148421,0.366855520645,0.293630073894,0.800888346331
 03/30  13:00:00,0.768070051894,2.31859616804,0.0,1.58237100884,0.0423687313247,0.0423687313247,0.0423687313247,0.0534069306393,0.0110653148421,0.357197296466,0.288683778621,0.716339521334
 03/30  14:00:00,0.746478981185,2.30186355025,0.0,1.61526093382,0.0432493746042,0.0432493746042,0.0432493746042,0.0534069306393,0.0110653148421,0.324743059292,0.298666301807,0.666029344363
 03/30  15:00:00,0.730287030135,1.9568700723,0.0,1.31909422406,0.0353193710318,0.0353193710318,0.0353193710318,0.0534069306393,0.0110653148421,0.299663707888,0.315483705733,0.616044129349
 03/30  16:00:00,0.769916313085,2.09973304951,0.0,1.45438133627,0.038941747375,0.038941747375,0.038941747375,0.0616233852109,0.0127676713006,0.308214938409,0.33302057079,0.622411988324
 03/30  17:00:00,0.920544306041,2.29915055053,0.0,1.58938600254,0.042556561095,0.042556561095,0.042556561095,0.0944891759818,0.0195771028354,0.354668497169,0.39390496896,0.682630873899
 03/30  18:00:00,1.2233370423,3.17309160589,0.0,2.32897984428,0.0623595356156,0.0623595356156,0.0623595356156,0.188978351964,0.0391541914184,0.438965378865,0.478531584437,0.811148684015
 03/30  19:00:00,1.45225700784,2.77706072303,0.0,1.81152290242,0.0485043815339,0.0485043815339,0.0485043815339,0.365632073661,0.0757548445861,0.397476839177,0.519540868877,0.929749867362
 03/30  20:00:00,1.58204908713,2.79803242275,0.0,1.81216897475,0.0485216804259,0.0485216804259,0.0485216804259,0.546394005448,0.113206686672,0.322310374418,0.536268340162,0.948923242832
 03/30  21:00:00,1.61988408797,2.95814948801,0.0,2.04134446663,0.0546579624906,0.0546579624906,0.0546579624906,0.587476243911,0.121718461838,0.2859788881,0.554704531631,0.878594861157
 03/30  22:00:00,1.4920397986,3.44823809673,0.0,2.61802276687,0.0700987964209,0.0700987964209,0.0700987964209,0.49298706793,0.102141373255,0.269710329714,0.541754231282,0.792897235636
 03/30  23:00:00,1.23309485318,3.84928399013,0.0,3.16104081069,0.0846383610834,0.0846383610834,0.0846383610834,0.36974028375,0.0766060192523,0.217943329922,0.468818859175,0.655949151349
 03/30  24:00:00,0.986117161619,4.38840165994,0.0,3.85250043269,0.10315251913,0.10315251913,0.10315251913,0.258818198625,0.0536242177523,0.147779360955,0.407394865157,0.507838317746
 03/31  01:00:00,0.733263361259,5.00363298849,0.0,4.62951498016,0.123957450725,0.123957450725,0.123957450725,0.131463204357,0.0272377033354,0.0982793958339,0.336977607008,0.350905707686
 03/31  02:00:00,0.642095388311,5.46908613945,0.0,5.16824032928,0.138382076459,0.138382076459,0.138382076459,0.0780562668386,0.0161723899184,0.0838690425574,0.310267612537,0.27947339565
 03/31  03:00:00,0.607461439184,5.86043560488,0.0,5.57924128598,0.149386821245,0.149386821245,0.149386821245,0.0534069306393,0.0110653148421,0.0715840655737,0.306670306884,0.260069700488
 03/31  04:00:00,0.602826469976,6.13292460071,0.0,5.84641709837,0.156540579844,0.156540579844,0.156540579844,0.0534069306393,0.0110653148421,0.064112104549,0.302353540101,0.265680239262
 03/31  05:00:00,0.607167676182,6.41032000661,0.0,6.0676120341,0.162463178748,0.162463178748,0.162463178748,0.0534069306393,0.0110653148421,0.0739521572983,0.290932094654,0.322667462076
 03/31  06:00:00,0.659284464169,6.70364264338,0.0,6.10931212491,0.16357971838,0.16357971838,0.16357971838,0.0575151613646,0.011916493784,0.0862682554934,0.324656835147,0.571966919506
 03/31  07:00:00,0.815181294461,7.68013231832,0.0,6.61686002935,0.177169553303,0.177169553303,0.177169553303,0.0903809658932,0.0187259139169,0.138447814423,0.375109046925,1.03743334956
 03/31  08:00:00,0.992383690263,7.01463077624,0.0,5.82125788319,0.155866929972,0.155866929972,0.155866929972,0.160220812555,0.0331959402508,0.214170541178,0.398581466308,1.16591708402
 03/31  09:00:00,0.917298356197,6.23547256825,0.0,5.07976274703,0.136013047395,0.136013047395,0.136013047395,0.127354994268,0.0263865144169,0.275218193109,0.336977607008,1.13249752058
 03/31  10:00:00,0.829119469186,5.20266476639,0.0,4.15265278565,0.111189240182,0.111189240182,0.111189240182,0.0657316090573,0.0136188488172,0.336436577975,0.286795193154,1.03025643584
 03/31  11:00:00,0.837577500236,5.13360300216,0.0,4.20444052872,0.112575881469,0.112575881469,0.112575881469,0.0534069306393,0.0110653148421,0.351641232033,0.293540141252,0.908942310827
 03/31  12:00:00,0.811164141151,3.4671408208,0.0,2.64638845534,0.0708583011307,0.0708583011307,0.0708583011307,0.0534069306393,0.0110653148421,0.366855520645,0.293630073894,0.800526007945
 03/31  13:00:00,0.769380390535,2.36721363033,0.0,1.63130903017,0.0436790699655,0.0436790699655,0.0436790699655,0.0534069306393,0.0110653148421,0.357197296466,0.288683778621,0.716018962305
 03/31  14:00:00,0.730592455284,1.70827746006,0.0,1.02193710205,0.0273628487033,0.0273628487033,0.0273628487033,0.0534069306393,0.0110653148421,0.324743059292,0.298666301807,0.665767085939
 03/31  15:00:00,0.719362628659,1.54872837778,0.0,0.911093898277,0.0243949695564,0.0243949695564,0.0243949695564,0.0534069306393,0.0110653148421,0.299663707888,0.315483705733,0.615902760615
 03/31  16:00:00,0.757582227412,1.63889336507,0.0,0.993732669686,0.0266076617021,0.0266076617021,0.0266076617021,0.0616233852109,0.0127676713006,0.308214938409,0.33302057079,0.622220970464
 03/31  17:00:00,0.90725816198,1.80265881531,0.0,1.09318022709,0.0292704170339,0.0292704170339,0.0292704170339,0.0944891759818,0.0195771028354,0.354668497169,0.39390496896,0.682344914122
 03/31  18:00:00,1.21362788397,2.81012883394,0.0,1.96636594989,0.0526503772826,0.0526503772826,0.0526503772826,0.188978351964,0.0391541914184,0.438965378865,0.478531584437,0.810799806467
 03/31  19:00:00,1.4388461937,2.27576091754,0.0,1.31066099706,0.0350935673945,0.0350935673945,0.0350935673945,0.365632073661,0.0757548445861,0.397476839177,0.519540868877,0.929311967234
 03/31  20:00:00,1.56914015646,2.31550442245,0.0,1.33005121932,0.0356127497563,0.0356127497563,0.0356127497563,0.546394005448,0.113206686672,0.322310374418,0.536268340162,0.948512997964
 03/31  21:00:00,1.60798701721,2.51343661656,0.0,1.59701726405,0.0427608917272,0.0427608917272,0.0427608917272,0.587476243911,0.121718461838,0.2859788881,0.554704531631,0.878209192283
 03/31  22:00:00,1.47449905559,2.79281434166,0.0,1.96291787369,0.0525580534134,0.0525580534134,0.0525580534134,0.49298706793,0.102141373255,0.269710329714,0.541754231282,0.792578373747
 03/31  23:00:00,1.21500278538,3.17330584753,0.0,2.48534525194,0.0665462932776,0.0665462932776,0.0665462932776,0.36974028375,0.0766060192523,0.217943329922,0.468818859175,0.655666567501
 03/31  24:00:00,0.964622350137,3.58539034673,0.0,3.04972051773,0.0816577076481,0.0816577076481,0.0816577076481,0.258818198625,0.0536242177523,0.147779360955,0.407394865157,0.507606919493
 04/01  01:00:00,0.711765696701,4.02067225218,0.0,3.63299007042,0.0972750254766,0.0972750254766,0.0972750254766,0.130909109848,0.0271228869677,0.104798373634,0.336312300775,0.364515709946
 04/01  02:00:00,0.61997214327,4.41459404097,0.0,4.10662679188,0.109956872455,0.109956872455,0.109956872455,0.0805594257568,0.0166910018831,0.0877618024304,0.309655040745,0.286637030844
 04/01  03:00:00,0.579569906252,4.73687506932,0.0,4.45052016061,0.119164779869,0.119164779869,0.119164779869,0.0537062930097,0.0111273393395,0.0741586566598,0.306064837374,0.265271997341
 04/01  04:00:00,0.57333888257,4.99627238237,0.0,4.70427613483,0.125959215961,0.125959215961,0.125959215961,0.0537062930097,0.0111273393395,0.0654414409304,0.301756593329,0.271210104426
 04/01  05:00:00,0.581175631234,5.36127661188,0.0,5.00704310826,0.134065944712,0.134065944712,0.134065944712,0.0537062930097,0.0111273393395,0.076570356547,0.290357697626,0.334232559841
 04/01  06:00:00,0.635187823367,5.73110419,0.0,5.10330400135,0.136643375601,0.136643375601,0.136643375601,0.0570629363228,0.01182279787,0.0902948593445,0.324015854229,0.605480742892
 04/01  07:00:00,0.797298445461,6.56273227137,0.0,5.42247469908,0.145189321819,0.145189321819,0.145189321819,0.0939859852514,0.0194728474072,0.148933834476,0.374368456507,1.11446964757
 04/01  08:00:00,0.995612834123,5.83072110836,0.0,4.54353845841,0.121655388737,0.121655388737,0.121655388737,0.174545479797,0.0361638492902,0.235105582796,0.397794533502,1.25978104784
 04/01  09:00:00,0.925634663791,4.85323420408,0.0,3.59935561317,0.0963744469939,0.0963744469939,0.0963744469939,0.140979046666,0.0292092639846,0.307411605372,0.336312300775,1.23071211909
 04/01  10:00:00,0.849400979746,4.33628801751,0.0,3.19579266759,0.0855688584698,0.0855688584698,0.0855688584698,0.0671328662621,0.0139091734617,0.381213117803,0.28622896375,1.12077880906
 04/01  11:00:00,0.866880174277,4.42073252303,0.0,3.41382607042,0.0914068058365,0.0914068058365,0.0914068058365,0.0537062930097,0.0111273393395,0.402331141021,0.29296059507,0.986726211351
 04/01  12:00:00,0.859341099787,3.3885801357,0.0,2.50324138588,0.0670254707187,0.0670254707187,0.0670254707187,0.0537062930097,0.0111273393395,0.419083646564,0.293050350155,0.865152325879
 04/01  13:00:00,0.813003551736,2.28571810481,0.0,1.49376481797,0.0399962587036,0.0399962587036,0.0399962587036,0.0537062930097,0.0111273393395,0.404711840164,0.288113820519,0.772106909858
 04/01  14:00:00,0.772267395089,1.70311203076,0.0,0.968143673454,0.0259225042389,0.0259225042389,0.0259225042389,0.0537062930097,0.0111273393395,0.368086623627,0.298076634874,0.714435703741
 04/01  15:00:00,0.748329575854,1.23185287246,0.0,0.550194573717,0.0147317196409,0.0147317196409,0.0147317196409,0.0537062930097,0.0111273393395,0.338555388231,0.314860835633,0.659969485524
 04/01  16:00:00,0.767800226966,1.07280306078,0.0,0.383842664435,0.0102775686799,0.0102775686799,0.0102775686799,0.0537062930097,0.0111273393395,0.34497794887,0.332363077067,0.666065962097
 04/01  17:00:00,0.875186450772,1.05105244356,0.0,0.287867108214,0.0077077778201,0.0077077778201,0.0077077778201,0.0570629363228,0.01182279787,0.390117669639,0.39312726912,0.736105232183
 04/01  18:00:00,1.08296569828,1.77728417911,0.0,0.868989836241,0.0232676134041,0.0232676134041,0.0232676134041,0.0772028030804,0.0159955476282,0.473564930748,0.477586803422,0.875396345393
 04/01  19:00:00,1.1759897252,1.44982813015,0.0,0.401224190201,0.0107429672438,0.0107429672438,0.0107429672438,0.140979046666,0.0292092639846,0.431195325454,0.518515121851,1.01288664406
 04/01  20:00:00,1.25659095799,1.58188804816,0.0,0.503082954927,0.0134702837907,0.0134702837907,0.0134702837907,0.278601401867,0.0577230737143,0.356238631088,0.535209567526,1.04193782036
 04/01  21:00:00,1.45533604227,1.55263124917,0.0,0.547299059252,0.0146541908731,0.0146541908731,0.0146541908731,0.45650350434,0.0945823772594,0.320638609999,0.553609359802,0.967197469293
 04/01  22:00:00,1.47657374607,1.64058184187,0.0,0.736071163413,0.0197086531441,0.0197086531441,0.0197086531441,0.493426560148,0.102232431072,0.305173474043,0.540684627666,0.867266262598
 04/01  23:00:00,1.2079015064,1.97120737423,0.0,1.22464841421,0.0327905398536,0.0327905398536,0.0327905398536,0.369230764442,0.0765004526143,0.246138495171,0.46789325432,0.714328691122
 04/01  24:00:00,0.939340532057,2.29765092698,0.0,1.72548174776,0.0462005889694,0.0462005889694,0.0462005889694,0.255104905554,0.0528548654256,0.163241640347,0.406590531761,0.544161675263
 04/02  01:00:00,0.571272641878,2.59571912821,0.0,2.28781662836,0.0612573710624,0.0612573710624,0.0612573710624,0.0805594257568,0.0166910018831,0.0877618024304,0.309655040745,0.286572281607
 04/02  02:00:00,0.534184292736,3.04170412993,0.0,2.75547580121,0.0737791663527,0.0737791663527,0.0737791663527,0.0537062930097,0.0111273393395,0.0741586566598,0.306064837374,0.265145417351
 04/02  03:00:00,0.528961449977,3.33879534399,0.0,3.04688492705,0.081581783368,0.081581783368,0.081581783368,0.0537062930097,0.0111273393395,0.0654414409304,0.301756593329,0.271124273831
 04/02  04:00:00,0.533897984814,3.59539682826,0.0,3.24133583492,0.0867882982911,0.0867882982911,0.0867882982911,0.0537062930097,0.0111273393395,0.076570356547,0.290357697626,0.334060049562
 04/02  05:00:00,0.589649827442,4.03000307106,0.0,3.4025685226,0.0911053796752,0.0911053796752,0.0911053796752,0.0570629363228,0.01182279787,0.0902948593445,0.324015854229,0.605115102705
 04/02  06:00:00,0.757734487612,5.08443522487,0.0,3.94485528641,0.10562536397,0.10562536397,0.10562536397,0.0939859852514,0.0194728474072,0.148933834476,0.374368456507,1.11379201372
 04/02  07:00:00,0.982833273426,5.35262369267,0.0,4.06625236272,0.10887582804,0.10887582804,0.10887582804,0.174545479797,0.0361638492902,0.235105582796,0.397794533502,1.25896972784
 04/02  08:00:00,0.921299963765,4.69063984644,0.0,3.43746491125,0.0920397469677,0.0920397469677,0.0920397469677,0.140979046666,0.0292092639846,0.307411605372,0.336312300775,1.23000846337
 04/02  09:00:00,0.846832449846,4.23980555747,0.0,3.09986420519,0.0830003285694,0.0830003285694,0.0830003285694,0.0671328662621,0.0139091734617,0.381213117803,0.28622896375,1.12022481141
 04/02  10:00:00,0.867285438891,4.4354342292,0.0,3.42896173664,0.0918120704503,0.0918120704503,0.0918120704503,0.0537062930097,0.0111273393395,0.402331141021,0.29296059507,0.98629225129
 04/02  11:00:00,0.863070672681,3.52748626917,0.0,2.64253203346,0.070755043613,0.070755043613,0.070755043613,0.0537062930097,0.0111273393395,0.419083646564,0.293050350155,0.864767811776
 04/02  12:00:00,0.835896217538,3.14031048445,0.0,2.34875125604,0.0628889245059,0.0628889245059,0.0628889245059,0.0537062930097,0.0111273393395,0.404711840164,0.288113820519,0.771712851439
 04/02  13:00:00,0.79450178461,2.53316345709,0.0,1.7985450633,0.0481568937603,0.0481568937603,0.0481568937603,0.0537062930097,0.0111273393395,0.368086623627,0.298076634874,0.714085740227
 04/02  14:00:00,0.763814279415,1.809866772,0.0,1.12851129997,0.0302164232016,0.0302164232016,0.0302164232016,0.0537062930097,0.0111273393395,0.338555388231,0.314860835633,0.659666658815
 04/02  15:00:00,0.778156428017,1.4592965291,0.0,0.770622060302,0.0206337697312,0.0206337697312,0.0206337697312,0.0537062930097,0.0111273393395,0.34497794887,0.332363077067,0.665780034549
 04/02  16:00:00,0.881362906627,1.28139040306,0.0,0.518542995278,0.0138842336749,0.0138842336749,0.0138842336749,0.0570629363228,0.01182279787,0.390117669639,0.39312726912,0.735767304619
 04/02  17:00:00,1.08960905138,2.02498265054,0.0,1.11710322115,0.0299109665018,0.0299109665018,0.0299109665018,0.0772028030804,0.0159955476282,0.473564930748,0.477586803422,0.874981431917
 04/02  18:00:00,1.18346255506,1.72842035366,0.0,0.680316552627,0.0182157971,0.0182157971,0.0182157971,0.140979046666,0.0292092639846,0.431195325454,0.518515121851,1.01238650515
 04/02  19:00:00,1.26013721993,1.71383871666,0.0,0.635527376073,0.0170165457379,0.0170165457379,0.0170165457379,0.278601401867,0.0577230737143,0.356238631088,0.535209567526,1.04144406771
 04/02  20:00:00,1.46164407089,1.78776227522,0.0,0.78288887513,0.0209622194935,0.0209622194935,0.0209622194935,0.45650350434,0.0945823772594,0.320638609999,0.553609359802,0.966738679468
 04/02  21:00:00,1.48258447709,1.86466807237,0.0,0.96055762316,0.0257193841584,0.0257193841584,0.0257193841584,0.493426560148,0.102232431072,0.305173474043,0.540684627666,0.866866033353
 04/02  22:00:00,1.21093171354,2.08410052115,0.0,1.33781941992,0.0358207469973,0.0358207469973,0.0358207469973,0.369230764442,0.0765004526143,0.246138495171,0.46789325432,0.714050832325
 04/02  23:00:00,0.941431953259,2.37556908031,0.0,1.80359133883,0.0482920101716,0.0482920101716,0.0482920101716,0.255104905554,0.0528548654256,0.163241640347,0.406590531761,0.543970237527
 04/02  24:00:00,0.678452906769,2.77632908967,0.0,2.38883686206,0.0639622355449,0.0639622355449,0.0639622355449,0.130909109848,0.0271228869677,0.104798373634,0.336312300775,0.36432575579
 04/03  01:00:00,0.580996107177,3.09893502948,0.0,2.79837678408,0.0749278604368,0.0749278604368,0.0749278604368,0.0805594257568,0.0166910018831,0.083814778355,0.309655040745,0.279228027156
 04/03  02:00:00,0.540408134087,3.36630692007,0.0,3.08544494744,0.0826142461311,0.0826142461311,0.0826142461311,0.0537062930097,0.0111273393395,0.0715474182325,0.306064837374,0.259779061257
 04/03  03:00:00,0.536694652623,3.67281294161,0.0,3.38669617934,0.090680390186,0.090680390186,0.090680390186,0.0537062930097,0.0111273393395,0.0640760367584,0.301756593329,0.265330619152
 04/03  04:00:00,0.540161835556,3.91729157461,0.0,3.57503700043,0.0957233046488,0.0957233046488,0.0957233046488,0.0537062930097,0.0111273393395,0.0738992009315,0.290357697626,0.322253630407
 04/03  05:00:00,0.591287577883,4.21012720727,0.0,3.61673628588,0.0968398227168,0.0968398227168,0.0968398227168,0.0570629363228,0.01182279787,0.0861981667443,0.324015854229,0.571071475629
 04/03  06:00:00,0.735062622473,4.5565000095,0.0,3.49495275148,0.0935790110488,0.0935790110488,0.0935790110488,0.0939859852514,0.0194728474072,0.138308322259,0.374368456507,1.0357593333
 04/03  07:00:00,0.957271216118,5.09333596924,0.0,3.90189689151,0.104475132652,0.104475132652,0.104475132652,0.174545479797,0.0361638492902,0.213944220876,0.397794533502,1.16403747562
 04/03  08:00:00,0.894182043851,4.78997627789,0.0,3.63613109695,0.097359127946,0.097359127946,0.097359127946,0.140979046666,0.0292092639846,0.27497430448,0.336312300775,1.13067870912
 04/03  09:00:00,0.812062635079,4.53150159787,0.0,3.48309717053,0.093261572268,0.093261572268,0.093261572268,0.0671328662621,0.0139091734617,0.336182059337,0.28622896375,1.02868788647
 04/03  10:00:00,0.840091118462,5.24272605496,0.0,4.31491842406,0.11553397931,0.11553397931,0.11553397931,0.0537062930097,0.0111273393395,0.351414911732,0.29296059507,0.907627389636
 04/03  11:00:00,0.831388755151,4.23924369564,0.0,3.41961792957,0.0915618856017,0.0915618856017,0.0915618856017,0.0537062930097,0.0111273393395,0.366594887045,0.293050350155,0.79943934213
 04/03  12:00:00,0.807476415855,3.80786035935,0.0,3.0729477929,0.082279628914,0.082279628914,0.082279628914,0.0537062930097,0.0111273393395,0.356901334072,0.288113820519,0.71506618948
 04/03  13:00:00,0.779662958119,3.55764578324,0.0,2.87225930295,0.0769060997841,0.0769060997841,0.0769060997841,0.0537062930097,0.0111273393395,0.324498591112,0.298076634874,0.664853826725
 04/03  14:00:00,0.764700134451,3.25958258108,0.0,2.62284262549,0.0702278504126,0.0702278504126,0.0702278504126,0.0537062930097,0.0111273393395,0.299429816056,0.314860835633,0.615051142365
 04/03  15:00:00,0.784515292158,3.03645353287,0.0,2.39217466244,0.064051606727,0.064051606727,0.064051606727,0.0537062930097,0.0111273393395,0.307918976015,0.332363077067,0.621384436175
 04/03  16:00:00,0.893419864449,3.01881767598,0.0,2.31029016954,0.0618591107448,0.0618591107448,0.0618591107448,0.0570629363228,0.01182279787,0.354199750391,0.39312726912,0.681447403273
 04/03  17:00:00,1.10369643849,3.80609597325,0.0,2.96354374427,0.079350283826,0.079350283826,0.079350283826,0.0772028030804,0.0159955476282,0.438213000532,0.477586803422,0.809654231508
 04/03  18:00:00,1.18708777066,3.06070470526,0.0,2.09711811389,0.0561513282454,0.0561513282454,0.0561513282454,0.140979046666,0.0292092639846,0.396885009915,0.518515121851,0.927869295485
 04/03  19:00:00,1.25866974748,2.84373311515,0.0,1.85968063125,0.0497938274747,0.0497938274747,0.0497938274747,0.278601401867,0.0577230737143,0.321993876894,0.535209567526,0.947185211025
 04/03  20:00:00,1.45281248401,2.66996884107,0.0,1.75481508503,0.0469860029326,0.0469860029326,0.0469860029326,0.45650350434,0.0945823772594,0.285783239672,0.553609359802,0.877019035425
 04/03  21:00:00,1.47135560584,2.69981498995,0.0,1.8710172343,0.050097370377,0.050097370377,0.050097370377,0.493426560148,0.102232431072,0.269566616575,0.540684627666,0.791553339791
 04/03  22:00:00,1.20406618242,2.82521362066,0.0,2.13809216412,0.0572484277978,0.0572484277978,0.0572484277978,0.369230764442,0.0765004526143,0.217845283247,0.46789325432,0.654891187635
 04/03  23:00:00,0.946283906909,3.10008456047,0.0,2.56498963114,0.0686788091574,0.0686788091574,0.0686788091574,0.255104905554,0.0528548654256,0.147706795011,0.406590531761,0.507087425371
 04/03  24:00:00,0.688775221823,3.39356595138,0.0,3.01986207265,0.080858233675,0.080858233675,0.080858233675,0.130909109848,0.0271228869677,0.0982246905575,0.336312300775,0.350537406909
 04/04  01:00:00,0.596521217094,3.67873586968,0.0,3.37820259131,0.0904529703537,0.0904529703537,0.0904529703537,0.0805594257568,0.0166910018831,0.083814778355,0.309655040745,0.279203060125
 04/04  02:00:00,0.555018441177,3.91195868953,0.0,3.63110505212,0.0972245532212,0.0972245532212,0.0972245532212,0.0537062930097,0.0111273393395,0.0715474182325,0.306064837374,0.259770726037
 04/04  03:00:00,0.547769241298,4.08639605281,0.0,3.80030563865,0.101754978861,0.101754978861,0.101754978861,0.0537062930097,0.0111273393395,0.0640760367584,0.301756593329,0.265304271052
 04/04  04:00:00,0.549483066199,4.26533970715,0.0,3.92316272135,0.105044535292,0.105044535292,0.105044535292,0.0537062930097,0.0111273393395,0.0738992009315,0.290357697626,0.322176042019
 04/04  05:00:00,0.599470091359,4.51556120019,0.0,3.92233363794,0.105022336192,0.105022336192,0.105022336192,0.0570629363228,0.01182279787,0.0861981667443,0.324015854229,0.570908116489
 04/04  06:00:00,0.741648310265,4.80200173332,0.0,3.74091247482,0.100164698841,0.100164698841,0.100164698841,0.0939859852514,0.0194728474072,0.138308322259,0.374368456507,1.03530133376
 04/04  07:00:00,0.96195612655,5.26775571129,0.0,4.07686711639,0.109160043084,0.109160043084,0.109160043084,0.174545479797,0.0361638492902,0.213944220876,0.397794533502,1.16348699279
 04/04  08:00:00,0.896327995937,4.86962948141,0.0,3.71627728637,0.0995050800312,0.0995050800312,0.0995050800312,0.140979046666,0.0292092639846,0.27497430448,0.336312300775,1.13018572323
 04/04  09:00:00,0.801647785175,4.14206744587,0.0,3.09412737998,0.0828467223641,0.0828467223641,0.0828467223641,0.0671328662621,0.0139091734617,0.336182059337,0.28622896375,1.02822352502
 04/04  10:00:00,0.819666019347,4.47947707208,0.0,3.55208971335,0.0951088801962,0.0951088801962,0.0951088801962,0.0537062930097,0.0111273393395,0.351414911732,0.29296059507,0.907207117464
 04/04  11:00:00,0.802255461856,3.15082711979,0.0,2.3315589469,0.0624285923067,0.0624285923067,0.0624285923067,0.0537062930097,0.0111273393395,0.366594887045,0.293050350155,0.799081748954
 04/04  12:00:00,0.768670296183,2.35825969239,0.0,1.62363182768,0.0434735092419,0.0434735092419,0.0434735092419,0.0537062930097,0.0111273393395,0.356901334072,0.288113820519,0.714781487731
 04/04  13:00:00,0.743184687948,2.19503941121,0.0,1.50988296154,0.0404278296125,0.0404278296125,0.0404278296125,0.0537062930097,0.0111273393395,0.324498591112,0.298076634874,0.664623796103
 04/04  14:00:00,0.7296190927,1.94918166761,0.0,1.31264943134,0.035146808662,0.035146808662,0.035146808662,0.0537062930097,0.0111273393395,0.299429816056,0.314860835633,0.614843423045
 04/04  15:00:00,0.745033726565,1.56173988781,0.0,0.917632403926,0.0245700411342,0.0245700411342,0.0245700411342,0.0537062930097,0.0111273393395,0.307918976015,0.332363077067,0.621213049631
 04/04  16:00:00,0.854963289073,1.58233746184,0.0,0.874028849656,0.0234025353688,0.0234025353688,0.0234025353688,0.0570629363228,0.01182279787,0.354199750391,0.39312726912,0.681228509024
 04/04  17:00:00,1.06260908441,2.27132413316,0.0,1.4290291178,0.0382629297484,0.0382629297484,0.0382629297484,0.0772028030804,0.0159955476282,0.438213000532,0.477586803422,0.809397017887
 04/04  18:00:00,1.1549071141,1.85863754162,0.0,0.89524738536,0.0239706716866,0.0239706716866,0.0239706716866,0.140979046666,0.0292092639846,0.396885009915,0.518515121851,0.927672860373
 04/04  19:00:00,1.23284562816,1.87889815388,0.0,0.895211399958,0.0239697081605,0.0239697081605,0.0239697081605,0.278601401867,0.0577230737143,0.321993876894,0.535209567526,0.94681948105
 04/04  20:00:00,1.43197311455,1.89131011299,0.0,0.976514365809,0.0261466334813,0.0261466334813,0.0261466334813,0.45650350434,0.0945823772594,0.285783239672,0.553609359802,0.876661026561
 04/04  21:00:00,1.45209413658,1.98011326044,0.0,1.15164732187,0.0308359011184,0.0308359011184,0.0308359011184,0.493426560148,0.102232431072,0.269566616575,0.540684627666,0.791221522703
 04/04  22:00:00,1.18928820561,2.27301060191,0.0,1.5861699956,0.0424704509899,0.0424704509899,0.0424704509899,0.369230764442,0.0765004526143,0.217845283247,0.46789325432,0.654610337404
 04/04  23:00:00,0.93266137665,2.59116991641,0.0,2.05622063393,0.0550562788983,0.0550562788983,0.0550562788983,0.255104905554,0.0528548654256,0.147706795011,0.406590531761,0.506941778519
 04/04  24:00:00,0.678541209602,3.01123888992,0.0,2.63764613802,0.0706242214542,0.0706242214542,0.0706242214542,0.130909109848,0.0271228869677,0.0982246905575,0.336312300775,0.350426280084
 04/05  01:00:00,0.588347106101,3.37340473773,0.0,3.07291905191,0.0822788593604,0.0822788593604,0.0822788593604,0.0805594257568,0.0166910018831,0.083814778355,0.309655040745,0.279155467578
 04/05  02:00:00,0.548467454784,3.6672077268,0.0,3.38644134321,0.090673566828,0.090673566828,0.090673566828,0.0537062930097,0.0111273393395,0.0715474182325,0.306064837374,0.259683472222
 04/05  03:00:00,0.542533963067,3.8908858124,0.0,3.60478048986,0.0965197006301,0.0965197006301,0.0965197006301,0.0537062930097,0.0111273393395,0.0640760367584,0.301756593329,0.265319179427
 04/05  04:00:00,0.55072355003,4.31163072573,0.0,3.96949183223,0.106285019123,0.106285019123,0.106285019123,0.0537062930097,0.0111273393395,0.0738992009315,0.290357697626,0.322137949728
 04/05  05:00:00,0.607462624876,4.81387009113,0.0,4.22083569193,0.11301486971,0.11301486971,0.11301486971,0.0570629363228,0.01182279787,0.0861981667443,0.324015854229,0.570714953444
 04/05  06:00:00,0.769636263411,5.84681623352,0.0,4.78619573612,0.128152651987,0.128152651987,0.128152651987,0.0939859852514,0.0194728474072,0.138308322259,0.374368456507,1.03483257267
 04/05  07:00:00,0.965184764496,5.38781218243,0.0,4.19744903904,0.11238868103,0.11238868103,0.11238868103,0.174545479797,0.0361638492902,0.213944220876,0.397794533502,1.16296154129
 04/05  08:00:00,0.90303265599,5.11954282883,0.0,3.96668033976,0.106209740084,0.106209740084,0.106209740084,0.140979046666,0.0292092639846,0.27497430448,0.336312300775,1.12969601725
 04/05  09:00:00,0.812421043518,4.54393209864,0.0,3.49648287047,0.0936199807076,0.0936199807076,0.0936199807076,0.0671328662621,0.0139091734617,0.336182059337,0.28622896375,1.02773268731
 04/05  10:00:00,0.816685847567,4.36777466917,0.0,3.44078740903,0.0921287084153,0.0921287084153,0.0921287084153,0.0537062930097,0.0111273393395,0.351414911732,0.29296059507,0.906807018873
 04/05  11:00:00,0.798054575323,2.99359191867,0.0,2.17466585967,0.0582277057746,0.0582277057746,0.0582277057746,0.0537062930097,0.0111273393395,0.366594887045,0.293050350155,0.798739635072
 04/05  12:00:00,0.765953413375,2.25647545228,0.0,1.5221627382,0.0407566264338,0.0407566264338,0.0407566264338,0.0537062930097,0.0111273393395,0.356901334072,0.288113820519,0.714466337102
 04/05  13:00:00,0.737515065654,1.98301269703,0.0,1.2981360985,0.0347582073184,0.0347582073184,0.0347582073184,0.0537062930097,0.0111273393395,0.324498591112,0.298076634874,0.664343944974
 04/05  14:00:00,0.710488806877,1.23454353882,0.0,0.598178907177,0.0160165228386,0.0160165228386,0.0160165228386,0.0537062930097,0.0111273393395,0.299429816056,0.314860835633,0.614675818424
 04/05  15:00:00,0.727637699902,0.911882597883,0.0,0.267932320894,0.00717401447176,0.00717401447176,0.00717401447176,0.0537062930097,0.0111273393395,0.307918976015,0.332363077067,0.621055842738
 04/05  16:00:00,0.837046536117,0.912987991843,0.0,0.204880882203,0.0054857824133,0.0054857824133,0.0054857824133,0.0570629363228,0.01182279787,0.354199750391,0.39312726912,0.681027006475
 04/05  17:00:00,1.04320684298,1.54643777881,0.0,0.704401700629,0.0188606883163,0.0188606883163,0.0188606883163,0.0772028030804,0.0159955476282,0.438213000532,0.477586803422,0.809138080704
 04/05  18:00:00,1.13642184982,1.16787698214,0.0,0.204866876543,0.00548540740514,0.00548540740514,0.00548540740514,0.140979046666,0.0292092639846,0.396885009915,0.518515121851,0.927292809713
 04/05  19:00:00,1.21575202871,1.24009209772,0.0,0.256806251547,0.00687610870869,0.00687610870869,0.00687610870869,0.278601401867,0.0577230737143,0.321993876894,0.535209567526,0.946418573301
 04/05  20:00:00,1.41652907437,1.31414923441,0.0,0.399716319544,0.0107025932946,0.0107025932946,0.0107025932946,0.45650350434,0.0945823772594,0.285783239672,0.553609359802,0.876298194249
 04/05  21:00:00,1.43924510049,1.49988414891,0.0,0.671766486064,0.0179868650284,0.0179868650284,0.0179868650284,0.493426560148,0.102232431072,0.269566616575,0.540684627666,0.790873246989
 04/05  22:00:00,1.17604084686,1.77802421548,0.0,1.09141275889,0.0292230922378,0.0292230922378,0.0292230922378,0.369230764442,0.0765004526143,0.217845283247,0.46789325432,0.654381187688
 04/05  23:00:00,0.92012385131,2.12273721392,0.0,1.58797398127,0.0425187535584,0.0425187535584,0.0425187535584,0.255104905554,0.0528548654256,0.147706795011,0.406590531761,0.506755728697
 04/05  24:00:00,0.665656486749,2.529910841,0.0,2.15643248678,0.0577394986016,0.0577394986016,0.0577394986016,0.130909109848,0.0271228869677,0.0982246905575,0.336312300775,0.350311882395
 04/06  01:00:00,0.576599081933,2.93458775527,0.0,2.63415838401,0.0705308351929,0.0705308351929,0.0705308351929,0.0805594257568,0.0166910018831,0.083814778355,0.309655040745,0.279099153011
 04/06  02:00:00,0.537059890602,3.24111599195,0.0,2.96039604333,0.0792660026463,0.0792660026463,0.0792660026463,0.0537062930097,0.0111273393395,0.0715474182325,0.306064837374,0.259637037253
 04/06  03:00:00,0.534294051372,3.58305888414,0.0,3.29703945128,0.0882797889355,0.0882797889355,0.0882797889355,0.0537062930097,0.0111273393395,0.0640760367584,0.301756593329,0.265233289737
 04/06  04:00:00,0.538166482404,3.84253471456,0.0,3.50051532178,0.0937279514966,0.0937279514966,0.0937279514966,0.0537062930097,0.0111273393395,0.0738992009315,0.290357697626,0.322018448997
 04/06  05:00:00,0.590155808814,4.16727521271,0.0,3.57446741195,0.0957080536482,0.0957080536482,0.0957080536482,0.0570629363228,0.01182279787,0.0861981667443,0.324015854229,0.570488355
 04/06  06:00:00,0.751053938694,5.15226307912,0.0,4.09219025163,0.109570327269,0.109570327269,0.109570327269,0.0939859852514,0.0194728474072,0.138308322259,0.374368456507,1.03428490277
 04/06  07:00:00,0.947925664467,4.74251974861,0.0,3.55286283902,0.0951295810012,0.0951295810012,0.0951295810012,0.174545479797,0.0361638492902,0.213944220876,0.397794533502,1.16225530749
 04/06  08:00:00,0.88537124051,4.45932133579,0.0,3.30706861772,0.0885483246048,0.0885483246048,0.0885483246048,0.140979046666,0.0292092639846,0.27497430448,0.336312300775,1.12908624626
 04/06  09:00:00,0.79853512745,4.02477219641,0.0,2.97787704184,0.0797340646399,0.0797340646399,0.0797340646399,0.0671328662621,0.0139091734617,0.336182059337,0.28622896375,1.0271786137
 04/06  10:00:00,0.81506452801,4.30672931689,0.0,3.38023499263,0.0905073888592,0.0905073888592,0.0905073888592,0.0537062930097,0.0111273393395,0.351414911732,0.29296059507,0.906314083005
 04/06  11:00:00,0.799706660552,3.05488720978,0.0,2.23636730051,0.0598797910028,0.0598797910028,0.0598797910028,0.0537062930097,0.0111273393395,0.366594887045,0.293050350155,0.798333485342
 04/06  12:00:00,0.764089606658,2.18655176121,0.0,1.45255400498,0.0388928197165,0.0388928197165,0.0388928197165,0.0537062930097,0.0111273393395,0.356901334072,0.288113820519,0.714151379249
 04/06  13:00:00,0.728142110457,1.63271298557,0.0,0.948078588939,0.0253852521216,0.0253852521216,0.0253852521216,0.0537062930097,0.0111273393395,0.324498591112,0.298076634874,0.664101743063
 04/06  14:00:00,0.712867116362,1.32311016904,0.0,0.687003090993,0.0183948323237,0.0183948323237,0.0183948323237,0.0537062930097,0.0111273393395,0.299429816056,0.314860835633,0.614418264832
 04/06  15:00:00,0.738910765853,1.33258075433,0.0,0.688954432805,0.0184470804226,0.0184470804226,0.0184470804226,0.0537062930097,0.0111273393395,0.307918976015,0.332363077067,0.620731887269
 04/06  16:00:00,0.840973260479,1.05926614922,0.0,0.351534666619,0.00941250677498,0.00941250677498,0.00941250677498,0.0570629363228,0.01182279787,0.354199750391,0.39312726912,0.68065137944
 04/06  17:00:00,1.04510347526,1.61685763675,0.0,0.775236390201,0.0207573205942,0.0207573205942,0.0207573205942,0.0772028030804,0.0159955476282,0.438213000532,0.477586803422,0.808723249071
 04/06  18:00:00,1.14437916325,1.46461545033,0.0,0.502053544417,0.013442720838,0.013442720838,0.013442720838,0.140979046666,0.0292092639846,0.396885009915,0.518515121851,0.92684461003
 04/06  19:00:00,1.2270970204,1.66329654408,0.0,0.680514618343,0.0182211004031,0.0182211004031,0.0182211004031,0.278601401867,0.0577230737143,0.321993876894,0.535209567526,0.945914652869
 04/06  20:00:00,1.42690389733,1.70117897176,0.0,0.787191199495,0.0210774162609,0.0210774162609,0.0210774162609,0.45650350434,0.0945823772594,0.285783239672,0.553609359802,0.875853051639
 04/06  21:00:00,1.4473876038,1.80361544144,0.0,0.975869553851,0.0261293683365,0.0261293683365,0.0261293683365,0.493426560148,0.102232431072,0.269566616575,0.540684627666,0.790501471732
 04/06  22:00:00,1.18080279428,1.95557471925,0.0,1.2692601312,0.033985039652,0.033985039652,0.033985039652,0.369230764442,0.0765004526143,0.217845283247,0.46789325432,0.65408431915
 04/06  23:00:00,0.925354244828,2.31788932968,0.0,1.78331669768,0.0477491470766,0.0477491470766,0.0477491470766,0.255104905554,0.0528548654256,0.147706795011,0.406590531761,0.50656512804
 04/06  24:00:00,0.668971043506,2.65365166053,0.0,2.28022327199,0.0610540553582,0.0610540553582,0.0610540553582,0.130909109848,0.0271228869677,0.0982246905575,0.336312300775,0.350261916728
 04/07  01:00:00,0.579345684463,3.0371431537,0.0,2.73673743416,0.0732774377224,0.0732774377224,0.0732774377224,0.0805594257568,0.0166910018831,0.083814778355,0.309655040745,0.27907550129
 04/07  02:00:00,0.539923730984,3.34809361508,0.0,3.06735364748,0.0821298430278,0.0821298430278,0.0821298430278,0.0537062930097,0.0111273393395,0.0715474182325,0.306064837374,0.259657056228
 04/07  03:00:00,0.533530403104,3.55454306021,0.0,3.2685190108,0.0875161406677,0.0875161406677,0.0875161406677,0.0537062930097,0.0111273393395,0.0640760367584,0.301756593329,0.265237906294
 04/07  04:00:00,0.538352643773,3.84942328434,0.0,3.50746800467,0.0939141128657,0.0939141128657,0.0939141128657,0.0537062930097,0.0111273393395,0.0738992009315,0.290357697626,0.32195433589
 04/07  05:00:00,0.590351427791,4.17432159022,0.0,3.58177331393,0.0959036726251,0.0959036726251,0.0959036726251,0.0570629363228,0.01182279787,0.0861981667443,0.324015854229,0.570228830534
 04/07  06:00:00,0.734314761543,4.52661404212,0.0,3.46702193039,0.0928311501187,0.0928311501187,0.0928311501187,0.0939859852514,0.0194728474072,0.138308322259,0.374368456507,1.033804187
 04/07  07:00:00,0.942363083755,4.53423400307,0.0,3.34511372361,0.0895670002889,0.0895670002889,0.0895670002889,0.174545479797,0.0361638492902,0.213944220876,0.397794533502,1.16171867735
 04/07  08:00:00,0.883992390907,4.4072227757,0.0,3.25557187543,0.0871694750014,0.0871694750014,0.0871694750014,0.140979046666,0.0292092639846,0.27497430448,0.336312300775,1.12848442845
 04/07  09:00:00,0.801675049662,4.1415104917,0.0,3.09514564353,0.0828739868516,0.0828739868516,0.0828739868516,0.0671328662621,0.0139091734617,0.336182059337,0.28622896375,1.0266483073
 04/07  10:00:00,0.817933286845,4.4134195485,0.0,3.48737628927,0.0933761476938,0.0933761476938,0.0933761476938,0.0537062930097,0.0111273393395,0.351414911732,0.29296059507,0.905863017963
 04/07  11:00:00,0.800883328603,3.09846246105,0.0,2.2803130443,0.0610564590542,0.0610564590542,0.0610564590542,0.0537062930097,0.0111273393395,0.366594887045,0.293050350155,0.797962992816
 04/07  12:00:00,0.780301787973,2.79167019804,0.0,2.05804028935,0.0551050010316,0.0551050010316,0.0551050010316,0.0537062930097,0.0111273393395,0.356901334072,0.288113820519,0.71378353172
 04/07  13:00:00,0.746182808125,2.3060892474,0.0,1.62185559564,0.0434259497898,0.0434259497898,0.0434259497898,0.0537062930097,0.0111273393395,0.324498591112,0.298076634874,0.663700998201
 04/07  14:00:00,0.729667601312,1.95024773085,0.0,1.31446111225,0.0351953172741,0.0351953172741,0.0351953172741,0.0537062930097,0.0111273393395,0.299429816056,0.314860835633,0.614097805388
 04/07  15:00:00,0.744403164849,1.53745662593,0.0,0.894082428574,0.0239394794183,0.0239394794183,0.0239394794183,0.0537062930097,0.0111273393395,0.307918976015,0.332363077067,0.620479763107
 04/07  16:00:00,0.854112667273,1.54972229956,0.0,0.842260155301,0.0225519135689,0.0225519135689,0.0225519135689,0.0570629363228,0.01182279787,0.354199750391,0.39312726912,0.68038204109
 04/07  17:00:00,1.05739114261,2.0753283885,0.0,1.23415144313,0.0330449879427,0.0330449879427,0.0330449879427,0.0772028030804,0.0159955476282,0.438213000532,0.477586803422,0.808278947889
 04/07  18:00:00,1.14824452701,1.60850022807,0.0,0.646415656456,0.0173080845891,0.0173080845891,0.0173080845891,0.140979046666,0.0292092639846,0.396885009915,0.518515121851,0.926367275728
 04/07  19:00:00,1.22712091234,1.66375559201,0.0,0.681406925198,0.0182449923407,0.0182449923407,0.0182449923407,0.278601401867,0.0577230737143,0.321993876894,0.535209567526,0.945481393944
 04/07  20:00:00,1.43037026711,1.83021232154,0.0,0.916651838793,0.0245437860394,0.0245437860394,0.0245437860394,0.45650350434,0.0945823772594,0.285783239672,0.553609359802,0.875425762127
 04/07  21:00:00,1.45787633491,2.1949413195,0.0,1.36759863134,0.0366180994516,0.0366180994516,0.0366180994516,0.493426560148,0.102232431072,0.269566616575,0.540684627666,0.790098272302
 04/07  22:00:00,1.20188647963,2.74267473949,0.0,2.05668546628,0.0550687250039,0.0550687250039,0.0550687250039,0.369230764442,0.0765004526143,0.217845283247,0.46789325432,0.653759004304
 04/07  23:00:00,0.94642561964,3.10467530152,0.0,2.57028226348,0.0688205218886,0.0688205218886,0.0688205218886,0.255104905554,0.0528548654256,0.147706795011,0.406590531761,0.506385534077
 04/07  24:00:00,0.695615403315,3.64868827105,0.0,3.27532652841,0.0876984151678,0.0876984151678,0.0876984151678,0.130909109848,0.0271228869677,0.0982246905575,0.336312300775,0.350195270817
 04/08  01:00:00,0.612291347005,4.12738856334,0.0,3.81976738033,0.102276076189,0.102276076189,0.102276076189,0.0805594257568,0.0166910018831,0.0877618024304,0.309655040745,0.286290964765
 04/08  02:00:00,0.576331970584,4.61567059174,0.0,4.32959099023,0.115926844201,0.115926844201,0.115926844201,0.0537062930097,0.0111273393395,0.0741586566598,0.306064837374,0.264996690145
 04/08  03:00:00,0.572181403136,4.95284078993,0.0,4.66104704013,0.124801736528,0.124801736528,0.124801736528,0.0537062930097,0.0111273393395,0.0654414409304,0.301756593329,0.271007606689
 04/08  04:00:00,0.578020790675,5.24285337382,0.0,4.88921734189,0.130911104152,0.130911104152,0.130911104152,0.0537062930097,0.0111273393395,0.076570356547,0.290357697626,0.333635088163
 04/08  05:00:00,0.632026656151,5.61135005289,0.0,4.98524194942,0.133482208384,0.133482208384,0.133482208384,0.0570629363228,0.01182279787,0.0902948593445,0.324015854229,0.603788657707
 04/08  06:00:00,0.782719940521,6.01438708603,0.0,4.87800232884,0.13061081688,0.13061081688,0.13061081688,0.0939859852514,0.0194728474072,0.148933834476,0.374368456507,1.11059683246
 04/08  07:00:00,1.01826089628,6.67202386925,0.0,5.38938953385,0.14430345089,0.14430345089,0.14430345089,0.174545479797,0.0361638492902,0.235105582796,0.397794533502,1.2552327333
