Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 04/08  08:00:00,0.953817398454,5.90135437868,0.0,4.65191349929,0.124557181657,0.124557181657,0.124557181657,0.140979046666,0.0292092639846,0.307411605372,0.336312300775,1.22627440758
 04/08  09:00:00,0.870462170506,5.11894027763,0.0,3.98237788333,0.106630049229,0.106630049229,0.106630049229,0.0671328662621,0.0139091734617,0.381213117803,0.28622896375,1.11684585343
 04/08  10:00:00,0.875965963496,4.75673667486,0.0,3.75315861598,0.100492595056,0.100492595056,0.100492595056,0.0537062930097,0.0111273393395,0.402331141021,0.29296059507,0.983397817618
 04/08  11:00:00,0.851083417472,3.0773443108,0.0,2.19483665704,0.0587677884037,0.0587677884037,0.0587677884037,0.0537062930097,0.0111273393395,0.419083646564,0.293050350155,0.862321229819
 04/08  12:00:00,0.810110294656,2.17516910837,0.0,1.38570857034,0.037103001624,0.037103001624,0.037103001624,0.0537062930097,0.0111273393395,0.404711840164,0.288113820519,0.769614161049
 04/08  13:00:00,0.766852432517,1.49864565165,0.0,0.765907743333,0.0205075416671,0.0205075416671,0.0205075416671,0.0537062930097,0.0111273393395,0.368086623627,0.298076634874,0.712205254752
 04/08  14:00:00,0.746835998431,1.17405670467,0.0,0.494413021156,0.013238142218,0.013238142218,0.013238142218,0.0537062930097,0.0111273393395,0.338555388231,0.314860835633,0.657954870296
 04/08  15:00:00,0.769933685848,1.15045532859,0.0,0.463522262538,0.0124110275623,0.0124110275623,0.0124110275623,0.0537062930097,0.0111273393395,0.34497794887,0.332363077067,0.664038631804
 04/08  16:00:00,0.87745500412,1.13346997713,0.0,0.372592162245,0.00997633116861,0.00997633116861,0.00997633116861,0.0570629363228,0.01182279787,0.390117669639,0.39312726912,0.733797711725
 04/08  17:00:00,1.08029433291,1.67462787503,0.0,0.769220714367,0.0205962480318,0.0205962480318,0.0205962480318,0.0772028030804,0.0159955476282,0.473564930748,0.477586803422,0.872509163185
 04/08  18:00:00,1.17122667789,1.26852342834,0.0,0.223335739503,0.00597991993618,0.00597991993618,0.00597991993618,0.140979046666,0.0292092639846,0.431195325454,0.518515121851,1.00947039295
 04/08  19:00:00,1.24996235047,1.33083864467,0.0,0.255520282455,0.00684167627872,0.00684167627872,0.00684167627872,0.278601401867,0.0577230737143,0.356238631088,0.535209567526,1.03845108934
 04/08  20:00:00,1.45361252963,1.48504022617,0.0,0.482929975004,0.0129306782324,0.0129306782324,0.0129306782324,0.45650350434,0.0945823772594,0.320638609999,0.553609359802,0.963975530542
 04/08  21:00:00,1.47727942109,1.6640874506,0.0,0.762426441201,0.0204143281579,0.0204143281579,0.0204143281579,0.493426560148,0.102232431072,0.305173474043,0.540684627666,0.864416593542
 04/08  22:00:00,1.20550440166,1.87954629286,0.0,1.13512227256,0.0303934351159,0.0303934351159,0.0303934351159,0.369230764442,0.0765004526143,0.246138495171,0.46789325432,0.7121937514
 04/08  23:00:00,0.936330667745,2.18382194235,0.0,1.61307049826,0.0431907246572,0.0431907246572,0.0431907246572,0.255104905554,0.0528548654256,0.163241640347,0.406590531761,0.542743940127
 04/08  24:00:00,0.671322393813,2.50945215972,0.0,2.12252921897,0.0568317225888,0.0568317225888,0.0568317225888,0.130909109848,0.0271228869677,0.104798373634,0.336312300775,0.363756468935
 04/09  01:00:00,0.577534624216,2.82924269315,0.0,2.52168672549,0.0675193534008,0.0675193534008,0.0675193534008,0.0805594257568,0.0166910018831,0.0877618024304,0.309655040745,0.286225749419
 04/09  02:00:00,0.535766958324,3.10057798801,0.0,2.81458458414,0.0753618319405,0.0753618319405,0.0753618319405,0.0537062930097,0.0111273393395,0.0741586566598,0.306064837374,0.2649104925
 04/09  03:00:00,0.530813775177,3.40768305825,0.0,3.11606485299,0.083434108568,0.083434108568,0.083434108568,0.0537062930097,0.0111273393395,0.0654414409304,0.301756593329,0.270832062138
 04/09  04:00:00,0.535573973199,3.65744179007,0.0,3.30393000164,0.0884642866767,0.0884642866767,0.0884642866767,0.0537062930097,0.0111273393395,0.076570356547,0.290357697626,0.333510844646
 04/09  05:00:00,0.587956813426,3.96503658394,0.0,3.3393384892,0.0894123656592,0.0894123656592,0.0894123656592,0.0570629363228,0.01182279787,0.0902948593445,0.324015854229,0.603378648973
 04/09  06:00:00,0.737861442925,4.33828878378,0.0,3.20264449119,0.0857523192838,0.0857523192838,0.0857523192838,0.0939859852514,0.0194728474072,0.148933834476,0.374368456507,1.10985636785
 04/09  07:00:00,0.95370374996,4.26016372531,0.0,2.97833417418,0.0797463045744,0.0797463045744,0.0797463045744,0.174545479797,0.0361638492902,0.235105582796,0.397794533502,1.25442794902
 04/09  08:00:00,0.90946916146,4.2442853388,0.0,2.99561267745,0.0802089446624,0.0802089446624,0.0802089446624,0.140979046666,0.0292092639846,0.307411605372,0.336312300775,1.22550618953
 04/09  09:00:00,0.841579532269,4.03954618277,0.0,2.90368026894,0.0777474109926,0.0777474109926,0.0777474109926,0.0671328662621,0.0139091734617,0.381213117803,0.28622896375,1.11614937296
 04/09  10:00:00,0.868191838264,4.46577821452,0.0,3.46281359026,0.0927184698237,0.0927184698237,0.0927184698237,0.0537062930097,0.0111273393395,0.402331141021,0.29296059507,0.982784382988
 04/09  11:00:00,0.861868826365,3.4796576876,0.0,2.59764594159,0.0695531972975,0.0695531972975,0.0695531972975,0.0537062930097,0.0111273393395,0.419083646564,0.293050350155,0.861825322069
 04/09  12:00:00,0.833529569535,3.04939202637,0.0,2.26036260074,0.0605222765028,0.0605222765028,0.0605222765028,0.0537062930097,0.0111273393395,0.404711840164,0.288113820519,0.76918304865
 04/09  13:00:00,0.788473653008,2.30578339964,0.0,1.57340873312,0.0421287621581,0.0421287621581,0.0421287621581,0.0537062930097,0.0111273393395,0.368086623627,0.298076634874,0.711842012957
 04/09  14:00:00,0.769803414127,2.03150513507,0.0,1.35219118937,0.0362055579139,0.0362055579139,0.0362055579139,0.0537062930097,0.0111273393395,0.338555388231,0.314860835633,0.657625132485
 04/09  15:00:00,0.787278994537,1.7979142731,0.0,1.1113281503,0.0297563362513,0.0297563362513,0.0297563362513,0.0537062930097,0.0111273393395,0.34497794887,0.332363077067,0.663691688549
 04/09  16:00:00,0.891925979412,1.67348120064,0.0,0.913048556742,0.0244473064602,0.0244473064602,0.0244473064602,0.0570629363228,0.01182279787,0.390117669639,0.39312726912,0.733352540728
 04/09  17:00:00,1.10385289363,2.55398698607,0.0,1.64907673859,0.0441548087526,0.0441548087526,0.0441548087526,0.0772028030804,0.0159955476282,0.473564930748,0.477586803422,0.872012249999
 04/09  18:00:00,1.18958340973,1.95353138166,0.0,0.908915868452,0.0243366517789,0.0243366517789,0.0243366517789,0.140979046666,0.0292092639846,0.431195325454,0.518515121851,1.00889821732
 04/09  19:00:00,1.26416873892,1.86083667948,0.0,0.78609498983,0.0210480647292,0.0210480647292,0.0210480647292,0.278601401867,0.0577230737143,0.356238631088,0.535209567526,1.03787441678
 04/09  20:00:00,1.46156991219,1.78172794493,0.0,0.780119224571,0.0208880607913,0.0208880607913,0.0208880607913,0.45650350434,0.0945823772594,0.320638609999,0.553609359802,0.963473999733
 04/09  21:00:00,1.48245820208,1.85708027724,0.0,0.955841553085,0.0255931091541,0.0255931091541,0.0255931091541,0.493426560148,0.102232431072,0.305173474043,0.540684627666,0.863994308298
 04/09  22:00:00,1.20914245065,2.015088086,0.0,1.27099472044,0.0340314840985,0.0340314840985,0.0340314840985,0.369230764442,0.0765004526143,0.246138495171,0.46789325432,0.711863096658
 04/09  23:00:00,0.938024579223,2.2468764875,0.0,1.67633404973,0.0448846361356,0.0448846361356,0.0448846361356,0.255104905554,0.0528548654256,0.163241640347,0.406590531761,0.542534933813
 04/09  24:00:00,0.671461995597,2.51460240514,0.0,2.12774301244,0.0569713243723,0.0569713243723,0.0569713243723,0.130909109848,0.0271228869677,0.104798373634,0.336312300775,0.363692920884
 04/10  01:00:00,0.574117745355,2.84169095159,0.0,2.54148638413,0.0680494986148,0.0680494986148,0.0680494986148,0.0805594257568,0.0166910018831,0.083814778355,0.309655040745,0.278874349216
 04/10  02:00:00,0.533164266099,3.09549079035,0.0,2.81490376441,0.075370378143,0.075370378143,0.075370378143,0.0537062930097,0.0111273393395,0.0715474182325,0.306064837374,0.259504114567
 04/10  03:00:00,0.52647861832,3.29105612881,0.0,3.00515167704,0.0804643558828,0.0804643558828,0.0804643558828,0.0537062930097,0.0111273393395,0.0640760367584,0.301756593329,0.265118308658
 04/10  04:00:00,0.528199370116,3.46996094696,0.0,3.12826746276,0.0837608392095,0.0837608392095,0.0837608392095,0.0537062930097,0.0111273393395,0.0738992009315,0.290357697626,0.321692540418
 04/10  05:00:00,0.581425005595,3.84026447259,0.0,3.24839274634,0.0869772504284,0.0869772504284,0.0869772504284,0.0570629363228,0.01182279787,0.0861981667443,0.324015854229,0.569552280485
 04/10  06:00:00,0.737916373299,4.65951693781,0.0,3.60153353482,0.0964327618748,0.0964327618748,0.0964327618748,0.0939859852514,0.0194728474072,0.138308322259,0.374368456507,1.03219547827
 04/10  07:00:00,0.950872435915,4.85013505185,0.0,3.66291772058,0.0980763524486,0.0980763524486,0.0980763524486,0.174545479797,0.0361638492902,0.213944220876,0.397794533502,1.15981572916
 04/10  08:00:00,0.885042663671,4.44456123994,0.0,3.29479705688,0.0882197477659,0.0882197477659,0.0882197477659,0.140979046666,0.0292092639846,0.27497430448,0.336312300775,1.12659771124
 04/10  09:00:00,0.807202048507,4.3462655526,0.0,3.3015658611,0.0884009856966,0.0884009856966,0.0884009856966,0.0671328662621,0.0139091734617,0.336182059337,0.28622896375,1.02498315063
 04/10  10:00:00,0.830636501908,4.8864564805,0.0,3.96181105769,0.106079362756,0.106079362756,0.106079362756,0.0537062930097,0.0111273393395,0.351414911732,0.29296059507,0.904465181552
 04/10  11:00:00,0.823939573988,3.95837728232,0.0,3.14140878943,0.0841127044395,0.0841127044395,0.0841127044395,0.0537062930097,0.0111273393395,0.366594887045,0.293050350155,0.796782068954
 04/10  12:00:00,0.793603963085,3.28749994876,0.0,2.55484478629,0.0684071761437,0.0684071761437,0.0684071761437,0.0537062930097,0.0111273393395,0.356901334072,0.288113820519,0.712808785489
 04/10  13:00:00,0.765577362341,3.02957971489,0.0,2.34619591362,0.0628205040055,0.0628205040055,0.0628205040055,0.0537062930097,0.0111273393395,0.324498591112,0.298076634874,0.6628511477
 04/10  14:00:00,0.755647027657,2.91966673936,0.0,2.28473069054,0.0611747436195,0.0611747436195,0.0611747436195,0.0537062930097,0.0111273393395,0.299429816056,0.314860835633,0.61324723559
 04/10  15:00:00,0.780161208532,2.87195624686,0.0,2.22956002934,0.0596975231012,0.0596975231012,0.0596975231012,0.0537062930097,0.0111273393395,0.307918976015,0.332363077067,0.619501783277
 04/10  16:00:00,0.883823129418,2.65826478883,0.0,1.9518750172,0.0522623757141,0.0522623757141,0.0522623757141,0.0570629363228,0.01182279787,0.354199750391,0.39312726912,0.679309668457
 04/10  17:00:00,1.0879717262,3.21625791272,0.0,2.37626326484,0.0636255715393,0.0636255715393,0.0636255715393,0.0772028030804,0.0159955476282,0.438213000532,0.477586803422,0.807096650399
 04/10  18:00:00,1.19758315541,3.44968683905,0.0,2.4890956886,0.066646712991,0.066646712991,0.066646712991,0.140979046666,0.0292092639846,0.396885009915,0.518515121851,0.924873854561
 04/10  19:00:00,1.25633984845,2.75351506013,0.0,1.7726644626,0.0474639284497,0.0474639284497,0.0474639284497,0.278601401867,0.0577230737143,0.321993876894,0.535209567526,0.943983324659
 04/10  20:00:00,1.4477073476,2.47641643194,0.0,1.5641504228,0.0418808665253,0.0418808665253,0.0418808665253,0.45650350434,0.0945823772594,0.285783239672,0.553609359802,0.874131288523
 04/10  21:00:00,1.46586073227,2.49203288982,0.0,1.66579681922,0.0446024968104,0.0446024968104,0.0446024968104,0.493426560148,0.102232431072,0.269566616575,0.540684627666,0.788991654749
 04/10  22:00:00,1.19938549437,2.64845130255,0.0,1.96327963498,0.052567739743,0.052567739743,0.052567739743,0.369230764442,0.0765004526143,0.217845283247,0.46789325432,0.652941398662
 04/10  23:00:00,0.940640502835,2.8880426107,0.0,2.35422195606,0.0630354050837,0.0630354050837,0.0630354050837,0.255104905554,0.0528548654256,0.147706795011,0.406590531761,0.505813150682
 04/10  24:00:00,0.682918403198,3.17419603522,0.0,2.80112387335,0.07500141505,0.07500141505,0.07500141505,0.130909109848,0.0271228869677,0.0982246905575,0.336312300775,0.349905690044
 04/11  01:00:00,0.590198113185,3.44227138201,0.0,3.1420497494,0.0841298664453,0.0841298664453,0.0841298664453,0.0805594257568,0.0166910018831,0.083814778355,0.309655040745,0.278891414369
 04/11  02:00:00,0.54750900618,3.63122871487,0.0,3.35064557504,0.0897151182242,0.0897151182242,0.0897151182242,0.0537062930097,0.0111273393395,0.0715474182325,0.306064837374,0.259500228464
 04/11  03:00:00,0.539603225479,3.7812173873,0.0,3.49532443469,0.0935889630424,0.0935889630424,0.0935889630424,0.0537062930097,0.0111273393395,0.0640760367584,0.301756593329,0.265106809491
 04/11  04:00:00,0.542320372842,3.99731137437,0.0,3.65565321707,0.0978818419351,0.0978818419351,0.0978818419351,0.0537062930097,0.0111273393395,0.0738992009315,0.290357697626,0.321657213528
 04/11  05:00:00,0.593179968429,4.27902336729,0.0,3.68741255689,0.098732213263,0.098732213263,0.098732213263,0.0570629363228,0.01182279787,0.0861981667443,0.324015854229,0.569291364633
 04/11  06:00:00,0.748805709206,5.06564630725,0.0,4.00822424531,0.107322097782,0.107322097782,0.107322097782,0.0939859852514,0.0194728474072,0.138308322259,0.374368456507,1.03163413721
 04/11  07:00:00,0.961071971361,5.23043143997,0.0,4.04384602995,0.108275887895,0.108275887895,0.108275887895,0.174545479797,0.0361638492902,0.213944220876,0.397794533502,1.15918380791
 04/11  08:00:00,0.888562385675,4.57548022982,0.0,3.42625027448,0.0917394697699,0.0917394697699,0.0917394697699,0.140979046666,0.0292092639846,0.27497430448,0.336312300775,1.12606348353
 04/11  09:00:00,0.800627067989,4.10020855146,0.0,3.05600602889,0.081826005179,0.081826005179,0.081826005179,0.0671328662621,0.0139091734617,0.336182059337,0.28622896375,1.02448598171
 04/11  10:00:00,0.816078152359,4.34226473833,0.0,3.41809144318,0.0915210132073,0.0915210132073,0.0915210132073,0.0537062930097,0.0111273393395,0.351414911732,0.29296059507,0.903993053892
 04/11  11:00:00,0.79882180352,3.01986966129,0.0,2.20332000195,0.0589949339712,0.0589949339712,0.0589949339712,0.0537062930097,0.0111273393395,0.366594887045,0.293050350155,0.796363235408
 04/11  12:00:00,0.769691247357,2.39403446746,0.0,1.6617619177,0.0444944604162,0.0444944604162,0.0444944604162,0.0537062930097,0.0111273393395,0.356901334072,0.288113820519,0.712426172779
 04/11  13:00:00,0.736334265761,1.93707924331,0.0,1.25403604029,0.0335774074258,0.0335774074258,0.0335774074258,0.0537062930097,0.0111273393395,0.324498591112,0.298076634874,0.662510549455
 04/11  14:00:00,0.718630791285,1.53697097219,0.0,0.902262595299,0.024158507247,0.024158507247,0.024158507247,0.0537062930097,0.0111273393395,0.299429816056,0.314860835633,0.613019563667
 04/11  15:00:00,0.737114803265,1.26414267859,0.0,0.62187951592,0.0166511178346,0.0166511178346,0.0166511178346,0.0537062930097,0.0111273393395,0.307918976015,0.332363077067,0.619368728414
 04/11  16:00:00,0.844861107595,1.20293725193,0.0,0.49673647868,0.0133003538909,0.0133003538909,0.0133003538909,0.0570629363228,0.01182279787,0.354199750391,0.39312726912,0.679120670081
 04/11  17:00:00,1.05204602416,1.87418985351,0.0,1.03452402444,0.0276998694967,0.0276998694967,0.0276998694967,0.0772028030804,0.0159955476282,0.438213000532,0.477586803422,0.806767831598
 04/11  18:00:00,1.14941197989,1.65026418645,0.0,0.690017235672,0.0184755374714,0.0184755374714,0.0184755374714,0.140979046666,0.0292092639846,0.396885009915,0.518515121851,0.924529654886
 04/11  19:00:00,1.23023048545,1.77797166056,0.0,0.79754206031,0.0213545654493,0.0213545654493,0.0213545654493,0.278601401867,0.0577230737143,0.321993876894,0.535209567526,0.943562327379
 04/11  20:00:00,1.4325938733,1.91153411715,0.0,0.999698223726,0.0267673922298,0.0267673922298,0.0267673922298,0.45650350434,0.0945823772594,0.285783239672,0.553609359802,0.873701172799
 04/11  21:00:00,1.45622775684,2.13187571339,0.0,1.30602817427,0.0349695213758,0.0349695213758,0.0349695213758,0.493426560148,0.102232431072,0.269566616575,0.540684627666,0.788603123254
 04/11  22:00:00,1.19390478984,2.44346339157,0.0,1.75858839982,0.0470870352189,0.0470870352189,0.0470870352189,0.369230764442,0.0765004526143,0.217845283247,0.46789325432,0.652644722844
 04/11  23:00:00,0.938785858242,2.8185759449,0.0,2.2849554063,0.0611807604901,0.0611807604901,0.0611807604901,0.255104905554,0.0528548654256,0.147706795011,0.406590531761,0.505613034635
 04/11  24:00:00,0.686520633687,3.30860879454,0.0,2.935658586,0.0786036455396,0.0786036455396,0.0786036455396,0.130909109848,0.0271228869677,0.0982246905575,0.336312300775,0.349783736727
 04/12  01:00:00,0.596632745282,3.68253436481,0.0,3.38236790299,0.0905644985418,0.0905644985418,0.0905644985418,0.0805594257568,0.0166910018831,0.083814778355,0.309655040745,0.278836243575
 04/12  02:00:00,0.55761611209,4.00869081773,0.0,3.72812186179,0.0998222241338,0.0998222241338,0.0998222241338,0.0537062930097,0.0111273393395,0.0715474182325,0.306064837374,0.259486044572
 04/12  03:00:00,0.55216865596,4.25048995795,0.0,3.96461327779,0.106154393524,0.106154393524,0.106154393524,0.0537062930097,0.0111273393395,0.0640760367584,0.301756593329,0.265090537045
 04/12  04:00:00,0.554868738152,4.4659106366,0.0,4.12430471675,0.110430207245,0.110430207245,0.110430207245,0.0537062930097,0.0111273393395,0.0738992009315,0.290357697626,0.321604976073
 04/12  05:00:00,0.60564261318,4.74427662447,0.0,4.15286259824,0.111194858014,0.111194858014,0.111194858014,0.0570629363228,0.01182279787,0.0861981667443,0.324015854229,0.569094580472
 04/12  06:00:00,0.748533386545,5.05497866809,0.0,3.99805364378,0.107049775121,0.107049775121,0.107049775121,0.0939859852514,0.0194728474072,0.138308322259,0.374368456507,1.03113709958
 04/12  07:00:00,0.95553015213,5.0229237678,0.0,3.83687230635,0.102734068664,0.102734068664,0.102734068664,0.174545479797,0.0361638492902,0.213944220876,0.397794533502,1.15864985934
 04/12  08:00:00,0.900207494585,5.00979378912,0.0,3.86116730311,0.10338457868,0.10338457868,0.10338457868,0.140979046666,0.0292092639846,0.27497430448,0.336312300775,1.1254600142
 04/12  09:00:00,0.81736965558,4.72494937954,0.0,3.68130172191,0.0985685927694,0.0985685927694,0.0985685927694,0.0671328662621,0.0139091734617,0.336182059337,0.28622896375,1.02393111676
 04/12  10:00:00,0.836643889779,5.10988294415,0.0,4.18617265902,0.112086750628,0.112086750628,0.112086750628,0.0537062930097,0.0111273393395,0.351414911732,0.29296059507,0.903530043866
 04/12  11:00:00,0.820507534933,3.82940822416,0.0,3.01323032073,0.0806806653843,0.0806806653843,0.0806806653843,0.0537062930097,0.0111273393395,0.366594887045,0.293050350155,0.795991479498
 04/12  12:00:00,0.790154916519,3.15798929158,0.0,2.42603112766,0.0649581295782,0.0649581295782,0.0649581295782,0.0537062930097,0.0111273393395,0.356901334072,0.288113820519,0.712111786944
 04/12  13:00:00,0.755775708485,2.66290073267,0.0,1.98012753215,0.0530188501492,0.0530188501492,0.0530188501492,0.0537062930097,0.0111273393395,0.324498591112,0.298076634874,0.662240546955
 04/12  14:00:00,0.738514682974,2.27930049011,0.0,1.64487850018,0.0440423989358,0.0440423989358,0.0440423989358,0.0537062930097,0.0111273393395,0.299429816056,0.314860835633,0.612733176711
 04/12  15:00:00,0.761706811487,2.18226315825,0.0,1.54033233816,0.0412431260567,0.0412431260567,0.0412431260567,0.0537062930097,0.0111273393395,0.307918976015,0.332363077067,0.619036385837
 04/12  16:00:00,0.872745519871,2.2439585708,0.0,1.53815273554,0.0411847661668,0.0411847661668,0.0411847661668,0.0570629363228,0.01182279787,0.354199750391,0.39312726912,0.6787257321
 04/12  17:00:00,1.08527155767,3.11461853296,0.0,2.27541841375,0.060925403009,0.060925403009,0.060925403009,0.0772028030804,0.0159955476282,0.438213000532,0.477586803422,0.806302121731
 04/12  18:00:00,1.17487757203,2.60079304952,0.0,1.64109633264,0.0439411296131,0.0439411296131,0.0439411296131,0.140979046666,0.0292092639846,0.396885009915,0.518515121851,0.923979420991
 04/12  19:00:00,1.25267254315,2.61563759884,0.0,1.63569936119,0.0437966231526,0.0437966231526,0.0437966231526,0.278601401867,0.0577230737143,0.321993876894,0.535209567526,0.943070964783
 04/12  20:00:00,1.45036206323,2.57469677879,0.0,1.66329771642,0.0445355821523,0.0445355821523,0.0445355821523,0.45650350434,0.0945823772594,0.285783239672,0.553609359802,0.873264341747
 04/12  21:00:00,1.46927404124,2.61873845093,0.0,1.79327576389,0.0480158057793,0.0480158057793,0.0480158057793,0.493426560148,0.102232431072,0.269566616575,0.540684627666,0.788218271177
 04/12  22:00:00,1.20535215731,2.87066713831,0.0,2.18612025759,0.0585344026905,0.0585344026905,0.0585344026905,0.369230764442,0.0765004526143,0.217845283247,0.46789325432,0.652316611809
 04/12  23:00:00,0.947574768762,3.14662465645,0.0,2.61320024091,0.0699696710102,0.0699696710102,0.0699696710102,0.255104905554,0.0528548654256,0.147706795011,0.406590531761,0.505416911576
 04/12  24:00:00,0.692513487049,3.53233865944,0.0,3.15947735808,0.0845964989012,0.0845964989012,0.0845964989012,0.130909109848,0.0271228869677,0.0982246905575,0.336312300775,0.349694829544
 04/13  01:00:00,0.604109864371,3.96178177321,0.0,3.66162045804,0.0980416176312,0.0980416176312,0.0980416176312,0.0805594257568,0.0166910018831,0.083814778355,0.309655040745,0.278831096919
 04/13  02:00:00,0.567889297393,4.39237954262,0.0,4.11180081756,0.110095409437,0.110095409437,0.110095409437,0.0537062930097,0.0111273393395,0.0715474182325,0.306064837374,0.259495813688
 04/13  03:00:00,0.567334770132,4.81689154782,0.0,4.53103145064,0.121320507696,0.121320507696,0.121320507696,0.0537062930097,0.0111273393395,0.0640760367584,0.301756593329,0.26507395406
 04/13  04:00:00,0.573291938065,5.15399736086,0.0,4.81236726951,0.128853407158,0.128853407158,0.128853407158,0.0537062930097,0.0111273393395,0.0738992009315,0.290357697626,0.321629147574
 04/13  05:00:00,0.626749631277,5.53242528184,0.0,4.94115935567,0.13230187611,0.13230187611,0.13230187611,0.0570629363228,0.01182279787,0.0861981667443,0.324015854229,0.568946480412
 04/13  06:00:00,0.771777378339,5.92266438789,0.0,4.86616126923,0.130293766915,0.130293766915,0.130293766915,0.0939859852514,0.0194728474072,0.138308322259,0.374368456507,1.03071519393
 04/13  07:00:00,0.980890374849,5.96952408097,0.0,4.78401610683,0.128094291383,0.128094291383,0.128094291383,0.174545479797,0.0361638492902,0.213944220876,0.397794533502,1.15810637204
 04/13  08:00:00,0.917324318653,5.64851714646,0.0,4.50043983551,0.120501402748,0.120501402748,0.120501402748,0.140979046666,0.0292092639846,0.27497430448,0.336312300775,1.12491083913
 04/13  09:00:00,0.828136936918,5.12656186786,0.0,4.0834339855,0.109335874107,0.109335874107,0.109335874107,0.0671328662621,0.0139091734617,0.336182059337,0.28622896375,1.02341134149
 04/13  10:00:00,0.845140281648,5.4267176234,0.0,4.50349262005,0.120583142496,0.120583142496,0.120583142496,0.0537062930097,0.0111273393395,0.351414911732,0.29296059507,0.903044762087
 04/13  11:00:00,0.825375402059,4.01075918813,0.0,3.19503354149,0.0855485325098,0.0855485325098,0.0855485325098,0.0537062930097,0.0111273393395,0.366594887045,0.293050350155,0.795539222705
 04/13  12:00:00,0.792021913311,3.22732573294,0.0,2.49575900253,0.0668251263696,0.0668251263696,0.0668251263696,0.0537062930097,0.0111273393395,0.356901334072,0.288113820519,0.711720353425
 04/13  13:00:00,0.75201157305,2.52198260745,0.0,1.83954605618,0.0492547147149,0.0492547147149,0.0492547147149,0.0537062930097,0.0111273393395,0.324498591112,0.298076634874,0.661903897705
 04/13  14:00:00,0.725695858599,1.80029254878,0.0,1.16612599985,0.0312235745614,0.0312235745614,0.0312235745614,0.0537062930097,0.0111273393395,0.299429816056,0.314860835633,0.612477735709
 04/13  15:00:00,0.74284106389,1.47744342771,0.0,0.835741685469,0.0223773784597,0.0223773784597,0.0223773784597,0.0537062930097,0.0111273393395,0.307918976015,0.332363077067,0.61880730799
 04/13  16:00:00,0.847803694405,1.31218078722,0.0,0.606635074026,0.0162429407009,0.0162429407009,0.0162429407009,0.0570629363228,0.01182279787,0.354199750391,0.39312726912,0.678465610026
 04/13  17:00:00,1.05697383101,2.05739899802,0.0,1.21856585086,0.0326276763465,0.0326276763465,0.0326276763465,0.0772028030804,0.0159955476282,0.438213000532,0.477586803422,0.805935149684
 04/13  18:00:00,1.14494600651,1.48251434859,0.0,0.523223787194,0.0140095640899,0.0140095640899,0.0140095640899,0.140979046666,0.0292092639846,0.396885009915,0.518515121851,0.923573265511
 04/13  19:00:00,1.22855185524,1.71432257665,0.0,0.73484922766,0.019675935237,0.019675935237,0.019675935237,0.278601401867,0.0577230737143,0.321993876894,0.535209567526,0.942606076115
 04/13  20:00:00,1.43240135635,1.90344119852,0.0,0.992508175022,0.026574875279,0.026574875279,0.026574875279,0.45650350434,0.0945823772594,0.285783239672,0.553609359802,0.872798302878
 04/13  21:00:00,1.45298461428,2.00996716417,0.0,1.18490453918,0.0317263788236,0.0317263788236,0.0317263788236,0.493426560148,0.102232431072,0.269566616575,0.540684627666,0.787818209124
 04/13  22:00:00,1.18974464836,2.28749638831,0.0,1.60321704287,0.0429268937341,0.0429268937341,0.0429268937341,0.369230764442,0.0765004526143,0.217845283247,0.46789325432,0.652049076535
 04/13  23:00:00,0.934604619865,2.66201904177,0.0,2.12879613079,0.0569995221136,0.0569995221136,0.0569995221136,0.255104905554,0.0528548654256,0.147706795011,0.406590531761,0.505215407021
 04/13  24:00:00,0.6797159377,3.05429669164,0.0,2.68151942917,0.071798949552,0.071798949552,0.071798949552,0.130909109848,0.0271228869677,0.0982246905575,0.336312300775,0.349610790655
 04/14  01:00:00,0.586726276306,3.31245886702,0.0,3.01238492694,0.0806580295662,0.0806580295662,0.0806580295662,0.0805594257568,0.0166910018831,0.083814778355,0.309655040745,0.278743721837
 04/14  02:00:00,0.548161974407,3.65551405427,0.0,3.37503238009,0.0903680864507,0.0903680864507,0.0903680864507,0.0537062930097,0.0111273393395,0.0715474182325,0.306064837374,0.25939876281
 04/14  03:00:00,0.542613929436,3.89353815786,0.0,3.60776704293,0.0965996669994,0.0965996669994,0.0965996669994,0.0537062930097,0.0111273393395,0.0640760367584,0.301756593329,0.264984971821
 04/14  04:00:00,0.544830321379,4.090805231,0.0,3.74939380534,0.100391790472,0.100391790472,0.100391790472,0.0537062930097,0.0111273393395,0.0738992009315,0.290357697626,0.321410481883
 04/14  05:00:00,0.595511015287,4.36535789389,0.0,3.77447159438,0.101063260121,0.101063260121,0.101063260121,0.0570629363228,0.01182279787,0.0861981667443,0.324015854229,0.568566853743
 04/14  06:00:00,0.738492225186,4.67881437139,0.0,3.62304022863,0.0970086137622,0.0970086137622,0.0970086137622,0.0939859852514,0.0194728474072,0.138308322259,0.374368456507,1.02998621803
 04/14  07:00:00,0.941781460532,4.50817414334,0.0,3.32339148418,0.0889853770657,0.0889853770657,0.0889853770657,0.174545479797,0.0361638492902,0.213944220876,0.397794533502,1.15738105706
 04/14  08:00:00,0.883706442181,4.39225961488,0.0,3.24489237288,0.0868835262752,0.0868835262752,0.0868835262752,0.140979046666,0.0292092639846,0.27497430448,0.336312300775,1.12420077019
 04/14  09:00:00,0.793321810875,3.8256697406,0.0,2.78317210847,0.0745207480643,0.0745207480643,0.0745207480643,0.0671328662621,0.0139091734617,0.336182059337,0.28622896375,1.02278109126
 04/14  10:00:00,0.803999369832,3.88971053411,0.0,2.96697773986,0.0794422306803,0.0794422306803,0.0794422306803,0.0537062930097,0.0111273393395,0.351414911732,0.29296059507,0.902552552987
 04/14  11:00:00,0.786688706234,2.56550922866,0.0,1.75017777198,0.0468618366851,0.0468618366851,0.0468618366851,0.0537062930097,0.0111273393395,0.366594887045,0.293050350155,0.795145032739
 04/14  12:00:00,0.758936936246,1.99134842654,0.0,1.26011406111,0.0337401493047,0.0337401493047,0.0337401493047,0.0537062930097,0.0111273393395,0.356901334072,0.288113820519,0.711387988448
 04/14  13:00:00,0.72931975982,1.674169971,0.0,0.992060982363,0.0265629014843,0.0265629014843,0.0265629014843,0.0537062930097,0.0111273393395,0.324498591112,0.298076634874,0.661576335068
 04/14  14:00:00,0.710981167468,1.25044539144,0.0,0.616567400343,0.0165088834304,0.0165088834304,0.0165088834304,0.0537062930097,0.0111273393395,0.299429816056,0.314860835633,0.612189177872
 04/14  15:00:00,0.740718760122,1.39789806149,0.0,0.756478704271,0.0202550746917,0.0202550746917,0.0202550746917,0.0537062930097,0.0111273393395,0.307918976015,0.332363077067,0.618524922972
 04/14  16:00:00,0.847800709955,1.31175198535,0.0,0.606523611943,0.016239956251,0.016239956251,0.016239956251,0.0570629363228,0.01182279787,0.354199750391,0.39312726912,0.678148270241
 04/14  17:00:00,1.05724546464,2.067127126,0.0,1.22871071868,0.032899309975,0.032899309975,0.032899309975,0.0772028030804,0.0159955476282,0.438213000532,0.477586803422,0.805518409847
 04/14  18:00:00,1.14743385008,1.57490264158,0.0,0.616138807938,0.0164974076663,0.0164974076663,0.0164974076663,0.140979046666,0.0292092639846,0.396885009915,0.518515121851,0.923046537754
 04/14  19:00:00,1.22711965287,1.66035012211,0.0,0.681359886879,0.0182437328675,0.0182437328675,0.0182437328675,0.278601401867,0.0577230737143,0.321993876894,0.535209567526,0.942122962357
 04/14  20:00:00,1.42879812084,1.76844861329,0.0,0.857935927033,0.0229716397628,0.0229716397628,0.0229716397628,0.45650350434,0.0945823772594,0.285783239672,0.553609359802,0.872377965638
 04/14  21:00:00,1.45240822095,1.9880551352,0.0,1.16337762348,0.0311499854856,0.0311499854856,0.0311499854856,0.493426560148,0.102232431072,0.269566616575,0.540684627666,0.787433095862
 04/14  22:00:00,1.18935933964,2.27281675262,0.0,1.58882668159,0.0425415850123,0.0425415850123,0.0425415850123,0.369230764442,0.0765004526143,0.217845283247,0.46789325432,0.651759802129
 04/14  23:00:00,0.933339864825,2.61459283115,0.0,2.08156054819,0.0557347670739,0.0557347670739,0.0557347670739,0.255104905554,0.0528548654256,0.147706795011,0.406590531761,0.505024779005
 04/14  24:00:00,0.683051834124,3.17882520073,0.0,2.80610720005,0.0751348459764,0.0751348459764,0.0751348459764,0.130909109848,0.0271228869677,0.0982246905575,0.336312300775,0.349551528869
 04/15  01:00:00,0.595848100857,3.51294284437,0.0,3.20565137585,0.0858328300412,0.0858328300412,0.0858328300412,0.0805594257568,0.0166910018831,0.0877618024304,0.309655040745,0.285961250271
 04/15  02:00:00,0.555935192283,3.85350617497,0.0,3.5678199943,0.0955300659001,0.0955300659001,0.0955300659001,0.0537062930097,0.0111273393395,0.0741586566598,0.306064837374,0.264603269305
 04/15  03:00:00,0.553051639489,4.23802659076,0.0,3.94659601797,0.10567197288,0.10567197288,0.10567197288,0.0537062930097,0.0111273393395,0.0654414409304,0.301756593329,0.270644429675
 04/15  04:00:00,0.562227211382,4.65245159966,0.0,4.29936484414,0.11511752486,0.11511752486,0.11511752486,0.0537062930097,0.0111273393395,0.076570356547,0.290357697626,0.333085811744
 04/15  05:00:00,0.617948083691,5.08371529836,0.0,4.4594408643,0.119403635925,0.119403635925,0.119403635925,0.0570629363228,0.01182279787,0.0902948593445,0.324015854229,0.6019549883
 04/15  06:00:00,0.789282841009,6.25528983548,0.0,5.12311100074,0.137173717367,0.137173717367,0.137173717367,0.0939859852514,0.0194728474072,0.148933834476,0.374368456507,1.10639091001
 04/15  07:00:00,0.996357649154,5.84909134355,0.0,4.57135552243,0.122400203768,0.122400203768,0.122400203768,0.174545479797,0.0361638492902,0.235105582796,0.397794533502,1.25033421901
 04/15  08:00:00,0.937927691968,5.30309216358,0.0,4.05847088025,0.108667475171,0.108667475171,0.108667475171,0.140979046666,0.0292092639846,0.307411605372,0.336312300775,1.22145481151
 04/15  09:00:00,0.857604314478,4.63433553038,0.0,3.50216764388,0.0937721932013,0.0937721932013,0.0937721932013,0.0671328662621,0.0139091734617,0.381213117803,0.28622896375,1.11245134564
 04/15  10:00:00,0.861184689109,4.20089864557,0.0,3.20111329073,0.0857113206681,0.0857113206681,0.0857113206681,0.0537062930097,0.0111273393395,0.402331141021,0.29296059507,0.979605113573
 04/15  11:00:00,0.845225767954,2.85536006925,0.0,1.97606742591,0.0529101388864,0.0529101388864,0.0529101388864,0.0537062930097,0.0111273393395,0.419083646564,0.293050350155,0.859106219409
 04/15  12:00:00,0.805044538535,1.98322554912,0.0,1.19651466782,0.0320372455028,0.0320372455028,0.0320372455028,0.0537062930097,0.0111273393395,0.404711840164,0.288113820519,0.766864504319
 04/15  13:00:00,0.765738353193,1.45457976801,0.0,0.724299539133,0.0193934623427,0.0193934623427,0.0193934623427,0.0537062930097,0.0111273393395,0.368086623627,0.298076634874,0.709747575316
 04/15  14:00:00,0.742826952078,1.02215863475,0.0,0.344684706814,0.00922909586506,0.00922909586506,0.00922909586506,0.0537062930097,0.0111273393395,0.338555388231,0.314860835633,0.655785114714
 04/15  15:00:00,0.757581848103,0.687030423877,0.0,0.00221059843196,5.91898173735e-05,5.91898173735e-05,5.91898173735e-05,0.0537062930097,0.0111273393395,0.34497794887,0.332363077067,0.661925391194
 04/15  16:00:00,0.867478672952,0.758030593457,0.0,0.0,0.0,0.0,0.0,0.0570629363228,0.01182279787,0.390117669639,0.39312726912,0.730950490292
 04/15  17:00:00,1.06732229195,1.18690801138,0.0,0.284745940121,0.00762420706988,0.00762420706988,0.00762420706988,0.0772028030804,0.0159955476282,0.473564930748,0.477586803422,0.869264073787
 04/15  18:00:00,1.16524675796,1.04020842741,0.0,0.0,0.0,0.0,0.0,0.140979046666,0.0292092639846,0.431195325454,0.518515121851,1.00449113152
 04/15  19:00:00,1.24312067419,1.0703559636,0.0,0.0,0.0,0.0,0.0,0.278601401867,0.0577230737143,0.356238631088,0.535209567526,1.03348869073
 04/15  20:00:00,1.44225426731,1.05730615329,0.0,0.0587259820267,0.0015724159128,0.0015724159128,0.0015724159128,0.45650350434,0.0945823772594,0.320638609999,0.553609359802,0.960445450638
 04/15  21:00:00,1.46618013785,1.24650631577,0.0,0.347894698983,0.00931504492189,0.00931504492189,0.00931504492189,0.493426560148,0.102232431072,0.305173474043,0.540684627666,0.861367200923
 04/15  22:00:00,1.19861267345,1.6197754486,0.0,0.877732669921,0.0235017069062,0.0235017069062,0.0235017069062,0.369230764442,0.0765004526143,0.246138495171,0.46789325432,0.709812509772
 04/15  23:00:00,0.935377860075,2.1466696667,0.0,1.57748540551,0.0422379169874,0.0422379169874,0.0422379169874,0.255104905554,0.0528548654256,0.163241640347,0.406590531761,0.541176757226
 04/15  24:00:00,0.680824325942,2.86363767199,0.0,2.47740370915,0.0663336547176,0.0663336547176,0.0663336547176,0.130909109848,0.0271228869677,0.104798373634,0.336312300775,0.363067491026
 04/16  01:00:00,0.593468048211,3.42399236202,0.0,3.11676208915,0.0834527773955,0.0834527773955,0.0834527773955,0.0805594257568,0.0166910018831,0.0877618024304,0.309655040745,0.285900054622
 04/16  02:00:00,0.562866819925,4.11250397064,0.0,3.82669974549,0.102461693541,0.102461693541,0.102461693541,0.0537062930097,0.0111273393395,0.0741586566598,0.306064837374,0.264721313783
 04/16  03:00:00,0.559100151534,4.46390936639,0.0,4.17249350908,0.111720484926,0.111720484926,0.111720484926,0.0537062930097,0.0111273393395,0.0654414409304,0.301756593329,0.270629714193
 04/16  04:00:00,0.569597931243,4.92766089305,0.0,4.57464364189,0.12248824472,0.12248824472,0.12248824472,0.0537062930097,0.0111273393395,0.076570356547,0.290357697626,0.333016307387
 04/16  05:00:00,0.623057973092,5.2743078229,0.0,4.6502830395,0.124513525326,0.124513525326,0.124513525326,0.0570629363228,0.01182279787,0.0902948593445,0.324015854229,0.601705337638
 04/16  06:00:00,0.773673593236,5.67169715224,0.0,4.54014284537,0.121564469594,0.121564469594,0.121564469594,0.0939859852514,0.0194728474072,0.148933834476,0.374368456507,1.10576638214
 04/16  07:00:00,0.988546831615,5.55666924362,0.0,4.27964012661,0.114589386229,0.114589386229,0.114589386229,0.174545479797,0.0361638492902,0.235105582796,0.397794533502,1.24962751491
 04/16  08:00:00,0.931845615419,5.07522166671,0.0,3.83131983503,0.102585398621,0.102585398621,0.102585398621,0.140979046666,0.0292092639846,0.307411605372,0.336312300775,1.22073535986
 04/16  09:00:00,0.85168111773,4.41246786323,0.0,3.2809503801,0.0878489964536,0.0878489964536,0.0878489964536,0.0671328662621,0.0139091734617,0.381213117803,0.28622896375,1.11180094226
 04/16  10:00:00,0.858187634654,4.08839959368,0.0,3.08918045885,0.0827142662138,0.0827142662138,0.0827142662138,0.0537062930097,0.0111273393395,0.402331141021,0.29296059507,0.979038893569
 04/16  11:00:00,0.843251865716,2.78116179141,0.0,1.90234688772,0.0509362366484,0.0509362366484,0.0509362366484,0.0537062930097,0.0111273393395,0.419083646564,0.293050350155,0.858628479762
 04/16  12:00:00,0.806919588666,2.05283938489,0.0,1.26654331572,0.0339122956342,0.0339122956342,0.0339122956342,0.0537062930097,0.0111273393395,0.404711840164,0.288113820519,0.76644969219
 04/16  13:00:00,0.772374701764,1.70205377556,0.0,0.972151321706,0.0260298109142,0.0260298109142,0.0260298109142,0.0537062930097,0.0111273393395,0.368086623627,0.298076634874,0.709369800292
 04/16  14:00:00,0.751552245872,1.34757652761,0.0,0.670553608525,0.0179543896593,0.0179543896593,0.0179543896593,0.0537062930097,0.0111273393395,0.338555388231,0.314860835633,0.655334105865
 04/16  15:00:00,0.768426237742,1.09158382099,0.0,0.40722267306,0.0109035794562,0.0109035794562,0.0109035794562,0.0537062930097,0.0111273393395,0.34497794887,0.332363077067,0.661466713683
 04/16  16:00:00,0.875666579654,1.0637553929,0.0,0.305798776195,0.00818790670179,0.00818790670179,0.00818790670179,0.0570629363228,0.01182279787,0.390117669639,0.39312726912,0.730876513542
 04/16  17:00:00,1.07683776779,1.54193618577,0.0,0.640126255823,0.0171396829159,0.0171396829159,0.0171396829159,0.0772028030804,0.0159955476282,0.473564930748,0.477586803422,0.868911932472
 04/16  18:00:00,1.16934866288,1.19411044012,0.0,0.153196360247,0.00410190492051,0.00410190492051,0.00410190492051,0.140979046666,0.0292092639846,0.431195325454,0.518515121851,1.00519678398
 04/16  19:00:00,1.25065958599,1.35246732362,0.0,0.28156036506,0.00753891179264,0.00753891179264,0.00753891179264,0.278601401867,0.0577230737143,0.356238631088,0.535209567526,1.03403968569
 04/16  20:00:00,1.45165078348,1.40773756655,0.0,0.409663437484,0.0109689320768,0.0109689320768,0.0109689320768,0.45650350434,0.0945823772594,0.320638609999,0.553609359802,0.959939408445
 04/16  21:00:00,1.47297138795,1.49967250139,0.0,0.601531683881,0.0161062950188,0.0161062950188,0.0161062950188,0.493426560148,0.102232431072,0.305173474043,0.540684627666,0.860896401652
 04/16  22:00:00,1.20373000499,1.81055399304,0.0,1.06885279096,0.0286190384383,0.0286190384383,0.0286190384383,0.369230764442,0.0765004526143,0.246138495171,0.46789325432,0.709470933173
 04/16  23:00:00,0.937947132375,2.24241283951,0.0,1.67344159476,0.0448071892873,0.0448071892873,0.0448071892873,0.255104905554,0.0528548654256,0.163241640347,0.406590531761,0.540963740791
 04/16  24:00:00,0.677547225359,2.74118268486,0.0,2.35501182266,0.0630565541351,0.0630565541351,0.0630565541351,0.130909109848,0.0271228869677,0.104798373634,0.336312300775,0.36300439038
 04/17  01:00:00,0.588148857792,3.36550586042,0.0,3.06551495068,0.0820806110522,0.0820806110522,0.0820806110522,0.0805594257568,0.0166910018831,0.083814778355,0.309655040745,0.278660691494
 04/17  02:00:00,0.552851985103,3.83066080377,0.0,3.55019308763,0.0950580971466,0.0950580971466,0.0950580971466,0.0537062930097,0.0111273393395,0.0715474182325,0.306064837374,0.259384804773
 04/17  03:00:00,0.55375906988,4.30971424924,0.0,4.02401144243,0.107744807443,0.107744807443,0.107744807443,0.0537062930097,0.0111273393395,0.0640760367584,0.301756593329,0.264916663697
 04/17  04:00:00,0.560595003249,4.67945159848,0.0,4.33816705332,0.116156472342,0.116156472342,0.116156472342,0.0537062930097,0.0111273393395,0.0738992009315,0.290357697626,0.32128360138
 04/17  05:00:00,0.61800515545,5.20482620673,0.0,4.61457405083,0.123557400284,0.123557400284,0.123557400284,0.0570629363228,0.01182279787,0.0861981667443,0.324015854229,0.567932710142
 04/17  06:00:00,0.762396452464,5.57000591455,0.0,4.51580607388,0.12091284104,0.12091284104,0.12091284104,0.0939859852514,0.0194728474072,0.138308322259,0.374368456507,1.02841191594
 04/17  07:00:00,0.96632249116,5.42279724364,0.0,4.23994041493,0.113526407694,0.113526407694,0.113526407694,0.174545479797,0.0361638492902,0.213944220876,0.397794533502,1.1554552266
 04/17  08:00:00,0.902916928871,5.107859421,0.0,3.96235820803,0.106094012965,0.106094012965,0.106094012965,0.140979046666,0.0292092639846,0.27497430448,0.336312300775,1.12233474115
 04/17  09:00:00,0.80650781656,4.31645720636,0.0,3.27563795453,0.0877067537491,0.0877067537491,0.0877067537491,0.0671328662621,0.0139091734617,0.336182059337,0.28622896375,1.02110271097
 04/17  10:00:00,0.807784763978,4.02962477106,0.0,3.10835317799,0.0832276248265,0.0832276248265,0.0832276248265,0.0537062930097,0.0111273393395,0.351414911732,0.29296059507,0.901091351813
 04/17  11:00:00,0.788106182562,2.61718665507,0.0,1.80311713026,0.0482793130132,0.0482793130132,0.0482793130132,0.0537062930097,0.0111273393395,0.366594887045,0.293050350155,0.793883100879
 04/17  12:00:00,0.750624131072,1.67981498165,0.0,0.949650625034,0.0254273441307,0.0254273441307,0.0254273441307,0.0537062930097,0.0111273393395,0.356901334072,0.288113820519,0.710317979636
 04/17  13:00:00,0.712318960668,1.03835328273,0.0,0.35712170372,0.00956210233288,0.00956210233288,0.00956210233288,0.0537062930097,0.0111273393395,0.324498591112,0.298076634874,0.660698925443
 04/17  14:00:00,0.694472284038,0.632518450392,0.0,0.0,0.0,0.0,0.0,0.0537062930097,0.0111273393395,0.299429816056,0.314860835633,0.610829637172
 04/17  15:00:00,0.720463685431,0.638389110333,0.0,0.0,0.0,0.0,0.0,0.0537062930097,0.0111273393395,0.307918976015,0.332363077067,0.615494676081
 04/17  16:00:00,0.831560753704,0.700865668486,0.0,0.0,0.0,0.0,0.0,0.0570629363228,0.01182279787,0.354199750391,0.39312726912,0.67378556532
 04/17  17:00:00,1.02434615466,0.83337739206,0.0,0.0,0.0,0.0,0.0,0.0772028030804,0.0159955476282,0.438213000532,0.477586803422,0.800479394585
 04/17  18:00:00,1.13093644242,0.951022298225,0.0,0.0,0.0,0.0,0.0,0.140979046666,0.0292092639846,0.396885009915,0.518515121851,0.915305002338
 04/17  19:00:00,1.20887592,0.970658069175,0.0,0.0,0.0,0.0,0.0,0.278601401867,0.0577230737143,0.321993876894,0.535209567526,0.933790796304
 04/17  20:00:00,1.40582648107,0.902804328425,0.0,0.0,0.0,0.0,0.0,0.45650350434,0.0945823772594,0.285783239672,0.553609359802,0.864669607803
 04/17  21:00:00,1.42125823546,0.817834350075,0.0,0.0,0.0,0.0,0.0,0.493426560148,0.102232431072,0.269566616575,0.540684627666,0.780589934215
 04/17  22:00:00,1.14681775462,0.679403481733,0.0,0.0,0.0,0.0,0.0,0.369230764442,0.0765004526143,0.217845283247,0.46789325432,0.647173212828
 04/17  23:00:00,0.877605097752,0.531816160226,0.0,0.0,0.0,0.0,0.0,0.255104905554,0.0528548654256,0.147706795011,0.406590531761,0.503808656268
 04/17  24:00:00,0.619130771753,0.791185795056,0.0,0.418808057776,0.0112137836053,0.0112137836053,0.0112137836053,0.130909109848,0.0271228869677,0.0982246905575,0.336312300775,0.349211265463
 04/18  01:00:00,0.532004131366,1.26858678572,0.0,0.968643398993,0.0259358846263,0.0259358846263,0.0259358846263,0.0805594257568,0.0166910018831,0.083814778355,0.309655040745,0.278613168477
 04/18  02:00:00,0.495930368807,1.70467719791,0.0,1.42430655324,0.0381364808512,0.0381364808512,0.0381364808512,0.0537062930097,0.0111273393395,0.0715474182325,0.306064837374,0.259287733297
 04/18  03:00:00,0.495931548187,2.14990033647,0.0,1.86429150323,0.0499172857502,0.0499172857502,0.0499172857502,0.0537062930097,0.0111273393395,0.0640760367584,0.301756593329,0.264822690129
 04/18  04:00:00,0.502599814754,2.51331682478,0.0,2.17218515916,0.0581612838467,0.0581612838467,0.0581612838467,0.0537062930097,0.0111273393395,0.0738992009315,0.290357697626,0.321130721841
 04/18  05:00:00,0.556443999537,2.90532485961,0.0,2.31541178323,0.0619962443709,0.0619962443709,0.0619962443709,0.0570629363228,0.01182279787,0.0861981667443,0.324015854229,0.567593630617
 04/18  06:00:00,0.701819139835,3.3068356155,0.0,2.25338800514,0.0603355284104,0.0603355284104,0.0603355284104,0.0939859852514,0.0194728474072,0.138308322259,0.374368456507,1.02765968564
 04/18  07:00:00,0.909985855165,3.31797762369,0.0,2.1359014988,0.0571897716989,0.0571897716989,0.0571897716989,0.174545479797,0.0361638492902,0.213944220876,0.397794533502,1.15467452278
 04/18  08:00:00,0.849770217058,3.12222597815,0.0,1.97745534787,0.0529473011526,0.0529473011526,0.0529473011526,0.140979046666,0.0292092639846,0.27497430448,0.336312300775,1.12160415847
 04/18  09:00:00,0.763324032498,2.70300108474,0.0,1.66282667095,0.0445229696873,0.0445229696873,0.0445229696873,0.0671328662621,0.0139091734617,0.336182059337,0.28622896375,1.02045787293
 04/18  10:00:00,0.766580791819,2.49026081741,0.0,1.56948314449,0.0420236526679,0.0420236526679,0.0420236526679,0.0537062930097,0.0111273393395,0.351414911732,0.29296059507,0.900597431658
 04/18  11:00:00,0.760857346991,1.59913395113,0.0,0.78543814662,0.0210304774419,0.0210304774419,0.0210304774419,0.0537062930097,0.0111273393395,0.366594887045,0.293050350155,0.793509380574
 04/18  12:00:00,0.740299130069,1.29386963237,0.0,0.56403647651,0.0151023431275,0.0151023431275,0.0151023431275,0.0537062930097,0.0111273393395,0.356901334072,0.288113820519,0.709986778882
 04/18  13:00:00,0.709653440344,0.938445651864,0.0,0.257570880461,0.00689658200911,0.00689658200911,0.00689658200911,0.0537062930097,0.0111273393395,0.324498591112,0.298076634874,0.660342117839
 04/18  14:00:00,0.700821045233,0.869905964366,0.0,0.23711108034,0.00634876119499,0.00634876119499,0.00634876119499,0.0537062930097,0.0111273393395,0.299429816056,0.314860835633,0.611106070806
 04/18  15:00:00,0.727527392466,0.904116528615,0.0,0.26381260137,0.00706370703523,0.00706370703523,0.00706370703523,0.0537062930097,0.0111273393395,0.307918976015,0.332363077067,0.617409492993
 04/18  16:00:00,0.840277972933,1.02950328908,0.0,0.325567335951,0.00871721922855,0.00871721922855,0.00871721922855,0.0570629363228,0.01182279787,0.354199750391,0.39312726912,0.676855849965
 04/18  17:00:00,1.04122095171,1.46703273418,0.0,0.630233400799,0.0168747970489,0.0168747970489,0.0168747970489,0.0772028030804,0.0159955476282,0.438213000532,0.477586803422,0.803901335905
 04/18  18:00:00,1.14141547708,1.34821989342,0.0,0.391366938258,0.0104790346662,0.0104790346662,0.0104790346662,0.140979046666,0.0292092639846,0.396885009915,0.518515121851,0.921135659273
 04/18  19:00:00,1.22195957545,1.46561935298,0.0,0.488643309107,0.0130836554521,0.0130836554521,0.0130836554521,0.278601401867,0.0577230737143,0.321993876894,0.535209567526,0.940108771005
 04/18  20:00:00,1.42457007732,1.60871141408,0.0,0.700028591409,0.018743596251,0.018743596251,0.018743596251,0.45650350434,0.0945823772594,0.285783239672,0.553609359802,0.870548102047
 04/18  21:00:00,1.44464552016,1.69654221499,0.0,0.873459273421,0.0233872846961,0.0233872846961,0.0233872846961,0.493426560148,0.102232431072,0.269566616575,0.540684627666,0.78583852571
 04/18  22:00:00,1.18169659305,1.98540385644,0.0,1.30264138246,0.034878838425,0.034878838425,0.034878838425,0.369230764442,0.0765004526143,0.217845283247,0.46789325432,0.650532205081
 04/18  23:00:00,0.925608199289,2.32501679209,0.0,1.79280129079,0.0480031015378,0.0480031015378,0.0480031015378,0.255104905554,0.0528548654256,0.147706795011,0.406590531761,0.504207997337
 04/18  24:00:00,0.671932032042,2.7631562873,0.0,2.39080912791,0.0640150438949,0.0640150438949,0.0640150438949,0.130909109848,0.0271228869677,0.0982246905575,0.336312300775,0.349180687568
 04/19  01:00:00,0.586820033885,3.31577455333,0.0,3.01588654876,0.0807517871448,0.0807517871448,0.0807517871448,0.0805594257568,0.0166910018831,0.083814778355,0.309655040745,0.278557786315
