Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 04/19  02:00:00,0.552700400982,3.82491856615,0.0,3.54453178248,0.0949065130265,0.0949065130265,0.0949065130265,0.0537062930097,0.0111273393395,0.0715474182325,0.306064837374,0.259303872307
 04/19  03:00:00,0.553419572999,4.29698684761,0.0,4.01133204406,0.107405310562,0.107405310562,0.107405310562,0.0537062930097,0.0111273393395,0.0640760367584,0.301756593329,0.264868660436
 04/19  04:00:00,0.560471648873,4.6746916396,0.0,4.33356006173,0.116033117966,0.116033117966,0.116033117966,0.0537062930097,0.0111273393395,0.0738992009315,0.290357697626,0.321130634092
 04/19  05:00:00,0.614250716368,5.06412242076,0.0,4.47435471047,0.119802961202,0.119802961202,0.119802961202,0.0570629363228,0.01182279787,0.0861981667443,0.324015854229,0.567448264532
 04/19  06:00:00,0.760494622718,5.49778783895,0.0,4.44477727129,0.119011011294,0.119011011294,0.119011011294,0.0939859852514,0.0194728474072,0.138308322259,0.374368456507,1.02722264293
 04/19  07:00:00,0.963452458845,5.31426619408,0.0,4.13275155683,0.110656375379,0.110656375379,0.110656375379,0.174545479797,0.0361638492902,0.213944220876,0.397794533502,1.15411303515
 04/19  08:00:00,0.89609099091,4.85161364681,0.0,3.70742571421,0.0992680750049,0.0992680750049,0.0992680750049,0.140979046666,0.0292092639846,0.27497430448,0.336312300775,1.12102146079
 04/19  09:00:00,0.800369795542,4.08603736618,0.0,3.04639751692,0.0815687327315,0.0815687327315,0.0815687327315,0.0671328662621,0.0139091734617,0.336182059337,0.28622896375,1.0199233084
 04/19  10:00:00,0.804834742063,3.91843031137,0.0,2.99817689922,0.0802776029117,0.0802776029117,0.0802776029117,0.0537062930097,0.0111273393395,0.351414911732,0.29296059507,0.900073170883
 04/19  11:00:00,0.78793944894,2.61009292054,0.0,1.79689002735,0.048112579391,0.048112579391,0.048112579391,0.0537062930097,0.0111273393395,0.366594887045,0.293050350155,0.79301646925
 04/19  12:00:00,0.749036901719,1.61980360174,0.0,0.890371396373,0.0238401147779,0.0238401147779,0.0238401147779,0.0537062930097,0.0111273393395,0.356901334072,0.288113820519,0.709585828386
 04/19  13:00:00,0.711672503398,1.0135523473,0.0,0.33297806736,0.0089156450631,0.0089156450631,0.0089156450631,0.0537062930097,0.0111273393395,0.324498591112,0.298076634874,0.660041626371
 04/19  14:00:00,0.694472284038,0.632306064758,0.0,0.0,0.0,0.0,0.0,0.0537062930097,0.0111273393395,0.299429816056,0.314860835633,0.610617251538
 04/19  15:00:00,0.720463685431,0.639071427784,0.0,0.0,0.0,0.0,0.0,0.0537062930097,0.0111273393395,0.307918976015,0.332363077067,0.616176993533
 04/19  16:00:00,0.831560753704,0.701123168255,0.0,0.0,0.0,0.0,0.0,0.0570629363228,0.01182279787,0.354199750391,0.39312726912,0.674043065089
 04/19  17:00:00,1.02434615466,0.834433277831,0.0,0.0,0.0,0.0,0.0,0.0772028030804,0.0159955476282,0.438213000532,0.477586803422,0.801535280355
 04/19  18:00:00,1.13093644242,0.952395580782,0.0,0.0,0.0,0.0,0.0,0.140979046666,0.0292092639846,0.396885009915,0.518515121851,0.916678284894
 04/19  19:00:00,1.20887592,0.972352734353,0.0,0.0,0.0,0.0,0.0,0.278601401867,0.0577230737143,0.321993876894,0.535209567526,0.935485461482
 04/19  20:00:00,1.40582648107,0.905510161511,0.0,0.0,0.0,0.0,0.0,0.45650350434,0.0945823772594,0.285783239672,0.553609359802,0.867375440889
 04/19  21:00:00,1.42125823546,0.821001850268,0.0,0.0,0.0,0.0,0.0,0.493426560148,0.102232431072,0.269566616575,0.540684627666,0.783757434408
 04/19  22:00:00,1.15129251207,0.849532959441,0.0,0.167121512212,0.00447475744305,0.00447475744305,0.00447475744305,0.369230764442,0.0765004526143,0.217845283247,0.46789325432,0.650181178325
 04/19  23:00:00,0.897900957415,1.29003824944,0.0,0.758001925638,0.0202958596634,0.0202958596634,0.0202958596634,0.255104905554,0.0528548654256,0.147706795011,0.406590531761,0.50402881984
 04/19  24:00:00,0.647959420131,1.86771535271,0.0,1.49548927977,0.040042431983,0.040042431983,0.040042431983,0.130909109848,0.0271228869677,0.0982246905575,0.336312300775,0.349059601124
 04/20  01:00:00,0.56482573136,2.49428263284,0.0,2.19445183531,0.05875748462,0.05875748462,0.05875748462,0.0805594257568,0.0166910018831,0.083814778355,0.309655040745,0.278500579286
 04/20  02:00:00,0.53313515269,3.09414384226,0.0,2.81381644805,0.0753412647337,0.0753412647337,0.0753412647337,0.0537062930097,0.0111273393395,0.0715474182325,0.306064837374,0.25924448285
 04/20  03:00:00,0.539329037572,3.77065322014,0.0,3.48508417066,0.0933147751353,0.0933147751353,0.0933147751353,0.0537062930097,0.0111273393395,0.0640760367584,0.301756593329,0.264782906363
 04/20  04:00:00,0.549575159826,4.26766459739,0.0,3.92660219853,0.105136628919,0.105136628919,0.105136628919,0.0537062930097,0.0111273393395,0.0738992009315,0.290357697626,0.321061455081
 04/20  05:00:00,0.606413116568,4.77114696536,0.0,4.1816390611,0.111965361402,0.111965361402,0.111965361402,0.0570629363228,0.01182279787,0.0861981667443,0.324015854229,0.567188458495
 04/20  06:00:00,0.770368458948,5.86599969422,0.0,4.81354149215,0.128884847524,0.128884847524,0.128884847524,0.0939859852514,0.0194728474072,0.138308322259,0.374368456507,1.02667027734
 04/20  07:00:00,0.964614706255,5.35697843287,0.0,4.17615872409,0.111818622789,0.111818622789,0.111818622789,0.174545479797,0.0361638492902,0.213944220876,0.397794533502,1.15341810668
 04/20  08:00:00,0.894435824097,4.78912968522,0.0,3.64560918352,0.0976129081915,0.0976129081915,0.0976129081915,0.140979046666,0.0292092639846,0.27497430448,0.336312300775,1.12035402989
 04/20  09:00:00,0.795925536607,3.91946161366,0.0,2.88041505121,0.0771244737966,0.0771244737966,0.0771244737966,0.0671328662621,0.0139091734617,0.336182059337,0.28622896375,1.01933002159
 04/20  10:00:00,0.798030161382,3.66379439061,0.0,2.7440420488,0.0734730222303,0.0734730222303,0.0734730222303,0.0537062930097,0.0111273393395,0.351414911732,0.29296059507,0.899572100542
 04/20  11:00:00,0.778433328781,2.25465387248,0.0,1.44185912424,0.038606459232,0.038606459232,0.038606459232,0.0537062930097,0.0111273393395,0.366594887045,0.293050350155,0.792608324309
 04/20  12:00:00,0.739491613341,1.26296968584,0.0,0.533877653731,0.0142948263996,0.0142948263996,0.0142948263996,0.0537062930097,0.0111273393395,0.356901334072,0.288113820519,0.709245655137
 04/20  13:00:00,0.702756858335,0.679607361369,0.0,0.0,0.0,0.0,0.0,0.0537062930097,0.0111273393395,0.324498591112,0.298076634874,0.659074707804
 04/20  14:00:00,0.694472284038,0.628765929452,0.0,0.0,0.0,0.0,0.0,0.0537062930097,0.0111273393395,0.299429816056,0.314860835633,0.607077116232
 04/20  15:00:00,0.720463685431,0.633370845688,0.0,0.0,0.0,0.0,0.0,0.0537062930097,0.0111273393395,0.307918976015,0.332363077067,0.610476411437
 04/20  16:00:00,0.831560753704,0.695744674399,0.0,0.0,0.0,0.0,0.0,0.0570629363228,0.01182279787,0.354199750391,0.39312726912,0.668664571234
 04/20  17:00:00,1.02434615466,0.825191578483,0.0,0.0,0.0,0.0,0.0,0.0772028030804,0.0159955476282,0.438213000532,0.477586803422,0.792293581007
 04/20  18:00:00,1.13093644242,0.944031163675,0.0,0.0,0.0,0.0,0.0,0.140979046666,0.0292092639846,0.396885009915,0.518515121851,0.908313867788
 04/20  19:00:00,1.20887592,0.963049724489,0.0,0.0,0.0,0.0,0.0,0.278601401867,0.0577230737143,0.321993876894,0.535209567526,0.926182451618
 04/20  20:00:00,1.40582648107,0.894905244647,0.0,0.0,0.0,0.0,0.0,0.45650350434,0.0945823772594,0.285783239672,0.553609359802,0.856770524025
 04/20  21:00:00,1.42125823546,0.810360414432,0.0,0.0,0.0,0.0,0.0,0.493426560148,0.102232431072,0.269566616575,0.540684627666,0.773115998572
 04/20  22:00:00,1.14681775462,0.672907916759,0.0,0.0,0.0,0.0,0.0,0.369230764442,0.0765004526143,0.217845283247,0.46789325432,0.640677647855
 04/20  23:00:00,0.877605097752,0.525737671795,0.0,0.0,0.0,0.0,0.0,0.255104905554,0.0528548654256,0.147706795011,0.406590531761,0.497730167836
 04/20  24:00:00,0.607916988148,0.369970069181,0.0,0.0,0.0,0.0,0.0,0.130909109848,0.0271228869677,0.0982246905575,0.336312300775,0.346803597363
 04/21  01:00:00,0.512419650832,0.537030198783,0.0,0.237209786223,0.00635140409164,0.00635140409164,0.00635140409164,0.0805594257568,0.0166910018831,0.083814778355,0.309655040745,0.278490194314
 04/21  02:00:00,0.483162723302,1.22780707054,0.0,0.947465461561,0.0253688353464,0.0253688353464,0.0253688353464,0.0537062930097,0.0111273393395,0.0715474182325,0.306064837374,0.259258697613
 04/21  03:00:00,0.487774097144,1.84519349514,0.0,1.5596301732,0.0417598347069,0.0417598347069,0.0417598347069,0.0537062930097,0.0111273393395,0.0640760367584,0.301756593329,0.264777178822
 04/21  04:00:00,0.49986929421,2.41113755506,0.0,2.0702067328,0.0554307633029,0.0554307633029,0.0554307633029,0.0537062930097,0.0111273393395,0.0738992009315,0.290357697626,0.320929878487
 04/21  05:00:00,0.558931724673,2.99751726458,0.0,2.40832238049,0.0644839695066,0.0644839695066,0.0644839695066,0.0570629363228,0.01182279787,0.0861981667443,0.324015854229,0.566875438322
 04/21  06:00:00,0.716538826775,3.8549031539,0.0,2.80313318623,0.0750552153513,0.0750552153513,0.0750552153513,0.0939859852514,0.0194728474072,0.138308322259,0.374368456507,1.02598204295
 04/21  07:00:00,0.913675420525,3.45379608291,0.0,2.27369796044,0.0608793370587,0.0608793370587,0.0608793370587,0.174545479797,0.0361638492902,0.213944220876,0.397794533502,1.15269652036
 04/21  08:00:00,0.84962407025,3.11480704886,0.0,1.97199711334,0.0528011543443,0.0528011543443,0.0528011543443,0.140979046666,0.0292092639846,0.27497430448,0.336312300775,1.11964346371
 04/21  09:00:00,0.756283212774,2.43828609811,0.0,1.39986885604,0.0374821499636,0.0374821499636,0.0374821499636,0.0671328662621,0.0139091734617,0.336182059337,0.28622896375,1.0187007012
 04/21  10:00:00,0.755180155969,2.06296887285,0.0,1.14369660125,0.0306230168175,0.0306230168175,0.0306230168175,0.0537062930097,0.0111273393395,0.351414911732,0.29296059507,0.899092030339
 04/21  11:00:00,0.748086953763,1.12093164703,0.0,0.308494434052,0.00826008421443,0.00826008421443,0.00826008421443,0.0537062930097,0.0111273393395,0.366594887045,0.293050350155,0.792250789044
 04/21  12:00:00,0.725196786941,0.72730249708,0.0,0.0,0.0,0.0,0.0,0.0537062930097,0.0111273393395,0.356901334072,0.288113820519,0.707456120102
 04/21  13:00:00,0.702756858335,0.675651420676,0.0,0.0,0.0,0.0,0.0,0.0537062930097,0.0111273393395,0.324498591112,0.298076634874,0.655118767112
 04/21  14:00:00,0.694472284038,0.624575370193,0.0,0.0,0.0,0.0,0.0,0.0537062930097,0.0111273393395,0.299429816056,0.314860835633,0.602886556973
 04/21  15:00:00,0.720463685431,0.630390859849,0.0,0.0,0.0,0.0,0.0,0.0537062930097,0.0111273393395,0.307918976015,0.332363077067,0.607496425598
 04/21  16:00:00,0.831560753704,0.692513243882,0.0,0.0,0.0,0.0,0.0,0.0570629363228,0.01182279787,0.354199750391,0.39312726912,0.665433140717
 04/21  17:00:00,1.02434615466,0.822591210761,0.0,0.0,0.0,0.0,0.0,0.0772028030804,0.0159955476282,0.438213000532,0.477586803422,0.789693213285
 04/21  18:00:00,1.13093644242,0.940279760354,0.0,0.0,0.0,0.0,0.0,0.140979046666,0.0292092639846,0.396885009915,0.518515121851,0.904562464466
 04/21  19:00:00,1.20887592,0.96029695039,0.0,0.0,0.0,0.0,0.0,0.278601401867,0.0577230737143,0.321993876894,0.535209567526,0.923429677519
 04/21  20:00:00,1.40582648107,0.892349735293,0.0,0.0,0.0,0.0,0.0,0.45650350434,0.0945823772594,0.285783239672,0.553609359802,0.854215014671
 04/21  21:00:00,1.42125823546,0.807420519959,0.0,0.0,0.0,0.0,0.0,0.493426560148,0.102232431072,0.269566616575,0.540684627666,0.770176104099
 04/21  22:00:00,1.14681775462,0.669316292329,0.0,0.0,0.0,0.0,0.0,0.369230764442,0.0765004526143,0.217845283247,0.46789325432,0.637086023425
 04/21  23:00:00,0.877605097752,0.521527638506,0.0,0.0,0.0,0.0,0.0,0.255104905554,0.0528548654256,0.147706795011,0.406590531761,0.493520134548
 04/21  24:00:00,0.607916988148,0.36421288221,0.0,0.0,0.0,0.0,0.0,0.130909109848,0.0271228869677,0.0982246905575,0.336312300775,0.341046410392
 04/22  01:00:00,0.510015270815,0.302305301246,0.0,0.0,0.0,0.0,0.0,0.0805594257568,0.0166910018831,0.0877618024304,0.309655040745,0.280975083
 04/22  02:00:00,0.460405126383,0.283798477315,0.0,0.0,0.0,0.0,0.0,0.0537062930097,0.0111273393395,0.0741586566598,0.306064837374,0.262715565947
 04/22  03:00:00,0.453573088868,0.52225472264,0.0,0.231309541776,0.0061934222591,0.0061934222591,0.0061934222591,0.0537062930097,0.0111273393395,0.0654414409304,0.301756593329,0.270159037749
 04/22  04:00:00,0.461880800802,0.904166997903,0.0,0.551665869457,0.0147711142794,0.0147711142794,0.0147711142794,0.0537062930097,0.0111273393395,0.076570356547,0.290357697626,0.332500184669
 04/22  05:00:00,0.527761973483,1.71352177504,0.0,1.09120486261,0.0292175257166,0.0292175257166,0.0292175257166,0.0570629363228,0.01182279787,0.0902948593445,0.324015854229,0.599997466667
 04/22  06:00:00,0.6889145357,2.50224957908,0.0,1.37459431022,0.0368054120587,0.0368054120587,0.0368054120587,0.0939859852514,0.0194728474072,0.148933834476,0.374368456507,1.10186734413
 04/22  07:00:00,0.901855861363,2.31436247689,0.0,1.0419392617,0.0278984159777,0.0278984159777,0.0278984159777,0.174545479797,0.0361638492902,0.235105582796,0.397794533502,1.24502161308
 04/22  08:00:00,0.853723791697,2.15307849872,0.0,0.91365614414,0.0244635748999,0.0244635748999,0.0244635748999,0.140979046666,0.0292092639846,0.307411605372,0.336312300775,1.21625588277
 04/22  09:00:00,0.781802598564,1.7986706375,0.0,0.671154443062,0.0179704772879,0.0179704772879,0.0179704772879,0.0671328662621,0.0139091734617,0.381213117803,0.28622896375,1.10779965358
 04/22  10:00:00,0.789303798917,1.51240198608,0.0,0.516533574203,0.0138304304763,0.0138304304763,0.0138304304763,0.0537062930097,0.0111273393395,0.402331141021,0.29296059507,0.975688170617
 04/22  11:00:00,0.792315629068,0.875619748119,0.0,0.0,0.0,0.0,0.0,0.0537062930097,0.0111273393395,0.419083646564,0.293050350155,0.855433324184
 04/22  12:00:00,0.773007293032,0.780559448035,0.0,0.0,0.0,0.0,0.0,0.0537062930097,0.0111273393395,0.404711840164,0.288113820519,0.760713071057
 04/22  13:00:00,0.74634489085,0.722358225608,0.0,0.0,0.0,0.0,0.0,0.0537062930097,0.0111273393395,0.368086623627,0.298076634874,0.701825572044
 04/22  14:00:00,0.733597856213,0.668750998428,0.0,0.0,0.0,0.0,0.0,0.0537062930097,0.0111273393395,0.338555388231,0.314860835633,0.647062185208
 04/22  15:00:00,0.757522658286,0.674650307084,0.0,0.0,0.0,0.0,0.0,0.0537062930097,0.0111273393395,0.34497794887,0.332363077067,0.651755872833
 04/22  16:00:00,0.867478672952,0.74609350927,0.0,0.0,0.0,0.0,0.0,0.0570629363228,0.01182279787,0.390117669639,0.39312726912,0.719013406105
 04/22  17:00:00,1.05969808488,0.887881425159,0.0,0.0,0.0,0.0,0.0,0.0772028030804,0.0159955476282,0.473564930748,0.477586803422,0.854983427684
 04/22  18:00:00,1.16524675796,1.02470950094,0.0,0.0,0.0,0.0,0.0,0.140979046666,0.0292092639846,0.431195325454,0.518515121851,0.988992205051
 04/22  19:00:00,1.24312067419,1.05380095313,0.0,0.0,0.0,0.0,0.0,0.278601401867,0.0577230737143,0.356238631088,0.535209567526,1.01693368025
 04/22  20:00:00,1.4406818514,0.981869130944,0.0,0.0,0.0,0.0,0.0,0.45650350434,0.0945823772594,0.320638609999,0.553609359802,0.943734410323
 04/22  21:00:00,1.45686509293,0.883257506779,0.0,0.0,0.0,0.0,0.0,0.493426560148,0.102232431072,0.305173474043,0.540684627666,0.846013090919
 04/22  22:00:00,1.17511096655,0.728971025367,0.0,0.0,0.0,0.0,0.0,0.369230764442,0.0765004526143,0.246138495171,0.46789325432,0.696740756463
 04/22  23:00:00,0.893139943087,0.558417785261,0.0,0.0,0.0,0.0,0.0,0.255104905554,0.0528548654256,0.163241640347,0.406590531761,0.530410281302
 04/22  24:00:00,0.614490671224,0.379472770621,0.0,0.0,0.0,0.0,0.0,0.130909109848,0.0271228869677,0.104798373634,0.336312300775,0.356306298804
 04/23  01:00:00,0.510015270815,0.302187816667,0.0,0.0,0.0,0.0,0.0,0.0805594257568,0.0166910018831,0.0877618024304,0.309655040745,0.28085759842
 04/23  02:00:00,0.460405126383,0.282413673732,0.0,0.0,0.0,0.0,0.0,0.0537062930097,0.0111273393395,0.0741586566598,0.306064837374,0.261330762364
 04/23  03:00:00,0.450307523991,0.399665248244,0.0,0.109348486388,0.00292785738277,0.00292785738277,0.00292785738277,0.0537062930097,0.0111273393395,0.0654414409304,0.301756593329,0.269530618742
 04/23  04:00:00,0.45956622618,0.817663259322,0.0,0.465222030685,0.0124565396574,0.0124565396574,0.0124565396574,0.0537062930097,0.0111273393395,0.076570356547,0.290357697626,0.332440284861
 04/23  05:00:00,0.517129809109,1.31618888902,0.0,0.694118895194,0.0185853613429,0.0185853613429,0.0185853613429,0.0570629363228,0.01182279787,0.0902948593445,0.324015854229,0.599750548068
 04/23  06:00:00,0.679449776365,2.14813850751,0.0,1.02110813517,0.0273406527235,0.0273406527235,0.0273406527235,0.0939859852514,0.0194728474072,0.148933834476,0.374368456507,1.10124244761
 04/23  07:00:00,0.907529746692,2.52546195942,0.0,1.25384533891,0.0335723013061,0.0335723013061,0.0335723013061,0.174545479797,0.0361638492902,0.235105582796,0.397794533502,1.24421501841
 04/23  08:00:00,0.86114777403,2.42944009979,0.0,1.19092416811,0.0318875572321,0.0318875572321,0.0318875572321,0.140979046666,0.0292092639846,0.307411605372,0.336312300775,1.21534945986
 04/23  09:00:00,0.79907382835,2.44291614276,0.0,1.31619366056,0.0352417070738,0.0352417070738,0.0352417070738,0.0671328662621,0.0139091734617,0.381213117803,0.28622896375,1.10700594133
 04/23  10:00:00,0.830996776256,3.06881544905,0.0,2.07366678428,0.0555234078159,0.0555234078159,0.0555234078159,0.0537062930097,0.0111273393395,0.402331141021,0.29296059507,0.974968423506
 04/23  11:00:00,0.838115568318,2.58587487236,0.0,1.71051843682,0.0457999392497,0.0457999392497,0.0457999392497,0.0537062930097,0.0111273393395,0.419083646564,0.293050350155,0.855170011605
 04/23  12:00:00,0.814633517216,2.33796031495,0.0,1.554640139,0.0416262241836,0.0416262241836,0.0416262241836,0.0537062930097,0.0111273393395,0.404711840164,0.288113820519,0.763473798973
 04/23  13:00:00,0.785096399381,2.17451109498,0.0,1.44727636943,0.0387515085313,0.0387515085313,0.0387515085313,0.0537062930097,0.0111273393395,0.368086623627,0.298076634874,0.706702071991
 04/23  14:00:00,0.774095687794,2.18723923336,0.0,1.512497368,0.0404978315806,0.0404978315806,0.0404978315806,0.0537062930097,0.0111273393395,0.338555388231,0.314860835633,0.653053052132
 04/23  15:00:00,0.796375553729,2.13300637365,0.0,1.45106292866,0.0388528954435,0.0388528954435,0.0388528954435,0.0537062930097,0.0111273393395,0.34497794887,0.332363077067,0.659049010745
 04/23  16:00:00,0.905613784076,2.17940042387,0.0,1.42425539722,0.0381351111245,0.0381351111245,0.0381351111245,0.0570629363228,0.01182279787,0.390117669639,0.39312726912,0.728064923482
 04/23  17:00:00,1.11330678767,2.90048388977,0.0,2.00215712075,0.0536087027915,0.0536087027915,0.0536087027915,0.0772028030804,0.0159955476282,0.473564930748,0.477586803422,0.865428771546
 04/23  18:00:00,1.20239769555,2.42422002949,0.0,1.38749886429,0.0371509375904,0.0371509375904,0.0371509375904,0.140979046666,0.0292092639846,0.431195325454,0.518515121851,1.00100386931
 04/23  19:00:00,1.27670864911,2.32113510217,0.0,1.2544307109,0.0335879749176,0.0335879749176,0.0335879749176,0.278601401867,0.0577230737143,0.356238631088,0.535209567526,1.0298371184
 04/23  20:00:00,1.4738640973,2.23354986333,0.0,1.23927770034,0.0331822459011,0.0331822459011,0.0331822459011,0.45650350434,0.0945823772594,0.320638609999,0.553609359802,0.956137442373
 04/23  21:00:00,1.49221840804,2.21518560381,0.0,1.3203619544,0.0353533151105,0.0353533151105,0.0353533151105,0.493426560148,0.102232431072,0.305173474043,0.540684627666,0.857579233544
 04/23  22:00:00,1.21749507483,2.32212483301,0.0,1.5829453014,0.0423841082793,0.0423841082793,0.0423841082793,0.369230764442,0.0765004526143,0.246138495171,0.46789325432,0.706949262704
 04/23  23:00:00,0.94504811565,2.50597322681,0.0,1.93864637476,0.0519081725631,0.0519081725631,0.0519081725631,0.255104905554,0.0528548654256,0.163241640347,0.406590531761,0.539319348089
 04/23  24:00:00,0.676660169248,2.70723940945,0.0,2.32188239372,0.0621694980236,0.0621694980236,0.0621694980236,0.130909109848,0.0271228869677,0.104798373634,0.336312300775,0.362190543917
 04/24  01:00:00,0.57906217716,3.02577197782,0.0,2.72614911296,0.0729939304199,0.0729939304199,0.0729939304199,0.0805594257568,0.0166910018831,0.083814778355,0.309655040745,0.278292646614
 04/24  02:00:00,0.537882366391,3.27130703279,0.0,2.99111355133,0.0800884784349,0.0800884784349,0.0800884784349,0.0537062930097,0.0111273393395,0.0715474182325,0.306064837374,0.259110570097
 04/24  03:00:00,0.534116036287,3.57580967459,0.0,3.29039101266,0.0881017738503,0.0881017738503,0.0881017738503,0.0537062930097,0.0111273393395,0.0640760367584,0.301756593329,0.264632518816
 04/24  04:00:00,0.540608142432,3.93241324646,0.0,3.59170549723,0.0961696115253,0.0961696115253,0.0961696115253,0.0537062930097,0.0111273393395,0.0738992009315,0.290357697626,0.320706805452
 04/24  05:00:00,0.599745563372,4.52107850701,0.0,3.93262186028,0.105297808206,0.105297808206,0.105297808206,0.0570629363228,0.01182279787,0.0861981667443,0.324015854229,0.566137200965
 04/24  06:00:00,0.743927092923,4.87607389947,0.0,3.82601956917,0.102443481499,0.102443481499,0.102443481499,0.0939859852514,0.0194728474072,0.138308322259,0.374368456507,1.02426640557
 04/24  07:00:00,0.94853900001,4.75379051405,0.0,3.57576945791,0.0957429165439,0.0957429165439,0.0957429165439,0.174545479797,0.0361638492902,0.213944220876,0.397794533502,1.15061945403
 04/24  08:00:00,0.882787085945,4.35135171614,0.0,3.21055661136,0.0859641700392,0.0859641700392,0.0859641700392,0.140979046666,0.0292092639846,0.27497430448,0.336312300775,1.11762863297
 04/24  09:00:00,0.791641394445,3.75700051754,0.0,2.72041256487,0.0728403316348,0.0728403316348,0.0728403316348,0.0671328662621,0.0139091734617,0.336182059337,0.28622896375,1.0168714118
 04/24  10:00:00,0.803965711496,3.88335768161,0.0,2.96572068135,0.0794085723447,0.0794085723447,0.0794085723447,0.0537062930097,0.0111273393395,0.351414911732,0.29296059507,0.897456759003
 04/24  11:00:00,0.789818658374,2.67807561602,0.0,1.86707401528,0.049991788825,0.049991788825,0.049991788825,0.0537062930097,0.0111273393395,0.366594887045,0.293050350155,0.790815176797
 04/24  12:00:00,0.759096131014,1.99358154293,0.0,1.2660596058,0.0338993440725,0.0338993440725,0.0338993440725,0.0537062930097,0.0111273393395,0.356901334072,0.288113820519,0.707675560157
 04/24  13:00:00,0.722806333925,1.42763700881,0.0,0.748800068455,0.0200494755901,0.0200494755901,0.0200494755901,0.0537062930097,0.0111273393395,0.324498591112,0.298076634874,0.65830428679
 04/24  14:00:00,0.708140068302,1.14140551725,0.0,0.510459126299,0.0136677842639,0.0136677842639,0.0136677842639,0.0537062930097,0.0111273393395,0.299429816056,0.314860835633,0.609257577734
 04/24  15:00:00,0.728642790815,0.94391231326,0.0,0.305470068011,0.00817910538488,0.00817910538488,0.00817910538488,0.0537062930097,0.0111273393395,0.307918976015,0.332363077067,0.615547810998
 04/24  16:00:00,0.835726229246,0.857408848924,0.0,0.155570571261,0.00416547554206,0.00416547554206,0.00416547554206,0.0570629363228,0.01182279787,0.354199750391,0.39312726912,0.674758174497
 04/24  17:00:00,1.04064863011,1.44302041802,0.0,0.608858554698,0.0163024754464,0.0163024754464,0.0163024754464,0.0772028030804,0.0159955476282,0.438213000532,0.477586803422,0.801263865849
 04/24  18:00:00,1.13469991012,1.09432440722,0.0,0.140556537696,0.00376346770024,0.00376346770024,0.00376346770024,0.140979046666,0.0292092639846,0.396885009915,0.518515121851,0.918050573636
 04/24  19:00:00,1.21361284836,1.15075489982,0.0,0.176912970471,0.00473692836374,0.00473692836374,0.00473692836374,0.278601401867,0.0577230737143,0.321993876894,0.535209567526,0.93697465648
 04/24  20:00:00,1.41648079805,1.30373617267,0.0,0.397913314228,0.0106543169755,0.0106543169755,0.0106543169755,0.45650350434,0.0945823772594,0.285783239672,0.553609359802,0.867688137821
 04/24  21:00:00,1.44031288531,1.53219219909,0.0,0.711645701187,0.0190546498536,0.0190546498536,0.0190546498536,0.493426560148,0.102232431072,0.269566616575,0.540684627666,0.783302082042
 04/24  22:00:00,1.17758941454,1.83006324266,0.0,1.14924806638,0.0307716599189,0.0307716599189,0.0307716599189,0.369230764442,0.0765004526143,0.217845283247,0.46789325432,0.648584907379
 04/24  23:00:00,0.925347097009,2.31401588915,0.0,1.78304974371,0.0477419992578,0.0477419992578,0.0477419992578,0.255104905554,0.0528548654256,0.147706795011,0.406590531761,0.502958641478
 04/24  24:00:00,0.674992064589,2.87681467088,0.0,2.50509404127,0.0670750764418,0.0670750764418,0.0670750764418,0.130909109848,0.0271228869677,0.0982246905575,0.336312300775,0.348554157798
 04/25  01:00:00,0.583946190272,3.20810687047,0.0,2.90855534777,0.0778779435316,0.0778779435316,0.0778779435316,0.0805594257568,0.0166910018831,0.083814778355,0.309655040745,0.278221304446
 04/25  02:00:00,0.547975570956,3.64822180569,0.0,3.36807065605,0.0901816830005,0.0901816830005,0.0901816830005,0.0537062930097,0.0111273393395,0.0715474182325,0.306064837374,0.259068238276
 04/25  03:00:00,0.549912066399,4.16574616522,0.0,3.88033504266,0.103897803962,0.103897803962,0.103897803962,0.0537062930097,0.0111273393395,0.0640760367584,0.301756593329,0.264624979444
 04/25  04:00:00,0.559751532804,4.6473181999,0.0,4.30666544499,0.115313001897,0.115313001897,0.115313001897,0.0537062930097,0.0111273393395,0.0738992009315,0.290357697626,0.32065181113
 04/25  05:00:00,0.611874710661,4.97380631135,0.0,4.38561656727,0.117426955495,0.117426955495,0.117426955495,0.0570629363228,0.01182279787,0.0861981667443,0.324015854229,0.56587029832
 04/25  06:00:00,0.776467844757,6.09083974707,0.0,5.04133899693,0.134984233333,0.134984233333,0.134984233333,0.0939859852514,0.0194728474072,0.138308322259,0.374368456507,1.02371282542
 04/25  07:00:00,0.969513522997,5.53643751088,0.0,4.35911783916,0.116717439531,0.116717439531,0.116717439531,0.174545479797,0.0361638492902,0.213944220876,0.397794533502,1.14991806961
 04/25  08:00:00,0.898082426866,4.92191165733,0.0,3.78180109492,0.101259510961,0.101259510961,0.101259510961,0.140979046666,0.0292092639846,0.27497430448,0.336312300775,1.11694409059
 04/25  09:00:00,0.80217665533,4.14986574098,0.0,3.11387941822,0.0833755925195,0.0833755925195,0.0833755925195,0.0671328662621,0.0139091734617,0.336182059337,0.28622896375,1.01626978189
 04/25  10:00:00,0.804350909099,3.89723705973,0.0,2.98010689262,0.0797937699481,0.0797937699481,0.0797937699481,0.0537062930097,0.0111273393395,0.351414911732,0.29296059507,0.896949925844
 04/25  11:00:00,0.787320389024,2.58432789601,0.0,1.77376961679,0.0474935194754,0.0474935194754,0.0474935194754,0.0537062930097,0.0111273393395,0.366594887045,0.293050350155,0.790371855287
 04/25  12:00:00,0.755766444735,1.86883360503,0.0,1.14170376905,0.0305696577939,0.0305696577939,0.0305696577939,0.0537062930097,0.0111273393395,0.356901334072,0.288113820519,0.707283459002
 04/25  13:00:00,0.722904487708,1.43093194558,0.0,0.75246587799,0.0201476293722,0.0201476293722,0.0201476293722,0.0537062930097,0.0111273393395,0.324498591112,0.298076634874,0.657933414023
 04/25  14:00:00,0.705238330102,1.03267142723,0.0,0.402086129057,0.0107660460639,0.0107660460639,0.0107660460639,0.0537062930097,0.0111273393395,0.299429816056,0.314860835633,0.608896484954
 04/25  15:00:00,0.725842363137,0.83901402579,0.0,0.200880777006,0.00537867770687,0.00537867770687,0.00537867770687,0.0537062930097,0.0111273393395,0.307918976015,0.332363077067,0.615238814533
 04/25  16:00:00,0.832142567885,0.72324910187,0.0,0.0217293712361,0.0005818141805,0.0005818141805,0.0005818141805,0.0570629363228,0.01182279787,0.354199750391,0.39312726912,0.674439627468
 04/25  17:00:00,1.03239788823,1.13406304137,0.0,0.30071303466,0.00805173356952,0.00805173356952,0.00805173356952,0.0772028030804,0.0159955476282,0.438213000532,0.477586803422,0.800452009235
 04/25  18:00:00,1.13093644242,0.952371622801,0.0,0.0,0.0,0.0,0.0,0.140979046666,0.0292092639846,0.396885009915,0.518515121851,0.916654326914
 04/25  19:00:00,1.20887592,0.972224779387,0.0,0.0,0.0,0.0,0.0,0.278601401867,0.0577230737143,0.321993876894,0.535209567526,0.935357506516
 04/25  20:00:00,1.40582648107,0.904678866652,0.0,0.0,0.0,0.0,0.0,0.45650350434,0.0945823772594,0.285783239672,0.553609359802,0.86654414603
 04/25  21:00:00,1.42521386068,0.967897949322,0.0,0.147733162592,0.00395562522228,0.00395562522228,0.00395562522228,0.493426560148,0.102232431072,0.269566616575,0.540684627666,0.782920370871
 04/25  22:00:00,1.1628875506,1.28068245582,0.0,0.600168531678,0.0160697959746,0.0160697959746,0.0160697959746,0.369230764442,0.0765004526143,0.217845283247,0.46789325432,0.648283655237
 04/25  23:00:00,0.907216971659,1.63667391246,0.0,1.1059328265,0.0296118739078,0.0296118739078,0.0296118739078,0.255104905554,0.0528548654256,0.147706795011,0.406590531761,0.502733581996
 04/25  24:00:00,0.654959333685,2.12857633711,0.0,1.75691934687,0.0470423455375,0.0470423455375,0.0470423455375,0.130909109848,0.0271228869677,0.0982246905575,0.336312300775,0.348490518426
 04/26  01:00:00,0.569110294547,2.65397396855,0.0,2.35447004593,0.063042047807,0.063042047807,0.063042047807,0.0805594257568,0.0166910018831,0.083814778355,0.309655040745,0.278173704373
 04/26  02:00:00,0.537989951603,3.27526274517,0.0,2.99513160228,0.0801960636475,0.0801960636475,0.0801960636475,0.0537062930097,0.0111273393395,0.0715474182325,0.306064837374,0.259048231519
 04/26  03:00:00,0.537374743292,3.69746600673,0.0,3.4120959429,0.0913604808549,0.0913604808549,0.0913604808549,0.0537062930097,0.0111273393395,0.0640760367584,0.301756593329,0.264583920708
 04/26  04:00:00,0.547226433328,4.17945400386,0.0,3.83888286869,0.102787902421,0.102787902421,0.102787902421,0.0537062930097,0.0111273393395,0.0738992009315,0.290357697626,0.320570191386
 04/26  05:00:00,0.602863258956,4.636990885,0.0,4.04906035045,0.108415503789,0.108415503789,0.108415503789,0.0570629363228,0.01182279787,0.0861981667443,0.324015854229,0.565611088797
 04/26  06:00:00,0.749342877982,5.07716841119,0.0,4.02828621722,0.107859266558,0.107859266558,0.107859266558,0.0939859852514,0.0194728474072,0.138308322259,0.374368456507,1.02309426925
 04/26  07:00:00,0.952804376505,4.91168419454,0.0,3.73507109138,0.100008293039,0.100008293039,0.100008293039,0.174545479797,0.0361638492902,0.213944220876,0.397794533502,1.14921150106
 04/26  08:00:00,0.885537790274,4.45270454455,0.0,3.31328885394,0.0887148743683,0.0887148743683,0.0887148743683,0.140979046666,0.0292092639846,0.27497430448,0.336312300775,1.11624921879
 04/26  09:00:00,0.789735317383,3.6845823889,0.0,2.64922513515,0.0709342545727,0.0709342545727,0.0709342545727,0.0671328662621,0.0139091734617,0.336182059337,0.28622896375,1.01564071288
 04/26  10:00:00,0.784600031282,3.15906664443,0.0,2.24245873843,0.0600428921309,0.0600428921309,0.0600428921309,0.0537062930097,0.0111273393395,0.351414911732,0.29296059507,0.896427664743
 04/26  11:00:00,0.771631272477,1.99794771905,0.0,1.18781855328,0.0318044029278,0.0318044029278,0.0318044029278,0.0537062930097,0.0111273393395,0.366594887045,0.293050350155,0.789942741829
 04/26  12:00:00,0.737085527448,1.17081001451,0.0,0.444016087355,0.0118887405064,0.0118887405064,0.0118887405064,0.0537062930097,0.0111273393395,0.356901334072,0.288113820519,0.706947550182
 04/26  13:00:00,0.702756858335,0.677832737497,0.0,0.0,0.0,0.0,0.0,0.0537062930097,0.0111273393395,0.324498591112,0.298076634874,0.657300083933
 04/26  14:00:00,0.694472284038,0.626881578461,0.0,0.0,0.0,0.0,0.0,0.0537062930097,0.0111273393395,0.299429816056,0.314860835633,0.605192765241
 04/26  15:00:00,0.720463685431,0.633271145236,0.0,0.0,0.0,0.0,0.0,0.0537062930097,0.0111273393395,0.307918976015,0.332363077067,0.610376710984
 04/26  16:00:00,0.831560753704,0.695284714348,0.0,0.0,0.0,0.0,0.0,0.0570629363228,0.01182279787,0.354199750391,0.39312726912,0.668204611183
 04/26  17:00:00,1.02434615466,0.82538935061,0.0,0.0,0.0,0.0,0.0,0.0772028030804,0.0159955476282,0.438213000532,0.477586803422,0.792491353135
 04/26  18:00:00,1.13093644242,0.942986333991,0.0,0.0,0.0,0.0,0.0,0.140979046666,0.0292092639846,0.396885009915,0.518515121851,0.907269038104
 04/26  19:00:00,1.20887592,0.962701777239,0.0,0.0,0.0,0.0,0.0,0.278601401867,0.0577230737143,0.321993876894,0.535209567526,0.925834504368
 04/26  20:00:00,1.40582648107,0.895153519078,0.0,0.0,0.0,0.0,0.0,0.45650350434,0.0945823772594,0.285783239672,0.553609359802,0.857018798456
 04/26  21:00:00,1.42125823546,0.810717595433,0.0,0.0,0.0,0.0,0.0,0.493426560148,0.102232431072,0.269566616575,0.540684627666,0.773473179572
 04/26  22:00:00,1.14681775462,0.673397719266,0.0,0.0,0.0,0.0,0.0,0.369230764442,0.0765004526143,0.217845283247,0.46789325432,0.641167450362
 04/26  23:00:00,0.877605097752,0.525572779279,0.0,0.0,0.0,0.0,0.0,0.255104905554,0.0528548654256,0.147706795011,0.406590531761,0.49756527532
 04/26  24:00:00,0.607916988148,0.370103777833,0.0,0.0,0.0,0.0,0.0,0.130909109848,0.0271228869677,0.0982246905575,0.336312300775,0.346937306016
 04/27  01:00:00,0.516001313593,0.670533586192,0.0,0.370976343296,0.00993306685289,0.00993306685289,0.00993306685289,0.0805594257568,0.0166910018831,0.083814778355,0.309655040745,0.278227024649
 04/27  02:00:00,0.480588687548,1.13147634598,0.0,0.851331368651,0.0227947995919,0.0227947995919,0.0227947995919,0.0537062930097,0.0111273393395,0.0715474182325,0.306064837374,0.259062065965
 04/27  03:00:00,0.480082052222,1.55762141739,0.0,1.27235065121,0.0340677897853,0.0340677897853,0.0340677897853,0.0537062930097,0.0111273393395,0.0640760367584,0.301756593329,0.264484623068
 04/27  04:00:00,0.492420286327,2.13243831732,0.0,1.79200406422,0.0479817554199,0.0479817554199,0.0479817554199,0.0537062930097,0.0111273393395,0.0738992009315,0.290357697626,0.320433309319
 04/27  05:00:00,0.549702480666,2.65122138859,0.0,2.06363214094,0.0552547254999,0.0552547254999,0.0552547254999,0.0570629363228,0.01182279787,0.0861981667443,0.324015854229,0.565269801885
 04/27  06:00:00,0.709020283809,3.57045445987,0.0,2.52233354823,0.0675366723852,0.0675366723852,0.0675366723852,0.0939859852514,0.0194728474072,0.138308322259,0.374368456507,1.02233298692
 04/27  07:00:00,0.906439914073,3.1792740129,0.0,2.00346906085,0.0536438306074,0.0536438306074,0.0536438306074,0.174545479797,0.0361638492902,0.213944220876,0.397794533502,1.14840334995
 04/27  08:00:00,0.842297939542,2.83705296178,0.0,1.69838361402,0.0454750236363,0.0454750236363,0.0454750236363,0.140979046666,0.0292092639846,0.27497430448,0.336312300775,1.11550287594
 04/27  09:00:00,0.751346225893,2.2501897091,0.0,1.21548417735,0.0325451630823,0.0325451630823,0.0325451630823,0.0671328662621,0.0139091734617,0.336182059337,0.28622896375,1.01498899089
 04/27  10:00:00,0.748161578448,1.79767098591,0.0,0.881569479554,0.0236044392968,0.0236044392968,0.0236044392968,0.0537062930097,0.0111273393395,0.351414911732,0.29296059507,0.895921265095
 04/27  11:00:00,0.74337912473,0.942426551584,0.0,0.132668254134,0.00355225518118,0.00355225518118,0.00355225518118,0.0537062930097,0.0111273393395,0.366594887045,0.293050350155,0.789571873515
 04/27  12:00:00,0.725196786941,0.72360085592,0.0,0.0,0.0,0.0,0.0,0.0537062930097,0.0111273393395,0.356901334072,0.288113820519,0.703754478942
 04/27  13:00:00,0.702756858335,0.672507456372,0.0,0.0,0.0,0.0,0.0,0.0537062930097,0.0111273393395,0.324498591112,0.298076634874,0.651974802807
 04/27  14:00:00,0.694472284038,0.621406716905,0.0,0.0,0.0,0.0,0.0,0.0537062930097,0.0111273393395,0.299429816056,0.314860835633,0.599717903685
 04/27  15:00:00,0.720463685431,0.62699284503,0.0,0.0,0.0,0.0,0.0,0.0537062930097,0.0111273393395,0.307918976015,0.332363077067,0.604098410778
 04/27  16:00:00,0.831560753704,0.688640643088,0.0,0.0,0.0,0.0,0.0,0.0570629363228,0.01182279787,0.354199750391,0.39312726912,0.661560539923
 04/27  17:00:00,1.02434615466,0.817435476283,0.0,0.0,0.0,0.0,0.0,0.0772028030804,0.0159955476282,0.438213000532,0.477586803422,0.784537478808
 04/27  18:00:00,1.13093644242,0.934955340432,0.0,0.0,0.0,0.0,0.0,0.140979046666,0.0292092639846,0.396885009915,0.518515121851,0.899238044545
 04/27  19:00:00,1.20887592,0.95383214079,0.0,0.0,0.0,0.0,0.0,0.278601401867,0.0577230737143,0.321993876894,0.535209567526,0.91696486792
 04/27  20:00:00,1.40582648107,0.886185123736,0.0,0.0,0.0,0.0,0.0,0.45650350434,0.0945823772594,0.285783239672,0.553609359802,0.848050403114
 04/27  21:00:00,1.42125823546,0.801621053449,0.0,0.0,0.0,0.0,0.0,0.493426560148,0.102232431072,0.269566616575,0.540684627666,0.764376637589
 04/27  22:00:00,1.14681775462,0.66389200288,0.0,0.0,0.0,0.0,0.0,0.369230764442,0.0765004526143,0.217845283247,0.46789325432,0.631661733976
 04/27  23:00:00,0.877605097752,0.517151415479,0.0,0.0,0.0,0.0,0.0,0.255104905554,0.0528548654256,0.147706795011,0.406590531761,0.489143911521
 04/27  24:00:00,0.607916988148,0.361717920386,0.0,0.0,0.0,0.0,0.0,0.130909109848,0.0271228869677,0.0982246905575,0.336312300775,0.338551448568
 04/28  01:00:00,0.50606824674,0.292891010934,0.0,0.0,0.0,0.0,0.0,0.0805594257568,0.0166910018831,0.083814778355,0.309655040745,0.271560792688
 04/28  02:00:00,0.457793887956,0.27658365959,0.0,0.0,0.0,0.0,0.0,0.0537062930097,0.0111273393395,0.0715474182325,0.306064837374,0.255500748222
 04/28  03:00:00,0.446266258929,0.294198684919,0.0,0.00941146763273,0.000251996492146,0.000251996492146,0.000251996492146,0.0537062930097,0.0111273393395,0.0640760367584,0.301756593329,0.264001074172
 04/28  04:00:00,0.456256761006,0.781847393439,0.0,0.44138269191,0.0118182300993,0.0118182300993,0.0118182300993,0.0537062930097,0.0111273393395,0.0738992009315,0.290357697626,0.320463757753
 04/28  05:00:00,0.519215477327,1.51242257274,0.0,0.925015318546,0.024767722161,0.024767722161,0.024767722161,0.0570629363228,0.01182279787,0.0861981667443,0.324015854229,0.565087808432
 04/28  06:00:00,0.679588557081,2.47067673979,0.0,1.42312878899,0.0381049456571,0.0381049456571,0.0381049456571,0.0939859852514,0.0194728474072,0.138308322259,0.374368456507,1.02176002607
 04/28  07:00:00,0.88370207879,2.32938396082,0.0,1.15426517319,0.0309059953241,0.0309059953241,0.0309059953241,0.174545479797,0.0361638492902,0.213944220876,0.397794533502,1.14771718552
 04/28  08:00:00,0.821783240132,2.07019437854,0.0,0.932208546098,0.024960324227,0.024960324227,0.024960324227,0.140979046666,0.0292092639846,0.27497430448,0.336312300775,1.11481936062
 04/28  09:00:00,0.731833401169,1.52083569737,0.0,0.486726738117,0.0130323383584,0.0130323383584,0.0130323383584,0.0671328662621,0.0139091734617,0.336182059337,0.28622896375,1.01439241839
 04/28  10:00:00,0.725079932513,0.93511438889,0.0,0.0195250845076,0.000522793361968,0.000522793361968,0.000522793361968,0.0537062930097,0.0111273393395,0.351414911732,0.29296059507,0.895409063119
 04/28  11:00:00,0.739826869549,0.806974368335,0.0,0.0,0.0,0.0,0.0,0.0537062930097,0.0111273393395,0.366594887045,0.293050350155,0.7867879444
 04/28  12:00:00,0.725196786941,0.720603705579,0.0,0.0,0.0,0.0,0.0,0.0537062930097,0.0111273393395,0.356901334072,0.288113820519,0.700757328602
 04/28  13:00:00,0.702756858335,0.668736325954,0.0,0.0,0.0,0.0,0.0,0.0537062930097,0.0111273393395,0.324498591112,0.298076634874,0.64820367239
 04/28  14:00:00,0.694472284038,0.617299788026,0.0,0.0,0.0,0.0,0.0,0.0537062930097,0.0111273393395,0.299429816056,0.314860835633,0.595610974805
 04/28  15:00:00,0.720463685431,0.621345814113,0.0,0.0,0.0,0.0,0.0,0.0537062930097,0.0111273393395,0.307918976015,0.332363077067,0.598451379862
 04/28  16:00:00,0.831560753704,0.683877715869,0.0,0.0,0.0,0.0,0.0,0.0570629363228,0.01182279787,0.354199750391,0.39312726912,0.656797612704
 04/28  17:00:00,1.02434615466,0.812373175754,0.0,0.0,0.0,0.0,0.0,0.0772028030804,0.0159955476282,0.438213000532,0.477586803422,0.779475178279
 04/28  18:00:00,1.13093644242,0.929603738639,0.0,0.0,0.0,0.0,0.0,0.140979046666,0.0292092639846,0.396885009915,0.518515121851,0.893886442752
 04/28  19:00:00,1.20887592,0.950080465938,0.0,0.0,0.0,0.0,0.0,0.278601401867,0.0577230737143,0.321993876894,0.535209567526,0.913213193067
 04/28  20:00:00,1.40582648107,0.883623111995,0.0,0.0,0.0,0.0,0.0,0.45650350434,0.0945823772594,0.285783239672,0.553609359802,0.845488391373
 04/28  21:00:00,1.42125823546,0.799621978446,0.0,0.0,0.0,0.0,0.0,0.493426560148,0.102232431072,0.269566616575,0.540684627666,0.762377562586
 04/28  22:00:00,1.14681775462,0.66167822596,0.0,0.0,0.0,0.0,0.0,0.369230764442,0.0765004526143,0.217845283247,0.46789325432,0.629447957055
 04/28  23:00:00,0.877605097752,0.514534289197,0.0,0.0,0.0,0.0,0.0,0.255104905554,0.0528548654256,0.147706795011,0.406590531761,0.486526785238
 04/28  24:00:00,0.607916988148,0.35913724567,0.0,0.0,0.0,0.0,0.0,0.130909109848,0.0271228869677,0.0982246905575,0.336312300775,0.335970773852
 04/29  01:00:00,0.510015270815,0.296589031779,0.0,0.0,0.0,0.0,0.0,0.0805594257568,0.0166910018831,0.0877618024304,0.309655040745,0.275258813532
 04/29  02:00:00,0.460405126383,0.277979112392,0.0,0.0,0.0,0.0,0.0,0.0537062930097,0.0111273393395,0.0741586566598,0.306064837374,0.256896201024
 04/29  03:00:00,0.447379666609,0.285499817112,0.0,0.0,0.0,0.0,0.0,0.0537062930097,0.0111273393395,0.0654414409304,0.301756593329,0.264713673997
 04/29  04:00:00,0.447109686522,0.348847353792,0.0,0.0,0.0,0.0,0.0,0.0537062930097,0.0111273393395,0.076570356547,0.290357697626,0.328846410016
 04/29  05:00:00,0.501918806638,0.74570108084,0.0,0.126024251507,0.00337435887202,0.00337435887202,0.00337435887202,0.0570629363228,0.01182279787,0.0902948593445,0.324015854229,0.597357383573
 04/29  06:00:00,0.664691751797,1.59291933237,0.0,0.469931135188,0.0125826281552,0.0125826281552,0.0125826281552,0.0939859852514,0.0194728474072,0.148933834476,0.374368456507,1.09720027245
 04/29  07:00:00,0.878125838546,1.42268327147,0.0,0.155679537357,0.00416839316076,0.00416839316076,0.00416839316076,0.174545479797,0.0361638492902,0.235105582796,0.397794533502,1.239602132
 04/29  08:00:00,0.830736083909,1.2891779183,0.0,0.0551201146956,0.00147586711149,0.00147586711149,0.00147586711149,0.140979046666,0.0292092639846,0.307411605372,0.336312300775,1.21089133179
 04/29  09:00:00,0.763832121276,1.12146160682,0.0,0.0,0.0,0.0,0.0,0.0671328662621,0.0139091734617,0.381213117803,0.28622896375,1.10174506596
 04/29  10:00:00,0.775473368441,0.988539303411,0.0,0.0,0.0,0.0,0.0,0.0537062930097,0.0111273393395,0.402331141021,0.29296059507,0.968359062148
 04/29  11:00:00,0.792315629068,0.86680528639,0.0,0.0,0.0,0.0,0.0,0.0537062930097,0.0111273393395,0.419083646564,0.293050350155,0.846618862455
 04/29  12:00:00,0.773007293032,0.771958434135,0.0,0.0,0.0,0.0,0.0,0.0537062930097,0.0111273393395,0.404711840164,0.288113820519,0.752112057158
 04/29  13:00:00,0.74634489085,0.712580599959,0.0,0.0,0.0,0.0,0.0,0.0537062930097,0.0111273393395,0.368086623627,0.298076634874,0.692047946394
 04/29  14:00:00,0.733597856213,0.656467355739,0.0,0.0,0.0,0.0,0.0,0.0537062930097,0.0111273393395,0.338555388231,0.314860835633,0.634778542519
 04/29  15:00:00,0.757522658286,0.660055816629,0.0,0.0,0.0,0.0,0.0,0.0537062930097,0.0111273393395,0.34497794887,0.332363077067,0.637161382378
 04/29  16:00:00,0.867478672952,0.732264794936,0.0,0.0,0.0,0.0,0.0,0.0570629363228,0.01182279787,0.390117669639,0.39312726912,0.70518469177
 04/29  17:00:00,1.05969808488,0.869948775234,0.0,0.0,0.0,0.0,0.0,0.0772028030804,0.0159955476282,0.473564930748,0.477586803422,0.837050777759
 04/29  18:00:00,1.16524675796,1.00592092237,0.0,0.0,0.0,0.0,0.0,0.140979046666,0.0292092639846,0.431195325454,0.518515121851,0.970203626486
 04/29  19:00:00,1.24312067419,1.03500021591,0.0,0.0,0.0,0.0,0.0,0.278601401867,0.0577230737143,0.356238631088,0.535209567526,0.998132943043
 04/29  20:00:00,1.4406818514,0.962701502253,0.0,0.0,0.0,0.0,0.0,0.45650350434,0.0945823772594,0.320638609999,0.553609359802,0.924566781631
 04/29  21:00:00,1.45686509293,0.864174648162,0.0,0.0,0.0,0.0,0.0,0.493426560148,0.102232431072,0.305173474043,0.540684627666,0.826930232302
 04/29  22:00:00,1.17511096655,0.711478686055,0.0,0.0,0.0,0.0,0.0,0.369230764442,0.0765004526143,0.246138495171,0.46789325432,0.679248417151
 04/29  23:00:00,0.893139943087,0.543500862647,0.0,0.0,0.0,0.0,0.0,0.255104905554,0.0528548654256,0.163241640347,0.406590531761,0.515493358688
 04/29  24:00:00,0.614490671224,0.365091511142,0.0,0.0,0.0,0.0,0.0,0.130909109848,0.0271228869677,0.104798373634,0.336312300775,0.341925039324
 04/30  01:00:00,0.510015270815,0.29032773912,0.0,0.0,0.0,0.0,0.0,0.0805594257568,0.0166910018831,0.0877618024304,0.309655040745,0.268997520874
 04/30  02:00:00,0.460405126383,0.272052601952,0.0,0.0,0.0,0.0,0.0,0.0537062930097,0.0111273393395,0.0741586566598,0.306064837374,0.250969690584
 04/30  03:00:00,0.447379666609,0.279942310262,0.0,0.0,0.0,0.0,0.0,0.0537062930097,0.0111273393395,0.0654414409304,0.301756593329,0.259156167148
 04/30  04:00:00,0.447109686522,0.343606745438,0.0,0.0,0.0,0.0,0.0,0.0537062930097,0.0111273393395,0.076570356547,0.290357697626,0.323605801661
 04/30  05:00:00,0.498544447766,0.613631383359,0.0,0.0,0.0,0.0,0.0,0.0570629363228,0.01182279787,0.0902948593445,0.324015854229,0.591311937599
 04/30  06:00:00,0.652109123642,1.11733016703,0.0,0.0,0.0,0.0,0.0,0.0939859852514,0.0194728474072,0.148933834476,0.374368456507,1.09154224231
 04/30  07:00:00,0.873957445386,1.2611263307,0.0,0.0,0.0,0.0,0.0,0.174545479797,0.0361638492902,0.235105582796,0.397794533502,1.23372472859
 04/30  08:00:00,0.829260216797,1.22830964272,0.0,0.0,0.0,0.0,0.0,0.140979046666,0.0292092639846,0.307411605372,0.336312300775,1.2051431709
 04/30  09:00:00,0.763832121276,1.11577504959,0.0,0.0,0.0,0.0,0.0,0.0671328662621,0.0139091734617,0.381213117803,0.28622896375,1.09605850872
 04/30  10:00:00,0.775473368441,0.982431589049,0.0,0.0,0.0,0.0,0.0,0.0537062930097,0.0111273393395,0.402331141021,0.29296059507,0.962251347787
 04/30  11:00:00,0.792315629068,0.86088636422,0.0,0.0,0.0,0.0,0.0,0.0537062930097,0.0111273393395,0.419083646564,0.293050350155,0.840699940285
 04/30  12:00:00,0.773007293032,0.766116272943,0.0,0.0,0.0,0.0,0.0,0.0537062930097,0.0111273393395,0.404711840164,0.288113820519,0.746269895965
 04/30  13:00:00,0.74634489085,0.706645031404,0.0,0.0,0.0,0.0,0.0,0.0537062930097,0.0111273393395,0.368086623627,0.298076634874,0.68611237784
 04/30  14:00:00,0.733597856213,0.650775929362,0.0,0.0,0.0,0.0,0.0,0.0537062930097,0.0111273393395,0.338555388231,0.314860835633,0.629087116142
 04/30  15:00:00,0.757522658286,0.654469881232,0.0,0.0,0.0,0.0,0.0,0.0537062930097,0.0111273393395,0.34497794887,0.332363077067,0.631575446981
 04/30  16:00:00,0.867478672952,0.725741281631,0.0,0.0,0.0,0.0,0.0,0.0570629363228,0.01182279787,0.390117669639,0.39312726912,0.698661178466
 04/30  17:00:00,1.05969808488,0.86451513738,0.0,0.0,0.0,0.0,0.0,0.0772028030804,0.0159955476282,0.473564930748,0.477586803422,0.831617139904
 04/30  18:00:00,1.16524675796,1.00017754696,0.0,0.0,0.0,0.0,0.0,0.140979046666,0.0292092639846,0.431195325454,0.518515121851,0.964460251068
 04/30  19:00:00,1.24312067419,1.02980312359,0.0,0.0,0.0,0.0,0.0,0.278601401867,0.0577230737143,0.356238631088,0.535209567526,0.992935850724
 04/30  20:00:00,1.4406818514,0.957796879574,0.0,0.0,0.0,0.0,0.0,0.45650350434,0.0945823772594,0.320638609999,0.553609359802,0.919662158952
 04/30  21:00:00,1.45686509293,0.86006779219,0.0,0.0,0.0,0.0,0.0,0.493426560148,0.102232431072,0.305173474043,0.540684627666,0.82282337633
 04/30  22:00:00,1.17511096655,0.707527767648,0.0,0.0,0.0,0.0,0.0,0.369230764442,0.0765004526143,0.246138495171,0.46789325432,0.675297498744
 04/30  23:00:00,0.893139943087,0.539687834366,0.0,0.0,0.0,0.0,0.0,0.255104905554,0.0528548654256,0.163241640347,0.406590531761,0.511680330408
 04/30  24:00:00,0.614490671224,0.362348075192,0.0,0.0,0.0,0.0,0.0,0.130909109848,0.0271228869677,0.104798373634,0.336312300775,0.339181603374
