Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 05/01  01:00:00,0.504462993282,0.280792640881,0.0,0.0,0.0,0.0,0.0,0.0786772929375,0.01630104525,0.0838690425574,0.310267612537,0.259420226357
 05/01  02:00:00,0.456921267434,0.265328480537,0.0,0.0,0.0,0.0,0.0,0.052451528625,0.0108673663505,0.0715840655737,0.306670306884,0.244203862123
 05/01  03:00:00,0.445132539626,0.274489309252,0.0,0.0,0.0,0.0,0.0,0.052451528625,0.0108673663505,0.064112104549,0.302353540101,0.253662046171
 05/01  04:00:00,0.443551146928,0.333520453833,0.0,0.0,0.0,0.0,0.0,0.052451528625,0.0108673663505,0.0739521572983,0.290932094654,0.313479943402
 05/01  05:00:00,0.493109707802,0.581454118835,0.0,0.0,0.0,0.0,0.0,0.0553655085521,0.0114711086088,0.0862682554934,0.324656835147,0.55909051987
 05/01  06:00:00,0.625336315952,1.09767133094,0.0,0.0542704305222,0.00145311641633,0.00145311641633,0.00145311641633,0.0786772929375,0.01630104525,0.138447814423,0.375109046925,1.01756196101
 05/01  07:00:00,0.801397252051,1.17186328009,0.0,0.0,0.0,0.0,0.0,0.131128821562,0.0271684230023,0.214170541178,0.398581466308,1.14440747106
 05/01  08:00:00,0.747646475373,1.15419755197,0.0,0.0186851982809,0.00050030501146,0.00050030501146,0.00050030501146,0.0990751249114,0.0205272453338,0.275218193109,0.336977607008,1.11230005304
 05/01  09:00:00,0.706886940887,1.2185444152,0.0,0.186300159408,0.00498827478232,0.00498827478232,0.00498827478232,0.052451528625,0.0108673663505,0.336436577975,0.286795193154,1.01248871088
 05/01  10:00:00,0.737867319685,1.8316790761,0.0,0.917712933178,0.0245721973429,0.0245721973429,0.0245721973429,0.0437096094805,0.00905613957553,0.351641232033,0.293540141252,0.893745980315
 05/01  11:00:00,0.737695252889,1.14763811676,0.0,0.339710506234,0.00909590929457,0.00909590929457,0.00909590929457,0.0437096094805,0.00905613957553,0.366855520645,0.293630073894,0.787701253013
 05/01  12:00:00,0.713994824144,0.724900773826,0.0,0.0,0.0,0.0,0.0,0.0437096094805,0.00905613957553,0.357197296466,0.288683778621,0.705015135964
 05/01  13:00:00,0.691523110155,0.674877474022,0.0,0.0,0.0,0.0,0.0,0.0437096094805,0.00905613957553,0.324743059292,0.298666301807,0.654304201954
 05/01  14:00:00,0.683261162677,0.625581067974,0.0,0.0,0.0,0.0,0.0,0.0437096094805,0.00905613957553,0.299663707888,0.315483705733,0.60384934909
 05/01  15:00:00,0.709349258254,0.632813619775,0.0,0.0,0.0,0.0,0.0,0.0437096094805,0.00905613957553,0.308214938409,0.33302057079,0.609873894852
 05/01  16:00:00,0.820204930492,0.695162664725,0.0,0.0,0.0,0.0,0.0,0.0466235825286,0.00965988183384,0.354668497169,0.39390496896,0.668028990634
 05/01  17:00:00,1.00319929577,0.8283296507,0.0,0.0,0.0,0.0,0.0,0.0582794816002,0.0120748508671,0.438965378865,0.478531584437,0.795366573111
 05/01  18:00:00,1.0854857853,0.946271704891,0.0,0.0,0.0,0.0,0.0,0.101989091081,0.0211309861669,0.397476839177,0.519540868877,0.910483751643
 05/01  19:00:00,1.12016688333,0.96541642478,0.0,0.0,0.0,0.0,0.0,0.203978182161,0.0422619865861,0.322310374418,0.536268340162,0.928476219619
 05/01  20:00:00,1.28871055785,0.898146317117,0.0,0.0,0.0,0.0,0.0,0.358418801867,0.074260336253,0.2859788881,0.554704531631,0.85993615689
 05/01  21:00:00,1.39316491162,0.814215280115,0.0,0.0,0.0,0.0,0.0,0.469149791456,0.0972025591715,0.269710329714,0.541754231282,0.776897185885
 05/01  22:00:00,1.14534253127,0.677216197281,0.0,0.0,0.0,0.0,0.0,0.367160769164,0.0760715730046,0.217943329922,0.468818859175,0.64492216919
 05/01  23:00:00,0.884998388398,0.712779343323,0.0,0.183642003928,0.00491710141356,0.00491710141356,0.00491710141356,0.256429710786,0.0531293500861,0.147779360955,0.407394865157,0.501074429889
 05/01  24:00:00,0.628996043796,1.12159437754,0.0,0.750455344542,0.0200937963893,0.0200937963893,0.0200937963893,0.131128821562,0.0271684230023,0.0982793958339,0.336977607008,0.347926732358
 05/02  01:00:00,0.539435615411,1.60542718319,0.0,1.30614398001,0.0349726221292,0.0349726221292,0.0349726221292,0.0786772929375,0.01630104525,0.0838690425574,0.310267612537,0.277910788659
 05/02  02:00:00,0.500995195266,1.92607165481,0.0,1.64605602924,0.0440739278327,0.0440739278327,0.0440739278327,0.052451528625,0.0108673663505,0.0715840655737,0.306670306884,0.258891007159
 05/02  03:00:00,0.496358969816,2.198261486,0.0,1.913184924,0.0512264301901,0.0512264301901,0.0512264301901,0.052451528625,0.0108673663505,0.064112104549,0.302353540101,0.264249298918
 05/02  04:00:00,0.500514729763,2.4674822607,0.0,2.12745388451,0.0569635828352,0.0569635828352,0.0569635828352,0.052451528625,0.0108673663505,0.0739521572983,0.290932094654,0.319987865761
 05/02  05:00:00,0.552318366967,2.79757344637,0.0,2.21130212792,0.0592086591653,0.0592086591653,0.0592086591653,0.0553655085521,0.0114711086088,0.0862682554934,0.324656835147,0.563907719486
 05/02  06:00:00,0.680407203482,3.15613294283,0.0,2.11103666201,0.0565240039468,0.0565240039468,0.0565240039468,0.0786772929375,0.01630104525,0.138447814423,0.375109046925,1.01925734141
 05/02  07:00:00,0.856059019208,3.21370958067,0.0,2.04148656183,0.0546617671569,0.0546617671569,0.0546617671569,0.131128821562,0.0271684230023,0.214170541178,0.398581466308,1.14476720981
 05/02  08:00:00,0.802938377494,3.21886241017,0.0,2.08370579729,0.0557922071319,0.0557922071319,0.0557922071319,0.0990751249114,0.0205272453338,0.275218193109,0.336977607008,1.11194431224
 05/02  09:00:00,0.755135108495,3.01980863106,0.0,1.98825408312,0.0532364423905,0.0532364423905,0.0532364423905,0.052451528625,0.0108673663505,0.336436577975,0.286795193154,1.01179900304
 05/02  10:00:00,0.785171154197,3.59774110956,0.0,2.68439826927,0.0718760318556,0.0718760318556,0.0718760318556,0.0437096094805,0.00905613957553,0.351641232033,0.293540141252,0.893122677683
 05/02  11:00:00,0.781044818348,2.76611498135,0.0,1.95871332939,0.0524454747536,0.0524454747536,0.0524454747536,0.0437096094805,0.00905613957553,0.366855520645,0.293630073894,0.787175294445
 05/02  12:00:00,0.758444557676,2.38450852862,0.0,1.66009147534,0.0444497335326,0.0444497335326,0.0444497335326,0.0437096094805,0.00905613957553,0.357197296466,0.288683778621,0.704531415421
 05/02  13:00:00,0.727986808322,2.03788930467,0.0,1.3618321118,0.0364636981667,0.0364636981667,0.0364636981667,0.0437096094805,0.00905613957553,0.324743059292,0.298666301807,0.655483920807
 05/02  14:00:00,0.708672186212,1.57751977606,0.0,0.949041089705,0.0254110235343,0.0254110235343,0.0254110235343,0.0437096094805,0.00905613957553,0.299663707888,0.315483705733,0.606746967467
 05/02  15:00:00,0.722493552174,1.12686621048,0.0,0.490908011149,0.0131442939192,0.0131442939192,0.0131442939192,0.0437096094805,0.00905613957553,0.308214938409,0.33302057079,0.613018474411
 05/02  16:00:00,0.829626766039,1.05087161166,0.0,0.351883074026,0.0094218355479,0.0094218355479,0.0094218355479,0.0466235825286,0.00965988183384,0.354668497169,0.39390496896,0.671854863545
 05/02  17:00:00,1.02502408824,1.6457009538,0.0,0.815103917448,0.021824792471,0.021824792471,0.021824792471,0.0582794816002,0.0120748508671,0.438965378865,0.478531584437,0.797633958764
 05/02  18:00:00,1.09337915448,1.24432370243,0.0,0.294798502515,0.00789336917713,0.00789336917713,0.00789336917713,0.101989091081,0.0211309861669,0.397476839177,0.519540868877,0.91373724667
 05/02  19:00:00,1.12905213601,1.30135418097,0.0,0.331842984572,0.00888525268519,0.00888525268519,0.00888525268519,0.203978182161,0.0422619865861,0.322310374418,0.536268340162,0.932570991233
 05/02  20:00:00,1.30288464947,1.43126280265,0.0,0.529368497828,0.01417409162,0.01417409162,0.01417409162,0.358418801867,0.074260336253,0.2859788881,0.554704531631,0.863684144591
 05/02  21:00:00,1.41116808741,1.48950067802,0.0,0.672375653833,0.0180031757832,0.0180031757832,0.0180031757832,0.469149791456,0.0972025591715,0.269710329714,0.541754231282,0.779806929953
 05/02  22:00:00,1.17528006939,1.79632427089,0.0,1.11809560766,0.0299375381194,0.0299375381194,0.0299375381194,0.367160769164,0.0760715730046,0.217943329922,0.468818859175,0.645934635139
 05/02  23:00:00,0.92390698817,2.16602557824,0.0,1.63678535633,0.0438257011857,0.0438257011857,0.0438257011857,0.256429710786,0.0531293500861,0.147779360955,0.407394865157,0.501177312409
 05/02  24:00:00,0.667574488133,2.56217610236,0.0,2.19126817933,0.0586722407271,0.0586722407271,0.0586722407271,0.131128821562,0.0271684230023,0.0982793958339,0.336977607008,0.347695622384
 05/03  01:00:00,0.575875415835,2.96625891357,0.0,2.66708356813,0.0714124225527,0.0714124225527,0.0714124225527,0.0786772929375,0.01630104525,0.0838690425574,0.310267612537,0.277802930916
 05/03  02:00:00,0.544119575198,3.53659956698,0.0,3.25664871033,0.0871983077645,0.0871983077645,0.0871983077645,0.052451528625,0.0108673663505,0.0715840655737,0.306670306884,0.258826238243
 05/03  03:00:00,0.541437059632,3.88186586268,0.0,3.59674400705,0.0963045200062,0.0963045200062,0.0963045200062,0.052451528625,0.0108673663505,0.064112104549,0.302353540101,0.264294592547
 05/03  04:00:00,0.550351408038,4.32877705667,0.0,3.98873489087,0.10680026111,0.10680026111,0.10680026111,0.052451528625,0.0108673663505,0.0739521572983,0.290932094654,0.320001655368
 05/03  05:00:00,0.601951788281,4.65109004427,0.0,4.06499197187,0.108842080479,0.108842080479,0.108842080479,0.0553655085521,0.0114711086088,0.0862682554934,0.324656835147,0.563734473442
 05/03  06:00:00,0.730115371114,5.01202997831,0.0,3.96751810255,0.106232171579,0.106232171579,0.106232171579,0.0786772929375,0.01630104525,0.138447814423,0.375109046925,1.01867293634
 05/03  07:00:00,0.895489644549,4.68570472579,0.0,3.51412632349,0.0940923924976,0.0940923924976,0.0940923924976,0.131128821562,0.0271684230023,0.214170541178,0.398581466308,1.14412259326
 05/03  08:00:00,0.834409983295,4.39359249411,0.0,3.25909517208,0.0872638129336,0.0872638129336,0.0872638129336,0.0990751249114,0.0205272453338,0.275218193109,0.336977607008,1.11128502139
 05/03  09:00:00,0.778216567169,3.8812306057,0.0,2.85029148442,0.0763179010646,0.0763179010646,0.0763179010646,0.052451528625,0.0108673663505,0.336436577975,0.286795193154,1.01118357638
 05/03  10:00:00,0.805391601905,4.35237124241,0.0,3.43958373833,0.0920964795636,0.0920964795636,0.0920964795636,0.0437096094805,0.00905613957553,0.351641232033,0.293540141252,0.892567341466
 05/03  11:00:00,0.78637101852,2.96454347821,0.0,2.1576341957,0.0577716749256,0.0577716749256,0.0577716749256,0.0437096094805,0.00905613957553,0.366855520645,0.293630073894,0.786682925001
 05/03  12:00:00,0.753389010554,2.19528728059,0.0,1.47127885457,0.0393941864105,0.0393941864105,0.0393941864105,0.0437096094805,0.00905613957553,0.357197296466,0.288683778621,0.704122788154
 05/03  13:00:00,0.715712491237,1.57909243755,0.0,0.903415659344,0.0241893810815,0.0241893810815,0.0241893810815,0.0437096094805,0.00905613957553,0.324743059292,0.298666301807,0.655103506139
 05/03  14:00:00,0.695249373441,1.07588108279,0.0,0.447731064095,0.0119882107637,0.0119882107637,0.0119882107637,0.0437096094805,0.00905613957553,0.299663707888,0.315483705733,0.606418299812
 05/03  15:00:00,0.711301563449,0.708565188221,0.0,0.0729139401606,0.00195230519469,0.00195230519469,0.00195230519469,0.0437096094805,0.00905613957553,0.308214938409,0.33302057079,0.612711523138
 05/03  16:00:00,0.820204930492,0.698638253839,0.0,0.0,0.0,0.0,0.0,0.0466235825286,0.00965988183384,0.354668497169,0.39390496896,0.671504579747
 05/03  17:00:00,1.00961122614,1.0694454003,0.0,0.239470298272,0.0064119303697,0.0064119303697,0.0064119303697,0.0582794816002,0.0120748508671,0.438965378865,0.478531584437,0.797012024436
 05/03  18:00:00,1.0854857853,0.947999138436,0.0,0.0,0.0,0.0,0.0,0.101989091081,0.0211309861669,0.397476839177,0.519540868877,0.912211185188
 05/03  19:00:00,1.12016688333,0.968175065169,0.0,0.0,0.0,0.0,0.0,0.203978182161,0.0422619865861,0.322310374418,0.536268340162,0.931234860008
 05/03  20:00:00,1.29469762211,1.12500880228,0.0,0.22360256275,0.00598706425467,0.00598706425467,0.00598706425467,0.358418801867,0.074260336253,0.2859788881,0.554704531631,0.863196079307
 05/03  21:00:00,1.40540964191,1.27397787978,0.0,0.457311456064,0.0122447302847,0.0122447302847,0.0122447302847,0.469149791456,0.0972025591715,0.269710329714,0.541754231282,0.779348329489
 05/03  22:00:00,1.17347867078,1.72865831868,0.0,1.05081766863,0.0281361395176,0.0281361395176,0.0281361395176,0.367160769164,0.0760715730046,0.217943329922,0.468818859175,0.645546621959
 05/03  23:00:00,0.927472711673,2.2989355239,0.0,1.76995662015,0.0473914246888,0.0473914246888,0.0473914246888,0.256429710786,0.0531293500861,0.147779360955,0.407394865157,0.500915994251
 05/03  24:00:00,0.675293722711,2.85041766873,0.0,2.47956317011,0.0663914753051,0.0663914753051,0.0663914753051,0.131128821562,0.0271684230023,0.0982793958339,0.336977607008,0.347642197969
 05/04  01:00:00,0.595276555748,3.69084620637,0.0,3.3916698462,0.0908135624657,0.0908135624657,0.0908135624657,0.0786772929375,0.01630104525,0.0838690425574,0.310267612537,0.277803945651
 05/04  02:00:00,0.567478244496,4.40898199179,0.0,4.12903926692,0.110556977063,0.110556977063,0.110556977063,0.052451528625,0.0108673663505,0.0715840655737,0.306670306884,0.258818106459
 05/04  03:00:00,0.569305543854,4.92271574724,0.0,4.6375653891,0.124173004228,0.124173004228,0.124173004228,0.052451528625,0.0108673663505,0.064112104549,0.302353540101,0.264323095058
 05/04  04:00:00,0.574422809036,5.22777335535,0.0,4.88774427565,0.130871662108,0.130871662108,0.130871662108,0.052451528625,0.0108673663505,0.0739521572983,0.290932094654,0.319988569267
 05/04  05:00:00,0.628530843602,5.64353360196,0.0,5.05765626149,0.135421135801,0.135421135801,0.135421135801,0.0553655085521,0.0114711086088,0.0862682554934,0.324656835147,0.563513741502
 05/04  06:00:00,0.770028022015,6.50214181333,0.0,5.45816036857,0.146144822479,0.146144822479,0.146144822479,0.0786772929375,0.01630104525,0.138447814423,0.375109046925,1.01814250534
 05/04  07:00:00,0.929463041264,5.95379398594,0.0,4.78295161877,0.128065789213,0.128065789213,0.128065789213,0.131128821562,0.0271684230023,0.214170541178,0.398581466308,1.14338655813
 05/04  08:00:00,0.861413679992,5.40140108037,0.0,4.26761880374,0.11426750963,0.11426750963,0.11426750963,0.0990751249114,0.0205272453338,0.275218193109,0.336977607008,1.11056997598
 05/04  09:00:00,0.802177570976,4.77548493326,0.0,3.74517779753,0.100278904871,0.100278904871,0.100278904871,0.052451528625,0.0108673663505,0.336436577975,0.286795193154,1.01055159082
 05/04  10:00:00,0.819038060712,4.86150402803,0.0,3.94924640971,0.105742938371,0.105742938371,0.105742938371,0.0437096094805,0.00905613957553,0.351641232033,0.293540141252,0.892037455706
 05/04  11:00:00,0.799921241791,3.47014357833,0.0,2.66370269944,0.0713218981962,0.0713218981962,0.0713218981962,0.0437096094805,0.00905613957553,0.366855520645,0.293630073894,0.786214521381
 05/04  12:00:00,0.764360370377,2.60461936871,0.0,1.88103296258,0.0503655462335,0.0503655462335,0.0503655462335,0.0437096094805,0.00905613957553,0.357197296466,0.288683778621,0.703700768272
 05/04  13:00:00,0.725401285595,1.94055602695,0.0,1.26526900787,0.0338781754395,0.0338781754395,0.0338781754395,0.0437096094805,0.00905613957553,0.324743059292,0.298666301807,0.654713747016
 05/04  14:00:00,0.703418248901,1.38061982481,0.0,0.752819068812,0.0201570862234,0.0201570862234,0.0201570862234,0.0437096094805,0.00905613957553,0.299663707888,0.315483705733,0.606069037115
 05/04  15:00:00,0.718653264079,0.982746808201,0.0,0.347482415022,0.00930400582407,0.00930400582407,0.00930400582407,0.0437096094805,0.00905613957553,0.308214938409,0.33302057079,0.612324668256
 05/04  16:00:00,0.820751001965,0.718665976519,0.0,0.0203944664075,0.000546071473063,0.000546071473063,0.000546071473063,0.0466235825286,0.00965988183384,0.354668497169,0.39390496896,0.67113783602
 05/04  17:00:00,1.01306623669,1.19818891016,0.0,0.36850669745,0.00986694091863,0.00986694091863,0.00986694091863,0.0582794816002,0.0120748508671,0.438965378865,0.478531584437,0.796719135116
 05/04  18:00:00,1.0854857853,0.947893853788,0.0,0.0,0.0,0.0,0.0,0.101989091081,0.0211309861669,0.397476839177,0.519540868877,0.91210590054
 05/04  19:00:00,1.12016688333,0.967115406541,0.0,0.0,0.0,0.0,0.0,0.203978182161,0.0422619865861,0.322310374418,0.536268340162,0.93017520138
 05/04  20:00:00,1.28949728136,0.930046101729,0.0,0.0293822455797,0.000786723506512,0.000786723506512,0.000786723506512,0.358418801867,0.074260336253,0.2859788881,0.554704531631,0.862453695922
 05/04  21:00:00,1.39935598698,1.0474681351,0.0,0.231221890604,0.00619107535758,0.00619107535758,0.00619107535758,0.469149791456,0.0972025591715,0.269710329714,0.541754231282,0.778928150263
 05/04  22:00:00,1.16052114582,1.24441994094,0.0,0.56688503215,0.0151786145505,0.0151786145505,0.0151786145505,0.367160769164,0.0760715730046,0.217943329922,0.468818859175,0.645240880701
 05/04  23:00:00,0.909823531214,1.63957959802,0.0,1.11080184691,0.0297422442296,0.0297422442296,0.0297422442296,0.256429710786,0.0531293500861,0.147779360955,0.407394865157,0.500714841603
 05/04  24:00:00,0.654879095409,2.0878575656,0.0,1.71712555658,0.0459768480027,0.0459768480027,0.0459768480027,0.131128821562,0.0271684230023,0.0982793958339,0.336977607008,0.347519708372
 05/05  01:00:00,0.563371490555,2.49912757678,0.0,2.20009179753,0.0589084972729,0.0589084972729,0.0589084972729,0.0786772929375,0.01630104525,0.0838690425574,0.310267612537,0.27766336472
 05/05  02:00:00,0.526153591544,2.86541398336,0.0,2.58566209376,0.0692323241103,0.0692323241103,0.0692323241103,0.052451528625,0.0108673663505,0.0715840655737,0.306670306884,0.258627271186
 05/05  03:00:00,0.522084855691,3.15895124307,0.0,2.87398537076,0.0769523160652,0.0769523160652,0.0769523160652,0.052451528625,0.0108673663505,0.064112104549,0.302353540101,0.264138609224
 05/05  04:00:00,0.527039222528,3.4577826429,0.0,3.11808039287,0.0834880756005,0.0834880756005,0.0834880756005,0.052451528625,0.0108673663505,0.0739521572983,0.290932094654,0.319661739602
 05/05  05:00:00,0.578698079101,3.78189448866,0.0,3.19652142521,0.0855883712995,0.0855883712995,0.0855883712995,0.0553655085521,0.0114711086088,0.0862682554934,0.324656835147,0.563009464479
 05/05  06:00:00,0.706652073068,4.1343460002,0.0,3.09121991189,0.0827688735324,0.0827688735324,0.0827688735324,0.0786772929375,0.01630104525,0.138447814423,0.375109046925,1.0172871489
 05/05  07:00:00,0.896806715673,4.73322687243,0.0,3.56331578702,0.0954094636224,0.0954094636224,0.0954094636224,0.131128821562,0.0271684230023,0.214170541178,0.398581466308,1.14245527638
 05/05  08:00:00,0.832070689281,4.3046660859,0.0,3.17172812297,0.0849245189189,0.0849245189189,0.0849245189189,0.0990751249114,0.0205272453338,0.275218193109,0.336977607008,1.10972566228
 05/05  09:00:00,0.781965205622,4.01986585413,0.0,2.99029418512,0.0800665395176,0.0800665395176,0.0800665395176,0.052451528625,0.0108673663505,0.336436577975,0.286795193154,1.00981612411
 05/05  10:00:00,0.80419240817,4.30646463878,0.0,3.39479671399,0.0908972858281,0.0908972858281,0.0908972858281,0.0437096094805,0.00905613957553,0.351641232033,0.293540141252,0.891447762184
 05/05  11:00:00,0.792035064891,3.17514531731,0.0,2.36917281132,0.0634357212964,0.0634357212964,0.0634357212964,0.0437096094805,0.00905613957553,0.366855520645,0.293630073894,0.785746148476
 05/05  12:00:00,0.762323842162,2.52817554788,0.0,1.80497349358,0.0483290180181,0.0483290180181,0.0483290180181,0.0437096094805,0.00905613957553,0.357197296466,0.288683778621,0.703316416439
 05/05  13:00:00,0.731332292057,2.16171593071,0.0,1.48677794585,0.0398091819017,0.0398091819017,0.0398091819017,0.0437096094805,0.00905613957553,0.324743059292,0.298666301807,0.654364712794
 05/05  14:00:00,0.717736634548,1.91501465298,0.0,1.28757660423,0.0344754718708,0.0344754718708,0.0344754718708,0.0437096094805,0.00905613957553,0.299663707888,0.315483705733,0.605706329864
 05/05  15:00:00,0.737155060647,1.67332343889,0.0,1.03848036532,0.027805802393,0.027805802393,0.027805802393,0.0437096094805,0.00905613957553,0.308214938409,0.33302057079,0.611903348645
 05/05  16:00:00,0.846961946473,1.69705136164,0.0,0.99931069563,0.026757015982,0.026757015982,0.026757015982,0.0466235825286,0.00965988183384,0.354668497169,0.39390496896,0.670606991922
 05/05  17:00:00,1.04345942474,2.33267684875,0.0,1.50361974258,0.0402601289658,0.0402601289658,0.0402601289658,0.0582794816002,0.0120748508671,0.438965378865,0.478531584437,0.796094028584
 05/05  18:00:00,1.11184001235,1.93206155168,0.0,0.984267490046,0.0263542270456,0.0263542270456,0.0263542270456,0.101989091081,0.0211309861669,0.397476839177,0.519540868877,0.912006108389
 05/05  19:00:00,1.14453336276,1.87779316177,0.0,0.910029860287,0.0243664794365,0.0243664794365,0.0243664794365,0.203978182161,0.0422619865861,0.322310374418,0.536268340162,0.930823096321
 05/05  20:00:00,1.31506914068,1.88474909677,0.0,0.984430168175,0.0263585828293,0.0263585828293,0.0263585828293,0.358418801867,0.074260336253,0.2859788881,0.554704531631,0.862108768364
 05/05  21:00:00,1.42280635607,1.92278247036,0.0,1.1070372154,0.0296414444422,0.0296414444422,0.0296414444422,0.469149791456,0.0972025591715,0.269710329714,0.541754231282,0.778427160729
 05/05  22:00:00,1.19179183039,2.41191397295,0.0,1.73477047841,0.0464492991206,0.0464492991206,0.0464492991206,0.367160769164,0.0760715730046,0.217943329922,0.468818859175,0.644849466455
 05/05  23:00:00,0.938837265465,2.72293724138,0.0,2.1943955846,0.0587559784806,0.0587559784806,0.0587559784806,0.256429710786,0.0531293500861,0.147779360955,0.407394865157,0.500478747277
 05/05  24:00:00,0.682120160236,3.105105702,0.0,2.73451432146,0.0732179128296,0.0732179128296,0.0732179128296,0.131128821562,0.0271684230023,0.0982793958339,0.336977607008,0.347379079892
 05/06  01:00:00,0.598581628619,3.67382888944,0.0,3.36769450066,0.0901716112622,0.0901716112622,0.0901716112622,0.0786772929375,0.01630104525,0.0878160666328,0.310267612537,0.28476197426
 05/06  02:00:00,0.560963195527,4.07320861884,0.0,3.78819421108,0.101430689666,0.101430689666,0.101430689666,0.052451528625,0.0108673663505,0.074195304001,0.306670306884,0.263889789351
 05/06  03:00:00,0.556116022648,4.38452500283,0.0,4.09397365921,0.10961807885,0.10961807885,0.10961807885,0.052451528625,0.0108673663505,0.0654775087209,0.302353540101,0.269724080542
 05/06  04:00:00,0.565406519877,4.80243603041,0.0,4.45124610354,0.119184217334,0.119184217334,0.119184217334,0.052451528625,0.0108673663505,0.0766233129137,0.290932094654,0.331149416435
 05/06  05:00:00,0.619987324654,5.20377771868,0.0,4.58557452398,0.122780924252,0.122780924252,0.122780924252,0.0553655085521,0.0114711086088,0.0903649480936,0.324656835147,0.595839595735
 05/06  06:00:00,0.75232431293,5.51841346211,0.0,4.40013155605,0.117815601177,0.117815601177,0.117815601177,0.0786772929375,0.01630104525,0.149073326641,0.375109046925,1.09244296664
 05/06  07:00:00,0.935083557388,5.46390838469,0.0,4.20253811404,0.112524943418,0.112524943418,0.112524943418,0.131128821562,0.0271684230023,0.235331903097,0.398581466308,1.23391446161
 05/06  08:00:00,0.883399507759,5.10579735449,0.0,3.87728122326,0.103816036505,0.103816036505,0.103816036505,0.0990751249114,0.0205272453338,0.307655494001,0.336977607008,1.20530383059
 05/06  09:00:00,0.843017416251,4.70627617654,0.0,3.58864598653,0.096087691681,0.096087691681,0.096087691681,0.052451528625,0.0108673663505,0.381467636441,0.286795193154,1.09787464511
 05/06  10:00:00,0.882878469469,5.41918900079,0.0,4.43193367133,0.118667117838,0.118667117838,0.118667117838,0.0437096094805,0.00905613957553,0.402557461323,0.293540141252,0.967035166856
 05/06  11:00:00,0.873359996776,4.31487286241,0.0,3.44613503633,0.0922718936626,0.0922718936626,0.0922718936626,0.0437096094805,0.00905613957553,0.419344280164,0.293630073894,0.848511468564
 05/06  12:00:00,0.848554621823,4.01751162212,0.0,3.23987902764,0.0867492915879,0.0867492915879,0.0867492915879,0.0437096094805,0.00905613957553,0.405007802557,0.288683778621,0.757746956619
 05/06  13:00:00,0.811229239617,3.56490619023,0.0,2.84282927744,0.0761180969473,0.0761180969473,0.0761180969473,0.0437096094805,0.00905613957553,0.368331091807,0.298666301807,0.701503640721
 05/06  14:00:00,0.792101387074,3.27381144197,0.0,2.60367589771,0.0697146522213,0.0697146522213,0.0697146522213,0.0437096094805,0.00905613957553,0.338789280063,0.315483705733,0.648403825379
 05/06  15:00:00,0.803943036103,2.82618542019,0.0,2.148787669,0.0575348049937,0.0575348049937,0.0575348049937,0.0437096094805,0.00905613957553,0.345273911264,0.33302057079,0.654458026275
 05/06  16:00:00,0.913234244995,2.88291232188,0.0,2.13297432568,0.0571113952555,0.0571113952555,0.0571113952555,0.0466235825286,0.00965988183384,0.390586416417,0.39390496896,0.722804322117
 05/06  17:00:00,1.11542958294,3.76295644455,0.0,2.87122317448,0.0768783569548,0.0768783569548,0.0768783569548,0.0582794816002,0.0120748508671,0.47431730908,0.478531584437,0.858770192482
 05/06  18:00:00,1.17249953714,2.99725005086,0.0,1.9683475776,0.0527034363008,0.0527034363008,0.0527034363008,0.101989091081,0.0211309861669,0.431787154716,0.519540868877,0.993114520018
 05/06  19:00:00,1.19970960591,2.75035450096,0.0,1.69177102291,0.0452979683853,0.0452979683853,0.0452979683853,0.203978182161,0.0422619865861,0.356555128611,0.536268340162,1.02164327289
 05/06  20:00:00,1.3739783449,2.86964203213,0.0,1.88278346341,0.0504124167202,0.0504124167202,0.0504124167202,0.358418801867,0.074260336253,0.320834258427,0.554704531631,0.948648408496
 05/06  21:00:00,1.48204726198,2.87804578288,0.0,1.98971252613,0.0532754928912,0.0532754928912,0.0532754928912,0.469149791456,0.0972025591715,0.305317187182,0.541754231282,0.851015162526
 05/06  22:00:00,1.23990196617,3.2091022456,0.0,2.47488529458,0.0662662229777,0.0662662229777,0.0662662229777,0.367160769164,0.0760715730046,0.246236541847,0.468818859175,0.701922922933
 05/06  23:00:00,0.975102472254,3.53272273283,0.0,2.96862511524,0.0794863399343,0.0794863399343,0.0794863399343,0.256429710786,0.0531293500861,0.16331420629,0.407394865157,0.536034708089
 05/06  24:00:00,0.712707669875,4.01531714384,0.0,3.63137343846,0.0972317393922,0.0972317393922,0.0972317393922,0.131128821562,0.0271684230023,0.104853078911,0.336977607008,0.360731404733
 05/07  01:00:00,0.62595861464,4.69626974787,0.0,4.39015959777,0.117548597283,0.117548597283,0.117548597283,0.0786772929375,0.01630104525,0.0878160666328,0.310267612537,0.284737735574
 05/07  02:00:00,0.589904863458,5.15410436446,0.0,4.86909644368,0.130372357597,0.130372357597,0.130372357597,0.052451528625,0.0108673663505,0.074195304001,0.306670306884,0.263883302363
 05/07  03:00:00,0.58315815592,5.39452273258,0.0,5.10393280527,0.136660212123,0.136660212123,0.136660212123,0.052451528625,0.0108673663505,0.0654775087209,0.302353540101,0.269762664228
 05/07  04:00:00,0.591838020661,5.78955047541,0.0,5.43839958329,0.145615718117,0.145615718117,0.145615718117,0.052451528625,0.0108673663505,0.0766233129137,0.290932094654,0.331110381695
 05/07  05:00:00,0.650736729422,6.35198665731,0.0,5.73399141358,0.15353032902,0.15353032902,0.15353032902,0.0553655085521,0.0114711086088,0.0903649480936,0.324656835147,0.595631644764
 05/07  06:00:00,0.783788514551,6.69289043356,0.0,5.57524440235,0.149279802797,0.149279802797,0.149279802797,0.0786772929375,0.01630104525,0.149073326641,0.375109046925,1.0918070918
 05/07  07:00:00,0.959986602339,6.39317004874,0.0,5.13260741588,0.137427988369,0.137427988369,0.137427988369,0.131128821562,0.0271684230023,0.235331903097,0.398581466308,1.23310682383
 05/07  08:00:00,0.901434294482,5.77855426044,0.0,4.55083747025,0.121850823228,0.121850823228,0.121850823228,0.0990751249114,0.0205272453338,0.307655494001,0.336977607008,1.20450448954
 05/07  09:00:00,0.856209830033,5.19826308002,0.0,4.08135115973,0.109280105463,0.109280105463,0.109280105463,0.052451528625,0.0108673663505,0.381467636441,0.286795193154,1.09715637539
 05/07  10:00:00,0.880131821513,5.31599910119,0.0,4.3293529246,0.115920469882,0.115920469882,0.115920469882,0.0437096094805,0.00905613957553,0.402557461323,0.293540141252,0.966426013974
 05/07  11:00:00,0.868545157385,4.13447412102,0.0,3.26631227491,0.0874570542716,0.0874570542716,0.0874570542716,0.0437096094805,0.00905613957553,0.419344280164,0.293630073894,0.847935488598
 05/07  12:00:00,0.832758644938,3.42704312863,0.0,2.64993698553,0.0709533147029,0.0709533147029,0.0709533147029,0.0437096094805,0.00905613957553,0.405007802557,0.288683778621,0.757220505235
 05/07  13:00:00,0.79797929084,3.06956810815,0.0,2.34797530947,0.06286814817,0.06286814817,0.06286814817,0.0437096094805,0.00905613957553,0.368331091807,0.298666301807,0.701019526618
 05/07  14:00:00,0.768769801982,2.40210746155,0.0,1.73229687157,0.046383067129,0.046383067129,0.046383067129,0.0437096094805,0.00905613957553,0.338789280063,0.315483705733,0.64807887109
 05/07  15:00:00,0.780418431719,1.94725002475,0.0,1.27019983292,0.0340102006097,0.0340102006097,0.0340102006097,0.0437096094805,0.00905613957553,0.345273911264,0.33302057079,0.654110466901
 05/07  16:00:00,0.882332227425,1.72838437239,0.0,0.978857712109,0.0262093776855,0.0262093776855,0.0262093776855,0.0466235825286,0.00965988183384,0.390586416417,0.39390496896,0.722392986194
 05/07  17:00:00,1.05838809012,1.632177258,0.0,0.740859538105,0.0198368641386,0.0198368641386,0.0198368641386,0.0582794816002,0.0120748508671,0.47431730908,0.478531584437,0.858354642304
 05/07  18:00:00,1.13270426511,1.51051859542,0.0,0.482089132136,0.0129081642673,0.0129081642673,0.0129081642673,0.101989091081,0.0211309861669,0.431787154716,0.519540868877,0.992641510032
 05/07  19:00:00,1.16925676974,1.61247090632,0.0,0.554430262864,0.0148451322188,0.0148451322188,0.0148451322188,0.203978182161,0.0422619865861,0.356555128611,0.536268340162,1.02110043829
 05/07  20:00:00,1.34734657953,1.87442036622,0.0,0.888150579476,0.0237806513563,0.0237806513563,0.0237806513563,0.358418801867,0.074260336253,0.320834258427,0.554704531631,0.948059626512
 05/07  21:00:00,1.46198788061,2.12834483937,0.0,1.24054250017,0.0332161115141,0.0332161115141,0.0332161115141,0.469149791456,0.0972025591715,0.305317187182,0.541754231282,0.850484244976
 05/07  22:00:00,1.22116199014,2.50879306109,0.0,1.77499190998,0.0475262469529,0.0475262469529,0.0475262469529,0.367160769164,0.0760715730046,0.246236541847,0.468818859175,0.701507123023
 05/07  23:00:00,0.964767370435,3.14643392707,0.0,2.58263372532,0.0691512381146,0.0691512381146,0.0691512381146,0.256429710786,0.0531293500861,0.16331420629,0.407394865157,0.535737292246
 05/07  24:00:00,0.703662717002,3.6773758931,0.0,3.29356603295,0.0881867865187,0.0881867865187,0.0881867865187,0.131128821562,0.0271684230023,0.104853078911,0.336977607008,0.360597559506
 05/08  01:00:00,0.611394151174,4.2925594372,0.0,3.99362357333,0.106931157892,0.106931157892,0.106931157892,0.0786772929375,0.01630104525,0.0838690425574,0.310267612537,0.277563449341
 05/08  02:00:00,0.577841574585,4.79581091333,0.0,4.51608491531,0.120920307151,0.120920307151,0.120920307151,0.052451528625,0.0108673663505,0.0715840655737,0.306670306884,0.258601379609
 05/08  03:00:00,0.579602405589,5.30704787585,0.0,5.02212860313,0.134469865964,0.134469865964,0.134469865964,0.052451528625,0.0108673663505,0.064112104549,0.302353540101,0.264092009632
 05/08  04:00:00,0.591024805675,5.84742501685,0.0,5.50778923214,0.147473658747,0.147473658747,0.147473658747,0.052451528625,0.0108673663505,0.0739521572983,0.290932094654,0.319595274274
 05/08  05:00:00,0.651219906369,6.489792433,0.0,5.90503861205,0.158110198568,0.158110198568,0.158110198568,0.0553655085521,0.0114711086088,0.0862682554934,0.324656835147,0.562390221982
 05/08  06:00:00,0.794769596185,7.4236277061,0.0,6.38219912208,0.17088639665,0.17088639665,0.17088639665,0.0786772929375,0.01630104525,0.138447814423,0.375109046925,1.0155896446
 05/08  07:00:00,0.947552106747,6.62639985994,0.0,5.45853504794,0.146154854696,0.146154854696,0.146154854696,0.131128821562,0.0271684230023,0.214170541178,0.398581466308,1.14040900296
 05/08  08:00:00,0.871800442065,5.78642397485,0.0,4.65553958083,0.124654271703,0.124654271703,0.124654271703,0.0990751249114,0.0205272453338,0.275218193109,0.336977607008,1.10767209337
 05/08  09:00:00,0.801832830699,4.7600020213,0.0,3.73230257085,0.0999341645943,0.0999341645943,0.0999341645943,0.052451528625,0.0108673663505,0.336436577975,0.286795193154,1.00794390554
 05/08  10:00:00,0.810012595745,4.52215725229,0.0,3.61216683099,0.0967174734035,0.0967174734035,0.0967174734035,0.0437096094805,0.00905613957553,0.351641232033,0.293540141252,0.88977025869
 05/08  11:00:00,0.791153329708,3.14072259236,0.0,2.33624210634,0.0625539861131,0.0625539861131,0.0625539861131,0.0437096094805,0.00905613957553,0.366855520645,0.293630073894,0.784254128507
 05/08  12:00:00,0.752770796904,2.17010372169,0.0,1.44819004999,0.0387759727599,0.0387759727599,0.0387759727599,0.0437096094805,0.00905613957553,0.357197296466,0.288683778621,0.70202803384
 05/08  13:00:00,0.715617294971,1.5736711931,0.0,0.899860306001,0.0240941848161,0.0240941848161,0.0240941848161,0.0437096094805,0.00905613957553,0.324743059292,0.298666301807,0.653237615028
 05/08  14:00:00,0.692012454134,0.953371030231,0.0,0.326839852363,0.00875129145666,0.00875129145666,0.00875129145666,0.0437096094805,0.00905613957553,0.299663707888,0.315483705733,0.604799458984
 05/08  15:00:00,0.709349258254,0.633799839312,0.0,0.0,0.0,0.0,0.0,0.0437096094805,0.00905613957553,0.308214938409,0.33302057079,0.610860114389
 05/08  16:00:00,0.820204930492,0.696100597958,0.0,0.0,0.0,0.0,0.0,0.0466235825286,0.00965988183384,0.354668497169,0.39390496896,0.668966923866
 05/08  17:00:00,1.00319929577,0.826054840123,0.0,0.0,0.0,0.0,0.0,0.0582794816002,0.0120748508671,0.438965378865,0.478531584437,0.793091762534
 05/08  18:00:00,1.0854857853,0.942772020272,0.0,0.0,0.0,0.0,0.0,0.101989091081,0.0211309861669,0.397476839177,0.519540868877,0.906984067024
 05/08  19:00:00,1.12016688333,0.962204730931,0.0,0.0,0.0,0.0,0.0,0.203978182161,0.0422619865861,0.322310374418,0.536268340162,0.92526452577
 05/08  20:00:00,1.28871055785,0.896455173703,0.0,0.0,0.0,0.0,0.0,0.358418801867,0.074260336253,0.2859788881,0.554704531631,0.858245013475
 05/08  21:00:00,1.39400851801,0.845602137506,0.0,0.0315066852496,0.000843606382328,0.000843606382328,0.000843606382328,0.469149791456,0.0972025591715,0.269710329714,0.541754231282,0.776777358027
 05/08  22:00:00,1.15759956604,1.13390004654,0.0,0.457770999182,0.0122570347688,0.0122570347688,0.0122570347688,0.367160769164,0.0760715730046,0.217943329922,0.468818859175,0.64383501927
 05/08  23:00:00,0.907153063017,1.53889841768,0.0,1.01106623241,0.0270717760329,0.0270717760329,0.0270717760329,0.256429710786,0.0531293500861,0.147779360955,0.407394865157,0.499769275772
 05/08  24:00:00,0.656492047993,2.14764727892,0.0,1.77736548653,0.0475898005864,0.0475898005864,0.0475898005864,0.131128821562,0.0271684230023,0.0982793958339,0.336977607008,0.347069491746
 05/09  01:00:00,0.572068552539,2.82373142058,0.0,2.52490630852,0.0676055592575,0.0676055592575,0.0676055592575,0.0786772929375,0.01630104525,0.0838690425574,0.310267612537,0.277452697536
 05/09  02:00:00,0.53790852802,3.30431834784,0.0,3.0246809199,0.0809872605868,0.0809872605868,0.0809872605868,0.052451528625,0.0108673663505,0.0715840655737,0.306670306884,0.258512809528
 05/09  03:00:00,0.537926044135,3.75038674255,0.0,3.4656159567,0.0927935045091,0.0927935045091,0.0927935045091,0.052451528625,0.0108673663505,0.064112104549,0.302353540101,0.263943522761
 05/09  04:00:00,0.551123175114,4.35697390005,0.0,4.0175585495,0.107572028186,0.107572028186,0.107572028186,0.052451528625,0.0108673663505,0.0739521572983,0.290932094654,0.319374840125
 05/09  05:00:00,0.605922089122,4.79758092557,0.0,4.21327323377,0.11281238132,0.11281238132,0.11281238132,0.0553655085521,0.0114711086088,0.0862682554934,0.324656835147,0.561944092836
 05/09  06:00:00,0.74333351983,5.50184890771,0.0,4.46118441412,0.119450320295,0.119450320295,0.119450320295,0.0786772929375,0.01630104525,0.138447814423,0.375109046925,1.01482555418
 05/09  07:00:00,0.905143822116,5.04175279485,0.0,3.87468681748,0.103746570065,0.103746570065,0.103746570065,0.131128821562,0.0271684230023,0.214170541178,0.398581466308,1.13961016833
 05/09  08:00:00,0.844398707784,4.76227582769,0.0,3.63215019523,0.0972525374218,0.0972525374218,0.0972525374218,0.0990751249114,0.0205272453338,0.275218193109,0.336977607008,1.10691333182
 05/09  09:00:00,0.797542197703,4.59904320909,0.0,3.57205766738,0.0956435315988,0.0956435315988,0.0956435315988,0.052451528625,0.0108673663505,0.336436577975,0.286795193154,1.00722999681
 05/09  10:00:00,0.822906011464,5.00311379199,0.0,4.09370514003,0.109610889122,0.109610889122,0.109610889122,0.0437096094805,0.00905613957553,0.351641232033,0.293540141252,0.889188489346
 05/09  11:00:00,0.806659135042,3.71940417641,0.0,2.9153469335,0.0780597914479,0.0780597914479,0.0780597914479,0.0437096094805,0.00905613957553,0.366855520645,0.293630073894,0.783830885399
 05/09  12:00:00,0.779961552722,3.1852399439,0.0,2.46369989346,0.0659667285783,0.0659667285783,0.0659667285783,0.0437096094805,0.00905613957553,0.357197296466,0.288683778621,0.701654412583
 05/09  13:00:00,0.751643895002,2.91879842959,0.0,2.24536784547,0.0601207848464,0.0601207848464,0.0601207848464,0.0437096094805,0.00905613957553,0.324743059292,0.298666301807,0.652857312052
 05/09  14:00:00,0.738108754057,2.6744486176,0.0,2.04842665311,0.0548475913796,0.0548475913796,0.0548475913796,0.0437096094805,0.00905613957553,0.299663707888,0.315483705733,0.604290245606
 05/09  15:00:00,0.760726410462,2.5522415067,0.0,1.9188140317,0.051377152208,0.051377152208,0.051377152208,0.0437096094805,0.00905613957553,0.308214938409,0.33302057079,0.610487750082
 05/09  16:00:00,0.870009018278,2.55620714768,0.0,1.86006382941,0.0498040877864,0.0498040877864,0.0498040877864,0.0466235825286,0.00965988183384,0.354668497169,0.39390496896,0.669009644177
 05/09  17:00:00,1.04822772289,2.50885000534,0.0,1.68170429975,0.0450284271168,0.0450284271168,0.0450284271168,0.0582794816002,0.0120748508671,0.438965378865,0.478531584437,0.794182628006
 05/09  18:00:00,1.1479036779,3.27658112203,0.0,2.33115933816,0.0624178925938,0.0624178925938,0.0624178925938,0.101989091081,0.0211309861669,0.397476839177,0.519540868877,0.909633830619
 05/09  19:00:00,1.1615715083,2.5116320906,0.0,1.54636393743,0.0414046249766,0.0414046249766,0.0414046249766,0.203978182161,0.0422619865861,0.322310374418,0.536268340162,0.928327948015
 05/09  20:00:00,1.33056522343,2.46138901157,0.0,1.56317187993,0.0418546655777,0.0418546655777,0.0418546655777,0.358418801867,0.074260336253,0.2859788881,0.554704531631,0.860006971416
 05/09  21:00:00,1.43786553014,2.48335724841,0.0,1.66946143061,0.0447006185117,0.0447006185117,0.0447006185117,0.469149791456,0.0972025591715,0.269710329714,0.541754231282,0.776577723577
 05/09  22:00:00,1.20035804132,2.73044652442,0.0,2.05469801471,0.0550155100493,0.0550155100493,0.0550155100493,0.367160769164,0.0760715730046,0.217943329922,0.468818859175,0.643454481614
 05/09  23:00:00,0.949062831563,3.10391883273,0.0,2.57629607669,0.0689815445785,0.0689815445785,0.0689815445785,0.256429710786,0.0531293500861,0.147779360955,0.407394865157,0.499559846527
 05/09  24:00:00,0.698751977423,3.72585976212,0.0,3.35567300428,0.0898497300172,0.0898497300172,0.0898497300172,0.131128821562,0.0271684230023,0.0982793958339,0.336977607008,0.346974457197
 05/10  01:00:00,0.608217617102,4.17376989466,0.0,3.87498760603,0.10375462382,0.10375462382,0.10375462382,0.0786772929375,0.01630104525,0.0838690425574,0.310267612537,0.277409874105
 05/10  02:00:00,0.572221407246,4.58580389276,0.0,4.30618507684,0.115300139812,0.115300139812,0.115300139812,0.052451528625,0.0108673663505,0.0715840655737,0.306670306884,0.258494197505
 05/10  03:00:00,0.575060774268,5.13734312169,0.0,4.85250951115,0.129928234642,0.129928234642,0.129928234642,0.052451528625,0.0108673663505,0.064112104549,0.302353540101,0.264006347453
 05/10  04:00:00,0.577107699756,5.32743558317,0.0,4.988018537,0.133556552828,0.133556552828,0.133556552828,0.052451528625,0.0108673663505,0.0739521572983,0.290932094654,0.31937653574
 05/10  05:00:00,0.628248335521,5.63121278042,0.0,5.04710525882,0.13513862772,0.13513862772,0.13513862772,0.0553655085521,0.0114711086088,0.0862682554934,0.324656835147,0.561743922631
 05/10  06:00:00,0.771651942673,6.55894600898,0.0,5.51880992994,0.147768743137,0.147768743137,0.147768743137,0.0786772929375,0.01630104525,0.138447814423,0.375109046925,1.01429713963
 05/10  07:00:00,0.924257064767,5.7548738921,0.0,4.58852081986,0.122859812716,0.122859812716,0.122859812716,0.131128821562,0.0271684230023,0.214170541178,0.398581466308,1.13889726321
 05/10  08:00:00,0.850101236172,4.97454679223,0.0,3.84512602236,0.10295506581,0.10295506581,0.10295506581,0.0990751249114,0.0205272453338,0.275218193109,0.336977607008,1.10620846922
 05/10  09:00:00,0.785062261788,4.13232013827,0.0,3.10596184228,0.0831635956832,0.0831635956832,0.0831635956832,0.052451528625,0.0108673663505,0.336436577975,0.286795193154,1.00660275108
 05/10  10:00:00,0.80282711524,4.25264034,0.0,3.34380628112,0.0895319928984,0.0895319928984,0.0895319928984,0.0437096094805,0.00905613957553,0.351641232033,0.293540141252,0.888613896268
 05/10  11:00:00,0.791231086046,3.14267284344,0.0,2.33914612004,0.0626317424518,0.0626317424518,0.0626317424518,0.0437096094805,0.00905613957553,0.366855520645,0.293630073894,0.783300365891
 05/10  12:00:00,0.756639735085,2.31379906578,0.0,1.59268565846,0.0426449109411,0.0426449109411,0.0426449109411,0.0437096094805,0.00905613957553,0.357197296466,0.288683778621,0.701227769459
 05/10  13:00:00,0.720455216513,1.75364139833,0.0,1.08054513067,0.028932106358,0.028932106358,0.028932106358,0.0437096094805,0.00905613957553,0.324743059292,0.298666301807,0.652522995592
 05/10  14:00:00,0.700356235856,1.26431828023,0.0,0.638460188584,0.0170950731784,0.0170950731784,0.0170950731784,0.0437096094805,0.00905613957553,0.299663707888,0.315483705733,0.604126372761
 05/10  15:00:00,0.714872716915,0.839615427933,0.0,0.206288000115,0.00552345866016,0.00552345866016,0.00552345866016,0.0437096094805,0.00905613957553,0.308214938409,0.33302057079,0.610387702895
 05/10  16:00:00,0.820204930492,0.695683953888,0.0,0.0,0.0,0.0,0.0,0.0466235825286,0.00965988183384,0.354668497169,0.39390496896,0.668550279797
 05/10  17:00:00,1.00617445838,0.937839523164,0.0,0.111115223678,0.00297516260838,0.00297516260838,0.00297516260838,0.0582794816002,0.0120748508671,0.438965378865,0.478531584437,0.793761221897
 05/10  18:00:00,1.0854857853,0.943368963077,0.0,0.0,0.0,0.0,0.0,0.101989091081,0.0211309861669,0.397476839177,0.519540868877,0.907581009829
 05/10  19:00:00,1.12016688333,0.962829433111,0.0,0.0,0.0,0.0,0.0,0.203978182161,0.0422619865861,0.322310374418,0.536268340162,0.925889227949
 05/10  20:00:00,1.28871055785,0.896485697398,0.0,0.0,0.0,0.0,0.0,0.358418801867,0.074260336253,0.2859788881,0.554704531631,0.858275537171
 05/10  21:00:00,1.39665758759,0.943903154813,0.0,0.130443112534,0.00349267596362,0.00349267596362,0.00349267596362,0.469149791456,0.0972025591715,0.269710329714,0.541754231282,0.776141948049
 05/10  22:00:00,1.16189480153,1.29362668429,0.0,0.618187795156,0.0165522702671,0.0165522702671,0.0165522702671,0.367160769164,0.0760715730046,0.217943329922,0.468818859175,0.643144861046
 05/10  23:00:00,0.911866879969,1.71449864422,0.0,1.18711604681,0.0317855929851,0.0317855929851,0.0317855929851,0.256429710786,0.0531293500861,0.147779360955,0.407394865157,0.499319687905
 05/10  24:00:00,0.661314317431,2.327535941,0.0,1.95746574248,0.0524120700247,0.0524120700247,0.0524120700247,0.131128821562,0.0271684230023,0.0982793958339,0.336977607008,0.346857897871
 05/11  01:00:00,0.577539225501,3.02797943452,0.0,2.72922288874,0.0730762322186,0.0730762322186,0.0730762322186,0.0786772929375,0.01630104525,0.0838690425574,0.310267612537,0.277384131258
 05/11  02:00:00,0.548014363515,3.68172302159,0.0,3.4021097597,0.0910930960818,0.0910930960818,0.0910930960818,0.052451528625,0.0108673663505,0.0715840655737,0.306670306884,0.258488643475
 05/11  03:00:00,0.555563046468,4.40908925907,0.0,4.12431590599,0.110430506842,0.110430506842,0.110430506842,0.052451528625,0.0108673663505,0.064112104549,0.302353540101,0.263946089999
 05/11  04:00:00,0.566571809315,4.93384178072,0.0,4.59452817123,0.123020662387,0.123020662387,0.123020662387,0.052451528625,0.0108673663505,0.0739521572983,0.290932094654,0.319273099054
 05/11  05:00:00,0.627015024613,5.58490267471,0.0,5.00104403949,0.133905316811,0.133905316811,0.133905316811,0.0553655085521,0.0114711086088,0.0862682554934,0.324656835147,0.561495036251
 05/11  06:00:00,0.769574130002,6.48066957519,0.0,5.44120858505,0.145690930466,0.145690930466,0.145690930466,0.0786772929375,0.01630104525,0.138447814423,0.375109046925,1.01362205072
 05/11  07:00:00,0.921142558713,5.63781416529,0.0,4.47220145099,0.119745306662,0.119745306662,0.119745306662,0.131128821562,0.0271684230023,0.214170541178,0.398581466308,1.13815690526
 05/11  08:00:00,0.849646284052,4.9568314084,0.0,3.82813464635,0.10250011369,0.10250011369,0.10250011369,0.0990751249114,0.0205272453338,0.275218193109,0.336977607008,1.1054844614
 05/11  09:00:00,0.782507718608,4.03627464159,0.0,3.01055575051,0.080609052503,0.080609052503,0.080609052503,0.052451528625,0.0108673663505,0.336436577975,0.286795193154,1.00596334618
 05/11  10:00:00,0.793740756738,3.91274425898,0.0,3.00445247418,0.0804456343961,0.0804456343961,0.0804456343961,0.0437096094805,0.00905613957553,0.351641232033,0.293540141252,0.888071622185
 05/11  11:00:00,0.776448019161,2.59010252668,0.0,1.78703384927,0.0478486755664,0.0478486755664,0.0478486755664,0.0437096094805,0.00905613957553,0.366855520645,0.293630073894,0.7828423199
 05/11  12:00:00,0.737348436705,1.59293341948,0.0,0.872201699553,0.0233536125616,0.0233536125616,0.0233536125616,0.0437096094805,0.00905613957553,0.357197296466,0.288683778621,0.70084608207
 05/11  13:00:00,0.699178894315,0.958717085705,0.0,0.28592526906,0.00765578415935,0.00765578415935,0.00765578415935,0.0437096094805,0.00905613957553,0.324743059292,0.298666301807,0.652218544577
 05/11  14:00:00,0.683261162677,0.624961720929,0.0,0.0,0.0,0.0,0.0,0.0437096094805,0.00905613957553,0.299663707888,0.315483705733,0.603230002045
 05/11  15:00:00,0.709349258254,0.62925894977,0.0,0.0,0.0,0.0,0.0,0.0437096094805,0.00905613957553,0.308214938409,0.33302057079,0.606319224847
 05/11  16:00:00,0.820204930492,0.690794435736,0.0,0.0,0.0,0.0,0.0,0.0466235825286,0.00965988183384,0.354668497169,0.39390496896,0.663660761645
 05/11  17:00:00,1.00319929577,0.819652325374,0.0,0.0,0.0,0.0,0.0,0.0582794816002,0.0120748508671,0.438965378865,0.478531584437,0.786689247785
 05/11  18:00:00,1.0854857853,0.936020513127,0.0,0.0,0.0,0.0,0.0,0.101989091081,0.0211309861669,0.397476839177,0.519540868877,0.900232559879
 05/11  19:00:00,1.12016688333,0.954705050233,0.0,0.0,0.0,0.0,0.0,0.203978182161,0.0422619865861,0.322310374418,0.536268340162,0.917764845072
 05/11  20:00:00,1.28871055785,0.888838287249,0.0,0.0,0.0,0.0,0.0,0.358418801867,0.074260336253,0.2859788881,0.554704531631,0.850628127021
 05/11  21:00:00,1.39316491162,0.805819873996,0.0,0.0,0.0,0.0,0.0,0.469149791456,0.0972025591715,0.269710329714,0.541754231282,0.768501779766
 05/11  22:00:00,1.14534253127,0.669967555261,0.0,0.0,0.0,0.0,0.0,0.367160769164,0.0760715730046,0.217943329922,0.468818859175,0.63767352717
 05/11  23:00:00,0.880081286984,0.52548867129,0.0,0.0,0.0,0.0,0.0,0.256429710786,0.0531293500861,0.147779360955,0.407394865157,0.497425761784
 05/11  24:00:00,0.616981985526,0.67180122459,0.0,0.301758937791,0.00807973811997,0.00807973811997,0.00807973811997,0.131128821562,0.0271684230023,0.0982793958339,0.336977607008,0.346829986155
