Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 05/12  01:00:00,0.532482301614,1.34514034693,0.0,1.04645430263,0.0280193083316,0.0280193083316,0.0280193083316,0.0786772929375,0.01630104525,0.0838690425574,0.310267612537,0.277313629774
 05/12  02:00:00,0.501413168385,1.94119322602,0.0,1.66166632779,0.0444919009511,0.0444919009511,0.0444919009511,0.052451528625,0.0108673663505,0.0715840655737,0.306670306884,0.258402279814
 05/12  03:00:00,0.508377094954,2.64668476904,0.0,2.36203321861,0.0632445553288,0.0632445553288,0.0632445553288,0.052451528625,0.0108673663505,0.064112104549,0.302353540101,0.263824287344
 05/12  04:00:00,0.519361124764,3.17045058265,0.0,2.83132176392,0.0758099778364,0.0758099778364,0.0758099778364,0.052451528625,0.0108673663505,0.0739521572983,0.290932094654,0.319088308298
 05/12  05:00:00,0.579467743727,3.80870828774,0.0,3.22526656232,0.0863580359255,0.0863580359255,0.0863580359255,0.0553655085521,0.0114711086088,0.0862682554934,0.324656835147,0.561078126457
 05/12  06:00:00,0.719668383032,4.61603481559,0.0,3.57734802773,0.0957851834965,0.0957851834965,0.0957851834965,0.0786772929375,0.01630104525,0.138447814423,0.375109046925,1.01284784845
 05/12  07:00:00,0.874668226726,3.90132151988,0.0,2.73649605477,0.0732709746751,0.0732709746751,0.0732709746751,0.131128821562,0.0271684230023,0.214170541178,0.398581466308,1.13736965608
 05/12  08:00:00,0.803461088419,3.23118126113,0.0,2.103227803,0.0563149180576,0.0563149180576,0.0563149180576,0.0990751249114,0.0205272453338,0.275218193109,0.336977607008,1.10474115749
 05/12  09:00:00,0.740439954771,2.46448698674,0.0,1.43942515911,0.038541288666,0.038541288666,0.038541288666,0.052451528625,0.0108673663505,0.336436577975,0.286795193154,1.00530628272
 05/12  10:00:00,0.738477047615,1.84830180458,0.0,0.940484816369,0.0251819252735,0.0251819252735,0.0251819252735,0.0437096094805,0.00905613957553,0.351641232033,0.293540141252,0.887596825597
 05/12  11:00:00,0.734472555814,1.02208744361,0.0,0.219350460941,0.0058732122199,0.0058732122199,0.0058732122199,0.0437096094805,0.00905613957553,0.366855520645,0.293630073894,0.782510625152
 05/12  12:00:00,0.713994824144,0.718473261356,0.0,0.0,0.0,0.0,0.0,0.0437096094805,0.00905613957553,0.357197296466,0.288683778621,0.698587623494
 05/12  13:00:00,0.691523110155,0.667539555529,0.0,0.0,0.0,0.0,0.0,0.0437096094805,0.00905613957553,0.324743059292,0.298666301807,0.646966283461
 05/12  14:00:00,0.683261162677,0.617239680983,0.0,0.0,0.0,0.0,0.0,0.0437096094805,0.00905613957553,0.299663707888,0.315483705733,0.595507962099
 05/12  15:00:00,0.709349258254,0.623640298726,0.0,0.0,0.0,0.0,0.0,0.0437096094805,0.00905613957553,0.308214938409,0.33302057079,0.600700573804
 05/12  16:00:00,0.820204930492,0.68146291615,0.0,0.0,0.0,0.0,0.0,0.0466235825286,0.00965988183384,0.354668497169,0.39390496896,0.654329242059
 05/12  17:00:00,1.00319929577,0.809646524104,0.0,0.0,0.0,0.0,0.0,0.0582794816002,0.0120748508671,0.438965378865,0.478531584437,0.776683446515
 05/12  18:00:00,1.0854857853,0.925847739519,0.0,0.0,0.0,0.0,0.0,0.101989091081,0.0211309861669,0.397476839177,0.519540868877,0.890059786271
 05/12  19:00:00,1.12016688333,0.945615222809,0.0,0.0,0.0,0.0,0.0,0.203978182161,0.0422619865861,0.322310374418,0.536268340162,0.908675017647
 05/12  20:00:00,1.28871055785,0.879192703596,0.0,0.0,0.0,0.0,0.0,0.358418801867,0.074260336253,0.2859788881,0.554704531631,0.840982543368
 05/12  21:00:00,1.39316491162,0.796934481647,0.0,0.0,0.0,0.0,0.0,0.469149791456,0.0972025591715,0.269710329714,0.541754231282,0.759616387417
 05/12  22:00:00,1.14534253127,0.661608297188,0.0,0.0,0.0,0.0,0.0,0.367160769164,0.0760715730046,0.217943329922,0.468818859175,0.629314269097
 05/12  23:00:00,0.880081286984,0.515946629127,0.0,0.0,0.0,0.0,0.0,0.256429710786,0.0531293500861,0.147779360955,0.407394865157,0.487883719621
 05/12  24:00:00,0.608902247406,0.362091300608,0.0,0.0,0.0,0.0,0.0,0.131128821562,0.0271684230023,0.0982793958339,0.336977607008,0.338878999964
 05/13  01:00:00,0.508410017357,0.301524944848,0.0,0.0,0.0,0.0,0.0,0.0786772929375,0.01630104525,0.0878160666328,0.310267612537,0.280152530324
 05/13  02:00:00,0.460355151522,0.314888894023,0.0,0.030723852337,0.000822645661259,0.000822645661259,0.000822645661259,0.052451528625,0.0108673663505,0.074195304001,0.306670306884,0.263040423272
 05/13  03:00:00,0.459499814702,0.775789253321,0.0,0.485588851402,0.0130018709041,0.0130018709041,0.0130018709041,0.052451528625,0.0108673663505,0.0654775087209,0.302353540101,0.269373138837
 05/13  04:00:00,0.470519922498,1.25795965879,0.0,0.907458122976,0.0242976199551,0.0242976199551,0.0242976199551,0.052451528625,0.0108673663505,0.0766233129137,0.290932094654,0.330461025379
 05/13  05:00:00,0.531171285778,1.88451514434,0.0,1.26850741709,0.0339648853761,0.0339648853761,0.0339648853761,0.0553655085521,0.0114711086088,0.0903649480936,0.324656835147,0.593644128287
 05/13  06:00:00,0.672171603324,2.51981220857,0.0,1.40661912375,0.0376628915705,0.0376628915705,0.0376628915705,0.0786772929375,0.01630104525,0.149073326641,0.375109046925,1.0873541454
 05/13  07:00:00,0.861554910365,2.71189008039,0.0,1.45641861198,0.0389962963947,0.0389962963947,0.0389962963947,0.131128821562,0.0271684230023,0.235331903097,0.398581466308,1.22801565938
 05/13  08:00:00,0.824241443493,2.89059731227,0.0,1.6678686941,0.0446579722394,0.0446579722394,0.0446579722394,0.0990751249114,0.0205272453338,0.307655494001,0.336977607008,1.19951631752
 05/13  09:00:00,0.798247889493,3.02903562447,0.0,1.91661099736,0.0513181649228,0.0513181649228,0.0513181649228,0.052451528625,0.0108673663505,0.381467636441,0.286795193154,1.09266908221
 05/13  10:00:00,0.833147085928,3.55743211146,0.0,2.57458517201,0.0689357342972,0.0689357342972,0.0689357342972,0.0437096094805,0.00905613957553,0.402557461323,0.293540141252,0.962626776842
 05/13  11:00:00,0.833421137593,2.81954972691,0.0,1.95451395346,0.0523330344789,0.0523330344789,0.0523330344789,0.0437096094805,0.00905613957553,0.419344280164,0.293630073894,0.844809415943
 05/13  12:00:00,0.810637688631,2.59818738286,0.0,1.82377205557,0.0488323583965,0.0488323583965,0.0488323583965,0.0437096094805,0.00905613957553,0.405007802557,0.288683778621,0.754529689422
 05/13  13:00:00,0.777763879403,2.3122360667,0.0,1.59297793313,0.0426527367335,0.0426527367335,0.0426527367335,0.0437096094805,0.00905613957553,0.368331091807,0.298666301807,0.698684861503
 05/13  14:00:00,0.759462377114,2.05233059072,0.0,1.38468676344,0.0370756422617,0.0370756422617,0.0370756422617,0.0437096094805,0.00905613957553,0.338789280063,0.315483705733,0.64591210839
 05/13  15:00:00,0.777104919984,1.82130358829,0.0,1.14644807675,0.0306966888738,0.0306966888738,0.0306966888738,0.0437096094805,0.00905613957553,0.345273911264,0.33302057079,0.651915786616
 05/13  16:00:00,0.881959062433,1.71191346001,0.0,0.96492089018,0.0258362126942,0.0258362126942,0.0258362126942,0.0466235825286,0.00965988183384,0.390586416417,0.39390496896,0.719858895737
 05/13  17:00:00,1.07276854327,2.16602602789,0.0,1.27793514651,0.0342173172855,0.0342173172855,0.0342173172855,0.0582794816002,0.0120748508671,0.47431730908,0.478531584437,0.855127803783
 05/13  18:00:00,1.15608170972,2.37973739354,0.0,1.35518090186,0.0362856088783,0.0362856088783,0.0362856088783,0.101989091081,0.0211309861669,0.431787154716,0.519540868877,0.98876853843
 05/13  19:00:00,1.17363299438,1.77197366729,0.0,0.717871810171,0.019221356863,0.019221356863,0.019221356863,0.203978182161,0.0422619865861,0.356555128611,0.536268340162,1.01716165196
 05/13  20:00:00,1.34319877603,1.71600277066,0.0,0.733240016493,0.0196328478477,0.0196328478477,0.0196328478477,0.358418801867,0.074260336253,0.320834258427,0.554704531631,0.944552593938
 05/13  21:00:00,1.45471673545,1.85371741821,0.0,0.968982580018,0.0259449663585,0.0259449663585,0.0259449663585,0.469149791456,0.0972025591715,0.305317187182,0.541754231282,0.847416743958
 05/13  22:00:00,1.21414171021,2.24424430009,0.0,1.51280120711,0.0405059670162,0.0405059670162,0.0405059670162,0.367160769164,0.0760715730046,0.246236541847,0.468818859175,0.699149064888
 05/13  23:00:00,0.947790792072,2.51089238822,0.0,1.94859903535,0.0521746597522,0.0521746597522,0.0521746597522,0.256429710786,0.0531293500861,0.16331420629,0.407394865157,0.534230443366
 05/13  24:00:00,0.688770175979,3.12046762668,0.0,2.73736516439,0.0732942454958,0.0732942454958,0.0732942454958,0.131128821562,0.0271684230023,0.104853078911,0.336977607008,0.359890161645
 05/14  01:00:00,0.596976334385,3.61339160252,0.0,3.30774059179,0.0885663170281,0.0885663170281,0.0885663170281,0.0786772929375,0.01630104525,0.0878160666328,0.310267612537,0.28427859621
 05/14  02:00:00,0.554767608105,3.84149783903,0.0,3.55680380563,0.095235102244,0.095235102244,0.095235102244,0.052451528625,0.0108673663505,0.074195304001,0.306670306884,0.263569414989
 05/14  03:00:00,0.54713287103,4.04863870507,0.0,3.75847438314,0.100634927233,0.100634927233,0.100634927233,0.052451528625,0.0108673663505,0.0654775087209,0.302353540101,0.269337058841
 05/14  04:00:00,0.551193781001,4.27086231926,0.0,3.92043422291,0.104971478458,0.104971478458,0.104971478458,0.052451528625,0.0108673663505,0.0766233129137,0.290932094654,0.33038758592
 05/14  05:00:00,0.600098202673,4.45851531566,0.0,3.84276328016,0.102891802271,0.102891802271,0.102891802271,0.0553655085521,0.0114711086088,0.0903649480936,0.324656835147,0.593388436535
 05/14  06:00:00,0.74311051408,5.16866730999,0.0,4.05601815626,0.108601802327,0.108601802327,0.108601802327,0.0786772929375,0.01630104525,0.149073326641,0.375109046925,1.08681021431
 05/14  07:00:00,0.909403803005,4.49820350808,0.0,3.24346056844,0.0868451890348,0.0868451890348,0.0868451890348,0.131128821562,0.0271684230023,0.235331903097,0.398581466308,1.22728713061
 05/14  08:00:00,0.855880935968,4.07151269887,0.0,2.84952823549,0.0762974647139,0.0762974647139,0.0762974647139,0.0990751249114,0.0205272453338,0.307655494001,0.336977607008,1.19877216273
 05/14  09:00:00,0.812221104238,3.55021278814,0.0,2.43847722325,0.0652913796676,0.0652913796676,0.0652913796676,0.052451528625,0.0108673663505,0.381467636441,0.286795193154,1.09198001998
 05/14  10:00:00,0.834054752769,3.59071996277,0.0,2.60848436251,0.0698434011381,0.0698434011381,0.0698434011381,0.0437096094805,0.00905613957553,0.402557461323,0.293540141252,0.962015437645
 05/14  11:00:00,0.824166475156,2.47334667454,0.0,1.60887439619,0.043078372042,0.043078372042,0.043078372042,0.0437096094805,0.00905613957553,0.419344280164,0.293630073894,0.844245920833
 05/14  12:00:00,0.786762467224,1.70607383235,0.0,0.932089510365,0.024957136989,0.024957136989,0.024957136989,0.0437096094805,0.00905613957553,0.405007802557,0.288683778621,0.754098684125
 05/14  13:00:00,0.748222784562,1.20862349861,0.0,0.489688535865,0.0131116418924,0.0131116418924,0.0131116418924,0.0437096094805,0.00905613957553,0.368331091807,0.298666301807,0.698361690676
 05/14  14:00:00,0.724511956081,0.746758836025,0.0,0.0793719413808,0.00212522122833,0.00212522122833,0.00212522122833,0.0437096094805,0.00905613957553,0.338789280063,0.315483705733,0.64565517576
 05/14  15:00:00,0.74640823111,0.67438120463,0.0,0.0,0.0,0.0,0.0,0.0437096094805,0.00905613957553,0.345273911264,0.33302057079,0.651441479707
 05/14  16:00:00,0.856122849739,0.744365455405,0.0,0.0,0.0,0.0,0.0,0.0466235825286,0.00965988183384,0.390586416417,0.39390496896,0.717231781313
 05/14  17:00:00,1.03855122598,0.885631483439,0.0,0.0,0.0,0.0,0.0,0.0582794816002,0.0120748508671,0.47431730908,0.478531584437,0.85266840585
 05/14  18:00:00,1.11979610084,1.0210493688,0.0,0.0,0.0,0.0,0.0,0.101989091081,0.0211309861669,0.431787154716,0.519540868877,0.98526141555
 05/14  19:00:00,1.15441163752,1.05061924295,0.0,0.0,0.0,0.0,0.0,0.203978182161,0.0422619865861,0.356555128611,0.536268340162,1.01367903779
 05/14  20:00:00,1.32356592818,0.981239067561,0.0,0.0,0.0,0.0,0.0,0.358418801867,0.074260336253,0.320834258427,0.554704531631,0.943028907333
 05/14  21:00:00,1.43057040177,0.951445555732,0.0,0.0671746382788,0.00179863267537,0.00179863267537,0.00179863267537,0.469149791456,0.0972025591715,0.305317187182,0.541754231282,0.846952823223
 05/14  22:00:00,1.18764288201,1.25423285772,0.0,0.523133209292,0.0140071388237,0.0140071388237,0.0140071388237,0.367160769164,0.0760715730046,0.246236541847,0.468818859175,0.698805620332
 05/14  23:00:00,0.928652626471,1.79583749793,0.0,1.23383422028,0.033036494151,0.033036494151,0.033036494151,0.256429710786,0.0531293500861,0.16331420629,0.407394865157,0.533940368144
 05/14  24:00:00,0.666291295388,2.28077794756,0.0,1.89783261653,0.0508153649046,0.0508153649046,0.0508153649046,0.131128821562,0.0271684230023,0.104853078911,0.336977607008,0.35973303039
 05/15  01:00:00,0.574243865022,2.90462019326,0.0,2.60614903871,0.0697808717401,0.0697808717401,0.0697808717401,0.0786772929375,0.01630104525,0.0838690425574,0.310267612537,0.277098740021
 05/15  02:00:00,0.544768812538,3.56035451869,0.0,3.28089617567,0.0878475451042,0.0878475451042,0.0878475451042,0.052451528625,0.0108673663505,0.0715840655737,0.306670306884,0.258333724613
 05/15  03:00:00,0.541618879158,3.88807311012,0.0,3.60353453248,0.0964863395327,0.0964863395327,0.0964863395327,0.052451528625,0.0108673663505,0.064112104549,0.302353540101,0.263711314549
 05/15  04:00:00,0.554069021189,4.46652883129,0.0,4.12757887058,0.110517874261,0.110517874261,0.110517874261,0.052451528625,0.0108673663505,0.0739521572983,0.290932094654,0.318909450278
 05/15  05:00:00,0.611518925646,5.00500712974,0.0,4.42230172202,0.118409217844,0.118409217844,0.118409217844,0.0553655085521,0.0114711086088,0.0862682554934,0.324656835147,0.560341808757
 05/15  06:00:00,0.753619491533,5.88219658093,0.0,4.84534091139,0.129736291997,0.129736291997,0.129736291997,0.0786772929375,0.01630104525,0.138447814423,0.375109046925,1.01101673012
 05/15  07:00:00,0.90804422877,5.14560606043,0.0,3.98301008465,0.106646976719,0.106646976719,0.106646976719,0.131128821562,0.0271684230023,0.214170541178,0.398581466308,1.13514016674
 05/15  08:00:00,0.838373145045,4.53287954209,0.0,3.40710980597,0.091226974683,0.091226974683,0.091226974683,0.0990751249114,0.0205272453338,0.275218193109,0.336977607008,1.10255743547
 05/15  09:00:00,0.773210960848,3.68643153926,0.0,2.66334403339,0.0713122947434,0.0713122947434,0.0713122947434,0.052451528625,0.0108673663505,0.336436577975,0.286795193154,1.00333196096
 05/15  10:00:00,0.789800145182,3.76331305459,0.0,2.85728003621,0.0765050228405,0.0765050228405,0.0765050228405,0.0437096094805,0.00905613957553,0.351641232033,0.293540141252,0.885812855766
 05/15  11:00:00,0.770896214797,2.38085943905,0.0,1.57968720476,0.0422968712025,0.0422968712025,0.0422968712025,0.0437096094805,0.00905613957553,0.366855520645,0.293630073894,0.780945876775
 05/15  12:00:00,0.736366042517,1.55460696748,0.0,0.835511620958,0.0223712183737,0.0223712183737,0.0223712183737,0.0437096094805,0.00905613957553,0.357197296466,0.288683778621,0.699209708657
 05/15  13:00:00,0.699754471129,0.978739206462,0.0,0.30742168957,0.00823136097412,0.00823136097412,0.00823136097412,0.0437096094805,0.00905613957553,0.324743059292,0.298666301807,0.650744244824
 05/15  14:00:00,0.683261162677,0.623592977804,0.0,0.0,0.0,0.0,0.0,0.0437096094805,0.00905613957553,0.299663707888,0.315483705733,0.60186125892
 05/15  15:00:00,0.709349258254,0.629099634182,0.0,0.0,0.0,0.0,0.0,0.0437096094805,0.00905613957553,0.308214938409,0.33302057079,0.60615990926
 05/15  16:00:00,0.820204930492,0.690172711561,0.0,0.0,0.0,0.0,0.0,0.0466235825286,0.00965988183384,0.354668497169,0.39390496896,0.663039037469
 05/15  17:00:00,1.00319929577,0.821168437762,0.0,0.0,0.0,0.0,0.0,0.0582794816002,0.0120748508671,0.438965378865,0.478531584437,0.788205360173
 05/15  18:00:00,1.0854857853,0.936415915465,0.0,0.0,0.0,0.0,0.0,0.101989091081,0.0211309861669,0.397476839177,0.519540868877,0.900627962217
 05/15  19:00:00,1.12016688333,0.954670347158,0.0,0.0,0.0,0.0,0.0,0.203978182161,0.0422619865861,0.322310374418,0.536268340162,0.917730141997
 05/15  20:00:00,1.28871055785,0.889197842578,0.0,0.0,0.0,0.0,0.0,0.358418801867,0.074260336253,0.2859788881,0.554704531631,0.850987682351
 05/15  21:00:00,1.39316491162,0.806908469762,0.0,0.0,0.0,0.0,0.0,0.469149791456,0.0972025591715,0.269710329714,0.541754231282,0.769590375532
 05/15  22:00:00,1.14534253127,0.672229650747,0.0,0.0,0.0,0.0,0.0,0.367160769164,0.0760715730046,0.217943329922,0.468818859175,0.639935622656
 05/15  23:00:00,0.892509008163,0.99042278433,0.0,0.464145729281,0.0124277211788,0.0124277211788,0.0124277211788,0.256429710786,0.0531293500861,0.147779360955,0.407394865157,0.498214145544
 05/15  24:00:00,0.639659072054,1.51820104774,0.0,1.14869400441,0.0307568246479,0.0307568246479,0.0307568246479,0.131128821562,0.0271684230023,0.0982793958339,0.336977607008,0.346294742692
 05/16  01:00:00,0.55284622128,2.10548368976,0.0,1.80699810697,0.048383227998,0.048383227998,0.048383227998,0.0786772929375,0.01630104525,0.0838690425574,0.310267612537,0.277113168264
 05/16  02:00:00,0.524050411794,2.78651897249,0.0,2.50711334898,0.0671291443599,0.0671291443599,0.0671291443599,0.052451528625,0.0108673663505,0.0715840655737,0.306670306884,0.258281005093
 05/16  03:00:00,0.531636265288,3.51524524979,0.0,3.23070772634,0.0865037256628,0.0865037256628,0.0865037256628,0.052451528625,0.0108673663505,0.064112104549,0.302353540101,0.26371026037
 05/16  04:00:00,0.54619679311,4.17241657315,0.0,3.83356993764,0.102645646182,0.102645646182,0.102645646182,0.052451528625,0.0108673663505,0.0739521572983,0.290932094654,0.318806125074
 05/16  05:00:00,0.604860870473,4.75605555733,0.0,4.17363924968,0.111751162671,0.111751162671,0.111751162671,0.0553655085521,0.0114711086088,0.0862682554934,0.324656835147,0.56005270868
 05/16  06:00:00,0.745283908468,5.57027218802,0.0,4.53402677545,0.121400708932,0.121400708932,0.121400708932,0.0786772929375,0.01630104525,0.138447814423,0.375109046925,1.01040647315
 05/16  07:00:00,0.901042502279,4.8833668376,0.0,3.72151230873,0.0996452502282,0.0996452502282,0.0996452502282,0.131128821562,0.0271684230023,0.214170541178,0.398581466308,1.13439871984
 05/16  08:00:00,0.832395579705,4.30890293576,0.0,3.18386200502,0.0852494093432,0.0852494093432,0.0852494093432,0.0990751249114,0.0205272453338,0.275218193109,0.336977607008,1.10182863009
 05/16  09:00:00,0.766060590378,3.41874069976,0.0,2.39629475953,0.064161924273,0.064161924273,0.064161924273,0.052451528625,0.0108673663505,0.336436577975,0.286795193154,1.00269039533
 05/16  10:00:00,0.770089359396,3.02665033014,0.0,2.1211292237,0.0567942370541,0.0567942370541,0.0567942370541,0.0437096094805,0.00905613957553,0.351641232033,0.293540141252,0.885300943834
 05/16  11:00:00,0.757537287157,1.88150847301,0.0,1.08076313634,0.0289379435626,0.0289379435626,0.0289379435626,0.0437096094805,0.00905613957553,0.366855520645,0.293630073894,0.780518979157
 05/16  12:00:00,0.724090521057,1.09578931957,0.0,0.377050187961,0.0100956969133,0.0100956969133,0.0100956969133,0.0437096094805,0.00905613957553,0.357197296466,0.288683778621,0.698853493752
 05/16  13:00:00,0.691523110155,0.670324381765,0.0,0.0,0.0,0.0,0.0,0.0437096094805,0.00905613957553,0.324743059292,0.298666301807,0.649751109697
 05/16  14:00:00,0.683261162677,0.621673838067,0.0,0.0,0.0,0.0,0.0,0.0437096094805,0.00905613957553,0.299663707888,0.315483705733,0.599942119183
 05/16  15:00:00,0.709349258254,0.627408686658,0.0,0.0,0.0,0.0,0.0,0.0437096094805,0.00905613957553,0.308214938409,0.33302057079,0.604468961735
 05/16  16:00:00,0.820204930492,0.687990248469,0.0,0.0,0.0,0.0,0.0,0.0466235825286,0.00965988183384,0.354668497169,0.39390496896,0.660856574378
 05/16  17:00:00,1.00319929577,0.817129400655,0.0,0.0,0.0,0.0,0.0,0.0582794816002,0.0120748508671,0.438965378865,0.478531584437,0.784166323066
 05/16  18:00:00,1.0854857853,0.93327300325,0.0,0.0,0.0,0.0,0.0,0.101989091081,0.0211309861669,0.397476839177,0.519540868877,0.897485050002
 05/16  19:00:00,1.12016688333,0.952981328714,0.0,0.0,0.0,0.0,0.0,0.203978182161,0.0422619865861,0.322310374418,0.536268340162,0.916041123553
 05/16  20:00:00,1.28871055785,0.887680464236,0.0,0.0,0.0,0.0,0.0,0.358418801867,0.074260336253,0.2859788881,0.554704531631,0.849470304009
 05/16  21:00:00,1.39316491162,0.806017352935,0.0,0.0,0.0,0.0,0.0,0.469149791456,0.0972025591715,0.269710329714,0.541754231282,0.768699258705
 05/16  22:00:00,1.14534253127,0.671268961715,0.0,0.0,0.0,0.0,0.0,0.367160769164,0.0760715730046,0.217943329922,0.468818859175,0.638974933624
 05/16  23:00:00,0.886508285732,0.766042627586,0.0,0.240033066242,0.00642699874796,0.00642699874796,0.00642699874796,0.256429710786,0.0531293500861,0.147779360955,0.407394865157,0.497946651839
 05/16  24:00:00,0.631134093855,1.19974576345,0.0,0.830306412168,0.0222318464492,0.0222318464492,0.0222318464492,0.131128821562,0.0271684230023,0.0982793958339,0.336977607008,0.346227050633
 05/17  01:00:00,0.543112262531,1.74185888415,0.0,1.44345797623,0.0386492692494,0.0386492692494,0.0386492692494,0.0786772929375,0.01630104525,0.0838690425574,0.310267612537,0.277028493394
 05/17  02:00:00,0.506964180085,2.14829003351,0.0,1.86898336819,0.0500429126512,0.0500429126512,0.0500429126512,0.052451528625,0.0108673663505,0.0715840655737,0.306670306884,0.258182046898
 05/17  03:00:00,0.504721798914,2.50995807535,0.0,2.22551663428,0.0595892592883,0.0595892592883,0.0595892592883,0.052451528625,0.0108673663505,0.064112104549,0.302353540101,0.263614177992
 05/17  04:00:00,0.512482095267,2.91305231846,0.0,2.5744064279,0.0689309483392,0.0689309483392,0.0689309483392,0.052451528625,0.0108673663505,0.0739521572983,0.290932094654,0.31860538013
 05/17  05:00:00,0.563813528272,3.22265778636,0.0,2.64061897133,0.0707038204705,0.0707038204705,0.0707038204705,0.0553655085521,0.0114711086088,0.0862682554934,0.324656835147,0.559675216065
 05/17  06:00:00,0.702322565607,3.96496486701,0.0,2.9295231399,0.0784393660716,0.0784393660716,0.0784393660716,0.0786772929375,0.01630104525,0.138447814423,0.375109046925,1.0096027877
 05/17  07:00:00,0.868188270455,3.65547869752,0.0,2.4944851514,0.0667910184036,0.0667910184036,0.0667910184036,0.131128821562,0.0271684230023,0.214170541178,0.398581466308,1.13353773708
 05/17  08:00:00,0.804546121829,3.26799523851,0.0,2.14375121159,0.0573999514672,0.0573999514672,0.0573999514672,0.0990751249114,0.0205272453338,0.275218193109,0.336977607008,1.10103172628
 05/17  09:00:00,0.74805492737,2.74556536118,0.0,1.7238262138,0.0461562612655,0.0461562612655,0.0461562612655,0.052451528625,0.0108673663505,0.336436577975,0.286795193154,1.00198360248
 05/17  10:00:00,0.76389613313,2.79475422542,0.0,1.88982700181,0.0506010107885,0.0506010107885,0.0506010107885,0.0437096094805,0.00905613957553,0.351641232033,0.293540141252,0.884707061
 05/17  11:00:00,0.755725742148,1.81336065791,0.0,1.0131062532,0.0271263985533,0.0271263985533,0.0271263985533,0.0437096094805,0.00905613957553,0.366855520645,0.293630073894,0.780028047196
 05/17  12:00:00,0.724415099889,1.10750094675,0.0,0.389172432781,0.0104202757453,0.0104202757453,0.0104202757453,0.0437096094805,0.00905613957553,0.357197296466,0.288683778621,0.698442876108
 05/17  13:00:00,0.695072282422,0.803163375462,0.0,0.132553114652,0.00354917226717,0.00354917226717,0.00354917226717,0.0437096094805,0.00905613957553,0.324743059292,0.298666301807,0.650036988741
 05/17  14:00:00,0.683261162677,0.622670912521,0.0,0.0,0.0,0.0,0.0,0.0437096094805,0.00905613957553,0.299663707888,0.315483705733,0.600939193637
 05/17  15:00:00,0.709349258254,0.627576728414,0.0,0.0,0.0,0.0,0.0,0.0437096094805,0.00905613957553,0.308214938409,0.33302057079,0.604637003491
 05/17  16:00:00,0.820204930492,0.689413769346,0.0,0.0,0.0,0.0,0.0,0.0466235825286,0.00965988183384,0.354668497169,0.39390496896,0.662280095255
 05/17  17:00:00,1.00319929577,0.819379531731,0.0,0.0,0.0,0.0,0.0,0.0582794816002,0.0120748508671,0.438965378865,0.478531584437,0.786416454142
 05/17  18:00:00,1.0854857853,0.935063545933,0.0,0.0,0.0,0.0,0.0,0.101989091081,0.0211309861669,0.397476839177,0.519540868877,0.899275592684
 05/17  19:00:00,1.12016688333,0.954293526055,0.0,0.0,0.0,0.0,0.0,0.203978182161,0.0422619865861,0.322310374418,0.536268340162,0.917353320894
 05/17  20:00:00,1.28871055785,0.888475590028,0.0,0.0,0.0,0.0,0.0,0.358418801867,0.074260336253,0.2859788881,0.554704531631,0.850265429801
 05/17  21:00:00,1.39316491162,0.805340504444,0.0,0.0,0.0,0.0,0.0,0.469149791456,0.0972025591715,0.269710329714,0.541754231282,0.768022410214
 05/17  22:00:00,1.14534253127,0.670039367374,0.0,0.0,0.0,0.0,0.0,0.367160769164,0.0760715730046,0.217943329922,0.468818859175,0.637745339283
 05/17  23:00:00,0.881339039231,0.572502803493,0.0,0.0469740449963,0.00125775224682,0.00125775224682,0.00125775224682,0.256429710786,0.0531293500861,0.147779360955,0.407394865157,0.497465848991
 05/17  24:00:00,0.622692651022,0.884348283691,0.0,0.515038666478,0.0137904036158,0.0137904036158,0.0137904036158,0.131128821562,0.0271684230023,0.0982793958339,0.336977607008,0.346097316569
 05/18  01:00:00,0.534969587086,1.43769598696,0.0,1.13934847952,0.0305065938041,0.0305065938041,0.0305065938041,0.0786772929375,0.01630104525,0.0838690425574,0.310267612537,0.276975092912
 05/18  02:00:00,0.502443440704,1.97943375162,0.0,1.70014454034,0.0455221732705,0.0455221732705,0.0455221732705,0.052451528625,0.0108673663505,0.0715840655737,0.306670306884,0.258164592867
 05/18  03:00:00,0.501517208386,2.39024505632,0.0,2.1058328253,0.0563846687605,0.0563846687605,0.0563846687605,0.052451528625,0.0108673663505,0.064112104549,0.302353540101,0.263584967938
 05/18  04:00:00,0.510883566204,2.85329493155,0.0,2.51470518202,0.0673324192762,0.0673324192762,0.0673324192762,0.052451528625,0.0108673663505,0.0739521572983,0.290932094654,0.318549239094
 05/18  05:00:00,0.565516563892,3.28599654462,0.0,2.70422328769,0.0724068560899,0.0724068560899,0.0724068560899,0.0553655085521,0.0114711086088,0.0862682554934,0.324656835147,0.559409657959
 05/18  06:00:00,0.704126231296,4.03173076952,0.0,2.99688574922,0.0802430317604,0.0802430317604,0.0802430317604,0.0786772929375,0.01630104525,0.138447814423,0.375109046925,1.00900608088
 05/18  07:00:00,0.868618524715,3.67084445825,0.0,2.51055412129,0.067221272664,0.067221272664,0.067221272664,0.131128821562,0.0271684230023,0.214170541178,0.398581466308,1.13283452793
 05/18  08:00:00,0.810499637764,3.4896296107,0.0,2.36610082465,0.063353467402,0.063353467402,0.063353467402,0.0990751249114,0.0205272453338,0.275218193109,0.336977607008,1.10031648541
 05/18  09:00:00,0.758076816373,3.11920310258,0.0,2.09811985244,0.0561781502684,0.0561781502684,0.0561781502684,0.052451528625,0.0108673663505,0.336436577975,0.286795193154,1.00132770523
 05/18  10:00:00,0.777512191927,3.30271683434,0.0,2.39835430536,0.0642170695855,0.0642170695855,0.0642170695855,0.0437096094805,0.00905613957553,0.351641232033,0.293540141252,0.884142366378
 05/18  11:00:00,0.770369477112,2.35978789696,0.0,1.5600148092,0.0417701335173,0.0417701335173,0.0417701335173,0.0437096094805,0.00905613957553,0.366855520645,0.293630073894,0.779546730252
 05/18  12:00:00,0.739058767836,1.65396948958,0.0,0.936078485842,0.025063943692,0.025063943692,0.025063943692,0.0437096094805,0.00905613957553,0.357197296466,0.288683778621,0.698005365872
 05/18  13:00:00,0.703451789874,1.11572443445,0.0,0.445507721625,0.0119286797187,0.0119286797187,0.0119286797187,0.0437096094805,0.00905613957553,0.324743059292,0.298666301807,0.649643440756
 05/18  14:00:00,0.684048574464,0.652720063716,0.0,0.0294079511844,0.000787411786223,0.000787411786223,0.000787411786223,0.0437096094805,0.00905613957553,0.299663707888,0.315483705733,0.601580393647
 05/18  15:00:00,0.709349258254,0.62818400612,0.0,0.0,0.0,0.0,0.0,0.0437096094805,0.00905613957553,0.308214938409,0.33302057079,0.605244281197
 05/18  16:00:00,0.820204930492,0.689959378626,0.0,0.0,0.0,0.0,0.0,0.0466235825286,0.00965988183384,0.354668497169,0.39390496896,0.662825704535
 05/18  17:00:00,1.00319929577,0.819302058904,0.0,0.0,0.0,0.0,0.0,0.0582794816002,0.0120748508671,0.438965378865,0.478531584437,0.786338981315
 05/18  18:00:00,1.0854857853,0.934404432597,0.0,0.0,0.0,0.0,0.0,0.101989091081,0.0211309861669,0.397476839177,0.519540868877,0.898616479349
 05/18  19:00:00,1.12016688333,0.952894565539,0.0,0.0,0.0,0.0,0.0,0.203978182161,0.0422619865861,0.322310374418,0.536268340162,0.915954360377
 05/18  20:00:00,1.28871055785,0.886071432249,0.0,0.0,0.0,0.0,0.0,0.358418801867,0.074260336253,0.2859788881,0.554704531631,0.847861272022
 05/18  21:00:00,1.39316491162,0.80311722171,0.0,0.0,0.0,0.0,0.0,0.469149791456,0.0972025591715,0.269710329714,0.541754231282,0.76579912748
 05/18  22:00:00,1.14534253127,0.667625729777,0.0,0.0,0.0,0.0,0.0,0.367160769164,0.0760715730046,0.217943329922,0.468818859175,0.635331701686
 05/18  23:00:00,0.880081286984,0.523069847021,0.0,0.0,0.0,0.0,0.0,0.256429710786,0.0531293500861,0.147779360955,0.407394865157,0.495006937516
 05/18  24:00:00,0.610677155649,0.434639367611,0.0,0.0662885873283,0.00177490824257,0.00177490824257,0.00177490824257,0.131128821562,0.0271684230023,0.0982793958339,0.336977607008,0.345138479638
 05/19  01:00:00,0.519270307326,0.851357703444,0.0,0.553017844269,0.0148073140437,0.0148073140437,0.0148073140437,0.0786772929375,0.01630104525,0.0838690425574,0.310267612537,0.27696744465
 05/19  02:00:00,0.481840135376,1.20999203734,0.0,0.930660252783,0.0249188679421,0.0249188679421,0.0249188679421,0.052451528625,0.0108673663505,0.0715840655737,0.306670306884,0.258207166148
 05/19  03:00:00,0.481941955354,1.65905962387,0.0,1.37474383772,0.0368094157281,0.0368094157281,0.0368094157281,0.052451528625,0.0108673663505,0.064112104549,0.302353540101,0.26348852307
 05/19  04:00:00,0.490801964331,2.10322712,0.0,1.76470527357,0.0472508174032,0.0472508174032,0.0472508174032,0.052451528625,0.0108673663505,0.0739521572983,0.290932094654,0.318481336001
 05/19  05:00:00,0.543187805361,2.45180795423,0.0,1.87029744056,0.0500780975595,0.0500780975595,0.0500780975595,0.0553655085521,0.0114711086088,0.0862682554934,0.324656835147,0.559146914706
 05/19  06:00:00,0.673940959211,2.90365642807,0.0,1.86953786911,0.0500577596751,0.0500577596751,0.0500577596751,0.0786772929375,0.01630104525,0.138447814423,0.375109046925,1.00827961955
 05/19  07:00:00,0.862137839458,3.42792875723,0.0,2.26851599204,0.0607405874066,0.0607405874066,0.0607405874066,0.131128821562,0.0271684230023,0.214170541178,0.398581466308,1.13195695616
 05/19  08:00:00,0.800933904545,3.13156277345,0.0,2.00884351599,0.0537877341829,0.0537877341829,0.0537877341829,0.0990751249114,0.0205272453338,0.275218193109,0.336977607008,1.09950695681
 05/19  09:00:00,0.753077347795,2.93181174637,0.0,1.91140163147,0.05117868169,0.05117868169,0.05117868169,0.052451528625,0.0108673663505,0.336436577975,0.286795193154,1.00065457
 05/19  10:00:00,0.781201124703,3.43989831473,0.0,2.53612714151,0.0679060023617,0.0679060023617,0.0679060023617,0.0437096094805,0.00905613957553,0.351641232033,0.293540141252,0.883551010611
 05/19  11:00:00,0.778830990766,2.67533471916,0.0,1.87603215213,0.0502316471711,0.0502316471711,0.0502316471711,0.0437096094805,0.00905613957553,0.366855520645,0.293630073894,0.779076209516
 05/19  12:00:00,0.758092406471,2.36437723406,0.0,1.64693946818,0.0440975823276,0.0440975823276,0.0440975823276,0.0437096094805,0.00905613957553,0.357197296466,0.288683778621,0.69755212802
 05/19  13:00:00,0.732498921914,2.20009907757,0.0,1.53034878703,0.0409758117587,0.0409758117587,0.0409758117587,0.0437096094805,0.00905613957553,0.324743059292,0.298666301807,0.649177018473
 05/19  14:00:00,0.717779271095,1.91203068107,0.0,1.28916897752,0.034518108418,0.034518108418,0.034518108418,0.0437096094805,0.00905613957553,0.299663707888,0.315483705733,0.601129984666
 05/19  15:00:00,0.739944970916,1.77293984286,0.0,1.1426768562,0.030595712662,0.030595712662,0.030595712662,0.0437096094805,0.00905613957553,0.308214938409,0.33302057079,0.607323261733
 05/19  16:00:00,0.845967443367,1.65466156965,0.0,0.962168377842,0.025762512876,0.025762512876,0.025762512876,0.0466235825286,0.00965988183384,0.354668497169,0.39390496896,0.665359517715
 05/19  17:00:00,1.02237097889,1.5385152066,0.0,0.716016614238,0.0191716831155,0.0191716831155,0.0191716831155,0.0582794816002,0.0120748508671,0.438965378865,0.478531584437,0.789535514776
 05/19  18:00:00,1.09915424806,1.45046358988,0.0,0.510484466455,0.0136684627586,0.0136684627586,0.0136684627586,0.101989091081,0.0211309861669,0.397476839177,0.519540868877,0.904191170179
 05/19  19:00:00,1.12833887532,1.26500936426,0.0,0.305204399971,0.00817199199759,0.00817199199759,0.00817199199759,0.203978182161,0.0422619865861,0.322310374418,0.536268340162,0.922864759127
 05/19  20:00:00,1.29807886052,1.2429871649,0.0,0.349883748806,0.00936830267059,0.00936830267059,0.00936830267059,0.358418801867,0.074260336253,0.2859788881,0.554704531631,0.85489325587
 05/19  21:00:00,1.40485813131,1.24612647594,0.0,0.436713851437,0.0116932196899,0.0116932196899,0.0116932196899,0.469149791456,0.0972025591715,0.269710329714,0.541754231282,0.77209453027
 05/19  22:00:00,1.16457492987,1.39060988391,0.0,0.718284192711,0.0192323986004,0.0192323986004,0.0192323986004,0.367160769164,0.0760715730046,0.217943329922,0.468818859175,0.640031663112
 05/19  23:00:00,0.910655914107,1.66724914319,0.0,1.14188936161,0.0305746271224,0.0305746271224,0.0305746271224,0.256429710786,0.0531293500861,0.147779360955,0.407394865157,0.497296872072
 05/19  24:00:00,0.651334270425,1.95383182183,0.0,1.58473480257,0.0424320230185,0.0424320230185,0.0424320230185,0.131128821562,0.0271684230023,0.0982793958339,0.336977607008,0.345884718614
 05/20  01:00:00,0.562766398762,2.33529312819,0.0,2.03008113275,0.054356381405,0.054356381405,0.054356381405,0.0786772929375,0.01630104525,0.0878160666328,0.310267612537,0.283839580917
 05/20  02:00:00,0.522623834565,2.6406667285,0.0,2.35631056982,0.0630913287038,0.0630913287038,0.0630913287038,0.052451528625,0.0108673663505,0.074195304001,0.306670306884,0.263231540265
 05/20  03:00:00,0.51547490998,2.86595937056,0.0,2.57612508451,0.068976966182,0.068976966182,0.068976966182,0.052451528625,0.0108673663505,0.0654775087209,0.302353540101,0.269007022968
 05/20  04:00:00,0.519444389534,3.08434052263,0.0,2.7346702164,0.0732220869901,0.0732220869901,0.0732220869901,0.052451528625,0.0108673663505,0.0766233129137,0.290932094654,0.329629795799
 05/20  05:00:00,0.571777049225,3.39879652381,0.0,2.78503578275,0.0745706488235,0.0745706488235,0.0745706488235,0.0553655085521,0.0114711086088,0.0903649480936,0.324656835147,0.591397142098
 05/20  06:00:00,0.704967514815,3.73974214623,0.0,2.63146815581,0.0704588030619,0.0704588030619,0.0704588030619,0.0786772929375,0.01630104525,0.149073326641,0.375109046925,1.08243505101
 05/20  07:00:00,0.883225272393,3.51548214631,0.0,2.26575492091,0.0606666584229,0.0606666584229,0.0606666584229,0.131128821562,0.0271684230023,0.235331903097,0.398581466308,1.22227141637
 05/20  08:00:00,0.835973145723,3.32311735708,0.0,2.10601977657,0.056389674469,0.056389674469,0.056389674469,0.0990751249114,0.0205272453338,0.307655494001,0.336977607008,1.19388527987
 05/20  09:00:00,0.801056606534,3.12883408045,0.0,2.02150987626,0.0541268819631,0.0541268819631,0.0541268819631,0.052451528625,0.0108673663505,0.381467636441,0.286795193154,1.08756865929
 05/20  10:00:00,0.826917760048,3.32038425308,0.0,2.34193471568,0.0627064084174,0.0627064084174,0.0627064084174,0.0437096094805,0.00905613957553,0.402557461323,0.293540141252,0.958229374796
 05/20  11:00:00,0.819725639018,2.30432460346,0.0,1.44301976377,0.0386375359039,0.0386375359039,0.0386375359039,0.0437096094805,0.00905613957553,0.419344280164,0.293630073894,0.841078482177
 05/20  12:00:00,0.783837749536,1.59410575418,0.0,0.822858284099,0.0220324193014,0.0220324193014,0.0220324193014,0.0437096094805,0.00905613957553,0.405007802557,0.288683778621,0.751361832217
 05/20  13:00:00,0.743806127439,1.04123260183,0.0,0.324736931962,0.00869498476943,0.00869498476943,0.00869498476943,0.0437096094805,0.00905613957553,0.368331091807,0.298666301807,0.6959223978
 05/20  14:00:00,0.725771922976,0.791596956346,0.0,0.126428698186,0.0033851881229,0.0033851881229,0.0033851881229,0.0437096094805,0.00905613957553,0.338789280063,0.315483705733,0.643436539275
 05/20  15:00:00,0.751130044449,0.848690535456,0.0,0.176348460394,0.00472181333972,0.00472181333972,0.00472181333972,0.0437096094805,0.00905613957553,0.345273911264,0.33302057079,0.64940235014
 05/20  16:00:00,0.860320718477,0.900870508609,0.0,0.156780379818,0.00419786873772,0.00419786873772,0.00419786873772,0.0466235825286,0.00965988183384,0.390586416417,0.39390496896,0.716956454699
 05/20  17:00:00,1.05527622099,1.50912569585,0.0,0.624638651875,0.0167249950033,0.0167249950033,0.0167249950033,0.0582794816002,0.0120748508671,0.47431730908,0.478531584437,0.851523966386
 05/20  18:00:00,1.12623859809,1.26090551391,0.0,0.240611898417,0.0064424972529,0.0064424972529,0.0064424972529,0.101989091081,0.0211309861669,0.431787154716,0.519540868877,0.984505662248
 05/20  19:00:00,1.15849027988,1.20201053111,0.0,0.152327559059,0.00407864235823,0.00407864235823,0.00407864235823,0.203978182161,0.0422619865861,0.356555128611,0.536268340162,1.01274276689
 05/20  20:00:00,1.33259137244,1.31573309787,0.0,0.337078805248,0.00902544425737,0.00902544425737,0.00902544425737,0.358418801867,0.074260336253,0.320834258427,0.554704531631,0.940444132399
 05/20  21:00:00,1.44648112299,1.5425325023,0.0,0.661402107541,0.017709353897,0.017709353897,0.017709353897,0.469149791456,0.0972025591715,0.305317187182,0.541754231282,0.843812300527
 05/20  22:00:00,1.2042463634,1.87191982243,0.0,1.14323361744,0.0306106202071,0.0306106202071,0.0306106202071,0.367160769164,0.0760715730046,0.246236541847,0.468818859175,0.696392176908
 05/20  23:00:00,0.93861446901,2.16634946966,0.0,1.60588526678,0.0429983366899,0.0429983366899,0.0429983366899,0.256429710786,0.0531293500861,0.16331420629,0.407394865157,0.532401293375
 05/20  24:00:00,0.672536367519,2.51327605426,0.0,2.13107115779,0.0570604370362,0.0570604370362,0.0570604370362,0.131128821562,0.0271684230023,0.104853078911,0.336977607008,0.35899259583
 05/21  01:00:00,0.576758123364,2.85776270384,0.0,2.55263865763,0.0683481060065,0.0683481060065,0.0683481060065,0.0786772929375,0.01630104525,0.0878160666328,0.310267612537,0.283751631687
 05/21  02:00:00,0.538875391271,3.2475584433,0.0,2.96326743111,0.0793428854106,0.0793428854106,0.0793428854106,0.052451528625,0.0108673663505,0.074195304001,0.306670306884,0.263166393776
 05/21  03:00:00,0.533060003856,3.52265275989,0.0,3.23288637681,0.0865620600584,0.0865620600584,0.0865620600584,0.052451528625,0.0108673663505,0.0654775087209,0.302353540101,0.268939120003
 05/21  04:00:00,0.535365331345,3.67894074867,0.0,3.32927940029,0.0891430288012,0.0891430288012,0.0891430288012,0.052451528625,0.0108673663505,0.0766233129137,0.290932094654,0.329620837955
 05/21  05:00:00,0.586363034826,3.94328040251,0.0,3.32978753785,0.0891566344245,0.0891566344245,0.0891566344245,0.0553655085521,0.0114711086088,0.0903649480936,0.324656835147,0.591129265693
 05/21  06:00:00,0.719150193402,4.26879716332,0.0,3.16115735635,0.0846414816487,0.0846414816487,0.0846414816487,0.0786772929375,0.01630104525,0.149073326641,0.375109046925,1.08180086755
 05/21  07:00:00,0.902001948307,4.21592810148,0.0,2.96701895877,0.0794433343362,0.0794433343362,0.0794433343362,0.131128821562,0.0271684230023,0.235331903097,0.398581466308,1.22145333368
 05/21  08:00:00,0.856885435624,4.10332574953,0.0,2.88704390056,0.0773019643697,0.0773019643697,0.0773019643697,0.0990751249114,0.0205272453338,0.307655494001,0.336977607008,1.19306954833
 05/21  09:00:00,0.811564449523,3.52058263078,0.0,2.41395273666,0.064634724953,0.064634724953,0.064634724953,0.052451528625,0.0108673663505,0.381467636441,0.286795193154,1.08687434921
 05/21  10:00:00,0.836029464364,3.66008073907,0.0,2.68223512827,0.0718181127335,0.0718181127335,0.0718181127335,0.0437096094805,0.00905613957553,0.402557461323,0.293540141252,0.957625448186
 05/21  11:00:00,0.82809237983,2.61624512802,0.0,1.75549756724,0.0470042767163,0.0470042767163,0.0470042767163,0.0437096094805,0.00905613957553,0.419344280164,0.293630073894,0.840521203267
 05/21  12:00:00,0.793921434515,1.97022030724,0.0,1.19945985495,0.0321161042797,0.0321161042797,0.0321161042797,0.0437096094805,0.00905613957553,0.405007802557,0.288683778621,0.750874814425
 05/21  13:00:00,0.752572787507,1.36820389555,0.0,0.652150765263,0.0174616448369,0.0174616448369,0.0174616448369,0.0437096094805,0.00905613957553,0.368331091807,0.298666301807,0.69547985822
 05/21  14:00:00,0.733121307158,1.06569024516,0.0,0.40091065927,0.010734572305,0.010734572305,0.010734572305,0.0437096094805,0.00905613957553,0.338789280063,0.315483705733,0.643047867007
 05/21  15:00:00,0.755543713859,1.01313662759,0.0,0.341188480317,0.00913548274889,0.00913548274889,0.00913548274889,0.0437096094805,0.00905613957553,0.345273911264,0.33302057079,0.649008422349
 05/21  16:00:00,0.858712723201,0.840402402261,0.0,0.0967255934904,0.00258987346198,0.00258987346198,0.00258987346198,0.0466235825286,0.00965988183384,0.390586416417,0.39390496896,0.716543134679
 05/21  17:00:00,1.03855122598,0.884017252197,0.0,0.0,0.0,0.0,0.0,0.0582794816002,0.0120748508671,0.47431730908,0.478531584437,0.851054174608
 05/21  18:00:00,1.11979610084,1.0187521941,0.0,0.0,0.0,0.0,0.0,0.101989091081,0.0211309861669,0.431787154716,0.519540868877,0.982964240852
 05/21  19:00:00,1.15441163752,1.04843926892,0.0,0.0,0.0,0.0,0.0,0.203978182161,0.0422619865861,0.356555128611,0.536268340162,1.01149906376
 05/21  20:00:00,1.32356592818,0.97781065578,0.0,0.0,0.0,0.0,0.0,0.358418801867,0.074260336253,0.320834258427,0.554704531631,0.939600495552
 05/21  21:00:00,1.43128128265,0.974396737896,0.0,0.0937243428659,0.00250951355862,0.00250951355862,0.00250951355862,0.469149791456,0.0972025591715,0.305317187182,0.541754231282,0.8433543008
 05/21  22:00:00,1.18589122068,1.18605052052,0.0,0.457712838445,0.0122554774876,0.0122554774876,0.0122554774876,0.367160769164,0.0760715730046,0.246236541847,0.468818859175,0.696043653981
 05/21  23:00:00,0.919573709711,1.45498980741,0.0,0.894758344662,0.0239575773909,0.0239575773909,0.0239575773909,0.256429710786,0.0531293500861,0.16331420629,0.407394865157,0.532168553241
 05/21  24:00:00,0.6544236248,1.83668018903,0.0,1.45460344035,0.0389476943168,0.0389476943168,0.0389476943168,0.131128821562,0.0271684230023,0.104853078911,0.336977607008,0.358864448039
 05/22  01:00:00,0.554613185295,2.1710967423,0.0,1.87298999635,0.0501501920128,0.0501501920128,0.0501501920128,0.0786772929375,0.01630104525,0.0838690425574,0.310267612537,0.276734331433
 05/22  02:00:00,0.517878241957,2.55573609441,0.0,2.27659753447,0.0609569745232,0.0609569745232,0.0609569745232,0.052451528625,0.0108673663505,0.0715840655737,0.306670306884,0.258013941534
 05/22  03:00:00,0.511105550641,2.7481783419,0.0,2.46393452748,0.0659730110152,0.0659730110152,0.0659730110152,0.052451528625,0.0108673663505,0.064112104549,0.302353540101,0.263416551339
 05/22  04:00:00,0.515492711921,3.02505562051,0.0,2.68684577556,0.0719415649928,0.0719415649928,0.0719415649928,0.052451528625,0.0108673663505,0.0739521572983,0.290932094654,0.318169334524
 05/22  05:00:00,0.567152186935,3.34595378191,0.0,2.76530990522,0.0740424791336,0.0740424791336,0.0740424791336,0.0553655085521,0.0114711086088,0.0862682554934,0.324656835147,0.558280277718
 05/22  06:00:00,0.704591225476,4.04651606728,0.0,3.01425217222,0.0807080259407,0.0807080259407,0.0807080259407,0.0786772929375,0.01630104525,0.138447814423,0.375109046925,1.00642495564
 05/22  07:00:00,0.865877790089,3.56548448823,0.0,2.40819422334,0.0644805380382,0.0644805380382,0.0644805380382,0.131128821562,0.0271684230023,0.214170541178,0.398581466308,1.12983445586
 05/22  08:00:00,0.806937567152,3.35365431364,0.0,2.2330659876,0.0597913967901,0.0597913967901,0.0597913967901,0.0990751249114,0.0205272453338,0.275218193109,0.336977607008,1.0973760254
 05/22  09:00:00,0.75788507359,3.10939515825,0.0,2.09095871706,0.0559864074852,0.0559864074852,0.0559864074852,0.052451528625,0.0108673663505,0.336436577975,0.286795193154,0.998680896295
 05/22  10:00:00,0.773330029452,3.1442749073,0.0,2.24216051695,0.06003490711,0.06003490711,0.06003490711,0.0437096094805,0.00905613957553,0.351641232033,0.293540141252,0.881894227736
 05/22  11:00:00,0.769827656843,2.33764104442,0.0,1.53977911513,0.0412283132488,0.0412283132488,0.0412283132488,0.0437096094805,0.00905613957553,0.366855520645,0.293630073894,0.777635571775
 05/22  12:00:00,0.742014865317,1.76272056657,0.0,1.04648167253,0.0280200411735,0.0280200411735,0.0280200411735,0.0437096094805,0.00905613957553,0.357197296466,0.288683778621,0.696353256181
 05/22  13:00:00,0.719676658241,1.72014789238,0.0,1.05146783712,0.0281535480861,0.0281535480861,0.0281535480861,0.0437096094805,0.00905613957553,0.324743059292,0.298666301807,0.648106783186
 05/22  14:00:00,0.699080523447,1.21272901771,0.0,0.5908153744,0.0158193607697,0.0158193607697,0.0158193607697,0.0437096094805,0.00905613957553,0.299663707888,0.315483705733,0.600181924423
 05/22  15:00:00,0.721943833834,1.09968858159,0.0,0.470377342965,0.0125945755792,0.0125945755792,0.0125945755792,0.0437096094805,0.00905613957553,0.308214938409,0.33302057079,0.6063715137
 05/22  16:00:00,0.825710027241,0.896976401841,0.0,0.205602226584,0.00550509674988,0.00550509674988,0.00550509674988,0.0466235825286,0.00965988183384,0.354668497169,0.39390496896,0.664240501165
 05/22  17:00:00,1.00319929577,0.821161839855,0.0,0.0,0.0,0.0,0.0,0.0582794816002,0.0120748508671,0.438965378865,0.478531584437,0.788198762265
 05/22  18:00:00,1.0854857853,0.937554348454,0.0,0.0,0.0,0.0,0.0,0.101989091081,0.0211309861669,0.397476839177,0.519540868877,0.901766395206
 05/22  19:00:00,1.12016688333,0.956928527002,0.0,0.0,0.0,0.0,0.0,0.203978182161,0.0422619865861,0.322310374418,0.536268340162,0.919988321841
 05/22  20:00:00,1.28871055785,0.891045697614,0.0,0.0,0.0,0.0,0.0,0.358418801867,0.074260336253,0.2859788881,0.554704531631,0.852835537387
 05/22  21:00:00,1.39523656854,0.885443990756,0.0,0.077371442123,0.0020716569156,0.0020716569156,0.0020716569156,0.469149791456,0.0972025591715,0.269710329714,0.541754231282,0.770754454403
 05/22  22:00:00,1.16028743443,1.22943492454,0.0,0.558156469661,0.0149449031662,0.0149449031662,0.0149449031662,0.367160769164,0.0760715730046,0.217943329922,0.468818859175,0.638984426793
 05/22  23:00:00,0.911243911563,1.68847459056,0.0,1.16384966346,0.031162624579,0.031162624579,0.031162624579,0.256429710786,0.0531293500861,0.147779360955,0.407394865157,0.496562017599
 05/22  24:00:00,0.658238543736,2.21133642995,0.0,1.84259293482,0.04933629633,0.04933629633,0.04933629633,0.131128821562,0.0271684230023,0.0982793958339,0.336977607008,0.345531194486
 05/23  01:00:00,0.573568620719,2.87900455675,0.0,2.58093027536,0.0691056274372,0.0691056274372,0.0691056274372,0.0786772929375,0.01630104525,0.0838690425574,0.310267612537,0.276701866858
 05/23  02:00:00,0.543687104326,3.51965582993,0.0,3.24049695528,0.0867658368926,0.0867658368926,0.0867658368926,0.052451528625,0.0108673663505,0.0715840655737,0.306670306884,0.258034256227
 05/23  03:00:00,0.538402514278,3.76765781051,0.0,3.48341097952,0.093269974652,0.093269974652,0.093269974652,0.052451528625,0.0108673663505,0.064112104549,0.302353540101,0.2634195679
 05/23  04:00:00,0.542550843785,4.03551056652,0.0,3.69740243082,0.0989996968568,0.0989996968568,0.0989996968568,0.052451528625,0.0108673663505,0.0739521572983,0.290932094654,0.318067625271
 05/23  05:00:00,0.594991858007,4.38547106531,0.0,3.80505518488,0.101882150205,0.101882150205,0.101882150205,0.0553655085521,0.0114711086088,0.0862682554934,0.324656835147,0.558052281465
