Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 05/23  06:00:00,0.732082837453,5.07272915765,0.0,4.04099827526,0.108199637917,0.108199637917,0.108199637917,0.0786772929375,0.01630104525,0.138447814423,0.375109046925,1.00589194297
 05/23  07:00:00,0.892208739376,4.54818999655,0.0,3.39159234465,0.0908114873252,0.0908114873252,0.0908114873252,0.131128821562,0.0271684230023,0.214170541178,0.398581466308,1.12914184286
 05/23  08:00:00,0.825463453756,4.04487460602,0.0,2.92496364324,0.0783172833945,0.0783172833945,0.0783172833945,0.0990751249114,0.0205272453338,0.275218193109,0.336977607008,1.09669866214
 05/23  09:00:00,0.765186929133,3.38149782018,0.0,2.36366559691,0.0632882630289,0.0632882630289,0.0632882630289,0.052451528625,0.0108673663505,0.336436577975,0.286795193154,0.998076678362
 05/23  10:00:00,0.779429638032,3.37152683347,0.0,2.46996634169,0.0661345156901,0.0661345156901,0.0661345156901,0.0437096094805,0.00905613957553,0.351641232033,0.293540141252,0.881340329168
 05/23  11:00:00,0.768946380911,2.30425351012,0.0,1.50686556208,0.0403470373164,0.0403470373164,0.0403470373164,0.0437096094805,0.00905613957553,0.366855520645,0.293630073894,0.777161590523
 05/23  12:00:00,0.741077204533,1.72728705466,0.0,1.01146227983,0.0270823803896,0.0270823803896,0.0270823803896,0.0437096094805,0.00905613957553,0.357197296466,0.288683778621,0.695939136971
 05/23  13:00:00,0.705121022013,1.17622061987,0.0,0.507849558686,0.0135979118583,0.0135979118583,0.0135979118583,0.0437096094805,0.00905613957553,0.324743059292,0.298666301807,0.647797789114
 05/23  14:00:00,0.687772839596,0.790159936712,0.0,0.168500366526,0.00451167691871,0.00451167691871,0.00451167691871,0.0437096094805,0.00905613957553,0.299663707888,0.315483705733,0.599927851302
 05/23  15:00:00,0.709349258254,0.627384786623,0.0,0.0,0.0,0.0,0.0,0.0437096094805,0.00905613957553,0.308214938409,0.33302057079,0.6044450617
 05/23  16:00:00,0.820204930492,0.688762741976,0.0,0.0,0.0,0.0,0.0,0.0466235825286,0.00965988183384,0.354668497169,0.39390496896,0.661629067884
 05/23  17:00:00,1.00319929577,0.817375150284,0.0,0.0,0.0,0.0,0.0,0.0582794816002,0.0120748508671,0.438965378865,0.478531584437,0.784412072695
 05/23  18:00:00,1.0854857853,0.932335817553,0.0,0.0,0.0,0.0,0.0,0.101989091081,0.0211309861669,0.397476839177,0.519540868877,0.896547864305
 05/23  19:00:00,1.12016688333,0.950843602145,0.0,0.0,0.0,0.0,0.0,0.203978182161,0.0422619865861,0.322310374418,0.536268340162,0.913903396983
 05/23  20:00:00,1.28871055785,0.885906234604,0.0,0.0,0.0,0.0,0.0,0.358418801867,0.074260336253,0.2859788881,0.554704531631,0.847696074377
 05/23  21:00:00,1.39316491162,0.803706232811,0.0,0.0,0.0,0.0,0.0,0.469149791456,0.0972025591715,0.269710329714,0.541754231282,0.766388138581
 05/23  22:00:00,1.14534253127,0.669656162805,0.0,0.0,0.0,0.0,0.0,0.367160769164,0.0760715730046,0.217943329922,0.468818859175,0.637362134714
 05/23  23:00:00,0.88893047106,0.854966918806,0.0,0.330495908069,0.00884918407543,0.00884918407543,0.00884918407543,0.256429710786,0.0531293500861,0.147779360955,0.407394865157,0.496408101232
 05/23  24:00:00,0.639592171498,1.51484076791,0.0,1.14619542829,0.0306899240919,0.0306899240919,0.0306899240919,0.131128821562,0.0271684230023,0.0982793958339,0.336977607008,0.345433038976
 05/24  01:00:00,0.556281208294,2.23329271432,0.0,1.9352866749,0.0518182150121,0.0518182150121,0.0518182150121,0.0786772929375,0.01630104525,0.0838690425574,0.310267612537,0.276633624895
 05/24  02:00:00,0.525058944774,2.82387888174,0.0,2.5447796491,0.0681376773402,0.0681376773402,0.0681376773402,0.052451528625,0.0108673663505,0.0715840655737,0.306670306884,0.257974614234
 05/24  03:00:00,0.528901134015,3.41271697864,0.0,3.12855710021,0.083768594389,0.083768594389,0.083768594389,0.052451528625,0.0108673663505,0.064112104549,0.302353540101,0.263332615348
 05/24  04:00:00,0.541241633682,3.98663546629,0.0,3.64850655771,0.0976904867544,0.0976904867544,0.0976904867544,0.052451528625,0.0108673663505,0.0739521572983,0.290932094654,0.318088398151
 05/24  05:00:00,0.598413215074,4.51297914047,0.0,3.93283470681,0.105303507272,0.105303507272,0.105303507272,0.0553655085521,0.0114711086088,0.0862682554934,0.324656835147,0.557780834697
 05/24  06:00:00,0.736168680644,5.22470716659,0.0,4.19359476825,0.112285481109,0.112285481109,0.112285481109,0.0786772929375,0.01630104525,0.138447814423,0.375109046925,1.00527345892
 05/24  07:00:00,0.890242021708,4.47401399411,0.0,3.31814013299,0.0888447696568,0.0888447696568,0.0888447696568,0.131128821562,0.0271684230023,0.214170541178,0.398581466308,1.12841805209
 05/24  08:00:00,0.820927829796,3.87477531418,0.0,2.75556891186,0.0737816594342,0.0737816594342,0.0737816594342,0.0990751249114,0.0205272453338,0.275218193109,0.336977607008,1.09599410168
 05/24  09:00:00,0.755946325471,3.03574416485,0.0,2.01855110134,0.0540476593667,0.0540476593667,0.0540476593667,0.052451528625,0.0108673663505,0.336436577975,0.286795193154,0.997437518612
 05/24  10:00:00,0.761739410412,2.71030121863,0.0,1.80927855495,0.04844428807,0.04844428807,0.04844428807,0.0437096094805,0.00905613957553,0.351641232033,0.293540141252,0.880802501076
 05/24  11:00:00,0.751557566809,1.65438370617,0.0,0.857434850984,0.0229582232149,0.0229582232149,0.0229582232149,0.0437096094805,0.00905613957553,0.366855520645,0.293630073894,0.776722497668
 05/24  12:00:00,0.721352140888,0.990259342037,0.0,0.274778223363,0.0073573167446,0.0073573167446,0.0073573167446,0.0437096094805,0.00905613957553,0.357197296466,0.288683778621,0.695595480813
 05/24  13:00:00,0.691523110155,0.667208356208,0.0,0.0,0.0,0.0,0.0,0.0437096094805,0.00905613957553,0.324743059292,0.298666301807,0.64663508414
 05/24  14:00:00,0.683261162677,0.617566461214,0.0,0.0,0.0,0.0,0.0,0.0437096094805,0.00905613957553,0.299663707888,0.315483705733,0.59583474233
 05/24  15:00:00,0.709349258254,0.62282573548,0.0,0.0,0.0,0.0,0.0,0.0437096094805,0.00905613957553,0.308214938409,0.33302057079,0.599886010557
 05/24  16:00:00,0.820204930492,0.683131932402,0.0,0.0,0.0,0.0,0.0,0.0466235825286,0.00965988183384,0.354668497169,0.39390496896,0.655998258311
 05/24  17:00:00,1.00319929577,0.81003005805,0.0,0.0,0.0,0.0,0.0,0.0582794816002,0.0120748508671,0.438965378865,0.478531584437,0.77706698046
 05/24  18:00:00,1.0854857853,0.924550992825,0.0,0.0,0.0,0.0,0.0,0.101989091081,0.0211309861669,0.397476839177,0.519540868877,0.888763039577
 05/24  19:00:00,1.12016688333,0.942941883273,0.0,0.0,0.0,0.0,0.0,0.203978182161,0.0422619865861,0.322310374418,0.536268340162,0.906001678111
 05/24  20:00:00,1.28871055785,0.877162517839,0.0,0.0,0.0,0.0,0.0,0.358418801867,0.074260336253,0.2859788881,0.554704531631,0.838952357612
 05/24  21:00:00,1.39316491162,0.79520751689,0.0,0.0,0.0,0.0,0.0,0.469149791456,0.0972025591715,0.269710329714,0.541754231282,0.75788942266
 05/24  22:00:00,1.14534253127,0.660411218005,0.0,0.0,0.0,0.0,0.0,0.367160769164,0.0760715730046,0.217943329922,0.468818859175,0.628117189914
 05/24  23:00:00,0.880081286984,0.51668825353,0.0,0.0,0.0,0.0,0.0,0.256429710786,0.0531293500861,0.147779360955,0.407394865157,0.488625344024
 05/24  24:00:00,0.608902247406,0.36437981584,0.0,0.0,0.0,0.0,0.0,0.131128821562,0.0271684230023,0.0982793958339,0.336977607008,0.341167515196
 05/25  01:00:00,0.504462993282,0.296235592333,0.0,0.0,0.0,0.0,0.0,0.0786772929375,0.01630104525,0.0838690425574,0.310267612537,0.274863177809
 05/25  02:00:00,0.465154574268,0.586395187446,0.0,0.307494362809,0.00823330683442,0.00823330683442,0.00823330683442,0.052451528625,0.0108673663505,0.0715840655737,0.306670306884,0.257776206224
 05/25  03:00:00,0.464049810295,0.990686405804,0.0,0.706514916487,0.0189172706693,0.0189172706693,0.0189172706693,0.052451528625,0.0108673663505,0.064112104549,0.302353540101,0.263344226236
 05/25  04:00:00,0.472882563859,1.43340624054,0.0,1.09545842768,0.029331416931,0.029331416931,0.029331416931,0.052451528625,0.0108673663505,0.0739521572983,0.290932094654,0.317907302424
 05/25  05:00:00,0.528750137894,1.91092414732,0.0,1.33108501381,0.0356404300921,0.0356404300921,0.0356404300921,0.0553655085521,0.0114711086088,0.0862682554934,0.324656835147,0.557475534542
 05/25  06:00:00,0.667638400147,2.66449201546,0.0,1.63415232812,0.0437552006115,0.0437552006115,0.0437552006115,0.0786772929375,0.01630104525,0.138447814423,0.375109046925,1.00450074792
 05/25  07:00:00,0.834593213418,2.39485425735,0.0,1.23978994024,0.0331959613665,0.0331959613665,0.0331959613665,0.131128821562,0.0271684230023,0.214170541178,0.398581466308,1.12760850808
 05/25  08:00:00,0.775463761871,2.17605429265,0.0,1.05759446751,0.0283175915092,0.0283175915092,0.0283175915092,0.0990751249114,0.0205272453338,0.275218193109,0.336977607008,1.0952475245
 05/25  09:00:00,0.724442393328,1.85850537577,0.0,0.841954414828,0.0225437272233,0.0225437272233,0.0225437272233,0.052451528625,0.0108673663505,0.336436577975,0.286795193154,0.996795416041
 05/25  10:00:00,0.733792405146,1.66604559699,0.0,0.765524599304,0.0204972828048,0.0204972828048,0.0204972828048,0.0437096094805,0.00905613957553,0.351641232033,0.293540141252,0.880300835077
 05/25  11:00:00,0.738367304111,1.161345381,0.0,0.364810015634,0.00976796051656,0.00976796051656,0.00976796051656,0.0437096094805,0.00905613957553,0.366855520645,0.293630073894,0.776309007855
 05/25  12:00:00,0.715419052465,0.768304420764,0.0,0.0531915291002,0.00142422832105,0.00142422832105,0.00142422832105,0.0437096094805,0.00905613957553,0.357197296466,0.288683778621,0.695227253803
 05/25  13:00:00,0.691523110155,0.666159405092,0.0,0.0,0.0,0.0,0.0,0.0437096094805,0.00905613957553,0.324743059292,0.298666301807,0.645586133024
 05/25  14:00:00,0.683261162677,0.617159149177,0.0,0.0,0.0,0.0,0.0,0.0437096094805,0.00905613957553,0.299663707888,0.315483705733,0.595427430293
 05/25  15:00:00,0.709349258254,0.623146845896,0.0,0.0,0.0,0.0,0.0,0.0437096094805,0.00905613957553,0.308214938409,0.33302057079,0.600207120973
 05/25  16:00:00,0.820204930492,0.683555404584,0.0,0.0,0.0,0.0,0.0,0.0466235825286,0.00965988183384,0.354668497169,0.39390496896,0.656421730493
 05/25  17:00:00,1.00319929577,0.811232367662,0.0,0.0,0.0,0.0,0.0,0.0582794816002,0.0120748508671,0.438965378865,0.478531584437,0.778269290073
 05/25  18:00:00,1.0854857853,0.926928720272,0.0,0.0,0.0,0.0,0.0,0.101989091081,0.0211309861669,0.397476839177,0.519540868877,0.891140767024
 05/25  19:00:00,1.12016688333,0.945844877597,0.0,0.0,0.0,0.0,0.0,0.203978182161,0.0422619865861,0.322310374418,0.536268340162,0.908904672436
 05/25  20:00:00,1.28871055785,0.879838781324,0.0,0.0,0.0,0.0,0.0,0.358418801867,0.074260336253,0.2859788881,0.554704531631,0.841628621097
 05/25  21:00:00,1.39316491162,0.797398389948,0.0,0.0,0.0,0.0,0.0,0.469149791456,0.0972025591715,0.269710329714,0.541754231282,0.760080295718
 05/25  22:00:00,1.14534253127,0.661796522074,0.0,0.0,0.0,0.0,0.0,0.367160769164,0.0760715730046,0.217943329922,0.468818859175,0.629502493983
 05/25  23:00:00,0.880081286984,0.51704280357,0.0,0.0,0.0,0.0,0.0,0.256429710786,0.0531293500861,0.147779360955,0.407394865157,0.488979894064
 05/25  24:00:00,0.608902247406,0.36454349826,0.0,0.0,0.0,0.0,0.0,0.131128821562,0.0271684230023,0.0982793958339,0.336977607008,0.341331197616
 05/26  01:00:00,0.485895553789,0.239871259775,0.0,0.0090010273623,0.00024100676,0.00024100676,0.00024100676,0.0786772929375,0.01630104525,0.065060596304,0.310267612537,0.209497817888
 05/26  02:00:00,0.452203414855,0.523443872533,0.0,0.292257126531,0.00782532263451,0.00782532263451,0.00782532263451,0.052451528625,0.0108673663505,0.0590408903606,0.306670306884,0.210062127589
 05/26  03:00:00,0.458522676539,0.980669468236,0.0,0.749654500187,0.0200723534034,0.0200723534034,0.0200723534034,0.052451528625,0.0108673663505,0.0574298880592,0.302353540101,0.210187704968
 05/26  04:00:00,0.460569040424,1.33364094831,0.0,1.10343159159,0.0295449021612,0.0295449021612,0.0295449021612,0.052451528625,0.0108673663505,0.0614251486328,0.290932094654,0.210168846296
 05/26  05:00:00,0.508535812726,1.55737240045,0.0,1.32490298471,0.0354749033424,0.0354749033424,0.0354749033424,0.0553655085521,0.0114711086088,0.0662194570756,0.324656835147,0.210105816774
 05/26  06:00:00,0.609397456766,1.59918348577,0.0,1.36319501733,0.0365001906062,0.0365001906062,0.0365001906062,0.0786772929375,0.01630104525,0.0874618810474,0.375109046925,0.210149529025
 05/26  07:00:00,0.733694740055,1.43864985981,0.0,1.2009792291,0.0321567862403,0.0321567862403,0.0321567862403,0.131128821562,0.0271684230023,0.114311242941,0.398581466308,0.210214821677
 05/26  08:00:00,0.616987748733,1.15754256344,0.0,0.924069753335,0.0247424042058,0.0247424042058,0.0247424042058,0.0990751249114,0.0205272453338,0.120317367275,0.336977607008,0.21026050946
 05/26  09:00:00,0.506615631464,0.869811768076,0.0,0.639789405249,0.0171306635826,0.0171306635826,0.0171306635826,0.052451528625,0.0108673663505,0.124022879752,0.286795193154,0.210266817924
 05/26  10:00:00,0.490050113802,0.756531251423,0.0,0.526040412094,0.0140849805522,0.0140849805522,0.0140849805522,0.0437096094805,0.00905613957553,0.114311242941,0.293540141252,0.210270676718
 05/26  11:00:00,0.485657264387,0.23037664007,0.0,0.0,0.0,0.0,0.0,0.0437096094805,0.00905613957553,0.123913441437,0.293630073894,0.210150282557
 05/26  12:00:00,0.493135985802,0.227710252868,0.0,0.0,0.0,0.0,0.0,0.0437096094805,0.00905613957553,0.136338458125,0.288683778621,0.207824615006
 05/26  13:00:00,0.488708420439,0.226247441355,0.0,0.0,0.0,0.0,0.0,0.0437096094805,0.00905613957553,0.121928369576,0.298666301807,0.205674169287
 05/26  14:00:00,0.501848150156,0.224777219923,0.0,0.0,0.0,0.0,0.0,0.0437096094805,0.00905613957553,0.118250695366,0.315483705733,0.203045501039
 05/26  15:00:00,0.537472777971,0.225303127266,0.0,0.0,0.0,0.0,0.0,0.0437096094805,0.00905613957553,0.136338458125,0.33302057079,0.202363402344
 05/26  16:00:00,0.653149983455,0.227246244936,0.0,0.0,0.0,0.0,0.0,0.0466235825286,0.00965988183384,0.187613550132,0.39390496896,0.200112570845
 05/26  17:00:00,0.836680561389,0.231660736283,0.0,0.0,0.0,0.0,0.0,0.0582794816002,0.0120748508671,0.272446644484,0.478531584437,0.198697658694
 05/26  18:00:00,0.917348344887,0.23301206716,0.0,0.0,0.0,0.0,0.0,0.101989091081,0.0211309861669,0.229339398762,0.519540868877,0.197224113912
 05/26  19:00:00,0.948326711115,0.233906059174,0.0,0.0,0.0,0.0,0.0,0.203978182161,0.0422619865861,0.150470202205,0.536268340162,0.196965854012
 05/26  20:00:00,1.11756294105,0.23636217597,0.0,0.0,0.0,0.0,0.0,0.358418801867,0.074260336253,0.114831271295,0.554704531631,0.198152015743
 05/26  21:00:00,1.22264969211,0.236611378412,0.0,0.0,0.0,0.0,0.0,0.469149791456,0.0972025591715,0.0991951101981,0.541754231282,0.199293284182
 05/26  22:00:00,1.01127641186,0.233516570954,0.0,0.0,0.0,0.0,0.0,0.367160769164,0.0760715730046,0.0838772105124,0.468818859175,0.201222542863
 05/26  23:00:00,0.805407348694,0.232338527281,0.0,0.0,0.0,0.0,0.0,0.256429710786,0.0531293500861,0.0731054226646,0.407394865157,0.204275617776
 05/26  24:00:00,0.576909520424,0.229137903806,0.0,0.0,0.0,0.0,0.0,0.131128821562,0.0271684230023,0.066286668852,0.336977607008,0.205925603162
 05/27  01:00:00,0.486200369476,0.251339306873,0.0,0.0203851658991,0.000545822447556,0.000545822447556,0.000545822447556,0.0786772929375,0.01630104525,0.065060596304,0.310267612537,0.20958172645
 05/27  02:00:00,0.451915640447,0.512649530249,0.0,0.281509439106,0.00753754822616,0.00753754822616,0.00753754822616,0.052451528625,0.0108673663505,0.0590408903606,0.306670306884,0.210015472729
 05/27  03:00:00,0.457930157047,0.958516743786,0.0,0.72752531111,0.0194798339113,0.0194798339113,0.0194798339113,0.052451528625,0.0108673663505,0.0574298880592,0.302353540101,0.210164169595
 05/27  04:00:00,0.45965816382,1.29964195157,0.0,1.06941252411,0.028634025558,0.028634025558,0.028634025558,0.052451528625,0.0108673663505,0.0614251486328,0.290932094654,0.210188917023
 05/27  05:00:00,0.505385125489,1.43970426732,0.0,1.20723233502,0.0323242161055,0.0323242161055,0.0323242161055,0.0553655085521,0.0114711086088,0.0662194570756,0.324656835147,0.210108333335
 05/27  06:00:00,0.608873040755,1.57961400251,0.0,1.34360933073,0.0359757745946,0.0359757745946,0.0359757745946,0.0786772929375,0.01630104525,0.0874618810474,0.375109046925,0.210165732362
 05/27  07:00:00,0.730428232565,1.31666558455,0.0,1.07898296935,0.0288902787506,0.0288902787506,0.0288902787506,0.131128821562,0.0271684230023,0.114311242941,0.398581466308,0.210226806167
 05/27  08:00:00,0.617475428576,1.17575363496,0.0,0.942283431693,0.0252300840485,0.0252300840485,0.0252300840485,0.0990751249114,0.0205272453338,0.120317367275,0.336977607008,0.21025790262
 05/27  09:00:00,0.508638967571,0.945373906338,0.0,0.715356180468,0.0191539996893,0.0191539996893,0.0191539996893,0.052451528625,0.0108673663505,0.124022879752,0.286795193154,0.210262180966
 05/27  10:00:00,0.494555711072,0.924794677676,0.0,0.694313718259,0.0185905778225,0.0185905778225,0.0185905778225,0.0437096094805,0.00905613957553,0.114311242941,0.293540141252,0.210260796807
 05/27  11:00:00,0.490247691885,0.401956941299,0.0,0.171441512731,0.00459042749786,0.00459042749786,0.00459042749786,0.0437096094805,0.00905613957553,0.123913441437,0.293630073894,0.210289071054
 05/27  12:00:00,0.493135985802,0.22963087135,0.0,0.0,0.0,0.0,0.0,0.0437096094805,0.00905613957553,0.136338458125,0.288683778621,0.209745233488
 05/27  13:00:00,0.488708420439,0.228330314772,0.0,0.0,0.0,0.0,0.0,0.0437096094805,0.00905613957553,0.121928369576,0.298666301807,0.207757042704
 05/27  14:00:00,0.501848150156,0.228995762659,0.0,0.0,0.0,0.0,0.0,0.0437096094805,0.00905613957553,0.118250695366,0.315483705733,0.207264043774
 05/27  15:00:00,0.537472777971,0.22928135219,0.0,0.0,0.0,0.0,0.0,0.0437096094805,0.00905613957553,0.136338458125,0.33302057079,0.206341627267
 05/27  16:00:00,0.653149983455,0.233121434565,0.0,0.0,0.0,0.0,0.0,0.0466235825286,0.00965988183384,0.187613550132,0.39390496896,0.205987760474
 05/27  17:00:00,0.836680561389,0.239883171544,0.0,0.0,0.0,0.0,0.0,0.0582794816002,0.0120748508671,0.272446644484,0.478531584437,0.206920093955
 05/27  18:00:00,0.917348344887,0.241967040878,0.0,0.0,0.0,0.0,0.0,0.101989091081,0.0211309861669,0.229339398762,0.519540868877,0.20617908763
 05/27  19:00:00,0.948326711115,0.243676321693,0.0,0.0,0.0,0.0,0.0,0.203978182161,0.0422619865861,0.150470202205,0.536268340162,0.206736116531
 05/27  20:00:00,1.11756294105,0.245759927589,0.0,0.0,0.0,0.0,0.0,0.358418801867,0.074260336253,0.114831271295,0.554704531631,0.207549767362
 05/27  21:00:00,1.22264969211,0.245235019267,0.0,0.0,0.0,0.0,0.0,0.469149791456,0.0972025591715,0.0991951101981,0.541754231282,0.207916925038
 05/27  22:00:00,1.01127641186,0.241324206126,0.0,0.0,0.0,0.0,0.0,0.367160769164,0.0760715730046,0.0838772105124,0.468818859175,0.209030178035
 05/27  23:00:00,0.810792948775,0.439219571179,0.0,0.201139311163,0.00538560008107,0.00538560008107,0.00538560008107,0.256429710786,0.0531293500861,0.0731054226646,0.407394865157,0.210017350511
 05/27  24:00:00,0.593401848689,0.849410495149,0.0,0.615949104394,0.0164923282643,0.0164923282643,0.0164923282643,0.131128821562,0.0271684230023,0.066286668852,0.336977607008,0.210249090111
 05/28  01:00:00,0.514190378564,1.29724173766,0.0,1.06574521168,0.028535831535,0.028535831535,0.028535831535,0.0786772929375,0.01630104525,0.065060596304,0.310267612537,0.210124111453
 05/28  02:00:00,0.47916562183,1.53051060836,0.0,1.2992312161,0.0347875296096,0.0347875296096,0.0347875296096,0.052451528625,0.0108673663505,0.0590408903606,0.306670306884,0.210154773853
 05/28  03:00:00,0.478019116587,1.70871204315,0.0,1.47780001088,0.0395687934514,0.0395687934514,0.0395687934514,0.052451528625,0.0108673663505,0.0574298880592,0.302353540101,0.210084769198
 05/28  04:00:00,0.476276925263,1.92021531044,0.0,1.69008360599,0.0452527870002,0.0452527870002,0.0452527870002,0.052451528625,0.0108673663505,0.0614251486328,0.290932094654,0.210091194014
 05/28  05:00:00,0.52049581002,2.0040278296,0.0,1.77158034305,0.0474349006367,0.0474349006367,0.0474349006367,0.0553655085521,0.0114711086088,0.0662194570756,0.324656835147,0.210083887588
 05/28  06:00:00,0.623106096578,2.11112274646,0.0,1.87518000086,0.0502088304184,0.0502088304184,0.0502088304184,0.0786772929375,0.01630104525,0.0874618810474,0.375109046925,0.210103806187
 05/28  07:00:00,0.739984181342,1.67352923333,0.0,1.43587485245,0.0384462275277,0.0384462275277,0.0384462275277,0.131128821562,0.0271684230023,0.114311242941,0.398581466308,0.210198571842
 05/28  08:00:00,0.623550924188,1.40264954428,0.0,1.16918869463,0.0313055796611,0.0313055796611,0.0313055796611,0.0990751249114,0.0205272453338,0.120317367275,0.336977607008,0.210248549006
 05/28  09:00:00,0.515850707986,1.2146988669,0.0,0.98469747533,0.0263657401047,0.0263657401047,0.0263657401047,0.052451528625,0.0108673663505,0.124022879752,0.286795193154,0.210245846668
 05/28  10:00:00,0.509324743719,1.47633646612,0.0,1.24590184369,0.0333596104688,0.0333596104688,0.0333596104688,0.0437096094805,0.00905613957553,0.114311242941,0.293540141252,0.210214459819
 05/28  11:00:00,0.505415926059,0.968401194913,0.0,0.737938862614,0.0197586616725,0.0197586616725,0.0197586616725,0.0437096094805,0.00905613957553,0.123913441437,0.293630073894,0.210235974786
 05/28  12:00:00,0.505863972418,0.705502084527,0.0,0.47535992682,0.0127279866159,0.0127279866159,0.0127279866159,0.0437096094805,0.00905613957553,0.136338458125,0.288683778621,0.210256519845
 05/28  13:00:00,0.499001148527,0.615240064647,0.0,0.384408832153,0.010292728088,0.010292728088,0.010292728088,0.0437096094805,0.00905613957553,0.121928369576,0.298666301807,0.210257960426
 05/28  14:00:00,0.507749476575,0.452378374245,0.0,0.220400459217,0.0059013264198,0.0059013264198,0.0059013264198,0.0437096094805,0.00905613957553,0.118250695366,0.315483705733,0.210246196144
 05/28  15:00:00,0.544003966075,0.477127150867,0.0,0.243924290083,0.00653118810465,0.00653118810465,0.00653118810465,0.0437096094805,0.00905613957553,0.136338458125,0.33302057079,0.210263135861
 05/28  16:00:00,0.657951241379,0.41672599574,0.0,0.179315526056,0.00480125792457,0.00480125792457,0.00480125792457,0.0466235825286,0.00965988183384,0.187613550132,0.39390496896,0.210276795592
 05/28  17:00:00,0.847015843917,0.629226494816,0.0,0.385998138942,0.0103352825281,0.0103352825281,0.0103352825281,0.0582794816002,0.0120748508671,0.272446644484,0.478531584437,0.210265278285
 05/28  18:00:00,0.919172049126,0.314173483114,0.0,0.0681110013306,0.00182370423845,0.00182370423845,0.00182370423845,0.101989091081,0.0211309861669,0.229339398762,0.519540868877,0.210274528536
 05/28  19:00:00,0.94916232136,0.278452315797,0.0,0.031208048603,0.000835610245029,0.000835610245029,0.000835610245029,0.203978182161,0.0422619865861,0.150470202205,0.536268340162,0.210304062033
 05/28  20:00:00,1.11756294105,0.248524944383,0.0,0.0,0.0,0.0,0.0,0.358418801867,0.074260336253,0.114831271295,0.554704531631,0.210314784156
 05/28  21:00:00,1.22264969211,0.247630147208,0.0,0.0,0.0,0.0,0.0,0.469149791456,0.0972025591715,0.0991951101981,0.541754231282,0.210312052978
 05/28  22:00:00,1.01542224951,0.397425726679,0.0,0.154837143111,0.00414583765683,0.00414583765683,0.00414583765683,0.367160769164,0.0760715730046,0.0838772105124,0.468818859175,0.210294555477
 05/28  23:00:00,0.81776986009,0.700029776044,0.0,0.46171029949,0.0123625113956,0.0123625113956,0.0123625113956,0.256429710786,0.0531293500861,0.0731054226646,0.407394865157,0.210256567049
 05/28  24:00:00,0.59765699187,1.00829143936,0.0,0.774868548016,0.0207474714459,0.0207474714459,0.0207474714459,0.131128821562,0.0271684230023,0.066286668852,0.336977607008,0.210210590698
 05/29  01:00:00,0.526597432842,1.12452787854,0.0,0.826668497294,0.0221344395598,0.0221344395598,0.0221344395598,0.0786772929375,0.01630104525,0.0838690425574,0.310267612537,0.276486966726
 05/29  02:00:00,0.484233945944,1.29904660771,0.0,1.02006336508,0.0273126785107,0.0273126785107,0.0273126785107,0.052451528625,0.0108673663505,0.0715840655737,0.306670306884,0.257858624212
 05/29  03:00:00,0.477769050812,1.50292212455,0.0,1.21889581104,0.0326365111861,0.0326365111861,0.0326365111861,0.052451528625,0.0108673663505,0.064112104549,0.302353540101,0.263199050425
 05/29  04:00:00,0.481937572556,1.77134370258,0.0,1.43364139422,0.0383864256285,0.0383864256285,0.0383864256285,0.052451528625,0.0108673663505,0.0739521572983,0.290932094654,0.317661797935
 05/29  05:00:00,0.533271785389,2.07873841784,0.0,1.49995775758,0.0401620775875,0.0401620775875,0.0401620775875,0.0553655085521,0.0114711086088,0.0862682554934,0.324656835147,0.556417061286
 05/29  06:00:00,0.66586566472,2.59583937992,0.0,1.56794489025,0.0419824651839,0.0419824651839,0.0419824651839,0.0786772929375,0.01630104525,0.138447814423,0.375109046925,1.00205555025
 05/29  07:00:00,0.832493152629,2.31348917955,0.0,1.16135768126,0.0310959005784,0.0310959005784,0.0310959005784,0.131128821562,0.0271684230023,0.214170541178,0.398581466308,1.12467568926
 05/29  08:00:00,0.773891680963,2.11448240884,0.0,0.998880997096,0.0267455106007,0.0267455106007,0.0267455106007,0.0990751249114,0.0205272453338,0.275218193109,0.336977607008,1.0923891111
 05/29  09:00:00,0.722895513634,1.79817886411,0.0,0.784182149638,0.0209968475294,0.0209968475294,0.0209968475294,0.052451528625,0.0108673663505,0.336436577975,0.286795193154,0.994241169569
 05/29  10:00:00,0.730982213469,1.55890179547,0.0,0.660570646202,0.0176870911269,0.0176870911269,0.0176870911269,0.0437096094805,0.00905613957553,0.351641232033,0.293540141252,0.878110986655
 05/29  11:00:00,0.737333247412,1.12086764824,0.0,0.326190465539,0.00873390381767,0.00873390381767,0.00873390381767,0.0437096094805,0.00905613957553,0.366855520645,0.293630073894,0.774450825187
 05/29  12:00:00,0.715740701035,0.778709654255,0.0,0.0652043356499,0.00174587689165,0.00174587689165,0.00174587689165,0.0437096094805,0.00905613957553,0.357197296466,0.288683778621,0.693619680744
 05/29  13:00:00,0.691523110155,0.666267753035,0.0,0.0,0.0,0.0,0.0,0.0437096094805,0.00905613957553,0.324743059292,0.298666301807,0.645694480967
 05/29  14:00:00,0.683261162677,0.619135870579,0.0,0.0,0.0,0.0,0.0,0.0437096094805,0.00905613957553,0.299663707888,0.315483705733,0.597404151694
 05/29  15:00:00,0.709349258254,0.62564134562,0.0,0.0,0.0,0.0,0.0,0.0437096094805,0.00905613957553,0.308214938409,0.33302057079,0.602701620697
 05/29  16:00:00,0.820204930492,0.686658463203,0.0,0.0,0.0,0.0,0.0,0.0466235825286,0.00965988183384,0.354668497169,0.39390496896,0.659524789112
 05/29  17:00:00,1.00319929577,0.815458974792,0.0,0.0,0.0,0.0,0.0,0.0582794816002,0.0120748508671,0.438965378865,0.478531584437,0.782495897203
 05/29  18:00:00,1.0854857853,0.93136931101,0.0,0.0,0.0,0.0,0.0,0.101989091081,0.0211309861669,0.397476839177,0.519540868877,0.895581357762
 05/29  19:00:00,1.12016688333,0.949581845839,0.0,0.0,0.0,0.0,0.0,0.203978182161,0.0422619865861,0.322310374418,0.536268340162,0.912641640677
 05/29  20:00:00,1.28871055785,0.883776580595,0.0,0.0,0.0,0.0,0.0,0.358418801867,0.074260336253,0.2859788881,0.554704531631,0.845566420368
 05/29  21:00:00,1.39316491162,0.800812585376,0.0,0.0,0.0,0.0,0.0,0.469149791456,0.0972025591715,0.269710329714,0.541754231282,0.763494491146
 05/29  22:00:00,1.14534253127,0.666928517175,0.0,0.0,0.0,0.0,0.0,0.367160769164,0.0760715730046,0.217943329922,0.468818859175,0.634634489084
 05/29  23:00:00,0.88242068935,0.610405968411,0.0,0.0873710957383,0.00233940236531,0.00233940236531,0.00233940236531,0.256429710786,0.0531293500861,0.147779360955,0.407394865157,0.494971963167
 05/29  24:00:00,0.628083349208,1.08444708184,0.0,0.716368379712,0.0191811018022,0.0191811018022,0.0191811018022,0.131128821562,0.0271684230023,0.0982793958339,0.336977607008,0.344866401479
 05/30  01:00:00,0.539833428884,1.61874581693,0.0,1.3210013639,0.0353704356019,0.0353704356019,0.0353704356019,0.0786772929375,0.01630104525,0.0838690425574,0.310267612537,0.276372038503
 05/30  02:00:00,0.504763601267,2.06570179464,0.0,1.78679700068,0.0478423338336,0.0478423338336,0.0478423338336,0.052451528625,0.0108673663505,0.0715840655737,0.306670306884,0.257780175543
 05/30  03:00:00,0.505512979806,2.53899093671,0.0,2.25506535255,0.0603804401799,0.0603804401799,0.0603804401799,0.052451528625,0.0108673663505,0.064112104549,0.302353540101,0.263098321075
 05/30  04:00:00,0.51323465657,2.9400880105,0.0,2.6025127967,0.0696835096424,0.0696835096424,0.0696835096424,0.052451528625,0.0108673663505,0.0739521572983,0.290932094654,0.317534703365
 05/30  05:00:00,0.570494800748,3.46867373983,0.0,2.89014855453,0.0773850929466,0.0773850929466,0.0773850929466,0.0553655085521,0.0114711086088,0.0862682554934,0.324656835147,0.556161586335
 05/30  06:00:00,0.70635272702,4.10736362303,0.0,3.08004005132,0.082469527484,0.082469527484,0.082469527484,0.0786772929375,0.01630104525,0.138447814423,0.375109046925,1.00148463229
 05/30  07:00:00,0.865999656462,3.56421741322,0.0,2.41274564156,0.0646024044114,0.0646024044114,0.0646024044114,0.131128821562,0.0271684230023,0.214170541178,0.398581466308,1.12401596262
 05/30  08:00:00,0.797714918764,3.00355715247,0.0,1.88862207866,0.050568748402,0.050568748402,0.050568748402,0.0990751249114,0.0205272453338,0.275218193109,0.336977607008,1.09172277316
 05/30  09:00:00,0.737417963245,2.33992826906,0.0,1.32656098712,0.0355192971401,0.0355192971401,0.0355192971401,0.052451528625,0.0108673663505,0.336436577975,0.286795193154,0.99361173704
 05/30  10:00:00,0.74234972269,1.98288649626,0.0,1.08511998891,0.0290546003487,0.0290546003487,0.0290546003487,0.0437096094805,0.00905613957553,0.351641232033,0.293540141252,0.877546344735
 05/30  11:00:00,0.73921647126,1.19072753999,0.0,0.396524382255,0.0106171276657,0.0106171276657,0.0106171276657,0.0437096094805,0.00905613957553,0.366855520645,0.293630073894,0.773976800227
 05/30  12:00:00,0.713994824144,0.712697517731,0.0,0.0,0.0,0.0,0.0,0.0437096094805,0.00905613957553,0.357197296466,0.288683778621,0.69281187987
 05/30  13:00:00,0.691523110155,0.663339434167,0.0,0.0,0.0,0.0,0.0,0.0437096094805,0.00905613957553,0.324743059292,0.298666301807,0.642766162099
 05/30  14:00:00,0.683261162677,0.614056546539,0.0,0.0,0.0,0.0,0.0,0.0437096094805,0.00905613957553,0.299663707888,0.315483705733,0.592324827655
 05/30  15:00:00,0.709349258254,0.61985555787,0.0,0.0,0.0,0.0,0.0,0.0437096094805,0.00905613957553,0.308214938409,0.33302057079,0.596915832948
 05/30  16:00:00,0.820204930492,0.679711972222,0.0,0.0,0.0,0.0,0.0,0.0466235825286,0.00965988183384,0.354668497169,0.39390496896,0.652578298131
 05/30  17:00:00,1.00319929577,0.806909599058,0.0,0.0,0.0,0.0,0.0,0.0582794816002,0.0120748508671,0.438965378865,0.478531584437,0.773946521468
 05/30  18:00:00,1.0854857853,0.920996294101,0.0,0.0,0.0,0.0,0.0,0.101989091081,0.0211309861669,0.397476839177,0.519540868877,0.885208340853
 05/30  19:00:00,1.12016688333,0.940622487319,0.0,0.0,0.0,0.0,0.0,0.203978182161,0.0422619865861,0.322310374418,0.536268340162,0.903682282158
 05/30  20:00:00,1.28871055785,0.875726572835,0.0,0.0,0.0,0.0,0.0,0.358418801867,0.074260336253,0.2859788881,0.554704531631,0.837516412607
 05/30  21:00:00,1.39316491162,0.794174865079,0.0,0.0,0.0,0.0,0.0,0.469149791456,0.0972025591715,0.269710329714,0.541754231282,0.756856770849
 05/30  22:00:00,1.14534253127,0.660543749449,0.0,0.0,0.0,0.0,0.0,0.367160769164,0.0760715730046,0.217943329922,0.468818859175,0.628249721358
 05/30  23:00:00,0.880081286984,0.517505653148,0.0,0.0,0.0,0.0,0.0,0.256429710786,0.0531293500861,0.147779360955,0.407394865157,0.489442743643
 05/30  24:00:00,0.608902247406,0.365201948021,0.0,0.0,0.0,0.0,0.0,0.131128821562,0.0271684230023,0.0982793958339,0.336977607008,0.341989647377
 05/31  01:00:00,0.512968538694,0.615422430386,0.0,0.317661824017,0.0085055454117,0.0085055454117,0.0085055454117,0.0786772929375,0.01630104525,0.0838690425574,0.310267612537,0.276388191845
 05/31  02:00:00,0.484503696341,1.30904202602,0.0,1.03013789869,0.0275824289077,0.0275824289077,0.0275824289077,0.052451528625,0.0108673663505,0.0715840655737,0.306670306884,0.257779508909
 05/31  03:00:00,0.487944030416,1.88280307731,0.0,1.59890701831,0.0428114907904,0.0428114907904,0.0428114907904,0.052451528625,0.0108673663505,0.064112104549,0.302353540101,0.263068795912
 05/31  04:00:00,0.503390464106,2.57238150315,0.0,2.23485569974,0.0598393171781,0.0598393171781,0.0598393171781,0.052451528625,0.0108673663505,0.0739521572983,0.290932094654,0.317485292982
 05/31  05:00:00,0.56603691062,3.30188162859,0.0,2.72365699627,0.0729272028181,0.0729272028181,0.0729272028181,0.0553655085521,0.0114711086088,0.0862682554934,0.324656835147,0.555861033353
 05/31  06:00:00,0.703693659336,4.00742537819,0.0,2.98073021876,0.0798104598001,0.0798104598001,0.0798104598001,0.0786772929375,0.01630104525,0.138447814423,0.375109046925,1.00085622001
 05/31  07:00:00,0.864383571266,3.50313887963,0.0,2.35238871599,0.0629863192146,0.0629863192146,0.0629863192146,0.131128821562,0.0271684230023,0.214170541178,0.398581466308,1.12329435461
 05/31  08:00:00,0.800494090064,3.10665322591,0.0,1.99241749468,0.0533479197022,0.0533479197022,0.0533479197022,0.0990751249114,0.0205272453338,0.275218193109,0.336977607008,1.09102343058
 05/31  09:00:00,0.740273909846,2.44596638048,0.0,1.43322377742,0.0383752437414,0.0383752437414,0.0383752437414,0.052451528625,0.0108673663505,0.336436577975,0.286795193154,0.992987058153
 05/31  10:00:00,0.754943317995,2.45266726138,0.0,1.55546072097,0.0416481956537,0.0416481956537,0.0416481956537,0.0437096094805,0.00905613957553,0.351641232033,0.293540141252,0.876986377792
 05/31  11:00:00,0.744813444785,1.39928591169,0.0,0.605557987147,0.0162141011909,0.0162141011909,0.0162141011909,0.0437096094805,0.00905613957553,0.366855520645,0.293630073894,0.773501567032
 05/31  12:00:00,0.716297467506,0.79871332029,0.0,0.0859982346955,0.0023026433623,0.0023026433623,0.0023026433623,0.0437096094805,0.00905613957553,0.357197296466,0.288683778621,0.692829447733
 05/31  13:00:00,0.691523110155,0.663941673402,0.0,0.0,0.0,0.0,0.0,0.0437096094805,0.00905613957553,0.324743059292,0.298666301807,0.643368401334
 05/31  14:00:00,0.683261162677,0.61497404249,0.0,0.0,0.0,0.0,0.0,0.0437096094805,0.00905613957553,0.299663707888,0.315483705733,0.593242323605
 05/31  15:00:00,0.709349258254,0.621359258838,0.0,0.0,0.0,0.0,0.0,0.0437096094805,0.00905613957553,0.308214938409,0.33302057079,0.598419533915
 05/31  16:00:00,0.820204930492,0.67975786584,0.0,0.0,0.0,0.0,0.0,0.0466235825286,0.00965988183384,0.354668497169,0.39390496896,0.652624191749
 05/31  17:00:00,1.00319929577,0.806975776245,0.0,0.0,0.0,0.0,0.0,0.0582794816002,0.0120748508671,0.438965378865,0.478531584437,0.774012698655
 05/31  18:00:00,1.0854857853,0.921745040856,0.0,0.0,0.0,0.0,0.0,0.101989091081,0.0211309861669,0.397476839177,0.519540868877,0.885957087608
 05/31  19:00:00,1.12016688333,0.94095631494,0.0,0.0,0.0,0.0,0.0,0.203978182161,0.0422619865861,0.322310374418,0.536268340162,0.904016109778
 05/31  20:00:00,1.28871055785,0.875663537773,0.0,0.0,0.0,0.0,0.0,0.358418801867,0.074260336253,0.2859788881,0.554704531631,0.837453377545
 05/31  21:00:00,1.39316491162,0.794133694075,0.0,0.0,0.0,0.0,0.0,0.469149791456,0.0972025591715,0.269710329714,0.541754231282,0.756815599845
 05/31  22:00:00,1.14534253127,0.660249310945,0.0,0.0,0.0,0.0,0.0,0.367160769164,0.0760715730046,0.217943329922,0.468818859175,0.627955282854
 05/31  23:00:00,0.880081286984,0.5162645421,0.0,0.0,0.0,0.0,0.0,0.256429710786,0.0531293500861,0.147779360955,0.407394865157,0.488201632595
 05/31  24:00:00,0.608902247406,0.364936409872,0.0,0.0,0.0,0.0,0.0,0.131128821562,0.0271684230023,0.0982793958339,0.336977607008,0.341724109228
 06/01  01:00:00,0.466316234107,0.298762506963,0.0,0.00530637594129,0.00014208072273,0.00014208072273,0.00014208072273,0.0787330119384,0.0163126038491,0.0834923761498,0.272288161447,0.274699885699
 06/01  02:00:00,0.427345308,0.60907726775,0.0,0.332777369965,0.00891027129554,0.00891027129554,0.00891027129554,0.0515837086254,0.0106875638617,0.0716845669617,0.269131197256,0.257761116176
 06/01  03:00:00,0.426671486989,1.01012041986,0.0,0.728811556552,0.0195142737407,0.0195142737407,0.0195142737407,0.0515837086254,0.0106875638617,0.0641951005342,0.265342840227,0.263031038153
 06/01  04:00:00,0.435438657923,1.41669201347,0.0,1.08173325568,0.0289639189665,0.0289639189665,0.0289639189665,0.0515837086254,0.0106875638617,0.0735359875481,0.255319478922,0.317371379923
 06/01  05:00:00,0.485622925701,1.86175111338,0.0,1.28651563909,0.0344470640278,0.0344470640278,0.0344470640278,0.0542986410204,0.0112500671478,0.0853631352956,0.284916018209,0.555609374116
 06/01  06:00:00,0.608899578372,2.52662469239,0.0,1.50375145465,0.0402636556188,0.0402636556188,0.0402636556188,0.0733031609062,0.015187585875,0.135604734988,0.329192440984,1.00019720898
 06/01  07:00:00,0.758861668906,2.22534910652,0.0,1.07870752008,0.0288829034661,0.0288829034661,0.0288829034661,0.116742106741,0.024187644154,0.208909382217,0.349791632328,1.12254660695
 06/01  08:00:00,0.709596661719,2.01302022789,0.0,0.902350632641,0.0241608644884,0.0241608644884,0.0241608644884,0.0868778228811,0.0180001023056,0.269481251481,0.295728620562,1.09029868185
 06/01  09:00:00,0.673701041842,1.65419606497,0.0,0.644500331201,0.0172568008506,0.0172568008506,0.0172568008506,0.0488687762305,0.0101250605755,0.330413434083,0.251688970102,0.992358439181
 06/01  10:00:00,0.675904250184,1.04847064676,0.0,0.154205874192,0.00412893513329,0.00412893513329,0.00412893513329,0.0434389114405,0.00900005257805,0.346380073072,0.25760827796,0.876519733514
 06/01  11:00:00,0.682811806062,0.790124361285,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.36061507566,0.257687202065,0.772373885639
 06/01  12:00:00,0.667864143281,0.707311656422,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.350008238641,0.253346376302,0.689860193383
 06/01  13:00:00,0.645640103336,0.659162969285,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.319023623067,0.262106951932,0.64110804444
 06/01  14:00:00,0.635604531574,0.609963161036,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.294229243714,0.276865759523,0.590891593328
 06/01  15:00:00,0.661068804555,0.61573835218,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.301025880583,0.292255959953,0.595606648867
 06/01  16:00:00,0.756091487629,0.67600913624,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.34261694473,0.34568757888,0.65219685957
 06/01  17:00:00,0.919799328276,0.800921218335,0.0,0.0,0.0,0.0,0.0,0.0542986410204,0.0112500671478,0.418947458642,0.419955161466,0.771993107795
 06/01  18:00:00,0.988254178146,0.915678510331,0.0,0.0,0.0,0.0,0.0,0.0868778228811,0.0180001023056,0.382083699719,0.45594455324,0.884271313453
 06/01  19:00:00,1.00390574207,0.933810430604,0.0,0.0,0.0,0.0,0.0,0.16832579473,0.0348752151418,0.314732295471,0.470624436726,0.901392027456
 06/01  20:00:00,1.14775420809,0.866860863021,0.0,0.0,0.0,0.0,0.0,0.301357454568,0.0624378704611,0.281807004861,0.486803878204,0.83332795834
 06/01  21:00:00,1.28544859279,0.783744593012,0.0,0.0,0.0,0.0,0.0,0.437104005527,0.0905630347675,0.266994745381,0.475438807117,0.750994557701
 06/01  22:00:00,1.08570451141,0.649884491839,0.0,0.0,0.0,0.0,0.0,0.366515804531,0.0759379578796,0.216471390852,0.411431358151,0.621543533327
 06/01  23:00:00,0.827902194388,0.506648441561,0.0,0.0,0.0,0.0,0.0,0.255203617611,0.0528753174474,0.146949064735,0.357526194595,0.482020675963
 06/01  24:00:00,0.566309601985,0.354702714983,0.0,0.0,0.0,0.0,0.0,0.130316768716,0.0270001605846,0.0979160521221,0.295728620562,0.334331801584
 06/02  01:00:00,0.466174153384,0.28612669425,0.0,0.0,0.0,0.0,0.0,0.0787330119384,0.0163126038491,0.0834923761498,0.272288161447,0.267370448927
 06/02  02:00:00,0.418435036705,0.270065788077,0.0,0.0,0.0,0.0,0.0,0.0515837086254,0.0106875638617,0.0716845669617,0.269131197256,0.251527006469
 06/02  03:00:00,0.407157213248,0.276125253336,0.0,0.0,0.0,0.0,0.0,0.0515837086254,0.0106875638617,0.0641951005342,0.265342840227,0.257847428184
 06/02  04:00:00,0.406474738957,0.331908295864,0.0,0.0,0.0,0.0,0.0,0.0515837086254,0.0106875638617,0.0735359875481,0.255319478922,0.314320918004
 06/02  05:00:00,0.451175861673,0.574368603733,0.0,0.0,0.0,0.0,0.0,0.0542986410204,0.0112500671478,0.0853631352956,0.284916018209,0.554742503555
 06/02  06:00:00,0.568860255342,1.03023920157,0.0,0.00837828685613,0.000224332588745,0.000224332588745,0.000224332588745,0.0733031609062,0.015187585875,0.135604734988,0.329192440984,0.999184885946
 06/02  07:00:00,0.72997876544,1.14474285259,0.0,0.0,0.0,0.0,0.0,0.116742106741,0.024187644154,0.208909382217,0.349791632328,1.12064787309
 06/02  08:00:00,0.68543579723,1.10849707907,0.0,0.0,0.0,0.0,0.0,0.0868778228811,0.0180001023056,0.269481251481,0.295728620562,1.08812616567
 06/02  09:00:00,0.656444240992,1.00688654529,0.0,0.0,0.0,0.0,0.0,0.0488687762305,0.0101250605755,0.330413434083,0.251688970102,0.989549250699
 06/02  10:00:00,0.671775315051,0.890088315753,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.346380073072,0.25760827796,0.8723432767
 06/02  11:00:00,0.682811806062,0.784835274936,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.36061507566,0.257687202065,0.76708479929
 06/02  12:00:00,0.667864143281,0.701914833428,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.350008238641,0.253346376302,0.684463370389
 06/02  13:00:00,0.645640103336,0.652113807202,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.319023623067,0.262106951932,0.634058882356
 06/02  14:00:00,0.635604531574,0.603217070277,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.294229243714,0.276865759523,0.584145502569
 06/02  15:00:00,0.661068804555,0.607434116012,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.301025880583,0.292255959953,0.587302412699
 06/02  16:00:00,0.756091487629,0.665604621866,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.34261694473,0.34568757888,0.641792345195
 06/02  17:00:00,0.919799328276,0.791853511341,0.0,0.0,0.0,0.0,0.0,0.0542986410204,0.0112500671478,0.418947458642,0.419955161466,0.762925400801
 06/02  18:00:00,0.988254178146,0.904558500974,0.0,0.0,0.0,0.0,0.0,0.0868778228811,0.0180001023056,0.382083699719,0.45594455324,0.873151304096
 06/02  19:00:00,1.00390574207,0.922664656799,0.0,0.0,0.0,0.0,0.0,0.16832579473,0.0348752151418,0.314732295471,0.470624436726,0.890246253652
 06/02  20:00:00,1.14775420809,0.855389963248,0.0,0.0,0.0,0.0,0.0,0.301357454568,0.0624378704611,0.281807004861,0.486803878204,0.821857058566
 06/02  21:00:00,1.28544859279,0.772584165785,0.0,0.0,0.0,0.0,0.0,0.437104005527,0.0905630347675,0.266994745381,0.475438807117,0.739834130474
 06/02  22:00:00,1.08570451141,0.6386574237,0.0,0.0,0.0,0.0,0.0,0.366515804531,0.0759379578796,0.216471390852,0.411431358151,0.610316465188
 06/02  23:00:00,0.827902194388,0.494914695922,0.0,0.0,0.0,0.0,0.0,0.255203617611,0.0528753174474,0.146949064735,0.357526194595,0.470286930325
 06/02  24:00:00,0.566309601985,0.343361155588,0.0,0.0,0.0,0.0,0.0,0.130316768716,0.0270001605846,0.0979160521221,0.295728620562,0.32299024219
 06/03  01:00:00,0.470121177459,0.282740102836,0.0,0.0,0.0,0.0,0.0,0.0787330119384,0.0163126038491,0.0874394002251,0.272288161447,0.263983857513
 06/03  02:00:00,0.421046275132,0.263486564811,0.0,0.0,0.0,0.0,0.0,0.0515837086254,0.0106875638617,0.0742958053889,0.269131197256,0.244947783202
 06/03  03:00:00,0.40852261742,0.271023880395,0.0,0.0,0.0,0.0,0.0,0.0515837086254,0.0106875638617,0.0655605047062,0.265342840227,0.252746055243
 06/03  04:00:00,0.409145894572,0.332807674183,0.0,0.0,0.0,0.0,0.0,0.0515837086254,0.0106875638617,0.0762071431636,0.255319478922,0.315220296322
 06/03  05:00:00,0.455272554273,0.595360509798,0.0,0.0,0.0,0.0,0.0,0.0542986410204,0.0112500671478,0.0894598278958,0.284916018209,0.575734409619
 06/03  06:00:00,0.57926143497,1.08485293787,0.0,0.0,0.0,0.0,0.0,0.0733031609062,0.015187585875,0.146230247206,0.329192440984,1.06217690911
 06/03  07:00:00,0.75114012736,1.2240205131,0.0,0.0,0.0,0.0,0.0,0.116742106741,0.024187644154,0.230070744137,0.349791632328,1.1999255336
 06/03  08:00:00,0.717873098123,1.19279840028,0.0,0.0,0.0,0.0,0.0,0.0868778228811,0.0180001023056,0.301918552373,0.295728620562,1.17242748688
 06/03  09:00:00,0.701475299458,1.08512915999,0.0,0.0,0.0,0.0,0.0,0.0488687762305,0.0101250605755,0.375444492549,0.251688970102,1.0677918654
 06/03  10:00:00,0.72269154434,0.957256907509,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.397296302362,0.25760827796,0.939511868456
 06/03  11:00:00,0.735300565581,0.840168990159,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.413103835179,0.257687202065,0.822418514513
 06/03  12:00:00,0.715674649372,0.749661722012,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.397818744732,0.253346376302,0.732210258973
 06/03  13:00:00,0.689228135851,0.693294311182,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.362611655582,0.262106951932,0.675239386337
 06/03  14:00:00,0.674730103749,0.641475520243,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.333354815889,0.276865759523,0.622403952535
 06/03  15:00:00,0.69812777741,0.646598777165,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.338084853439,0.292255959953,0.626467073852
 06/03  16:00:00,0.792009406876,0.71591570579,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.378534863978,0.34568757888,0.69210342912
 06/03  17:00:00,0.955151258491,0.85235612595,0.0,0.0,0.0,0.0,0.0,0.0542986410204,0.0112500671478,0.454299388857,0.419955161466,0.82342801541
 06/03  18:00:00,1.02256449369,0.985253252796,0.0,0.0,0.0,0.0,0.0,0.0868778228811,0.0180001023056,0.416394015259,0.45594455324,0.953846055918
 06/03  19:00:00,1.03815049626,1.01400718874,0.0,0.0,0.0,0.0,0.0,0.16832579473,0.0348752151418,0.348977049664,0.470624436726,0.981588785588
 06/03  20:00:00,1.18260957842,0.944621496299,0.0,0.0,0.0,0.0,0.0,0.301357454568,0.0624378704611,0.316662375189,0.486803878204,0.911088591618
 06/03  21:00:00,1.32105545026,0.849334013173,0.0,0.0,0.0,0.0,0.0,0.437104005527,0.0905630347675,0.302601602849,0.475438807117,0.816583977861
 06/03  22:00:00,1.11399772334,0.701208060427,0.0,0.0,0.0,0.0,0.0,0.366515804531,0.0759379578796,0.244764602777,0.411431358151,0.672867101915
 06/03  23:00:00,0.843437039724,0.537893697081,0.0,0.0,0.0,0.0,0.0,0.255203617611,0.0528753174474,0.162483910071,0.357526194595,0.513265931483
 06/03  24:00:00,0.572883285062,0.365704146925,0.0,0.0,0.0,0.0,0.0,0.130316768716,0.0270001605846,0.104489735199,0.295728620562,0.345333233527
 06/04  01:00:00,0.470121177459,0.293213581744,0.0,0.0,0.0,0.0,0.0,0.0787330119384,0.0163126038491,0.0874394002251,0.272288161447,0.274457336422
 06/04  02:00:00,0.421046275132,0.274705310617,0.0,0.0,0.0,0.0,0.0,0.0515837086254,0.0106875638617,0.0742958053889,0.269131197256,0.256166529008
 06/04  03:00:00,0.40852261742,0.283850331385,0.0,0.0,0.0,0.0,0.0,0.0515837086254,0.0106875638617,0.0655605047062,0.265342840227,0.265572506232
 06/04  04:00:00,0.41036188649,0.390189030401,0.0,0.0454143963698,0.00121599191802,0.00121599191802,0.00121599191802,0.0515837086254,0.0106875638617,0.0762071431636,0.255319478922,0.327187256171
 06/04  05:00:00,0.46138111751,0.834906477188,0.0,0.228140259799,0.00610856323689,0.00610856323689,0.00610856323689,0.0542986410204,0.0112500671478,0.0894598278958,0.284916018209,0.587140117211
 06/04  06:00:00,0.593982783497,1.64483912118,0.0,0.549807237334,0.0147213485262,0.0147213485262,0.0147213485262,0.0733031609062,0.015187585875,0.146230247206,0.329192440984,1.07235585508
 06/04  07:00:00,0.760078246921,1.56819631267,0.0,0.333817436231,0.00893811956116,0.00893811956116,0.00893811956116,0.116742106741,0.024187644154,0.230070744137,0.349791632328,1.21028389694
