Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 06/04  08:00:00,0.727387178596,1.55779316173,0.0,0.355328201863,0.00951408047335,0.00951408047335,0.00951408047335,0.0868778228811,0.0180001023056,0.301918552373,0.295728620562,1.18209404647
 06/04  09:00:00,0.711698802415,1.47612450965,0.0,0.381823438714,0.0102235029572,0.0102235029572,0.0102235029572,0.0488687762305,0.0101250605755,0.375444492549,0.251688970102,1.07696377635
 06/04  10:00:00,0.738043983835,1.54027774328,0.0,0.573376979008,0.0153524394946,0.0153524394946,0.0153524394946,0.0434389114405,0.00900005257805,0.397296302362,0.25760827796,0.949155725218
 06/04  11:00:00,0.736711604905,0.903843283295,0.0,0.052698951537,0.00141103932408,0.00141103932408,0.00141103932408,0.0407239790456,0.00843754929192,0.413103835179,0.257687202065,0.833393856112
 06/04  12:00:00,0.715674649372,0.761096913477,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.397818744732,0.253346376302,0.743645450437
 06/04  13:00:00,0.689228135851,0.70519250406,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.362611655582,0.262106951932,0.687137579214
 06/04  14:00:00,0.674730103749,0.652375425034,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.333354815889,0.276865759523,0.633303857326
 06/04  15:00:00,0.69812777741,0.656972536254,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.338084853439,0.292255959953,0.636840832941
 06/04  16:00:00,0.792009406876,0.726649225199,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.378534863978,0.34568757888,0.702836948528
 06/04  17:00:00,0.955151258491,0.863816589831,0.0,0.0,0.0,0.0,0.0,0.0542986410204,0.0112500671478,0.454299388857,0.419955161466,0.834888479291
 06/04  18:00:00,1.02256449369,0.99578111664,0.0,0.0,0.0,0.0,0.0,0.0868778228811,0.0180001023056,0.416394015259,0.45594455324,0.964373919762
 06/04  19:00:00,1.03815049626,1.02340840941,0.0,0.0,0.0,0.0,0.0,0.16832579473,0.0348752151418,0.348977049664,0.470624436726,0.990990006266
 06/04  20:00:00,1.18260957842,0.953860780327,0.0,0.0,0.0,0.0,0.0,0.301357454568,0.0624378704611,0.316662375189,0.486803878204,0.920327875645
 06/04  21:00:00,1.32105545026,0.858480652594,0.0,0.0,0.0,0.0,0.0,0.437104005527,0.0905630347675,0.302601602849,0.475438807117,0.825730617283
 06/04  22:00:00,1.11399772334,0.710391070933,0.0,0.0,0.0,0.0,0.0,0.366515804531,0.0759379578796,0.244764602777,0.411431358151,0.682050112421
 06/04  23:00:00,0.843437039724,0.547230986911,0.0,0.0,0.0,0.0,0.0,0.255203617611,0.0528753174474,0.162483910071,0.357526194595,0.522603221313
 06/04  24:00:00,0.572883285062,0.373801081614,0.0,0.0,0.0,0.0,0.0,0.130316768716,0.0270001605846,0.104489735199,0.295728620562,0.353430168216
 06/05  01:00:00,0.467243821871,0.333404435624,0.0,0.0399495653882,0.00106966848673,0.00106966848673,0.00106966848673,0.0787330119384,0.0163126038491,0.0834923761498,0.272288161447,0.274698624913
 06/05  02:00:00,0.428153407582,0.63893916423,0.0,0.362957960957,0.00971837087762,0.00971837087762,0.00971837087762,0.0515837086254,0.0106875638617,0.0716845669617,0.269131197256,0.257442421664
 06/05  03:00:00,0.429113562167,1.10120506185,0.0,0.82001723684,0.0219563489189,0.0219563489189,0.0219563489189,0.0515837086254,0.0106875638617,0.0641951005342,0.265342840227,0.262909999861
 06/05  04:00:00,0.437529138763,1.49448633661,0.0,1.15980772646,0.0310543998064,0.0310543998064,0.0310543998064,0.0515837086254,0.0106875638617,0.0735359875481,0.255319478922,0.317091232288
 06/05  05:00:00,0.490346889,2.03709272063,0.0,1.46294439534,0.0391710273272,0.0391710273272,0.0391710273272,0.0542986410204,0.0112500671478,0.0853631352956,0.284916018209,0.554522225105
 06/05  06:00:00,0.614267731077,2.72475005997,0.0,1.70423914795,0.0456318083237,0.0456318083237,0.0456318083237,0.0733031609062,0.015187585875,0.135604734988,0.329192440984,0.997834883251
 06/05  07:00:00,0.763801199659,2.4070218755,0.0,1.26318720631,0.0338224342191,0.0338224342191,0.0338224342191,0.116742106741,0.024187644154,0.208909382217,0.349791632328,1.1197396897
 06/05  08:00:00,0.711819252727,2.09329505146,0.0,0.985359102952,0.0263834554968,0.0263834554968,0.0263834554968,0.0868778228811,0.0180001023056,0.269481251481,0.295728620562,1.08756503511
 06/05  09:00:00,0.671949674283,1.58633008685,0.0,0.579090932205,0.0155054332909,0.0155054332909,0.0155054332909,0.0488687762305,0.0101250605755,0.330413434083,0.251688970102,0.989901860051
 06/05  10:00:00,0.685335447641,1.39856658628,0.0,0.506438593175,0.0135601325901,0.0135601325901,0.0135601325901,0.0434389114405,0.00900005257805,0.346380073072,0.25760827796,0.874382954053
 06/05  11:00:00,0.682811806062,0.788900510547,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.36061507566,0.257687202065,0.771150034901
 06/05  12:00:00,0.667864143281,0.705853449216,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.350008238641,0.253346376302,0.688401986177
 06/05  13:00:00,0.645640103336,0.656751123233,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.319023623067,0.262106951932,0.638696198387
 06/05  14:00:00,0.635604531574,0.607542435261,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.294229243714,0.276865759523,0.588470867553
 06/05  15:00:00,0.661068804555,0.612743002373,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.301025880583,0.292255959953,0.59261129906
 06/05  16:00:00,0.756091487629,0.669776432422,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.34261694473,0.34568757888,0.645964155751
 06/05  17:00:00,0.919799328276,0.796565025419,0.0,0.0,0.0,0.0,0.0,0.0542986410204,0.0112500671478,0.418947458642,0.419955161466,0.767636914879
 06/05  18:00:00,0.988254178146,0.9095271331,0.0,0.0,0.0,0.0,0.0,0.0868778228811,0.0180001023056,0.382083699719,0.45594455324,0.878119936222
 06/05  19:00:00,1.00390574207,0.927595783876,0.0,0.0,0.0,0.0,0.0,0.16832579473,0.0348752151418,0.314732295471,0.470624436726,0.895177380728
 06/05  20:00:00,1.14775420809,0.862802296957,0.0,0.0,0.0,0.0,0.0,0.301357454568,0.0624378704611,0.281807004861,0.486803878204,0.829269392276
 06/05  21:00:00,1.28544859279,0.782479693581,0.0,0.0,0.0,0.0,0.0,0.437104005527,0.0905630347675,0.266994745381,0.475438807117,0.74972965827
 06/05  22:00:00,1.08570451141,0.647056515937,0.0,0.0,0.0,0.0,0.0,0.366515804531,0.0759379578796,0.216471390852,0.411431358151,0.618715557424
 06/05  23:00:00,0.827902194388,0.503516700672,0.0,0.0,0.0,0.0,0.0,0.255203617611,0.0528753174474,0.146949064735,0.357526194595,0.478888935074
 06/05  24:00:00,0.566309601985,0.353035864197,0.0,0.0,0.0,0.0,0.0,0.130316768716,0.0270001605846,0.0979160521221,0.295728620562,0.332664950799
 06/06  01:00:00,0.466174153384,0.286316096647,0.0,0.0,0.0,0.0,0.0,0.0787330119384,0.0163126038491,0.0834923761498,0.272288161447,0.267559851325
 06/06  02:00:00,0.418435036705,0.270565030238,0.0,0.0,0.0,0.0,0.0,0.0515837086254,0.0106875638617,0.0716845669617,0.269131197256,0.252026248629
 06/06  03:00:00,0.407157213248,0.277475534934,0.0,0.0,0.0,0.0,0.0,0.0515837086254,0.0106875638617,0.0641951005342,0.265342840227,0.259197709782
 06/06  04:00:00,0.406474738957,0.33315063646,0.0,0.0,0.0,0.0,0.0,0.0515837086254,0.0106875638617,0.0735359875481,0.255319478922,0.315563258599
 06/06  05:00:00,0.45556307075,0.737501894139,0.0,0.16385178967,0.00438720907727,0.00438720907727,0.00438720907727,0.0542986410204,0.0112500671478,0.0853631352956,0.284916018209,0.554024004291
 06/06  06:00:00,0.584053719302,1.59575737335,0.0,0.575817909029,0.0154177965491,0.0154177965491,0.0154177965491,0.0733031609062,0.015187585875,0.135604734988,0.329192440984,0.997263435561
 06/06  07:00:00,0.736791698011,1.39759313087,0.0,0.254446773555,0.00681293257075,0.00681293257075,0.00681293257075,0.116742106741,0.024187644154,0.208909382217,0.349791632328,1.11905137781
 06/06  08:00:00,0.688951963892,1.23859309204,0.0,0.131320434059,0.00351616666193,0.00351616666193,0.00351616666193,0.0868778228811,0.0180001023056,0.269481251481,0.295728620562,1.08690174459
 06/06  09:00:00,0.656444240992,1.00582868633,0.0,0.0,0.0,0.0,0.0,0.0488687762305,0.0101250605755,0.330413434083,0.251688970102,0.988491391739
 06/06  10:00:00,0.671775315051,0.888220241099,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.346380073072,0.25760827796,0.870475202046
 06/06  11:00:00,0.682811806062,0.783350642088,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.36061507566,0.257687202065,0.765600166442
 06/06  12:00:00,0.667864143281,0.700428994337,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.350008238641,0.253346376302,0.682977531298
 06/06  13:00:00,0.645640103336,0.650543044384,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.319023623067,0.262106951932,0.632488119539
 06/06  14:00:00,0.635604531574,0.600913088245,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.294229243714,0.276865759523,0.581841520538
 06/06  15:00:00,0.661068804555,0.605822791849,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.301025880583,0.292255959953,0.585691088536
 06/06  16:00:00,0.756091487629,0.664203158719,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.34261694473,0.34568757888,0.640390882048
 06/06  17:00:00,0.919799328276,0.788300446976,0.0,0.0,0.0,0.0,0.0,0.0542986410204,0.0112500671478,0.418947458642,0.419955161466,0.759372336437
 06/06  18:00:00,0.988254178146,0.90248604476,0.0,0.0,0.0,0.0,0.0,0.0868778228811,0.0180001023056,0.382083699719,0.45594455324,0.871078847882
 06/06  19:00:00,1.00390574207,0.920274637309,0.0,0.0,0.0,0.0,0.0,0.16832579473,0.0348752151418,0.314732295471,0.470624436726,0.887856234161
 06/06  20:00:00,1.14775420809,0.854488158643,0.0,0.0,0.0,0.0,0.0,0.301357454568,0.0624378704611,0.281807004861,0.486803878204,0.820955253961
 06/06  21:00:00,1.28544859279,0.773020223884,0.0,0.0,0.0,0.0,0.0,0.437104005527,0.0905630347675,0.266994745381,0.475438807117,0.740270188573
 06/06  22:00:00,1.08570451141,0.639813690852,0.0,0.0,0.0,0.0,0.0,0.366515804531,0.0759379578796,0.216471390852,0.411431358151,0.611472732339
 06/06  23:00:00,0.827902194388,0.498875350157,0.0,0.0,0.0,0.0,0.0,0.255203617611,0.0528753174474,0.146949064735,0.357526194595,0.474247584559
 06/06  24:00:00,0.566309601985,0.348170826825,0.0,0.0,0.0,0.0,0.0,0.130316768716,0.0270001605846,0.0979160521221,0.295728620562,0.327799913427
 06/07  01:00:00,0.466174153384,0.280717118122,0.0,0.0,0.0,0.0,0.0,0.0787330119384,0.0163126038491,0.0834923761498,0.272288161447,0.261960872799
 06/07  02:00:00,0.418435036705,0.265657937242,0.0,0.0,0.0,0.0,0.0,0.0515837086254,0.0106875638617,0.0716845669617,0.269131197256,0.247119155633
 06/07  03:00:00,0.407157213248,0.27267765801,0.0,0.0,0.0,0.0,0.0,0.0515837086254,0.0106875638617,0.0641951005342,0.265342840227,0.254399832857
 06/07  04:00:00,0.406474738957,0.328154229278,0.0,0.0,0.0,0.0,0.0,0.0515837086254,0.0106875638617,0.0735359875481,0.255319478922,0.310566851417
 06/07  05:00:00,0.451175861673,0.569090372218,0.0,0.0,0.0,0.0,0.0,0.0542986410204,0.0112500671478,0.0853631352956,0.284916018209,0.54946427204
 06/07  06:00:00,0.568635922753,1.01590519151,0.0,0.0,0.0,0.0,0.0,0.0733031609062,0.015187585875,0.135604734988,0.329192440984,0.993229162746
 06/07  07:00:00,0.72997876544,1.13976816391,0.0,0.0,0.0,0.0,0.0,0.116742106741,0.024187644154,0.208909382217,0.349791632328,1.11567318441
 06/07  08:00:00,0.68543579723,1.10416843754,0.0,0.0,0.0,0.0,0.0,0.0868778228811,0.0180001023056,0.269481251481,0.295728620562,1.08379752414
 06/07  09:00:00,0.656444240992,1.00416798353,0.0,0.0,0.0,0.0,0.0,0.0488687762305,0.0101250605755,0.330413434083,0.251688970102,0.98683068894
 06/07  10:00:00,0.672998588087,0.936236627616,0.0,0.0456863287654,0.00122327303638,0.00122327303638,0.00122327303638,0.0434389114405,0.00900005257805,0.346380073072,0.25760827796,0.872805259798
 06/07  11:00:00,0.682811806062,0.785610000542,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.36061507566,0.257687202065,0.767859524896
 06/07  12:00:00,0.667864143281,0.702697418579,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.350008238641,0.253346376302,0.68524595554
 06/07  13:00:00,0.645640103336,0.654422554876,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.319023623067,0.262106951932,0.636367630031
 06/07  14:00:00,0.635604531574,0.606066382952,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.294229243714,0.276865759523,0.586994815244
 06/07  15:00:00,0.661068804555,0.611830698704,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.301025880583,0.292255959953,0.59169899539
 06/07  16:00:00,0.756091487629,0.671442658111,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.34261694473,0.34568757888,0.647630381441
 06/07  17:00:00,0.919799328276,0.798201685572,0.0,0.0,0.0,0.0,0.0,0.0542986410204,0.0112500671478,0.418947458642,0.419955161466,0.769273575032
 06/07  18:00:00,0.988254178146,0.913783065409,0.0,0.0,0.0,0.0,0.0,0.0868778228811,0.0180001023056,0.382083699719,0.45594455324,0.882375868531
 06/07  19:00:00,1.00390574207,0.933402852343,0.0,0.0,0.0,0.0,0.0,0.16832579473,0.0348752151418,0.314732295471,0.470624436726,0.900984449195
 06/07  20:00:00,1.14775420809,0.870053684182,0.0,0.0,0.0,0.0,0.0,0.301357454568,0.0624378704611,0.281807004861,0.486803878204,0.836520779501
 06/07  21:00:00,1.28544859279,0.785897378322,0.0,0.0,0.0,0.0,0.0,0.437104005527,0.0905630347675,0.266994745381,0.475438807117,0.753147343011
 06/07  22:00:00,1.08570451141,0.650912085029,0.0,0.0,0.0,0.0,0.0,0.366515804531,0.0759379578796,0.216471390852,0.411431358151,0.622571126517
 06/07  23:00:00,0.827902194388,0.508906517138,0.0,0.0,0.0,0.0,0.0,0.255203617611,0.0528753174474,0.146949064735,0.357526194595,0.48427875154
 06/07  24:00:00,0.566309601985,0.357146398386,0.0,0.0,0.0,0.0,0.0,0.130316768716,0.0270001605846,0.0979160521221,0.295728620562,0.336775484988
 06/08  01:00:00,0.466174153384,0.290810204067,0.0,0.0,0.0,0.0,0.0,0.0787330119384,0.0163126038491,0.0834923761498,0.272288161447,0.272053958744
 06/08  02:00:00,0.418435036705,0.274860072837,0.0,0.0,0.0,0.0,0.0,0.0515837086254,0.0106875638617,0.0716845669617,0.269131197256,0.256321291228
 06/08  03:00:00,0.413658433519,0.523949058942,0.0,0.242805063013,0.0065012202711,0.0065012202711,0.0065012202711,0.0515837086254,0.0106875638617,0.0641951005342,0.265342840227,0.262866170777
 06/08  04:00:00,0.421642560651,0.900991052768,0.0,0.566481944737,0.0151678216946,0.0151678216946,0.0151678216946,0.0515837086254,0.0106875638617,0.0735359875481,0.255319478922,0.316921730171
 06/08  05:00:00,0.474687710651,1.45152821268,0.0,0.878111452083,0.0235118489776,0.0235118489776,0.0235118489776,0.0542986410204,0.0112500671478,0.0853631352956,0.284916018209,0.553790660423
 06/08  06:00:00,0.602023508429,2.26565782936,0.0,1.24694665092,0.0333875856759,0.0333875856759,0.0333875856759,0.0733031609062,0.015187585875,0.135604734988,0.329192440984,0.996035149677
 06/08  07:00:00,0.754245228338,2.04803736982,0.0,0.906294481236,0.0242664628977,0.0242664628977,0.0242664628977,0.116742106741,0.024187644154,0.208909382217,0.349791632328,1.11764790908
 06/08  08:00:00,0.705473701718,1.85428515382,0.0,0.748367915399,0.0200379044879,0.0200379044879,0.0200379044879,0.0868778228811,0.0180001023056,0.269481251481,0.295728620562,1.08554632502
 06/08  09:00:00,0.672810916653,1.61667995854,0.0,0.611256279504,0.0163666756608,0.0163666756608,0.0163666756608,0.0488687762305,0.0101250605755,0.330413434083,0.251688970102,0.988086384443
 06/08  10:00:00,0.69062788036,1.59466101887,0.0,0.704098325691,0.018852565309,0.018852565309,0.018852565309,0.0434389114405,0.00900005257805,0.346380073072,0.25760827796,0.872817654128
 06/08  11:00:00,0.686606774607,0.929461921212,0.0,0.141733019061,0.00379496854458,0.00379496854458,0.00379496854458,0.0407239790456,0.00843754929192,0.36061507566,0.257687202065,0.769978426505
 06/08  12:00:00,0.667864143281,0.706080525778,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.350008238641,0.253346376302,0.688629062738
 06/08  13:00:00,0.645640103336,0.657641186261,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.319023623067,0.262106951932,0.639586261416
 06/08  14:00:00,0.635604531574,0.609303864677,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.294229243714,0.276865759523,0.59023229697
 06/08  15:00:00,0.661068804555,0.61330298918,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.301025880583,0.292255959953,0.593171285867
 06/08  16:00:00,0.756091487629,0.673055777761,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.34261694473,0.34568757888,0.64924350109
 06/08  17:00:00,0.919799328276,0.797571591168,0.0,0.0,0.0,0.0,0.0,0.0542986410204,0.0112500671478,0.418947458642,0.419955161466,0.768643480628
 06/08  18:00:00,0.988254178146,0.911969999574,0.0,0.0,0.0,0.0,0.0,0.0868778228811,0.0180001023056,0.382083699719,0.45594455324,0.880562802696
 06/08  19:00:00,1.00390574207,0.930527233344,0.0,0.0,0.0,0.0,0.0,0.16832579473,0.0348752151418,0.314732295471,0.470624436726,0.898108830196
 06/08  20:00:00,1.14775420809,0.865129543197,0.0,0.0,0.0,0.0,0.0,0.301357454568,0.0624378704611,0.281807004861,0.486803878204,0.831596638515
 06/08  21:00:00,1.28544859279,0.783493812378,0.0,0.0,0.0,0.0,0.0,0.437104005527,0.0905630347675,0.266994745381,0.475438807117,0.750743777066
 06/08  22:00:00,1.08570451141,0.65044462436,0.0,0.0,0.0,0.0,0.0,0.366515804531,0.0759379578796,0.216471390852,0.411431358151,0.622103665848
 06/08  23:00:00,0.827902194388,0.507739113264,0.0,0.0,0.0,0.0,0.0,0.255203617611,0.0528753174474,0.146949064735,0.357526194595,0.483111347666
 06/08  24:00:00,0.566309601985,0.356682300511,0.0,0.0,0.0,0.0,0.0,0.130316768716,0.0270001605846,0.0979160521221,0.295728620562,0.336311387113
 06/09  01:00:00,0.466174153384,0.290408350187,0.0,0.0,0.0,0.0,0.0,0.0787330119384,0.0163126038491,0.0834923761498,0.272288161447,0.271652104864
 06/09  02:00:00,0.419803553445,0.326698654163,0.0,0.0511108345147,0.00136851674053,0.00136851674053,0.00136851674053,0.0515837086254,0.0106875638617,0.0716845669617,0.269131197256,0.25704903804
 06/09  03:00:00,0.414677972969,0.561834834973,0.0,0.280882428491,0.00752075972073,0.00752075972073,0.00752075972073,0.0515837086254,0.0106875638617,0.0641951005342,0.265342840227,0.262674581329
 06/09  04:00:00,0.424629230704,1.01243135495,0.0,0.678026944,0.0181544917473,0.0181544917473,0.0181544917473,0.0515837086254,0.0106875638617,0.0735359875481,0.255319478922,0.316817033087
 06/09  05:00:00,0.476209801642,1.50812890723,0.0,0.934957918393,0.0250339399691,0.0250339399691,0.0250339399691,0.0542986410204,0.0112500671478,0.0853631352956,0.284916018209,0.553544888654
 06/09  06:00:00,0.604322063347,2.35089239942,0.0,1.33279219196,0.0356861405937,0.0356861405937,0.0356861405937,0.0733031609062,0.015187585875,0.135604734988,0.329192440984,0.995424178686
 06/09  07:00:00,0.757586109869,2.17211041032,0.0,1.03106843395,0.0276073444289,0.0276073444289,0.0276073444289,0.116742106741,0.024187644154,0.208909382217,0.349791632328,1.11694699687
 06/09  08:00:00,0.710506412193,2.04157228807,0.0,0.936327641883,0.0250706149627,0.0250706149627,0.0250706149627,0.0868778228811,0.0180001023056,0.269481251481,0.295728620562,1.08487373278
 06/09  09:00:00,0.673633284992,1.64679764957,0.0,0.641969774522,0.017189044,0.017189044,0.017189044,0.0488687762305,0.0101250605755,0.330413434083,0.251688970102,0.987490580462
 06/09  10:00:00,0.69800449199,1.869635691,0.0,0.979597166999,0.0262291769396,0.0262291769396,0.0262291769396,0.0434389114405,0.00900005257805,0.346380073072,0.25760827796,0.872293484947
 06/09  11:00:00,0.694375709252,1.21915318955,0.0,0.431884188747,0.0115639031897,0.0115639031897,0.0115639031897,0.0407239790456,0.00843754929192,0.36061507566,0.257687202065,0.769518525152
 06/09  12:00:00,0.671922761145,0.858416315858,0.0,0.151579691995,0.00405861786429,0.00405861786429,0.00405861786429,0.0407239790456,0.00843754929192,0.350008238641,0.253346376302,0.689385160823
 06/09  13:00:00,0.645640103336,0.659054356475,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.319023623067,0.262106951932,0.640999431629
 06/09  14:00:00,0.635604531574,0.611826532475,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.294229243714,0.276865759523,0.592754964767
 06/09  15:00:00,0.661068804555,0.616899838105,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.301025880583,0.292255959953,0.596768134792
 06/09  16:00:00,0.756091487629,0.676696732845,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.34261694473,0.34568757888,0.652884456175
 06/09  17:00:00,0.919799328276,0.804051154862,0.0,0.0,0.0,0.0,0.0,0.0542986410204,0.0112500671478,0.418947458642,0.419955161466,0.775123044322
 06/09  18:00:00,0.988254178146,0.917963316022,0.0,0.0,0.0,0.0,0.0,0.0868778228811,0.0180001023056,0.382083699719,0.45594455324,0.886556119144
 06/09  19:00:00,1.00390574207,0.936366236555,0.0,0.0,0.0,0.0,0.0,0.16832579473,0.0348752151418,0.314732295471,0.470624436726,0.903947833407
 06/09  20:00:00,1.14775420809,0.870435843261,0.0,0.0,0.0,0.0,0.0,0.301357454568,0.0624378704611,0.281807004861,0.486803878204,0.83690293858
 06/09  21:00:00,1.28544859279,0.788232606925,0.0,0.0,0.0,0.0,0.0,0.437104005527,0.0905630347675,0.266994745381,0.475438807117,0.755482571614
 06/09  22:00:00,1.08570451141,0.654845064478,0.0,0.0,0.0,0.0,0.0,0.366515804531,0.0759379578796,0.216471390852,0.411431358151,0.626504105965
 06/09  23:00:00,0.827902194388,0.51227310484,0.0,0.0,0.0,0.0,0.0,0.255203617611,0.0528753174474,0.146949064735,0.357526194595,0.487645339242
 06/09  24:00:00,0.566309601985,0.361961498956,0.0,0.0,0.0,0.0,0.0,0.130316768716,0.0270001605846,0.0979160521221,0.295728620562,0.341590585557
 06/10  01:00:00,0.47766788405,0.583386642107,0.0,0.28185148218,0.00754670659106,0.00754670659106,0.00754670659106,0.0787330119384,0.0163126038491,0.0874394002251,0.272288161447,0.282778914604
 06/10  02:00:00,0.440215716522,0.996980930433,0.0,0.715932891138,0.0191694413899,0.0191694413899,0.0191694413899,0.0515837086254,0.0106875638617,0.0742958053889,0.269131197256,0.262509257687
 06/10  03:00:00,0.439737658663,1.45221415276,0.0,1.16580730076,0.0312150412426,0.0312150412426,0.0312150412426,0.0515837086254,0.0106875638617,0.0655605047062,0.265342840227,0.268129026847
 06/10  04:00:00,0.451529467835,1.92831479277,0.0,1.5829253198,0.0423835732624,0.0423835732624,0.0423835732624,0.0515837086254,0.0106875638617,0.0762071431636,0.255319478922,0.327802095116
 06/10  05:00:00,0.505129465761,2.46699898868,0.0,1.86203666859,0.0498569114874,0.0498569114874,0.0498569114874,0.0542986410204,0.0112500671478,0.0894598278958,0.284916018209,0.585336219908
 06/10  06:00:00,0.636269700382,3.22022056154,0.0,2.12912267209,0.0570082654112,0.0570082654112,0.0570082654112,0.0733031609062,0.015187585875,0.146230247206,0.329192440984,1.06842186068
 06/10  07:00:00,0.793463817995,2.81051201613,0.0,1.58068884658,0.0423236906354,0.0423236906354,0.0423236906354,0.116742106741,0.024187644154,0.230070744137,0.349791632328,1.20572819005
 06/10  08:00:00,0.752027630602,2.47358694565,0.0,1.27559028383,0.0341545324794,0.0341545324794,0.0341545324794,0.0868778228811,0.0180001023056,0.301918552373,0.295728620562,1.17762574842
 06/10  09:00:00,0.718691101041,1.7332389115,0.0,0.642969106402,0.0172158015832,0.0172158015832,0.0172158015832,0.0488687762305,0.0101250605755,0.375444492549,0.251688970102,1.07293251051
 06/10  10:00:00,0.737047815857,1.49960962654,0.0,0.536172482232,0.0143562715169,0.0143562715169,0.0143562715169,0.0434389114405,0.00900005257805,0.397296302362,0.25760827796,0.945692105252
 06/10  11:00:00,0.735331223524,0.849360146164,0.0,0.00114500100934,3.06579429605e-05,3.06579429605e-05,3.06579429605e-05,0.0407239790456,0.00843754929192,0.413103835179,0.257687202065,0.830464669509
 06/10  12:00:00,0.715674649372,0.757397669223,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.397818744732,0.253346376302,0.739946206184
 06/10  13:00:00,0.689228135851,0.701488194958,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.362611655582,0.262106951932,0.683433270113
 06/10  14:00:00,0.674730103749,0.649461015173,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.333354815889,0.276865759523,0.630389447465
 06/10  15:00:00,0.69812777741,0.654481699938,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.338084853439,0.292255959953,0.634349996625
 06/10  16:00:00,0.792009406876,0.722083326377,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.378534863978,0.34568757888,0.698271049707
 06/10  17:00:00,0.955151258491,0.858041736825,0.0,0.0,0.0,0.0,0.0,0.0542986410204,0.0112500671478,0.454299388857,0.419955161466,0.829113626286
 06/10  18:00:00,1.02256449369,0.989501659032,0.0,0.0,0.0,0.0,0.0,0.0868778228811,0.0180001023056,0.416394015259,0.45594455324,0.958094462154
 06/10  19:00:00,1.03815049626,1.01766238314,0.0,0.0,0.0,0.0,0.0,0.16832579473,0.0348752151418,0.348977049664,0.470624436726,0.985243979996
 06/10  20:00:00,1.18260957842,0.948263344508,0.0,0.0,0.0,0.0,0.0,0.301357454568,0.0624378704611,0.316662375189,0.486803878204,0.914730439827
 06/10  21:00:00,1.32105545026,0.853302105577,0.0,0.0,0.0,0.0,0.0,0.437104005527,0.0905630347675,0.302601602849,0.475438807117,0.820552070266
 06/10  22:00:00,1.11399772334,0.705860198382,0.0,0.0,0.0,0.0,0.0,0.366515804531,0.0759379578796,0.244764602777,0.411431358151,0.677519239869
 06/10  23:00:00,0.843437039724,0.543646032486,0.0,0.0,0.0,0.0,0.0,0.255203617611,0.0528753174474,0.162483910071,0.357526194595,0.519018266888
 06/10  24:00:00,0.572883285062,0.3721917481,0.0,0.0,0.0,0.0,0.0,0.130316768716,0.0270001605846,0.104489735199,0.295728620562,0.351820834702
 06/11  01:00:00,0.470121177459,0.300038449012,0.0,0.0,0.0,0.0,0.0,0.0787330119384,0.0163126038491,0.0874394002251,0.272288161447,0.28128220369
 06/11  02:00:00,0.430954187119,0.651059640941,0.0,0.370036869097,0.00990791198738,0.00990791198738,0.00990791198738,0.0515837086254,0.0106875638617,0.0742958053889,0.269131197256,0.262483990235
 06/11  03:00:00,0.429401152834,1.06616696372,0.0,0.77976347446,0.020878535414,0.020878535414,0.020878535414,0.0515837086254,0.0106875638617,0.0655605047062,0.265342840227,0.268125664113
 06/11  04:00:00,0.443803033456,1.63965386792,0.0,1.29436143363,0.0346571388833,0.0346571388833,0.0346571388833,0.0515837086254,0.0106875638617,0.0762071431636,0.255319478922,0.327705056433
 06/11  05:00:00,0.496612442361,2.14860391505,0.0,1.54394616912,0.0413398880879,0.0413398880879,0.0413398880879,0.0542986410204,0.0112500671478,0.0894598278958,0.284916018209,0.585031645756
 06/11  06:00:00,0.629213752929,2.95606410088,0.0,1.86559987262,0.0499523179588,0.0499523179588,0.0499523179588,0.0733031609062,0.015187585875,0.146230247206,0.329192440984,1.0677881995
 06/11  07:00:00,0.78814514908,2.61112718031,0.0,1.38204925474,0.03700502172,0.03700502172,0.03700502172,0.116742106741,0.024187644154,0.230070744137,0.349791632328,1.20498294608
 06/11  08:00:00,0.746834377113,2.27890720601,0.0,1.08163465887,0.0289612789902,0.0289612789902,0.0289612789902,0.0868778228811,0.0180001023056,0.301918552373,0.295728620562,1.17690163374
 06/11  09:00:00,0.721503199282,1.83760935981,0.0,0.747994265095,0.0200278998244,0.0200278998244,0.0200278998244,0.0488687762305,0.0101250605755,0.375444492549,0.251688970102,1.07227780012
 06/11  10:00:00,0.743217419802,1.72945875254,0.0,0.766592466828,0.0205258754622,0.0205258754622,0.0205258754622,0.0434389114405,0.00900005257805,0.397296302362,0.25760827796,0.94512124666
 06/11  11:00:00,0.741013573971,1.06108898793,0.0,0.213367230203,0.00571300839023,0.00571300839023,0.00571300839023,0.0407239790456,0.00843754929192,0.413103835179,0.257687202065,0.829971282079
 06/11  12:00:00,0.715674649372,0.758285432275,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.397818744732,0.253346376302,0.740833969236
 06/11  13:00:00,0.689228135851,0.703286005134,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.362611655582,0.262106951932,0.685231080288
 06/11  14:00:00,0.674730103749,0.650561386457,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.333354815889,0.276865759523,0.631489818749
 06/11  15:00:00,0.69812777741,0.655853379993,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.338084853439,0.292255959953,0.63572167668
 06/11  16:00:00,0.792009406876,0.724754717975,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.378534863978,0.34568757888,0.700942441304
 06/11  17:00:00,0.955151258491,0.860522476604,0.0,0.0,0.0,0.0,0.0,0.0542986410204,0.0112500671478,0.454299388857,0.419955161466,0.831594366065
 06/11  18:00:00,1.02256449369,0.991971779975,0.0,0.0,0.0,0.0,0.0,0.0868778228811,0.0180001023056,0.416394015259,0.45594455324,0.960564583097
 06/11  19:00:00,1.03815049626,1.01949585449,0.0,0.0,0.0,0.0,0.0,0.16832579473,0.0348752151418,0.348977049664,0.470624436726,0.987077451339
 06/11  20:00:00,1.18260957842,0.949968046727,0.0,0.0,0.0,0.0,0.0,0.301357454568,0.0624378704611,0.316662375189,0.486803878204,0.916435142046
 06/11  21:00:00,1.32105545026,0.855178975122,0.0,0.0,0.0,0.0,0.0,0.437104005527,0.0905630347675,0.302601602849,0.475438807117,0.822428939811
 06/11  22:00:00,1.11399772334,0.70752688613,0.0,0.0,0.0,0.0,0.0,0.366515804531,0.0759379578796,0.244764602777,0.411431358151,0.679185927618
 06/11  23:00:00,0.843437039724,0.545185621753,0.0,0.0,0.0,0.0,0.0,0.255203617611,0.0528753174474,0.162483910071,0.357526194595,0.520557856155
 06/11  24:00:00,0.572883285062,0.372716922075,0.0,0.0,0.0,0.0,0.0,0.130316768716,0.0270001605846,0.104489735199,0.295728620562,0.352346008677
 06/12  01:00:00,0.466217914248,0.295516837539,0.0,0.00163436383793,4.37608638864e-05,4.37608638864e-05,4.37608638864e-05,0.0787330119384,0.0163126038491,0.0834923761498,0.272288161447,0.275126228378
 06/12  02:00:00,0.429354443254,0.683744770126,0.0,0.407813777207,0.010919406549,0.010919406549,0.010919406549,0.0515837086254,0.0106875638617,0.0716845669617,0.269131197256,0.257392211311
 06/12  03:00:00,0.432390583027,1.2233302348,0.0,0.942406145887,0.0252333697791,0.0252333697791,0.0252333697791,0.0515837086254,0.0106875638617,0.0641951005342,0.265342840227,0.262646263757
 06/12  04:00:00,0.445724953144,1.79997444844,0.0,1.46590183558,0.0392502141867,0.0392502141867,0.0392502141867,0.0515837086254,0.0106875638617,0.0735359875481,0.255319478922,0.316485235
 06/12  05:00:00,0.497045948805,2.28550232944,0.0,1.71313829283,0.0458700871321,0.0458700871321,0.0458700871321,0.0542986410204,0.0112500671478,0.0853631352956,0.284916018209,0.552737936435
 06/12  06:00:00,0.620101136772,2.93853121356,0.0,1.9221029302,0.0514652140193,0.0514652140193,0.0514652140193,0.0733031609062,0.015187585875,0.135604734988,0.329192440984,0.993752254596
 06/12  07:00:00,0.767425240442,2.53761498487,0.0,1.39853648135,0.0374464750016,0.0374464750016,0.0374464750016,0.116742106741,0.024187644154,0.208909382217,0.349791632328,1.11498352402
 06/12  08:00:00,0.714612820522,2.19299618555,0.0,1.08969219368,0.0291770232913,0.0291770232913,0.0291770232913,0.0868778228811,0.0180001023056,0.269481251481,0.295728620562,1.08293307847
 06/12  09:00:00,0.672461467094,1.60128333007,0.0,0.598205172398,0.0160172261023,0.0160172261023,0.0160172261023,0.0488687762305,0.0101250605755,0.330413434083,0.251688970102,0.985740863085
 06/12  10:00:00,0.685414286001,1.3979378975,0.0,0.509383017786,0.0136389709501,0.0136389709501,0.0136389709501,0.0434389114405,0.00900005257805,0.346380073072,0.25760827796,0.870809840658
 06/12  11:00:00,0.682811806062,0.785635476135,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.36061507566,0.257687202065,0.767885000489
 06/12  12:00:00,0.667864143281,0.702881084877,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.350008238641,0.253346376302,0.685429621838
 06/12  13:00:00,0.645640103336,0.653838978212,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.319023623067,0.262106951932,0.635784053367
 06/12  14:00:00,0.635604531574,0.604733870011,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.294229243714,0.276865759523,0.585662302303
 06/12  15:00:00,0.661068804555,0.610356548941,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.301025880583,0.292255959953,0.590224845628
 06/12  16:00:00,0.756091487629,0.668845285063,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.34261694473,0.34568757888,0.645033008392
 06/12  17:00:00,0.919799328276,0.792283653508,0.0,0.0,0.0,0.0,0.0,0.0542986410204,0.0112500671478,0.418947458642,0.419955161466,0.763355542968
 06/12  18:00:00,0.988254178146,0.907244197203,0.0,0.0,0.0,0.0,0.0,0.0868778228811,0.0180001023056,0.382083699719,0.45594455324,0.875837000325
 06/12  19:00:00,1.00390574207,0.930576809129,0.0,0.0,0.0,0.0,0.0,0.16832579473,0.0348752151418,0.314732295471,0.470624436726,0.898158405982
 06/12  20:00:00,1.14775420809,0.866676691732,0.0,0.0,0.0,0.0,0.0,0.301357454568,0.0624378704611,0.281807004861,0.486803878204,0.833143787051
 06/12  21:00:00,1.28544859279,0.785550015854,0.0,0.0,0.0,0.0,0.0,0.437104005527,0.0905630347675,0.266994745381,0.475438807117,0.752799980543
 06/12  22:00:00,1.08570451141,0.65390427726,0.0,0.0,0.0,0.0,0.0,0.366515804531,0.0759379578796,0.216471390852,0.411431358151,0.625563318748
 06/12  23:00:00,0.827902194388,0.510028538886,0.0,0.0,0.0,0.0,0.0,0.255203617611,0.0528753174474,0.146949064735,0.357526194595,0.485400773288
 06/12  24:00:00,0.566309601985,0.358513693928,0.0,0.0,0.0,0.0,0.0,0.130316768716,0.0270001605846,0.0979160521221,0.295728620562,0.33814278053
 06/13  01:00:00,0.466174153384,0.291519780329,0.0,0.0,0.0,0.0,0.0,0.0787330119384,0.0163126038491,0.0834923761498,0.272288161447,0.272763535006
 06/13  02:00:00,0.421604350033,0.393422293623,0.0,0.118366289743,0.0031693133279,0.0031693133279,0.0031693133279,0.0515837086254,0.0106875638617,0.0716845669617,0.269131197256,0.256517222272
 06/13  03:00:00,0.420598860795,0.782824783158,0.0,0.502013459559,0.013441647547,0.013441647547,0.013441647547,0.0515837086254,0.0106875638617,0.0641951005342,0.265342840227,0.262533498447
 06/13  04:00:00,0.430571325428,1.23398940956,0.0,0.89995000207,0.0240965864707,0.0240965864707,0.0240965864707,0.0515837086254,0.0106875638617,0.0735359875481,0.255319478922,0.316452029627
 06/13  05:00:00,0.482592724622,1.74548366372,0.0,1.17334485987,0.0314168629489,0.0314168629489,0.0314168629489,0.0542986410204,0.0112500671478,0.0853631352956,0.284916018209,0.55251270367
 06/13  06:00:00,0.60920497446,2.53094650375,0.0,1.51515726978,0.0405690517074,0.0405690517074,0.0405690517074,0.0733031609062,0.015187585875,0.135604734988,0.329192440984,0.993113205204
 06/13  07:00:00,0.761603078575,2.31947650662,0.0,1.18109262927,0.0316243131348,0.0316243131348,0.0316243131348,0.116742106741,0.024187644154,0.208909382217,0.349791632328,1.11428889785
 06/13  08:00:00,0.71442974344,2.18550371029,0.0,1.08285470154,0.0289939462092,0.0289939462092,0.0289939462092,0.0868778228811,0.0180001023056,0.269481251481,0.295728620562,1.08227809534
 06/13  09:00:00,0.676398871782,1.74775109999,0.0,0.745257841508,0.0199546307901,0.0199546307901,0.0199546307901,0.0488687762305,0.0101250605755,0.330413434083,0.251688970102,0.985155963895
 06/13  10:00:00,0.692166678838,1.64961734403,0.0,0.761568776767,0.0203913637875,0.0203913637875,0.0203913637875,0.0434389114405,0.00900005257805,0.346380073072,0.25760827796,0.870303528214
 06/13  11:00:00,0.687151871432,0.947690697573,0.0,0.162091084709,0.00434006537011,0.00434006537011,0.00434006537011,0.0407239790456,0.00843754929192,0.36061507566,0.257687202065,0.767849137218
 06/13  12:00:00,0.667864143281,0.704338933915,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.350008238641,0.253346376302,0.686887470875
 06/13  13:00:00,0.645640103336,0.655317924005,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.319023623067,0.262106951932,0.637262999159
 06/13  14:00:00,0.635604531574,0.607897193449,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.294229243714,0.276865759523,0.588825625741
 06/13  15:00:00,0.661068804555,0.613819121065,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.301025880583,0.292255959953,0.593687417752
 06/13  16:00:00,0.756091487629,0.671833024627,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.34261694473,0.34568757888,0.648020747957
 06/13  17:00:00,0.919799328276,0.797487788142,0.0,0.0,0.0,0.0,0.0,0.0542986410204,0.0112500671478,0.418947458642,0.419955161466,0.768559677603
 06/13  18:00:00,0.988254178146,0.91049135897,0.0,0.0,0.0,0.0,0.0,0.0868778228811,0.0180001023056,0.382083699719,0.45594455324,0.879084162092
 06/13  19:00:00,1.00390574207,0.929337855713,0.0,0.0,0.0,0.0,0.0,0.16832579473,0.0348752151418,0.314732295471,0.470624436726,0.896919452566
 06/13  20:00:00,1.14775420809,0.865075839089,0.0,0.0,0.0,0.0,0.0,0.301357454568,0.0624378704611,0.281807004861,0.486803878204,0.831542934408
 06/13  21:00:00,1.28544859279,0.784527303802,0.0,0.0,0.0,0.0,0.0,0.437104005527,0.0905630347675,0.266994745381,0.475438807117,0.751777268491
 06/13  22:00:00,1.08570451141,0.65320044068,0.0,0.0,0.0,0.0,0.0,0.366515804531,0.0759379578796,0.216471390852,0.411431358151,0.624859482168
 06/13  23:00:00,0.827902194388,0.51256840893,0.0,0.0,0.0,0.0,0.0,0.255203617611,0.0528753174474,0.146949064735,0.357526194595,0.487940643333
 06/13  24:00:00,0.566737916852,0.378223541428,0.0,0.0159965381844,0.000428314867166,0.000428314867166,0.000428314867166,0.130316768716,0.0270001605846,0.0979160521221,0.295728620562,0.341856089846
 06/14  01:00:00,0.477907188326,0.732458273042,0.0,0.438200856099,0.0117330349422,0.0117330349422,0.0117330349422,0.0787330119384,0.0163126038491,0.0834923761498,0.272288161447,0.275501171621
 06/14  02:00:00,0.446033701009,1.30652751604,0.0,1.030744252,0.0275986643039,0.0275986643039,0.0275986643039,0.0515837086254,0.0106875638617,0.0716845669617,0.269131197256,0.257244482434
 06/14  03:00:00,0.453027545111,1.99390341721,0.0,1.71314743295,0.0458703318631,0.0458703318631,0.0458703318631,0.0515837086254,0.0106875638617,0.0641951005342,0.265342840227,0.262478159112
 06/14  04:00:00,0.465001223197,2.51973818232,0.0,2.18582452238,0.0585264842403,0.0585264842403,0.0585264842403,0.0515837086254,0.0106875638617,0.0735359875481,0.255319478922,0.31632628208
 06/14  05:00:00,0.518588973217,3.08959275171,0.0,2.51771884565,0.0674131115435,0.0674131115435,0.0674131115435,0.0542986410204,0.0112500671478,0.0853631352956,0.284916018209,0.552247805885
 06/14  06:00:00,0.636623299323,3.55448207136,0.0,2.539166274,0.0679873765701,0.0679873765701,0.0679873765701,0.0733031609062,0.015187585875,0.135604734988,0.329192440984,0.992639768591
 06/14  07:00:00,0.789208142245,3.34985182083,0.0,2.21207588231,0.0592293768045,0.0592293768045,0.0592293768045,0.116742106741,0.024187644154,0.208909382217,0.349791632328,1.11368095903
 06/14  08:00:00,0.737205046241,3.03550088572,0.0,1.93345791161,0.0517692490111,0.0517692490111,0.0517692490111,0.0868778228811,0.0180001023056,0.269481251481,0.295728620562,1.08167206071
 06/14  09:00:00,0.694548055543,2.42501339825,0.0,1.42308654491,0.0381038145516,0.0381038145516,0.0381038145516,0.0488687762305,0.0101250605755,0.330413434083,0.251688970102,0.984589558759
 06/14  10:00:00,0.707973823012,2.23946036994,0.0,1.35192789046,0.0361985079611,0.0361985079611,0.0361985079611,0.0434389114405,0.00900005257805,0.346380073072,0.25760827796,0.869787440428
 06/14  11:00:00,0.712752550906,1.90332158173,0.0,1.11821537118,0.0299407448442,0.0299407448442,0.0299407448442,0.0407239790456,0.00843754929192,0.36061507566,0.257687202065,0.767355734907
 06/14  12:00:00,0.671624840507,0.845454265824,0.0,0.140453067093,0.00376069722596,0.00376069722596,0.00376069722596,0.0407239790456,0.00843754929192,0.350008238641,0.253346376302,0.687549735692
 06/14  13:00:00,0.645640103336,0.656262065188,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.319023623067,0.262106951932,0.638207140342
 06/14  14:00:00,0.635604531574,0.607565541533,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.294229243714,0.276865759523,0.588493973825
 06/14  15:00:00,0.661068804555,0.612098704002,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.301025880583,0.292255959953,0.591967000689
 06/14  16:00:00,0.756091487629,0.671116133591,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.34261694473,0.34568757888,0.647303856921
 06/14  17:00:00,0.919799328276,0.795264042461,0.0,0.0,0.0,0.0,0.0,0.0542986410204,0.0112500671478,0.418947458642,0.419955161466,0.766335931921
 06/14  18:00:00,0.988254178146,0.910809778655,0.0,0.0,0.0,0.0,0.0,0.0868778228811,0.0180001023056,0.382083699719,0.45594455324,0.879402581777
 06/14  19:00:00,1.00390574207,0.932782468775,0.0,0.0,0.0,0.0,0.0,0.16832579473,0.0348752151418,0.314732295471,0.470624436726,0.900364065628
 06/14  20:00:00,1.14775420809,0.867220171843,0.0,0.0,0.0,0.0,0.0,0.301357454568,0.0624378704611,0.281807004861,0.486803878204,0.833687267162
 06/14  21:00:00,1.28544859279,0.785855493178,0.0,0.0,0.0,0.0,0.0,0.437104005527,0.0905630347675,0.266994745381,0.475438807117,0.753105457866
 06/14  22:00:00,1.08570451141,0.654118262823,0.0,0.0,0.0,0.0,0.0,0.366515804531,0.0759379578796,0.216471390852,0.411431358151,0.62577730431
 06/14  23:00:00,0.827902194388,0.512826101142,0.0,0.0,0.0,0.0,0.0,0.255203617611,0.0528753174474,0.146949064735,0.357526194595,0.488198335544
 06/14  24:00:00,0.566309601985,0.36115259041,0.0,0.0,0.0,0.0,0.0,0.130316768716,0.0270001605846,0.0979160521221,0.295728620562,0.340781677012
 06/15  01:00:00,0.469041488829,0.401372152331,0.0,0.107088136425,0.00286733544465,0.00286733544465,0.00286733544465,0.0787330119384,0.0163126038491,0.0834923761498,0.272288161447,0.275527770584
 06/15  02:00:00,0.435795598768,0.924169285165,0.0,0.648375564874,0.017360562063,0.017360562063,0.017360562063,0.0515837086254,0.0106875638617,0.0716845669617,0.269131197256,0.257254938681
 06/15  03:00:00,0.438956328929,1.46840717507,0.0,1.18762108722,0.0317991156806,0.0317991156806,0.0317991156806,0.0515837086254,0.0106875638617,0.0641951005342,0.265342840227,0.262508262705
 06/15  04:00:00,0.451934090137,2.03165535749,0.0,1.69779828517,0.0454593511798,0.0454593511798,0.0454593511798,0.0515837086254,0.0106875638617,0.0735359875481,0.255319478922,0.316269694461
 06/15  05:00:00,0.502769186825,2.49850413104,0.0,1.92688757529,0.0515933251519,0.0515933251519,0.0515933251519,0.0542986410204,0.0112500671478,0.0853631352956,0.284916018209,0.551990455574
 06/15  06:00:00,0.630453517563,3.32346475854,0.0,2.30873964846,0.0618175948104,0.0618175948104,0.0618175948104,0.0733031609062,0.015187585875,0.135604734988,0.329192440984,0.992049081312
 06/15  07:00:00,0.779603940271,2.99049418767,0.0,1.85338185747,0.0496251748309,0.0496251748309,0.0496251748309,0.116742106741,0.024187644154,0.208909382217,0.349791632328,1.1130173507
 06/15  08:00:00,0.727020237793,2.65447662865,0.0,1.55307962045,0.0415844405623,0.0415844405623,0.0415844405623,0.0868778228811,0.0180001023056,0.269481251481,0.295728620562,1.0810260948
 06/15  09:00:00,0.687192057385,2.14971621194,0.0,1.14835756759,0.0307478163931,0.0307478163931,0.0307478163931,0.0488687762305,0.0101250605755,0.330413434083,0.251688970102,0.984021349761
 06/15  10:00:00,0.698021866015,1.86731524857,0.0,0.980246045351,0.026246550964,0.026246550964,0.026246550964,0.0434389114405,0.00900005257805,0.346380073072,0.25760827796,0.869324164165
 06/15  11:00:00,0.692599729229,1.15031793452,0.0,0.365555572996,0.00978792316716,0.00978792316716,0.00978792316716,0.0407239790456,0.00843754929192,0.36061507566,0.257687202065,0.767011885876
 06/15  12:00:00,0.667864143281,0.70450368452,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.350008238641,0.253346376302,0.687052221481
 06/15  13:00:00,0.645640103336,0.655895209509,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.319023623067,0.262106951932,0.637840284664
 06/15  14:00:00,0.635604531574,0.608709397978,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.294229243714,0.276865759523,0.58963783027
 06/15  15:00:00,0.661068804555,0.614643896832,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.301025880583,0.292255959953,0.594512193518
 06/15  16:00:00,0.756091487629,0.672944843429,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.34261694473,0.34568757888,0.649132566759
 06/15  17:00:00,0.919799328276,0.798686279425,0.0,0.0,0.0,0.0,0.0,0.0542986410204,0.0112500671478,0.418947458642,0.419955161466,0.769758168885
 06/15  18:00:00,0.988254178146,0.911917104683,0.0,0.0,0.0,0.0,0.0,0.0868778228811,0.0180001023056,0.382083699719,0.45594455324,0.880509907805
 06/15  19:00:00,1.00390574207,0.930570882497,0.0,0.0,0.0,0.0,0.0,0.16832579473,0.0348752151418,0.314732295471,0.470624436726,0.898152479349
 06/15  20:00:00,1.14775420809,0.86608441422,0.0,0.0,0.0,0.0,0.0,0.301357454568,0.0624378704611,0.281807004861,0.486803878204,0.832551509539
 06/15  21:00:00,1.28544859279,0.785194169842,0.0,0.0,0.0,0.0,0.0,0.437104005527,0.0905630347675,0.266994745381,0.475438807117,0.752444134531
 06/15  22:00:00,1.08570451141,0.653746946444,0.0,0.0,0.0,0.0,0.0,0.366515804531,0.0759379578796,0.216471390852,0.411431358151,0.625405987932
 06/15  23:00:00,0.827902194388,0.513147796902,0.0,0.0,0.0,0.0,0.0,0.255203617611,0.0528753174474,0.146949064735,0.357526194595,0.488520031304
 06/15  24:00:00,0.571027304847,0.538896212929,0.0,0.176194943834,0.00471770286131,0.00471770286131,0.00471770286131,0.130316768716,0.0270001605846,0.0979160521221,0.295728620562,0.342330355697
 06/16  01:00:00,0.485345903465,1.01027307534,0.0,0.716019115234,0.0191717500808,0.0191717500808,0.0191717500808,0.0787330119384,0.0163126038491,0.0834923761498,0.272288161447,0.275497714786
 06/16  02:00:00,0.451428902588,1.50796532924,0.0,1.2322421562,0.0329938658831,0.0329938658831,0.0329938658831,0.0515837086254,0.0106875638617,0.0716845669617,0.269131197256,0.257184391431
 06/16  03:00:00,0.453273950459,2.00301519406,0.0,1.72235008469,0.0461167372111,0.0461167372111,0.0461167372111,0.0515837086254,0.0106875638617,0.0641951005342,0.265342840227,0.262387284218
 06/16  04:00:00,0.468520491866,2.65103116758,0.0,2.31726080899,0.0620457529091,0.0620457529091,0.0620457529091,0.0515837086254,0.0106875638617,0.0735359875481,0.255319478922,0.316182980729
 06/16  05:00:00,0.518768920281,3.09584746823,0.0,2.52443943908,0.0675930586076,0.0675930586076,0.0675930586076,0.0542986410204,0.0112500671478,0.0853631352956,0.284916018209,0.551781928969
 06/16  06:00:00,0.643279238413,3.80193351478,0.0,2.7877497157,0.0746433156605,0.0746433156605,0.0746433156605,0.0733031609062,0.015187585875,0.135604734988,0.329192440984,0.991507770311
 06/16  07:00:00,0.788499569078,3.32209713692,0.0,2.18561236544,0.0585208036382,0.0585208036382,0.0585208036382,0.116742106741,0.024187644154,0.208909382217,0.349791632328,1.11238979198
 06/16  08:00:00,0.736311906234,3.00087474961,0.0,1.90010126368,0.050876109004,0.050876109004,0.050876109004,0.0868778228811,0.0180001023056,0.269481251481,0.295728620562,1.08040257253
 06/16  09:00:00,0.694849797466,2.43514898758,0.0,1.43435588565,0.0384055564742,0.0384055564742,0.0384055564742,0.0488687762305,0.0101250605755,0.330413434083,0.251688970102,0.98345580734
 06/16  10:00:00,0.713745370764,2.45403884092,0.0,1.56748142614,0.0419700557135,0.0419700557135,0.0419700557135,0.0434389114405,0.00900005257805,0.346380073072,0.25760827796,0.868812375732
 06/16  11:00:00,0.706656773753,1.67486758392,0.0,0.890552641087,0.0238449676908,0.0238449676908,0.0238449676908,0.0407239790456,0.00843754929192,0.36061507566,0.257687202065,0.766564467188
 06/16  12:00:00,0.680886468942,1.19064653212,0.0,0.486352787775,0.0130223256614,0.0130223256614,0.0130223256614,0.0407239790456,0.00843754929192,0.350008238641,0.253346376302,0.686842281309
 06/16  13:00:00,0.654150634827,0.975515821201,0.0,0.317848042168,0.00851053149068,0.00851053149068,0.00851053149068,0.0407239790456,0.00843754929192,0.319023623067,0.262106951932,0.639612854187
