Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 06/16  14:00:00,0.639150760763,0.744129761519,0.0,0.132443197685,0.00354622918845,0.00354622918845,0.00354622918845,0.0407239790456,0.00843754929192,0.294229243714,0.276865759523,0.592614996126
 06/16  15:00:00,0.661068804555,0.618829520526,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.301025880583,0.292255959953,0.598697817213
 06/16  16:00:00,0.756091487629,0.679286555244,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.34261694473,0.34568757888,0.655474278573
 06/16  17:00:00,0.921698780004,0.876826070625,0.0,0.0709399893282,0.00189945172859,0.00189945172859,0.00189945172859,0.0542986410204,0.0112500671478,0.418947458642,0.419955161466,0.776957970757
 06/16  18:00:00,0.988254178146,0.919402354781,0.0,0.0,0.0,0.0,0.0,0.0868778228811,0.0180001023056,0.382083699719,0.45594455324,0.887995157903
 06/16  19:00:00,1.00390574207,0.938731583301,0.0,0.0,0.0,0.0,0.0,0.16832579473,0.0348752151418,0.314732295471,0.470624436726,0.906313180154
 06/16  20:00:00,1.14775420809,0.874320258629,0.0,0.0,0.0,0.0,0.0,0.301357454568,0.0624378704611,0.281807004861,0.486803878204,0.840787353947
 06/16  21:00:00,1.2874492134,0.867570891006,0.0,0.0747184056998,0.00200062061199,0.00200062061199,0.00200062061199,0.437104005527,0.0905630347675,0.266994745381,0.475438807117,0.760102449995
 06/16  22:00:00,1.0959283128,1.04105863379,0.0,0.38183458442,0.0102238013888,0.0102238013888,0.0102238013888,0.366515804531,0.0759379578796,0.216471390852,0.411431358151,0.630883090857
 06/16  23:00:00,0.850148879039,1.34672896757,0.0,0.830860583594,0.0222466846509,0.0222466846509,0.0222466846509,0.255203617611,0.0528753174474,0.146949064735,0.357526194595,0.491240618376
 06/16  24:00:00,0.601832538518,1.69009484074,0.0,1.32669690975,0.0355229365327,0.0355229365327,0.0355229365327,0.130316768716,0.0270001605846,0.0979160521221,0.295728620562,0.343027017593
 06/17  01:00:00,0.520631846864,2.18752280416,0.0,1.88645296671,0.0505106694047,0.0505106694047,0.0505106694047,0.0787330119384,0.0163126038491,0.0874394002251,0.272288161447,0.282313592123
 06/17  02:00:00,0.483657157622,2.61906726452,0.0,2.33836705026,0.0626108824905,0.0626108824905,0.0626108824905,0.0515837086254,0.0106875638617,0.0742958053889,0.269131197256,0.262161432654
 06/17  03:00:00,0.479852621728,2.95005854252,0.0,2.66400544336,0.0713300043076,0.0713300043076,0.0713300043076,0.0515837086254,0.0106875638617,0.0655605047062,0.265342840227,0.267775274014
 06/17  04:00:00,0.486620157416,3.23822243118,0.0,2.89347883741,0.0774742628441,0.0774742628441,0.0774742628441,0.0515837086254,0.0106875638617,0.0762071431636,0.255319478922,0.327156215905
 06/17  05:00:00,0.535136933739,3.58576111486,0.0,2.9827439896,0.0798643794655,0.0798643794655,0.0798643794655,0.0542986410204,0.0112500671478,0.0894598278958,0.284916018209,0.583391025085
 06/17  06:00:00,0.666702904331,4.35252739075,0.0,3.26573021569,0.0874414693609,0.0874414693609,0.0874414693609,0.0733031609062,0.015187585875,0.146230247206,0.329192440984,1.0641211463
 06/17  07:00:00,0.828337602388,4.10787914763,0.0,2.88314147299,0.077197475028,0.077197475028,0.077197475028,0.116742106741,0.024187644154,0.230070744137,0.349791632328,1.20064269514
 06/17  08:00:00,0.788529297927,3.83187938947,0.0,2.63884045309,0.0706561998045,0.0706561998045,0.0706561998045,0.0868778228811,0.0180001023056,0.301918552373,0.295728620562,1.17266802298
 06/17  09:00:00,0.767410405893,3.5482908886,0.0,2.46251888189,0.0659351064357,0.0659351064357,0.0659351064357,0.0488687762305,0.0101250605755,0.375444492549,0.251688970102,1.06843471211
 06/17  10:00:00,0.806696522893,4.09687688509,0.0,3.13738548464,0.084004978553,0.084004978553,0.084004978553,0.0434389114405,0.00900005257805,0.397296302362,0.25760827796,0.941746361399
 06/17  11:00:00,0.796944161711,3.14711213082,0.0,2.30224121297,0.06164359613,0.06164359613,0.06164359613,0.0407239790456,0.00843754929192,0.413103835179,0.257687202065,0.827120442209
 06/17  12:00:00,0.763448589202,2.54102495289,0.0,1.78424264785,0.0477739398297,0.0477739398297,0.0477739398297,0.0407239790456,0.00843754929192,0.397818744732,0.253346376302,0.739330842003
 06/17  13:00:00,0.722202421745,1.93471928403,0.0,1.23151089035,0.0329742858945,0.0329742858945,0.0329742858945,0.0407239790456,0.00843754929192,0.362611655582,0.262106951932,0.685153468831
 06/17  14:00:00,0.701856617877,1.66599863661,0.0,1.01311056964,0.027126514128,0.027126514128,0.027126514128,0.0407239790456,0.00843754929192,0.333354815889,0.276865759523,0.633816499262
 06/17  15:00:00,0.714377747294,1.26674056785,0.0,0.606897597233,0.0162499698838,0.0162499698838,0.0162499698838,0.0434389114405,0.00900005257805,0.338084853439,0.292255959953,0.639711267308
 06/17  16:00:00,0.805909993051,1.24881310893,0.0,0.519153722104,0.0139005861742,0.0139005861742,0.0139005861742,0.0434389114405,0.00900005257805,0.378534863978,0.34568757888,0.70584711016
 06/17  17:00:00,0.961444685222,1.10169831884,0.0,0.235044470159,0.00629342673106,0.00629342673106,0.00629342673106,0.0542986410204,0.0112500671478,0.454299388857,0.419955161466,0.837725738144
 06/17  18:00:00,1.02276573138,1.00706853862,0.0,0.00751574783225,0.000201237698889,0.000201237698889,0.000201237698889,0.0868778228811,0.0180001023056,0.416394015259,0.45594455324,0.968145593913
 06/17  19:00:00,1.03846120729,1.0399004695,0.0,0.0116043153237,0.000310711025044,0.000310711025044,0.000310711025044,0.16832579473,0.0348752151418,0.348977049664,0.470624436726,0.99587775103
 06/17  20:00:00,1.18674706535,1.11304406062,0.0,0.154525263199,0.00413748692486,0.00413748692486,0.00413748692486,0.301357454568,0.0624378704611,0.316662375189,0.486803878204,0.924985892738
 06/17  21:00:00,1.32936717461,1.17348470331,0.0,0.310423069927,0.00831172435113,0.00831172435113,0.00831172435113,0.437104005527,0.0905630347675,0.302601602849,0.475438807117,0.830311598073
 06/17  22:00:00,1.13235931831,1.40016895704,0.0,0.68576175517,0.0183615949706,0.0183615949706,0.0183615949706,0.366515804531,0.0759379578796,0.244764602777,0.411431358151,0.686066243359
 06/17  23:00:00,0.875749054764,1.7570077168,0.0,1.20677665435,0.0323120150403,0.0323120150403,0.0323120150403,0.255203617611,0.0528753174474,0.162483910071,0.357526194595,0.525603296852
 06/17  24:00:00,0.619206700242,2.10630120907,0.0,1.73006901362,0.0463234151798,0.0463234151798,0.0463234151798,0.130316768716,0.0270001605846,0.104489735199,0.295728620562,0.35586128205
 06/18  01:00:00,0.527923689597,2.45973192446,0.0,2.15878589197,0.0578025121374,0.0578025121374,0.0578025121374,0.0787330119384,0.0163126038491,0.0874394002251,0.272288161447,0.282189787161
 06/18  02:00:00,0.486525057711,2.72609079666,0.0,2.44547627481,0.0654787825795,0.0654787825795,0.0654787825795,0.0515837086254,0.0106875638617,0.0742958053889,0.269131197256,0.262075740241
 06/18  03:00:00,0.48056508283,2.97654706159,0.0,2.69061416533,0.0720424654094,0.0720424654094,0.0720424654094,0.0515837086254,0.0106875638617,0.0655605047062,0.265342840227,0.267655071105
 06/18  04:00:00,0.485923329578,3.21204206977,0.0,2.86745398051,0.0767774350056,0.0767774350056,0.0767774350056,0.0515837086254,0.0106875638617,0.0762071431636,0.255319478922,0.327000711398
 06/18  05:00:00,0.534322595242,3.55509166626,0.0,2.95233039004,0.0790500409691,0.0790500409691,0.0790500409691,0.0542986410204,0.0112500671478,0.0894598278958,0.284916018209,0.583135176042
 06/18  06:00:00,0.664570735387,4.27229602841,0.0,3.18609879367,0.085309300416,0.085309300416,0.085309300416,0.0733031609062,0.015187585875,0.146230247206,0.329192440984,1.06352120597
 06/18  07:00:00,0.822718539398,3.89736769846,0.0,2.67328287931,0.0715784120383,0.0715784120383,0.0715784120383,0.116742106741,0.024187644154,0.230070744137,0.349791632328,1.19998983965
 06/18  08:00:00,0.780007398344,3.51292929181,0.0,2.32056783979,0.0621343002213,0.0621343002213,0.0621343002213,0.0868778228811,0.0180001023056,0.301918552373,0.295728620562,1.17199053862
 06/18  09:00:00,0.751928086775,2.96946185436,0.0,1.88429120887,0.0504527873171,0.0504527873171,0.0504527873171,0.0488687762305,0.0101250605755,0.375444492549,0.251688970102,1.06783335091
 06/18  10:00:00,0.782339428337,3.18670025508,0.0,2.22770612725,0.0596478839971,0.0596478839971,0.0596478839971,0.0434389114405,0.00900005257805,0.397296302362,0.25760827796,0.941249088771
 06/18  11:00:00,0.768800765595,2.09559070305,0.0,1.25115252772,0.0335002000144,0.0335002000144,0.0335002000144,0.0407239790456,0.00843754929192,0.413103835179,0.257687202065,0.826687699686
 06/18  12:00:00,0.737031845518,1.55406902579,0.0,0.797640310563,0.0213571961462,0.0213571961462,0.0213571961462,0.0407239790456,0.00843754929192,0.397818744732,0.253346376302,0.738977252192
 06/18  13:00:00,0.702055325958,1.18195220831,0.0,0.479064940506,0.0128271901077,0.0128271901077,0.0128271901077,0.0407239790456,0.00843754929192,0.362611655582,0.262106951932,0.684832342957
 06/18  14:00:00,0.681142966755,0.892105833274,0.0,0.239505129983,0.00641286300521,0.00641286300521,0.00641286300521,0.0407239790456,0.00843754929192,0.333354815889,0.276865759523,0.633529135583
 06/18  15:00:00,0.69812777741,0.658824306332,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.338084853439,0.292255959953,0.638692603019
 06/18  16:00:00,0.792009406876,0.726685222055,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.378534863978,0.34568757888,0.702872945385
 06/18  17:00:00,0.955151258491,0.863282068185,0.0,0.0,0.0,0.0,0.0,0.0542986410204,0.0112500671478,0.454299388857,0.419955161466,0.834353957645
 06/18  18:00:00,1.02256449369,0.994444653408,0.0,0.0,0.0,0.0,0.0,0.0868778228811,0.0180001023056,0.416394015259,0.45594455324,0.96303745653
 06/18  19:00:00,1.03815049626,1.02171269632,0.0,0.0,0.0,0.0,0.0,0.16832579473,0.0348752151418,0.348977049664,0.470624436726,0.989294293172
 06/18  20:00:00,1.18260957842,0.951585119683,0.0,0.0,0.0,0.0,0.0,0.301357454568,0.0624378704611,0.316662375189,0.486803878204,0.918052215002
 06/18  21:00:00,1.32105545026,0.857588839269,0.0,0.0,0.0,0.0,0.0,0.437104005527,0.0905630347675,0.302601602849,0.475438807117,0.824838803958
 06/18  22:00:00,1.11399772334,0.71080783564,0.0,0.0,0.0,0.0,0.0,0.366515804531,0.0759379578796,0.244764602777,0.411431358151,0.682466877128
 06/18  23:00:00,0.843437039724,0.549090099617,0.0,0.0,0.0,0.0,0.0,0.255203617611,0.0528753174474,0.162483910071,0.357526194595,0.524462334019
 06/18  24:00:00,0.587530849833,0.923255752782,0.0,0.547051590145,0.0146475647709,0.0146475647709,0.0146475647709,0.130316768716,0.0270001605846,0.104489735199,0.295728620562,0.355833249238
 06/19  01:00:00,0.495297092224,1.3818178098,0.0,1.0876722685,0.0291229388404,0.0291229388404,0.0291229388404,0.0787330119384,0.0163126038491,0.0834923761498,0.272288161447,0.27538929598
 06/19  02:00:00,0.460816729129,1.85844287666,0.0,1.58285507497,0.042381692424,0.042381692424,0.042381692424,0.0515837086254,0.0106875638617,0.0716845669617,0.269131197256,0.257049020073
 06/19  03:00:00,0.464651648219,2.42787174308,0.0,2.14727994499,0.057494434971,0.057494434971,0.057494434971,0.0515837086254,0.0106875638617,0.0641951005342,0.265342840227,0.26231397294
 06/19  04:00:00,0.474813956659,2.88581851478,0.0,2.55230670067,0.068339217702,0.068339217702,0.068339217702,0.0515837086254,0.0106875638617,0.0735359875481,0.255319478922,0.315924436257
 06/19  05:00:00,0.524779239772,3.31958675533,0.0,2.74891052942,0.0736033780989,0.0736033780989,0.0736033780989,0.0542986410204,0.0112500671478,0.0853631352956,0.284916018209,0.551050125732
 06/19  06:00:00,0.646134213988,3.90698663038,0.0,2.89437624046,0.0774982912347,0.0774982912347,0.0774982912347,0.0733031609062,0.015187585875,0.135604734988,0.329192440984,0.989934361145
 06/19  07:00:00,0.790948883773,3.4117039659,0.0,2.27708842442,0.0609701183334,0.0609701183334,0.0609701183334,0.116742106741,0.024187644154,0.208909382217,0.349791632328,1.11052056199
 06/19  08:00:00,0.736132651631,2.99235357162,0.0,1.89340653201,0.0506968544006,0.0506968544006,0.0506968544006,0.0868778228811,0.0180001023056,0.269481251481,0.295728620562,1.07857612621
 06/19  09:00:00,0.689271892087,2.22518929735,0.0,1.22603443051,0.0328276510951,0.0328276510951,0.0328276510951,0.0488687762305,0.0101250605755,0.330413434083,0.251688970102,0.981817572242
 06/19  10:00:00,0.695592426364,1.77469293339,0.0,0.889512271854,0.023817111313,0.023817111313,0.023817111313,0.0434389114405,0.00900005257805,0.346380073072,0.25760827796,0.867435622482
 06/19  11:00:00,0.690226163346,1.0600788112,0.0,0.2769085514,0.00741435728424,0.00741435728424,0.00741435728424,0.0407239790456,0.00843754929192,0.36061507566,0.257687202065,0.765419784155
 06/19  12:00:00,0.667864143281,0.702471334421,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.350008238641,0.253346376302,0.685019871381
 06/19  13:00:00,0.645640103336,0.653634943366,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.319023623067,0.262106951932,0.63558001852
 06/19  14:00:00,0.635604531574,0.60515487664,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.294229243714,0.276865759523,0.586083308932
 06/19  15:00:00,0.661068804555,0.610277291706,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.301025880583,0.292255959953,0.590145588393
 06/19  16:00:00,0.756091487629,0.668998733883,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.34261694473,0.34568757888,0.645186457212
 06/19  17:00:00,0.919799328276,0.792621326008,0.0,0.0,0.0,0.0,0.0,0.0542986410204,0.0112500671478,0.418947458642,0.419955161466,0.763693215469
 06/19  18:00:00,0.988254178146,0.90549605238,0.0,0.0,0.0,0.0,0.0,0.0868778228811,0.0180001023056,0.382083699719,0.45594455324,0.874088855502
 06/19  19:00:00,1.00390574207,0.926107129548,0.0,0.0,0.0,0.0,0.0,0.16832579473,0.0348752151418,0.314732295471,0.470624436726,0.8936887264
 06/19  20:00:00,1.14775420809,0.864506705302,0.0,0.0,0.0,0.0,0.0,0.301357454568,0.0624378704611,0.281807004861,0.486803878204,0.83097380062
 06/19  21:00:00,1.28544859279,0.781892475139,0.0,0.0,0.0,0.0,0.0,0.437104005527,0.0905630347675,0.266994745381,0.475438807117,0.749142439828
 06/19  22:00:00,1.08570451141,0.650141143044,0.0,0.0,0.0,0.0,0.0,0.366515804531,0.0759379578796,0.216471390852,0.411431358151,0.621800184532
 06/19  23:00:00,0.827902194388,0.50951769354,0.0,0.0,0.0,0.0,0.0,0.255203617611,0.0528753174474,0.146949064735,0.357526194595,0.484889927943
 06/19  24:00:00,0.566309601985,0.359660468778,0.0,0.0,0.0,0.0,0.0,0.130316768716,0.0270001605846,0.0979160521221,0.295728620562,0.33928955538
 06/20  01:00:00,0.466174153384,0.291303821744,0.0,0.0,0.0,0.0,0.0,0.0787330119384,0.0163126038491,0.0834923761498,0.272288161447,0.272547576421
 06/20  02:00:00,0.420373930487,0.347329124045,0.0,0.0724130559033,0.00193889378206,0.00193889378206,0.00193889378206,0.0515837086254,0.0106875638617,0.0716845669617,0.269131197256,0.256377286533
 06/20  03:00:00,0.420466220178,0.777695844225,0.0,0.497059649025,0.0133090069296,0.0133090069296,0.0133090069296,0.0515837086254,0.0106875638617,0.0641951005342,0.265342840227,0.262358370047
 06/20  04:00:00,0.432230846305,1.29545689661,0.0,0.961929146674,0.0257561073484,0.0257561073484,0.0257561073484,0.0515837086254,0.0106875638617,0.0735359875481,0.255319478922,0.315940372079
 06/20  05:00:00,0.486028844063,1.87217084322,0.0,1.30167572127,0.0348529823903,0.0348529823903,0.0348529823903,0.0542986410204,0.0112500671478,0.0853631352956,0.284916018209,0.550869021778
 06/20  06:00:00,0.607202349734,2.45246391827,0.0,1.44036401518,0.0385664269806,0.0385664269806,0.0385664269806,0.0733031609062,0.015187585875,0.135604734988,0.329192440984,0.989423874327
 06/20  07:00:00,0.758304592008,2.19190550718,0.0,1.05790202728,0.0283258265675,0.0283258265675,0.0283258265675,0.116742106741,0.024187644154,0.208909382217,0.349791632328,1.1099085004
 06/20  08:00:00,0.707335322698,1.9162627424,0.0,0.817895016522,0.0218995254673,0.0218995254673,0.0218995254673,0.0868778228811,0.0180001023056,0.269481251481,0.295728620562,1.07799681248
 06/20  09:00:00,0.665324592114,1.33031971093,0.0,0.33165992288,0.00888035112191,0.00888035112191,0.00888035112191,0.0488687762305,0.0101250605755,0.330413434083,0.251688970102,0.981322493458
 06/20  10:00:00,0.671775315051,0.884683280812,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.346380073072,0.25760827796,0.866938241759
 06/20  11:00:00,0.682811806062,0.780929074539,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.36061507566,0.257687202065,0.763178598893
 06/20  12:00:00,0.667864143281,0.698836545826,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.350008238641,0.253346376302,0.681385082786
 06/20  13:00:00,0.645640103336,0.649540781349,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.319023623067,0.262106951932,0.631485856503
 06/20  14:00:00,0.635604531574,0.601456901173,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.294229243714,0.276865759523,0.582385333466
 06/20  15:00:00,0.661068804555,0.606952176105,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.301025880583,0.292255959953,0.586820472792
 06/20  16:00:00,0.756091487629,0.663987442065,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.34261694473,0.34568757888,0.640175165394
 06/20  17:00:00,0.919799328276,0.78787442151,0.0,0.0,0.0,0.0,0.0,0.0542986410204,0.0112500671478,0.418947458642,0.419955161466,0.75894631097
 06/20  18:00:00,0.988254178146,0.901431011619,0.0,0.0,0.0,0.0,0.0,0.0868778228811,0.0180001023056,0.382083699719,0.45594455324,0.870023814741
 06/20  19:00:00,1.00390574207,0.920861107727,0.0,0.0,0.0,0.0,0.0,0.16832579473,0.0348752151418,0.314732295471,0.470624436726,0.88844270458
 06/20  20:00:00,1.14775420809,0.856591566469,0.0,0.0,0.0,0.0,0.0,0.301357454568,0.0624378704611,0.281807004861,0.486803878204,0.823058661788
 06/20  21:00:00,1.28544859279,0.776353994399,0.0,0.0,0.0,0.0,0.0,0.437104005527,0.0905630347675,0.266994745381,0.475438807117,0.743603959087
 06/20  22:00:00,1.08570451141,0.645267502067,0.0,0.0,0.0,0.0,0.0,0.366515804531,0.0759379578796,0.216471390852,0.411431358151,0.616926543555
 06/20  23:00:00,0.827902194388,0.505467014642,0.0,0.0,0.0,0.0,0.0,0.255203617611,0.0528753174474,0.146949064735,0.357526194595,0.480839249044
 06/20  24:00:00,0.566309601985,0.356798030998,0.0,0.0,0.0,0.0,0.0,0.130316768716,0.0270001605846,0.0979160521221,0.295728620562,0.3364271176
 06/21  01:00:00,0.466174153384,0.290314653703,0.0,0.0,0.0,0.0,0.0,0.0787330119384,0.0163126038491,0.0834923761498,0.272288161447,0.27155840838
 06/21  02:00:00,0.421764684169,0.399815030473,0.0,0.124354387117,0.00332964746406,0.00332964746406,0.00332964746406,0.0515837086254,0.0106875638617,0.0716845669617,0.269131197256,0.256921861747
 06/21  03:00:00,0.422875154209,0.867607882611,0.0,0.58702758654,0.0157179409603,0.0157179409603,0.0157179409603,0.0515837086254,0.0106875638617,0.0641951005342,0.265342840227,0.262302470919
 06/21  04:00:00,0.440177205776,1.5921650636,0.0,1.2587067102,0.033702466819,0.033702466819,0.033702466819,0.0515837086254,0.0106875638617,0.0735359875481,0.255319478922,0.315870975543
 06/21  05:00:00,0.493717989696,2.15910697472,0.0,1.58884696174,0.0425421280229,0.0425421280229,0.0425421280229,0.0542986410204,0.0112500671478,0.0853631352956,0.284916018209,0.550633912805
 06/21  06:00:00,0.621476508632,2.98500397648,0.0,1.97346978706,0.0528405858789,0.0528405858789,0.0528405858789,0.0733031609062,0.015187585875,0.135604734988,0.329192440984,0.988858160657
 06/21  07:00:00,0.773806041419,2.77023754377,0.0,1.63684417109,0.0438272759787,0.0438272759787,0.0438272759787,0.116742106741,0.024187644154,0.208909382217,0.349791632328,1.10929839318
 06/21  08:00:00,0.723743395839,2.52847696162,0.0,1.43069739312,0.0383075986082,0.0383075986082,0.0383075986082,0.0868778228811,0.0180001023056,0.269481251481,0.295728620562,1.0774086551
 06/21  09:00:00,0.694381946139,2.41497803689,0.0,1.41688275504,0.0379377051471,0.0379377051471,0.0379377051471,0.0488687762305,0.0101250605755,0.330413434083,0.251688970102,0.980757987265
 06/21  10:00:00,0.719839887214,2.67932544413,0.0,1.79509707196,0.0480645721633,0.0480645721633,0.0480645721633,0.0434389114405,0.00900005257805,0.346380073072,0.25760827796,0.866483333115
 06/21  11:00:00,0.714320470939,1.95911678979,0.0,1.17677344282,0.0315086648771,0.0315086648771,0.0315086648771,0.0407239790456,0.00843754929192,0.36061507566,0.257687202065,0.764592871323
 06/21  12:00:00,0.689495310476,1.51046847148,0.0,0.807872475449,0.021631167195,0.021631167195,0.021631167195,0.0407239790456,0.00843754929192,0.350008238641,0.253346376302,0.685144532993
 06/21  13:00:00,0.659606882122,1.17778526885,0.0,0.521625858195,0.013966778786,0.013966778786,0.013966778786,0.0407239790456,0.00843754929192,0.319023623067,0.262106951932,0.638104485806
 06/21  14:00:00,0.640130991867,0.779407502096,0.0,0.169052490252,0.00452646029232,0.00452646029232,0.00452646029232,0.0407239790456,0.00843754929192,0.294229243714,0.276865759523,0.591283444136
 06/21  15:00:00,0.661068804555,0.616747164673,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.301025880583,0.292255959953,0.59661546136
 06/21  16:00:00,0.756091487629,0.674822489755,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.34261694473,0.34568757888,0.651010213085
 06/21  17:00:00,0.919799328276,0.800830612233,0.0,0.0,0.0,0.0,0.0,0.0542986410204,0.0112500671478,0.418947458642,0.419955161466,0.771902501693
 06/21  18:00:00,0.988254178146,0.913734176761,0.0,0.0,0.0,0.0,0.0,0.0868778228811,0.0180001023056,0.382083699719,0.45594455324,0.882326979883
 06/21  19:00:00,1.00390574207,0.933290229644,0.0,0.0,0.0,0.0,0.0,0.16832579473,0.0348752151418,0.314732295471,0.470624436726,0.900871826497
 06/21  20:00:00,1.14775420809,0.868887687035,0.0,0.0,0.0,0.0,0.0,0.301357454568,0.0624378704611,0.281807004861,0.486803878204,0.835354782354
 06/21  21:00:00,1.28544859279,0.787779156203,0.0,0.0,0.0,0.0,0.0,0.437104005527,0.0905630347675,0.266994745381,0.475438807117,0.755029120891
 06/21  22:00:00,1.08570451141,0.655673431748,0.0,0.0,0.0,0.0,0.0,0.366515804531,0.0759379578796,0.216471390852,0.411431358151,0.627332473235
 06/21  23:00:00,0.82986789216,0.587698997399,0.0,0.0734141209646,0.00196569777202,0.00196569777202,0.00196569777202,0.255203617611,0.0528753174474,0.146949064735,0.357526194595,0.489657110837
 06/21  24:00:00,0.580849955685,0.905995234215,0.0,0.543047512492,0.0145403537001,0.0145403537001,0.0145403537001,0.130316768716,0.0270001605846,0.0979160521221,0.295728620562,0.342576808325
 06/22  01:00:00,0.492491593853,1.27691065495,0.0,0.9828935992,0.0263174404691,0.0263174404691,0.0263174404691,0.0787330119384,0.0163126038491,0.0834923761498,0.272288161447,0.275260810423
 06/22  02:00:00,0.454311912513,1.61542980048,0.0,1.33991569706,0.0358768758081,0.0358768758081,0.0358768758081,0.0515837086254,0.0106875638617,0.0716845669617,0.269131197256,0.256975321803
 06/22  03:00:00,0.450198037326,1.88789232602,0.0,1.60747206933,0.0430408240779,0.0430408240779,0.0430408240779,0.0515837086254,0.0106875638617,0.0641951005342,0.265342840227,0.262142431531
 06/22  04:00:00,0.454271108072,2.11834132968,0.0,1.78508032812,0.0477963691148,0.0477963691148,0.0477963691148,0.0515837086254,0.0106875638617,0.0735359875481,0.255319478922,0.315673623691
 06/22  05:00:00,0.500416450496,2.40897429371,0.0,1.83901848783,0.049240588823,0.049240588823,0.049240588823,0.0542986410204,0.0112500671478,0.0853631352956,0.284916018209,0.550329705704
 06/22  06:00:00,0.614124028759,2.70984701161,0.0,1.69887220932,0.0454881060062,0.0454881060062,0.0454881060062,0.0733031609062,0.015187585875,0.135604734988,0.329192440984,0.988298773524
 06/22  07:00:00,0.770454228845,2.64441792401,0.0,1.51166197002,0.040475463405,0.040475463405,0.040475463405,0.116742106741,0.024187644154,0.208909382217,0.349791632328,1.10866097449
 06/22  08:00:00,0.724536594456,2.55748893147,0.0,1.46032146865,0.0391007972258,0.0391007972258,0.0391007972258,0.0868778228811,0.0180001023056,0.269481251481,0.295728620562,1.07679654943
 06/22  09:00:00,0.694958493183,2.43597414274,0.0,1.43841541129,0.0385142521909,0.0385142521909,0.0385142521909,0.0488687762305,0.0101250605755,0.330413434083,0.251688970102,0.980221436857
 06/22  10:00:00,0.720434536591,2.70107121743,0.0,1.81730580714,0.0486592215398,0.0486592215398,0.0486592215398,0.0434389114405,0.00900005257805,0.346380073072,0.25760827796,0.866020371236
 06/22  11:00:00,0.715765558774,2.01269139226,0.0,1.230744025,0.0329537527123,0.0329537527123,0.0329537527123,0.0407239790456,0.00843754929192,0.36061507566,0.257687202065,0.764196891617
 06/22  12:00:00,0.689872241989,1.52421195368,0.0,0.821949967968,0.0220080987079,0.0220080987079,0.0220080987079,0.0407239790456,0.00843754929192,0.350008238641,0.253346376302,0.684810522669
 06/22  13:00:00,0.657343754998,1.0929739851,0.0,0.437103460712,0.0117036516623,0.0117036516623,0.0117036516623,0.0407239790456,0.00843754929192,0.319023623067,0.262106951932,0.637815599538
 06/22  14:00:00,0.638840225665,0.730946044714,0.0,0.120845452829,0.00323569409078,0.00323569409078,0.00323569409078,0.0407239790456,0.00843754929192,0.294229243714,0.276865759523,0.591029024177
 06/22  15:00:00,0.661068804555,0.616893548794,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.301025880583,0.292255959953,0.596761845481
 06/22  16:00:00,0.756091487629,0.676855035745,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.34261694473,0.34568757888,0.653042759075
 06/22  17:00:00,0.919799328276,0.801959053137,0.0,0.0,0.0,0.0,0.0,0.0542986410204,0.0112500671478,0.418947458642,0.419955161466,0.773030942597
 06/22  18:00:00,0.988254178146,0.915782858685,0.0,0.0,0.0,0.0,0.0,0.0868778228811,0.0180001023056,0.382083699719,0.45594455324,0.884375661807
 06/22  19:00:00,1.00390574207,0.933519708376,0.0,0.0,0.0,0.0,0.0,0.16832579473,0.0348752151418,0.314732295471,0.470624436726,0.901101305228
 06/22  20:00:00,1.14775420809,0.867280582142,0.0,0.0,0.0,0.0,0.0,0.301357454568,0.0624378704611,0.281807004861,0.486803878204,0.833747677461
 06/22  21:00:00,1.28544859279,0.785326203958,0.0,0.0,0.0,0.0,0.0,0.437104005527,0.0905630347675,0.266994745381,0.475438807117,0.752576168647
 06/22  22:00:00,1.08570451141,0.653000115846,0.0,0.0,0.0,0.0,0.0,0.366515804531,0.0759379578796,0.216471390852,0.411431358151,0.624659157333
 06/22  23:00:00,0.827902194388,0.512355798889,0.0,0.0,0.0,0.0,0.0,0.255203617611,0.0528753174474,0.146949064735,0.357526194595,0.487728033291
 06/22  24:00:00,0.56841932278,0.441545665798,0.0,0.07879303716,0.00210972079432,0.00210972079432,0.00210972079432,0.130316768716,0.0270001605846,0.0979160521221,0.295728620562,0.34238171524
 06/23  01:00:00,0.477050139867,0.700180751475,0.0,0.406192141346,0.0108759864828,0.0108759864828,0.0108759864828,0.0787330119384,0.0163126038491,0.0834923761498,0.272288161447,0.275232364806
 06/23  02:00:00,0.439936355591,1.07855530518,0.0,0.803022950977,0.0215013188862,0.0215013188862,0.0215013188862,0.0515837086254,0.0106875638617,0.0716845669617,0.269131197256,0.256993572592
 06/23  03:00:00,0.437076372682,1.39787614242,0.0,1.11740920761,0.0299191594337,0.0299191594337,0.0299191594337,0.0515837086254,0.0106875638617,0.0641951005342,0.265342840227,0.262189109663
 06/23  04:00:00,0.442922968692,1.69451516299,0.0,1.36125440281,0.0364482297356,0.0364482297356,0.0364482297356,0.0515837086254,0.0106875638617,0.0735359875481,0.255319478922,0.315673382315
 06/23  05:00:00,0.49040027257,2.03467043519,0.0,1.46493814428,0.039224410897,0.039224410897,0.039224410897,0.0542986410204,0.0112500671478,0.0853631352956,0.284916018209,0.550106190724
 06/23  06:00:00,0.604944466251,2.3665041113,0.0,1.35603745519,0.0363085434984,0.0363085434984,0.0363085434984,0.0733031609062,0.015187585875,0.135604734988,0.329192440984,0.987790627345
 06/23  07:00:00,0.762426857085,2.344015079,0.0,1.21185879082,0.0324480916453,0.0324480916453,0.0324480916453,0.116742106741,0.024187644154,0.208909382217,0.349791632328,1.10806130868
 06/23  08:00:00,0.720406686695,2.40264467659,0.0,1.30607926913,0.0349708894649,0.0349708894649,0.0349708894649,0.0868778228811,0.0180001023056,0.269481251481,0.295728620562,1.07619449406
 06/23  09:00:00,0.690232968634,2.25896899516,0.0,1.2619283461,0.0337887276422,0.0337887276422,0.0337887276422,0.0488687762305,0.0101250605755,0.330413434083,0.251688970102,0.97970335447
 06/23  10:00:00,0.705219402133,2.13243064017,0.0,1.24905684359,0.0334440870817,0.0334440870817,0.0334440870817,0.0434389114405,0.00900005257805,0.346380073072,0.25760827796,0.865628757529
 06/23  11:00:00,0.702854615791,1.53017049237,0.0,0.748551114447,0.0200428097289,0.0200428097289,0.0200428097289,0.0407239790456,0.00843754929192,0.36061507566,0.257687202065,0.763868902282
 06/23  12:00:00,0.678484607398,1.09862823204,0.0,0.396648990742,0.0106204641168,0.0106204641168,0.0106204641168,0.0407239790456,0.00843754929192,0.350008238641,0.253346376302,0.684527778256
 06/23  13:00:00,0.64722866365,0.714951918909,0.0,0.0593289368805,0.00158856031387,0.00158856031387,0.00158856031387,0.0407239790456,0.00843754929192,0.319023623067,0.262106951932,0.637568057183
 06/23  14:00:00,0.635604531574,0.608988802142,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.294229243714,0.276865759523,0.589917234435
 06/23  15:00:00,0.661068804555,0.615336168141,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.301025880583,0.292255959953,0.595204464828
 06/23  16:00:00,0.756091487629,0.67434156874,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.34261694473,0.34568757888,0.65052929207
 06/23  17:00:00,0.919799328276,0.799866701401,0.0,0.0,0.0,0.0,0.0,0.0542986410204,0.0112500671478,0.418947458642,0.419955161466,0.770938590862
 06/23  18:00:00,0.988254178146,0.913143432724,0.0,0.0,0.0,0.0,0.0,0.0868778228811,0.0180001023056,0.382083699719,0.45594455324,0.881736235846
 06/23  19:00:00,1.00390574207,0.932418500037,0.0,0.0,0.0,0.0,0.0,0.16832579473,0.0348752151418,0.314732295471,0.470624436726,0.900000096889
 06/23  20:00:00,1.14775420809,0.867835793702,0.0,0.0,0.0,0.0,0.0,0.301357454568,0.0624378704611,0.281807004861,0.486803878204,0.834302889021
 06/23  21:00:00,1.28544859279,0.786640867778,0.0,0.0,0.0,0.0,0.0,0.437104005527,0.0905630347675,0.266994745381,0.475438807117,0.753890832466
 06/23  22:00:00,1.08570451141,0.654601256867,0.0,0.0,0.0,0.0,0.0,0.366515804531,0.0759379578796,0.216471390852,0.411431358151,0.626260298355
 06/23  23:00:00,0.828015852121,0.51779165765,0.0,0.00424484509988,0.000113657732951,0.000113657732951,0.000113657732951,0.255203617611,0.0528753174474,0.146949064735,0.357526194595,0.488919046952
 06/23  24:00:00,0.575410302419,0.702587589713,0.0,0.339889443858,0.00910070043399,0.00910070043399,0.00910070043399,0.130316768716,0.0270001605846,0.0979160521221,0.295728620562,0.342327232457
 06/24  01:00:00,0.489759844674,1.03422855285,0.0,0.73345735595,0.0196386672144,0.0196386672144,0.0196386672144,0.0787330119384,0.0163126038491,0.0874394002251,0.272288161447,0.282014951574
 06/24  02:00:00,0.449616389364,1.34750565123,0.0,1.0670255886,0.028570114232,0.028570114232,0.028570114232,0.0515837086254,0.0106875638617,0.0742958053889,0.269131197256,0.261941281019
 06/24  03:00:00,0.443523032539,1.59293509389,0.0,1.30718198184,0.0350004151185,0.0350004151185,0.0350004151185,0.0515837086254,0.0106875638617,0.0655605047062,0.265342840227,0.267475286899
 06/24  04:00:00,0.450008242401,1.87024515989,0.0,1.52611118002,0.040862347829,0.040862347829,0.040862347829,0.0515837086254,0.0106875638617,0.0762071431636,0.255319478922,0.326546602005
 06/24  05:00:00,0.497852954685,2.19154663587,0.0,1.59027634414,0.042580400412,0.042580400412,0.042580400412,0.0542986410204,0.0112500671478,0.0894598278958,0.284916018209,0.581644191552
 06/24  06:00:00,0.61833216161,2.54199577087,0.0,1.45919840399,0.0390707266391,0.0390707266391,0.0390707266391,0.0733031609062,0.015187585875,0.146230247206,0.329192440984,1.06012133812
 06/24  07:00:00,0.787219117101,2.56753671093,0.0,1.34746417014,0.0360789897409,0.0360789897409,0.0360789897409,0.116742106741,0.024187644154,0.230070744137,0.349791632328,1.19597756129
 06/24  08:00:00,0.755728760954,2.60226655207,0.0,1.41381867032,0.037855662831,0.037855662831,0.037855662831,0.0868778228811,0.0180001023056,0.301918552373,0.295728620562,1.16807696835
 06/24  09:00:00,0.739026571739,2.48410158194,0.0,1.40245040965,0.0375512722811,0.0375512722811,0.0375512722811,0.0488687762305,0.0101250605755,0.375444492549,0.251688970102,1.0643138777
 06/24  10:00:00,0.769750077773,2.71352635028,0.0,1.75752392612,0.0470585334327,0.0470585334327,0.0470585334327,0.0434389114405,0.00900005257805,0.397296302362,0.25760827796,0.93825738511
 06/24  11:00:00,0.766115808351,1.99279977336,0.0,1.15087578184,0.0308152427695,0.0308152427695,0.0308152427695,0.0407239790456,0.00843754929192,0.413103835179,0.257687202065,0.824173515868
 06/24  12:00:00,0.739123450161,1.63000337106,0.0,0.875756752706,0.0234488007893,0.0234488007893,0.0234488007893,0.0407239790456,0.00843754929192,0.397818744732,0.253346376302,0.73679515531
 06/24  13:00:00,0.711674771703,1.53925777341,0.0,0.83832828383,0.0224466358527,0.0224466358527,0.0224466358527,0.0407239790456,0.00843754929192,0.362611655582,0.262106951932,0.682874564738
 06/24  14:00:00,0.689041013848,1.18534286859,0.0,0.534478341499,0.0143109100984,0.0143109100984,0.0143109100984,0.0407239790456,0.00843754929192,0.333354815889,0.276865759523,0.631792959384
 06/24  15:00:00,0.713859252987,1.24530846919,0.0,0.587533072183,0.0157314755772,0.0157314755772,0.0157314755772,0.0434389114405,0.00900005257805,0.338084853439,0.292255959953,0.637643693698
 06/24  16:00:00,0.803545917124,1.15815243435,0.0,0.430861127719,0.0115365102473,0.0115365102473,0.0115365102473,0.0434389114405,0.00900005257805,0.378534863978,0.34568757888,0.703479029965
 06/24  17:00:00,0.969639480307,1.40477683302,0.0,0.541100511048,0.0144882218166,0.0144882218166,0.0144882218166,0.0542986410204,0.0112500671478,0.454299388857,0.419955161466,0.834748211429
 06/24  18:00:00,1.03315379705,1.39145669218,0.0,0.395485210983,0.010589303364,0.010589303364,0.010589303364,0.0868778228811,0.0180001023056,0.416394015259,0.45594455324,0.964564284324
 06/24  19:00:00,1.03815049626,1.02460019216,0.0,0.0,0.0,0.0,0.0,0.16832579473,0.0348752151418,0.348977049664,0.470624436726,0.992181789016
 06/24  20:00:00,1.18260957842,0.954867523114,0.0,0.0,0.0,0.0,0.0,0.301357454568,0.0624378704611,0.316662375189,0.486803878204,0.921334618433
 06/24  21:00:00,1.32105545026,0.85964056122,0.0,0.0,0.0,0.0,0.0,0.437104005527,0.0905630347675,0.302601602849,0.475438807117,0.826890525909
 06/24  22:00:00,1.11558824015,0.771505605354,0.0,0.0594020073479,0.00159051681016,0.00159051681016,0.00159051681016,0.366515804531,0.0759379578796,0.244764602777,0.411431358151,0.683762639494
 06/24  23:00:00,0.856467147684,1.03549223041,0.0,0.486643438038,0.0130301079595,0.0130301079595,0.0130301079595,0.255203617611,0.0528753174474,0.162483910071,0.357526194595,0.524221026773
 06/24  24:00:00,0.596950976742,1.27450038256,0.0,0.898870850574,0.0240676916796,0.0240676916796,0.0240676916796,0.130316768716,0.0270001605846,0.104489735199,0.295728620562,0.355258618586
 06/25  01:00:00,0.504572222323,1.58735791465,0.0,1.28666431382,0.0344510448641,0.0344510448641,0.0344510448641,0.0787330119384,0.0163126038491,0.0874394002251,0.272288161447,0.281937355507
 06/25  02:00:00,0.464641473195,1.90858207002,0.0,1.62817661476,0.0435951980631,0.0435951980631,0.0435951980631,0.0515837086254,0.0106875638617,0.0742958053889,0.269131197256,0.261866673652
 06/25  03:00:00,0.457601656465,2.11873085222,0.0,1.83298498911,0.0490790390443,0.0490790390443,0.0490790390443,0.0515837086254,0.0106875638617,0.0655605047062,0.265342840227,0.267468037957
 06/25  04:00:00,0.464435127464,2.40898864442,0.0,2.06492090967,0.0552892328914,0.0552892328914,0.0552892328914,0.0515837086254,0.0106875638617,0.0762071431636,0.255319478922,0.326480356892
 06/25  05:00:00,0.511671423233,2.70744609238,0.0,2.10636316887,0.0563988689601,0.0563988689601,0.0563988689601,0.0542986410204,0.0112500671478,0.0894598278958,0.284916018209,0.58145682333
 06/25  06:00:00,0.637435926255,3.25499614598,0.0,2.17267842544,0.0581744912842,0.0581744912842,0.0581744912842,0.0733031609062,0.015187585875,0.146230247206,0.329192440984,1.05964169177
 06/25  07:00:00,0.797437483793,2.94860457557,0.0,1.72909578162,0.0462973564333,0.0462973564333,0.0462973564333,0.116742106741,0.024187644154,0.230070744137,0.349791632328,1.19541381444
 06/25  08:00:00,0.760197918861,2.76858851386,0.0,1.58073105323,0.0423248207384,0.0423248207384,0.0423248207384,0.0868778228811,0.0180001023056,0.301918552373,0.295728620562,1.16748654723
 06/25  09:00:00,0.735004201153,2.3333563182,0.0,1.25222446702,0.0335289016955,0.0335289016955,0.0335289016955,0.0488687762305,0.0101250605755,0.375444492549,0.251688970102,1.06379455659
 06/25  10:00:00,0.753599138577,2.10989224073,0.0,1.15432488876,0.0309075942368,0.0309075942368,0.0309075942368,0.0434389114405,0.00900005257805,0.397296302362,0.25760827796,0.937822312915
 06/25  11:00:00,0.748434086902,1.3320552667,0.0,0.490505680315,0.0131335213211,0.0131335213211,0.0131335213211,0.0407239790456,0.00843754929192,0.413103835179,0.257687202065,0.823799110736
 06/25  12:00:00,0.72236260471,1.00371707203,0.0,0.249779172153,0.0066879553381,0.0066879553381,0.0066879553381,0.0407239790456,0.00843754929192,0.397818744732,0.253346376302,0.736486436833
 06/25  13:00:00,0.689228135851,0.700085230887,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.362611655582,0.262106951932,0.682030306042
 06/25  14:00:00,0.674730103749,0.648418611,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.333354815889,0.276865759523,0.629347043292
 06/25  15:00:00,0.69812777741,0.654431026838,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.338084853439,0.292255959953,0.634299323525
 06/25  16:00:00,0.792009406876,0.722814528585,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.378534863978,0.34568757888,0.699002251915
 06/25  17:00:00,0.955151258491,0.856409155314,0.0,0.0,0.0,0.0,0.0,0.0542986410204,0.0112500671478,0.454299388857,0.419955161466,0.827481044774
 06/25  18:00:00,1.02256449369,0.986749265536,0.0,0.0,0.0,0.0,0.0,0.0868778228811,0.0180001023056,0.416394015259,0.45594455324,0.955342068658
 06/25  19:00:00,1.03815049626,1.01442503092,0.0,0.0,0.0,0.0,0.0,0.16832579473,0.0348752151418,0.348977049664,0.470624436726,0.982006627771
 06/25  20:00:00,1.18260957842,0.945325195378,0.0,0.0,0.0,0.0,0.0,0.301357454568,0.0624378704611,0.316662375189,0.486803878204,0.911792290696
 06/25  21:00:00,1.32105545026,0.850599578563,0.0,0.0,0.0,0.0,0.0,0.437104005527,0.0905630347675,0.302601602849,0.475438807117,0.817849543252
 06/25  22:00:00,1.11399772334,0.704014647997,0.0,0.0,0.0,0.0,0.0,0.366515804531,0.0759379578796,0.244764602777,0.411431358151,0.675673689485
 06/25  23:00:00,0.843437039724,0.54308433034,0.0,0.0,0.0,0.0,0.0,0.255203617611,0.0528753174474,0.162483910071,0.357526194595,0.518456564743
 06/25  24:00:00,0.572883285062,0.372703783369,0.0,0.0,0.0,0.0,0.0,0.130316768716,0.0270001605846,0.104489735199,0.295728620562,0.352332869971
 06/26  01:00:00,0.468774780421,0.390812156978,0.0,0.0971272138436,0.00260062703668,0.00260062703668,0.00260062703668,0.0787330119384,0.0163126038491,0.0834923761498,0.272288161447,0.274928697812
 06/26  02:00:00,0.432519113362,0.801438760982,0.0,0.526006653784,0.0140840766575,0.0140840766575,0.0140840766575,0.0515837086254,0.0106875638617,0.0716845669617,0.269131197256,0.25689332559
 06/26  03:00:00,0.435969844192,1.35646475723,0.0,1.07608300905,0.0288126309435,0.0288126309435,0.0288126309435,0.0515837086254,0.0106875638617,0.0641951005342,0.265342840227,0.262103923032
 06/26  04:00:00,0.446004812507,1.80942935688,0.0,1.47635391498,0.0395300735506,0.0395300735506,0.0395300735506,0.0515837086254,0.0106875638617,0.0735359875481,0.255319478922,0.315488064036
 06/26  05:00:00,0.500055402453,2.39468418056,0.0,1.825534205,0.0488795407799,0.0488795407799,0.0488795407799,0.0542986410204,0.0112500671478,0.0853631352956,0.284916018209,0.549523875382
 06/26  06:00:00,0.623236893245,3.04833564056,0.0,2.03921595149,0.0546009704924,0.0546009704924,0.0546009704924,0.0733031609062,0.015187585875,0.135604734988,0.329192440984,0.9864436603
 06/26  07:00:00,0.772282001851,2.71045498978,0.0,1.5799249301,0.0423032364108,0.0423032364108,0.0423032364108,0.116742106741,0.024187644154,0.208909382217,0.349791632328,1.10643508018
 06/26  08:00:00,0.719006054428,2.34875288807,0.0,1.25376899634,0.0335702571977,0.0335702571977,0.0335702571977,0.0868778228811,0.0180001023056,0.269481251481,0.295728620562,1.07461297833
 06/26  09:00:00,0.675112765267,1.69283412853,0.0,0.69722483225,0.0186685242749,0.0186685242749,0.0186685242749,0.0488687762305,0.0101250605755,0.330413434083,0.251688970102,0.978272001693
 06/26  10:00:00,0.681858404726,1.25873242541,0.0,0.376579337695,0.010083089675,0.010083089675,0.010083089675,0.0434389114405,0.00900005257805,0.346380073072,0.25760827796,0.864408048659
 06/26  11:00:00,0.682811806062,0.77988857246,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.36061507566,0.257687202065,0.762138096814
 06/26  12:00:00,0.667864143281,0.698001942169,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.350008238641,0.253346376302,0.68055047913
 06/26  13:00:00,0.645640103336,0.649284363875,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.319023623067,0.262106951932,0.63122943903
 06/26  14:00:00,0.635604531574,0.602769478742,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.294229243714,0.276865759523,0.583697911034
 06/26  15:00:00,0.661068804555,0.606558230462,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.301025880583,0.292255959953,0.586426527149
 06/26  16:00:00,0.756091487629,0.664620292636,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.34261694473,0.34568757888,0.640808015965
 06/26  17:00:00,0.919799328276,0.787637197303,0.0,0.0,0.0,0.0,0.0,0.0542986410204,0.0112500671478,0.418947458642,0.419955161466,0.758709086763
 06/26  18:00:00,0.988254178146,0.902681546004,0.0,0.0,0.0,0.0,0.0,0.0868778228811,0.0180001023056,0.382083699719,0.45594455324,0.871274349126
 06/26  19:00:00,1.00390574207,0.923857273453,0.0,0.0,0.0,0.0,0.0,0.16832579473,0.0348752151418,0.314732295471,0.470624436726,0.891438870306
 06/26  20:00:00,1.14775420809,0.861203301591,0.0,0.0,0.0,0.0,0.0,0.301357454568,0.0624378704611,0.281807004861,0.486803878204,0.82767039691
 06/26  21:00:00,1.28544859279,0.780879175149,0.0,0.0,0.0,0.0,0.0,0.437104005527,0.0905630347675,0.266994745381,0.475438807117,0.748129139838
 06/26  22:00:00,1.08570451141,0.647887345194,0.0,0.0,0.0,0.0,0.0,0.366515804531,0.0759379578796,0.216471390852,0.411431358151,0.619546386682
 06/26  23:00:00,0.827902194388,0.507347821696,0.0,0.0,0.0,0.0,0.0,0.255203617611,0.0528753174474,0.146949064735,0.357526194595,0.482720056099
 06/26  24:00:00,0.566309601985,0.356357610945,0.0,0.0,0.0,0.0,0.0,0.130316768716,0.0270001605846,0.0979160521221,0.295728620562,0.335986697546
 06/27  01:00:00,0.466174153384,0.28992607263,0.0,0.0,0.0,0.0,0.0,0.0787330119384,0.0163126038491,0.0834923761498,0.272288161447,0.271169827307
 06/27  02:00:00,0.418435036705,0.272659629629,0.0,0.0,0.0,0.0,0.0,0.0515837086254,0.0106875638617,0.0716845669617,0.269131197256,0.25412084802
 06/27  03:00:00,0.407394573099,0.287789909314,0.0,0.00886482398376,0.000237359850193,0.000237359850193,0.000237359850193,0.0515837086254,0.0106875638617,0.0641951005342,0.265342840227,0.260647260178
 06/27  04:00:00,0.413538274197,0.596898563273,0.0,0.263806185232,0.00706353524011,0.00706353524011,0.00706353524011,0.0515837086254,0.0106875638617,0.0735359875481,0.255319478922,0.31550500018
 06/27  05:00:00,0.464430076809,1.06403110963,0.0,0.495013306278,0.0132542151358,0.0132542151358,0.0132542151358,0.0542986410204,0.0112500671478,0.0853631352956,0.284916018209,0.549391703177
 06/27  06:00:00,0.581663285499,1.49520983097,0.0,0.486540910873,0.0130273627462,0.0130273627462,0.0130273627462,0.0733031609062,0.015187585875,0.135604734988,0.329192440984,0.985992891331
 06/27  07:00:00,0.742879085289,1.6117532625,0.0,0.481796161817,0.0129003198486,0.0129003198486,0.0129003198486,0.116742106741,0.024187644154,0.208909382217,0.349791632328,1.10586212118
 06/27  08:00:00,0.702268972713,1.72310947033,0.0,0.628678934605,0.0168331754822,0.0168331754822,0.0168331754822,0.0868778228811,0.0180001023056,0.269481251481,0.295728620562,1.07405962233
 06/27  09:00:00,0.672778730849,1.60516938759,0.0,0.610054216558,0.0163344898576,0.0163344898576,0.0163344898576,0.0488687762305,0.0101250605755,0.330413434083,0.251688970102,0.977777876445
 06/27  10:00:00,0.694548543202,1.73222480084,0.0,0.850525726823,0.0227732281514,0.0227732281514,0.0227732281514,0.0434389114405,0.00900005257805,0.346380073072,0.25760827796,0.863954034964
 06/27  11:00:00,0.696771394906,1.30156539058,0.0,0.521357331013,0.0139595888438,0.0139595888438,0.0139595888438,0.0407239790456,0.00843754929192,0.36061507566,0.257687202065,0.762457583917
 06/27  12:00:00,0.675555985327,0.988024776778,0.0,0.287271945096,0.00769184204645,0.00769184204645,0.00769184204645,0.0407239790456,0.00843754929192,0.350008238641,0.253346376302,0.683301368642
 06/27  13:00:00,0.648603972423,0.765203499288,0.0,0.110693437618,0.00296386908735,0.00296386908735,0.00296386908735,0.0407239790456,0.00843754929192,0.319023623067,0.262106951932,0.636455136825
 06/27  14:00:00,0.635604531574,0.608741460404,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.294229243714,0.276865759523,0.589669892696
 06/27  15:00:00,0.661068804555,0.615699885338,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.301025880583,0.292255959953,0.595568182025
 06/27  16:00:00,0.756091487629,0.675257825742,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.34261694473,0.34568757888,0.651445549071
 06/27  17:00:00,0.919799328276,0.800905978412,0.0,0.0,0.0,0.0,0.0,0.0542986410204,0.0112500671478,0.418947458642,0.419955161466,0.771977867873
 06/27  18:00:00,0.988254178146,0.914957379337,0.0,0.0,0.0,0.0,0.0,0.0868778228811,0.0180001023056,0.382083699719,0.45594455324,0.883550182459
 06/27  19:00:00,1.00390574207,0.932413837239,0.0,0.0,0.0,0.0,0.0,0.16832579473,0.0348752151418,0.314732295471,0.470624436726,0.899995434091
 06/27  20:00:00,1.14775420809,0.866482909437,0.0,0.0,0.0,0.0,0.0,0.301357454568,0.0624378704611,0.281807004861,0.486803878204,0.832950004756
 06/27  21:00:00,1.28544859279,0.784995968619,0.0,0.0,0.0,0.0,0.0,0.437104005527,0.0905630347675,0.266994745381,0.475438807117,0.752245933307
 06/27  22:00:00,1.08570451141,0.652790328782,0.0,0.0,0.0,0.0,0.0,0.366515804531,0.0759379578796,0.216471390852,0.411431358151,0.62444937027
 06/27  23:00:00,0.827902194388,0.51204434059,0.0,0.0,0.0,0.0,0.0,0.255203617611,0.0528753174474,0.146949064735,0.357526194595,0.487416574993
 06/27  24:00:00,0.567212165462,0.395353959224,0.0,0.0337085920385,0.000902563476852,0.000902563476852,0.000902563476852,0.130316768716,0.0270001605846,0.0979160521221,0.295728620562,0.341274453787
 06/28  01:00:00,0.47385947679,0.580726748409,0.0,0.287028489444,0.00768532340635,0.00768532340635,0.00768532340635,0.0787330119384,0.0163126038491,0.0834923761498,0.272288161447,0.274942013642
 06/28  02:00:00,0.434487004849,0.874878086211,0.0,0.599502704774,0.0160519681447,0.0160519681447,0.0160519681447,0.0515837086254,0.0106875638617,0.0716845669617,0.269131197256,0.256836599828
 06/28  03:00:00,0.430438073553,1.14979030338,0.0,0.869484576363,0.0232808603046,0.0232808603046,0.0232808603046,0.0515837086254,0.0106875638617,0.0641951005342,0.265342840227,0.262027901861
 06/28  04:00:00,0.436801383247,1.46554256202,0.0,1.1326277946,0.0303266442902,0.0303266442902,0.0303266442902,0.0515837086254,0.0106875638617,0.0735359875481,0.255319478922,0.315327389562
