Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 06/28  05:00:00,0.483830295857,1.78830313561,0.0,1.21956519223,0.0326544341836,0.0326544341836,0.0326544341836,0.0542986410204,0.0112500671478,0.0853631352956,0.284916018209,0.549111843209
 06/28  06:00:00,0.598858974759,2.13690986373,0.0,1.12875887,0.0302230520063,0.0302230520063,0.0302230520063,0.0733031609062,0.015187585875,0.135604734988,0.329192440984,0.985474964963
 06/28  07:00:00,0.755425864511,2.07978750653,0.0,0.950388424898,0.0254470990707,0.0254470990707,0.0254470990707,0.116742106741,0.024187644154,0.208909382217,0.349791632328,1.10530410213
 06/28  08:00:00,0.709613378423,1.99688274347,0.0,0.902974961666,0.024177581193,0.024177581193,0.024177581193,0.0868778228811,0.0180001023056,0.269481251481,0.295728620562,1.07353686841
 06/28  09:00:00,0.680790921726,1.90391226725,0.0,0.909290426012,0.0243466807345,0.0243466807345,0.0243466807345,0.0488687762305,0.0101250605755,0.330413434083,0.251688970102,0.977284546647
 06/28  10:00:00,0.701287747195,1.98349332346,0.0,1.10221891394,0.0295124321443,0.0295124321443,0.0295124321443,0.0434389114405,0.00900005257805,0.346380073072,0.25760827796,0.863529370469
 06/28  11:00:00,0.69688359498,1.30540130864,0.0,0.525547736016,0.0140717889175,0.0140717889175,0.0140717889175,0.0407239790456,0.00843754929192,0.36061507566,0.257687202065,0.76210309698
 06/28  12:00:00,0.674512457693,0.948761640719,0.0,0.248298678157,0.00664831441193,0.00664831441193,0.00664831441193,0.0407239790456,0.00843754929192,0.350008238641,0.253346376302,0.683011499523
 06/28  13:00:00,0.647634808202,0.72873603594,0.0,0.0744974666884,0.00199470486558,0.00199470486558,0.00199470486558,0.0407239790456,0.00843754929192,0.319023623067,0.262106951932,0.636183644406
 06/28  14:00:00,0.636021969589,0.62421407437,0.0,0.0155903137033,0.000417438014772,0.000417438014772,0.000417438014772,0.0407239790456,0.00843754929192,0.294229243714,0.276865759523,0.589552192959
 06/28  15:00:00,0.661068804555,0.614131551272,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.301025880583,0.292255959953,0.593999847959
 06/28  16:00:00,0.756091487629,0.673029306189,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.34261694473,0.34568757888,0.649217029519
 06/28  17:00:00,0.919799328276,0.798352654421,0.0,0.0,0.0,0.0,0.0,0.0542986410204,0.0112500671478,0.418947458642,0.419955161466,0.769424543882
 06/28  18:00:00,0.988254178146,0.91064539717,0.0,0.0,0.0,0.0,0.0,0.0868778228811,0.0180001023056,0.382083699719,0.45594455324,0.879238200292
 06/28  19:00:00,1.00390574207,0.92969333406,0.0,0.0,0.0,0.0,0.0,0.16832579473,0.0348752151418,0.314732295471,0.470624436726,0.897274930912
 06/28  20:00:00,1.14775420809,0.864327198458,0.0,0.0,0.0,0.0,0.0,0.301357454568,0.0624378704611,0.281807004861,0.486803878204,0.830794293777
 06/28  21:00:00,1.28544859279,0.78327266101,0.0,0.0,0.0,0.0,0.0,0.437104005527,0.0905630347675,0.266994745381,0.475438807117,0.750522625699
 06/28  22:00:00,1.08570451141,0.651755980061,0.0,0.0,0.0,0.0,0.0,0.366515804531,0.0759379578796,0.216471390852,0.411431358151,0.623415021549
 06/28  23:00:00,0.827902194388,0.511821817634,0.0,0.0,0.0,0.0,0.0,0.255203617611,0.0528753174474,0.146949064735,0.357526194595,0.487194052036
 06/28  24:00:00,0.571489561846,0.555837711519,0.0,0.193459139653,0.00517995986051,0.00517995986051,0.00517995986051,0.130316768716,0.0270001605846,0.0979160521221,0.295728620562,0.342007658468
 06/29  01:00:00,0.482953394681,0.920419689854,0.0,0.62666462149,0.0167792412969,0.0167792412969,0.0167792412969,0.0787330119384,0.0163126038491,0.0834923761498,0.272288161447,0.274998823042
 06/29  02:00:00,0.448656798813,1.40402046051,0.0,1.1287106954,0.0302217621086,0.0302217621086,0.0302217621086,0.0515837086254,0.0106875638617,0.0716845669617,0.269131197256,0.256770983495
 06/29  03:00:00,0.449834633938,1.87415230304,0.0,1.59389981998,0.0426774206894,0.0426774206894,0.0426774206894,0.0515837086254,0.0106875638617,0.0641951005342,0.265342840227,0.261974657906
 06/29  04:00:00,0.457006079099,2.22008073797,0.0,1.88722496941,0.0505313401417,0.0505313401417,0.0505313401417,0.0515837086254,0.0106875638617,0.0735359875481,0.255319478922,0.315268390701
 06/29  05:00:00,0.505825541387,2.60958950323,0.0,2.04103512469,0.054649679714,0.054649679714,0.054649679714,0.0542986410204,0.0112500671478,0.0853631352956,0.284916018209,0.548928278361
 06/29  06:00:00,0.63091566481,3.3336626563,0.0,2.32599974528,0.0622797420568,0.0622797420568,0.0622797420568,0.0733031609062,0.015187585875,0.135604734988,0.329192440984,0.984986882259
 06/29  07:00:00,0.776535662265,2.86768254534,0.0,1.7387889959,0.0465568968249,0.0465568968249,0.0465568968249,0.116742106741,0.024187644154,0.208909382217,0.349791632328,1.10479856995
 06/29  08:00:00,0.723191917175,2.50349983163,0.0,1.41010098106,0.0377561199449,0.0377561199449,0.0377561199449,0.0868778228811,0.0180001023056,0.269481251481,0.295728620562,1.07302793717
 06/29  09:00:00,0.680577897652,1.89551395885,0.0,0.901334485188,0.0241336566603,0.0241336566603,0.0241336566603,0.0488687762305,0.0101250605755,0.330413434083,0.251688970102,0.97684217907
 06/29  10:00:00,0.688357474421,1.50022197133,0.0,0.619304081816,0.0165821593698,0.0165821593698,0.0165821593698,0.0434389114405,0.00900005257805,0.346380073072,0.25760827796,0.863172850461
 06/29  11:00:00,0.685697341234,0.88732559571,0.0,0.107767852809,0.00288553517195,0.00288553517195,0.00288553517195,0.0407239790456,0.00843754929192,0.36061507566,0.257687202065,0.761807267255
 06/29  12:00:00,0.667864143281,0.698693845643,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.350008238641,0.253346376302,0.681242382604
 06/29  13:00:00,0.645640103336,0.650461529518,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.319023623067,0.262106951932,0.632406604672
 06/29  14:00:00,0.635604531574,0.602115441698,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.294229243714,0.276865759523,0.58304387399
 06/29  15:00:00,0.661068804555,0.608414080674,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.301025880583,0.292255959953,0.588282377361
 06/29  16:00:00,0.756091487629,0.665885115652,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.34261694473,0.34568757888,0.642072838981
 06/29  17:00:00,0.919799328276,0.788810729057,0.0,0.0,0.0,0.0,0.0,0.0542986410204,0.0112500671478,0.418947458642,0.419955161466,0.759882618518
 06/29  18:00:00,0.988254178146,0.901842778558,0.0,0.0,0.0,0.0,0.0,0.0868778228811,0.0180001023056,0.382083699719,0.45594455324,0.87043558168
 06/29  19:00:00,1.00390574207,0.919855221722,0.0,0.0,0.0,0.0,0.0,0.16832579473,0.0348752151418,0.314732295471,0.470624436726,0.887436818574
 06/29  20:00:00,1.14775420809,0.855067122602,0.0,0.0,0.0,0.0,0.0,0.301357454568,0.0624378704611,0.281807004861,0.486803878204,0.82153421792
 06/29  21:00:00,1.28544859279,0.774468499409,0.0,0.0,0.0,0.0,0.0,0.437104005527,0.0905630347675,0.266994745381,0.475438807117,0.741718464098
 06/29  22:00:00,1.08570451141,0.643288669607,0.0,0.0,0.0,0.0,0.0,0.366515804531,0.0759379578796,0.216471390852,0.411431358151,0.614947711095
 06/29  23:00:00,0.827902194388,0.503326289602,0.0,0.0,0.0,0.0,0.0,0.255203617611,0.0528753174474,0.146949064735,0.357526194595,0.478698524004
 06/29  24:00:00,0.566309601985,0.35415695155,0.0,0.0,0.0,0.0,0.0,0.130316768716,0.0270001605846,0.0979160521221,0.295728620562,0.333786038151
 06/30  01:00:00,0.466174153384,0.288641340469,0.0,0.0,0.0,0.0,0.0,0.0787330119384,0.0163126038491,0.0834923761498,0.272288161447,0.269885095147
 06/30  02:00:00,0.418435036705,0.273910421865,0.0,0.0,0.0,0.0,0.0,0.0515837086254,0.0106875638617,0.0716845669617,0.269131197256,0.255371640256
 06/30  03:00:00,0.41009624306,0.389592346322,0.0,0.109765749947,0.0029390298117,0.0029390298117,0.0029390298117,0.0515837086254,0.0106875638617,0.0641951005342,0.265342840227,0.261548771223
 06/30  04:00:00,0.425383563827,1.03906257383,0.0,0.706199486054,0.0189088248704,0.0189088248704,0.0189088248704,0.0515837086254,0.0106875638617,0.0735359875481,0.255319478922,0.315275709919
 06/30  05:00:00,0.480668713424,1.66989371156,0.0,1.10148763295,0.0294928517505,0.0294928517505,0.0294928517505,0.0542986410204,0.0112500671478,0.0853631352956,0.284916018209,0.548779978423
 06/30  06:00:00,0.605292009434,2.37628054753,0.0,1.36901736371,0.0366560866811,0.0366560866811,0.0366560866811,0.0733031609062,0.015187585875,0.135604734988,0.329192440984,0.984587155052
 06/30  07:00:00,0.755821941478,2.09356358912,0.0,0.965180954449,0.0258431760378,0.0258431760378,0.0258431760378,0.116742106741,0.024187644154,0.208909382217,0.349791632328,1.10428765517
 06/30  08:00:00,0.702984343178,1.74830511123,0.0,0.655396314375,0.0175485459477,0.0175485459477,0.0175485459477,0.0868778228811,0.0180001023056,0.269481251481,0.295728620562,1.07253788346
 06/30  09:00:00,0.664243379402,1.28503120586,0.0,0.291279208225,0.00779913840988,0.00779913840988,0.00779913840988,0.0488687762305,0.0101250605755,0.330413434083,0.251688970102,0.976414703043
 06/30  10:00:00,0.671775315051,0.880430983692,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.346380073072,0.25760827796,0.862685944639
 06/30  11:00:00,0.682811806062,0.776882662754,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.36061507566,0.257687202065,0.759132187108
 06/30  12:00:00,0.667864143281,0.695461144142,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.350008238641,0.253346376302,0.678009681103
 06/30  13:00:00,0.645640103336,0.648005765899,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.319023623067,0.262106951932,0.629950841053
 06/30  14:00:00,0.635604531574,0.599387560748,0.0,0.0,0.0,0.0,0.0,0.0407239790456,0.00843754929192,0.294229243714,0.276865759523,0.580315993041
 06/30  15:00:00,0.661068804555,0.603272249811,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.301025880583,0.292255959953,0.583140546498
 06/30  16:00:00,0.756091487629,0.659933780348,0.0,0.0,0.0,0.0,0.0,0.0434389114405,0.00900005257805,0.34261694473,0.34568757888,0.636121503677
 06/30  17:00:00,0.919799328276,0.784686144568,0.0,0.0,0.0,0.0,0.0,0.0542986410204,0.0112500671478,0.418947458642,0.419955161466,0.755758034028
 06/30  18:00:00,0.988254178146,0.895861340114,0.0,0.0,0.0,0.0,0.0,0.0868778228811,0.0180001023056,0.382083699719,0.45594455324,0.864454143235
 06/30  19:00:00,1.00390574207,0.913416807428,0.0,0.0,0.0,0.0,0.0,0.16832579473,0.0348752151418,0.314732295471,0.470624436726,0.880998404281
 06/30  20:00:00,1.14775420809,0.850339645832,0.0,0.0,0.0,0.0,0.0,0.301357454568,0.0624378704611,0.281807004861,0.486803878204,0.816806741151
 06/30  21:00:00,1.28544859279,0.771402889721,0.0,0.0,0.0,0.0,0.0,0.437104005527,0.0905630347675,0.266994745381,0.475438807117,0.73865285441
 06/30  22:00:00,1.08570451141,0.641004561765,0.0,0.0,0.0,0.0,0.0,0.366515804531,0.0759379578796,0.216471390852,0.411431358151,0.612663603253
 06/30  23:00:00,0.827902194388,0.501780368996,0.0,0.0,0.0,0.0,0.0,0.255203617611,0.0528753174474,0.146949064735,0.357526194595,0.477152603399
 06/30  24:00:00,0.566309601985,0.3539771568,0.0,0.0,0.0,0.0,0.0,0.130316768716,0.0270001605846,0.0979160521221,0.295728620562,0.333606243401
 07/01  01:00:00,0.470912001272,0.293072976572,0.0,0.0,0.0,0.0,0.0,0.0803492756978,0.0166474611677,0.0875042465431,0.271063017863,0.274401123804
 07/01  02:00:00,0.421146007661,0.274336855641,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0743281826877,0.267920258236,0.255881488122
 07/01  03:00:00,0.408639395425,0.282957540186,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0655928820049,0.264148946683,0.264761954967
 07/01  04:00:00,0.41389089143,0.513569771783,0.0,0.16995593102,0.00455065034569,0.00455065034569,0.00455065034569,0.0526426104036,0.0109069563338,0.0762719894816,0.254170684866,0.326105596211
 07/01  05:00:00,0.470925979153,1.1784127407,0.0,0.578611224599,0.0154925888932,0.0154925888932,0.0154925888932,0.0554132755573,0.0114810068172,0.0895570515125,0.283634056373,0.580263722338
 07/01  06:00:00,0.598747617402,1.66115389778,0.0,0.581842112984,0.0155790974561,0.0155790974561,0.0155790974561,0.0775785967864,0.0160734078338,0.146457255179,0.327711260147,1.0567377854
 07/01  07:00:00,0.775631032805,1.69203004439,0.0,0.476126032385,0.0127484994543,0.0127484994543,0.0127484994543,0.127450542036,0.0264063108338,0.230459913765,0.348217766716,1.19191744636
 07/01  08:00:00,0.741036049819,1.62821773969,0.0,0.443875040679,0.011884963915,0.011884963915,0.011884963915,0.0969732115886,0.0200917669184,0.3023400993,0.294398008096,1.16406344327
 07/01  09:00:00,0.710205039096,1.25967346296,0.0,0.181710524704,0.00486538514484,0.00486538514484,0.00486538514484,0.0526426104036,0.0109069563338,0.37588557592,0.250556511294,1.06070365174
 07/01  10:00:00,0.727034811605,1.10352247777,0.0,0.150762132185,0.00403672731414,0.00403672731414,0.00403672731414,0.0443306218216,0.00918480488369,0.39768547199,0.256449185596,0.935095149229
 07/01  11:00:00,0.738949032416,0.838158881802,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.413557851125,0.256527754586,0.820488273313
 07/01  12:00:00,0.7194074938,0.748840317016,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.398337606996,0.252206460099,0.731467375745
 07/01  13:00:00,0.692824247278,0.693558933022,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.363033202508,0.260927618065,0.675585245184
 07/01  14:00:00,0.67824036412,0.642462070814,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.333756918092,0.275620019323,0.623476314434
 07/01  15:00:00,0.698408114914,0.645934583481,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.338603715702,0.290940972506,0.62589346151
 07/01  16:00:00,0.795718371094,0.714213657888,0.0,0.0,0.0,0.0,0.0,0.0471012869752,0.00975885536707,0.379378049552,0.3441321792,0.69050852307
 07/01  17:00:00,0.955982342799,0.84798762473,0.0,0.0,0.0,0.0,0.0,0.0554132755573,0.0114810068172,0.45567446099,0.418065599435,0.819189674418
 07/01  18:00:00,1.02373621027,0.977589713897,0.0,0.0,0.0,0.0,0.0,0.0886612436432,0.0183696069169,0.417464300526,0.453893059187,0.94632383174
 07/01  19:00:00,1.03741085983,1.00467117481,0.0,0.0,0.0,0.0,0.0,0.169010519341,0.0350170680846,0.349528380947,0.468506891454,0.972398636242
 07/01  20:00:00,1.18486680129,0.93626996421,0.0,0.0,0.0,0.0,0.0,0.304773029323,0.06314553892,0.316986698499,0.484613534545,0.90288793874
 07/01  21:00:00,1.32328575977,0.843077591373,0.0,0.0,0.0,0.0,0.0,0.440535539305,0.0912740097553,0.302828610822,0.473299599886,0.810474912801
 07/01  22:00:00,1.11468237111,0.697796798802,0.0,0.0,0.0,0.0,0.0,0.368498300341,0.0763486943369,0.244907227988,0.409580148441,0.669583358663
 07/01  23:00:00,0.841560381483,0.537714862193,0.0,0.0,0.0,0.0,0.0,0.254901084073,0.05281263592,0.162581133687,0.355917527803,0.513197907689
 07/01  24:00:00,0.574846838185,0.368508466798,0.0,0.0,0.0,0.0,0.0,0.13299183107,0.0275544175015,0.104554581517,0.294398008096,0.348229211052
 07/02  01:00:00,0.470912001272,0.296423848857,0.0,0.0,0.0,0.0,0.0,0.0803492756978,0.0166474611677,0.0875042465431,0.271063017863,0.277751996089
 07/02  02:00:00,0.422487943622,0.328955708187,0.0,0.0501181058249,0.00134193596087,0.00134193596087,0.00134193596087,0.0526426104036,0.0109069563338,0.0743281826877,0.267920258236,0.260382234844
 07/02  03:00:00,0.421529491629,0.766959489466,0.0,0.481414333092,0.0128900962041,0.0128900962041,0.0128900962041,0.0526426104036,0.0109069563338,0.0655928820049,0.264148946683,0.267349571154
 07/02  04:00:00,0.438069866974,1.41660859576,0.0,1.07298296836,0.0287296258895,0.0287296258895,0.0287296258895,0.0526426104036,0.0109069563338,0.0762719894816,0.254170684866,0.326117382847
 07/02  05:00:00,0.4971668764,2.15815716888,0.0,1.55864611711,0.0417334861402,0.0417334861402,0.0417334861402,0.0554132755573,0.0114810068172,0.0895570515125,0.283634056373,0.579973257999
 07/02  06:00:00,0.633245330503,2.9490136383,0.0,1.87024937411,0.0500768105577,0.0500768105577,0.0500768105577,0.0775785967864,0.0160734078338,0.146457255179,0.327711260147,1.0561902648
 07/02  07:00:00,0.801118336699,2.64335718656,0.0,1.4280160115,0.0382358033485,0.0382358033485,0.0382358033485,0.127450542036,0.0264063108338,0.230459913765,0.348217766716,1.19135460942
 07/02  08:00:00,0.760692731285,2.36180138236,0.0,1.17800518594,0.0315416453809,0.0315416453809,0.0315416453809,0.0969732115886,0.0200917669184,0.3023400993,0.294398008096,1.16351694068
 07/02  09:00:00,0.723116413822,1.741379526,0.0,0.663919559783,0.0177767598701,0.0177767598701,0.0177767598701,0.0526426104036,0.0109069563338,0.37588557592,0.250556511294,1.06020067971
 07/02  10:00:00,0.731378699051,1.26541740012,0.0,0.312995962329,0.00838061476069,0.00838061476069,0.00838061476069,0.0443306218216,0.00918480488369,0.39768547199,0.256449185596,0.934756241432
 07/02  11:00:00,0.738949032416,0.838042316859,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.413557851125,0.256527754586,0.82037170837
 07/02  12:00:00,0.7194074938,0.748216468237,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.398337606996,0.252206460099,0.730843526966
 07/02  13:00:00,0.692824247278,0.692617900712,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.363033202508,0.260927618065,0.674644212874
 07/02  14:00:00,0.67824036412,0.641027649892,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.333756918092,0.275620019323,0.622041893512
 07/02  15:00:00,0.698408114914,0.645084827642,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.338603715702,0.290940972506,0.625043705671
 07/02  16:00:00,0.795718371094,0.71225432055,0.0,0.0,0.0,0.0,0.0,0.0471012869752,0.00975885536707,0.379378049552,0.3441321792,0.688549185731
 07/02  17:00:00,0.955982342799,0.845333357843,0.0,0.0,0.0,0.0,0.0,0.0554132755573,0.0114810068172,0.45567446099,0.418065599435,0.816535407531
 07/02  18:00:00,1.02373621027,0.974587864715,0.0,0.0,0.0,0.0,0.0,0.0886612436432,0.0183696069169,0.417464300526,0.453893059187,0.943321982559
 07/02  19:00:00,1.03741085983,1.00193053424,0.0,0.0,0.0,0.0,0.0,0.169010519341,0.0350170680846,0.349528380947,0.468506891454,0.969657995676
 07/02  20:00:00,1.18486680129,0.933295162854,0.0,0.0,0.0,0.0,0.0,0.304773029323,0.06314553892,0.316986698499,0.484613534545,0.899913137384
 07/02  21:00:00,1.32328575977,0.839845325995,0.0,0.0,0.0,0.0,0.0,0.440535539305,0.0912740097553,0.302828610822,0.473299599886,0.807242647423
 07/02  22:00:00,1.11468237111,0.694904450966,0.0,0.0,0.0,0.0,0.0,0.368498300341,0.0763486943369,0.244907227988,0.409580148441,0.666691010827
 07/02  23:00:00,0.841560381483,0.535287857185,0.0,0.0,0.0,0.0,0.0,0.254901084073,0.05281263592,0.162581133687,0.355917527803,0.510770902681
 07/02  24:00:00,0.574846838185,0.366281759133,0.0,0.0,0.0,0.0,0.0,0.13299183107,0.0275544175015,0.104554581517,0.294398008096,0.346002503387
 07/03  01:00:00,0.466964977196,0.287203298749,0.0,0.0,0.0,0.0,0.0,0.0803492756978,0.0166474611677,0.0835572224677,0.271063017863,0.268531445981
 07/03  02:00:00,0.418534769234,0.272928678339,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0717169442605,0.267920258236,0.254473310821
 07/03  03:00:00,0.410699767628,0.407073960323,0.0,0.127944572552,0.00342577637521,0.00342577637521,0.00342577637521,0.0526426104036,0.0109069563338,0.0642274778329,0.264148946683,0.260933802552
 07/03  04:00:00,0.419504202137,0.811843813732,0.0,0.479360978612,0.0128351166679,0.0128351166679,0.0128351166679,0.0526426104036,0.0109069563338,0.0736008338661,0.254170684866,0.314974590568
 07/03  05:00:00,0.479413001781,1.61635771596,0.0,1.04858295937,0.0280763041215,0.0280763041215,0.0280763041215,0.0554132755573,0.0114810068172,0.0854603589124,0.283634056373,0.548236962825
 07/03  06:00:00,0.608881496935,2.363018047,0.0,1.35715585592,0.0363384892064,0.0363384892064,0.0363384892064,0.0775785967864,0.0160734078338,0.135831742961,0.327711260147,0.983288191689
 07/03  07:00:00,0.767753896346,2.09901936636,0.0,0.972260152671,0.0260327249147,0.0260327249147,0.0260327249147,0.127450542036,0.0264063108338,0.209298551845,0.348217766716,1.10277264805
 07/03  08:00:00,0.717440029059,1.86542080085,0.0,0.774075755332,0.0207262440473,0.0207262440473,0.0207262440473,0.0969732115886,0.0200917669184,0.269902798408,0.294398008096,1.07106578977
 07/03  09:00:00,0.674797834897,1.5334811038,0.0,0.54113851579,0.0144892394115,0.0144892394115,0.0144892394115,0.0526426104036,0.0109069563338,0.330854517454,0.250556511294,0.975083301493
 07/03  10:00:00,0.691137366499,1.59098899902,0.0,0.711677881537,0.0190555114976,0.0190555114976,0.0190555114976,0.0443306218216,0.00918480488369,0.3467692427,0.256449185596,0.861645921122
 07/03  11:00:00,0.689968153934,0.909189884141,0.0,0.131010985736,0.00350788103687,0.00350788103687,0.00350788103687,0.0443306218216,0.00918480488369,0.361069091606,0.256527754586,0.760508289916
 07/03  12:00:00,0.671596987709,0.697660785609,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.350527100905,0.252206460099,0.680287844338
 07/03  13:00:00,0.649236214764,0.650179025728,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.319445169994,0.260927618065,0.63220533789
 07/03  14:00:00,0.639114791945,0.602808875207,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.294631345917,0.275620019323,0.583823118827
 07/03  15:00:00,0.661349142059,0.607455341174,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.301544742847,0.290940972506,0.587414219204
 07/03  16:00:00,0.759800451846,0.667118870406,0.0,0.0,0.0,0.0,0.0,0.0471012869752,0.00975885536707,0.343460130304,0.3441321792,0.643413735588
 07/03  17:00:00,0.920630412584,0.79165846315,0.0,0.0,0.0,0.0,0.0,0.0554132755573,0.0114810068172,0.420322530775,0.418065599435,0.762860512838
 07/03  18:00:00,0.989425894734,0.904134546992,0.0,0.0,0.0,0.0,0.0,0.0886612436432,0.0183696069169,0.383153984987,0.453893059187,0.872868664835
 07/03  19:00:00,1.00316610563,0.923090591792,0.0,0.0,0.0,0.0,0.0,0.169010519341,0.0350170680846,0.315283626754,0.468506891454,0.890818053226
 07/03  20:00:00,1.15001143096,0.86000212182,0.0,0.0,0.0,0.0,0.0,0.304773029323,0.06314553892,0.282131328171,0.484613534545,0.82662009635
 07/03  21:00:00,1.2876789023,0.780233054585,0.0,0.0,0.0,0.0,0.0,0.440535539305,0.0912740097553,0.267221753354,0.473299599886,0.747630376013
 07/03  22:00:00,1.08638915918,0.648657847835,0.0,0.0,0.0,0.0,0.0,0.368498300341,0.0763486943369,0.216614016064,0.409580148441,0.620444407697
 07/03  23:00:00,0.826025536147,0.507180624522,0.0,0.0,0.0,0.0,0.0,0.254901084073,0.05281263592,0.147046288352,0.355917527803,0.482663670018
 07/03  24:00:00,0.568273155108,0.357793599393,0.0,0.0,0.0,0.0,0.0,0.13299183107,0.0275544175015,0.0979808984401,0.294398008096,0.337514343647
 07/04  01:00:00,0.466964977196,0.291046766637,0.0,0.0,0.0,0.0,0.0,0.0803492756978,0.0166474611677,0.0835572224677,0.271063017863,0.27237491387
 07/04  02:00:00,0.427280300489,0.601477138907,0.0,0.326624722596,0.00874553125552,0.00874553125552,0.00874553125552,0.0526426104036,0.0109069563338,0.0717169442605,0.267920258236,0.256397048793
 07/04  03:00:00,0.429270031202,1.10160137412,0.0,0.821499602102,0.0219960399491,0.0219960399491,0.0219960399491,0.0526426104036,0.0109069563338,0.0642274778329,0.264148946683,0.261906186797
 07/04  04:00:00,0.435184237083,1.39750333271,0.0,1.06497286596,0.0285151516134,0.0285151516134,0.0285151516134,0.0526426104036,0.0109069563338,0.0736008338661,0.254170684866,0.3150222222
 07/04  05:00:00,0.485307426971,1.83627458501,0.0,1.26872567413,0.0339707293117,0.0339707293117,0.0339707293117,0.0554132755573,0.0114810068172,0.0854603589124,0.283634056373,0.548011117106
 07/04  06:00:00,0.615968561601,2.62725290797,0.0,1.62184080907,0.0434255538726,0.0434255538726,0.0434255538726,0.0775785967864,0.0160734078338,0.135831742961,0.327711260147,0.982838099507
 07/04  07:00:00,0.77593305124,2.40397033171,0.0,1.27773206973,0.0342118798087,0.0342118798087,0.0342118798087,0.127450542036,0.0264063108338,0.209298551845,0.348217766716,1.10225169634
 07/04  08:00:00,0.72733292315,2.23440254403,0.0,1.14355174184,0.0306191381384,0.0306191381384,0.0306191381384,0.0969732115886,0.0200917669184,0.269902798408,0.294398008096,1.07057154644
 07/04  09:00:00,0.688362354091,2.03962726089,0.0,1.04774093815,0.0280537586054,0.0280537586054,0.0280537586054,0.0526426104036,0.0109069563338,0.330854517454,0.250556511294,0.97462703622
 07/04  10:00:00,0.702864401832,2.02856914569,0.0,1.14965466657,0.0307825468311,0.0307825468311,0.0307825468311,0.0443306218216,0.00918480488369,0.3467692427,0.256449185596,0.861249282765
 07/04  11:00:00,0.700858793266,1.31558587617,0.0,0.537750376007,0.0143985203681,0.0143985203681,0.0143985203681,0.0443306218216,0.00918480488369,0.361069091606,0.256527754586,0.760164891677
 07/04  12:00:00,0.673597795142,0.773459108937,0.0,0.0747253830423,0.00200080743363,0.00200080743363,0.00200080743363,0.0443306218216,0.00918480488369,0.350527100905,0.252206460099,0.681360784624
 07/04  13:00:00,0.649236214764,0.651946754668,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.319445169994,0.260927618065,0.63397306683
 07/04  14:00:00,0.639114791945,0.60474036157,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.294631345917,0.275620019323,0.585754605191
 07/04  15:00:00,0.661349142059,0.60885957703,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.301544742847,0.290940972506,0.588818455059
 07/04  16:00:00,0.759800451846,0.667769411345,0.0,0.0,0.0,0.0,0.0,0.0471012869752,0.00975885536707,0.343460130304,0.3441321792,0.644064276527
 07/04  17:00:00,0.920630412584,0.792392349222,0.0,0.0,0.0,0.0,0.0,0.0554132755573,0.0114810068172,0.420322530775,0.418065599435,0.76359439891
 07/04  18:00:00,0.989425894734,0.903667453262,0.0,0.0,0.0,0.0,0.0,0.0886612436432,0.0183696069169,0.383153984987,0.453893059187,0.872401571105
 07/04  19:00:00,1.00316610563,0.921611168796,0.0,0.0,0.0,0.0,0.0,0.169010519341,0.0350170680846,0.315283626754,0.468506891454,0.88933863023
 07/04  20:00:00,1.15001143096,0.857386629615,0.0,0.0,0.0,0.0,0.0,0.304773029323,0.06314553892,0.282131328171,0.484613534545,0.824004604145
 07/04  21:00:00,1.2876789023,0.777318550172,0.0,0.0,0.0,0.0,0.0,0.440535539305,0.0912740097553,0.267221753354,0.473299599886,0.7447158716
 07/04  22:00:00,1.08638915918,0.647400871353,0.0,0.0,0.0,0.0,0.0,0.368498300341,0.0763486943369,0.216614016064,0.409580148441,0.619187431214
 07/04  23:00:00,0.826025536147,0.508554235051,0.0,0.0,0.0,0.0,0.0,0.254901084073,0.05281263592,0.147046288352,0.355917527803,0.484037280548
 07/04  24:00:00,0.568273155108,0.359717139593,0.0,0.0,0.0,0.0,0.0,0.13299183107,0.0275544175015,0.0979808984401,0.294398008096,0.339437883848
 07/05  01:00:00,0.475270602578,0.603684549877,0.0,0.310195287984,0.008305625382,0.008305625382,0.008305625382,0.0803492756978,0.0166474611677,0.0835572224677,0.271063017863,0.274817409124
 07/05  02:00:00,0.441869441713,1.146623934,0.0,0.871494332666,0.023334672479,0.023334672479,0.023334672479,0.0526426104036,0.0109069563338,0.0717169442605,0.267920258236,0.256674233814
 07/05  03:00:00,0.443322172061,1.62634162708,0.0,1.34631353003,0.0360481808083,0.0360481808083,0.0360481808083,0.0526426104036,0.0109069563338,0.0642274778329,0.264148946683,0.261832511833
 07/05  04:00:00,0.457904307328,2.2459624644,0.0,1.91351327183,0.0512352218583,0.0512352218583,0.0512352218583,0.0526426104036,0.0109069563338,0.0736008338661,0.254170684866,0.314940948023
 07/05  05:00:00,0.510885721969,2.79137055951,0.0,2.22401395384,0.0595490243096,0.0595490243096,0.0595490243096,0.0554132755573,0.0114810068172,0.0854603589124,0.283634056373,0.547818811907
 07/05  06:00:00,0.637281527404,3.42292212848,0.0,2.41782922187,0.0647385196757,0.0647385196757,0.0647385196757,0.0775785967864,0.0160734078338,0.135831742961,0.327711260147,0.982518907221
 07/05  07:00:00,0.792179266988,3.01031636528,0.0,1.88448945898,0.0504580955575,0.0504580955575,0.0504580955575,0.127450542036,0.0264063108338,0.209298551845,0.348217766716,1.10184034066
 07/05  08:00:00,0.738107053063,2.63635689418,0.0,1.54593978338,0.0413932680516,0.0413932680516,0.0413932680516,0.0969732115886,0.0200917669184,0.269902798408,0.294398008096,1.07013785505
 07/05  09:00:00,0.682515793199,1.82089173597,0.0,0.829385840712,0.0222071977136,0.0222071977136,0.0222071977136,0.0526426104036,0.0109069563338,0.330854517454,0.250556511294,0.97424660874
 07/05  10:00:00,0.68195541631,1.24736957389,0.0,0.368753953229,0.00987356130891,0.00987356130891,0.00987356130891,0.0443306218216,0.00918480488369,0.3467692427,0.256449185596,0.860950424304
 07/05  11:00:00,0.686460272897,0.776647134715,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.361069091606,0.256527754586,0.758976526226
 07/05  12:00:00,0.671596987709,0.695361120691,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.350527100905,0.252206460099,0.67798817942
 07/05  13:00:00,0.649236214764,0.646975131168,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.319445169994,0.260927618065,0.62900144333
 07/05  14:00:00,0.639114791945,0.599169841175,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.294631345917,0.275620019323,0.580184084796
 07/05  15:00:00,0.661349142059,0.602548567459,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.301544742847,0.290940972506,0.582507445488
 07/05  16:00:00,0.759800451846,0.661344230789,0.0,0.0,0.0,0.0,0.0,0.0471012869752,0.00975885536707,0.343460130304,0.3441321792,0.637639095971
 07/05  17:00:00,0.920630412584,0.783548106592,0.0,0.0,0.0,0.0,0.0,0.0554132755573,0.0114810068172,0.420322530775,0.418065599435,0.754750156279
 07/05  18:00:00,0.989425894734,0.894737864357,0.0,0.0,0.0,0.0,0.0,0.0886612436432,0.0183696069169,0.383153984987,0.453893059187,0.863471982201
 07/05  19:00:00,1.00316610563,0.914726080136,0.0,0.0,0.0,0.0,0.0,0.169010519341,0.0350170680846,0.315283626754,0.468506891454,0.882453541569
 07/05  20:00:00,1.15001143096,0.8505314727,0.0,0.0,0.0,0.0,0.0,0.304773029323,0.06314553892,0.282131328171,0.484613534545,0.81714944723
 07/05  21:00:00,1.2876789023,0.771997817858,0.0,0.0,0.0,0.0,0.0,0.440535539305,0.0912740097553,0.267221753354,0.473299599886,0.739395139286
 07/05  22:00:00,1.08638915918,0.639368706076,0.0,0.0,0.0,0.0,0.0,0.368498300341,0.0763486943369,0.216614016064,0.409580148441,0.611155265937
 07/05  23:00:00,0.826025536147,0.499097705789,0.0,0.0,0.0,0.0,0.0,0.254901084073,0.05281263592,0.147046288352,0.355917527803,0.474580751285
 07/05  24:00:00,0.568273155108,0.352344033079,0.0,0.0,0.0,0.0,0.0,0.13299183107,0.0275544175015,0.0979808984401,0.294398008096,0.332064777333
 07/06  01:00:00,0.466964977196,0.286820606884,0.0,0.0,0.0,0.0,0.0,0.0803492756978,0.0166474611677,0.0835572224677,0.271063017863,0.268148754116
 07/06  02:00:00,0.418534769234,0.271495919443,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0717169442605,0.267920258236,0.253040551925
 07/06  03:00:00,0.407951534306,0.304853846958,0.0,0.0253046161918,0.000677543053248,0.000677543053248,0.000677543053248,0.0526426104036,0.0109069563338,0.0642274778329,0.264148946683,0.261353645547
 07/06  04:00:00,0.418411220687,0.770936868153,0.0,0.438540729663,0.0117421352175,0.0117421352175,0.0117421352175,0.0526426104036,0.0109069563338,0.0736008338661,0.254170684866,0.314887893938
 07/06  05:00:00,0.471921318368,1.33603628758,0.0,0.768786461596,0.0205846207087,0.0205846207087,0.0205846207087,0.0554132755573,0.0114810068172,0.0854603589124,0.283634056373,0.54771203222
 07/06  06:00:00,0.602558989476,2.12570420807,0.0,1.12102528999,0.0300159817478,0.0300159817478,0.0300159817478,0.0775785967864,0.0160734078338,0.135831742961,0.327711260147,0.982104918697
 07/06  07:00:00,0.762841759266,1.91415081496,0.0,0.78880355476,0.0211205878348,0.0211205878348,0.0211205878348,0.127450542036,0.0264063108338,0.209298551845,0.348217766716,1.10136069455
 07/06  08:00:00,0.711901984994,1.65720763314,0.0,0.567243025151,0.0151881999822,0.0151881999822,0.0151881999822,0.0969732115886,0.0200917669184,0.269902798408,0.294398008096,1.06968535224
 07/06  09:00:00,0.662492521453,1.07268050542,0.0,0.0815644233058,0.00218392596767,0.00218392596767,0.00218392596767,0.0526426104036,0.0109069563338,0.330854517454,0.250556511294,0.973856795598
 07/06  10:00:00,0.672081855001,0.877020881174,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.3467692427,0.256449185596,0.859355684816
 07/06  11:00:00,0.686460272897,0.773845073729,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.361069091606,0.256527754586,0.75617446524
 07/06  12:00:00,0.671596987709,0.692473978653,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.350527100905,0.252206460099,0.675101037382
 07/06  13:00:00,0.649236214764,0.643292914112,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.319445169994,0.260927618065,0.625319226274
 07/06  14:00:00,0.639114791945,0.594700710003,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.294631345917,0.275620019323,0.575714953624
 07/06  15:00:00,0.661349142059,0.599593218233,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.301544742847,0.290940972506,0.579552096263
 07/06  16:00:00,0.759800451846,0.657449574442,0.0,0.0,0.0,0.0,0.0,0.0471012869752,0.00975885536707,0.343460130304,0.3441321792,0.633744439623
 07/06  17:00:00,0.920630412584,0.777923374724,0.0,0.0,0.0,0.0,0.0,0.0554132755573,0.0114810068172,0.420322530775,0.418065599435,0.749125424412
 07/06  18:00:00,0.989425894734,0.889624756354,0.0,0.0,0.0,0.0,0.0,0.0886612436432,0.0183696069169,0.383153984987,0.453893059187,0.858358874198
 07/06  19:00:00,1.00316610563,0.906813404053,0.0,0.0,0.0,0.0,0.0,0.169010519341,0.0350170680846,0.315283626754,0.468506891454,0.874540865487
 07/06  20:00:00,1.15001143096,0.842042738852,0.0,0.0,0.0,0.0,0.0,0.304773029323,0.06314553892,0.282131328171,0.484613534545,0.808660713382
 07/06  21:00:00,1.2876789023,0.761237539176,0.0,0.0,0.0,0.0,0.0,0.440535539305,0.0912740097553,0.267221753354,0.473299599886,0.728634860604
 07/06  22:00:00,1.08638915918,0.630196121802,0.0,0.0,0.0,0.0,0.0,0.368498300341,0.0763486943369,0.216614016064,0.409580148441,0.601982681663
 07/06  23:00:00,0.826025536147,0.490914718344,0.0,0.0,0.0,0.0,0.0,0.254901084073,0.05281263592,0.147046288352,0.355917527803,0.46639776384
 07/06  24:00:00,0.568273155108,0.343049652378,0.0,0.0,0.0,0.0,0.0,0.13299183107,0.0275544175015,0.0979808984401,0.294398008096,0.322770396632
 07/07  01:00:00,0.466964977196,0.277402775405,0.0,0.0,0.0,0.0,0.0,0.0803492756978,0.0166474611677,0.0835572224677,0.271063017863,0.258730922637
 07/07  02:00:00,0.418534769234,0.260567756048,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0717169442605,0.267920258236,0.24211238853
 07/07  03:00:00,0.407273991253,0.26850982643,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0642274778329,0.264148946683,0.250314241211
 07/07  04:00:00,0.406669085469,0.322012635232,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0736008338661,0.254170684866,0.304504390681
 07/07  05:00:00,0.451336697659,0.55787560176,0.0,0.0,0.0,0.0,0.0,0.0554132755573,0.0114810068172,0.0854603589124,0.283634056373,0.538337807995
 07/07  06:00:00,0.572543007728,0.996434518427,0.0,0.0,0.0,0.0,0.0,0.0775785967864,0.0160734078338,0.135831742961,0.327711260147,0.973860519037
 07/07  07:00:00,0.741721171431,1.11732374856,0.0,0.0,0.0,0.0,0.0,0.127450542036,0.0264063108338,0.209298551845,0.348217766716,1.09333718292
 07/07  08:00:00,0.696713785012,1.08298700027,0.0,0.0,0.0,0.0,0.0,0.0969732115886,0.0200917669184,0.269902798408,0.294398008096,1.06270774452
 07/07  09:00:00,0.660308595486,0.985199986814,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.330854517454,0.250556511294,0.967940700299
 07/07  10:00:00,0.672081855001,0.874030440087,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.3467692427,0.256449185596,0.856365243729
 07/07  11:00:00,0.686460272897,0.773835866882,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.361069091606,0.256527754586,0.756165258393
 07/07  12:00:00,0.671596987709,0.693309534297,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.350527100905,0.252206460099,0.675936593026
 07/07  13:00:00,0.649236214764,0.646355554285,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.319445169994,0.260927618065,0.628381866447
 07/07  14:00:00,0.639114791945,0.599763757987,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.294631345917,0.275620019323,0.580778001607
 07/07  15:00:00,0.661349142059,0.6061025846,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.301544742847,0.290940972506,0.586061462629
 07/07  16:00:00,0.759800451846,0.664785725672,0.0,0.0,0.0,0.0,0.0,0.0471012869752,0.00975885536707,0.343460130304,0.3441321792,0.641080590854
 07/07  17:00:00,0.920630412584,0.789370652382,0.0,0.0,0.0,0.0,0.0,0.0554132755573,0.0114810068172,0.420322530775,0.418065599435,0.76057270207
 07/07  18:00:00,0.989425894734,0.901197143045,0.0,0.0,0.0,0.0,0.0,0.0886612436432,0.0183696069169,0.383153984987,0.453893059187,0.869931260889
 07/07  19:00:00,1.00316610563,0.919757491068,0.0,0.0,0.0,0.0,0.0,0.169010519341,0.0350170680846,0.315283626754,0.468506891454,0.887484952502
 07/07  20:00:00,1.15001143096,0.854899175909,0.0,0.0,0.0,0.0,0.0,0.304773029323,0.06314553892,0.282131328171,0.484613534545,0.821517150438
 07/07  21:00:00,1.2876789023,0.774162770056,0.0,0.0,0.0,0.0,0.0,0.440535539305,0.0912740097553,0.267221753354,0.473299599886,0.741560091484
 07/07  22:00:00,1.08638915918,0.642926611352,0.0,0.0,0.0,0.0,0.0,0.368498300341,0.0763486943369,0.216614016064,0.409580148441,0.614713171213
 07/07  23:00:00,0.826025536147,0.502610570373,0.0,0.0,0.0,0.0,0.0,0.254901084073,0.05281263592,0.147046288352,0.355917527803,0.47809361587
 07/07  24:00:00,0.568273155108,0.35459433846,0.0,0.0,0.0,0.0,0.0,0.13299183107,0.0275544175015,0.0979808984401,0.294398008096,0.334315082715
 07/08  01:00:00,0.470912001272,0.294845390599,0.0,0.0,0.0,0.0,0.0,0.0803492756978,0.0166474611677,0.0875042465431,0.271063017863,0.276173537831
 07/08  02:00:00,0.421146007661,0.276294144308,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0743281826877,0.267920258236,0.25783877679
 07/08  03:00:00,0.408639395425,0.284271868317,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0655928820049,0.264148946683,0.266076283098
 07/08  04:00:00,0.414199243995,0.524799276963,0.0,0.181472163473,0.00485900291028,0.00485900291028,0.00485900291028,0.0526426104036,0.0109069563338,0.0762719894816,0.254170684866,0.325818868938
 07/08  05:00:00,0.464938873656,0.953475749408,0.0,0.355007121561,0.00950548339656,0.00950548339656,0.00950548339656,0.0554132755573,0.0114810068172,0.0895570515125,0.283634056373,0.578930834081
 07/08  06:00:00,0.596960084703,1.59128670204,0.0,0.515082032341,0.0137915647572,0.0137915647572,0.0137915647572,0.0775785967864,0.0160734078338,0.146457255179,0.327711260147,1.05363067031
 07/08  07:00:00,0.767160786172,1.37204344054,0.0,0.159782533524,0.00427825282151,0.00427825282151,0.00427825282151,0.127450542036,0.0264063108338,0.230459913765,0.348217766716,1.18827434137
 07/08  08:00:00,0.733369109525,1.33829285934,0.0,0.157533116635,0.00421802362161,0.00421802362161,0.00421802362161,0.0969732115886,0.0200917669184,0.3023400993,0.294398008096,1.16048048696
 07/08  09:00:00,0.709377731047,1.22553233211,0.0,0.150812543299,0.00403807709553,0.00403807709553,0.00403807709553,0.0526426104036,0.0109069563338,0.37588557592,0.250556511294,1.05746050229
 07/08  10:00:00,0.726002577327,1.06221185775,0.0,0.112210645156,0.00300449303597,0.00300449303597,0.00300449303597,0.0443306218216,0.00918480488369,0.39768547199,0.256449185596,0.932336016238
 07/08  11:00:00,0.738949032416,0.836339550965,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.413557851125,0.256527754586,0.818668942476
 07/08  12:00:00,0.7194074938,0.747828712847,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.398337606996,0.252206460099,0.730455771576
 07/08  13:00:00,0.692824247278,0.692841056773,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.363033202508,0.260927618065,0.674867368934
 07/08  14:00:00,0.67824036412,0.641083014874,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.333756918092,0.275620019323,0.622097258495
 07/08  15:00:00,0.698408114914,0.64507222692,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.338603715702,0.290940972506,0.625031104949
 07/08  16:00:00,0.795718371094,0.713260477353,0.0,0.0,0.0,0.0,0.0,0.0471012869752,0.00975885536707,0.379378049552,0.3441321792,0.689555342535
 07/08  17:00:00,0.955982342799,0.846366242521,0.0,0.0,0.0,0.0,0.0,0.0554132755573,0.0114810068172,0.45567446099,0.418065599435,0.817568292209
 07/08  18:00:00,1.02373621027,0.974686631058,0.0,0.0,0.0,0.0,0.0,0.0886612436432,0.0183696069169,0.417464300526,0.453893059187,0.943420748902
 07/08  19:00:00,1.03741085983,1.00169324959,0.0,0.0,0.0,0.0,0.0,0.169010519341,0.0350170680846,0.349528380947,0.468506891454,0.969420711026
 07/08  20:00:00,1.18486680129,0.93240574634,0.0,0.0,0.0,0.0,0.0,0.304773029323,0.06314553892,0.316986698499,0.484613534545,0.89902372087
 07/08  21:00:00,1.32328575977,0.838594139954,0.0,0.0,0.0,0.0,0.0,0.440535539305,0.0912740097553,0.302828610822,0.473299599886,0.805991461382
 07/08  22:00:00,1.11468237111,0.693554174509,0.0,0.0,0.0,0.0,0.0,0.368498300341,0.0763486943369,0.244907227988,0.409580148441,0.66534073437
 07/08  23:00:00,0.841560381483,0.533638502987,0.0,0.0,0.0,0.0,0.0,0.254901084073,0.05281263592,0.162581133687,0.355917527803,0.509121548483
 07/08  24:00:00,0.574846838185,0.364596732179,0.0,0.0,0.0,0.0,0.0,0.13299183107,0.0275544175015,0.104554581517,0.294398008096,0.344317476434
 07/09  01:00:00,0.470912001272,0.293521244545,0.0,0.0,0.0,0.0,0.0,0.0803492756978,0.0166474611677,0.0875042465431,0.271063017863,0.274849391778
 07/09  02:00:00,0.421146007661,0.27547723794,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0743281826877,0.267920258236,0.257021870422
 07/09  03:00:00,0.408639395425,0.28298113871,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0655928820049,0.264148946683,0.264785553491
 07/09  04:00:00,0.416656243098,0.616058733916,0.0,0.27323521672,0.00731600201277,0.00731600201277,0.00731600201277,0.0526426104036,0.0109069563338,0.0762719894816,0.254170684866,0.325315272644
 07/09  05:00:00,0.471706039035,1.20597533865,0.0,0.607744599708,0.0162726487753,0.0162726487753,0.0162726487753,0.0554132755573,0.0114810068172,0.0895570515125,0.283634056373,0.578692945171
 07/09  06:00:00,0.602720086272,1.80599285904,0.0,0.730204345645,0.0195515663266,0.0195515663266,0.0195515663266,0.0775785967864,0.0160734078338,0.146457255179,0.327711260147,1.05321451401
 07/09  07:00:00,0.773567207219,1.61082176443,0.0,0.399047071747,0.0106846738687,0.0106846738687,0.0106846738687,0.127450542036,0.0264063108338,0.230459913765,0.348217766716,1.18778812704
 07/09  08:00:00,0.733677279459,1.34933597058,0.0,0.169042528265,0.00452619355542,0.00452619355542,0.00452619355542,0.0969732115886,0.0200917669184,0.3023400993,0.294398008096,1.16001418657
 07/09  09:00:00,0.705339653952,1.07272819305,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.37588557592,0.250556511294,1.05546890653
 07/09  10:00:00,0.722998084291,0.944667023912,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.39768547199,0.256449185596,0.927001827554
 07/09  11:00:00,0.738949032416,0.829298511842,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.413557851125,0.256527754586,0.811627903353
 07/09  12:00:00,0.7194074938,0.739676453444,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.398337606996,0.252206460099,0.722303512174
 07/09  13:00:00,0.692824247278,0.683414533887,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.363033202508,0.260927618065,0.665440846048
 07/09  14:00:00,0.67824036412,0.630514540116,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.333756918092,0.275620019323,0.611528783736
 07/09  15:00:00,0.698408114914,0.635149372571,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.338603715702,0.290940972506,0.6151082506
 07/09  16:00:00,0.795718371094,0.70126589607,0.0,0.0,0.0,0.0,0.0,0.0471012869752,0.00975885536707,0.379378049552,0.3441321792,0.677560761252
 07/09  17:00:00,0.955982342799,0.831161310169,0.0,0.0,0.0,0.0,0.0,0.0554132755573,0.0114810068172,0.45567446099,0.418065599435,0.802363359857
 07/09  18:00:00,1.02373621027,0.960559572375,0.0,0.0,0.0,0.0,0.0,0.0886612436432,0.0183696069169,0.417464300526,0.453893059187,0.929293690218
 07/09  19:00:00,1.03741085983,0.98741634384,0.0,0.0,0.0,0.0,0.0,0.169010519341,0.0350170680846,0.349528380947,0.468506891454,0.955143805273
 07/09  20:00:00,1.18486680129,0.917905241666,0.0,0.0,0.0,0.0,0.0,0.304773029323,0.06314553892,0.316986698499,0.484613534545,0.884523216196
 07/09  21:00:00,1.32328575977,0.824028698429,0.0,0.0,0.0,0.0,0.0,0.440535539305,0.0912740097553,0.302828610822,0.473299599886,0.791426019857
 07/09  22:00:00,1.11468237111,0.678552621486,0.0,0.0,0.0,0.0,0.0,0.368498300341,0.0763486943369,0.244907227988,0.409580148441,0.650339181348
 07/09  23:00:00,0.841560381483,0.518735986423,0.0,0.0,0.0,0.0,0.0,0.254901084073,0.05281263592,0.162581133687,0.355917527803,0.494219031919
 07/09  24:00:00,0.574846838185,0.350319979988,0.0,0.0,0.0,0.0,0.0,0.13299183107,0.0275544175015,0.104554581517,0.294398008096,0.330040724243
 07/10  01:00:00,0.466964977196,0.272741295947,0.0,0.0,0.0,0.0,0.0,0.0803492756978,0.0166474611677,0.0835572224677,0.271063017863,0.254069443179
 07/10  02:00:00,0.418534769234,0.257289950198,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0717169442605,0.267920258236,0.23883458268
 07/10  03:00:00,0.407273991253,0.264715522132,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0642274778329,0.264148946683,0.246519936913
 07/10  04:00:00,0.406669085469,0.318552722417,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0736008338661,0.254170684866,0.301044477866
 07/10  05:00:00,0.451336697659,0.555827064771,0.0,0.0,0.0,0.0,0.0,0.0554132755573,0.0114810068172,0.0854603589124,0.283634056373,0.536289271005
 07/10  06:00:00,0.572543007728,0.993718461988,0.0,0.0,0.0,0.0,0.0,0.0775785967864,0.0160734078338,0.135831742961,0.327711260147,0.971144462598
 07/10  07:00:00,0.741721171431,1.11433318805,0.0,0.0,0.0,0.0,0.0,0.127450542036,0.0264063108338,0.209298551845,0.348217766716,1.0903466224
 07/10  08:00:00,0.696713785012,1.07774224264,0.0,0.0,0.0,0.0,0.0,0.0969732115886,0.0200917669184,0.269902798408,0.294398008096,1.05746298689
 07/10  09:00:00,0.660308595486,0.976579553933,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.330854517454,0.250556511294,0.959320267418
 07/10  10:00:00,0.672081855001,0.860573577217,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.3467692427,0.256449185596,0.84290838086
 07/10  11:00:00,0.686460272897,0.757926358289,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.361069091606,0.256527754586,0.7402557498
 07/10  12:00:00,0.671596987709,0.676657251234,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.350527100905,0.252206460099,0.659284309963
 07/10  13:00:00,0.649236214764,0.627234264,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.319445169994,0.260927618065,0.609260576161
 07/10  14:00:00,0.639114791945,0.57838343736,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.294631345917,0.275620019323,0.55939768098
 07/10  15:00:00,0.661349142059,0.582387772496,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.301544742847,0.290940972506,0.562346650525
 07/10  16:00:00,0.759800451846,0.63994408837,0.0,0.0,0.0,0.0,0.0,0.0471012869752,0.00975885536707,0.343460130304,0.3441321792,0.616238953552
 07/10  17:00:00,0.920630412584,0.759916222638,0.0,0.0,0.0,0.0,0.0,0.0554132755573,0.0114810068172,0.420322530775,0.418065599435,0.731118272325
 07/10  18:00:00,0.989425894734,0.871108568522,0.0,0.0,0.0,0.0,0.0,0.0886612436432,0.0183696069169,0.383153984987,0.453893059187,0.839842686365
