Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 07/10  19:00:00,1.00316610563,0.890008375053,0.0,0.0,0.0,0.0,0.0,0.169010519341,0.0350170680846,0.315283626754,0.468506891454,0.857735836486
 07/10  20:00:00,1.15001143096,0.828245353496,0.0,0.0,0.0,0.0,0.0,0.304773029323,0.06314553892,0.282131328171,0.484613534545,0.794863328026
 07/10  21:00:00,1.2876789023,0.754271789044,0.0,0.0,0.0,0.0,0.0,0.440535539305,0.0912740097553,0.267221753354,0.473299599886,0.721669110472
 07/10  22:00:00,1.08638915918,0.62785903899,0.0,0.0,0.0,0.0,0.0,0.368498300341,0.0763486943369,0.216614016064,0.409580148441,0.599645598852
 07/10  23:00:00,0.826025536147,0.489515919623,0.0,0.0,0.0,0.0,0.0,0.254901084073,0.05281263592,0.147046288352,0.355917527803,0.464998965119
 07/10  24:00:00,0.568273155108,0.343198281921,0.0,0.0,0.0,0.0,0.0,0.13299183107,0.0275544175015,0.0979808984401,0.294398008096,0.322919026176
 07/11  01:00:00,0.466964977196,0.272195875328,0.0,0.0,0.0,0.0,0.0,0.0803492756978,0.0166474611677,0.0835572224677,0.271063017863,0.25352402256
 07/11  02:00:00,0.418534769234,0.25453595378,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0717169442605,0.267920258236,0.236080586261
 07/11  03:00:00,0.407273991253,0.261078158329,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0642274778329,0.264148946683,0.24288257311
 07/11  04:00:00,0.406669085469,0.314864432346,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0736008338661,0.254170684866,0.297356187794
 07/11  05:00:00,0.451336697659,0.552331105623,0.0,0.0,0.0,0.0,0.0,0.0554132755573,0.0114810068172,0.0854603589124,0.283634056373,0.532793311857
 07/11  06:00:00,0.572543007728,0.9900873809,0.0,0.0,0.0,0.0,0.0,0.0775785967864,0.0160734078338,0.135831742961,0.327711260147,0.96751338151
 07/11  07:00:00,0.741721171431,1.10974194477,0.0,0.0,0.0,0.0,0.0,0.127450542036,0.0264063108338,0.209298551845,0.348217766716,1.08575537913
 07/11  08:00:00,0.696713785012,1.07432741262,0.0,0.0,0.0,0.0,0.0,0.0969732115886,0.0200917669184,0.269902798408,0.294398008096,1.05404815688
 07/11  09:00:00,0.660308595486,0.974314647035,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.330854517454,0.250556511294,0.95705536052
 07/11  10:00:00,0.672081855001,0.859641967517,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.3467692427,0.256449185596,0.841976771159
 07/11  11:00:00,0.686460272897,0.757403544848,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.361069091606,0.256527754586,0.739732936359
 07/11  12:00:00,0.671596987709,0.676322787584,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.350527100905,0.252206460099,0.658949846313
 07/11  13:00:00,0.649236214764,0.62795471123,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.319445169994,0.260927618065,0.609981023392
 07/11  14:00:00,0.639114791945,0.579457901867,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.294631345917,0.275620019323,0.560472145487
 07/11  15:00:00,0.661349142059,0.584001507294,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.301544742847,0.290940972506,0.563960385323
 07/11  16:00:00,0.759800451846,0.641207283256,0.0,0.0,0.0,0.0,0.0,0.0471012869752,0.00975885536707,0.343460130304,0.3441321792,0.617502148437
 07/11  17:00:00,0.920630412584,0.762222926628,0.0,0.0,0.0,0.0,0.0,0.0554132755573,0.0114810068172,0.420322530775,0.418065599435,0.733424976316
 07/11  18:00:00,0.989425894734,0.873925581305,0.0,0.0,0.0,0.0,0.0,0.0886612436432,0.0183696069169,0.383153984987,0.453893059187,0.842659699149
 07/11  19:00:00,1.00316610563,0.892613408839,0.0,0.0,0.0,0.0,0.0,0.169010519341,0.0350170680846,0.315283626754,0.468506891454,0.860340870272
 07/11  20:00:00,1.15001143096,0.828553869917,0.0,0.0,0.0,0.0,0.0,0.304773029323,0.06314553892,0.282131328171,0.484613534545,0.795171844447
 07/11  21:00:00,1.2876789023,0.74865797449,0.0,0.0,0.0,0.0,0.0,0.440535539305,0.0912740097553,0.267221753354,0.473299599886,0.716055295918
 07/11  22:00:00,1.08638915918,0.61901842002,0.0,0.0,0.0,0.0,0.0,0.368498300341,0.0763486943369,0.216614016064,0.409580148441,0.590804979881
 07/11  23:00:00,0.826025536147,0.480788971578,0.0,0.0,0.0,0.0,0.0,0.254901084073,0.05281263592,0.147046288352,0.355917527803,0.456272017074
 07/11  24:00:00,0.568273155108,0.333906541875,0.0,0.0,0.0,0.0,0.0,0.13299183107,0.0275544175015,0.0979808984401,0.294398008096,0.313627286129
 07/12  01:00:00,0.466964977196,0.274800479848,0.0,0.0,0.0,0.0,0.0,0.0803492756978,0.0166474611677,0.0835572224677,0.271063017863,0.256128627081
 07/12  02:00:00,0.418534769234,0.261661138765,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0717169442605,0.267920258236,0.243205771246
 07/12  03:00:00,0.407273991253,0.266775160879,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0642274778329,0.264148946683,0.24857957566
 07/12  04:00:00,0.406669085469,0.320030380658,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0736008338661,0.254170684866,0.302522136107
 07/12  05:00:00,0.451336697659,0.555942833012,0.0,0.0,0.0,0.0,0.0,0.0554132755573,0.0114810068172,0.0854603589124,0.283634056373,0.536405039246
 07/12  06:00:00,0.572543007728,0.992687099986,0.0,0.0,0.0,0.0,0.0,0.0775785967864,0.0160734078338,0.135831742961,0.327711260147,0.970113100596
 07/12  07:00:00,0.741721171431,1.11381287022,0.0,0.0,0.0,0.0,0.0,0.127450542036,0.0264063108338,0.209298551845,0.348217766716,1.08982630458
 07/12  08:00:00,0.696713785012,1.07871791424,0.0,0.0,0.0,0.0,0.0,0.0969732115886,0.0200917669184,0.269902798408,0.294398008096,1.0584386585
 07/12  09:00:00,0.660308595486,0.97894723179,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.330854517454,0.250556511294,0.961687945275
 07/12  10:00:00,0.672081855001,0.864071748021,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.3467692427,0.256449185596,0.846406551663
 07/12  11:00:00,0.686460272897,0.760278878584,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.361069091606,0.256527754586,0.742608270095
 07/12  12:00:00,0.671596987709,0.678987943236,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.350527100905,0.252206460099,0.661615001965
 07/12  13:00:00,0.649236214764,0.630364612199,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.319445169994,0.260927618065,0.612390924361
 07/12  14:00:00,0.639114791945,0.581370378273,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.294631345917,0.275620019323,0.562384621894
 07/12  15:00:00,0.661349142059,0.586181937587,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.301544742847,0.290940972506,0.566140815616
 07/12  16:00:00,0.759800451846,0.6417533987,0.0,0.0,0.0,0.0,0.0,0.0471012869752,0.00975885536707,0.343460130304,0.3441321792,0.618048263881
 07/12  17:00:00,0.920630412584,0.763142342487,0.0,0.0,0.0,0.0,0.0,0.0554132755573,0.0114810068172,0.420322530775,0.418065599435,0.734344392175
 07/12  18:00:00,0.989425894734,0.875186978675,0.0,0.0,0.0,0.0,0.0,0.0886612436432,0.0183696069169,0.383153984987,0.453893059187,0.843921096518
 07/12  19:00:00,1.00316610563,0.893263627636,0.0,0.0,0.0,0.0,0.0,0.169010519341,0.0350170680846,0.315283626754,0.468506891454,0.860991089069
 07/12  20:00:00,1.15001143096,0.830544192506,0.0,0.0,0.0,0.0,0.0,0.304773029323,0.06314553892,0.282131328171,0.484613534545,0.797162167036
 07/12  21:00:00,1.2876789023,0.753792655159,0.0,0.0,0.0,0.0,0.0,0.440535539305,0.0912740097553,0.267221753354,0.473299599886,0.721189976587
 07/12  22:00:00,1.08638915918,0.620216563943,0.0,0.0,0.0,0.0,0.0,0.368498300341,0.0763486943369,0.216614016064,0.409580148441,0.592003123804
 07/12  23:00:00,0.826025536147,0.478830421616,0.0,0.0,0.0,0.0,0.0,0.254901084073,0.05281263592,0.147046288352,0.355917527803,0.454313467112
 07/12  24:00:00,0.568273155108,0.336470888316,0.0,0.0,0.0,0.0,0.0,0.13299183107,0.0275544175015,0.0979808984401,0.294398008096,0.316191632571
 07/13  01:00:00,0.466964977196,0.267669061622,0.0,0.0,0.0,0.0,0.0,0.0803492756978,0.0166474611677,0.0835572224677,0.271063017863,0.248997208854
 07/13  02:00:00,0.418534769234,0.24971296107,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0717169442605,0.267920258236,0.231257593552
 07/13  03:00:00,0.407273991253,0.256419394114,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0642274778329,0.264148946683,0.238223808895
 07/13  04:00:00,0.406669085469,0.310391208251,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0736008338661,0.254170684866,0.292882963699
 07/13  05:00:00,0.451336697659,0.54590496048,0.0,0.0,0.0,0.0,0.0,0.0554132755573,0.0114810068172,0.0854603589124,0.283634056373,0.526367166714
 07/13  06:00:00,0.572543007728,0.982805747008,0.0,0.0,0.0,0.0,0.0,0.0775785967864,0.0160734078338,0.135831742961,0.327711260147,0.960231747619
 07/13  07:00:00,0.741721171431,1.10253689046,0.0,0.0,0.0,0.0,0.0,0.127450542036,0.0264063108338,0.209298551845,0.348217766716,1.07855032482
 07/13  08:00:00,0.696713785012,1.06752733955,0.0,0.0,0.0,0.0,0.0,0.0969732115886,0.0200917669184,0.269902798408,0.294398008096,1.0472480838
 07/13  09:00:00,0.660308595486,0.968637051528,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.330854517454,0.250556511294,0.951377765013
 07/13  10:00:00,0.672081855001,0.856196840581,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.3467692427,0.256449185596,0.838531644223
 07/13  11:00:00,0.686460272897,0.753576889541,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.361069091606,0.256527754586,0.735906281052
 07/13  12:00:00,0.671596987709,0.672579851638,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.350527100905,0.252206460099,0.655206910367
 07/13  13:00:00,0.649236214764,0.624709235668,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.319445169994,0.260927618065,0.60673554783
 07/13  14:00:00,0.639114791945,0.576626510612,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.294631345917,0.275620019323,0.557640754233
 07/13  15:00:00,0.661349142059,0.58256302356,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.301544742847,0.290940972506,0.562521901589
 07/13  16:00:00,0.759800451846,0.639000858449,0.0,0.0,0.0,0.0,0.0,0.0471012869752,0.00975885536707,0.343460130304,0.3441321792,0.61529572363
 07/13  17:00:00,0.920630412584,0.760917702079,0.0,0.0,0.0,0.0,0.0,0.0554132755573,0.0114810068172,0.420322530775,0.418065599435,0.732119751767
 07/13  18:00:00,0.989425894734,0.873137903662,0.0,0.0,0.0,0.0,0.0,0.0886612436432,0.0183696069169,0.383153984987,0.453893059187,0.841872021505
 07/13  19:00:00,1.00316610563,0.89247664641,0.0,0.0,0.0,0.0,0.0,0.169010519341,0.0350170680846,0.315283626754,0.468506891454,0.860204107843
 07/13  20:00:00,1.15001143096,0.82897329277,0.0,0.0,0.0,0.0,0.0,0.304773029323,0.06314553892,0.282131328171,0.484613534545,0.795591267299
 07/13  21:00:00,1.2876789023,0.749477255206,0.0,0.0,0.0,0.0,0.0,0.440535539305,0.0912740097553,0.267221753354,0.473299599886,0.716874576634
 07/13  22:00:00,1.08638915918,0.619943091989,0.0,0.0,0.0,0.0,0.0,0.368498300341,0.0763486943369,0.216614016064,0.409580148441,0.591729651851
 07/13  23:00:00,0.826025536147,0.482301912849,0.0,0.0,0.0,0.0,0.0,0.254901084073,0.05281263592,0.147046288352,0.355917527803,0.457784958345
 07/13  24:00:00,0.568273155108,0.336481985412,0.0,0.0,0.0,0.0,0.0,0.13299183107,0.0275544175015,0.0979808984401,0.294398008096,0.316202729666
 07/14  01:00:00,0.466964977196,0.27091271732,0.0,0.0,0.0,0.0,0.0,0.0803492756978,0.0166474611677,0.0835572224677,0.271063017863,0.252240864552
 07/14  02:00:00,0.418534769234,0.255299264389,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0717169442605,0.267920258236,0.236843896871
 07/14  03:00:00,0.407273991253,0.263737899992,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0642274778329,0.264148946683,0.245542314773
 07/14  04:00:00,0.406669085469,0.319859800626,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0736008338661,0.254170684866,0.302351556074
 07/14  05:00:00,0.451336697659,0.555874703479,0.0,0.0,0.0,0.0,0.0,0.0554132755573,0.0114810068172,0.0854603589124,0.283634056373,0.536336909714
 07/14  06:00:00,0.572543007728,0.992247647258,0.0,0.0,0.0,0.0,0.0,0.0775785967864,0.0160734078338,0.135831742961,0.327711260147,0.969673647868
 07/14  07:00:00,0.741721171431,1.11349744786,0.0,0.0,0.0,0.0,0.0,0.127450542036,0.0264063108338,0.209298551845,0.348217766716,1.08951088222
 07/14  08:00:00,0.696713785012,1.07982586035,0.0,0.0,0.0,0.0,0.0,0.0969732115886,0.0200917669184,0.269902798408,0.294398008096,1.05954660461
 07/14  09:00:00,0.660308595486,0.981004247614,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.330854517454,0.250556511294,0.963744961099
 07/14  10:00:00,0.672081855001,0.868215140738,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.3467692427,0.256449185596,0.85054994438
 07/14  11:00:00,0.686460272897,0.766109276166,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.361069091606,0.256527754586,0.748438667677
 07/14  12:00:00,0.671596987709,0.685949275803,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.350527100905,0.252206460099,0.668576334532
 07/14  13:00:00,0.649236214764,0.639365970003,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.319445169994,0.260927618065,0.621392282164
 07/14  14:00:00,0.639114791945,0.591211126515,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.294631345917,0.275620019323,0.572225370135
 07/14  15:00:00,0.661349142059,0.595668795673,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.301544742847,0.290940972506,0.575627673702
 07/14  16:00:00,0.759800451846,0.652227128027,0.0,0.0,0.0,0.0,0.0,0.0471012869752,0.00975885536707,0.343460130304,0.3441321792,0.628521993209
 07/14  17:00:00,0.920630412584,0.775866625567,0.0,0.0,0.0,0.0,0.0,0.0554132755573,0.0114810068172,0.420322530775,0.418065599435,0.747068675254
 07/14  18:00:00,0.989425894734,0.89081747878,0.0,0.0,0.0,0.0,0.0,0.0886612436432,0.0183696069169,0.383153984987,0.453893059187,0.859551596624
 07/14  19:00:00,1.00316610563,0.913693853615,0.0,0.0,0.0,0.0,0.0,0.169010519341,0.0350170680846,0.315283626754,0.468506891454,0.881421315048
 07/14  20:00:00,1.15001143096,0.850322655334,0.0,0.0,0.0,0.0,0.0,0.304773029323,0.06314553892,0.282131328171,0.484613534545,0.816940629864
 07/14  21:00:00,1.2876789023,0.769420791467,0.0,0.0,0.0,0.0,0.0,0.440535539305,0.0912740097553,0.267221753354,0.473299599886,0.736818112895
 07/14  22:00:00,1.08638915918,0.640325372407,0.0,0.0,0.0,0.0,0.0,0.368498300341,0.0763486943369,0.216614016064,0.409580148441,0.612111932269
 07/14  23:00:00,0.826025536147,0.498717018908,0.0,0.0,0.0,0.0,0.0,0.254901084073,0.05281263592,0.147046288352,0.355917527803,0.474200064404
 07/14  24:00:00,0.568273155108,0.349121852232,0.0,0.0,0.0,0.0,0.0,0.13299183107,0.0275544175015,0.0979808984401,0.294398008096,0.328842596487
 07/15  01:00:00,0.470912001272,0.289763985964,0.0,0.0,0.0,0.0,0.0,0.0803492756978,0.0166474611677,0.0875042465431,0.271063017863,0.271092133196
 07/15  02:00:00,0.421146007661,0.273445098542,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0743281826877,0.267920258236,0.254989731023
 07/15  03:00:00,0.408639395425,0.281684062957,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0655928820049,0.264148946683,0.263488477738
 07/15  04:00:00,0.409466284607,0.346919076028,0.0,0.00470742477232,0.000126043522218,0.000126043522218,0.000126043522218,0.0526426104036,0.0109069563338,0.0762719894816,0.254170684866,0.324703406704
 07/15  05:00:00,0.463627610339,0.903348886838,0.0,0.306034565771,0.00819422007908,0.00819422007908,0.00819422007908,0.0554132755573,0.0114810068172,0.0895570515125,0.283634056373,0.577776527301
 07/15  06:00:00,0.596926409767,1.58740155209,0.0,0.513824353851,0.0137578898215,0.0137578898215,0.0137578898215,0.0775785967864,0.0160734078338,0.146457255179,0.327711260147,1.05100319885
 07/15  07:00:00,0.766292901608,1.3365412923,0.0,0.127369116143,0.00341036825798,0.00341036825798,0.00341036825798,0.127450542036,0.0264063108338,0.230459913765,0.348217766716,1.18518561051
 07/15  08:00:00,0.729987294141,1.20895860716,0.0,0.0312303821909,0.000836208237396,0.000836208237396,0.000836208237396,0.0969732115886,0.0200917669184,0.3023400993,0.294398008096,1.15744896923
 07/15  09:00:00,0.705339653952,1.0701936374,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.37588557592,0.250556511294,1.05293435088
 07/15  10:00:00,0.722998084291,0.944738630919,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.39768547199,0.256449185596,0.927073434561
 07/15  11:00:00,0.738949032416,0.828816743528,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.413557851125,0.256527754586,0.811146135039
 07/15  12:00:00,0.7194074938,0.738994015266,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.398337606996,0.252206460099,0.721621073995
 07/15  13:00:00,0.692824247278,0.683069114447,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.363033202508,0.260927618065,0.665095426609
 07/15  14:00:00,0.67824036412,0.630075415496,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.333756918092,0.275620019323,0.611089659116
 07/15  15:00:00,0.698408114914,0.633974291984,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.338603715702,0.290940972506,0.613933170014
 07/15  16:00:00,0.795718371094,0.700059966807,0.0,0.0,0.0,0.0,0.0,0.0471012869752,0.00975885536707,0.379378049552,0.3441321792,0.676354831988
 07/15  17:00:00,0.955982342799,0.831140746326,0.0,0.0,0.0,0.0,0.0,0.0554132755573,0.0114810068172,0.45567446099,0.418065599435,0.802342796014
 07/15  18:00:00,1.02373621027,0.960122020082,0.0,0.0,0.0,0.0,0.0,0.0886612436432,0.0183696069169,0.417464300526,0.453893059187,0.928856137926
 07/15  19:00:00,1.03741085983,0.986921040333,0.0,0.0,0.0,0.0,0.0,0.169010519341,0.0350170680846,0.349528380947,0.468506891454,0.954648501767
 07/15  20:00:00,1.18486680129,0.918204522103,0.0,0.0,0.0,0.0,0.0,0.304773029323,0.06314553892,0.316986698499,0.484613534545,0.884822496632
 07/15  21:00:00,1.32328575977,0.825034936354,0.0,0.0,0.0,0.0,0.0,0.440535539305,0.0912740097553,0.302828610822,0.473299599886,0.792432257782
 07/15  22:00:00,1.11468237111,0.680519525487,0.0,0.0,0.0,0.0,0.0,0.368498300341,0.0763486943369,0.244907227988,0.409580148441,0.652306085348
 07/15  23:00:00,0.841560381483,0.521152022488,0.0,0.0,0.0,0.0,0.0,0.254901084073,0.05281263592,0.162581133687,0.355917527803,0.496635067985
 07/15  24:00:00,0.574846838185,0.352914309983,0.0,0.0,0.0,0.0,0.0,0.13299183107,0.0275544175015,0.104554581517,0.294398008096,0.332635054237
 07/16  01:00:00,0.470912001272,0.281865273829,0.0,0.0,0.0,0.0,0.0,0.0803492756978,0.0166474611677,0.0875042465431,0.271063017863,0.263193421061
 07/16  02:00:00,0.421146007661,0.265573759483,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0743281826877,0.267920258236,0.247118391965
 07/16  03:00:00,0.408639395425,0.274417596786,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0655928820049,0.264148946683,0.256222011567
 07/16  04:00:00,0.409340241085,0.33486466822,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0762719894816,0.254170684866,0.317356423668
 07/16  05:00:00,0.45543339026,0.590336185072,0.0,0.0,0.0,0.0,0.0,0.0554132755573,0.0114810068172,0.0895570515125,0.283634056373,0.570798391306
 07/16  06:00:00,0.583168519946,1.06798341545,0.0,0.0,0.0,0.0,0.0,0.0775785967864,0.0160734078338,0.146457255179,0.327711260147,1.04540941606
 07/16  07:00:00,0.76288253335,1.20221409272,0.0,0.0,0.0,0.0,0.0,0.127450542036,0.0264063108338,0.230459913765,0.348217766716,1.17822752707
 07/16  08:00:00,0.729151085904,1.1711133424,0.0,0.0,0.0,0.0,0.0,0.0969732115886,0.0200917669184,0.3023400993,0.294398008096,1.15083408666
 07/16  09:00:00,0.705339653952,1.0642027327,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.37588557592,0.250556511294,1.04694344618
 07/16  10:00:00,0.722998084291,0.938661799299,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.39768547199,0.256449185596,0.920996602941
 07/16  11:00:00,0.738949032416,0.823550218984,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.413557851125,0.256527754586,0.805879610495
 07/16  12:00:00,0.7194074938,0.734302025436,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.398337606996,0.252206460099,0.716929084165
 07/16  13:00:00,0.692824247278,0.67877612196,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.363033202508,0.260927618065,0.660802434122
 07/16  14:00:00,0.67824036412,0.626194019048,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.333756918092,0.275620019323,0.607208262668
 07/16  15:00:00,0.698408114914,0.631216432374,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.338603715702,0.290940972506,0.611175310403
 07/16  16:00:00,0.795718371094,0.695133706285,0.0,0.0,0.0,0.0,0.0,0.0471012869752,0.00975885536707,0.379378049552,0.3441321792,0.671428571466
 07/16  17:00:00,0.955982342799,0.828161729972,0.0,0.0,0.0,0.0,0.0,0.0554132755573,0.0114810068172,0.45567446099,0.418065599435,0.79936377966
 07/16  18:00:00,1.02373621027,0.957032140579,0.0,0.0,0.0,0.0,0.0,0.0886612436432,0.0183696069169,0.417464300526,0.453893059187,0.925766258423
 07/16  19:00:00,1.03741085983,0.983410450831,0.0,0.0,0.0,0.0,0.0,0.169010519341,0.0350170680846,0.349528380947,0.468506891454,0.951137912265
 07/16  20:00:00,1.18486680129,0.914778077401,0.0,0.0,0.0,0.0,0.0,0.304773029323,0.06314553892,0.316986698499,0.484613534545,0.881396051931
 07/16  21:00:00,1.32328575977,0.82131407939,0.0,0.0,0.0,0.0,0.0,0.440535539305,0.0912740097553,0.302828610822,0.473299599886,0.788711400818
 07/16  22:00:00,1.11468237111,0.6768295119,0.0,0.0,0.0,0.0,0.0,0.368498300341,0.0763486943369,0.244907227988,0.409580148441,0.648616071762
 07/16  23:00:00,0.841560381483,0.518161895942,0.0,0.0,0.0,0.0,0.0,0.254901084073,0.05281263592,0.162581133687,0.355917527803,0.493644941438
 07/16  24:00:00,0.574846838185,0.350161791395,0.0,0.0,0.0,0.0,0.0,0.13299183107,0.0275544175015,0.104554581517,0.294398008096,0.329882535649
 07/17  01:00:00,0.466964977196,0.272642664191,0.0,0.0,0.0,0.0,0.0,0.0803492756978,0.0166474611677,0.0835572224677,0.271063017863,0.253970811423
 07/17  02:00:00,0.418534769234,0.257621733395,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0717169442605,0.267920258236,0.239166365876
 07/17  03:00:00,0.407273991253,0.265652647632,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0642274778329,0.264148946683,0.247457062413
 07/17  04:00:00,0.406669085469,0.319325718286,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0736008338661,0.254170684866,0.301817473734
 07/17  05:00:00,0.451336697659,0.554482230876,0.0,0.0,0.0,0.0,0.0,0.0554132755573,0.0114810068172,0.0854603589124,0.283634056373,0.53494443711
 07/17  06:00:00,0.572543007728,0.990933042172,0.0,0.0,0.0,0.0,0.0,0.0775785967864,0.0160734078338,0.135831742961,0.327711260147,0.968359042783
 07/17  07:00:00,0.741721171431,1.11166544632,0.0,0.0,0.0,0.0,0.0,0.127450542036,0.0264063108338,0.209298551845,0.348217766716,1.08767888068
 07/17  08:00:00,0.696713785012,1.07699040095,0.0,0.0,0.0,0.0,0.0,0.0969732115886,0.0200917669184,0.269902798408,0.294398008096,1.0567111452
 07/17  09:00:00,0.660308595486,0.9788877665,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.330854517454,0.250556511294,0.961628479985
 07/17  10:00:00,0.672081855001,0.86745622753,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.3467692427,0.256449185596,0.849791031172
 07/17  11:00:00,0.686460272897,0.765633037096,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.361069091606,0.256527754586,0.747962428607
 07/17  12:00:00,0.671596987709,0.685950775277,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.350527100905,0.252206460099,0.668577834006
 07/17  13:00:00,0.649236214764,0.639446878907,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.319445169994,0.260927618065,0.621473191069
 07/17  14:00:00,0.639114791945,0.591433659025,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.294631345917,0.275620019323,0.572447902646
 07/17  15:00:00,0.661349142059,0.594683252425,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.301544742847,0.290940972506,0.574642130454
 07/17  16:00:00,0.759800451846,0.652836141975,0.0,0.0,0.0,0.0,0.0,0.0471012869752,0.00975885536707,0.343460130304,0.3441321792,0.629131007156
 07/17  17:00:00,0.920630412584,0.776244947473,0.0,0.0,0.0,0.0,0.0,0.0554132755573,0.0114810068172,0.420322530775,0.418065599435,0.74744699716
 07/17  18:00:00,0.989425894734,0.888086732607,0.0,0.0,0.0,0.0,0.0,0.0886612436432,0.0183696069169,0.383153984987,0.453893059187,0.85682085045
 07/17  19:00:00,1.00316610563,0.908262970317,0.0,0.0,0.0,0.0,0.0,0.169010519341,0.0350170680846,0.315283626754,0.468506891454,0.875990431751
 07/17  20:00:00,1.15001143096,0.841816720473,0.0,0.0,0.0,0.0,0.0,0.304773029323,0.06314553892,0.282131328171,0.484613534545,0.808434695003
 07/17  21:00:00,1.2876789023,0.75989721841,0.0,0.0,0.0,0.0,0.0,0.440535539305,0.0912740097553,0.267221753354,0.473299599886,0.727294539838
 07/17  22:00:00,1.08638915918,0.630308543895,0.0,0.0,0.0,0.0,0.0,0.368498300341,0.0763486943369,0.216614016064,0.409580148441,0.602095103756
 07/17  23:00:00,0.826025536147,0.492154717035,0.0,0.0,0.0,0.0,0.0,0.254901084073,0.05281263592,0.147046288352,0.355917527803,0.467637762531
 07/17  24:00:00,0.568273155108,0.345426399497,0.0,0.0,0.0,0.0,0.0,0.13299183107,0.0275544175015,0.0979808984401,0.294398008096,0.325147143752
 07/18  01:00:00,0.466964977196,0.28059052789,0.0,0.0,0.0,0.0,0.0,0.0803492756978,0.0166474611677,0.0835572224677,0.271063017863,0.261918675122
 07/18  02:00:00,0.418534769234,0.264093336406,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0717169442605,0.267920258236,0.245637968888
 07/18  03:00:00,0.407273991253,0.272141364891,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0642274778329,0.264148946683,0.253945779672
 07/18  04:00:00,0.406669085469,0.326192361459,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0736008338661,0.254170684866,0.308684116907
 07/18  05:00:00,0.451336697659,0.561642430411,0.0,0.0,0.0,0.0,0.0,0.0554132755573,0.0114810068172,0.0854603589124,0.283634056373,0.542104636645
 07/18  06:00:00,0.572543007728,0.997734880274,0.0,0.0,0.0,0.0,0.0,0.0775785967864,0.0160734078338,0.135831742961,0.327711260147,0.975160880884
 07/18  07:00:00,0.741721171431,1.11803705708,0.0,0.0,0.0,0.0,0.0,0.127450542036,0.0264063108338,0.209298551845,0.348217766716,1.09405049144
 07/18  08:00:00,0.696713785012,1.0829796086,0.0,0.0,0.0,0.0,0.0,0.0969732115886,0.0200917669184,0.269902798408,0.294398008096,1.06270035285
 07/18  09:00:00,0.660308595486,0.984965113742,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.330854517454,0.250556511294,0.967705827227
 07/18  10:00:00,0.673476123095,0.926149476603,0.0,0.0520725860918,0.00139426809337,0.00139426809337,0.00139426809337,0.0443306218216,0.00918480488369,0.3467692427,0.256449185596,0.856411694153
 07/18  11:00:00,0.686460272897,0.770979683423,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.361069091606,0.256527754586,0.753309074934
 07/18  12:00:00,0.671596987709,0.690099576566,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.350527100905,0.252206460099,0.672726635295
 07/18  13:00:00,0.649236214764,0.641672328506,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.319445169994,0.260927618065,0.623698640668
 07/18  14:00:00,0.639114791945,0.594033909172,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.294631345917,0.275620019323,0.575048152792
 07/18  15:00:00,0.661349142059,0.597597568917,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.301544742847,0.290940972506,0.577556446946
 07/18  16:00:00,0.759800451846,0.656199128736,0.0,0.0,0.0,0.0,0.0,0.0471012869752,0.00975885536707,0.343460130304,0.3441321792,0.632493993918
 07/18  17:00:00,0.920630412584,0.777607002008,0.0,0.0,0.0,0.0,0.0,0.0554132755573,0.0114810068172,0.420322530775,0.418065599435,0.748809051696
 07/18  18:00:00,0.989425894734,0.888258074812,0.0,0.0,0.0,0.0,0.0,0.0886612436432,0.0183696069169,0.383153984987,0.453893059187,0.856992192656
 07/18  19:00:00,1.00316610563,0.906209177615,0.0,0.0,0.0,0.0,0.0,0.169010519341,0.0350170680846,0.315283626754,0.468506891454,0.873936639048
 07/18  20:00:00,1.15001143096,0.841743686129,0.0,0.0,0.0,0.0,0.0,0.304773029323,0.06314553892,0.282131328171,0.484613534545,0.808361660659
 07/18  21:00:00,1.2876789023,0.761262014222,0.0,0.0,0.0,0.0,0.0,0.440535539305,0.0912740097553,0.267221753354,0.473299599886,0.72865933565
 07/18  22:00:00,1.08638915918,0.631111527484,0.0,0.0,0.0,0.0,0.0,0.368498300341,0.0763486943369,0.216614016064,0.409580148441,0.602898087346
 07/18  23:00:00,0.826025536147,0.491547963536,0.0,0.0,0.0,0.0,0.0,0.254901084073,0.05281263592,0.147046288352,0.355917527803,0.467031009032
 07/18  24:00:00,0.568273155108,0.343207344373,0.0,0.0,0.0,0.0,0.0,0.13299183107,0.0275544175015,0.0979808984401,0.294398008096,0.322928088628
 07/19  01:00:00,0.466964977196,0.279981289785,0.0,0.0,0.0,0.0,0.0,0.0803492756978,0.0166474611677,0.0835572224677,0.271063017863,0.261309437018
 07/19  02:00:00,0.418534769234,0.265934530787,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0717169442605,0.267920258236,0.247479163268
 07/19  03:00:00,0.407273991253,0.270350413392,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0642274778329,0.264148946683,0.252154828173
 07/19  04:00:00,0.406669085469,0.323477382718,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0736008338661,0.254170684866,0.305969138167
 07/19  05:00:00,0.451336697659,0.55793967001,0.0,0.0,0.0,0.0,0.0,0.0554132755573,0.0114810068172,0.0854603589124,0.283634056373,0.538401876245
 07/19  06:00:00,0.572543007728,0.993559538807,0.0,0.0,0.0,0.0,0.0,0.0775785967864,0.0160734078338,0.135831742961,0.327711260147,0.970985539418
 07/19  07:00:00,0.741721171431,1.11371366272,0.0,0.0,0.0,0.0,0.0,0.127450542036,0.0264063108338,0.209298551845,0.348217766716,1.08972709707
 07/19  08:00:00,0.696713785012,1.07833603314,0.0,0.0,0.0,0.0,0.0,0.0969732115886,0.0200917669184,0.269902798408,0.294398008096,1.05805677739
 07/19  09:00:00,0.660308595486,0.97988902336,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.330854517454,0.250556511294,0.962629736845
 07/19  10:00:00,0.672081855001,0.867885791465,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.3467692427,0.256449185596,0.850220595107
 07/19  11:00:00,0.686460272897,0.765924185392,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.361069091606,0.256527754586,0.748253576903
 07/19  12:00:00,0.671596987709,0.685642390825,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.350527100905,0.252206460099,0.668269449554
 07/19  13:00:00,0.649236214764,0.6400758124,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.319445169994,0.260927618065,0.622102124562
 07/19  14:00:00,0.639114791945,0.593153996047,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.294631345917,0.275620019323,0.574168239667
 07/19  15:00:00,0.661349142059,0.598384821822,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.301544742847,0.290940972506,0.578343699851
 07/19  16:00:00,0.759800451846,0.658852071861,0.0,0.0,0.0,0.0,0.0,0.0471012869752,0.00975885536707,0.343460130304,0.3441321792,0.635146937042
 07/19  17:00:00,0.920630412584,0.78254102704,0.0,0.0,0.0,0.0,0.0,0.0554132755573,0.0114810068172,0.420322530775,0.418065599435,0.753743076728
 07/19  18:00:00,0.989425894734,0.895152196272,0.0,0.0,0.0,0.0,0.0,0.0886612436432,0.0183696069169,0.383153984987,0.453893059187,0.863886314115
 07/19  19:00:00,1.00316610563,0.915387096682,0.0,0.0,0.0,0.0,0.0,0.169010519341,0.0350170680846,0.315283626754,0.468506891454,0.883114558115
 07/19  20:00:00,1.15001143096,0.851576545304,0.0,0.0,0.0,0.0,0.0,0.304773029323,0.06314553892,0.282131328171,0.484613534545,0.818194519834
 07/19  21:00:00,1.2876789023,0.771182328944,0.0,0.0,0.0,0.0,0.0,0.440535539305,0.0912740097553,0.267221753354,0.473299599886,0.738579650372
 07/19  22:00:00,1.08638915918,0.641447612382,0.0,0.0,0.0,0.0,0.0,0.368498300341,0.0763486943369,0.216614016064,0.409580148441,0.613234172243
 07/19  23:00:00,0.826025536147,0.502782154303,0.0,0.0,0.0,0.0,0.0,0.254901084073,0.05281263592,0.147046288352,0.355917527803,0.4782651998
 07/19  24:00:00,0.568273155108,0.353810706234,0.0,0.0,0.0,0.0,0.0,0.13299183107,0.0275544175015,0.0979808984401,0.294398008096,0.333531450489
 07/20  01:00:00,0.466964977196,0.286898532458,0.0,0.0,0.0,0.0,0.0,0.0803492756978,0.0166474611677,0.0835572224677,0.271063017863,0.26822667969
 07/20  02:00:00,0.418534769234,0.269347461052,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0717169442605,0.267920258236,0.250892093533
 07/20  03:00:00,0.407273991253,0.276559989721,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0642274778329,0.264148946683,0.258364404502
 07/20  04:00:00,0.408473133093,0.398950663571,0.0,0.0673768736716,0.00180404762356,0.00180404762356,0.00180404762356,0.0526426104036,0.0109069563338,0.0736008338661,0.254170684866,0.314065545348
 07/20  05:00:00,0.461099636439,0.92991569153,0.0,0.364622465733,0.00976293877938,0.00976293877938,0.00976293877938,0.0554132755573,0.0114810068172,0.0854603589124,0.283634056373,0.54575543203
 07/20  06:00:00,0.588295690368,1.58846511871,0.0,0.588325105352,0.0157526826395,0.0157526826395,0.0157526826395,0.0775785967864,0.0160734078338,0.135831742961,0.327711260147,0.977566013965
 07/20  07:00:00,0.744960940645,1.24099773443,0.0,0.12099764898,0.0032397692146,0.0032397692146,0.0032397692146,0.127450542036,0.0264063108338,0.209298551845,0.348217766716,1.09601351981
 07/20  08:00:00,0.698265266188,1.14269537378,0.0,0.0579441195945,0.00155148117681,0.00155148117681,0.00155148117681,0.0969732115886,0.0200917669184,0.269902798408,0.294398008096,1.06447199844
 07/20  09:00:00,0.660308595486,0.985171401243,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.330854517454,0.250556511294,0.967912114728
 07/20  10:00:00,0.672081855001,0.869980837136,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.3467692427,0.256449185596,0.852315640778
 07/20  11:00:00,0.686460272897,0.767162559106,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.361069091606,0.256527754586,0.749491950618
 07/20  12:00:00,0.671596987709,0.686063439014,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.350527100905,0.252206460099,0.668690497743
 07/20  13:00:00,0.649236214764,0.637514729706,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.319445169994,0.260927618065,0.619541041868
 07/20  14:00:00,0.639114791945,0.589264594922,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.294631345917,0.275620019323,0.570278838543
 07/20  15:00:00,0.661349142059,0.593980042608,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.301544742847,0.290940972506,0.573938920637
 07/20  16:00:00,0.759800451846,0.651093381072,0.0,0.0,0.0,0.0,0.0,0.0471012869752,0.00975885536707,0.343460130304,0.3441321792,0.627388246254
 07/20  17:00:00,0.920630412584,0.771640279672,0.0,0.0,0.0,0.0,0.0,0.0554132755573,0.0114810068172,0.420322530775,0.418065599435,0.74284232936
 07/20  18:00:00,0.989425894734,0.882799213657,0.0,0.0,0.0,0.0,0.0,0.0886612436432,0.0183696069169,0.383153984987,0.453893059187,0.851533331501
 07/20  19:00:00,1.00316610563,0.900603894143,0.0,0.0,0.0,0.0,0.0,0.169010519341,0.0350170680846,0.315283626754,0.468506891454,0.868331355576
 07/20  20:00:00,1.15001143096,0.836280925438,0.0,0.0,0.0,0.0,0.0,0.304773029323,0.06314553892,0.282131328171,0.484613534545,0.802898899968
 07/20  21:00:00,1.2876789023,0.756386447609,0.0,0.0,0.0,0.0,0.0,0.440535539305,0.0912740097553,0.267221753354,0.473299599886,0.723783769037
 07/20  22:00:00,1.08638915918,0.626917276025,0.0,0.0,0.0,0.0,0.0,0.368498300341,0.0763486943369,0.216614016064,0.409580148441,0.598703835886
 07/20  23:00:00,0.826025536147,0.488483032633,0.0,0.0,0.0,0.0,0.0,0.254901084073,0.05281263592,0.147046288352,0.355917527803,0.463966078129
 07/20  24:00:00,0.568273155108,0.341487963334,0.0,0.0,0.0,0.0,0.0,0.13299183107,0.0275544175015,0.0979808984401,0.294398008096,0.321208707589
 07/21  01:00:00,0.466964977196,0.279245583021,0.0,0.0,0.0,0.0,0.0,0.0803492756978,0.0166474611677,0.0835572224677,0.271063017863,0.260573730253
 07/21  02:00:00,0.418534769234,0.262719105734,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0717169442605,0.267920258236,0.244263738216
 07/21  03:00:00,0.407273991253,0.27001052161,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0642274778329,0.264148946683,0.251814936391
 07/21  04:00:00,0.406669085469,0.325197649434,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0736008338661,0.254170684866,0.307689404882
 07/21  05:00:00,0.451336697659,0.559943087514,0.0,0.0,0.0,0.0,0.0,0.0554132755573,0.0114810068172,0.0854603589124,0.283634056373,0.540405293748
 07/21  06:00:00,0.572543007728,0.995833394262,0.0,0.0,0.0,0.0,0.0,0.0775785967864,0.0160734078338,0.135831742961,0.327711260147,0.973259394872
 07/21  07:00:00,0.741721171431,1.11434400301,0.0,0.0,0.0,0.0,0.0,0.127450542036,0.0264063108338,0.209298551845,0.348217766716,1.09035743737
 07/21  08:00:00,0.696713785012,1.07879492643,0.0,0.0,0.0,0.0,0.0,0.0969732115886,0.0200917669184,0.269902798408,0.294398008096,1.05851567069
 07/21  09:00:00,0.660308595486,0.979393929936,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.330854517454,0.250556511294,0.962134643421
 07/21  10:00:00,0.672081855001,0.863954368741,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.3467692427,0.256449185596,0.846289172384
 07/21  11:00:00,0.686460272897,0.761458731013,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.361069091606,0.256527754586,0.743788122524
 07/21  12:00:00,0.671596987709,0.680135031817,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.350527100905,0.252206460099,0.662762090546
 07/21  13:00:00,0.649236214764,0.631087660716,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.319445169994,0.260927618065,0.613113972878
 07/21  14:00:00,0.639114791945,0.582048298079,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.294631345917,0.275620019323,0.5630625417
 07/21  15:00:00,0.661349142059,0.587150723235,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.301544742847,0.290940972506,0.567109601264
 07/21  16:00:00,0.759800451846,0.643992431265,0.0,0.0,0.0,0.0,0.0,0.0471012869752,0.00975885536707,0.343460130304,0.3441321792,0.620287296447
 07/21  17:00:00,0.920630412584,0.763627302946,0.0,0.0,0.0,0.0,0.0,0.0554132755573,0.0114810068172,0.420322530775,0.418065599435,0.734829352634
 07/21  18:00:00,0.989425894734,0.874575754157,0.0,0.0,0.0,0.0,0.0,0.0886612436432,0.0183696069169,0.383153984987,0.453893059187,0.843309872
 07/21  19:00:00,1.00316610563,0.892075897277,0.0,0.0,0.0,0.0,0.0,0.169010519341,0.0350170680846,0.315283626754,0.468506891454,0.859803358711
 07/21  20:00:00,1.15001143096,0.827752596247,0.0,0.0,0.0,0.0,0.0,0.304773029323,0.06314553892,0.282131328171,0.484613534545,0.794370570777
 07/21  21:00:00,1.2876789023,0.750833615537,0.0,0.0,0.0,0.0,0.0,0.440535539305,0.0912740097553,0.267221753354,0.473299599886,0.718230936965
 07/21  22:00:00,1.08638915918,0.625664018366,0.0,0.0,0.0,0.0,0.0,0.368498300341,0.0763486943369,0.216614016064,0.409580148441,0.597450578227
 07/21  23:00:00,0.826025536147,0.48753306747,0.0,0.0,0.0,0.0,0.0,0.254901084073,0.05281263592,0.147046288352,0.355917527803,0.463016112966
 07/21  24:00:00,0.568273155108,0.340953216905,0.0,0.0,0.0,0.0,0.0,0.13299183107,0.0275544175015,0.0979808984401,0.294398008096,0.320673961159
 07/22  01:00:00,0.470912001272,0.279061925705,0.0,0.0,0.0,0.0,0.0,0.0803492756978,0.0166474611677,0.0875042465431,0.271063017863,0.260390072937
 07/22  02:00:00,0.421146007661,0.259905310589,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0743281826877,0.267920258236,0.241449943071
 07/22  03:00:00,0.408639395425,0.267628972889,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0655928820049,0.264148946683,0.24943338767
 07/22  04:00:00,0.409340241085,0.327610402198,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0762719894816,0.254170684866,0.310102157646
 07/22  05:00:00,0.45543339026,0.583484774463,0.0,0.0,0.0,0.0,0.0,0.0554132755573,0.0114810068172,0.0895570515125,0.283634056373,0.563946980697
 07/22  06:00:00,0.583168519946,1.05904179754,0.0,0.0,0.0,0.0,0.0,0.0775785967864,0.0160734078338,0.146457255179,0.327711260147,1.03646779815
 07/22  07:00:00,0.76288253335,1.1932663999,0.0,0.0,0.0,0.0,0.0,0.127450542036,0.0264063108338,0.230459913765,0.348217766716,1.16927983425
 07/22  08:00:00,0.729151085904,1.16178235246,0.0,0.0,0.0,0.0,0.0,0.0969732115886,0.0200917669184,0.3023400993,0.294398008096,1.14150309672
 07/22  09:00:00,0.705339653952,1.0547537484,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.37588557592,0.250556511294,1.03749446188
 07/22  10:00:00,0.722998084291,0.927723140339,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.39768547199,0.256449185596,0.910057943981
 07/22  11:00:00,0.738949032416,0.813316921826,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.413557851125,0.256527754586,0.795646313337
 07/22  12:00:00,0.7194074938,0.724302415743,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.398337606996,0.252206460099,0.706929474472
 07/22  13:00:00,0.692824247278,0.668469827121,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.363033202508,0.260927618065,0.650496139283
 07/22  14:00:00,0.67824036412,0.615754178792,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.333756918092,0.275620019323,0.596768422412
 07/22  15:00:00,0.698408114914,0.619752851371,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.338603715702,0.290940972506,0.5997117294
 07/22  16:00:00,0.795718371094,0.68496985017,0.0,0.0,0.0,0.0,0.0,0.0471012869752,0.00975885536707,0.379378049552,0.3441321792,0.661264715351
 07/22  17:00:00,0.955982342799,0.814804991094,0.0,0.0,0.0,0.0,0.0,0.0554132755573,0.0114810068172,0.45567446099,0.418065599435,0.786007040782
 07/22  18:00:00,1.02373621027,0.9432172164,0.0,0.0,0.0,0.0,0.0,0.0886612436432,0.0183696069169,0.417464300526,0.453893059187,0.911951334243
 07/22  19:00:00,1.03741085983,0.971206844749,0.0,0.0,0.0,0.0,0.0,0.169010519341,0.0350170680846,0.349528380947,0.468506891454,0.938934306182
 07/22  20:00:00,1.18486680129,0.902749779964,0.0,0.0,0.0,0.0,0.0,0.304773029323,0.06314553892,0.316986698499,0.484613534545,0.869367754494
 07/22  21:00:00,1.32328575977,0.80942747741,0.0,0.0,0.0,0.0,0.0,0.440535539305,0.0912740097553,0.302828610822,0.473299599886,0.776824798838
 07/22  22:00:00,1.11468237111,0.665178194457,0.0,0.0,0.0,0.0,0.0,0.368498300341,0.0763486943369,0.244907227988,0.409580148441,0.636964754318
 07/22  23:00:00,0.841560381483,0.506448171463,0.0,0.0,0.0,0.0,0.0,0.254901084073,0.05281263592,0.162581133687,0.355917527803,0.481931216959
 07/22  24:00:00,0.574846838185,0.33871546638,0.0,0.0,0.0,0.0,0.0,0.13299183107,0.0275544175015,0.104554581517,0.294398008096,0.318436210635
 07/23  01:00:00,0.470912001272,0.268832974045,0.0,0.0,0.0,0.0,0.0,0.0803492756978,0.0166474611677,0.0875042465431,0.271063017863,0.250161121278
 07/23  02:00:00,0.421146007661,0.252060114216,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0743281826877,0.267920258236,0.233604746697
 07/23  03:00:00,0.408639395425,0.259307125443,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0655928820049,0.264148946683,0.241111540224
 07/23  04:00:00,0.409340241085,0.320804788492,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0762719894816,0.254170684866,0.303296543941
 07/23  05:00:00,0.45543339026,0.575923830965,0.0,0.0,0.0,0.0,0.0,0.0554132755573,0.0114810068172,0.0895570515125,0.283634056373,0.5563860372
 07/23  06:00:00,0.583168519946,1.05218755564,0.0,0.0,0.0,0.0,0.0,0.0775785967864,0.0160734078338,0.146457255179,0.327711260147,1.02961355625
 07/23  07:00:00,0.76288253335,1.18854744354,0.0,0.0,0.0,0.0,0.0,0.127450542036,0.0264063108338,0.230459913765,0.348217766716,1.16456087789
 07/23  08:00:00,0.729151085904,1.15765859656,0.0,0.0,0.0,0.0,0.0,0.0969732115886,0.0200917669184,0.3023400993,0.294398008096,1.13737934082
 07/23  09:00:00,0.705339653952,1.05310167255,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.37588557592,0.250556511294,1.03584238603
 07/23  10:00:00,0.722998084291,0.929987931886,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.39768547199,0.256449185596,0.912322735528
 07/23  11:00:00,0.738949032416,0.816478358281,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.413557851125,0.256527754586,0.798807749792
 07/23  12:00:00,0.7194074938,0.727880508989,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.398337606996,0.252206460099,0.710507567718
 07/23  13:00:00,0.692824247278,0.673463247941,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.363033202508,0.260927618065,0.655489560102
 07/23  14:00:00,0.67824036412,0.621870435038,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.333756918092,0.275620019323,0.602884678658
 07/23  15:00:00,0.698408114914,0.625283688306,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.338603715702,0.290940972506,0.605242566335
 07/23  16:00:00,0.795718371094,0.691748267197,0.0,0.0,0.0,0.0,0.0,0.0471012869752,0.00975885536707,0.379378049552,0.3441321792,0.668043132379
 07/23  17:00:00,0.955982342799,0.824267313314,0.0,0.0,0.0,0.0,0.0,0.0554132755573,0.0114810068172,0.45567446099,0.418065599435,0.795469363002
 07/23  18:00:00,1.02373621027,0.951520320503,0.0,0.0,0.0,0.0,0.0,0.0886612436432,0.0183696069169,0.417464300526,0.453893059187,0.920254438347
 07/23  19:00:00,1.03741085983,0.977939615468,0.0,0.0,0.0,0.0,0.0,0.169010519341,0.0350170680846,0.349528380947,0.468506891454,0.945667076901
 07/23  20:00:00,1.18486680129,0.908559513562,0.0,0.0,0.0,0.0,0.0,0.304773029323,0.06314553892,0.316986698499,0.484613534545,0.875177488092
 07/23  21:00:00,1.32328575977,0.815164616834,0.0,0.0,0.0,0.0,0.0,0.440535539305,0.0912740097553,0.302828610822,0.473299599886,0.782561938262
 07/23  22:00:00,1.11468237111,0.670794962777,0.0,0.0,0.0,0.0,0.0,0.368498300341,0.0763486943369,0.244907227988,0.409580148441,0.642581522638
 07/23  23:00:00,0.841560381483,0.512270642697,0.0,0.0,0.0,0.0,0.0,0.254901084073,0.05281263592,0.162581133687,0.355917527803,0.487753688194
 07/23  24:00:00,0.574846838185,0.344112883704,0.0,0.0,0.0,0.0,0.0,0.13299183107,0.0275544175015,0.104554581517,0.294398008096,0.323833627959
 07/24  01:00:00,0.466964977196,0.266318698973,0.0,0.0,0.0,0.0,0.0,0.0803492756978,0.0166474611677,0.0835572224677,0.271063017863,0.247646846205
 07/24  02:00:00,0.418534769234,0.251031722594,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0717169442605,0.267920258236,0.232576355076
 07/24  03:00:00,0.407273991253,0.257999845125,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0642274778329,0.264148946683,0.239804259906
 07/24  04:00:00,0.406669085469,0.313055601358,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0736008338661,0.254170684866,0.295547356807
 07/24  05:00:00,0.451336697659,0.548641651048,0.0,0.0,0.0,0.0,0.0,0.0554132755573,0.0114810068172,0.0854603589124,0.283634056373,0.529103857282
 07/24  06:00:00,0.572543007728,0.983597163064,0.0,0.0,0.0,0.0,0.0,0.0775785967864,0.0160734078338,0.135831742961,0.327711260147,0.961023163675
 07/24  07:00:00,0.741721171431,1.10347801652,0.0,0.0,0.0,0.0,0.0,0.127450542036,0.0264063108338,0.209298551845,0.348217766716,1.07949145087
 07/24  08:00:00,0.696713785012,1.06888359664,0.0,0.0,0.0,0.0,0.0,0.0969732115886,0.0200917669184,0.269902798408,0.294398008096,1.04860434089
 07/24  09:00:00,0.660308595486,0.970382921319,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.330854517454,0.250556511294,0.953123634804
 07/24  10:00:00,0.672081855001,0.859708755776,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.3467692427,0.256449185596,0.842043559418
 07/24  11:00:00,0.686460272897,0.755983003455,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.361069091606,0.256527754586,0.738312394966
