Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 07/24  12:00:00,0.671596987709,0.674611859289,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.350527100905,0.252206460099,0.657238918018
 07/24  13:00:00,0.649236214764,0.626366011277,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.319445169994,0.260927618065,0.608392323439
 07/24  14:00:00,0.639114791945,0.578489911282,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.294631345917,0.275620019323,0.559504154903
 07/24  15:00:00,0.661349142059,0.583001925353,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.301544742847,0.290940972506,0.562960803382
 07/24  16:00:00,0.759800451846,0.639851729558,0.0,0.0,0.0,0.0,0.0,0.0471012869752,0.00975885536707,0.343460130304,0.3441321792,0.61614659474
 07/24  17:00:00,0.920630412584,0.761124681598,0.0,0.0,0.0,0.0,0.0,0.0554132755573,0.0114810068172,0.420322530775,0.418065599435,0.732326731286
 07/24  18:00:00,0.989425894734,0.871627078837,0.0,0.0,0.0,0.0,0.0,0.0886612436432,0.0183696069169,0.383153984987,0.453893059187,0.840361196681
 07/24  19:00:00,1.00316610563,0.889485447271,0.0,0.0,0.0,0.0,0.0,0.169010519341,0.0350170680846,0.315283626754,0.468506891454,0.857212908705
 07/24  20:00:00,1.15001143096,0.830313313814,0.0,0.0,0.0,0.0,0.0,0.304773029323,0.06314553892,0.282131328171,0.484613534545,0.796931288344
 07/24  21:00:00,1.2876789023,0.749823619335,0.0,0.0,0.0,0.0,0.0,0.440535539305,0.0912740097553,0.267221753354,0.473299599886,0.717220940763
 07/24  22:00:00,1.08638915918,0.617041920645,0.0,0.0,0.0,0.0,0.0,0.368498300341,0.0763486943369,0.216614016064,0.409580148441,0.588828480506
 07/24  23:00:00,0.826025536147,0.479741116428,0.0,0.0,0.0,0.0,0.0,0.254901084073,0.05281263592,0.147046288352,0.355917527803,0.455224161924
 07/24  24:00:00,0.568273155108,0.333220012616,0.0,0.0,0.0,0.0,0.0,0.13299183107,0.0275544175015,0.0979808984401,0.294398008096,0.312940756871
 07/25  01:00:00,0.466964977196,0.26841099853,0.0,0.0,0.0,0.0,0.0,0.0803492756978,0.0166474611677,0.0835572224677,0.271063017863,0.249739145763
 07/25  02:00:00,0.418534769234,0.253345959468,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0717169442605,0.267920258236,0.234890591949
 07/25  03:00:00,0.407273991253,0.260156918003,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0642274778329,0.264148946683,0.241961332784
 07/25  04:00:00,0.406669085469,0.315472952388,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0736008338661,0.254170684866,0.297964707836
 07/25  05:00:00,0.451336697659,0.549241886581,0.0,0.0,0.0,0.0,0.0,0.0554132755573,0.0114810068172,0.0854603589124,0.283634056373,0.529704092815
 07/25  06:00:00,0.572543007728,0.98526402605,0.0,0.0,0.0,0.0,0.0,0.0775785967864,0.0160734078338,0.135831742961,0.327711260147,0.96269002666
 07/25  07:00:00,0.741721171431,1.10496043103,0.0,0.0,0.0,0.0,0.0,0.127450542036,0.0264063108338,0.209298551845,0.348217766716,1.08097386539
 07/25  08:00:00,0.696713785012,1.07051925737,0.0,0.0,0.0,0.0,0.0,0.0969732115886,0.0200917669184,0.269902798408,0.294398008096,1.05024000162
 07/25  09:00:00,0.660308595486,0.973029391206,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.330854517454,0.250556511294,0.955770104691
 07/25  10:00:00,0.672081855001,0.862766950884,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.3467692427,0.256449185596,0.845101754526
 07/25  11:00:00,0.686460272897,0.761180723835,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.361069091606,0.256527754586,0.743510115346
 07/25  12:00:00,0.671596987709,0.681244384283,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.350527100905,0.252206460099,0.663871443012
 07/25  13:00:00,0.649236214764,0.633463511372,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.319445169994,0.260927618065,0.615489823534
 07/25  14:00:00,0.639114791945,0.586394242842,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.294631345917,0.275620019323,0.567408486462
 07/25  15:00:00,0.661349142059,0.590063565972,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.301544742847,0.290940972506,0.570022444001
 07/25  16:00:00,0.759800451846,0.646697214296,0.0,0.0,0.0,0.0,0.0,0.0471012869752,0.00975885536707,0.343460130304,0.3441321792,0.622992079477
 07/25  17:00:00,0.920630412584,0.770242507928,0.0,0.0,0.0,0.0,0.0,0.0554132755573,0.0114810068172,0.420322530775,0.418065599435,0.741444557616
 07/25  18:00:00,0.989425894734,0.880660905638,0.0,0.0,0.0,0.0,0.0,0.0886612436432,0.0183696069169,0.383153984987,0.453893059187,0.849395023482
 07/25  19:00:00,1.00316610563,0.898055442075,0.0,0.0,0.0,0.0,0.0,0.169010519341,0.0350170680846,0.315283626754,0.468506891454,0.865782903509
 07/25  20:00:00,1.15001143096,0.833620372246,0.0,0.0,0.0,0.0,0.0,0.304773029323,0.06314553892,0.282131328171,0.484613534545,0.800238346776
 07/25  21:00:00,1.2876789023,0.753332839674,0.0,0.0,0.0,0.0,0.0,0.440535539305,0.0912740097553,0.267221753354,0.473299599886,0.720730161102
 07/25  22:00:00,1.08638915918,0.623454428248,0.0,0.0,0.0,0.0,0.0,0.368498300341,0.0763486943369,0.216614016064,0.409580148441,0.595240988109
 07/25  23:00:00,0.826025536147,0.484374666618,0.0,0.0,0.0,0.0,0.0,0.254901084073,0.05281263592,0.147046288352,0.355917527803,0.459857712114
 07/25  24:00:00,0.568273155108,0.336427498197,0.0,0.0,0.0,0.0,0.0,0.13299183107,0.0275544175015,0.0979808984401,0.294398008096,0.316148242452
 07/26  01:00:00,0.466964977196,0.2700596353,0.0,0.0,0.0,0.0,0.0,0.0803492756978,0.0166474611677,0.0835572224677,0.271063017863,0.251387782532
 07/26  02:00:00,0.418534769234,0.25495110506,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0717169442605,0.267920258236,0.236495737542
 07/26  03:00:00,0.407273991253,0.260284888962,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0642274778329,0.264148946683,0.242089303743
 07/26  04:00:00,0.406669085469,0.313882363616,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0736008338661,0.254170684866,0.296374119064
 07/26  05:00:00,0.451336697659,0.548725670182,0.0,0.0,0.0,0.0,0.0,0.0554132755573,0.0114810068172,0.0854603589124,0.283634056373,0.529187876416
 07/26  06:00:00,0.572543007728,0.982964264599,0.0,0.0,0.0,0.0,0.0,0.0775785967864,0.0160734078338,0.135831742961,0.327711260147,0.960390265209
 07/26  07:00:00,0.741721171431,1.10250757066,0.0,0.0,0.0,0.0,0.0,0.127450542036,0.0264063108338,0.209298551845,0.348217766716,1.07852100502
 07/26  08:00:00,0.696713785012,1.0676958389,0.0,0.0,0.0,0.0,0.0,0.0969732115886,0.0200917669184,0.269902798408,0.294398008096,1.04741658316
 07/26  09:00:00,0.660308595486,0.971789802923,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.330854517454,0.250556511294,0.954530516408
 07/26  10:00:00,0.672081855001,0.860573888372,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.3467692427,0.256449185596,0.842908692014
 07/26  11:00:00,0.686460272897,0.759471377993,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.361069091606,0.256527754586,0.741800769504
 07/26  12:00:00,0.671596987709,0.678107360849,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.350527100905,0.252206460099,0.660734419578
 07/26  13:00:00,0.649236214764,0.62863027546,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.319445169994,0.260927618065,0.610656587622
 07/26  14:00:00,0.639114791945,0.582488041151,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.294631345917,0.275620019323,0.563502284772
 07/26  15:00:00,0.661349142059,0.587945109447,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.301544742847,0.290940972506,0.567903987476
 07/26  16:00:00,0.759800451846,0.646301684071,0.0,0.0,0.0,0.0,0.0,0.0471012869752,0.00975885536707,0.343460130304,0.3441321792,0.622596549253
 07/26  17:00:00,0.920630412584,0.771031963393,0.0,0.0,0.0,0.0,0.0,0.0554132755573,0.0114810068172,0.420322530775,0.418065599435,0.742234013081
 07/26  18:00:00,0.989425894734,0.885557234009,0.0,0.0,0.0,0.0,0.0,0.0886612436432,0.0183696069169,0.383153984987,0.453893059187,0.854291351852
 07/26  19:00:00,1.00316610563,0.908699194353,0.0,0.0,0.0,0.0,0.0,0.169010519341,0.0350170680846,0.315283626754,0.468506891454,0.876426655787
 07/26  20:00:00,1.15001143096,0.846813458967,0.0,0.0,0.0,0.0,0.0,0.304773029323,0.06314553892,0.282131328171,0.484613534545,0.813431433497
 07/26  21:00:00,1.2876789023,0.767089653361,0.0,0.0,0.0,0.0,0.0,0.440535539305,0.0912740097553,0.267221753354,0.473299599886,0.734486974789
 07/26  22:00:00,1.08638915918,0.637825266411,0.0,0.0,0.0,0.0,0.0,0.368498300341,0.0763486943369,0.216614016064,0.409580148441,0.609611826272
 07/26  23:00:00,0.826025536147,0.496601331408,0.0,0.0,0.0,0.0,0.0,0.254901084073,0.05281263592,0.147046288352,0.355917527803,0.472084376905
 07/26  24:00:00,0.568273155108,0.347095433034,0.0,0.0,0.0,0.0,0.0,0.13299183107,0.0275544175015,0.0979808984401,0.294398008096,0.326816177289
 07/27  01:00:00,0.466964977196,0.281863055295,0.0,0.0,0.0,0.0,0.0,0.0803492756978,0.0166474611677,0.0835572224677,0.271063017863,0.263191202527
 07/27  02:00:00,0.418534769234,0.265358911512,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0717169442605,0.267920258236,0.246903543994
 07/27  03:00:00,0.407273991253,0.271527907705,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0642274778329,0.264148946683,0.253332322486
 07/27  04:00:00,0.406669085469,0.324774247733,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0736008338661,0.254170684866,0.307266003181
 07/27  05:00:00,0.451336697659,0.560240403054,0.0,0.0,0.0,0.0,0.0,0.0554132755573,0.0114810068172,0.0854603589124,0.283634056373,0.540702609288
 07/27  06:00:00,0.572543007728,0.994677533101,0.0,0.0,0.0,0.0,0.0,0.0775785967864,0.0160734078338,0.135831742961,0.327711260147,0.972103533711
 07/27  07:00:00,0.741721171431,1.11432889477,0.0,0.0,0.0,0.0,0.0,0.127450542036,0.0264063108338,0.209298551845,0.348217766716,1.09034232913
 07/27  08:00:00,0.696713785012,1.07914362772,0.0,0.0,0.0,0.0,0.0,0.0969732115886,0.0200917669184,0.269902798408,0.294398008096,1.05886437197
 07/27  09:00:00,0.660308595486,0.980755901696,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.330854517454,0.250556511294,0.963496615181
 07/27  10:00:00,0.672081855001,0.868968574296,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.3467692427,0.256449185596,0.851303377938
 07/27  11:00:00,0.686460272897,0.766262119954,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.361069091606,0.256527754586,0.748591511465
 07/27  12:00:00,0.671596987709,0.684571806884,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.350527100905,0.252206460099,0.667198865613
 07/27  13:00:00,0.649236214764,0.636631292149,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.319445169994,0.260927618065,0.61865760431
 07/27  14:00:00,0.639114791945,0.588762719544,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.294631345917,0.275620019323,0.569776963165
 07/27  15:00:00,0.661349142059,0.594814579471,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.301544742847,0.290940972506,0.5747734575
 07/27  16:00:00,0.759800451846,0.64998433566,0.0,0.0,0.0,0.0,0.0,0.0471012869752,0.00975885536707,0.343460130304,0.3441321792,0.626279200842
 07/27  17:00:00,0.920630412584,0.773139289407,0.0,0.0,0.0,0.0,0.0,0.0554132755573,0.0114810068172,0.420322530775,0.418065599435,0.744341339094
 07/27  18:00:00,0.989425894734,0.88381019012,0.0,0.0,0.0,0.0,0.0,0.0886612436432,0.0183696069169,0.383153984987,0.453893059187,0.852544307963
 07/27  19:00:00,1.00316610563,0.901156535403,0.0,0.0,0.0,0.0,0.0,0.169010519341,0.0350170680846,0.315283626754,0.468506891454,0.868883996836
 07/27  20:00:00,1.15001143096,0.837233578053,0.0,0.0,0.0,0.0,0.0,0.304773029323,0.06314553892,0.282131328171,0.484613534545,0.803851552583
 07/27  21:00:00,1.2876789023,0.757368139688,0.0,0.0,0.0,0.0,0.0,0.440535539305,0.0912740097553,0.267221753354,0.473299599886,0.724765461116
 07/27  22:00:00,1.08638915918,0.627863786447,0.0,0.0,0.0,0.0,0.0,0.368498300341,0.0763486943369,0.216614016064,0.409580148441,0.599650346308
 07/27  23:00:00,0.826025536147,0.489801882948,0.0,0.0,0.0,0.0,0.0,0.254901084073,0.05281263592,0.147046288352,0.355917527803,0.465284928445
 07/27  24:00:00,0.568273155108,0.343931398162,0.0,0.0,0.0,0.0,0.0,0.13299183107,0.0275544175015,0.0979808984401,0.294398008096,0.323652142416
 07/28  01:00:00,0.466964977196,0.279582925964,0.0,0.0,0.0,0.0,0.0,0.0803492756978,0.0166474611677,0.0835572224677,0.271063017863,0.260911073196
 07/28  02:00:00,0.418534769234,0.263203683888,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0717169442605,0.267920258236,0.244748316369
 07/28  03:00:00,0.407273991253,0.271895529379,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0642274778329,0.264148946683,0.25369994416
 07/28  04:00:00,0.406669085469,0.3269260484,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0736008338661,0.254170684866,0.309417803848
 07/28  05:00:00,0.451336697659,0.560998077213,0.0,0.0,0.0,0.0,0.0,0.0554132755573,0.0114810068172,0.0854603589124,0.283634056373,0.541460283448
 07/28  06:00:00,0.572543007728,0.995979897937,0.0,0.0,0.0,0.0,0.0,0.0775785967864,0.0160734078338,0.135831742961,0.327711260147,0.973405898547
 07/28  07:00:00,0.741721171431,1.11535540709,0.0,0.0,0.0,0.0,0.0,0.127450542036,0.0264063108338,0.209298551845,0.348217766716,1.09136884145
 07/28  08:00:00,0.696713785012,1.07969560068,0.0,0.0,0.0,0.0,0.0,0.0969732115886,0.0200917669184,0.269902798408,0.294398008096,1.05941634493
 07/28  09:00:00,0.660308595486,0.980427798707,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.330854517454,0.250556511294,0.963168512192
 07/28  10:00:00,0.672081855001,0.867477613266,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.3467692427,0.256449185596,0.849812416908
 07/28  11:00:00,0.686460272897,0.763907078176,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.361069091606,0.256527754586,0.746236469687
 07/28  12:00:00,0.671596987709,0.68248869237,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.350527100905,0.252206460099,0.665115751099
 07/28  13:00:00,0.649236214764,0.634612914186,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.319445169994,0.260927618065,0.616639226348
 07/28  14:00:00,0.639114791945,0.586821302839,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.294631345917,0.275620019323,0.56783554646
 07/28  15:00:00,0.661349142059,0.592251992772,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.301544742847,0.290940972506,0.572210870801
 07/28  16:00:00,0.759800451846,0.647859997518,0.0,0.0,0.0,0.0,0.0,0.0471012869752,0.00975885536707,0.343460130304,0.3441321792,0.6241548627
 07/28  17:00:00,0.920630412584,0.770478841596,0.0,0.0,0.0,0.0,0.0,0.0554132755573,0.0114810068172,0.420322530775,0.418065599435,0.741680891284
 07/28  18:00:00,0.989425894734,0.883539478185,0.0,0.0,0.0,0.0,0.0,0.0886612436432,0.0183696069169,0.383153984987,0.453893059187,0.852273596029
 07/28  19:00:00,1.00316610563,0.904075505444,0.0,0.0,0.0,0.0,0.0,0.169010519341,0.0350170680846,0.315283626754,0.468506891454,0.871802966878
 07/28  20:00:00,1.15001143096,0.841453481706,0.0,0.0,0.0,0.0,0.0,0.304773029323,0.06314553892,0.282131328171,0.484613534545,0.808071456236
 07/28  21:00:00,1.2876789023,0.759182748211,0.0,0.0,0.0,0.0,0.0,0.440535539305,0.0912740097553,0.267221753354,0.473299599886,0.726580069639
 07/28  22:00:00,1.08638915918,0.627953341252,0.0,0.0,0.0,0.0,0.0,0.368498300341,0.0763486943369,0.216614016064,0.409580148441,0.599739901113
 07/28  23:00:00,0.826025536147,0.49020102537,0.0,0.0,0.0,0.0,0.0,0.254901084073,0.05281263592,0.147046288352,0.355917527803,0.465684070866
 07/28  24:00:00,0.568273155108,0.343446739341,0.0,0.0,0.0,0.0,0.0,0.13299183107,0.0275544175015,0.0979808984401,0.294398008096,0.323167483596
 07/29  01:00:00,0.470912001272,0.285582700774,0.0,0.0,0.0,0.0,0.0,0.0803492756978,0.0166474611677,0.0875042465431,0.271063017863,0.266910848006
 07/29  02:00:00,0.421146007661,0.268965045455,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0743281826877,0.267920258236,0.250509677937
 07/29  03:00:00,0.408639395425,0.276110168801,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0655928820049,0.264148946683,0.257914583582
 07/29  04:00:00,0.409340241085,0.335705715814,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0762719894816,0.254170684866,0.318197471262
 07/29  05:00:00,0.45543339026,0.591310363626,0.0,0.0,0.0,0.0,0.0,0.0554132755573,0.0114810068172,0.0895570515125,0.283634056373,0.57177256986
 07/29  06:00:00,0.583168519946,1.06674702074,0.0,0.0,0.0,0.0,0.0,0.0775785967864,0.0160734078338,0.146457255179,0.327711260147,1.04417302135
 07/29  07:00:00,0.76288253335,1.20140574456,0.0,0.0,0.0,0.0,0.0,0.127450542036,0.0264063108338,0.230459913765,0.348217766716,1.17741917891
 07/29  08:00:00,0.729151085904,1.17017812656,0.0,0.0,0.0,0.0,0.0,0.0969732115886,0.0200917669184,0.3023400993,0.294398008096,1.14989887081
 07/29  09:00:00,0.705339653952,1.06395578409,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.37588557592,0.250556511294,1.04669649757
 07/29  10:00:00,0.722998084291,0.939095161317,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.39768547199,0.256449185596,0.921429964959
 07/29  11:00:00,0.738949032416,0.824168535799,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.413557851125,0.256527754586,0.80649792731
 07/29  12:00:00,0.7194074938,0.734717160633,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.398337606996,0.252206460099,0.717344219362
 07/29  13:00:00,0.692824247278,0.679513460653,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.363033202508,0.260927618065,0.661539772814
 07/29  14:00:00,0.67824036412,0.627113508155,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.333756918092,0.275620019323,0.608127751776
 07/29  15:00:00,0.698408114914,0.6319548541,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.338603715702,0.290940972506,0.61191373213
 07/29  16:00:00,0.795718371094,0.697969227765,0.0,0.0,0.0,0.0,0.0,0.0471012869752,0.00975885536707,0.379378049552,0.3441321792,0.674264092947
 07/29  17:00:00,0.955982342799,0.828399761518,0.0,0.0,0.0,0.0,0.0,0.0554132755573,0.0114810068172,0.45567446099,0.418065599435,0.799601811206
 07/29  18:00:00,1.02373621027,0.956772060427,0.0,0.0,0.0,0.0,0.0,0.0886612436432,0.0183696069169,0.417464300526,0.453893059187,0.92550617827
 07/29  19:00:00,1.03741085983,0.98316009719,0.0,0.0,0.0,0.0,0.0,0.169010519341,0.0350170680846,0.349528380947,0.468506891454,0.950887558624
 07/29  20:00:00,1.18486680129,0.914734951027,0.0,0.0,0.0,0.0,0.0,0.304773029323,0.06314553892,0.316986698499,0.484613534545,0.881352925557
 07/29  21:00:00,1.32328575977,0.821293726316,0.0,0.0,0.0,0.0,0.0,0.440535539305,0.0912740097553,0.302828610822,0.473299599886,0.788691047744
 07/29  22:00:00,1.11468237111,0.677097578757,0.0,0.0,0.0,0.0,0.0,0.368498300341,0.0763486943369,0.244907227988,0.409580148441,0.648884138618
 07/29  23:00:00,0.841560381483,0.518837113769,0.0,0.0,0.0,0.0,0.0,0.254901084073,0.05281263592,0.162581133687,0.355917527803,0.494320159265
 07/29  24:00:00,0.574846838185,0.35083647186,0.0,0.0,0.0,0.0,0.0,0.13299183107,0.0275544175015,0.104554581517,0.294398008096,0.330557216115
 07/30  01:00:00,0.470912001272,0.2800583765,0.0,0.0,0.0,0.0,0.0,0.0803492756978,0.0166474611677,0.0875042465431,0.271063017863,0.261386523732
 07/30  02:00:00,0.421146007661,0.262691740539,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0743281826877,0.267920258236,0.24423637302
 07/30  03:00:00,0.408639395425,0.270871059443,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0655928820049,0.264148946683,0.252675474224
 07/30  04:00:00,0.409340241085,0.330445501816,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0762719894816,0.254170684866,0.312937257264
 07/30  05:00:00,0.45543339026,0.586305414788,0.0,0.0,0.0,0.0,0.0,0.0554132755573,0.0114810068172,0.0895570515125,0.283634056373,0.566767621022
 07/30  06:00:00,0.583168519946,1.06085125338,0.0,0.0,0.0,0.0,0.0,0.0775785967864,0.0160734078338,0.146457255179,0.327711260147,1.03827725399
 07/30  07:00:00,0.76288253335,1.196123806,0.0,0.0,0.0,0.0,0.0,0.127450542036,0.0264063108338,0.230459913765,0.348217766716,1.17213724036
 07/30  08:00:00,0.729151085904,1.16507153942,0.0,0.0,0.0,0.0,0.0,0.0969732115886,0.0200917669184,0.3023400993,0.294398008096,1.14479228367
 07/30  09:00:00,0.705339653952,1.05980468073,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.37588557592,0.250556511294,1.04254539422
 07/30  10:00:00,0.722998084291,0.936183998528,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.39768547199,0.256449185596,0.91851880217
 07/30  11:00:00,0.738949032416,0.822029262295,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.413557851125,0.256527754586,0.804358653806
 07/30  12:00:00,0.7194074938,0.733820227333,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.398337606996,0.252206460099,0.716447286062
 07/30  13:00:00,0.692824247278,0.67926371828,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.363033202508,0.260927618065,0.661290030441
 07/30  14:00:00,0.67824036412,0.62796621628,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.333756918092,0.275620019323,0.6089804599
 07/30  15:00:00,0.698408114914,0.633236709094,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.338603715702,0.290940972506,0.613195587123
 07/30  16:00:00,0.795718371094,0.700330696832,0.0,0.0,0.0,0.0,0.0,0.0471012869752,0.00975885536707,0.379378049552,0.3441321792,0.676625562013
 07/30  17:00:00,0.955982342799,0.833291692459,0.0,0.0,0.0,0.0,0.0,0.0554132755573,0.0114810068172,0.45567446099,0.418065599435,0.804493742146
 07/30  18:00:00,1.02373621027,0.962049715748,0.0,0.0,0.0,0.0,0.0,0.0886612436432,0.0183696069169,0.417464300526,0.453893059187,0.930783833591
 07/30  19:00:00,1.03741085983,0.990103160199,0.0,0.0,0.0,0.0,0.0,0.169010519341,0.0350170680846,0.349528380947,0.468506891454,0.957830621632
 07/30  20:00:00,1.18486680129,0.922951586162,0.0,0.0,0.0,0.0,0.0,0.304773029323,0.06314553892,0.316986698499,0.484613534545,0.889569560692
 07/30  21:00:00,1.32328575977,0.830573464347,0.0,0.0,0.0,0.0,0.0,0.440535539305,0.0912740097553,0.302828610822,0.473299599886,0.797970785775
 07/30  22:00:00,1.11468237111,0.687276787041,0.0,0.0,0.0,0.0,0.0,0.368498300341,0.0763486943369,0.244907227988,0.409580148441,0.659063346902
 07/30  23:00:00,0.841560381483,0.529555558797,0.0,0.0,0.0,0.0,0.0,0.254901084073,0.05281263592,0.162581133687,0.355917527803,0.505038604293
 07/30  24:00:00,0.574846838185,0.361245760084,0.0,0.0,0.0,0.0,0.0,0.13299183107,0.0275544175015,0.104554581517,0.294398008096,0.340966504339
 07/31  01:00:00,0.466964977196,0.284479973195,0.0,0.0,0.0,0.0,0.0,0.0803492756978,0.0166474611677,0.0835572224677,0.271063017863,0.265808120427
 07/31  02:00:00,0.418534769234,0.270706981375,0.0,0.0,0.0,0.0,0.0,0.0526426104036,0.0109069563338,0.0717169442605,0.267920258236,0.252251613856
 07/31  03:00:00,0.408846104837,0.337829086295,0.0,0.0587146907696,0.00157211358406,0.00157211358406,0.00157211358406,0.0526426104036,0.0109069563338,0.0642274778329,0.264148946683,0.260918810307
 07/31  04:00:00,0.420710442532,0.855973554178,0.0,0.524411178872,0.014041357063,0.014041357063,0.014041357063,0.0526426104036,0.0109069563338,0.0736008338661,0.254170684866,0.314054130754
 07/31  05:00:00,0.48133180305,1.68450975388,0.0,1.12024560787,0.0299951053908,0.0299951053908,0.0299951053908,0.0554132755573,0.0114810068172,0.0854603589124,0.283634056373,0.54472635224
 07/31  06:00:00,0.616820088016,2.65147355811,0.0,1.65364328864,0.0442770802875,0.0442770802875,0.0442770802875,0.0775785967864,0.0160734078338,0.135831742961,0.327711260147,0.975256270083
 07/31  07:00:00,0.771758261738,2.23918221599,0.0,1.12181364432,0.0300370903074,0.0300370903074,0.0300370903074,0.127450542036,0.0264063108338,0.209298551845,0.348217766716,1.09338200603
 07/31  08:00:00,0.720865381157,1.98421282671,0.0,0.90200448215,0.0241515961455,0.0241515961455,0.0241515961455,0.0969732115886,0.0200917669184,0.269902798408,0.294398008096,1.06192908882
 07/31  09:00:00,0.677031483916,1.60869871753,0.0,0.624559976403,0.0167228884304,0.0167228884304,0.0167228884304,0.0526426104036,0.0109069563338,0.330854517454,0.250556511294,0.966879454612
 07/31  10:00:00,0.684055302503,1.3194624813,0.0,0.447179691502,0.011973447502,0.011973447502,0.011973447502,0.0443306218216,0.00918480488369,0.3467692427,0.256449185596,0.854617593444
 07/31  11:00:00,0.686460272897,0.771354686689,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.361069091606,0.256527754586,0.7536840782
 07/31  12:00:00,0.671596987709,0.689606345329,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.350527100905,0.252206460099,0.672233404058
 07/31  13:00:00,0.649236214764,0.641735123619,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.319445169994,0.260927618065,0.623761435781
 07/31  14:00:00,0.639114791945,0.592975180458,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.294631345917,0.275620019323,0.573989424078
 07/31  15:00:00,0.661349142059,0.597172642893,0.0,0.0,0.0,0.0,0.0,0.0443306218216,0.00918480488369,0.301544742847,0.290940972506,0.577131520923
 07/31  16:00:00,0.759800451846,0.655543565877,0.0,0.0,0.0,0.0,0.0,0.0471012869752,0.00975885536707,0.343460130304,0.3441321792,0.631838431059
 07/31  17:00:00,0.920630412584,0.77667561738,0.0,0.0,0.0,0.0,0.0,0.0554132755573,0.0114810068172,0.420322530775,0.418065599435,0.747877667068
 07/31  18:00:00,0.989425894734,0.887791851934,0.0,0.0,0.0,0.0,0.0,0.0886612436432,0.0183696069169,0.383153984987,0.453893059187,0.856525969778
 07/31  19:00:00,1.00316610563,0.910100878934,0.0,0.0,0.0,0.0,0.0,0.169010519341,0.0350170680846,0.315283626754,0.468506891454,0.877828340367
 07/31  20:00:00,1.15001143096,0.847809204452,0.0,0.0,0.0,0.0,0.0,0.304773029323,0.06314553892,0.282131328171,0.484613534545,0.814427178982
 07/31  21:00:00,1.2876789023,0.766999222659,0.0,0.0,0.0,0.0,0.0,0.440535539305,0.0912740097553,0.267221753354,0.473299599886,0.734396544087
 07/31  22:00:00,1.08638915918,0.638141262213,0.0,0.0,0.0,0.0,0.0,0.368498300341,0.0763486943369,0.216614016064,0.409580148441,0.609927822074
 07/31  23:00:00,0.826025536147,0.50033208776,0.0,0.0,0.0,0.0,0.0,0.254901084073,0.05281263592,0.147046288352,0.355917527803,0.475815133256
 07/31  24:00:00,0.568273155108,0.351431611426,0.0,0.0,0.0,0.0,0.0,0.13299183107,0.0275544175015,0.0979808984401,0.294398008096,0.331152355681
 08/01  01:00:00,0.463677889775,0.284697666843,0.0,0.0,0.0,0.0,0.0,0.0776263362761,0.0160833131684,0.0835572224677,0.271063017863,0.266025814075
 08/01  02:00:00,0.418707768903,0.269381852338,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0717169442605,0.267920258236,0.25092648482
 08/01  03:00:00,0.407446990923,0.276357655258,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0642274778329,0.264148946683,0.258162070039
 08/01  04:00:00,0.410254649301,0.458837306178,0.0,0.127451127929,0.00341256416229,0.00341256416229,0.00341256416229,0.0527859182982,0.0109366481088,0.0736008338661,0.254170684866,0.313877933697
 08/01  05:00:00,0.46177143159,0.932378577285,0.0,0.368175068775,0.00985806140417,0.00985806140417,0.00985806140417,0.055890973125,0.0115799817757,0.0854603589124,0.283634056373,0.544665714745
 08/01  06:00:00,0.597692744472,1.37491653798,0.0,0.377155798354,0.0100985246814,0.0100985246814,0.0100985246814,0.0900465830989,0.0186566335838,0.135831742961,0.327711260147,0.975186740233
 08/01  07:00:00,0.789814053721,1.51989139487,0.0,0.402681461174,0.0107819863626,0.0107819863626,0.0107819863626,0.158357803047,0.0328099457515,0.209298551845,0.348217766716,1.09322336806
 08/01  08:00:00,0.742531997459,1.56559703193,0.0,0.483566004164,0.0129477082136,0.0129477082136,0.0129477082136,0.124202193073,0.0257332896677,0.269902798408,0.294398008096,1.06175177202
 08/01  09:00:00,0.677160172645,1.18691250729,0.0,0.202925079038,0.00543341485956,0.00543341485956,0.00543341485956,0.0621010827786,0.0128666462591,0.330854517454,0.250556511294,0.966728141735
 08/01  10:00:00,0.684489577707,1.09431291862,0.0,0.222179579041,0.00594896319359,0.00594896319359,0.00594896319359,0.0496808703502,0.0102933158671,0.3467692427,0.256449185596,0.854468143225
 08/01  11:00:00,0.692919032409,0.770706464036,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.361069091606,0.256527754586,0.753035855547
 08/01  12:00:00,0.678055747221,0.689394620594,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.350527100905,0.252206460099,0.672021679323
 08/01  13:00:00,0.655694974276,0.641676484291,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.319445169994,0.260927618065,0.623702796453
 08/01  14:00:00,0.645573551457,0.594035539441,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.294631345917,0.275620019323,0.575049783061
 08/01  15:00:00,0.667807901571,0.599529184945,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.301544742847,0.290940972506,0.579488062974
 08/01  16:00:00,0.766662875911,0.655388504764,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.343460130304,0.3441321792,0.631683369946
 08/01  17:00:00,0.936200633384,0.777971518762,0.0,0.0,0.0,0.0,0.0,0.0683111924323,0.0141533107425,0.420322530775,0.418065599435,0.74917356845
 08/01  18:00:00,1.0210853408,0.888482311766,0.0,0.0,0.0,0.0,0.0,0.114887007956,0.0238032886669,0.383153984987,0.453893059187,0.85721642961
 08/01  19:00:00,1.06902233496,0.905601876594,0.0,0.0,0.0,0.0,0.0,0.2235638925,0.0463199242523,0.315283626754,0.468506891454,0.873329338028
 08/01  20:00:00,1.24314442827,0.841242904561,0.0,0.0,0.0,0.0,0.0,0.381921695547,0.0791298700038,0.282131328171,0.484613534545,0.807860879091
 08/01  21:00:00,1.34811443892,0.761515332625,0.0,0.0,0.0,0.0,0.0,0.490598580091,0.101646505589,0.267221753354,0.473299599886,0.728912654053
 08/01  22:00:00,1.08385175319,0.632183757895,0.0,0.0,0.0,0.0,0.0,0.366396387018,0.0759132016692,0.216614016064,0.409580148441,0.603970317757
 08/01  23:00:00,0.825679503592,0.494590582681,0.0,0.0,0.0,0.0,0.0,0.254614440768,0.0527532466692,0.147046288352,0.355917527803,0.470073628177
 08/01  24:00:00,0.565159111233,0.348366471015,0.0,0.0,0.0,0.0,0.0,0.130412247695,0.0270199570015,0.0979808984401,0.294398008096,0.32808721527
 08/02  01:00:00,0.463677889775,0.283773415356,0.0,0.0,0.0,0.0,0.0,0.0776263362761,0.0160833131684,0.0835572224677,0.271063017863,0.265101562589
 08/02  02:00:00,0.418707768903,0.268821756948,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0717169442605,0.267920258236,0.25036638943
 08/02  03:00:00,0.407446990923,0.274165978562,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0642274778329,0.264148946683,0.255970393343
 08/02  04:00:00,0.406842085139,0.328670483697,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0736008338661,0.254170684866,0.311162239145
 08/02  05:00:00,0.451913370186,0.562488106986,0.0,0.0,0.0,0.0,0.0,0.055890973125,0.0115799817757,0.0854603589124,0.283634056373,0.54295031322
 08/02  06:00:00,0.587594219791,0.996315666134,0.0,0.0,0.0,0.0,0.0,0.0900465830989,0.0186566335838,0.135831742961,0.327711260147,0.973741666744
 08/02  07:00:00,0.779032067359,1.11552156327,0.0,0.0,0.0,0.0,0.0,0.158357803047,0.0328099457515,0.209298551845,0.348217766716,1.09153499763
 08/02  08:00:00,0.729584289245,1.0803927525,0.0,0.0,0.0,0.0,0.0,0.124202193073,0.0257332896677,0.269902798408,0.294398008096,1.06011349676
 08/02  09:00:00,0.671726757786,0.981898007167,0.0,0.0,0.0,0.0,0.0,0.0621010827786,0.0128666462591,0.330854517454,0.250556511294,0.964638720652
 08/02  10:00:00,0.678540614513,0.868956668989,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.3467692427,0.256449185596,0.851291472631
 08/02  11:00:00,0.692919032409,0.767414576364,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.361069091606,0.256527754586,0.749743967875
 08/02  12:00:00,0.678055747221,0.688470952654,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.350527100905,0.252206460099,0.671098011383
 08/02  13:00:00,0.655694974276,0.640942575561,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.319445169994,0.260927618065,0.622968887722
 08/02  14:00:00,0.645573551457,0.593032698069,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.294631345917,0.275620019323,0.574046941689
 08/02  15:00:00,0.667807901571,0.596902544074,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.301544742847,0.290940972506,0.576861422103
 08/02  16:00:00,0.766662875911,0.653577675611,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.343460130304,0.3441321792,0.629872540793
 08/02  17:00:00,0.936200633384,0.776951074181,0.0,0.0,0.0,0.0,0.0,0.0683111924323,0.0141533107425,0.420322530775,0.418065599435,0.748153123869
 08/02  18:00:00,1.0210853408,0.886818157128,0.0,0.0,0.0,0.0,0.0,0.114887007956,0.0238032886669,0.383153984987,0.453893059187,0.855552274972
 08/02  19:00:00,1.06902233496,0.906792165166,0.0,0.0,0.0,0.0,0.0,0.2235638925,0.0463199242523,0.315283626754,0.468506891454,0.8745196266
 08/02  20:00:00,1.24314442827,0.845834994061,0.0,0.0,0.0,0.0,0.0,0.381921695547,0.0791298700038,0.282131328171,0.484613534545,0.81245296859
 08/02  21:00:00,1.34811443892,0.762963485045,0.0,0.0,0.0,0.0,0.0,0.490598580091,0.101646505589,0.267221753354,0.473299599886,0.730360806473
 08/02  22:00:00,1.08385175319,0.631368193279,0.0,0.0,0.0,0.0,0.0,0.366396387018,0.0759132016692,0.216614016064,0.409580148441,0.603154753141
 08/02  23:00:00,0.825679503592,0.493147467398,0.0,0.0,0.0,0.0,0.0,0.254614440768,0.0527532466692,0.147046288352,0.355917527803,0.468630512894
 08/02  24:00:00,0.565159111233,0.347469543873,0.0,0.0,0.0,0.0,0.0,0.130412247695,0.0270199570015,0.0979808984401,0.294398008096,0.327190288128
 08/03  01:00:00,0.463677889775,0.281142901079,0.0,0.0,0.0,0.0,0.0,0.0776263362761,0.0160833131684,0.0835572224677,0.271063017863,0.262471048311
 08/03  02:00:00,0.418707768903,0.264313983034,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0717169442605,0.267920258236,0.245858615516
 08/03  03:00:00,0.407446990923,0.270990841662,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0642274778329,0.264148946683,0.252795256443
 08/03  04:00:00,0.406842085139,0.324651466211,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0736008338661,0.254170684866,0.307143221659
 08/03  05:00:00,0.451913370186,0.558202986112,0.0,0.0,0.0,0.0,0.0,0.055890973125,0.0115799817757,0.0854603589124,0.283634056373,0.538665192347
 08/03  06:00:00,0.587594219791,0.992696759244,0.0,0.0,0.0,0.0,0.0,0.0900465830989,0.0186566335838,0.135831742961,0.327711260147,0.970122759855
 08/03  07:00:00,0.779032067359,1.11197730145,0.0,0.0,0.0,0.0,0.0,0.158357803047,0.0328099457515,0.209298551845,0.348217766716,1.08799073581
 08/03  08:00:00,0.729584289245,1.078092021,0.0,0.0,0.0,0.0,0.0,0.124202193073,0.0257332896677,0.269902798408,0.294398008096,1.05781276525
 08/03  09:00:00,0.671726757786,0.980572607095,0.0,0.0,0.0,0.0,0.0,0.0621010827786,0.0128666462591,0.330854517454,0.250556511294,0.96331332058
 08/03  10:00:00,0.678540614513,0.870370911843,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.3467692427,0.256449185596,0.852705715485
 08/03  11:00:00,0.692919032409,0.769195100486,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.361069091606,0.256527754586,0.751524491997
 08/03  12:00:00,0.678055747221,0.689554399599,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.350527100905,0.252206460099,0.672181458328
 08/03  13:00:00,0.655694974276,0.642537369971,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.319445169994,0.260927618065,0.624563682133
 08/03  14:00:00,0.645573551457,0.596922253015,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.294631345917,0.275620019323,0.577936496636
 08/03  15:00:00,0.667807901571,0.603436664933,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.301544742847,0.290940972506,0.583395542963
 08/03  16:00:00,0.766662875911,0.660858191586,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.343460130304,0.3441321792,0.637153056767
 08/03  17:00:00,0.936200633384,0.784819575035,0.0,0.0,0.0,0.0,0.0,0.0683111924323,0.0141533107425,0.420322530775,0.418065599435,0.756021624723
 08/03  18:00:00,1.0210853408,0.895422154716,0.0,0.0,0.0,0.0,0.0,0.114887007956,0.0238032886669,0.383153984987,0.453893059187,0.86415627256
 08/03  19:00:00,1.06902233496,0.913170081094,0.0,0.0,0.0,0.0,0.0,0.2235638925,0.0463199242523,0.315283626754,0.468506891454,0.880897542527
 08/03  20:00:00,1.24314442827,0.848303892952,0.0,0.0,0.0,0.0,0.0,0.381921695547,0.0791298700038,0.282131328171,0.484613534545,0.814921867482
 08/03  21:00:00,1.34811443892,0.767721001961,0.0,0.0,0.0,0.0,0.0,0.490598580091,0.101646505589,0.267221753354,0.473299599886,0.735118323389
 08/03  22:00:00,1.08385175319,0.637629982976,0.0,0.0,0.0,0.0,0.0,0.366396387018,0.0759132016692,0.216614016064,0.409580148441,0.609416542837
 08/03  23:00:00,0.825679503592,0.498453897323,0.0,0.0,0.0,0.0,0.0,0.254614440768,0.0527532466692,0.147046288352,0.355917527803,0.473936942819
 08/03  24:00:00,0.565159111233,0.351515717992,0.0,0.0,0.0,0.0,0.0,0.130412247695,0.0270199570015,0.0979808984401,0.294398008096,0.331236462247
 08/04  01:00:00,0.463677889775,0.285671152391,0.0,0.0,0.0,0.0,0.0,0.0776263362761,0.0160833131684,0.0835572224677,0.271063017863,0.266999299623
 08/04  02:00:00,0.418707768903,0.268879880852,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0717169442605,0.267920258236,0.250424513333
 08/04  03:00:00,0.407446990923,0.27613286078,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0642274778329,0.264148946683,0.257937275561
 08/04  04:00:00,0.406842085139,0.329911874839,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0736008338661,0.254170684866,0.312403630288
 08/04  05:00:00,0.453099665524,0.608290673857,0.0,0.0443052999793,0.00118629533819,0.00118629533819,0.00118629533819,0.055890973125,0.0115799817757,0.0854603589124,0.283634056373,0.544447580112
 08/04  06:00:00,0.597738505892,1.37622141199,0.0,0.378864878183,0.0101442861013,0.0101442861013,0.0101442861013,0.0900465830989,0.0186566335838,0.135831742961,0.327711260147,0.974782534414
 08/04  07:00:00,0.779032067359,1.11672152334,0.0,0.0,0.0,0.0,0.0,0.158357803047,0.0328099457515,0.209298551845,0.348217766716,1.0927349577
 08/04  08:00:00,0.729584289245,1.08150110658,0.0,0.0,0.0,0.0,0.0,0.124202193073,0.0257332896677,0.269902798408,0.294398008096,1.06122185084
 08/04  09:00:00,0.671726757786,0.983162438383,0.0,0.0,0.0,0.0,0.0,0.0621010827786,0.0128666462591,0.330854517454,0.250556511294,0.965903151868
 08/04  10:00:00,0.678540614513,0.870897156184,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.3467692427,0.256449185596,0.853231959826
 08/04  11:00:00,0.692919032409,0.769084250514,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.361069091606,0.256527754586,0.751413642025
 08/04  12:00:00,0.678055747221,0.689471740014,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.350527100905,0.252206460099,0.672098798743
 08/04  13:00:00,0.655694974276,0.643768487629,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.319445169994,0.260927618065,0.62579479979
 08/04  14:00:00,0.645573551457,0.597505349922,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.294631345917,0.275620019323,0.578519593543
 08/04  15:00:00,0.667807901571,0.603289776469,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.301544742847,0.290940972506,0.583248654498
 08/04  16:00:00,0.766662875911,0.66155624147,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.343460130304,0.3441321792,0.637851106652
 08/04  17:00:00,0.936200633384,0.784931710807,0.0,0.0,0.0,0.0,0.0,0.0683111924323,0.0141533107425,0.420322530775,0.418065599435,0.756133760494
 08/04  18:00:00,1.0210853408,0.897424422019,0.0,0.0,0.0,0.0,0.0,0.114887007956,0.0238032886669,0.383153984987,0.453893059187,0.866158539862
 08/04  19:00:00,1.06902233496,0.914531552264,0.0,0.0,0.0,0.0,0.0,0.2235638925,0.0463199242523,0.315283626754,0.468506891454,0.882259013698
 08/04  20:00:00,1.24314442827,0.850308318576,0.0,0.0,0.0,0.0,0.0,0.381921695547,0.0791298700038,0.282131328171,0.484613534545,0.816926293106
 08/04  21:00:00,1.34811443892,0.768493917272,0.0,0.0,0.0,0.0,0.0,0.490598580091,0.101646505589,0.267221753354,0.473299599886,0.7358912387
 08/04  22:00:00,1.08385175319,0.637646230752,0.0,0.0,0.0,0.0,0.0,0.366396387018,0.0759132016692,0.216614016064,0.409580148441,0.609432790613
 08/04  23:00:00,0.825679503592,0.49912621091,0.0,0.0,0.0,0.0,0.0,0.254614440768,0.0527532466692,0.147046288352,0.355917527803,0.474609256406
 08/04  24:00:00,0.565159111233,0.352112294205,0.0,0.0,0.0,0.0,0.0,0.130412247695,0.0270199570015,0.0979808984401,0.294398008096,0.33183303846
 08/05  01:00:00,0.467624913851,0.293722710299,0.0,0.0,0.0,0.0,0.0,0.0776263362761,0.0160833131684,0.0875042465431,0.271063017863,0.275050857531
 08/05  02:00:00,0.42131900733,0.276360687801,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0743281826877,0.267920258236,0.257905320282
 08/05  03:00:00,0.408812395095,0.282903707647,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0655928820049,0.264148946683,0.264708122428
 08/05  04:00:00,0.416831728634,0.615276126193,0.0,0.273328057933,0.00731848788011,0.00731848788011,0.00731848788011,0.0527859182982,0.0109366481088,0.0762719894816,0.254170684866,0.324439823708
 08/05  05:00:00,0.471358949905,1.16848388864,0.0,0.573244306248,0.0153488871188,0.0153488871188,0.0153488871188,0.055890973125,0.0115799817757,0.0895570515125,0.283634056373,0.575701788625
 08/05  06:00:00,0.61433362814,1.67071733812,0.0,0.6018155673,0.0161138961315,0.0161138961315,0.0161138961315,0.0900465830989,0.0186566335838,0.146457255179,0.327711260147,1.04632777143
 08/05  07:00:00,0.812451557668,1.66148801852,0.0,0.457811843304,0.0122581283895,0.0122581283895,0.0122581283895,0.158357803047,0.0328099457515,0.230459913765,0.348217766716,1.17968960957
 08/05  08:00:00,0.771300911082,1.51889853693,0.0,0.346560493689,0.00927932094483,0.00927932094483,0.00927932094483,0.124202193073,0.0257332896677,0.3023400993,0.294398008096,1.15205878749
 08/05  09:00:00,0.719376023768,1.1649123709,0.0,0.0977838028035,0.00261820751627,0.00261820751627,0.00261820751627,0.0621010827786,0.0128666462591,0.37588557592,0.250556511294,1.04986928158
 08/05  10:00:00,0.729456843803,0.941997178623,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.39768547199,0.256449185596,0.924331982265
 08/05  11:00:00,0.745407791928,0.827384086176,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.413557851125,0.256527754586,0.809713477687
 08/05  12:00:00,0.725866253312,0.738908308503,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.398337606996,0.252206460099,0.721535367232
 08/05  13:00:00,0.69928300679,0.68404603053,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.363033202508,0.260927618065,0.666072342692
 08/05  14:00:00,0.684699123632,0.63145339035,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.333756918092,0.275620019323,0.612467633971
 08/05  15:00:00,0.704866874426,0.63484127153,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.338603715702,0.290940972506,0.61480014956
 08/05  16:00:00,0.802580795159,0.702342712202,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.379378049552,0.3441321792,0.678637577384
 08/05  17:00:00,0.9715525636,0.832782423744,0.0,0.0,0.0,0.0,0.0,0.0683111924323,0.0141533107425,0.45567446099,0.418065599435,0.803984473431
 08/05  18:00:00,1.05539565634,0.961385363738,0.0,0.0,0.0,0.0,0.0,0.114887007956,0.0238032886669,0.417464300526,0.453893059187,0.930119481581
 08/05  19:00:00,1.10326708915,0.988315581525,0.0,0.0,0.0,0.0,0.0,0.2235638925,0.0463199242523,0.349528380947,0.468506891454,0.956043042959
 08/05  20:00:00,1.27799979859,0.919981635143,0.0,0.0,0.0,0.0,0.0,0.381921695547,0.0791298700038,0.316986698499,0.484613534545,0.886599609673
 08/05  21:00:00,1.38372129639,0.827481871049,0.0,0.0,0.0,0.0,0.0,0.490598580091,0.101646505589,0.302828610822,0.473299599886,0.794879192477
 08/05  22:00:00,1.11214496512,0.684180180415,0.0,0.0,0.0,0.0,0.0,0.366396387018,0.0759132016692,0.244907227988,0.409580148441,0.655966740277
 08/05  23:00:00,0.841214348927,0.525623866047,0.0,0.0,0.0,0.0,0.0,0.254614440768,0.0527532466692,0.162581133687,0.355917527803,0.501106911543
 08/05  24:00:00,0.57173279431,0.358699149275,0.0,0.0,0.0,0.0,0.0,0.130412247695,0.0270199570015,0.104554581517,0.294398008096,0.33841989353
 08/06  01:00:00,0.467624913851,0.288010161397,0.0,0.0,0.0,0.0,0.0,0.0776263362761,0.0160833131684,0.0875042465431,0.271063017863,0.269338308629
 08/06  02:00:00,0.42131900733,0.270261850132,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0743281826877,0.267920258236,0.251806482614
 08/06  03:00:00,0.408812395095,0.277475061843,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0655928820049,0.264148946683,0.259279476624
 08/06  04:00:00,0.409513240754,0.336381261299,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0762719894816,0.254170684866,0.318873016747
 08/06  05:00:00,0.456010062786,0.591010476036,0.0,0.0,0.0,0.0,0.0,0.055890973125,0.0115799817757,0.0895570515125,0.283634056373,0.57147268227
 08/06  06:00:00,0.598219732008,1.06579385584,0.0,0.0,0.0,0.0,0.0,0.0900465830989,0.0186566335838,0.146457255179,0.327711260147,1.04321985645
 08/06  07:00:00,0.800193429278,1.19983529013,0.0,0.0,0.0,0.0,0.0,0.158357803047,0.0328099457515,0.230459913765,0.348217766716,1.17584872448
 08/06  08:00:00,0.762021590137,1.16833289487,0.0,0.0,0.0,0.0,0.0,0.124202193073,0.0257332896677,0.3023400993,0.294398008096,1.14805363912
 08/06  09:00:00,0.716757816252,1.0619938504,0.0,0.0,0.0,0.0,0.0,0.0621010827786,0.0128666462591,0.37588557592,0.250556511294,1.04473456388
 08/06  10:00:00,0.729456843803,0.936816986478,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.39768547199,0.256449185596,0.919151790121
 08/06  11:00:00,0.745407791928,0.822369259303,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.413557851125,0.256527754586,0.804698650814
 08/06  12:00:00,0.725866253312,0.733594547645,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.398337606996,0.252206460099,0.716221606374
 08/06  13:00:00,0.69928300679,0.678475440986,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.363033202508,0.260927618065,0.660501753147
 08/06  14:00:00,0.684699123632,0.627050011753,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.333756918092,0.275620019323,0.608064255374
 08/06  15:00:00,0.704866874426,0.631694764802,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.338603715702,0.290940972506,0.611653642831
 08/06  16:00:00,0.802580795159,0.697337488215,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.379378049552,0.3441321792,0.673632353397
 08/06  17:00:00,0.9715525636,0.829260752619,0.0,0.0,0.0,0.0,0.0,0.0683111924323,0.0141533107425,0.45567446099,0.418065599435,0.800462802307
 08/06  18:00:00,1.05539565634,0.958225159477,0.0,0.0,0.0,0.0,0.0,0.114887007956,0.0238032886669,0.417464300526,0.453893059187,0.926959277321
 08/06  19:00:00,1.10326708915,0.98600715375,0.0,0.0,0.0,0.0,0.0,0.2235638925,0.0463199242523,0.349528380947,0.468506891454,0.953734615183
 08/06  20:00:00,1.27799979859,0.917688677055,0.0,0.0,0.0,0.0,0.0,0.381921695547,0.0791298700038,0.316986698499,0.484613534545,0.884306651585
 08/06  21:00:00,1.38372129639,0.824906697926,0.0,0.0,0.0,0.0,0.0,0.490598580091,0.101646505589,0.302828610822,0.473299599886,0.792304019354
 08/06  22:00:00,1.11214496512,0.680856753453,0.0,0.0,0.0,0.0,0.0,0.366396387018,0.0759132016692,0.244907227988,0.409580148441,0.652643313315
 08/06  23:00:00,0.841214348927,0.521894093905,0.0,0.0,0.0,0.0,0.0,0.254614440768,0.0527532466692,0.162581133687,0.355917527803,0.497377139401
 08/06  24:00:00,0.57173279431,0.354338052645,0.0,0.0,0.0,0.0,0.0,0.130412247695,0.0270199570015,0.104554581517,0.294398008096,0.3340587969
