Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 08/07  01:00:00,0.463677889775,0.275760223272,0.0,0.0,0.0,0.0,0.0,0.0776263362761,0.0160833131684,0.0835572224677,0.271063017863,0.257088370505
 08/07  02:00:00,0.418707768903,0.260798934484,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0717169442605,0.267920258236,0.242343566965
 08/07  03:00:00,0.407446990923,0.267913848299,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0642274778329,0.264148946683,0.24971826308
 08/07  04:00:00,0.406842085139,0.321738748489,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0736008338661,0.254170684866,0.304230503937
 08/07  05:00:00,0.451913370186,0.556736317804,0.0,0.0,0.0,0.0,0.0,0.055890973125,0.0115799817757,0.0854603589124,0.283634056373,0.537198524038
 08/07  06:00:00,0.587594219791,0.990850584546,0.0,0.0,0.0,0.0,0.0,0.0900465830989,0.0186566335838,0.135831742961,0.327711260147,0.968276585156
 08/07  07:00:00,0.779032067359,1.11094954717,0.0,0.0,0.0,0.0,0.0,0.158357803047,0.0328099457515,0.209298551845,0.348217766716,1.08696298153
 08/07  08:00:00,0.729584289245,1.07612777652,0.0,0.0,0.0,0.0,0.0,0.124202193073,0.0257332896677,0.269902798408,0.294398008096,1.05584852078
 08/07  09:00:00,0.671726757786,0.977427438519,0.0,0.0,0.0,0.0,0.0,0.0621010827786,0.0128666462591,0.330854517454,0.250556511294,0.960168152004
 08/07  10:00:00,0.678540614513,0.864774431409,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.3467692427,0.256449185596,0.847109235052
 08/07  11:00:00,0.692919032409,0.762254668338,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.361069091606,0.256527754586,0.744584059849
 08/07  12:00:00,0.678055747221,0.681110091154,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.350527100905,0.252206460099,0.663737149883
 08/07  13:00:00,0.655694974276,0.633328135359,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.319445169994,0.260927618065,0.615354447521
 08/07  14:00:00,0.645573551457,0.586692422626,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.294631345917,0.275620019323,0.567706666246
 08/07  15:00:00,0.667807901571,0.591288019554,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.301544742847,0.290940972506,0.571246897583
 08/07  16:00:00,0.766662875911,0.648471939791,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.343460130304,0.3441321792,0.624766804973
 08/07  17:00:00,0.936200633384,0.769318721154,0.0,0.0,0.0,0.0,0.0,0.0683111924323,0.0141533107425,0.420322530775,0.418065599435,0.740520770842
 08/07  18:00:00,1.0210853408,0.880195738264,0.0,0.0,0.0,0.0,0.0,0.114887007956,0.0238032886669,0.383153984987,0.453893059187,0.848929856107
 08/07  19:00:00,1.06902233496,0.90418853573,0.0,0.0,0.0,0.0,0.0,0.2235638925,0.0463199242523,0.315283626754,0.468506891454,0.871915997163
 08/07  20:00:00,1.24314442827,0.845344014344,0.0,0.0,0.0,0.0,0.0,0.381921695547,0.0791298700038,0.282131328171,0.484613534545,0.811961988874
 08/07  21:00:00,1.34811443892,0.761187168801,0.0,0.0,0.0,0.0,0.0,0.490598580091,0.101646505589,0.267221753354,0.473299599886,0.728584490229
 08/07  22:00:00,1.08385175319,0.629083670189,0.0,0.0,0.0,0.0,0.0,0.366396387018,0.0759132016692,0.216614016064,0.409580148441,0.60087023005
 08/07  23:00:00,0.825679503592,0.491226698557,0.0,0.0,0.0,0.0,0.0,0.254614440768,0.0527532466692,0.147046288352,0.355917527803,0.466709744053
 08/07  24:00:00,0.565159111233,0.345315986645,0.0,0.0,0.0,0.0,0.0,0.130412247695,0.0270199570015,0.0979808984401,0.294398008096,0.325036730899
 08/08  01:00:00,0.463677889775,0.280808513602,0.0,0.0,0.0,0.0,0.0,0.0776263362761,0.0160833131684,0.0835572224677,0.271063017863,0.262136660834
 08/08  02:00:00,0.418707768903,0.264512620305,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0717169442605,0.267920258236,0.246057252786
 08/08  03:00:00,0.407446990923,0.27261331177,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0642274778329,0.264148946683,0.254417726551
 08/08  04:00:00,0.406842085139,0.328395774087,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0736008338661,0.254170684866,0.310887529535
 08/08  05:00:00,0.453167203637,0.609794723234,0.0,0.046827687328,0.00125383345111,0.00125383345111,0.00125383345111,0.055890973125,0.0115799817757,0.0854603589124,0.283634056373,0.54342924214
 08/08  06:00:00,0.588272627147,1.02244857138,0.0,0.0253368958464,0.000678407356249,0.000678407356249,0.000678407356249,0.0900465830989,0.0186566335838,0.135831742961,0.327711260147,0.974537676148
 08/08  07:00:00,0.779032067359,1.11512693627,0.0,0.0,0.0,0.0,0.0,0.158357803047,0.0328099457515,0.209298551845,0.348217766716,1.09114037063
 08/08  08:00:00,0.729584289245,1.07970446042,0.0,0.0,0.0,0.0,0.0,0.124202193073,0.0257332896677,0.269902798408,0.294398008096,1.05942520468
 08/08  09:00:00,0.671726757786,0.980261173047,0.0,0.0,0.0,0.0,0.0,0.0621010827786,0.0128666462591,0.330854517454,0.250556511294,0.963001886532
 08/08  10:00:00,0.678540614513,0.866186155038,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.3467692427,0.256449185596,0.848520958681
 08/08  11:00:00,0.692919032409,0.763828471415,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.361069091606,0.256527754586,0.746157862926
 08/08  12:00:00,0.678055747221,0.68279342103,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.350527100905,0.252206460099,0.665420479759
 08/08  13:00:00,0.655694974276,0.633652429602,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.319445169994,0.260927618065,0.615678741763
 08/08  14:00:00,0.645573551457,0.585165861898,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.294631345917,0.275620019323,0.566180105519
 08/08  15:00:00,0.667807901571,0.588206869306,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.301544742847,0.290940972506,0.568165747335
 08/08  16:00:00,0.766662875911,0.646430693653,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.343460130304,0.3441321792,0.622725558835
 08/08  17:00:00,0.936200633384,0.765729017936,0.0,0.0,0.0,0.0,0.0,0.0683111924323,0.0141533107425,0.420322530775,0.418065599435,0.736931067624
 08/08  18:00:00,1.0210853408,0.876215757007,0.0,0.0,0.0,0.0,0.0,0.114887007956,0.0238032886669,0.383153984987,0.453893059187,0.844949874851
 08/08  19:00:00,1.06902233496,0.893829929287,0.0,0.0,0.0,0.0,0.0,0.2235638925,0.0463199242523,0.315283626754,0.468506891454,0.86155739072
 08/08  20:00:00,1.24314442827,0.829817476566,0.0,0.0,0.0,0.0,0.0,0.381921695547,0.0791298700038,0.282131328171,0.484613534545,0.796435451096
 08/08  21:00:00,1.34811443892,0.749943765388,0.0,0.0,0.0,0.0,0.0,0.490598580091,0.101646505589,0.267221753354,0.473299599886,0.717341086816
 08/08  22:00:00,1.08385175319,0.62035594507,0.0,0.0,0.0,0.0,0.0,0.366396387018,0.0759132016692,0.216614016064,0.409580148441,0.592142504931
 08/08  23:00:00,0.825679503592,0.48256527546,0.0,0.0,0.0,0.0,0.0,0.254614440768,0.0527532466692,0.147046288352,0.355917527803,0.458048320956
 08/08  24:00:00,0.565159111233,0.337171536859,0.0,0.0,0.0,0.0,0.0,0.130412247695,0.0270199570015,0.0979808984401,0.294398008096,0.316892281114
 08/09  01:00:00,0.463677889775,0.273284400535,0.0,0.0,0.0,0.0,0.0,0.0776263362761,0.0160833131684,0.0835572224677,0.271063017863,0.254612547768
 08/09  02:00:00,0.418707768903,0.257835506927,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0717169442605,0.267920258236,0.239380139408
 08/09  03:00:00,0.407446990923,0.265909489163,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0642274778329,0.264148946683,0.247713903944
 08/09  04:00:00,0.406842085139,0.32008558903,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0736008338661,0.254170684866,0.302577344478
 08/09  05:00:00,0.451913370186,0.556020581909,0.0,0.0,0.0,0.0,0.0,0.055890973125,0.0115799817757,0.0854603589124,0.283634056373,0.536482788144
 08/09  06:00:00,0.587594219791,0.989835955874,0.0,0.0,0.0,0.0,0.0,0.0900465830989,0.0186566335838,0.135831742961,0.327711260147,0.967261956485
 08/09  07:00:00,0.779032067359,1.10889517995,0.0,0.0,0.0,0.0,0.0,0.158357803047,0.0328099457515,0.209298551845,0.348217766716,1.08490861431
 08/09  08:00:00,0.729584289245,1.073487306,0.0,0.0,0.0,0.0,0.0,0.124202193073,0.0257332896677,0.269902798408,0.294398008096,1.05320805026
 08/09  09:00:00,0.671726757786,0.973770855548,0.0,0.0,0.0,0.0,0.0,0.0621010827786,0.0128666462591,0.330854517454,0.250556511294,0.956511569033
 08/09  10:00:00,0.678540614513,0.85789073691,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.3467692427,0.256449185596,0.840225540553
 08/09  11:00:00,0.692919032409,0.755245520047,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.361069091606,0.256527754586,0.737574911558
 08/09  12:00:00,0.678055747221,0.6737263647,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.350527100905,0.252206460099,0.656353423429
 08/09  13:00:00,0.655694974276,0.624633160196,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.319445169994,0.260927618065,0.606659472358
 08/09  14:00:00,0.645573551457,0.575890688907,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.294631345917,0.275620019323,0.556904932528
 08/09  15:00:00,0.667807901571,0.579149070022,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.301544742847,0.290940972506,0.559107948051
 08/09  16:00:00,0.766662875911,0.637369678608,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.343460130304,0.3441321792,0.61366454379
 08/09  17:00:00,0.936200633384,0.756837520934,0.0,0.0,0.0,0.0,0.0,0.0683111924323,0.0141533107425,0.420322530775,0.418065599435,0.728039570622
 08/09  18:00:00,1.0210853408,0.866531121175,0.0,0.0,0.0,0.0,0.0,0.114887007956,0.0238032886669,0.383153984987,0.453893059187,0.835265239019
 08/09  19:00:00,1.06902233496,0.883768282978,0.0,0.0,0.0,0.0,0.0,0.2235638925,0.0463199242523,0.315283626754,0.468506891454,0.851495744411
 08/09  20:00:00,1.24314442827,0.820388694146,0.0,0.0,0.0,0.0,0.0,0.381921695547,0.0791298700038,0.282131328171,0.484613534545,0.787006668676
 08/09  21:00:00,1.34811443892,0.741946903608,0.0,0.0,0.0,0.0,0.0,0.490598580091,0.101646505589,0.267221753354,0.473299599886,0.709344225036
 08/09  22:00:00,1.08385175319,0.62001696898,0.0,0.0,0.0,0.0,0.0,0.366396387018,0.0759132016692,0.216614016064,0.409580148441,0.591803528841
 08/09  23:00:00,0.825679503592,0.480132809493,0.0,0.0,0.0,0.0,0.0,0.254614440768,0.0527532466692,0.147046288352,0.355917527803,0.455615854989
 08/09  24:00:00,0.565159111233,0.330311569765,0.0,0.0,0.0,0.0,0.0,0.130412247695,0.0270199570015,0.0979808984401,0.294398008096,0.31003231402
 08/10  01:00:00,0.463677889775,0.266290698772,0.0,0.0,0.0,0.0,0.0,0.0776263362761,0.0160833131684,0.0835572224677,0.271063017863,0.247618846004
 08/10  02:00:00,0.418707768903,0.251969360484,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0717169442605,0.267920258236,0.233513992966
 08/10  03:00:00,0.407446990923,0.26005505001,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0642274778329,0.264148946683,0.241859464791
 08/10  04:00:00,0.406842085139,0.314148507568,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0736008338661,0.254170684866,0.296640263016
 08/10  05:00:00,0.451913370186,0.550152603406,0.0,0.0,0.0,0.0,0.0,0.055890973125,0.0115799817757,0.0854603589124,0.283634056373,0.530614809641
 08/10  06:00:00,0.587594219791,0.983961195877,0.0,0.0,0.0,0.0,0.0,0.0900465830989,0.0186566335838,0.135831742961,0.327711260147,0.961387196487
 08/10  07:00:00,0.779032067359,1.10317631903,0.0,0.0,0.0,0.0,0.0,0.158357803047,0.0328099457515,0.209298551845,0.348217766716,1.07918975338
 08/10  08:00:00,0.729584289245,1.06802720183,0.0,0.0,0.0,0.0,0.0,0.124202193073,0.0257332896677,0.269902798408,0.294398008096,1.04774794608
 08/10  09:00:00,0.671726757786,0.969536505455,0.0,0.0,0.0,0.0,0.0,0.0621010827786,0.0128666462591,0.330854517454,0.250556511294,0.95227721894
 08/10  10:00:00,0.678540614513,0.856000833105,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.3467692427,0.256449185596,0.838335636747
 08/10  11:00:00,0.692919032409,0.753689537662,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.361069091606,0.256527754586,0.736018929173
 08/10  12:00:00,0.678055747221,0.672732793036,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.350527100905,0.252206460099,0.655359851765
 08/10  13:00:00,0.655694974276,0.624379003797,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.319445169994,0.260927618065,0.606405315959
 08/10  14:00:00,0.645573551457,0.575945581786,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.294631345917,0.275620019323,0.556959825406
 08/10  15:00:00,0.667807901571,0.579690265457,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.301544742847,0.290940972506,0.559649143486
 08/10  16:00:00,0.766662875911,0.638120506448,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.343460130304,0.3441321792,0.61441537163
 08/10  17:00:00,0.936200633384,0.757623462616,0.0,0.0,0.0,0.0,0.0,0.0683111924323,0.0141533107425,0.420322530775,0.418065599435,0.728825512303
 08/10  18:00:00,1.0210853408,0.868440298873,0.0,0.0,0.0,0.0,0.0,0.114887007956,0.0238032886669,0.383153984987,0.453893059187,0.837174416716
 08/10  19:00:00,1.06902233496,0.885965302622,0.0,0.0,0.0,0.0,0.0,0.2235638925,0.0463199242523,0.315283626754,0.468506891454,0.853692764056
 08/10  20:00:00,1.24314442827,0.82183437962,0.0,0.0,0.0,0.0,0.0,0.381921695547,0.0791298700038,0.282131328171,0.484613534545,0.78845235415
 08/10  21:00:00,1.34811443892,0.742287463264,0.0,0.0,0.0,0.0,0.0,0.490598580091,0.101646505589,0.267221753354,0.473299599886,0.709684784692
 08/10  22:00:00,1.08385175319,0.613527011032,0.0,0.0,0.0,0.0,0.0,0.366396387018,0.0759132016692,0.216614016064,0.409580148441,0.585313570894
 08/10  23:00:00,0.825679503592,0.476281688745,0.0,0.0,0.0,0.0,0.0,0.254614440768,0.0527532466692,0.147046288352,0.355917527803,0.451764734241
 08/10  24:00:00,0.565159111233,0.330899903137,0.0,0.0,0.0,0.0,0.0,0.130412247695,0.0270199570015,0.0979808984401,0.294398008096,0.310620647392
 08/11  01:00:00,0.463677889775,0.267368680503,0.0,0.0,0.0,0.0,0.0,0.0776263362761,0.0160833131684,0.0835572224677,0.271063017863,0.248696827735
 08/11  02:00:00,0.418707768903,0.253200286497,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0717169442605,0.267920258236,0.234744918978
 08/11  03:00:00,0.407446990923,0.261581413463,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0642274778329,0.264148946683,0.243385828244
 08/11  04:00:00,0.406842085139,0.315497687088,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0736008338661,0.254170684866,0.297989442536
 08/11  05:00:00,0.451913370186,0.550142208908,0.0,0.0,0.0,0.0,0.0,0.055890973125,0.0115799817757,0.0854603589124,0.283634056373,0.530604415143
 08/11  06:00:00,0.587594219791,0.98459699961,0.0,0.0,0.0,0.0,0.0,0.0900465830989,0.0186566335838,0.135831742961,0.327711260147,0.96202300022
 08/11  07:00:00,0.779032067359,1.10477207711,0.0,0.0,0.0,0.0,0.0,0.158357803047,0.0328099457515,0.209298551845,0.348217766716,1.08078551147
 08/11  08:00:00,0.729584289245,1.07034082082,0.0,0.0,0.0,0.0,0.0,0.124202193073,0.0257332896677,0.269902798408,0.294398008096,1.05006156508
 08/11  09:00:00,0.671726757786,0.973260953321,0.0,0.0,0.0,0.0,0.0,0.0621010827786,0.0128666462591,0.330854517454,0.250556511294,0.956001666806
 08/11  10:00:00,0.678540614513,0.861980780134,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.3467692427,0.256449185596,0.844315583776
 08/11  11:00:00,0.692919032409,0.760135038274,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.361069091606,0.256527754586,0.742464429785
 08/11  12:00:00,0.678055747221,0.677852231397,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.350527100905,0.252206460099,0.660479290126
 08/11  13:00:00,0.655694974276,0.629154459847,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.319445169994,0.260927618065,0.611180772009
 08/11  14:00:00,0.645573551457,0.581076467409,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.294631345917,0.275620019323,0.562090711029
 08/11  15:00:00,0.667807901571,0.584478669963,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.301544742847,0.290940972506,0.564437547992
 08/11  16:00:00,0.766662875911,0.64171572846,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.343460130304,0.3441321792,0.618010593642
 08/11  17:00:00,0.936200633384,0.762509428252,0.0,0.0,0.0,0.0,0.0,0.0683111924323,0.0141533107425,0.420322530775,0.418065599435,0.733711477939
 08/11  18:00:00,1.0210853408,0.872750448379,0.0,0.0,0.0,0.0,0.0,0.114887007956,0.0238032886669,0.383153984987,0.453893059187,0.841484566222
 08/11  19:00:00,1.06902233496,0.889902206036,0.0,0.0,0.0,0.0,0.0,0.2235638925,0.0463199242523,0.315283626754,0.468506891454,0.857629667469
 08/11  20:00:00,1.24314442827,0.828729620932,0.0,0.0,0.0,0.0,0.0,0.381921695547,0.0791298700038,0.282131328171,0.484613534545,0.795347595462
 08/11  21:00:00,1.34811443892,0.753849917987,0.0,0.0,0.0,0.0,0.0,0.490598580091,0.101646505589,0.267221753354,0.473299599886,0.721247239415
 08/11  22:00:00,1.08385175319,0.621997164376,0.0,0.0,0.0,0.0,0.0,0.366396387018,0.0759132016692,0.216614016064,0.409580148441,0.593783724237
 08/11  23:00:00,0.825679503592,0.481392699215,0.0,0.0,0.0,0.0,0.0,0.254614440768,0.0527532466692,0.147046288352,0.355917527803,0.456875744711
 08/11  24:00:00,0.565159111233,0.33547850672,0.0,0.0,0.0,0.0,0.0,0.130412247695,0.0270199570015,0.0979808984401,0.294398008096,0.315199250975
 08/12  01:00:00,0.444869443522,0.207495764846,0.0,0.0,0.0,0.0,0.0,0.0776263362761,0.0160833131684,0.0647487762143,0.271063017863,0.188823912078
 08/12  02:00:00,0.40616459369,0.211073599619,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0591737690473,0.267920258236,0.192618232101
 08/12  03:00:00,0.400764774433,0.214427908344,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0575452613432,0.264148946683,0.196232323125
 08/12  04:00:00,0.394315076473,0.217290735215,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0610738252006,0.254170684866,0.199782490663
 08/12  05:00:00,0.431864571768,0.219529630452,0.0,0.0,0.0,0.0,0.0,0.055890973125,0.0115799817757,0.0654115604945,0.283634056373,0.199991836687
 08/12  06:00:00,0.536608286415,0.223605387438,0.0,0.0,0.0,0.0,0.0,0.0900465830989,0.0186566335838,0.0848458095854,0.327711260147,0.201031388049
 08/12  07:00:00,0.679172769122,0.225662246558,0.0,0.0,0.0,0.0,0.0,0.158357803047,0.0328099457515,0.109439253609,0.348217766716,0.201675680916
 08/12  08:00:00,0.574683463411,0.222047193783,0.0,0.0,0.0,0.0,0.0,0.124202193073,0.0257332896677,0.115001972574,0.294398008096,0.201767938038
 08/12  09:00:00,0.459313059563,0.217655103081,0.0,0.0,0.0,0.0,0.0,0.0621010827786,0.0128666462591,0.118440819231,0.250556511294,0.200395816566
 08/12  10:00:00,0.441210625421,0.215711056535,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.109439253609,0.256449185596,0.198045860177
 08/12  11:00:00,0.449976953202,0.212869433145,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.118127012398,0.256527754586,0.195198824656
 08/12  12:00:00,0.457196908879,0.20942733242,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.129668262563,0.252206460099,0.192054391149
 08/12  13:00:00,0.45288028456,0.206389683879,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.116630480278,0.260927618065,0.18841599604
 08/12  14:00:00,0.464160538935,0.203379659715,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.113218333395,0.275620019323,0.184393903336
 08/12  15:00:00,0.495931421287,0.202046473958,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.129668262563,0.290940972506,0.182005351987
 08/12  16:00:00,0.599607928874,0.204107058496,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.176405183267,0.3441321792,0.180401923678
 08/12  17:00:00,0.769681899004,0.204895107469,0.0,0.0,0.0,0.0,0.0,0.0683111924323,0.0141533107425,0.253803796394,0.418065599435,0.176097157157
 08/12  18:00:00,0.852947900382,0.206049719288,0.0,0.0,0.0,0.0,0.0,0.114887007956,0.0238032886669,0.215016544572,0.453893059187,0.174783837132
 08/12  19:00:00,0.897182162748,0.205913208476,0.0,0.0,0.0,0.0,0.0,0.2235638925,0.0463199242523,0.143443454541,0.468506891454,0.17364066991
 08/12  20:00:00,1.07199681146,0.206977892203,0.0,0.0,0.0,0.0,0.0,0.381921695547,0.0791298700038,0.110983711367,0.484613534545,0.173595866732
 08/12  21:00:00,1.1775992194,0.207209416448,0.0,0.0,0.0,0.0,0.0,0.490598580091,0.101646505589,0.0967065338375,0.473299599886,0.174606737876
 08/12  22:00:00,0.949785633782,0.204844160749,0.0,0.0,0.0,0.0,0.0,0.366396387018,0.0759132016692,0.0825478966538,0.409580148441,0.176630720611
 08/12  23:00:00,0.751005565302,0.203368972343,0.0,0.0,0.0,0.0,0.0,0.254614440768,0.0527532466692,0.0723723500616,0.355917527803,0.178852017839
 08/12  24:00:00,0.533166384252,0.20096153832,0.0,0.0,0.0,0.0,0.0,0.130412247695,0.0270199570015,0.0659881714582,0.294398008096,0.180682282575
 08/13  01:00:00,0.444869443522,0.202600134774,0.0,0.0,0.0,0.0,0.0,0.0776263362761,0.0160833131684,0.0647487762143,0.271063017863,0.183928282006
 08/13  02:00:00,0.40616459369,0.205011229879,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0591737690473,0.267920258236,0.18655586236
 08/13  03:00:00,0.400764774433,0.208591397089,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0575452613432,0.264148946683,0.19039581187
 08/13  04:00:00,0.394315076473,0.210563797499,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0610738252006,0.254170684866,0.193055552947
 08/13  05:00:00,0.431864571768,0.214852966189,0.0,0.0,0.0,0.0,0.0,0.055890973125,0.0115799817757,0.0654115604945,0.283634056373,0.195315172423
 08/13  06:00:00,0.536608286415,0.2205929566,0.0,0.0,0.0,0.0,0.0,0.0900465830989,0.0186566335838,0.0848458095854,0.327711260147,0.19801895721
 08/13  07:00:00,0.679172769122,0.222802332013,0.0,0.0,0.0,0.0,0.0,0.158357803047,0.0328099457515,0.109439253609,0.348217766716,0.198815766371
 08/13  08:00:00,0.574683463411,0.218833435914,0.0,0.0,0.0,0.0,0.0,0.124202193073,0.0257332896677,0.115001972574,0.294398008096,0.198554180169
 08/13  09:00:00,0.459313059563,0.215350113407,0.0,0.0,0.0,0.0,0.0,0.0621010827786,0.0128666462591,0.118440819231,0.250556511294,0.198090826892
 08/13  10:00:00,0.441210625421,0.214978201791,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.109439253609,0.256449185596,0.197313005433
 08/13  11:00:00,0.449976953202,0.212838267197,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.118127012398,0.256527754586,0.195167658708
 08/13  12:00:00,0.457196908879,0.210093045514,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.129668262563,0.252206460099,0.192720104243
 08/13  13:00:00,0.45288028456,0.207664840331,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.116630480278,0.260927618065,0.189691152493
 08/13  14:00:00,0.464160538935,0.205851253227,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.113218333395,0.275620019323,0.186865496847
 08/13  15:00:00,0.495931421287,0.204697336807,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.129668262563,0.290940972506,0.184656214836
 08/13  16:00:00,0.599607928874,0.206868448041,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.176405183267,0.3441321792,0.183163313222
 08/13  17:00:00,0.769681899004,0.208812210068,0.0,0.0,0.0,0.0,0.0,0.0683111924323,0.0141533107425,0.253803796394,0.418065599435,0.180014259755
 08/13  18:00:00,0.852947900382,0.20965875462,0.0,0.0,0.0,0.0,0.0,0.114887007956,0.0238032886669,0.215016544572,0.453893059187,0.178392872464
 08/13  19:00:00,0.897182162748,0.209617257328,0.0,0.0,0.0,0.0,0.0,0.2235638925,0.0463199242523,0.143443454541,0.468506891454,0.177344718762
 08/13  20:00:00,1.07199681146,0.210972996294,0.0,0.0,0.0,0.0,0.0,0.381921695547,0.0791298700038,0.110983711367,0.484613534545,0.177590970823
 08/13  21:00:00,1.1775992194,0.211731582012,0.0,0.0,0.0,0.0,0.0,0.490598580091,0.101646505589,0.0967065338375,0.473299599886,0.17912890344
 08/13  22:00:00,0.949785633782,0.209500767224,0.0,0.0,0.0,0.0,0.0,0.366396387018,0.0759132016692,0.0825478966538,0.409580148441,0.181287327085
 08/13  23:00:00,0.751005565302,0.208521618171,0.0,0.0,0.0,0.0,0.0,0.254614440768,0.0527532466692,0.0723723500616,0.355917527803,0.184004663667
 08/13  24:00:00,0.533166384252,0.207177865147,0.0,0.0,0.0,0.0,0.0,0.130412247695,0.0270199570015,0.0659881714582,0.294398008096,0.186898609401
 08/14  01:00:00,0.444869443522,0.209004555806,0.0,0.0,0.0,0.0,0.0,0.0776263362761,0.0160833131684,0.0647487762143,0.271063017863,0.190332703038
 08/14  02:00:00,0.40616459369,0.212246180971,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0591737690473,0.267920258236,0.193790813452
 08/14  03:00:00,0.400764774433,0.214264859791,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0575452613432,0.264148946683,0.196069274572
 08/14  04:00:00,0.394315076473,0.217419349302,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0610738252006,0.254170684866,0.19991110475
 08/14  05:00:00,0.431864571768,0.221139036543,0.0,0.0,0.0,0.0,0.0,0.055890973125,0.0115799817757,0.0654115604945,0.283634056373,0.201601242777
 08/14  06:00:00,0.536608286415,0.225831047425,0.0,0.0,0.0,0.0,0.0,0.0900465830989,0.0186566335838,0.0848458095854,0.327711260147,0.203257048035
 08/14  07:00:00,0.679172769122,0.227944340884,0.0,0.0,0.0,0.0,0.0,0.158357803047,0.0328099457515,0.109439253609,0.348217766716,0.203957775241
 08/14  08:00:00,0.574683463411,0.225050713942,0.0,0.0,0.0,0.0,0.0,0.124202193073,0.0257332896677,0.115001972574,0.294398008096,0.204771458197
 08/14  09:00:00,0.459313059563,0.222368048041,0.0,0.0,0.0,0.0,0.0,0.0621010827786,0.0128666462591,0.118440819231,0.250556511294,0.205108761526
 08/14  10:00:00,0.441210625421,0.223742141857,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.109439253609,0.256449185596,0.206076945499
 08/14  11:00:00,0.449976953202,0.221985593134,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.118127012398,0.256527754586,0.204314984645
 08/14  12:00:00,0.457196908879,0.217900660358,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.129668262563,0.252206460099,0.200527719087
 08/14  13:00:00,0.45288028456,0.21620081316,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.116630480278,0.260927618065,0.198227125322
 08/14  14:00:00,0.464160538935,0.214433747657,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.113218333395,0.275620019323,0.195447991278
 08/14  15:00:00,0.495931421287,0.212018818228,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.129668262563,0.290940972506,0.191977696258
 08/14  16:00:00,0.599607928874,0.213995670315,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.176405183267,0.3441321792,0.190290535497
 08/14  17:00:00,0.769681899004,0.217544118337,0.0,0.0,0.0,0.0,0.0,0.0683111924323,0.0141533107425,0.253803796394,0.418065599435,0.188746168025
 08/14  18:00:00,0.852947900382,0.216928346532,0.0,0.0,0.0,0.0,0.0,0.114887007956,0.0238032886669,0.215016544572,0.453893059187,0.185662464375
 08/14  19:00:00,0.897182162748,0.21693623239,0.0,0.0,0.0,0.0,0.0,0.2235638925,0.0463199242523,0.143443454541,0.468506891454,0.184663693823
 08/14  20:00:00,1.07199681146,0.217881789554,0.0,0.0,0.0,0.0,0.0,0.381921695547,0.0791298700038,0.110983711367,0.484613534545,0.184499764083
 08/14  21:00:00,1.1775992194,0.217365530981,0.0,0.0,0.0,0.0,0.0,0.490598580091,0.101646505589,0.0967065338375,0.473299599886,0.184762852409
 08/14  22:00:00,0.949785633782,0.214959423753,0.0,0.0,0.0,0.0,0.0,0.366396387018,0.0759132016692,0.0825478966538,0.409580148441,0.186745983615
 08/14  23:00:00,0.751005565302,0.213753541465,0.0,0.0,0.0,0.0,0.0,0.254614440768,0.0527532466692,0.0723723500616,0.355917527803,0.189236586961
 08/14  24:00:00,0.533166384252,0.212011139045,0.0,0.0,0.0,0.0,0.0,0.130412247695,0.0270199570015,0.0659881714582,0.294398008096,0.1917318833
 08/15  01:00:00,0.444869443522,0.212377163819,0.0,0.0,0.0,0.0,0.0,0.0776263362761,0.0160833131684,0.0647487762143,0.271063017863,0.193705311051
 08/15  02:00:00,0.40616459369,0.215592275532,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0591737690473,0.267920258236,0.197136908014
 08/15  03:00:00,0.400764774433,0.217817861465,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0575452613432,0.264148946683,0.199622276246
 08/15  04:00:00,0.394315076473,0.219453266852,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0610738252006,0.254170684866,0.2019450223
 08/15  05:00:00,0.431864571768,0.224475204345,0.0,0.0,0.0,0.0,0.0,0.055890973125,0.0115799817757,0.0654115604945,0.283634056373,0.204937410579
 08/15  06:00:00,0.536608286415,0.229188470737,0.0,0.0,0.0,0.0,0.0,0.0900465830989,0.0186566335838,0.0848458095854,0.327711260147,0.206614471347
 08/15  07:00:00,0.679172769122,0.231018572603,0.0,0.0,0.0,0.0,0.0,0.158357803047,0.0328099457515,0.109439253609,0.348217766716,0.207032006961
 08/15  08:00:00,0.574683463411,0.226984630636,0.0,0.0,0.0,0.0,0.0,0.124202193073,0.0257332896677,0.115001972574,0.294398008096,0.20670537489
 08/15  09:00:00,0.459313059563,0.223132069151,0.0,0.0,0.0,0.0,0.0,0.0621010827786,0.0128666462591,0.118440819231,0.250556511294,0.205872782636
 08/15  10:00:00,0.441210625421,0.223123106626,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.109439253609,0.256449185596,0.205457910268
 08/15  11:00:00,0.449976953202,0.220337261751,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.118127012398,0.256527754586,0.202666653262
 08/15  12:00:00,0.457196908879,0.216771929762,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.129668262563,0.252206460099,0.199398988491
 08/15  13:00:00,0.45288028456,0.214579892657,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.116630480278,0.260927618065,0.196606204819
 08/15  14:00:00,0.464160538935,0.212265463372,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.113218333395,0.275620019323,0.193279706992
 08/15  15:00:00,0.495931421287,0.211138699069,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.129668262563,0.290940972506,0.191097577098
 08/15  16:00:00,0.599607928874,0.213390295349,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.176405183267,0.3441321792,0.18968516053
 08/15  17:00:00,0.769681899004,0.215645540308,0.0,0.0,0.0,0.0,0.0,0.0683111924323,0.0141533107425,0.253803796394,0.418065599435,0.186847589996
 08/15  18:00:00,0.852947900382,0.216081977467,0.0,0.0,0.0,0.0,0.0,0.114887007956,0.0238032886669,0.215016544572,0.453893059187,0.18481609531
 08/15  19:00:00,0.897182162748,0.216476948809,0.0,0.0,0.0,0.0,0.0,0.2235638925,0.0463199242523,0.143443454541,0.468506891454,0.184204410242
 08/15  20:00:00,1.07199681146,0.218127370569,0.0,0.0,0.0,0.0,0.0,0.381921695547,0.0791298700038,0.110983711367,0.484613534545,0.184745345099
 08/15  21:00:00,1.1775992194,0.218508134671,0.0,0.0,0.0,0.0,0.0,0.490598580091,0.101646505589,0.0967065338375,0.473299599886,0.185905456099
 08/15  22:00:00,0.949785633782,0.216491595836,0.0,0.0,0.0,0.0,0.0,0.366396387018,0.0759132016692,0.0825478966538,0.409580148441,0.188278155697
 08/15  23:00:00,0.751005565302,0.216065846266,0.0,0.0,0.0,0.0,0.0,0.254614440768,0.0527532466692,0.0723723500616,0.355917527803,0.191548891762
 08/15  24:00:00,0.533166384252,0.214671981449,0.0,0.0,0.0,0.0,0.0,0.130412247695,0.0270199570015,0.0659881714582,0.294398008096,0.194392725704
 08/16  01:00:00,0.444869443522,0.216522181176,0.0,0.0,0.0,0.0,0.0,0.0776263362761,0.0160833131684,0.0647487762143,0.271063017863,0.197850328408
 08/16  02:00:00,0.40616459369,0.218432866981,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0591737690473,0.267920258236,0.199977499463
 08/16  03:00:00,0.400764774433,0.219500552184,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0575452613432,0.264148946683,0.201304966965
 08/16  04:00:00,0.394315076473,0.222241025583,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0610738252006,0.254170684866,0.204732781031
 08/16  05:00:00,0.431864571768,0.224725290848,0.0,0.0,0.0,0.0,0.0,0.055890973125,0.0115799817757,0.0654115604945,0.283634056373,0.205187497082
 08/16  06:00:00,0.536608286415,0.228963221793,0.0,0.0,0.0,0.0,0.0,0.0900465830989,0.0186566335838,0.0848458095854,0.327711260147,0.206389222403
 08/16  07:00:00,0.679172769122,0.230857698494,0.0,0.0,0.0,0.0,0.0,0.158357803047,0.0328099457515,0.109439253609,0.348217766716,0.206871132851
 08/16  08:00:00,0.574683463411,0.227761115072,0.0,0.0,0.0,0.0,0.0,0.124202193073,0.0257332896677,0.115001972574,0.294398008096,0.207481859327
 08/16  09:00:00,0.459313059563,0.225622568941,0.0,0.0,0.0,0.0,0.0,0.0621010827786,0.0128666462591,0.118440819231,0.250556511294,0.208363282426
 08/16  10:00:00,0.447649431838,0.468047983749,0.0,0.240474054477,0.00643880641629,0.00643880641629,0.00643880641629,0.0496808703502,0.0102933158671,0.109439253609,0.256449185596,0.209908732914
 08/16  11:00:00,0.449976953202,0.227101609048,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.118127012398,0.256527754586,0.209431000559
 08/16  12:00:00,0.457196908879,0.225362322348,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.129668262563,0.252206460099,0.207989381077
 08/16  13:00:00,0.45288028456,0.224857340711,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.116630480278,0.260927618065,0.206883652873
 08/16  14:00:00,0.464160538935,0.225103416274,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.113218333395,0.275620019323,0.206117659895
 08/16  15:00:00,0.495931421287,0.22426926027,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.129668262563,0.290940972506,0.204228138299
 08/16  16:00:00,0.599607928874,0.225544826572,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.176405183267,0.3441321792,0.201839691753
 08/16  17:00:00,0.769681899004,0.230097953084,0.0,0.0,0.0,0.0,0.0,0.0683111924323,0.0141533107425,0.253803796394,0.418065599435,0.201300002772
 08/16  18:00:00,0.852947900382,0.231474251019,0.0,0.0,0.0,0.0,0.0,0.114887007956,0.0238032886669,0.215016544572,0.453893059187,0.200208368863
 08/16  19:00:00,0.897182162748,0.230552376022,0.0,0.0,0.0,0.0,0.0,0.2235638925,0.0463199242523,0.143443454541,0.468506891454,0.198279837456
 08/16  20:00:00,1.07199681146,0.231371231276,0.0,0.0,0.0,0.0,0.0,0.381921695547,0.0791298700038,0.110983711367,0.484613534545,0.197989205806
 08/16  21:00:00,1.1775992194,0.23111413776,0.0,0.0,0.0,0.0,0.0,0.490598580091,0.101646505589,0.0967065338375,0.473299599886,0.198511459188
 08/16  22:00:00,0.949785633782,0.227373286373,0.0,0.0,0.0,0.0,0.0,0.366396387018,0.0759132016692,0.0825478966538,0.409580148441,0.199159846235
 08/16  23:00:00,0.751005565302,0.224699077962,0.0,0.0,0.0,0.0,0.0,0.254614440768,0.0527532466692,0.0723723500616,0.355917527803,0.200182123458
 08/16  24:00:00,0.533166384252,0.223023223309,0.0,0.0,0.0,0.0,0.0,0.130412247695,0.0270199570015,0.0659881714582,0.294398008096,0.202743967564
 08/17  01:00:00,0.444869443522,0.223361616729,0.0,0.0,0.0,0.0,0.0,0.0776263362761,0.0160833131684,0.0647487762143,0.271063017863,0.204689763961
 08/17  02:00:00,0.40616459369,0.224744883495,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0591737690473,0.267920258236,0.206289515977
 08/17  03:00:00,0.400764774433,0.225758034735,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0575452613432,0.264148946683,0.207562449516
 08/17  04:00:00,0.395207214776,0.26099600652,0.0,0.0333192366585,0.000892138302609,0.000892138302609,0.000892138302609,0.0527859182982,0.0109366481088,0.0610738252006,0.254170684866,0.21016852531
 08/17  05:00:00,0.442600634941,0.630779332092,0.0,0.400966339654,0.0107360631736,0.0107360631736,0.0107360631736,0.055890973125,0.0115799817757,0.0654115604945,0.283634056373,0.210275198672
 08/17  06:00:00,0.560301745305,1.11772057456,0.0,0.88489414894,0.0236934588903,0.0236934588903,0.0236934588903,0.0900465830989,0.0186566335838,0.0848458095854,0.327711260147,0.210252426233
 08/17  07:00:00,0.694721475376,0.814933517198,0.0,0.580707074085,0.0155487062533,0.0155487062533,0.0155487062533,0.158357803047,0.0328099457515,0.109439253609,0.348217766716,0.21023987747
 08/17  08:00:00,0.58793491075,0.725476378785,0.0,0.494909935703,0.0132514473398,0.0132514473398,0.0132514473398,0.124202193073,0.0257332896677,0.115001972574,0.294398008096,0.210287187336
 08/17  09:00:00,0.465492127489,0.458335059218,0.0,0.230773441706,0.00617906792646,0.00617906792646,0.00617906792646,0.0621010827786,0.0128666462591,0.118440819231,0.250556511294,0.210302330997
 08/17  10:00:00,0.448182014026,0.488268510027,0.0,0.260364728292,0.00697138860467,0.00697138860467,0.00697138860467,0.0496808703502,0.0102933158671,0.109439253609,0.256449185596,0.210238585377
 08/17  11:00:00,0.449976953202,0.226086907885,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.118127012398,0.256527754586,0.208416299396
 08/17  12:00:00,0.457196908879,0.222350717401,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.129668262563,0.252206460099,0.20497777613
 08/17  13:00:00,0.45288028456,0.220084421904,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.116630480278,0.260927618065,0.202110734065
 08/17  14:00:00,0.464160538935,0.218206095302,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.113218333395,0.275620019323,0.199220338922
 08/17  15:00:00,0.495931421287,0.216291781265,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.129668262563,0.290940972506,0.196250659294
 08/17  16:00:00,0.599607928874,0.219364169727,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.176405183267,0.3441321792,0.195659034909
 08/17  17:00:00,0.769681899004,0.222061039735,0.0,0.0,0.0,0.0,0.0,0.0683111924323,0.0141533107425,0.253803796394,0.418065599435,0.193263089423
 08/17  18:00:00,0.852947900382,0.222734164781,0.0,0.0,0.0,0.0,0.0,0.114887007956,0.0238032886669,0.215016544572,0.453893059187,0.191468282624
 08/17  19:00:00,0.897182162748,0.222786521002,0.0,0.0,0.0,0.0,0.0,0.2235638925,0.0463199242523,0.143443454541,0.468506891454,0.190513982436
 08/17  20:00:00,1.07199681146,0.224130179379,0.0,0.0,0.0,0.0,0.0,0.381921695547,0.0791298700038,0.110983711367,0.484613534545,0.190748153909
 08/17  21:00:00,1.1775992194,0.224216388042,0.0,0.0,0.0,0.0,0.0,0.490598580091,0.101646505589,0.0967065338375,0.473299599886,0.19161370947
 08/17  22:00:00,0.949785633782,0.221638612148,0.0,0.0,0.0,0.0,0.0,0.366396387018,0.0759132016692,0.0825478966538,0.409580148441,0.193425172009
 08/17  23:00:00,0.751005565302,0.220424763786,0.0,0.0,0.0,0.0,0.0,0.254614440768,0.0527532466692,0.0723723500616,0.355917527803,0.195907809282
 08/17  24:00:00,0.533166384252,0.219261437017,0.0,0.0,0.0,0.0,0.0,0.130412247695,0.0270199570015,0.0659881714582,0.294398008096,0.198982181272
 08/18  01:00:00,0.444869443522,0.219685941084,0.0,0.0,0.0,0.0,0.0,0.0776263362761,0.0160833131684,0.0647487762143,0.271063017863,0.201014088316
 08/18  02:00:00,0.40616459369,0.221328053636,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0591737690473,0.267920258236,0.202872686118
 08/18  03:00:00,0.400764774433,0.22465389072,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0575452613432,0.264148946683,0.206458305501
 08/18  04:00:00,0.394315076473,0.22471301794,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0610738252006,0.254170684866,0.207204773388
 08/18  05:00:00,0.431864571768,0.228706295997,0.0,0.0,0.0,0.0,0.0,0.055890973125,0.0115799817757,0.0654115604945,0.283634056373,0.209168502231
 08/18  06:00:00,0.545407912953,0.561235120323,0.0,0.328645052297,0.00879962653773,0.00879962653773,0.00879962653773,0.0900465830989,0.0186566335838,0.0848458095854,0.327711260147,0.210016068636
 08/18  07:00:00,0.68031346987,0.276892170587,0.0,0.0426024508349,0.00114070074787,0.00114070074787,0.00114070074787,0.158357803047,0.0328099457515,0.109439253609,0.348217766716,0.210303154109
 08/18  08:00:00,0.575166155354,0.24861762327,0.0,0.0180273922092,0.000482691943122,0.000482691943122,0.000482691943122,0.124202193073,0.0257332896677,0.115001972574,0.294398008096,0.210310975316
 08/18  09:00:00,0.459313059563,0.226790831849,0.0,0.0,0.0,0.0,0.0,0.0621010827786,0.0128666462591,0.118440819231,0.250556511294,0.209531545334
 08/18  10:00:00,0.441210625421,0.227261912132,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.109439253609,0.256449185596,0.209596715775
 08/18  11:00:00,0.449976953202,0.224909945446,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.118127012398,0.256527754586,0.207239336957
 08/18  12:00:00,0.457196908879,0.221620905404,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.129668262563,0.252206460099,0.204247964133
 08/18  13:00:00,0.45288028456,0.220247287286,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.116630480278,0.260927618065,0.202273599448
 08/18  14:00:00,0.464160538935,0.219863102234,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.113218333395,0.275620019323,0.200877345855
 08/18  15:00:00,0.495931421287,0.217806713413,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.129668262563,0.290940972506,0.197765591442
 08/18  16:00:00,0.599607928874,0.220642829238,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.176405183267,0.3441321792,0.19693769442
 08/18  17:00:00,0.769681899004,0.224781117497,0.0,0.0,0.0,0.0,0.0,0.0683111924323,0.0141533107425,0.253803796394,0.418065599435,0.195983167184
 08/18  18:00:00,0.852947900382,0.225727397223,0.0,0.0,0.0,0.0,0.0,0.114887007956,0.0238032886669,0.215016544572,0.453893059187,0.194461515067
 08/18  19:00:00,0.897182162748,0.226527590089,0.0,0.0,0.0,0.0,0.0,0.2235638925,0.0463199242523,0.143443454541,0.468506891454,0.194255051523
 08/18  20:00:00,1.07199681146,0.22816159602,0.0,0.0,0.0,0.0,0.0,0.381921695547,0.0791298700038,0.110983711367,0.484613534545,0.19477957055
 08/18  21:00:00,1.1775992194,0.228947928534,0.0,0.0,0.0,0.0,0.0,0.490598580091,0.101646505589,0.0967065338375,0.473299599886,0.196345249962
 08/18  22:00:00,0.949785633782,0.227381030055,0.0,0.0,0.0,0.0,0.0,0.366396387018,0.0759132016692,0.0825478966538,0.409580148441,0.199167589917
 08/18  23:00:00,0.751005565302,0.226555778195,0.0,0.0,0.0,0.0,0.0,0.254614440768,0.0527532466692,0.0723723500616,0.355917527803,0.202038823691
 08/18  24:00:00,0.533166384252,0.225881527854,0.0,0.0,0.0,0.0,0.0,0.130412247695,0.0270199570015,0.0659881714582,0.294398008096,0.205602272109
 08/19  01:00:00,0.467624913851,0.297873143482,0.0,0.0,0.0,0.0,0.0,0.0776263362761,0.0160833131684,0.0875042465431,0.271063017863,0.279201290714
 08/19  02:00:00,0.42846044993,0.546326369885,0.0,0.266715839195,0.00714144259957,0.00714144259957,0.00714144259957,0.0527859182982,0.0109366481088,0.0743281826877,0.267920258236,0.261155163172
 08/19  03:00:00,0.42706502364,0.96654099447,0.0,0.681692119231,0.0182526285457,0.0182526285457,0.0182526285457,0.0527859182982,0.0109366481088,0.0655928820049,0.264148946683,0.266653290021
 08/19  04:00:00,0.441501335025,1.53684862313,0.0,1.1946789866,0.031988094271,0.031988094271,0.031988094271,0.0527859182982,0.0109366481088,0.0762719894816,0.254170684866,0.324661391973
 08/19  05:00:00,0.49505129909,2.05317658907,0.0,1.45809701037,0.0390412363046,0.0390412363046,0.0390412363046,0.055890973125,0.0115799817757,0.0895570515125,0.283634056373,0.575541784933
 08/19  06:00:00,0.654773362256,3.18075872682,0.0,2.11214313366,0.0565536302481,0.0565536302481,0.0565536302481,0.0900465830989,0.0186566335838,0.146457255179,0.327711260147,1.04604159377
 08/19  07:00:00,0.844382771237,2.85379550058,0.0,1.65036647143,0.0441893419586,0.0441893419586,0.0441893419586,0.158357803047,0.0328099457515,0.230459913765,0.348217766716,1.17944246351
 08/19  08:00:00,0.796483583759,2.45918518031,0.0,1.28707322381,0.0344619936222,0.0344619936222,0.0344619936222,0.124202193073,0.0257332896677,0.3023400993,0.294398008096,1.15183270075
 08/19  09:00:00,0.73749065124,1.84123885839,0.0,0.774321911254,0.0207328349884,0.0207328349884,0.0207328349884,0.0621010827786,0.0128666462591,0.37588557592,0.250556511294,1.04965766062
 08/19  10:00:00,0.74320079789,1.45664722452,0.0,0.513303887434,0.0137439540873,0.0137439540873,0.0137439540873,0.0496808703502,0.0102933158671,0.39768547199,0.256449185596,0.925678140729
 08/19  11:00:00,0.745407791928,0.83024304854,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.413557851125,0.256527754586,0.812572440052
 08/19  12:00:00,0.725866253312,0.740616011239,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.398337606996,0.252206460099,0.723243069968
 08/19  13:00:00,0.69928300679,0.685600545647,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.363033202508,0.260927618065,0.667626857809
 08/19  14:00:00,0.684699123632,0.633704075975,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.333756918092,0.275620019323,0.614718319595
 08/19  15:00:00,0.704866874426,0.639649184477,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.338603715702,0.290940972506,0.619608062506
 08/19  16:00:00,0.802580795159,0.704316518961,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.379378049552,0.3441321792,0.680611384143
 08/19  17:00:00,0.9715525636,0.837371701243,0.0,0.0,0.0,0.0,0.0,0.0683111924323,0.0141533107425,0.45567446099,0.418065599435,0.808573750931
 08/19  18:00:00,1.05539565634,0.965020289612,0.0,0.0,0.0,0.0,0.0,0.114887007956,0.0238032886669,0.417464300526,0.453893059187,0.933754407456
 08/19  19:00:00,1.10326708915,0.992788357144,0.0,0.0,0.0,0.0,0.0,0.2235638925,0.0463199242523,0.349528380947,0.468506891454,0.960515818577
 08/19  20:00:00,1.27799979859,0.925384453779,0.0,0.0,0.0,0.0,0.0,0.381921695547,0.0791298700038,0.316986698499,0.484613534545,0.892002428309
 08/19  21:00:00,1.38372129639,0.832775429745,0.0,0.0,0.0,0.0,0.0,0.490598580091,0.101646505589,0.302828610822,0.473299599886,0.800172751173
 08/19  22:00:00,1.11214496512,0.689121689381,0.0,0.0,0.0,0.0,0.0,0.366396387018,0.0759132016692,0.244907227988,0.409580148441,0.660908249242
 08/19  23:00:00,0.841214348927,0.531076014611,0.0,0.0,0.0,0.0,0.0,0.254614440768,0.0527532466692,0.162581133687,0.355917527803,0.506559060107
 08/19  24:00:00,0.57173279431,0.363879195731,0.0,0.0,0.0,0.0,0.0,0.130412247695,0.0270199570015,0.104554581517,0.294398008096,0.343599939985
 08/20  01:00:00,0.467624913851,0.292063556509,0.0,0.0,0.0,0.0,0.0,0.0776263362761,0.0160833131684,0.0875042465431,0.271063017863,0.273391703741
 08/20  02:00:00,0.42131900733,0.274335097869,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0743281826877,0.267920258236,0.25587973035
 08/20  03:00:00,0.408812395095,0.282622844778,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0655928820049,0.264148946683,0.264427259559
 08/20  04:00:00,0.418501449668,0.677678645113,0.0,0.335688154013,0.00898820891356,0.00898820891356,0.00898820891356,0.0527859182982,0.0109366481088,0.0762719894816,0.254170684866,0.324482246548
 08/20  05:00:00,0.476507114886,1.36068593825,0.0,0.765515983039,0.0204970521002,0.0204970521002,0.0204970521002,0.055890973125,0.0115799817757,0.0895570515125,0.283634056373,0.575632161449
 08/20  06:00:00,0.63561623529,2.46538284586,0.0,1.39667015685,0.0373965032815,0.0373965032815,0.0373965032815,0.0900465830989,0.0186566335838,0.146457255179,0.327711260147,1.04613868962
 08/20  07:00:00,0.82572834815,2.15718154076,0.0,0.953668284881,0.0255349188712,0.0255349188712,0.0255349188712,0.158357803047,0.0328099457515,0.230459913765,0.348217766716,1.17952669023
 08/20  08:00:00,0.783829538249,1.98666421708,0.0,0.814474820842,0.0218079481121,0.0218079481121,0.0218079481121,0.124202193073,0.0257332896677,0.3023400993,0.294398008096,1.15191014049
 08/20  09:00:00,0.730893560471,1.59492365445,0.0,0.527936313922,0.0141357442193,0.0141357442193,0.0141357442193,0.0621010827786,0.0128666462591,0.37588557592,0.250556511294,1.04972805401
 08/20  10:00:00,0.738491708904,1.28084200906,0.0,0.33743065129,0.00903486510136,0.00903486510136,0.00903486510136,0.0496808703502,0.0102933158671,0.39768547199,0.256449185596,0.925746161414
 08/20  11:00:00,0.745407791928,0.830114674572,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.413557851125,0.256527754586,0.812444066083
