Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 08/20  12:00:00,0.725866253312,0.740692378681,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.398337606996,0.252206460099,0.72331943741
 08/20  13:00:00,0.69928300679,0.685731738951,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.363033202508,0.260927618065,0.667758051112
 08/20  14:00:00,0.684699123632,0.633666427508,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.333756918092,0.275620019323,0.614680671128
 08/20  15:00:00,0.704866874426,0.639067143125,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.338603715702,0.290940972506,0.619026021155
 08/20  16:00:00,0.802580795159,0.705651822311,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.379378049552,0.3441321792,0.681946687492
 08/20  17:00:00,0.9715525636,0.837409209253,0.0,0.0,0.0,0.0,0.0,0.0683111924323,0.0141533107425,0.45567446099,0.418065599435,0.808611258941
 08/20  18:00:00,1.05539565634,0.965385800892,0.0,0.0,0.0,0.0,0.0,0.114887007956,0.0238032886669,0.417464300526,0.453893059187,0.934119918735
 08/20  19:00:00,1.10326708915,0.992809040613,0.0,0.0,0.0,0.0,0.0,0.2235638925,0.0463199242523,0.349528380947,0.468506891454,0.960536502047
 08/20  20:00:00,1.27799979859,0.924812876998,0.0,0.0,0.0,0.0,0.0,0.381921695547,0.0791298700038,0.316986698499,0.484613534545,0.891430851528
 08/20  21:00:00,1.38372129639,0.832189326066,0.0,0.0,0.0,0.0,0.0,0.490598580091,0.101646505589,0.302828610822,0.473299599886,0.799586647494
 08/20  22:00:00,1.11214496512,0.688943438515,0.0,0.0,0.0,0.0,0.0,0.366396387018,0.0759132016692,0.244907227988,0.409580148441,0.660729998377
 08/20  23:00:00,0.841214348927,0.530804919589,0.0,0.0,0.0,0.0,0.0,0.254614440768,0.0527532466692,0.162581133687,0.355917527803,0.506287965085
 08/20  24:00:00,0.57173279431,0.363756032773,0.0,0.0,0.0,0.0,0.0,0.130412247695,0.0270199570015,0.104554581517,0.294398008096,0.343476777028
 08/21  01:00:00,0.463677889775,0.286986012256,0.0,0.0,0.0,0.0,0.0,0.0776263362761,0.0160833131684,0.0835572224677,0.271063017863,0.268314159488
 08/21  02:00:00,0.418707768903,0.272663017462,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0717169442605,0.267920258236,0.254207649944
 08/21  03:00:00,0.414304149934,0.535675763643,0.0,0.256098525566,0.00685715901121,0.00685715901121,0.00685715901121,0.0527859182982,0.0109366481088,0.0642274778329,0.264148946683,0.261381652858
 08/21  04:00:00,0.422780413146,0.926702157889,0.0,0.595258516829,0.0159383280074,0.0159383280074,0.0159383280074,0.0527859182982,0.0109366481088,0.0736008338661,0.254170684866,0.313935396508
 08/21  05:00:00,0.476056706417,1.46568911652,0.0,0.901695994068,0.0241433362313,0.0241433362313,0.0241433362313,0.055890973125,0.0115799817757,0.0854603589124,0.283634056373,0.544455328691
 08/21  06:00:00,0.616618406546,2.08122652186,0.0,1.08398411379,0.0290241867557,0.0290241867557,0.0290241867557,0.0900465830989,0.0186566335838,0.135831742961,0.327711260147,0.974668408675
 08/21  07:00:00,0.800949837822,1.93520725683,0.0,0.818576423577,0.0219177704631,0.0219177704631,0.0219177704631,0.158357803047,0.0328099457515,0.209298551845,0.348217766716,1.09264426761
 08/21  08:00:00,0.753330383616,1.96832677915,0.0,0.886859958523,0.0237460943706,0.0237460943706,0.0237460943706,0.124202193073,0.0257332896677,0.269902798408,0.294398008096,1.06118756488
 08/21  09:00:00,0.696657245414,1.91455448615,0.0,0.931094220342,0.0249304876285,0.0249304876285,0.0249304876285,0.0621010827786,0.0128666462591,0.330854517454,0.250556511294,0.966200979291
 08/21  10:00:00,0.710032417043,2.04782462188,0.0,1.17614367438,0.0314918025296,0.0314918025296,0.0314918025296,0.0496808703502,0.0102933158671,0.3467692427,0.256449185596,0.854015751145
 08/21  11:00:00,0.713642017253,1.54564527619,0.0,0.773954031838,0.0207229848432,0.0207229848432,0.0207229848432,0.0496808703502,0.0102933158671,0.361069091606,0.256527754586,0.754020635867
 08/21  12:00:00,0.69230289392,1.22552475147,0.0,0.53209693072,0.0142471466997,0.0142471466997,0.0142471466997,0.0496808703502,0.0102933158671,0.350527100905,0.252206460099,0.676054879474
 08/21  13:00:00,0.665848652216,1.02713301168,0.0,0.379215640944,0.0101536779399,0.0101536779399,0.0101536779399,0.0496808703502,0.0102933158671,0.319445169994,0.260927618065,0.629943682901
 08/21  14:00:00,0.652207137592,0.850724401333,0.0,0.247748612154,0.00663358613481,0.00663358613481,0.00663358613481,0.0496808703502,0.0102933158671,0.294631345917,0.275620019323,0.5839900328
 08/21  15:00:00,0.668197043435,0.624582542223,0.0,0.0145335199954,0.00038914186398,0.00038914186398,0.00038914186398,0.0496808703502,0.0102933158671,0.301544742847,0.290940972506,0.590007900257
 08/21  16:00:00,0.766662875911,0.668384000263,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.343460130304,0.3441321792,0.644678865445
 08/21  17:00:00,0.936200633384,0.791977849197,0.0,0.0,0.0,0.0,0.0,0.0683111924323,0.0141533107425,0.420322530775,0.418065599435,0.763179898884
 08/21  18:00:00,1.0210853408,0.903936296204,0.0,0.0,0.0,0.0,0.0,0.114887007956,0.0238032886669,0.383153984987,0.453893059187,0.872670414047
 08/21  19:00:00,1.06902233496,0.921491420702,0.0,0.0,0.0,0.0,0.0,0.2235638925,0.0463199242523,0.315283626754,0.468506891454,0.889218882135
 08/21  20:00:00,1.24314442827,0.856483424986,0.0,0.0,0.0,0.0,0.0,0.381921695547,0.0791298700038,0.282131328171,0.484613534545,0.823101399516
 08/21  21:00:00,1.34811443892,0.775732888089,0.0,0.0,0.0,0.0,0.0,0.490598580091,0.101646505589,0.267221753354,0.473299599886,0.743130209517
 08/21  22:00:00,1.08385175319,0.645121762189,0.0,0.0,0.0,0.0,0.0,0.366396387018,0.0759132016692,0.216614016064,0.409580148441,0.61690832205
 08/21  23:00:00,0.825679503592,0.505465275495,0.0,0.0,0.0,0.0,0.0,0.254614440768,0.0527532466692,0.147046288352,0.355917527803,0.480948320991
 08/21  24:00:00,0.565159111233,0.358086034331,0.0,0.0,0.0,0.0,0.0,0.130412247695,0.0270199570015,0.0979808984401,0.294398008096,0.337806778586
 08/22  01:00:00,0.463677889775,0.290782997848,0.0,0.0,0.0,0.0,0.0,0.0776263362761,0.0160833131684,0.0835572224677,0.271063017863,0.27211114508
 08/22  02:00:00,0.418707768903,0.273546232675,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0717169442605,0.267920258236,0.255090865156
 08/22  03:00:00,0.408557481546,0.320680680163,0.0,0.0414741747874,0.00111049062366,0.00111049062366,0.00111049062366,0.0527859182982,0.0109366481088,0.0642274778329,0.264148946683,0.261010920157
 08/22  04:00:00,0.410819083042,0.480027324818,0.0,0.148531381207,0.00397699790281,0.00397699790281,0.00397699790281,0.0527859182982,0.0109366481088,0.0736008338661,0.254170684866,0.313987699059
 08/22  05:00:00,0.457276490225,0.764364696484,0.0,0.200299735268,0.00536312003983,0.00536312003983,0.00536312003983,0.055890973125,0.0115799817757,0.0854603589124,0.283634056373,0.54452716745
 08/22  06:00:00,0.588664300455,1.03732199822,0.0,0.0399649592211,0.00107008066388,0.00107008066388,0.00107008066388,0.0900465830989,0.0186566335838,0.135831742961,0.327711260147,0.974783039613
 08/22  07:00:00,0.782139829897,1.23282929992,0.0,0.116067514631,0.00310776253828,0.00310776253828,0.00310776253828,0.158357803047,0.0328099457515,0.209298551845,0.348217766716,1.09277521965
 08/22  08:00:00,0.731496220174,1.15299150263,0.0,0.0714060576775,0.00191193092883,0.00191193092883,0.00191193092883,0.124202193073,0.0257332896677,0.269902798408,0.294398008096,1.06130618921
 08/22  09:00:00,0.675898239812,1.13937211208,0.0,0.155794899106,0.00417148202608,0.00417148202608,0.00417148202608,0.0621010827786,0.0128666462591,0.330854517454,0.250556511294,0.966317926458
 08/22  10:00:00,0.68849734874,1.24364831082,0.0,0.371860263241,0.00995673422702,0.00995673422702,0.00995673422702,0.0496808703502,0.0102933158671,0.3467692427,0.256449185596,0.854122851218
 08/22  11:00:00,0.697523787216,0.943767809231,0.0,0.171976603513,0.00460475480634,0.00460475480634,0.00460475480634,0.0496808703502,0.0102933158671,0.361069091606,0.256527754586,0.754120597229
 08/22  12:00:00,0.68044889465,0.782879287543,0.0,0.0893783456379,0.00239314742966,0.00239314742966,0.00239314742966,0.0496808703502,0.0102933158671,0.350527100905,0.252206460099,0.676128000634
 08/22  13:00:00,0.656705649065,0.685739530206,0.0,0.0377462915676,0.00101067478928,0.00101067478928,0.00101067478928,0.0496808703502,0.0102933158671,0.319445169994,0.260927618065,0.6300195508
 08/22  14:00:00,0.645573551457,0.603046239899,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.294631345917,0.275620019323,0.584060483519
 08/22  15:00:00,0.667807901571,0.609841877917,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.301544742847,0.290940972506,0.589800755946
 08/22  16:00:00,0.766662875911,0.668763187271,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.343460130304,0.3441321792,0.645058052453
 08/22  17:00:00,0.936200633384,0.792422152308,0.0,0.0,0.0,0.0,0.0,0.0683111924323,0.0141533107425,0.420322530775,0.418065599435,0.763624201995
 08/22  18:00:00,1.0210853408,0.90371974306,0.0,0.0,0.0,0.0,0.0,0.114887007956,0.0238032886669,0.383153984987,0.453893059187,0.872453860904
 08/22  19:00:00,1.06902233496,0.922510886682,0.0,0.0,0.0,0.0,0.0,0.2235638925,0.0463199242523,0.315283626754,0.468506891454,0.890238348115
 08/22  20:00:00,1.24314442827,0.858019228244,0.0,0.0,0.0,0.0,0.0,0.381921695547,0.0791298700038,0.282131328171,0.484613534545,0.824637202774
 08/22  21:00:00,1.34811443892,0.777604327723,0.0,0.0,0.0,0.0,0.0,0.490598580091,0.101646505589,0.267221753354,0.473299599886,0.745001649151
 08/22  22:00:00,1.08385175319,0.64707377116,0.0,0.0,0.0,0.0,0.0,0.366396387018,0.0759132016692,0.216614016064,0.409580148441,0.618860331021
 08/22  23:00:00,0.825679503592,0.508472470347,0.0,0.0,0.0,0.0,0.0,0.254614440768,0.0527532466692,0.147046288352,0.355917527803,0.483955515843
 08/22  24:00:00,0.570017206603,0.541721630473,0.0,0.181438269002,0.0048580953698,0.0048580953698,0.0048580953698,0.130412247695,0.0270199570015,0.0979808984401,0.294398008096,0.340004105725
 08/23  01:00:00,0.47847245899,0.845313207692,0.0,0.552541855318,0.0147945692147,0.0147945692147,0.0147945692147,0.0776263362761,0.0160833131684,0.0835572224677,0.271063017863,0.274099499606
 08/23  02:00:00,0.445741236205,1.28429021579,0.0,1.00963549274,0.0270334673023,0.0270334673023,0.0270334673023,0.0527859182982,0.0109366481088,0.0717169442605,0.267920258236,0.256199355533
 08/23  03:00:00,0.439336584802,1.47054848635,0.0,1.19100023203,0.0318895938795,0.0318895938795,0.0318895938795,0.0527859182982,0.0109366481088,0.0642274778329,0.264148946683,0.261352669102
 08/23  04:00:00,0.44373910017,1.70934519279,0.0,1.37801546264,0.0368970150308,0.0368970150308,0.0368970150308,0.0527859182982,0.0109366481088,0.0736008338661,0.254170684866,0.313821485604
 08/23  05:00:00,0.489316392923,1.96087798216,0.0,1.39691364298,0.0374030227377,0.0374030227377,0.0374030227377,0.055890973125,0.0115799817757,0.0854603589124,0.283634056373,0.544426545415
 08/23  06:00:00,0.626621332909,2.45495205504,0.0,1.45756954307,0.0390271131184,0.0390271131184,0.0390271131184,0.0900465830989,0.0186566335838,0.135831742961,0.327711260147,0.974808512582
 08/23  07:00:00,0.809958241697,2.27182125093,0.0,1.15501881122,0.0309261743383,0.0309261743383,0.0309261743383,0.158357803047,0.0328099457515,0.209298551845,0.348217766716,1.09281587407
 08/23  08:00:00,0.759137520624,2.18539884289,0.0,1.103742668,0.0295532313791,0.0295532313791,0.0295532313791,0.124202193073,0.0257332896677,0.269902798408,0.294398008096,1.06137691914
 08/23  09:00:00,0.699082611633,2.00532045121,0.0,1.02167586088,0.0273558538475,0.0273558538475,0.0273558538475,0.0621010827786,0.0128666462591,0.330854517454,0.250556511294,0.96638530382
 08/23  10:00:00,0.707872794448,1.96733774362,0.0,1.09548692403,0.0293321799342,0.0293321799342,0.0293321799342,0.0496808703502,0.0102933158671,0.3467692427,0.256449185596,0.854185623228
 08/23  11:00:00,0.712520682889,1.50391624728,0.0,0.732074869246,0.0196016504798,0.0196016504798,0.0196016504798,0.0496808703502,0.0102933158671,0.361069091606,0.256527754586,0.75417076955
 08/23  12:00:00,0.690751370267,1.16769040739,0.0,0.474151224738,0.0126956230466,0.0126956230466,0.0126956230466,0.0496808703502,0.0102933158671,0.350527100905,0.252206460099,0.676166241382
 08/23  13:00:00,0.667333429808,1.0826824499,0.0,0.434668540852,0.0116384555327,0.0116384555327,0.0116384555327,0.0496808703502,0.0102933158671,0.319445169994,0.260927618065,0.630040221214
 08/23  14:00:00,0.647277562058,0.666729700935,0.0,0.0636407295887,0.00170401060066,0.00170401060066,0.00170401060066,0.0496808703502,0.0102933158671,0.294631345917,0.275620019323,0.584103214967
 08/23  15:00:00,0.667807901571,0.608966112942,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.301544742847,0.290940972506,0.588924990972
 08/23  16:00:00,0.766662875911,0.666335237623,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.343460130304,0.3441321792,0.642630102804
 08/23  17:00:00,0.936200633384,0.790091323063,0.0,0.0,0.0,0.0,0.0,0.0683111924323,0.0141533107425,0.420322530775,0.418065599435,0.761293372751
 08/23  18:00:00,1.0210853408,0.901268847562,0.0,0.0,0.0,0.0,0.0,0.114887007956,0.0238032886669,0.383153984987,0.453893059187,0.870002965405
 08/23  19:00:00,1.06902233496,0.919755724036,0.0,0.0,0.0,0.0,0.0,0.2235638925,0.0463199242523,0.315283626754,0.468506891454,0.88748318547
 08/23  20:00:00,1.24314442827,0.854649900307,0.0,0.0,0.0,0.0,0.0,0.381921695547,0.0791298700038,0.282131328171,0.484613534545,0.821267874837
 08/23  21:00:00,1.34811443892,0.774894435117,0.0,0.0,0.0,0.0,0.0,0.490598580091,0.101646505589,0.267221753354,0.473299599886,0.742291756545
 08/23  22:00:00,1.08385175319,0.645707039998,0.0,0.0,0.0,0.0,0.0,0.366396387018,0.0759132016692,0.216614016064,0.409580148441,0.61749359986
 08/23  23:00:00,0.825679503592,0.507680015129,0.0,0.0,0.0,0.0,0.0,0.254614440768,0.0527532466692,0.147046288352,0.355917527803,0.483163060625
 08/23  24:00:00,0.569647615451,0.528069102273,0.0,0.167634921452,0.00448850421799,0.00448850421799,0.00448850421799,0.130412247695,0.0270199570015,0.0979808984401,0.294398008096,0.340154925076
 08/24  01:00:00,0.484187849663,1.05878112582,0.0,0.765998058092,0.0205099598875,0.0205099598875,0.0205099598875,0.0776263362761,0.0160833131684,0.0835572224677,0.271063017863,0.274111214957
 08/24  02:00:00,0.451976780932,1.51717380372,0.0,1.24251820817,0.0332690120292,0.0332690120292,0.0332690120292,0.0527859182982,0.0109366481088,0.0717169442605,0.267920258236,0.256200228033
 08/24  03:00:00,0.451624444038,1.92945766235,0.0,1.6499224515,0.0441774531153,0.0441774531153,0.0441774531153,0.0527859182982,0.0109366481088,0.0642274778329,0.264148946683,0.261339625634
 08/24  04:00:00,0.461980537416,2.39068873909,0.0,2.05928961354,0.0551384522772,0.0551384522772,0.0551384522772,0.0527859182982,0.0109366481088,0.0736008338661,0.254170684866,0.313890880999
 08/24  05:00:00,0.514656784124,2.90737499444,0.0,2.34331678359,0.0627434139388,0.0627434139388,0.0627434139388,0.055890973125,0.0115799817757,0.0854603589124,0.283634056373,0.544520417075
 08/24  06:00:00,0.651310752965,3.37710285496,0.0,2.37966046485,0.0637165331744,0.0637165331744,0.0637165331744,0.0900465830989,0.0186566335838,0.135831742961,0.327711260147,0.974868390723
 08/24  07:00:00,0.838368285727,3.3330334564,0.0,2.21606615976,0.0593362183685,0.0593362183685,0.0593362183685,0.158357803047,0.0328099457515,0.209298551845,0.348217766716,1.09298073099
 08/24  08:00:00,0.785799791549,3.18133319301,0.0,2.09951486183,0.0562155023038,0.0562155023038,0.0562155023038,0.124202193073,0.0257332896677,0.269902798408,0.294398008096,1.06153907544
 08/24  09:00:00,0.720243503407,2.79576019547,0.0,1.81198467159,0.0485167456216,0.0485167456216,0.0485167456216,0.0621010827786,0.0128666462591,0.330854517454,0.250556511294,0.966516237361
 08/24  10:00:00,0.715594234863,2.25583037094,0.0,1.38386429757,0.0370536203494,0.0370536203494,0.0370536203494,0.0496808703502,0.0102933158671,0.3467692427,0.256449185596,0.854300877009
 08/24  11:00:00,0.707007302429,1.29811050126,0.0,0.526163265862,0.0140882700199,0.0140882700199,0.0140882700199,0.0496808703502,0.0102933158671,0.361069091606,0.256527754586,0.754276626908
 08/24  12:00:00,0.678055747221,0.693416305966,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.350527100905,0.252206460099,0.676043364695
 08/24  13:00:00,0.655694974276,0.644865646399,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.319445169994,0.260927618065,0.626891958561
 08/24  14:00:00,0.645573551457,0.597527291984,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.294631345917,0.275620019323,0.578541535604
 08/24  15:00:00,0.667807901571,0.602545333129,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.301544742847,0.290940972506,0.582504211158
 08/24  16:00:00,0.766662875911,0.660572899122,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.343460130304,0.3441321792,0.636867764304
 08/24  17:00:00,0.936200633384,0.782716474226,0.0,0.0,0.0,0.0,0.0,0.0683111924323,0.0141533107425,0.420322530775,0.418065599435,0.753918523914
 08/24  18:00:00,1.0210853408,0.892951284091,0.0,0.0,0.0,0.0,0.0,0.114887007956,0.0238032886669,0.383153984987,0.453893059187,0.861685401935
 08/24  19:00:00,1.06902233496,0.910955270321,0.0,0.0,0.0,0.0,0.0,0.2235638925,0.0463199242523,0.315283626754,0.468506891454,0.878682731754
 08/24  20:00:00,1.24314442827,0.847426386596,0.0,0.0,0.0,0.0,0.0,0.381921695547,0.0791298700038,0.282131328171,0.484613534545,0.814044361126
 08/24  21:00:00,1.34811443892,0.767604767423,0.0,0.0,0.0,0.0,0.0,0.490598580091,0.101646505589,0.267221753354,0.473299599886,0.735002088851
 08/24  22:00:00,1.08385175319,0.638840477034,0.0,0.0,0.0,0.0,0.0,0.366396387018,0.0759132016692,0.216614016064,0.409580148441,0.610627036895
 08/24  23:00:00,0.825679503592,0.502042124328,0.0,0.0,0.0,0.0,0.0,0.254614440768,0.0527532466692,0.147046288352,0.355917527803,0.477525169825
 08/24  24:00:00,0.565159111233,0.356054931861,0.0,0.0,0.0,0.0,0.0,0.130412247695,0.0270199570015,0.0979808984401,0.294398008096,0.335775676116
 08/25  01:00:00,0.463677889775,0.290410727692,0.0,0.0,0.0,0.0,0.0,0.0776263362761,0.0160833131684,0.0835572224677,0.271063017863,0.271738874924
 08/25  02:00:00,0.428323604635,0.633464091186,0.0,0.359128517943,0.00961583573178,0.00961583573178,0.00961583573178,0.0527859182982,0.0109366481088,0.0717169442605,0.267920258236,0.255880205725
 08/25  03:00:00,0.430338021648,1.13448012468,0.0,0.854925371858,0.0228910307257,0.0228910307257,0.0228910307257,0.0527859182982,0.0109366481088,0.0642274778329,0.264148946683,0.261359167604
 08/25  04:00:00,0.44457386353,1.74060814264,0.0,1.40919188211,0.0377317783909,0.0377317783909,0.0377317783909,0.0527859182982,0.0109366481088,0.0736008338661,0.254170684866,0.313908015986
 08/25  05:00:00,0.497153288153,2.25370703499,0.0,1.68960297832,0.0452399179673,0.0452399179673,0.0452399179673,0.055890973125,0.0115799817757,0.0854603589124,0.283634056373,0.544566262899
 08/25  06:00:00,0.649483137129,3.30900393667,0.0,2.31140337467,0.061888917338,0.061888917338,0.061888917338,0.0900465830989,0.0186566335838,0.135831742961,0.327711260147,0.97502656261
 08/25  07:00:00,0.828884515335,2.97900301371,0.0,1.86186996708,0.0498524479757,0.0498524479757,0.0498524479757,0.158357803047,0.0328099457515,0.209298551845,0.348217766716,1.09314648099
 08/25  08:00:00,0.770056772011,2.59353399053,0.0,1.51155065026,0.0404724827658,0.0404724827658,0.0404724827658,0.124202193073,0.0257332896677,0.269902798408,0.294398008096,1.06170408453
 08/25  09:00:00,0.698246080534,1.97436448356,0.0,0.990433420561,0.0265193227481,0.0265193227481,0.0265193227481,0.0621010827786,0.0128666462591,0.330854517454,0.250556511294,0.966671776488
 08/25  10:00:00,0.688555664816,1.24614803007,0.0,0.37403822951,0.0100150503028,0.0100150503028,0.0100150503028,0.0496808703502,0.0102933158671,0.3467692427,0.256449185596,0.854444604198
 08/25  11:00:00,0.692919032409,0.771233378665,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.361069091606,0.256527754586,0.753562770176
 08/25  12:00:00,0.678055747221,0.689879533435,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.350527100905,0.252206460099,0.672506592164
 08/25  13:00:00,0.655694974276,0.640868420097,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.319445169994,0.260927618065,0.622894732259
 08/25  14:00:00,0.645573551457,0.592590654898,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.294631345917,0.275620019323,0.573604898519
 08/25  15:00:00,0.667807901571,0.597407205364,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.301544742847,0.290940972506,0.577366083393
 08/25  16:00:00,0.766662875911,0.655048898631,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.343460130304,0.3441321792,0.631343763813
 08/25  17:00:00,0.936200633384,0.775441596372,0.0,0.0,0.0,0.0,0.0,0.0683111924323,0.0141533107425,0.420322530775,0.418065599435,0.74664364606
 08/25  18:00:00,1.0210853408,0.885740449416,0.0,0.0,0.0,0.0,0.0,0.114887007956,0.0238032886669,0.383153984987,0.453893059187,0.854474567259
 08/25  19:00:00,1.06902233496,0.904490588651,0.0,0.0,0.0,0.0,0.0,0.2235638925,0.0463199242523,0.315283626754,0.468506891454,0.872218050084
 08/25  20:00:00,1.24314442827,0.840400344093,0.0,0.0,0.0,0.0,0.0,0.381921695547,0.0791298700038,0.282131328171,0.484613534545,0.807018318623
 08/25  21:00:00,1.34811443892,0.759964222858,0.0,0.0,0.0,0.0,0.0,0.490598580091,0.101646505589,0.267221753354,0.473299599886,0.727361544286
 08/25  22:00:00,1.08385175319,0.630868836696,0.0,0.0,0.0,0.0,0.0,0.366396387018,0.0759132016692,0.216614016064,0.409580148441,0.602655396558
 08/25  23:00:00,0.825679503592,0.492987707577,0.0,0.0,0.0,0.0,0.0,0.254614440768,0.0527532466692,0.147046288352,0.355917527803,0.468470753074
 08/25  24:00:00,0.565159111233,0.346304795505,0.0,0.0,0.0,0.0,0.0,0.130412247695,0.0270199570015,0.0979808984401,0.294398008096,0.32602553976
 08/26  01:00:00,0.467624913851,0.288289556859,0.0,0.0,0.0,0.0,0.0,0.0776263362761,0.0160833131684,0.0875042465431,0.271063017863,0.269617704091
 08/26  02:00:00,0.42131900733,0.271998880542,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0743281826877,0.267920258236,0.253543513024
 08/26  03:00:00,0.408812395095,0.280183046615,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0655928820049,0.264148946683,0.261987461396
 08/26  04:00:00,0.409513240754,0.339092090483,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0762719894816,0.254170684866,0.321583845931
 08/26  05:00:00,0.456571861467,0.616072119158,0.0,0.0209818400943,0.00056179868102,0.00056179868102,0.00056179868102,0.055890973125,0.0115799817757,0.0895570515125,0.283634056373,0.575552485298
 08/26  06:00:00,0.610677617062,1.53465244106,0.0,0.465272278043,0.0124578850542,0.0124578850542,0.0124578850542,0.0900465830989,0.0186566335838,0.146457255179,0.327711260147,1.04680616362
 08/26  07:00:00,0.806073137186,1.42396151562,0.0,0.21959305938,0.00587970790772,0.00587970790772,0.00587970790772,0.158357803047,0.0328099457515,0.230459913765,0.348217766716,1.1803818906
 08/26  08:00:00,0.768836288612,1.42752018889,0.0,0.25451272587,0.00681469847515,0.00681469847515,0.00681469847515,0.124202193073,0.0257332896677,0.3023400993,0.294398008096,1.15272820728
 08/26  09:00:00,0.718738755689,1.14171471841,0.0,0.0739833607941,0.00198093943738,0.00198093943738,0.00198093943738,0.0621010827786,0.0128666462591,0.37588557592,0.250556511294,1.0504720711
 08/26  10:00:00,0.729456843803,0.94253184076,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.39768547199,0.256449185596,0.924866644402
 08/26  11:00:00,0.745407791928,0.827695777149,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.413557851125,0.256527754586,0.81002516866
 08/26  12:00:00,0.725866253312,0.738601734315,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.398337606996,0.252206460099,0.721228793044
 08/26  13:00:00,0.69928300679,0.683007329637,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.363033202508,0.260927618065,0.665033641799
 08/26  14:00:00,0.684699123632,0.630480697752,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.333756918092,0.275620019323,0.611494941372
 08/26  15:00:00,0.704866874426,0.634884087315,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.338603715702,0.290940972506,0.614842965344
 08/26  16:00:00,0.802580795159,0.701774502316,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.379378049552,0.3441321792,0.678069367498
 08/26  17:00:00,0.9715525636,0.832291989633,0.0,0.0,0.0,0.0,0.0,0.0683111924323,0.0141533107425,0.45567446099,0.418065599435,0.803494039321
 08/26  18:00:00,1.05539565634,0.960882339812,0.0,0.0,0.0,0.0,0.0,0.114887007956,0.0238032886669,0.417464300526,0.453893059187,0.929616457656
 08/26  19:00:00,1.10326708915,0.988008232075,0.0,0.0,0.0,0.0,0.0,0.2235638925,0.0463199242523,0.349528380947,0.468506891454,0.955735693508
 08/26  20:00:00,1.27799979859,0.919502220077,0.0,0.0,0.0,0.0,0.0,0.381921695547,0.0791298700038,0.316986698499,0.484613534545,0.886120194607
 08/26  21:00:00,1.38372129639,0.826930537856,0.0,0.0,0.0,0.0,0.0,0.490598580091,0.101646505589,0.302828610822,0.473299599886,0.794327859284
 08/26  22:00:00,1.11214496512,0.683517944817,0.0,0.0,0.0,0.0,0.0,0.366396387018,0.0759132016692,0.244907227988,0.409580148441,0.655304504678
 08/26  23:00:00,0.841214348927,0.525738869942,0.0,0.0,0.0,0.0,0.0,0.254614440768,0.0527532466692,0.162581133687,0.355917527803,0.501221915439
 08/26  24:00:00,0.57173279431,0.35857040994,0.0,0.0,0.0,0.0,0.0,0.130412247695,0.0270199570015,0.104554581517,0.294398008096,0.338291154195
 08/27  01:00:00,0.467624913851,0.288594396049,0.0,0.0,0.0,0.0,0.0,0.0776263362761,0.0160833131684,0.0875042465431,0.271063017863,0.269922543281
 08/27  02:00:00,0.42131900733,0.271052300462,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0743281826877,0.267920258236,0.252596932944
 08/27  03:00:00,0.408812395095,0.278835775988,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0655928820049,0.264148946683,0.260640190769
 08/27  04:00:00,0.409513240754,0.339988125884,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0762719894816,0.254170684866,0.322479881332
 08/27  05:00:00,0.461922238871,0.815826811996,0.0,0.220805668327,0.00591217608513,0.00591217608513,0.00591217608513,0.055890973125,0.0115799817757,0.0895570515125,0.283634056373,0.575483349904
 08/27  06:00:00,0.618791222723,1.83786285311,0.0,0.768296087675,0.0205714907153,0.0205714907153,0.0205714907153,0.0900465830989,0.0186566335838,0.146457255179,0.327711260147,1.04699276605
 08/27  07:00:00,0.813189298987,1.68991162687,0.0,0.485364721066,0.0129958697084,0.0129958697084,0.0129958697084,0.158357803047,0.0328099457515,0.230459913765,0.348217766716,1.18056034017
 08/27  08:00:00,0.775492430018,1.67629225835,0.0,0.503103723578,0.0134708398812,0.0134708398812,0.0134708398812,0.124202193073,0.0257332896677,0.3023400993,0.294398008096,1.15290927903
 08/27  09:00:00,0.724049397526,1.3402172071,0.0,0.272323160402,0.00729158127397,0.00729158127397,0.00729158127397,0.0621010827786,0.0128666462591,0.37588557592,0.250556511294,1.05063476019
 08/27  10:00:00,0.731079512685,1.00469603628,0.0,0.0606028105231,0.00162266888247,0.00162266888247,0.00162266888247,0.0496808703502,0.0102933158671,0.39768547199,0.256449185596,0.926428029395
 08/27  11:00:00,0.745407791928,0.829167420543,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.413557851125,0.256527754586,0.811496812054
 08/27  12:00:00,0.725866253312,0.739921840832,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.398337606996,0.252206460099,0.722548899561
 08/27  13:00:00,0.69928300679,0.684832201412,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.363033202508,0.260927618065,0.666858513574
 08/27  14:00:00,0.684699123632,0.632244014742,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.333756918092,0.275620019323,0.613258258362
 08/27  15:00:00,0.704866874426,0.636790563857,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.338603715702,0.290940972506,0.616749441886
 08/27  16:00:00,0.802580795159,0.703788077565,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.379378049552,0.3441321792,0.680082942747
 08/27  17:00:00,0.9715525636,0.835047014467,0.0,0.0,0.0,0.0,0.0,0.0683111924323,0.0141533107425,0.45567446099,0.418065599435,0.806249064155
 08/27  18:00:00,1.05539565634,0.963191376614,0.0,0.0,0.0,0.0,0.0,0.114887007956,0.0238032886669,0.417464300526,0.453893059187,0.931925494457
 08/27  19:00:00,1.10326708915,0.990122438645,0.0,0.0,0.0,0.0,0.0,0.2235638925,0.0463199242523,0.349528380947,0.468506891454,0.957849900078
 08/27  20:00:00,1.27799979859,0.921407349138,0.0,0.0,0.0,0.0,0.0,0.381921695547,0.0791298700038,0.316986698499,0.484613534545,0.888025323668
 08/27  21:00:00,1.38372129639,0.827762096986,0.0,0.0,0.0,0.0,0.0,0.490598580091,0.101646505589,0.302828610822,0.473299599886,0.795159418414
 08/27  22:00:00,1.11214496512,0.683638060108,0.0,0.0,0.0,0.0,0.0,0.366396387018,0.0759132016692,0.244907227988,0.409580148441,0.655424619969
 08/27  23:00:00,0.841214348927,0.525001764767,0.0,0.0,0.0,0.0,0.0,0.254614440768,0.0527532466692,0.162581133687,0.355917527803,0.500484810263
 08/27  24:00:00,0.57173279431,0.356000644836,0.0,0.0,0.0,0.0,0.0,0.130412247695,0.0270199570015,0.104554581517,0.294398008096,0.33572138909
 08/28  01:00:00,0.463677889775,0.278318887881,0.0,0.0,0.0,0.0,0.0,0.0776263362761,0.0160833131684,0.0835572224677,0.271063017863,0.259647035113
 08/28  02:00:00,0.418707768903,0.262401241391,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0717169442605,0.267920258236,0.243945873872
 08/28  03:00:00,0.407446990923,0.269442432185,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0642274778329,0.264148946683,0.251246846966
 08/28  04:00:00,0.406842085139,0.322348538805,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0736008338661,0.254170684866,0.304840294254
 08/28  05:00:00,0.451913370186,0.557795056399,0.0,0.0,0.0,0.0,0.0,0.055890973125,0.0115799817757,0.0854603589124,0.283634056373,0.538257262633
 08/28  06:00:00,0.587594219791,0.993296423192,0.0,0.0,0.0,0.0,0.0,0.0900465830989,0.0186566335838,0.135831742961,0.327711260147,0.970722423803
 08/28  07:00:00,0.779032067359,1.11232974306,0.0,0.0,0.0,0.0,0.0,0.158357803047,0.0328099457515,0.209298551845,0.348217766716,1.08834317742
 08/28  08:00:00,0.729584289245,1.07715327213,0.0,0.0,0.0,0.0,0.0,0.124202193073,0.0257332896677,0.269902798408,0.294398008096,1.05687401638
 08/28  09:00:00,0.671726757786,0.978558207182,0.0,0.0,0.0,0.0,0.0,0.0621010827786,0.0128666462591,0.330854517454,0.250556511294,0.961298920667
 08/28  10:00:00,0.678540614513,0.865441561189,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.3467692427,0.256449185596,0.847776364831
 08/28  11:00:00,0.692919032409,0.762473311081,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.361069091606,0.256527754586,0.744802702592
 08/28  12:00:00,0.678055747221,0.681767844574,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.350527100905,0.252206460099,0.664394903303
 08/28  13:00:00,0.655694974276,0.633556468216,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.319445169994,0.260927618065,0.615582780378
 08/28  14:00:00,0.645573551457,0.587185584256,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.294631345917,0.275620019323,0.568199827877
 08/28  15:00:00,0.667807901571,0.59230287111,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.301544742847,0.290940972506,0.572261749139
 08/28  16:00:00,0.766662875911,0.647902952693,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.343460130304,0.3441321792,0.624197817875
 08/28  17:00:00,0.936200633384,0.770577601204,0.0,0.0,0.0,0.0,0.0,0.0683111924323,0.0141533107425,0.420322530775,0.418065599435,0.741779650892
 08/28  18:00:00,1.0210853408,0.881508524379,0.0,0.0,0.0,0.0,0.0,0.114887007956,0.0238032886669,0.383153984987,0.453893059187,0.850242642223
 08/28  19:00:00,1.06902233496,0.904037756048,0.0,0.0,0.0,0.0,0.0,0.2235638925,0.0463199242523,0.315283626754,0.468506891454,0.871765217481
 08/28  20:00:00,1.24314442827,0.839013629859,0.0,0.0,0.0,0.0,0.0,0.381921695547,0.0791298700038,0.282131328171,0.484613534545,0.805631604389
 08/28  21:00:00,1.34811443892,0.757019784067,0.0,0.0,0.0,0.0,0.0,0.490598580091,0.101646505589,0.267221753354,0.473299599886,0.724417105495
 08/28  22:00:00,1.08385175319,0.627822449326,0.0,0.0,0.0,0.0,0.0,0.366396387018,0.0759132016692,0.216614016064,0.409580148441,0.599609009187
 08/28  23:00:00,0.825679503592,0.48978045761,0.0,0.0,0.0,0.0,0.0,0.254614440768,0.0527532466692,0.147046288352,0.355917527803,0.465263503107
 08/28  24:00:00,0.565159111233,0.342102017088,0.0,0.0,0.0,0.0,0.0,0.130412247695,0.0270199570015,0.0979808984401,0.294398008096,0.321822761343
 08/29  01:00:00,0.463677889775,0.277601004331,0.0,0.0,0.0,0.0,0.0,0.0776263362761,0.0160833131684,0.0835572224677,0.271063017863,0.258929151563
 08/29  02:00:00,0.418707768903,0.261641821419,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0717169442605,0.267920258236,0.243186453901
 08/29  03:00:00,0.407446990923,0.26878285711,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0642274778329,0.264148946683,0.250587271891
 08/29  04:00:00,0.406842085139,0.322838271958,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0736008338661,0.254170684866,0.305330027406
 08/29  05:00:00,0.451913370186,0.558302801241,0.0,0.0,0.0,0.0,0.0,0.055890973125,0.0115799817757,0.0854603589124,0.283634056373,0.538765007475
 08/29  06:00:00,0.587594219791,0.993792845153,0.0,0.0,0.0,0.0,0.0,0.0900465830989,0.0186566335838,0.135831742961,0.327711260147,0.971218845764
 08/29  07:00:00,0.779032067359,1.11442731001,0.0,0.0,0.0,0.0,0.0,0.158357803047,0.0328099457515,0.209298551845,0.348217766716,1.09044074437
 08/29  08:00:00,0.729584289245,1.07874640771,0.0,0.0,0.0,0.0,0.0,0.124202193073,0.0257332896677,0.269902798408,0.294398008096,1.05846715196
 08/29  09:00:00,0.671726757786,0.979718924226,0.0,0.0,0.0,0.0,0.0,0.0621010827786,0.0128666462591,0.330854517454,0.250556511294,0.962459637711
 08/29  10:00:00,0.678540614513,0.86614452221,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.3467692427,0.256449185596,0.848479325852
 08/29  11:00:00,0.692919032409,0.763822865394,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.361069091606,0.256527754586,0.746152256905
 08/29  12:00:00,0.678055747221,0.682094788966,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.350527100905,0.252206460099,0.664721847695
 08/29  13:00:00,0.655694974276,0.633600571771,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.319445169994,0.260927618065,0.615626883933
 08/29  14:00:00,0.645573551457,0.585119798079,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.294631345917,0.275620019323,0.5661340417
 08/29  15:00:00,0.667807901571,0.590482264642,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.301544742847,0.290940972506,0.570441142671
 08/29  16:00:00,0.766662875911,0.648312154191,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.343460130304,0.3441321792,0.624607019373
 08/29  17:00:00,0.936200633384,0.769312546977,0.0,0.0,0.0,0.0,0.0,0.0683111924323,0.0141533107425,0.420322530775,0.418065599435,0.740514596665
 08/29  18:00:00,1.0210853408,0.880239678118,0.0,0.0,0.0,0.0,0.0,0.114887007956,0.0238032886669,0.383153984987,0.453893059187,0.848973795962
 08/29  19:00:00,1.06902233496,0.89900960276,0.0,0.0,0.0,0.0,0.0,0.2235638925,0.0463199242523,0.315283626754,0.468506891454,0.866737064193
 08/29  20:00:00,1.24314442827,0.835099697935,0.0,0.0,0.0,0.0,0.0,0.381921695547,0.0791298700038,0.282131328171,0.484613534545,0.801717672464
 08/29  21:00:00,1.34811443892,0.755703812793,0.0,0.0,0.0,0.0,0.0,0.490598580091,0.101646505589,0.267221753354,0.473299599886,0.723101134221
 08/29  22:00:00,1.08385175319,0.626670502506,0.0,0.0,0.0,0.0,0.0,0.366396387018,0.0759132016692,0.216614016064,0.409580148441,0.598457062367
 08/29  23:00:00,0.825679503592,0.48851626647,0.0,0.0,0.0,0.0,0.0,0.254614440768,0.0527532466692,0.147046288352,0.355917527803,0.463999311966
 08/29  24:00:00,0.565159111233,0.342245790075,0.0,0.0,0.0,0.0,0.0,0.130412247695,0.0270199570015,0.0979808984401,0.294398008096,0.32196653433
 08/30  01:00:00,0.463677889775,0.27748256011,0.0,0.0,0.0,0.0,0.0,0.0776263362761,0.0160833131684,0.0835572224677,0.271063017863,0.258810707342
 08/30  02:00:00,0.418707768903,0.262595650024,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0717169442605,0.267920258236,0.244140282506
 08/30  03:00:00,0.407446990923,0.269424383527,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0642274778329,0.264148946683,0.251228798308
 08/30  04:00:00,0.406842085139,0.325107885423,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0736008338661,0.254170684866,0.307599640871
 08/30  05:00:00,0.451913370186,0.558884706424,0.0,0.0,0.0,0.0,0.0,0.055890973125,0.0115799817757,0.0854603589124,0.283634056373,0.539346912658
 08/30  06:00:00,0.587594219791,0.994306230904,0.0,0.0,0.0,0.0,0.0,0.0900465830989,0.0186566335838,0.135831742961,0.327711260147,0.971732231515
 08/30  07:00:00,0.779032067359,1.11473124058,0.0,0.0,0.0,0.0,0.0,0.158357803047,0.0328099457515,0.209298551845,0.348217766716,1.09074467494
 08/30  08:00:00,0.729584289245,1.07944499171,0.0,0.0,0.0,0.0,0.0,0.124202193073,0.0257332896677,0.269902798408,0.294398008096,1.05916573596
 08/30  09:00:00,0.671726757786,0.980469729795,0.0,0.0,0.0,0.0,0.0,0.0621010827786,0.0128666462591,0.330854517454,0.250556511294,0.96321044328
 08/30  10:00:00,0.678540614513,0.866918755225,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.3467692427,0.256449185596,0.849253558868
 08/30  11:00:00,0.692919032409,0.763568908966,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.361069091606,0.256527754586,0.745898300477
 08/30  12:00:00,0.678055747221,0.682183906344,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.350527100905,0.252206460099,0.664810965074
 08/30  13:00:00,0.655694974276,0.633447473056,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.319445169994,0.260927618065,0.615473785218
 08/30  14:00:00,0.645573551457,0.584843986215,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.294631345917,0.275620019323,0.565858229835
 08/30  15:00:00,0.667807901571,0.590194813302,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.301544742847,0.290940972506,0.570153691331
 08/30  16:00:00,0.766662875911,0.648038573958,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.343460130304,0.3441321792,0.624333439139
 08/30  17:00:00,0.936200633384,0.769418995656,0.0,0.0,0.0,0.0,0.0,0.0683111924323,0.0141533107425,0.420322530775,0.418065599435,0.740621045343
 08/30  18:00:00,1.0210853408,0.880217290678,0.0,0.0,0.0,0.0,0.0,0.114887007956,0.0238032886669,0.383153984987,0.453893059187,0.848951408522
 08/30  19:00:00,1.06902233496,0.902559760604,0.0,0.0,0.0,0.0,0.0,0.2235638925,0.0463199242523,0.315283626754,0.468506891454,0.870287222038
 08/30  20:00:00,1.24314442827,0.843603898067,0.0,0.0,0.0,0.0,0.0,0.381921695547,0.0791298700038,0.282131328171,0.484613534545,0.810221872597
 08/30  21:00:00,1.34811443892,0.764890840069,0.0,0.0,0.0,0.0,0.0,0.490598580091,0.101646505589,0.267221753354,0.473299599886,0.732288161497
 08/30  22:00:00,1.08385175319,0.635570751306,0.0,0.0,0.0,0.0,0.0,0.366396387018,0.0759132016692,0.216614016064,0.409580148441,0.607357311168
 08/30  23:00:00,0.825679503592,0.496653622721,0.0,0.0,0.0,0.0,0.0,0.254614440768,0.0527532466692,0.147046288352,0.355917527803,0.472136668217
 08/30  24:00:00,0.565159111233,0.346387100539,0.0,0.0,0.0,0.0,0.0,0.130412247695,0.0270199570015,0.0979808984401,0.294398008096,0.326107844794
 08/31  01:00:00,0.463677889775,0.280103165011,0.0,0.0,0.0,0.0,0.0,0.0776263362761,0.0160833131684,0.0835572224677,0.271063017863,0.261431312243
 08/31  02:00:00,0.418707768903,0.263296840161,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0717169442605,0.267920258236,0.244841472642
 08/31  03:00:00,0.407446990923,0.269587669227,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0642274778329,0.264148946683,0.251392084008
 08/31  04:00:00,0.406842085139,0.322474230616,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.0736008338661,0.254170684866,0.304965986064
 08/31  05:00:00,0.451913370186,0.556861721463,0.0,0.0,0.0,0.0,0.0,0.055890973125,0.0115799817757,0.0854603589124,0.283634056373,0.537323927697
 08/31  06:00:00,0.587594219791,0.991715865519,0.0,0.0,0.0,0.0,0.0,0.0900465830989,0.0186566335838,0.135831742961,0.327711260147,0.96914186613
 08/31  07:00:00,0.779032067359,1.11129382882,0.0,0.0,0.0,0.0,0.0,0.158357803047,0.0328099457515,0.209298551845,0.348217766716,1.08730726318
 08/31  08:00:00,0.729584289245,1.07624554834,0.0,0.0,0.0,0.0,0.0,0.124202193073,0.0257332896677,0.269902798408,0.294398008096,1.0559662926
 08/31  09:00:00,0.671726757786,0.977479003349,0.0,0.0,0.0,0.0,0.0,0.0621010827786,0.0128666462591,0.330854517454,0.250556511294,0.960219716834
 08/31  10:00:00,0.678540614513,0.864794427804,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.3467692427,0.256449185596,0.847129231446
 08/31  11:00:00,0.692919032409,0.7614517261,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.361069091606,0.256527754586,0.743781117611
 08/31  12:00:00,0.678055747221,0.680444004431,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.350527100905,0.252206460099,0.66307106316
 08/31  13:00:00,0.655694974276,0.632356858051,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.319445169994,0.260927618065,0.614383170213
 08/31  14:00:00,0.645573551457,0.585833164599,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.294631345917,0.275620019323,0.566847408219
 08/31  15:00:00,0.667807901571,0.59155762304,0.0,0.0,0.0,0.0,0.0,0.0496808703502,0.0102933158671,0.301544742847,0.290940972506,0.571516501069
 08/31  16:00:00,0.766662875911,0.648503828368,0.0,0.0,0.0,0.0,0.0,0.0527859182982,0.0109366481088,0.343460130304,0.3441321792,0.62479869355
 08/31  17:00:00,0.936200633384,0.771058486598,0.0,0.0,0.0,0.0,0.0,0.0683111924323,0.0141533107425,0.420322530775,0.418065599435,0.742260536286
 08/31  18:00:00,1.0210853408,0.882192327775,0.0,0.0,0.0,0.0,0.0,0.114887007956,0.0238032886669,0.383153984987,0.453893059187,0.850926445619
 08/31  19:00:00,1.06902233496,0.900930189535,0.0,0.0,0.0,0.0,0.0,0.2235638925,0.0463199242523,0.315283626754,0.468506891454,0.868657650969
 08/31  20:00:00,1.24314442827,0.837152132698,0.0,0.0,0.0,0.0,0.0,0.381921695547,0.0791298700038,0.282131328171,0.484613534545,0.803770107228
 08/31  21:00:00,1.34811443892,0.757536023444,0.0,0.0,0.0,0.0,0.0,0.490598580091,0.101646505589,0.267221753354,0.473299599886,0.724933344872
 08/31  22:00:00,1.08385175319,0.628400169955,0.0,0.0,0.0,0.0,0.0,0.366396387018,0.0759132016692,0.216614016064,0.409580148441,0.600186729817
 08/31  23:00:00,0.825679503592,0.490507380797,0.0,0.0,0.0,0.0,0.0,0.254614440768,0.0527532466692,0.147046288352,0.355917527803,0.465990426293
 08/31  24:00:00,0.565159111233,0.344038701175,0.0,0.0,0.0,0.0,0.0,0.130412247695,0.0270199570015,0.0979808984401,0.294398008096,0.323759445429
 09/01  01:00:00,0.466233762692,0.279551146738,0.0,0.0,0.0,0.0,0.0,0.0787824023614,0.0163228227338,0.0834923761498,0.272288161447,0.260794901415
 09/01  02:00:00,0.419567243504,0.264539073309,0.0,0.0,0.0,0.0,0.0,0.0525215969884,0.0108818822976,0.0716845669617,0.269131197256,0.246000291701
 09/01  03:00:00,0.408289420047,0.272377965058,0.0,0.0,0.0,0.0,0.0,0.0525215969884,0.0108818822976,0.0641951005342,0.265342840227,0.254100139906
 09/01  04:00:00,0.407606945756,0.326399228987,0.0,0.0,0.0,0.0,0.0,0.0525215969884,0.0108818822976,0.0735359875481,0.255319478922,0.308811851127
 09/01  05:00:00,0.453559450504,0.5625988814,0.0,0.0,0.0,0.0,0.0,0.0562731366823,0.0116591603172,0.0853631352956,0.284916018209,0.542972781222
 09/01  06:00:00,0.609902450127,1.10814171882,0.0,0.110187973327,0.00295033504217,0.00295033504217,0.00295033504217,0.105043180219,0.0217637588944,0.135604734988,0.329192440984,0.975277716725
 09/01  07:00:00,0.829076458159,1.11724345471,0.0,0.0,0.0,0.0,0.0,0.198831741356,0.0411957022579,0.208909382217,0.349791632328,1.09314847522
 09/01  08:00:00,0.779825954811,1.08134712409,0.0,0.0,0.0,0.0,0.0,0.165067884111,0.0342001986564,0.269481251481,0.295728620562,1.0609762107
 09/01  09:00:00,0.697084445569,0.982017529441,0.0,0.0,0.0,0.0,0.0,0.0825339420554,0.0171000993282,0.330413434083,0.251688970102,0.964680234851
 09/01  10:00:00,0.696326288912,0.868085091232,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.346380073072,0.25760827796,0.850340052179
 09/01  11:00:00,0.710640215605,0.764592876505,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.36061507566,0.257687202065,0.746842400859
 09/01  12:00:00,0.695692552824,0.68280351006,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.350008238641,0.253346376302,0.665352047021
 09/01  13:00:00,0.673468512879,0.633212599488,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.319023623067,0.262106951932,0.615157674642
 09/01  14:00:00,0.663432941117,0.584286425277,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.294229243714,0.276865759523,0.565214857569
 09/01  15:00:00,0.685619778416,0.589755052081,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.301025880583,0.292255959953,0.569623348768
 09/01  16:00:00,0.789700116129,0.646509630873,0.0,0.0,0.0,0.0,0.0,0.0712793229736,0.0147682695451,0.34261694473,0.34568757888,0.622697354202
 09/01  17:00:00,0.981057559221,0.767759117478,0.0,0.0,0.0,0.0,0.0,0.105043180219,0.0217637588944,0.418947458642,0.419955161466,0.738831006939
 09/01  18:00:00,1.11887488028,0.878763943293,0.0,0.0,0.0,0.0,0.0,0.195080201662,0.0404184256636,0.382083699719,0.45594455324,0.847356746415
 09/01  19:00:00,1.230942626,0.900956330704,0.0,0.0,0.0,0.0,0.0,0.356396546079,0.0738413477256,0.314732295471,0.470624436726,0.868537927557
 09/01  20:00:00,1.42705132275,0.840842912305,0.0,0.0,0.0,0.0,0.0,0.532719049271,0.110373390417,0.281807004861,0.486803878204,0.807310007624
 09/01  21:00:00,1.35558574626,0.76033162044,0.0,0.0,0.0,0.0,0.0,0.495203583543,0.102600610221,0.266994745381,0.475438807117,0.727581585129
 09/01  22:00:00,1.09160390796,0.631046206718,0.0,0.0,0.0,0.0,0.0,0.371402704855,0.076950454103,0.216471390852,0.411431358151,0.602705248206
 09/01  23:00:00,0.832311846598,0.493642152743,0.0,0.0,0.0,0.0,0.0,0.258856445248,0.05363214202,0.146949064735,0.357526194595,0.469014387145
 09/01  24:00:00,0.567501340068,0.345090310326,0.0,0.0,0.0,0.0,0.0,0.131303958076,0.0272047093072,0.0979160521221,0.295728620562,0.324719396927
 09/02  01:00:00,0.470180786767,0.285963683659,0.0,0.0,0.0,0.0,0.0,0.0787824023614,0.0163228227338,0.0874394002251,0.272288161447,0.267207438337
 09/02  02:00:00,0.422178481931,0.268190007811,0.0,0.0,0.0,0.0,0.0,0.0525215969884,0.0108818822976,0.0742958053889,0.269131197256,0.249651226202
 09/02  03:00:00,0.409654824219,0.276935778643,0.0,0.0,0.0,0.0,0.0,0.0525215969884,0.0108818822976,0.0655605047062,0.265342840227,0.258657953491
 09/02  04:00:00,0.410278101371,0.336798964478,0.0,0.0,0.0,0.0,0.0,0.0525215969884,0.0108818822976,0.0762071431636,0.255319478922,0.319211586618
 09/02  05:00:00,0.457656143105,0.591391163873,0.0,0.0,0.0,0.0,0.0,0.0562731366823,0.0116591603172,0.0894598278958,0.284916018209,0.571765063695
 09/02  06:00:00,0.617577627303,1.06838633726,0.0,0.0,0.0,0.0,0.0,0.105043180219,0.0217637588944,0.146230247206,0.329192440984,1.04571030849
 09/02  07:00:00,0.850237820078,1.20418809865,0.0,0.0,0.0,0.0,0.0,0.198831741356,0.0411957022579,0.230070744137,0.349791632328,1.18009311915
 09/02  08:00:00,0.812263255703,1.17207457791,0.0,0.0,0.0,0.0,0.0,0.165067884111,0.0342001986564,0.301918552373,0.295728620562,1.15170366451
 09/02  09:00:00,0.742115504035,1.06656977131,0.0,0.0,0.0,0.0,0.0,0.0825339420554,0.0171000993282,0.375444492549,0.251688970102,1.04923247672
