Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 09/02  10:00:00,0.747242518202,0.94285733883,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.397296302362,0.25760827796,0.925112299776
 09/02  11:00:00,0.763128975124,0.82782574409,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.413103835179,0.257687202065,0.810075268444
 09/02  12:00:00,0.743503058915,0.737704288503,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.397818744732,0.253346376302,0.720252825464
 09/02  13:00:00,0.717056545393,0.683226907795,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.362611655582,0.262106951932,0.66517198295
 09/02  14:00:00,0.702558513292,0.631319817223,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.333354815889,0.276865759523,0.612248249516
 09/02  15:00:00,0.722678751271,0.637065104628,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.338084853439,0.292255959953,0.616933401315
 09/02  16:00:00,0.825618035376,0.704052506059,0.0,0.0,0.0,0.0,0.0,0.0712793229736,0.0147682695451,0.378534863978,0.34568757888,0.680240229389
 09/02  17:00:00,1.01640948944,0.837113196013,0.0,0.0,0.0,0.0,0.0,0.105043180219,0.0217637588944,0.454299388857,0.419955161466,0.808185085473
 09/02  18:00:00,1.15318519582,0.965222897747,0.0,0.0,0.0,0.0,0.0,0.195080201662,0.0404184256636,0.416394015259,0.45594455324,0.933815700869
 09/02  19:00:00,1.2651873802,0.993445071707,0.0,0.0,0.0,0.0,0.0,0.356396546079,0.0738413477256,0.348977049664,0.470624436726,0.961026668559
 09/02  20:00:00,1.46190669308,0.925202205453,0.0,0.0,0.0,0.0,0.0,0.532719049271,0.110373390417,0.316662375189,0.486803878204,0.891669300772
 09/02  21:00:00,1.39119260373,0.832727703922,0.0,0.0,0.0,0.0,0.0,0.495203583543,0.102600610221,0.302601602849,0.475438807117,0.799977668611
 09/02  22:00:00,1.11989711989,0.687828336159,0.0,0.0,0.0,0.0,0.0,0.371402704855,0.076950454103,0.244764602777,0.411431358151,0.659487377647
 09/02  23:00:00,0.847846691933,0.528201022497,0.0,0.0,0.0,0.0,0.0,0.258856445248,0.05363214202,0.162483910071,0.357526194595,0.503573256899
 09/02  24:00:00,0.574075023145,0.360810482846,0.0,0.0,0.0,0.0,0.0,0.131303958076,0.0272047093072,0.104489735199,0.295728620562,0.340439569448
 09/03  01:00:00,0.470180786767,0.287763422079,0.0,0.0,0.0,0.0,0.0,0.0787824023614,0.0163228227338,0.0874394002251,0.272288161447,0.269007176757
 09/03  02:00:00,0.422178481931,0.270291331432,0.0,0.0,0.0,0.0,0.0,0.0525215969884,0.0108818822976,0.0742958053889,0.269131197256,0.251752549824
 09/03  03:00:00,0.409654824219,0.277049754937,0.0,0.0,0.0,0.0,0.0,0.0525215969884,0.0108818822976,0.0655605047062,0.265342840227,0.258771929785
 09/03  04:00:00,0.410278101371,0.336751815527,0.0,0.0,0.0,0.0,0.0,0.0525215969884,0.0108818822976,0.0762071431636,0.255319478922,0.319164437667
 09/03  05:00:00,0.457656143105,0.593200378146,0.0,0.0,0.0,0.0,0.0,0.0562731366823,0.0116591603172,0.0894598278958,0.284916018209,0.573574277968
 09/03  06:00:00,0.620112002939,1.16497122379,0.0,0.0946528821459,0.00253437563652,0.00253437563652,0.00253437563652,0.105043180219,0.0217637588944,0.146230247206,0.329192440984,1.04764231288
 09/03  07:00:00,0.850237820078,1.20552538268,0.0,0.0,0.0,0.0,0.0,0.198831741356,0.0411957022579,0.230070744137,0.349791632328,1.18143040318
 09/03  08:00:00,0.812263255703,1.17370885107,0.0,0.0,0.0,0.0,0.0,0.165067884111,0.0342001986564,0.301918552373,0.295728620562,1.15333793767
 09/03  09:00:00,0.742115504035,1.06702450342,0.0,0.0,0.0,0.0,0.0,0.0825339420554,0.0171000993282,0.375444492549,0.251688970102,1.04968720883
 09/03  10:00:00,0.747242518202,0.94252276267,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.397296302362,0.25760827796,0.924777723617
 09/03  11:00:00,0.763128975124,0.826523899606,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.413103835179,0.257687202065,0.80877342396
 09/03  12:00:00,0.743503058915,0.737065116471,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.397818744732,0.253346376302,0.719613653431
 09/03  13:00:00,0.717056545393,0.684464336271,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.362611655582,0.262106951932,0.666409411425
 09/03  14:00:00,0.702558513292,0.631188396835,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.333354815889,0.276865759523,0.612116829127
 09/03  15:00:00,0.722678751271,0.636781776903,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.338084853439,0.292255959953,0.61665007359
 09/03  16:00:00,0.825618035376,0.704474482294,0.0,0.0,0.0,0.0,0.0,0.0712793229736,0.0147682695451,0.378534863978,0.34568757888,0.680662205623
 09/03  17:00:00,1.01640948944,0.837476419397,0.0,0.0,0.0,0.0,0.0,0.105043180219,0.0217637588944,0.454299388857,0.419955161466,0.808548308857
 09/03  18:00:00,1.15318519582,0.96634927732,0.0,0.0,0.0,0.0,0.0,0.195080201662,0.0404184256636,0.416394015259,0.45594455324,0.934942080442
 09/03  19:00:00,1.2651873802,0.994200415171,0.0,0.0,0.0,0.0,0.0,0.356396546079,0.0738413477256,0.348977049664,0.470624436726,0.961782012024
 09/03  20:00:00,1.46190669308,0.925875736023,0.0,0.0,0.0,0.0,0.0,0.532719049271,0.110373390417,0.316662375189,0.486803878204,0.892342831342
 09/03  21:00:00,1.39119260373,0.833340835053,0.0,0.0,0.0,0.0,0.0,0.495203583543,0.102600610221,0.302601602849,0.475438807117,0.800590799742
 09/03  22:00:00,1.11989711989,0.689478646099,0.0,0.0,0.0,0.0,0.0,0.371402704855,0.076950454103,0.244764602777,0.411431358151,0.661137687587
 09/03  23:00:00,0.847846691933,0.530966865192,0.0,0.0,0.0,0.0,0.0,0.258856445248,0.05363214202,0.162483910071,0.357526194595,0.506339099594
 09/03  24:00:00,0.574075023145,0.361943881603,0.0,0.0,0.0,0.0,0.0,0.131303958076,0.0272047093072,0.104489735199,0.295728620562,0.341572968204
 09/04  01:00:00,0.466233762692,0.282912484392,0.0,0.0,0.0,0.0,0.0,0.0787824023614,0.0163228227338,0.0834923761498,0.272288161447,0.26415623907
 09/04  02:00:00,0.419567243504,0.268354114339,0.0,0.0,0.0,0.0,0.0,0.0525215969884,0.0108818822976,0.0716845669617,0.269131197256,0.24981533273
 09/04  03:00:00,0.408289420047,0.277068656415,0.0,0.0,0.0,0.0,0.0,0.0525215969884,0.0108818822976,0.0641951005342,0.265342840227,0.258790831263
 09/04  04:00:00,0.40880390548,0.376248779581,0.0,0.0447035893411,0.00119695972402,0.00119695972402,0.00119695972402,0.0525215969884,0.0108818822976,0.0735359875481,0.255319478922,0.313957812379
 09/04  05:00:00,0.462295201933,0.891311447594,0.0,0.326259469402,0.00873575142869,0.00873575142869,0.00873575142869,0.0562731366823,0.0116591603172,0.0853631352956,0.284916018209,0.545425878014
 09/04  06:00:00,0.628016294431,1.78631662488,0.0,0.786696832297,0.0210641793456,0.0210641793456,0.0210641793456,0.105043180219,0.0217637588944,0.135604734988,0.329192440984,0.976943763814
 09/04  07:00:00,0.853964716177,2.04887075075,0.0,0.929517045187,0.0248882580186,0.0248882580186,0.0248882580186,0.198831741356,0.0411957022579,0.208909382217,0.349791632328,1.09525872607
 09/04  08:00:00,0.799005860146,1.80044015412,0.0,0.716323694541,0.0191799053357,0.0191799053357,0.0191799053357,0.165067884111,0.0342001986564,0.269481251481,0.295728620562,1.06374554618
 09/04  09:00:00,0.707076948128,1.35907589622,0.0,0.373196125072,0.00999250255865,0.00999250255865,0.00999250255865,0.0825339420554,0.0171000993282,0.330413434083,0.251688970102,0.968542476555
 09/04  10:00:00,0.703470828655,1.1405775099,0.0,0.266831510076,0.00714453974207,0.00714453974207,0.00714453974207,0.063776222949,0.0132137149312,0.346380073072,0.25760827796,0.856000960767
 09/04  11:00:00,0.710640215605,0.771344551442,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.36061507566,0.257687202065,0.753594075797
 09/04  12:00:00,0.695692552824,0.688811732547,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.350008238641,0.253346376302,0.671360269507
 09/04  13:00:00,0.673468512879,0.642423307272,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.319023623067,0.262106951932,0.624368382427
 09/04  14:00:00,0.663432941117,0.596350937425,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.294229243714,0.276865759523,0.577279369717
 09/04  15:00:00,0.685619778416,0.601917329683,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.301025880583,0.292255959953,0.58178562637
 09/04  16:00:00,0.789700116129,0.660198174009,0.0,0.0,0.0,0.0,0.0,0.0712793229736,0.0147682695451,0.34261694473,0.34568757888,0.636385897338
 09/04  17:00:00,0.981057559221,0.784779521189,0.0,0.0,0.0,0.0,0.0,0.105043180219,0.0217637588944,0.418947458642,0.419955161466,0.755851410649
 09/04  18:00:00,1.11887488028,0.896139185642,0.0,0.0,0.0,0.0,0.0,0.195080201662,0.0404184256636,0.382083699719,0.45594455324,0.864731988763
 09/04  19:00:00,1.230942626,0.914463966982,0.0,0.0,0.0,0.0,0.0,0.356396546079,0.0738413477256,0.314732295471,0.470624436726,0.882045563834
 09/04  20:00:00,1.42705132275,0.850586021631,0.0,0.0,0.0,0.0,0.0,0.532719049271,0.110373390417,0.281807004861,0.486803878204,0.81705311695
 09/04  21:00:00,1.35558574626,0.771729594653,0.0,0.0,0.0,0.0,0.0,0.495203583543,0.102600610221,0.266994745381,0.475438807117,0.738979559342
 09/04  22:00:00,1.09160390796,0.642795347051,0.0,0.0,0.0,0.0,0.0,0.371402704855,0.076950454103,0.216471390852,0.411431358151,0.614454388538
 09/04  23:00:00,0.832311846598,0.504902636258,0.0,0.0,0.0,0.0,0.0,0.258856445248,0.05363214202,0.146949064735,0.357526194595,0.48027487066
 09/04  24:00:00,0.567501340068,0.357395490014,0.0,0.0,0.0,0.0,0.0,0.131303958076,0.0272047093072,0.0979160521221,0.295728620562,0.337024576616
 09/05  01:00:00,0.471497541775,0.48892525159,0.0,0.196589587589,0.00526377908294,0.00526377908294,0.00526377908294,0.0787824023614,0.0163228227338,0.0834923761498,0.272288161447,0.273579418678
 09/05  02:00:00,0.438391495261,0.977909508643,0.0,0.70304088212,0.0188242517579,0.0188242517579,0.0188242517579,0.0525215969884,0.0108818822976,0.0716845669617,0.269131197256,0.256329844913
 09/05  03:00:00,0.442731950709,1.56612819605,0.0,1.2863463287,0.0344425306622,0.0344425306622,0.0344425306622,0.0525215969884,0.0108818822976,0.0641951005342,0.265342840227,0.261504042205
 09/05  04:00:00,0.453707963143,2.05358867574,0.0,1.72176298678,0.0461010173873,0.0461010173873,0.0461010173873,0.0525215969884,0.0108818822976,0.0735359875481,0.255319478922,0.314238311095
 09/05  05:00:00,0.507592919065,2.58316253504,0.0,2.01802110861,0.054033468561,0.054033468561,0.054033468561,0.0562731366823,0.0116591603172,0.0853631352956,0.284916018209,0.545515326248
 09/05  06:00:00,0.679800842052,3.72053413339,0.0,2.7207261105,0.072848726967,0.072848726967,0.072848726967,0.105043180219,0.0217637588944,0.135604734988,0.329192440984,0.977131994129
 09/05  07:00:00,0.881740206755,3.08653494048,0.0,1.96686533654,0.0526637485961,0.0526637485961,0.0526637485961,0.198831741356,0.0411957022579,0.208909382217,0.349791632328,1.09557462445
 09/05  08:00:00,0.822709285002,2.68602096714,0.0,1.60159004852,0.0428833301917,0.0428833301917,0.0428833301917,0.165067884111,0.0342001986564,0.269481251481,0.295728620562,1.06406000522
 09/05  09:00:00,0.724651175192,2.01568209378,0.0,1.02955156787,0.0275667296229,0.0275667296229,0.0275667296229,0.0825339420554,0.0171000993282,0.330413434083,0.251688970102,0.968793231321
 09/05  10:00:00,0.716465646055,1.6261589375,0.0,0.752156929951,0.0201393571425,0.0201393571425,0.0201393571425,0.063776222949,0.0132137149312,0.346380073072,0.25760827796,0.856256968491
 09/05  11:00:00,0.710640215605,0.773189799588,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.36061507566,0.257687202065,0.755439323942
 09/05  12:00:00,0.695692552824,0.690206373165,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.350008238641,0.253346376302,0.672754910126
 09/05  13:00:00,0.673468512879,0.641935896609,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.319023623067,0.262106951932,0.623880971763
 09/05  14:00:00,0.663432941117,0.593837920867,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.294229243714,0.276865759523,0.57476635316
 09/05  15:00:00,0.685619778416,0.600189573362,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.301025880583,0.292255959953,0.580057870049
 09/05  16:00:00,0.789700116129,0.656333876427,0.0,0.0,0.0,0.0,0.0,0.0712793229736,0.0147682695451,0.34261694473,0.34568757888,0.632521599756
 09/05  17:00:00,0.981057559221,0.779678848652,0.0,0.0,0.0,0.0,0.0,0.105043180219,0.0217637588944,0.418947458642,0.419955161466,0.750750738113
 09/05  18:00:00,1.11887488028,0.89059589636,0.0,0.0,0.0,0.0,0.0,0.195080201662,0.0404184256636,0.382083699719,0.45594455324,0.859188699482
 09/05  19:00:00,1.230942626,0.909610658108,0.0,0.0,0.0,0.0,0.0,0.356396546079,0.0738413477256,0.314732295471,0.470624436726,0.87719225496
 09/05  20:00:00,1.42705132275,0.845943281308,0.0,0.0,0.0,0.0,0.0,0.532719049271,0.110373390417,0.281807004861,0.486803878204,0.812410376627
 09/05  21:00:00,1.35558574626,0.767438505495,0.0,0.0,0.0,0.0,0.0,0.495203583543,0.102600610221,0.266994745381,0.475438807117,0.734688470184
 09/05  22:00:00,1.09160390796,0.638544338279,0.0,0.0,0.0,0.0,0.0,0.371402704855,0.076950454103,0.216471390852,0.411431358151,0.610203379766
 09/05  23:00:00,0.832311846598,0.500412842487,0.0,0.0,0.0,0.0,0.0,0.258856445248,0.05363214202,0.146949064735,0.357526194595,0.475785076889
 09/05  24:00:00,0.567501340068,0.352716332326,0.0,0.0,0.0,0.0,0.0,0.131303958076,0.0272047093072,0.0979160521221,0.295728620562,0.332345418927
 09/06  01:00:00,0.466233762692,0.287990427915,0.0,0.0,0.0,0.0,0.0,0.0787824023614,0.0163228227338,0.0834923761498,0.272288161447,0.269234182593
 09/06  02:00:00,0.419567243504,0.27262461411,0.0,0.0,0.0,0.0,0.0,0.0525215969884,0.0108818822976,0.0716845669617,0.269131197256,0.254085832501
 09/06  03:00:00,0.412253171411,0.427086095446,0.0,0.148036654576,0.00396375136353,0.00396375136353,0.00396375136353,0.0525215969884,0.0108818822976,0.0641951005342,0.265342840227,0.260771615718
 09/06  04:00:00,0.428306846474,1.10497041293,0.0,0.773091894871,0.0206999007186,0.0206999007186,0.0206999007186,0.0525215969884,0.0108818822976,0.0735359875481,0.255319478922,0.314291140197
 09/06  05:00:00,0.485772316158,1.76832731883,0.0,1.20307366136,0.0322128656535,0.0322128656535,0.0322128656535,0.0562731366823,0.0116591603172,0.0853631352956,0.284916018209,0.545627557292
 09/06  06:00:00,0.655479607666,2.81244080716,0.0,1.81238604487,0.0485274925808,0.0485274925808,0.0485274925808,0.105043180219,0.0217637588944,0.135604734988,0.329192440984,0.97737873352
 09/06  07:00:00,0.864609879732,2.44703884155,0.0,1.327088501,0.0355334215734,0.0355334215734,0.0355334215734,0.198831741356,0.0411957022579,0.208909382217,0.349791632328,1.09585536106
 09/06  08:00:00,0.808327663842,2.14918464402,0.0,1.0644708176,0.0285017090315,0.0285017090315,0.0285017090315,0.165067884111,0.0342001986564,0.269481251481,0.295728620562,1.06434291302
 09/06  09:00:00,0.713179457072,1.58749701954,0.0,0.601110271472,0.0160950115025,0.0160950115025,0.0160950115025,0.0825339420554,0.0171000993282,0.330413434083,0.251688970102,0.969049453478
 09/06  10:00:00,0.705714694993,1.22486447042,0.0,0.350634563194,0.00938840608055,0.00938840608055,0.00938840608055,0.063776222949,0.0132137149312,0.346380073072,0.25760827796,0.856484868169
 09/06  11:00:00,0.710640215605,0.771347724635,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.36061507566,0.257687202065,0.753597248989
 09/06  12:00:00,0.695692552824,0.689329260611,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.350008238641,0.253346376302,0.671877797572
 09/06  13:00:00,0.673468512879,0.64024096765,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.319023623067,0.262106951932,0.622186042805
 09/06  14:00:00,0.663432941117,0.591558469792,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.294229243714,0.276865759523,0.572486902085
 09/06  15:00:00,0.685619778416,0.596854077087,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.301025880583,0.292255959953,0.576722373774
 09/06  16:00:00,0.789700116129,0.654782189884,0.0,0.0,0.0,0.0,0.0,0.0712793229736,0.0147682695451,0.34261694473,0.34568757888,0.630969913213
 09/06  17:00:00,0.981057559221,0.77571018254,0.0,0.0,0.0,0.0,0.0,0.105043180219,0.0217637588944,0.418947458642,0.419955161466,0.746782072
 09/06  18:00:00,1.11887488028,0.888392753425,0.0,0.0,0.0,0.0,0.0,0.195080201662,0.0404184256636,0.382083699719,0.45594455324,0.856985556546
 09/06  19:00:00,1.230942626,0.908115823621,0.0,0.0,0.0,0.0,0.0,0.356396546079,0.0738413477256,0.314732295471,0.470624436726,0.875697420474
 09/06  20:00:00,1.42705132275,0.844614592912,0.0,0.0,0.0,0.0,0.0,0.532719049271,0.110373390417,0.281807004861,0.486803878204,0.811081688231
 09/06  21:00:00,1.35558574626,0.765318284026,0.0,0.0,0.0,0.0,0.0,0.495203583543,0.102600610221,0.266994745381,0.475438807117,0.732568248715
 09/06  22:00:00,1.09160390796,0.635806716137,0.0,0.0,0.0,0.0,0.0,0.371402704855,0.076950454103,0.216471390852,0.411431358151,0.607465757625
 09/06  23:00:00,0.832311846598,0.496594447686,0.0,0.0,0.0,0.0,0.0,0.258856445248,0.05363214202,0.146949064735,0.357526194595,0.471966682088
 09/06  24:00:00,0.567501340068,0.349565957258,0.0,0.0,0.0,0.0,0.0,0.131303958076,0.0272047093072,0.0979160521221,0.295728620562,0.32919504386
 09/07  01:00:00,0.466233762692,0.283727271512,0.0,0.0,0.0,0.0,0.0,0.0787824023614,0.0163228227338,0.0834923761498,0.272288161447,0.264971026189
 09/07  02:00:00,0.419567243504,0.269663029287,0.0,0.0,0.0,0.0,0.0,0.0525215969884,0.0108818822976,0.0716845669617,0.269131197256,0.251124247678
 09/07  03:00:00,0.408289420047,0.277007961085,0.0,0.0,0.0,0.0,0.0,0.0525215969884,0.0108818822976,0.0641951005342,0.265342840227,0.258730135933
 09/07  04:00:00,0.407875740083,0.341479712013,0.0,0.0100388266867,0.000268794327201,0.000268794327201,0.000268794327201,0.0525215969884,0.0108818822976,0.0735359875481,0.255319478922,0.313853507466
 09/07  05:00:00,0.458954518257,0.766830721356,0.0,0.201492906111,0.00539506775286,0.00539506775286,0.00539506775286,0.0562731366823,0.0116591603172,0.0853631352956,0.284916018209,0.545711715066
 09/07  06:00:00,0.632870518615,1.9683579027,0.0,0.967990521746,0.0259184035296,0.0259184035296,0.0259184035296,0.105043180219,0.0217637588944,0.135604734988,0.329192440984,0.977691352187
 09/07  07:00:00,0.843791361907,1.66983676312,0.0,0.549566540235,0.0147149037477,0.0147149037477,0.0147149037477,0.198831741356,0.0411957022579,0.208909382217,0.349791632328,1.09617524338
 09/07  08:00:00,0.788112089057,1.39447774861,0.0,0.309467340562,0.00828613424586,0.00828613424586,0.00828613424586,0.165067884111,0.0342001986564,0.269481251481,0.295728620562,1.06463949465
 09/07  09:00:00,0.697084445569,0.986632678511,0.0,0.0,0.0,0.0,0.0,0.0825339420554,0.0171000993282,0.330413434083,0.251688970102,0.969295383921
 09/07  10:00:00,0.696326288912,0.871563908908,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.346380073072,0.25760827796,0.853818869855
 09/07  11:00:00,0.710640215605,0.767355874547,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.36061507566,0.257687202065,0.749605398901
 09/07  12:00:00,0.695692552824,0.685396114846,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.350008238641,0.253346376302,0.667944651806
 09/07  13:00:00,0.673468512879,0.636179122818,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.319023623067,0.262106951932,0.618124197973
 09/07  14:00:00,0.663432941117,0.588708458966,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.294229243714,0.276865759523,0.569636891258
 09/07  15:00:00,0.685619778416,0.59204553525,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.301025880583,0.292255959953,0.571913831937
 09/07  16:00:00,0.789700116129,0.650940093641,0.0,0.0,0.0,0.0,0.0,0.0712793229736,0.0147682695451,0.34261694473,0.34568757888,0.62712781697
 09/07  17:00:00,0.981057559221,0.772831408285,0.0,0.0,0.0,0.0,0.0,0.105043180219,0.0217637588944,0.418947458642,0.419955161466,0.743903297746
 09/07  18:00:00,1.11887488028,0.883803108639,0.0,0.0,0.0,0.0,0.0,0.195080201662,0.0404184256636,0.382083699719,0.45594455324,0.852395911761
 09/07  19:00:00,1.230942626,0.903004446255,0.0,0.0,0.0,0.0,0.0,0.356396546079,0.0738413477256,0.314732295471,0.470624436726,0.870586043107
 09/07  20:00:00,1.42705132275,0.839247931349,0.0,0.0,0.0,0.0,0.0,0.532719049271,0.110373390417,0.281807004861,0.486803878204,0.805715026668
 09/07  21:00:00,1.35558574626,0.759879241474,0.0,0.0,0.0,0.0,0.0,0.495203583543,0.102600610221,0.266994745381,0.475438807117,0.727129206163
 09/07  22:00:00,1.09160390796,0.630639170554,0.0,0.0,0.0,0.0,0.0,0.371402704855,0.076950454103,0.216471390852,0.411431358151,0.602298212042
 09/07  23:00:00,0.832311846598,0.492481508317,0.0,0.0,0.0,0.0,0.0,0.258856445248,0.05363214202,0.146949064735,0.357526194595,0.46785374272
 09/07  24:00:00,0.567501340068,0.344484074368,0.0,0.0,0.0,0.0,0.0,0.131303958076,0.0272047093072,0.0979160521221,0.295728620562,0.32411316097
 09/08  01:00:00,0.466233762692,0.279719031577,0.0,0.0,0.0,0.0,0.0,0.0787824023614,0.0163228227338,0.0834923761498,0.272288161447,0.260962786255
 09/08  02:00:00,0.419567243504,0.265166120258,0.0,0.0,0.0,0.0,0.0,0.0525215969884,0.0108818822976,0.0716845669617,0.269131197256,0.246627338649
 09/08  03:00:00,0.408289420047,0.273726002944,0.0,0.0,0.0,0.0,0.0,0.0525215969884,0.0108818822976,0.0641951005342,0.265342840227,0.255448177792
 09/08  04:00:00,0.407606945756,0.327823655311,0.0,0.0,0.0,0.0,0.0,0.0525215969884,0.0108818822976,0.0735359875481,0.255319478922,0.31023627745
 09/08  05:00:00,0.453559450504,0.564580936242,0.0,0.0,0.0,0.0,0.0,0.0562731366823,0.0116591603172,0.0853631352956,0.284916018209,0.544954836064
 09/08  06:00:00,0.617188515971,1.3827727432,0.0,0.382305145578,0.0102364008861,0.0102364008861,0.0102364008861,0.105043180219,0.0217637588944,0.135604734988,0.329192440984,0.977791568854
 09/08  07:00:00,0.829076458159,1.12052143099,0.0,0.0,0.0,0.0,0.0,0.198831741356,0.0411957022579,0.208909382217,0.349791632328,1.09642645149
 09/08  08:00:00,0.779825954811,1.08476901601,0.0,0.0,0.0,0.0,0.0,0.165067884111,0.0342001986564,0.269481251481,0.295728620562,1.06439810261
 09/08  09:00:00,0.697084445569,0.984612626434,0.0,0.0,0.0,0.0,0.0,0.0825339420554,0.0171000993282,0.330413434083,0.251688970102,0.967275331845
 09/08  10:00:00,0.696326288912,0.869160965276,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.346380073072,0.25760827796,0.851415926223
 09/08  11:00:00,0.710640215605,0.765794472221,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.36061507566,0.257687202065,0.748043996575
 09/08  12:00:00,0.695692552824,0.683292666099,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.350008238641,0.253346376302,0.665841203059
 09/08  13:00:00,0.673468512879,0.633876379999,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.319023623067,0.262106951932,0.615821455154
 09/08  14:00:00,0.663432941117,0.586308539154,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.294229243714,0.276865759523,0.567236971446
 09/08  15:00:00,0.685619778416,0.59203063661,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.301025880583,0.292255959953,0.571898933297
 09/08  16:00:00,0.789700116129,0.649192494942,0.0,0.0,0.0,0.0,0.0,0.0712793229736,0.0147682695451,0.34261694473,0.34568757888,0.625380218271
 09/08  17:00:00,0.981057559221,0.775883557554,0.0,0.0,0.0,0.0,0.0,0.105043180219,0.0217637588944,0.418947458642,0.419955161466,0.746955447014
 09/08  18:00:00,1.11887488028,0.890526473269,0.0,0.0,0.0,0.0,0.0,0.195080201662,0.0404184256636,0.382083699719,0.45594455324,0.85911927639
 09/08  19:00:00,1.230942626,0.911247564649,0.0,0.0,0.0,0.0,0.0,0.356396546079,0.0738413477256,0.314732295471,0.470624436726,0.878829161501
 09/08  20:00:00,1.42705132275,0.847082676876,0.0,0.0,0.0,0.0,0.0,0.532719049271,0.110373390417,0.281807004861,0.486803878204,0.813549772195
 09/08  21:00:00,1.35558574626,0.768012180874,0.0,0.0,0.0,0.0,0.0,0.495203583543,0.102600610221,0.266994745381,0.475438807117,0.735262145563
 09/08  22:00:00,1.09160390796,0.638741777149,0.0,0.0,0.0,0.0,0.0,0.371402704855,0.076950454103,0.216471390852,0.411431358151,0.610400818637
 09/08  23:00:00,0.832311846598,0.498366147197,0.0,0.0,0.0,0.0,0.0,0.258856445248,0.05363214202,0.146949064735,0.357526194595,0.473738381599
 09/08  24:00:00,0.567501340068,0.351588123642,0.0,0.0,0.0,0.0,0.0,0.131303958076,0.0272047093072,0.0979160521221,0.295728620562,0.331217210244
 09/09  01:00:00,0.470180786767,0.291918478485,0.0,0.0,0.0,0.0,0.0,0.0787824023614,0.0163228227338,0.0874394002251,0.272288161447,0.273162233162
 09/09  02:00:00,0.422178481931,0.273257012595,0.0,0.0,0.0,0.0,0.0,0.0525215969884,0.0108818822976,0.0742958053889,0.269131197256,0.254718230987
 09/09  03:00:00,0.409654824219,0.282140237617,0.0,0.0,0.0,0.0,0.0,0.0525215969884,0.0108818822976,0.0655605047062,0.265342840227,0.263862412465
 09/09  04:00:00,0.410278101371,0.340486300952,0.0,0.0,0.0,0.0,0.0,0.0525215969884,0.0108818822976,0.0762071431636,0.255319478922,0.322898923091
 09/09  05:00:00,0.459845654077,0.67821535805,0.0,0.0817730099092,0.00218951097251,0.00218951097251,0.00218951097251,0.0562731366823,0.0116591603172,0.0894598278958,0.284916018209,0.576816247962
 09/09  06:00:00,0.632949817839,1.64696213883,0.0,0.574114633272,0.0153721905361,0.0153721905361,0.0153721905361,0.105043180219,0.0217637588944,0.146230247206,0.329192440984,1.05017147679
 09/09  07:00:00,0.858027107555,1.49924493692,0.0,0.290911299357,0.00778928747614,0.00778928747614,0.00778928747614,0.198831741356,0.0411957022579,0.230070744137,0.349791632328,1.18423865807
 09/09  08:00:00,0.81772732354,1.38096833093,0.0,0.204069894595,0.00546406783696,0.00546406783696,0.00546406783696,0.165067884111,0.0342001986564,0.301918552373,0.295728620562,1.15652752294
 09/09  09:00:00,0.747540755388,1.27385151075,0.0,0.202620191541,0.0054252513528,0.0054252513528,0.0054252513528,0.0825339420554,0.0171000993282,0.375444492549,0.251688970102,1.05389402462
 09/09  10:00:00,0.764596050185,1.59516267548,0.0,0.64811300817,0.0173535319832,0.0173535319832,0.0173535319832,0.063776222949,0.0132137149312,0.397296302362,0.25760827796,0.929304628258
 09/09  11:00:00,0.763128975124,0.834040374131,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.413103835179,0.257687202065,0.816289898485
 09/09  12:00:00,0.743503058915,0.744660348174,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.397818744732,0.253346376302,0.727208885134
 09/09  13:00:00,0.717056545393,0.691144152898,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.362611655582,0.262106951932,0.673089228053
 09/09  14:00:00,0.702558513292,0.641523690294,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.333354815889,0.276865759523,0.622452122586
 09/09  15:00:00,0.722678751271,0.647990897741,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.338084853439,0.292255959953,0.627859194428
 09/09  16:00:00,0.825618035376,0.715731833517,0.0,0.0,0.0,0.0,0.0,0.0712793229736,0.0147682695451,0.378534863978,0.34568757888,0.691919556846
 09/09  17:00:00,1.01640948944,0.850790948832,0.0,0.0,0.0,0.0,0.0,0.105043180219,0.0217637588944,0.454299388857,0.419955161466,0.821862838292
 09/09  18:00:00,1.15318519582,0.980299644164,0.0,0.0,0.0,0.0,0.0,0.195080201662,0.0404184256636,0.416394015259,0.45594455324,0.948892447286
 09/09  19:00:00,1.2651873802,1.00797776002,0.0,0.0,0.0,0.0,0.0,0.356396546079,0.0738413477256,0.348977049664,0.470624436726,0.975559356872
 09/09  20:00:00,1.46190669308,0.939396486843,0.0,0.0,0.0,0.0,0.0,0.532719049271,0.110373390417,0.316662375189,0.486803878204,0.905863582162
 09/09  21:00:00,1.39119260373,0.845996225602,0.0,0.0,0.0,0.0,0.0,0.495203583543,0.102600610221,0.302601602849,0.475438807117,0.81324619029
 09/09  22:00:00,1.11989711989,0.701338682225,0.0,0.0,0.0,0.0,0.0,0.371402704855,0.076950454103,0.244764602777,0.411431358151,0.672997723712
 09/09  23:00:00,0.847846691933,0.541806443892,0.0,0.0,0.0,0.0,0.0,0.258856445248,0.05363214202,0.162483910071,0.357526194595,0.517178678295
 09/09  24:00:00,0.580316489019,0.606343379936,0.0,0.233103856153,0.00624146587423,0.00624146587423,0.00624146587423,0.131303958076,0.0272047093072,0.104489735199,0.295728620562,0.352868610386
 09/10  01:00:00,0.49068694964,1.06575889729,0.0,0.765856248655,0.0205061628728,0.0205061628728,0.0205061628728,0.0787824023614,0.0163228227338,0.0874394002251,0.272288161447,0.28114640331
 09/10  02:00:00,0.451836076107,1.38753537202,0.0,1.10764036942,0.0296575941761,0.0296575941761,0.0296575941761,0.0525215969884,0.0108818822976,0.0742958053889,0.269131197256,0.261356220988
 09/10  03:00:00,0.454942948108,1.97656455912,0.0,1.69140335444,0.0452881238884,0.0452881238884,0.0452881238884,0.0525215969884,0.0108818822976,0.0655605047062,0.265342840227,0.266883379533
 09/10  04:00:00,0.465739251365,2.41417117808,0.0,2.0713416032,0.0554611499939,0.0554611499939,0.0554611499939,0.0525215969884,0.0108818822976,0.0762071431636,0.255319478922,0.325242197024
 09/10  05:00:00,0.522082216586,3.00325015443,0.0,2.40616010213,0.0644260734818,0.0644260734818,0.0644260734818,0.0562731366823,0.0116591603172,0.0894598278958,0.284916018209,0.577463952121
 09/10  06:00:00,0.689580574254,3.76226313862,0.0,2.68913824523,0.0720029469514,0.0720029469514,0.0720029469514,0.105043180219,0.0217637588944,0.146230247206,0.329192440984,1.05044886463
 09/10  07:00:00,0.912266442594,3.52529761419,0.0,2.31662102968,0.0620286225159,0.0620286225159,0.0620286225159,0.198831741356,0.0411957022579,0.230070744137,0.349791632328,1.18458160501
 09/10  08:00:00,0.871007781616,3.37123090812,0.0,2.19396785853,0.058744525913,0.058744525913,0.058744525913,0.165067884111,0.0342001986564,0.301918552373,0.295728620562,1.15689213619
 09/10  09:00:00,0.796780282745,3.11315446183,0.0,2.04159903616,0.0546647787102,0.0546647787102,0.0546647787102,0.0825339420554,0.0171000993282,0.375444492549,0.251688970102,1.05421813107
 09/10  10:00:00,0.813162549855,3.409257466,0.0,2.46195587475,0.0659200316536,0.0659200316536,0.0659200316536,0.063776222949,0.0132137149312,0.397296302362,0.25760827796,0.929556552188
 09/10  11:00:00,0.809168131324,2.55398507008,0.0,1.71945261909,0.0460391562007,0.0460391562007,0.0460391562007,0.063776222949,0.0132137149312,0.413103835179,0.257687202065,0.816781975349
 09/10  12:00:00,0.775725454638,1.95132325625,0.0,1.20342958671,0.0322223957229,0.0322223957229,0.0322223957229,0.063776222949,0.0132137149312,0.397818744732,0.253346376302,0.730442206509
 09/10  13:00:00,0.728121368867,1.10852681843,0.0,0.413244752326,0.0110648234736,0.0110648234736,0.0110648234736,0.063776222949,0.0132137149312,0.362611655582,0.262106951932,0.677227141259
 09/10  14:00:00,0.707982044335,0.848390960283,0.0,0.20255594208,0.00542353104312,0.00542353104312,0.00542353104312,0.063776222949,0.0132137149312,0.333354815889,0.276865759523,0.626763450495
 09/10  15:00:00,0.725412913966,0.754824311449,0.0,0.102114452008,0.00273416269467,0.00273416269467,0.00273416269467,0.063776222949,0.0132137149312,0.338084853439,0.292255959953,0.632578156128
 09/10  16:00:00,0.825618035376,0.721150663409,0.0,0.0,0.0,0.0,0.0,0.0712793229736,0.0147682695451,0.378534863978,0.34568757888,0.697338386738
 09/10  17:00:00,1.01970367432,0.979224483892,0.0,0.123029944285,0.00329418488154,0.00329418488154,0.00329418488154,0.105043180219,0.0217637588944,0.454299388857,0.419955161466,0.827266429067
 09/10  18:00:00,1.15318519582,0.986426429226,0.0,0.0,0.0,0.0,0.0,0.195080201662,0.0404184256636,0.416394015259,0.45594455324,0.955019232348
 09/10  19:00:00,1.2651873802,1.0142949955,0.0,0.0,0.0,0.0,0.0,0.356396546079,0.0738413477256,0.348977049664,0.470624436726,0.981876592353
 09/10  20:00:00,1.46190669308,0.945357485682,0.0,0.0,0.0,0.0,0.0,0.532719049271,0.110373390417,0.316662375189,0.486803878204,0.911824581001
 09/10  21:00:00,1.39123171164,0.854062839509,0.0,0.0014605871037,3.91079097298e-05,3.91079097298e-05,3.91079097298e-05,0.495203583543,0.102600610221,0.302601602849,0.475438807117,0.819852217094
 09/10  22:00:00,1.13132708849,1.13360096239,0.0,0.426882051762,0.0114299686087,0.0114299686087,0.0114299686087,0.371402704855,0.076950454103,0.244764602777,0.411431358151,0.678377952116
 09/10  23:00:00,0.873804979347,1.51466757661,0.0,0.969480089635,0.0259582874135,0.0259582874135,0.0259582874135,0.258856445248,0.05363214202,0.162483910071,0.357526194595,0.520559721378
 09/10  24:00:00,0.614647172121,1.88919777207,0.0,1.51527294537,0.0405721489758,0.0405721489758,0.0405721489758,0.131303958076,0.0272047093072,0.104489735199,0.295728620562,0.353553913301
 09/11  01:00:00,0.521751721933,2.36658555783,0.0,2.07346329302,0.0555179592412,0.0555179592412,0.0555179592412,0.0787824023614,0.0163228227338,0.0834923761498,0.272288161447,0.274366019491
 09/11  02:00:00,0.483315751248,2.65576351028,0.0,2.38085463874,0.0637485077446,0.0637485077446,0.0637485077446,0.0525215969884,0.0108818822976,0.0716845669617,0.269131197256,0.256370089926
 09/11  03:00:00,0.476234744435,2.81744444754,0.0,2.53759572534,0.0679453243877,0.0679453243877,0.0679453243877,0.0525215969884,0.0108818822976,0.0641951005342,0.265342840227,0.261570897047
 09/11  04:00:00,0.481767823944,3.10179492659,0.0,2.76973182738,0.0741608781883,0.0741608781883,0.0741608781883,0.0525215969884,0.0108818822976,0.0735359875481,0.255319478922,0.314475721354
 09/11  05:00:00,0.529452337781,3.40027865725,0.0,2.83441823365,0.0758928872762,0.0758928872762,0.0758928872762,0.0562731366823,0.0116591603172,0.0853631352956,0.284916018209,0.546234323418
 09/11  06:00:00,0.687804397087,4.0211015838,0.0,3.01963979188,0.0808522820025,0.0808522820025,0.0808522820025,0.105043180219,0.0217637588944,0.135604734988,0.329192440984,0.978785763153
 09/11  07:00:00,0.897549094918,3.6788555123,0.0,2.55728958407,0.0684726367593,0.0684726367593,0.0684726367593,0.198831741356,0.0411957022579,0.208909382217,0.349791632328,1.09747094873
 09/11  08:00:00,0.839909303093,3.33026041336,0.0,2.24396967912,0.0600833482817,0.0600833482817,0.0600833482817,0.165067884111,0.0342001986564,0.269481251481,0.295728620562,1.06591982084
 09/11  09:00:00,0.748830169582,2.92036553935,0.0,1.93257930907,0.0517457240128,0.0517457240128,0.0517457240128,0.0825339420554,0.0171000993282,0.330413434083,0.251688970102,0.970448935693
 09/11  10:00:00,0.745325208853,2.70539316871,0.0,1.82999273177,0.0489989199405,0.0489989199405,0.0489989199405,0.063776222949,0.0132137149312,0.346380073072,0.25760827796,0.85765539789
 09/11  11:00:00,0.733265247722,1.6198610655,0.0,0.844990958585,0.022625032117,0.022625032117,0.022625032117,0.063776222949,0.0132137149312,0.36061507566,0.257687202065,0.757119631268
 09/11  12:00:00,0.698675462935,0.807594316844,0.0,0.111404574411,0.00298291011096,0.00298291011096,0.00298291011096,0.063776222949,0.0132137149312,0.350008238641,0.253346376302,0.678738279394
 09/11  13:00:00,0.673468512879,0.648295207291,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.319023623067,0.262106951932,0.630240282446
 09/11  14:00:00,0.663432941117,0.600843976422,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.294229243714,0.276865759523,0.581772408714
 09/11  15:00:00,0.685619778416,0.605423434754,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.301025880583,0.292255959953,0.585291731441
 09/11  16:00:00,0.789700116129,0.664605876395,0.0,0.0,0.0,0.0,0.0,0.0712793229736,0.0147682695451,0.34261694473,0.34568757888,0.640793599725
 09/11  17:00:00,0.981057559221,0.788714597041,0.0,0.0,0.0,0.0,0.0,0.105043180219,0.0217637588944,0.418947458642,0.419955161466,0.759786486502
 09/11  18:00:00,1.11887488028,0.899563090932,0.0,0.0,0.0,0.0,0.0,0.195080201662,0.0404184256636,0.382083699719,0.45594455324,0.868155894054
 09/11  19:00:00,1.230942626,0.918340030924,0.0,0.0,0.0,0.0,0.0,0.356396546079,0.0738413477256,0.314732295471,0.470624436726,0.885921627776
 09/11  20:00:00,1.42705132275,0.855041567087,0.0,0.0,0.0,0.0,0.0,0.532719049271,0.110373390417,0.281807004861,0.486803878204,0.821508662405
 09/11  21:00:00,1.35558574626,0.775513421135,0.0,0.0,0.0,0.0,0.0,0.495203583543,0.102600610221,0.266994745381,0.475438807117,0.742763385824
 09/11  22:00:00,1.09160390796,0.646591796024,0.0,0.0,0.0,0.0,0.0,0.371402704855,0.076950454103,0.216471390852,0.411431358151,0.618250837512
 09/11  23:00:00,0.832311846598,0.508316563374,0.0,0.0,0.0,0.0,0.0,0.258856445248,0.05363214202,0.146949064735,0.357526194595,0.483688797776
 09/11  24:00:00,0.569083575549,0.42007702966,0.0,0.0590927194747,0.00158223548123,0.00158223548123,0.00158223548123,0.131303958076,0.0272047093072,0.0979160521221,0.295728620562,0.340613396787
 09/12  01:00:00,0.478964326248,0.768649686388,0.0,0.475456169398,0.0127305635564,0.0127305635564,0.0127305635564,0.0787824023614,0.0163228227338,0.0834923761498,0.272288161447,0.274437271667
 09/12  02:00:00,0.447722466481,1.32652750549,0.0,1.05153039031,0.0281552229773,0.0281552229773,0.0281552229773,0.0525215969884,0.0108818822976,0.0716845669617,0.269131197256,0.256458333575
 09/12  03:00:00,0.450886364205,1.87075115037,0.0,1.59089421357,0.0425969441579,0.0425969441579,0.0425969441579,0.0525215969884,0.0108818822976,0.0641951005342,0.265342840227,0.261579111649
 09/12  04:00:00,0.460601604986,2.31126075672,0.0,1.97922405904,0.0529946592298,0.0529946592298,0.0529946592298,0.0525215969884,0.0108818822976,0.0735359875481,0.255319478922,0.314449319819
 09/12  05:00:00,0.514790147918,2.85275319593,0.0,2.28682043122,0.0612306974133,0.0612306974133,0.0612306974133,0.0562731366823,0.0116591603172,0.0853631352956,0.284916018209,0.546306664531
 09/12  06:00:00,0.670722211456,3.38342185895,0.0,2.38166092243,0.0637700963711,0.0637700963711,0.0637700963711,0.105043180219,0.0217637588944,0.135604734988,0.329192440984,0.979084907754
 09/12  07:00:00,0.888262335403,3.33240288067,0.0,2.21045127755,0.0591858772446,0.0591858772446,0.0591858772446,0.198831741356,0.0411957022579,0.208909382217,0.349791632328,1.09785662362
 09/12  08:00:00,0.831112477722,3.00208974471,0.0,1.91542924373,0.0512865229113,0.0512865229113,0.0512865229113,0.165067884111,0.0342001986564,0.269481251481,0.295728620562,1.06628958758
 09/12  09:00:00,0.737018001215,2.47954997042,0.0,1.49142300838,0.0399335556456,0.0399335556456,0.0399335556456,0.0825339420554,0.0171000993282,0.330413434083,0.251688970102,0.970789667443
 09/12  10:00:00,0.72975858096,2.1243175803,0.0,1.2486163272,0.0334322920472,0.0334322920472,0.0334322920472,0.063776222949,0.0132137149312,0.346380073072,0.25760827796,0.85795621405
 09/12  11:00:00,0.718784372985,1.07929470315,0.0,0.304164843417,0.00814415737974,0.00814415737974,0.00814415737974,0.063776222949,0.0132137149312,0.36061507566,0.257687202065,0.757379384086
 09/12  12:00:00,0.695692552824,0.69449878508,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.350008238641,0.253346376302,0.677047322041
 09/12  13:00:00,0.673468512879,0.645474611656,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.319023623067,0.262106951932,0.627419686811
 09/12  14:00:00,0.663432941117,0.597036878633,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.294229243714,0.276865759523,0.577965310926
 09/12  15:00:00,0.685619778416,0.603580774448,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.301025880583,0.292255959953,0.583449071135
 09/12  16:00:00,0.789700116129,0.659515576285,0.0,0.0,0.0,0.0,0.0,0.0712793229736,0.0147682695451,0.34261694473,0.34568757888,0.635703299614
 09/12  17:00:00,0.981057559221,0.783695250548,0.0,0.0,0.0,0.0,0.0,0.105043180219,0.0217637588944,0.418947458642,0.419955161466,0.754767140009
 09/12  18:00:00,1.11887488028,0.895493058785,0.0,0.0,0.0,0.0,0.0,0.195080201662,0.0404184256636,0.382083699719,0.45594455324,0.864085861907
 09/12  19:00:00,1.230942626,0.914274950716,0.0,0.0,0.0,0.0,0.0,0.356396546079,0.0738413477256,0.314732295471,0.470624436726,0.881856547568
 09/12  20:00:00,1.42705132275,0.850053766381,0.0,0.0,0.0,0.0,0.0,0.532719049271,0.110373390417,0.281807004861,0.486803878204,0.8165208617
 09/12  21:00:00,1.35558574626,0.770761991529,0.0,0.0,0.0,0.0,0.0,0.495203583543,0.102600610221,0.266994745381,0.475438807117,0.738011956217
 09/12  22:00:00,1.09160390796,0.641795012247,0.0,0.0,0.0,0.0,0.0,0.371402704855,0.076950454103,0.216471390852,0.411431358151,0.613454053734
 09/12  23:00:00,0.832311846598,0.503303545576,0.0,0.0,0.0,0.0,0.0,0.258856445248,0.05363214202,0.146949064735,0.357526194595,0.478675779978
 09/12  24:00:00,0.567501340068,0.356813196608,0.0,0.0,0.0,0.0,0.0,0.131303958076,0.0272047093072,0.0979160521221,0.295728620562,0.33644228321
 09/13  01:00:00,0.466233762692,0.292330017739,0.0,0.0,0.0,0.0,0.0,0.0787824023614,0.0163228227338,0.0834923761498,0.272288161447,0.273573772416
 09/13  02:00:00,0.431228427882,0.710574021001,0.0,0.435517409018,0.0116611843789,0.0116611843789,0.0116611843789,0.0525215969884,0.0108818822976,0.0716845669617,0.269131197256,0.256517830374
 09/13  03:00:00,0.435351217409,1.29063039807,0.0,1.01069355287,0.0270617973621,0.0270617973621,0.0270617973621,0.0525215969884,0.0108818822976,0.0641951005342,0.265342840227,0.26165902005
 09/13  04:00:00,0.450695296988,1.94136721932,0.0,1.60924709514,0.0430883512324,0.0430883512324,0.0430883512324,0.0525215969884,0.0108818822976,0.0735359875481,0.255319478922,0.314532746319
 09/13  05:00:00,0.506823674439,2.55539698586,0.0,1.98929165748,0.0532642239344,0.0532642239344,0.0532642239344,0.0562731366823,0.0116591603172,0.0853631352956,0.284916018209,0.546479228197
 09/13  06:00:00,0.680135956596,3.73529290344,0.0,2.73324183902,0.0731838415111,0.0731838415111,0.0731838415111,0.105043180219,0.0217637588944,0.135604734988,0.329192440984,0.979375035656
 09/13  07:00:00,0.888183982173,3.32984296411,0.0,2.20752497136,0.0591075240138,0.0591075240138,0.0591075240138,0.198831741356,0.0411957022579,0.208909382217,0.349791632328,1.09822301326
 09/13  08:00:00,0.830121856027,2.96546057513,0.0,1.8784318874,0.0502959012166,0.0502959012166,0.0502959012166,0.165067884111,0.0342001986564,0.269481251481,0.295728620562,1.06665777434
 09/13  09:00:00,0.735220073481,2.41273662383,0.0,1.42427469797,0.0381356279113,0.0381356279113,0.0381356279113,0.0825339420554,0.0171000993282,0.330413434083,0.251688970102,0.971124631268
 09/13  10:00:00,0.724556481702,1.93032712378,0.0,1.05433033389,0.0282301927893,0.0282301927893,0.0282301927893,0.063776222949,0.0132137149312,0.346380073072,0.25760827796,0.858251750838
 09/13  11:00:00,0.714872421863,0.933442445701,0.0,0.158062804269,0.00423220625825,0.00423220625825,0.00423220625825,0.063776222949,0.0132137149312,0.36061507566,0.257687202065,0.757629165786
 09/13  12:00:00,0.695692552824,0.69360367055,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.350008238641,0.253346376302,0.676152207511
 09/13  13:00:00,0.673468512879,0.644939672434,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.319023623067,0.262106951932,0.626884747589
 09/13  14:00:00,0.663432941117,0.596833520406,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.294229243714,0.276865759523,0.577761952699
 09/13  15:00:00,0.685619778416,0.60201158506,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.301025880583,0.292255959953,0.581879881747
 09/13  16:00:00,0.789700116129,0.660389636942,0.0,0.0,0.0,0.0,0.0,0.0712793229736,0.0147682695451,0.34261694473,0.34568757888,0.636577360271
 09/13  17:00:00,0.981057559221,0.782613500048,0.0,0.0,0.0,0.0,0.0,0.105043180219,0.0217637588944,0.418947458642,0.419955161466,0.753685389509
 09/13  18:00:00,1.11887488028,0.894182049366,0.0,0.0,0.0,0.0,0.0,0.195080201662,0.0404184256636,0.382083699719,0.45594455324,0.862774852488
 09/13  19:00:00,1.230942626,0.914150225292,0.0,0.0,0.0,0.0,0.0,0.356396546079,0.0738413477256,0.314732295471,0.470624436726,0.881731822145
 09/13  20:00:00,1.42705132275,0.849621708185,0.0,0.0,0.0,0.0,0.0,0.532719049271,0.110373390417,0.281807004861,0.486803878204,0.816088803504
 09/13  21:00:00,1.35558574626,0.769832322967,0.0,0.0,0.0,0.0,0.0,0.495203583543,0.102600610221,0.266994745381,0.475438807117,0.737082287656
 09/13  22:00:00,1.09160390796,0.63995903886,0.0,0.0,0.0,0.0,0.0,0.371402704855,0.076950454103,0.216471390852,0.411431358151,0.611618080348
 09/13  23:00:00,0.832311846598,0.501352608064,0.0,0.0,0.0,0.0,0.0,0.258856445248,0.05363214202,0.146949064735,0.357526194595,0.476724842466
 09/13  24:00:00,0.567501340068,0.355240513774,0.0,0.0,0.0,0.0,0.0,0.131303958076,0.0272047093072,0.0979160521221,0.295728620562,0.334869600376
 09/14  01:00:00,0.466233762692,0.290914600669,0.0,0.0,0.0,0.0,0.0,0.0787824023614,0.0163228227338,0.0834923761498,0.272288161447,0.272158355346
 09/14  02:00:00,0.423697317977,0.429232687572,0.0,0.154248425837,0.00413007447369,0.00413007447369,0.00413007447369,0.0525215969884,0.0108818822976,0.0716845669617,0.269131197256,0.256445480127
 09/14  03:00:00,0.428035585228,1.01746670379,0.0,0.737472148463,0.0197461651806,0.0197461651806,0.0197461651806,0.0525215969884,0.0108818822976,0.0641951005342,0.265342840227,0.261716730173
 09/14  04:00:00,0.44079914234,1.57185001869,0.0,1.23964933462,0.0331921965845,0.0331921965845,0.0331921965845,0.0525215969884,0.0108818822976,0.0735359875481,0.255319478922,0.314613306216
 09/14  05:00:00,0.49990976104,2.29735258716,0.0,1.73107349099,0.0463503105359,0.0463503105359,0.0463503105359,0.0562731366823,0.0116591603172,0.0853631352956,0.284916018209,0.54665299599
 09/14  06:00:00,0.671452000202,3.41131421771,0.0,2.40891679056,0.0644998851168,0.0644998851168,0.0644998851168,0.105043180219,0.0217637588944,0.135604734988,0.329192440984,0.979721398384
 09/14  07:00:00,0.882842206208,3.13073092851,0.0,2.00802238636,0.053765748049,0.053765748049,0.053765748049,0.198831741356,0.0411957022579,0.208909382217,0.349791632328,1.09861356265
 09/14  08:00:00,0.824418283604,2.75282083727,0.0,1.66541706804,0.0445923287934,0.0445923287934,0.0445923287934,0.165067884111,0.0342001986564,0.269481251481,0.295728620562,1.06703285583
 09/14  09:00:00,0.727607467925,2.12876484959,0.0,1.13996204671,0.0305230223552,0.0305230223552,0.0305230223552,0.0825339420554,0.0171000993282,0.330413434083,0.251688970102,0.971465508295
 09/14  10:00:00,0.720706181257,1.78682162739,0.0,0.910530800377,0.0243798923441,0.0243798923441,0.0243798923441,0.063776222949,0.0132137149312,0.346380073072,0.25760827796,0.858545787963
 09/14  11:00:00,0.712378369766,0.840543979541,0.0,0.0649159100909,0.00173815416104,0.00173815416104,0.00173815416104,0.063776222949,0.0132137149312,0.36061507566,0.257687202065,0.757877593804
 09/14  12:00:00,0.695692552824,0.693359842813,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.350008238641,0.253346376302,0.675908379774
 09/14  13:00:00,0.673468512879,0.644717706738,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.319023623067,0.262106951932,0.626662781893
 09/14  14:00:00,0.663432941117,0.598030258016,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.294229243714,0.276865759523,0.578958690308
 09/14  15:00:00,0.685619778416,0.603841315552,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.301025880583,0.292255959953,0.583709612239
 09/14  16:00:00,0.789700116129,0.661416406489,0.0,0.0,0.0,0.0,0.0,0.0712793229736,0.0147682695451,0.34261694473,0.34568757888,0.637604129818
 09/14  17:00:00,0.981057559221,0.785883583711,0.0,0.0,0.0,0.0,0.0,0.105043180219,0.0217637588944,0.418947458642,0.419955161466,0.756955473171
 09/14  18:00:00,1.11887488028,0.897504895871,0.0,0.0,0.0,0.0,0.0,0.195080201662,0.0404184256636,0.382083699719,0.45594455324,0.866097698993
 09/14  19:00:00,1.230942626,0.916147642903,0.0,0.0,0.0,0.0,0.0,0.356396546079,0.0738413477256,0.314732295471,0.470624436726,0.883729239755
 09/14  20:00:00,1.42705132275,0.851749785416,0.0,0.0,0.0,0.0,0.0,0.532719049271,0.110373390417,0.281807004861,0.486803878204,0.818216880735
 09/14  21:00:00,1.35558574626,0.771874440993,0.0,0.0,0.0,0.0,0.0,0.495203583543,0.102600610221,0.266994745381,0.475438807117,0.739124405681
 09/14  22:00:00,1.09160390796,0.642109223606,0.0,0.0,0.0,0.0,0.0,0.371402704855,0.076950454103,0.216471390852,0.411431358151,0.613768265094
