Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 09/14  23:00:00,0.832311846598,0.503376372483,0.0,0.0,0.0,0.0,0.0,0.258856445248,0.05363214202,0.146949064735,0.357526194595,0.478748606885
 09/14  24:00:00,0.567501340068,0.355301247362,0.0,0.0,0.0,0.0,0.0,0.131303958076,0.0272047093072,0.0979160521221,0.295728620562,0.334930333963
 09/15  01:00:00,0.466233762692,0.2883709598,0.0,0.0,0.0,0.0,0.0,0.0787824023614,0.0163228227338,0.0834923761498,0.272288161447,0.269614714477
 09/15  02:00:00,0.419567243504,0.273346489138,0.0,0.0,0.0,0.0,0.0,0.0525215969884,0.0108818822976,0.0716845669617,0.269131197256,0.254807707529
 09/15  03:00:00,0.411904117411,0.415062796416,0.0,0.13500032065,0.0036146973639,0.0036146973639,0.0036146973639,0.0525215969884,0.0108818822976,0.0641951005342,0.265342840227,0.261784650614
 09/15  04:00:00,0.418951108287,0.755963445073,0.0,0.423677399527,0.0113441625312,0.0113441625312,0.0113441625312,0.0525215969884,0.0108818822976,0.0735359875481,0.255319478922,0.314698667685
 09/15  05:00:00,0.469399874334,1.15808380533,0.0,0.591602029422,0.0158404238296,0.0158404238296,0.0158404238296,0.0562731366823,0.0116591603172,0.0853631352956,0.284916018209,0.546855675727
 09/15  06:00:00,0.633815421948,2.00605313412,0.0,1.0032804064,0.0268633068633,0.0268633068633,0.0268633068633,0.105043180219,0.0217637588944,0.135604734988,0.329192440984,0.98009669895
 09/15  07:00:00,0.859402084182,2.25562184244,0.0,1.13258976475,0.030325626023,0.030325626023,0.030325626023,0.198831741356,0.0411957022579,0.208909382217,0.349791632328,1.09893709819
 09/15  08:00:00,0.800647368562,1.86536736073,0.0,0.777630116649,0.0208214137507,0.0208214137507,0.0208214137507,0.165067884111,0.0342001986564,0.269481251481,0.295728620562,1.06736633068
 09/15  09:00:00,0.706975677713,1.35854686975,0.0,0.369413916737,0.00989123214364,0.00989123214364,0.00989123214364,0.0825339420554,0.0171000993282,0.330413434083,0.251688970102,0.971795658424
 09/15  10:00:00,0.701536446837,1.0711397225,0.0,0.194586965267,0.00521015792415,0.00521015792415,0.00521015792415,0.063776222949,0.0132137149312,0.346380073072,0.25760827796,0.858807718178
 09/15  11:00:00,0.710640215605,0.775500401388,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.36061507566,0.257687202065,0.757749925742
 09/15  12:00:00,0.695692552824,0.695877435851,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.350008238641,0.253346376302,0.678425972812
 09/15  13:00:00,0.673468512879,0.648075548616,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.319023623067,0.262106951932,0.63002062377
 09/15  14:00:00,0.663432941117,0.601574848011,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.294229243714,0.276865759523,0.582503280303
 09/15  15:00:00,0.685619778416,0.607692193405,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.301025880583,0.292255959953,0.587560490092
 09/15  16:00:00,0.789700116129,0.66613469672,0.0,0.0,0.0,0.0,0.0,0.0712793229736,0.0147682695451,0.34261694473,0.34568757888,0.64232242005
 09/15  17:00:00,0.981057559221,0.791576016351,0.0,0.0,0.0,0.0,0.0,0.105043180219,0.0217637588944,0.418947458642,0.419955161466,0.762647905811
 09/15  18:00:00,1.11887488028,0.90315797864,0.0,0.0,0.0,0.0,0.0,0.195080201662,0.0404184256636,0.382083699719,0.45594455324,0.871750781762
 09/15  19:00:00,1.230942626,0.922165852172,0.0,0.0,0.0,0.0,0.0,0.356396546079,0.0738413477256,0.314732295471,0.470624436726,0.889747449025
 09/15  20:00:00,1.42705132275,0.858880231587,0.0,0.0,0.0,0.0,0.0,0.532719049271,0.110373390417,0.281807004861,0.486803878204,0.825347326906
 09/15  21:00:00,1.35558574626,0.779231463515,0.0,0.0,0.0,0.0,0.0,0.495203583543,0.102600610221,0.266994745381,0.475438807117,0.746481428204
 09/15  22:00:00,1.09160390796,0.65011454217,0.0,0.0,0.0,0.0,0.0,0.371402704855,0.076950454103,0.216471390852,0.411431358151,0.621773583658
 09/15  23:00:00,0.832311846598,0.510547791926,0.0,0.0,0.0,0.0,0.0,0.258856445248,0.05363214202,0.146949064735,0.357526194595,0.485920026329
 09/15  24:00:00,0.582577584795,0.924469551048,0.0,0.56306176352,0.0150762447267,0.0150762447267,0.0150762447267,0.131303958076,0.0272047093072,0.0979160521221,0.295728620562,0.341036874129
 09/16  01:00:00,0.497275762938,1.31200764655,0.0,1.01193270219,0.0270949761707,0.0270949761707,0.0270949761707,0.0787824023614,0.0163228227338,0.0874394002251,0.272288161447,0.281318699039
 09/16  02:00:00,0.462897337939,1.80077293021,0.0,1.52075210293,0.0407188560081,0.0407188560081,0.0407188560081,0.0525215969884,0.0108818822976,0.0742958053889,0.269131197256,0.261482045674
 09/16  03:00:00,0.462552912177,2.26084558754,0.0,1.97561735248,0.0528980879577,0.0528980879577,0.0528980879577,0.0525215969884,0.0108818822976,0.0655605047062,0.265342840227,0.266950409915
 09/16  04:00:00,0.468792919897,2.52844339561,0.0,2.18538883577,0.0585148185256,0.0585148185256,0.0585148185256,0.0525215969884,0.0108818822976,0.0762071431636,0.255319478922,0.325467181985
 09/16  05:00:00,0.515676073002,2.76488665857,0.0,2.16690592646,0.0580199298969,0.0580199298969,0.0580199298969,0.0562731366823,0.0116591603172,0.0894598278958,0.284916018209,0.578354631931
 09/16  06:00:00,0.678851959732,3.36372816918,0.0,2.28845009496,0.0612743324298,0.0612743324298,0.0612743324298,0.105043180219,0.0217637588944,0.146230247206,0.329192440984,1.05260204546
 09/16  07:00:00,0.900293461908,3.08062333975,0.0,1.86945877264,0.0500556418299,0.0500556418299,0.0500556418299,0.198831741356,0.0411957022579,0.230070744137,0.349791632328,1.18706958761
 09/16  08:00:00,0.855417176374,2.7914019718,0.0,1.6116959572,0.0431539206709,0.0431539206709,0.0431539206709,0.165067884111,0.0342001986564,0.301918552373,0.295728620562,1.1593351012
 09/16  09:00:00,0.784205591198,2.64570891646,0.0,1.57196431434,0.0420900871629,0.0420900871629,0.0420900871629,0.0825339420554,0.0171000993282,0.375444492549,0.251688970102,1.05640730753
 09/16  10:00:00,0.799019470492,2.88292900861,0.0,1.93374561071,0.0517769522904,0.0517769522904,0.0517769522904,0.063776222949,0.0132137149312,0.397296302362,0.25760827796,0.931438358838
 09/16  11:00:00,0.795172426239,2.03288067626,0.0,1.19674643264,0.0320434511153,0.0320434511153,0.0320434511153,0.063776222949,0.0132137149312,0.413103835179,0.257687202065,0.818383767974
 09/16  12:00:00,0.769570630326,1.72283067578,0.0,0.973561586163,0.0260675714113,0.0260675714113,0.0260675714113,0.063776222949,0.0132137149312,0.397818744732,0.253346376302,0.731817626578
 09/16  13:00:00,0.737029619569,1.44242427405,0.0,0.745946657939,0.0199730741755,0.0199730741755,0.0199730741755,0.063776222949,0.0132137149312,0.362611655582,0.262106951932,0.678422691269
 09/16  14:00:00,0.718449278177,1.24036568317,0.0,0.593482147712,0.015890764885,0.015890764885,0.015890764885,0.063776222949,0.0132137149312,0.333354815889,0.276865759523,0.627811967748
 09/16  15:00:00,0.74056488333,1.32177810435,0.0,0.668004350009,0.0178861320582,0.0178861320582,0.0178861320582,0.063776222949,0.0132137149312,0.338084853439,0.292255959953,0.633642051028
 09/16  16:00:00,0.838918891126,1.21944551432,0.0,0.496755221918,0.01330085575,0.01330085575,0.01330085575,0.0712793229736,0.0147682695451,0.378534863978,0.34568757888,0.698878015731
 09/16  17:00:00,1.03513446918,1.5572780104,0.0,0.699333309278,0.0187249797434,0.0187249797434,0.0187249797434,0.105043180219,0.0217637588944,0.454299388857,0.419955161466,0.829016590581
 09/16  18:00:00,1.15993073698,1.24113797443,0.0,0.251929864891,0.00674554115223,0.00674554115223,0.00674554115223,0.195080201662,0.0404184256636,0.416394015259,0.45594455324,0.957800912658
 09/16  19:00:00,1.26982335355,1.19079984756,0.0,0.173142541929,0.00463597335824,0.00463597335824,0.00463597335824,0.356396546079,0.0738413477256,0.348977049664,0.470624436726,0.985238902487
 09/16  20:00:00,1.47019312442,1.25825290904,0.0,0.309478436423,0.00828643134278,0.00828643134278,0.00828643134278,0.532719049271,0.110373390417,0.316662375189,0.486803878204,0.915241567939
 09/16  21:00:00,1.40774640068,1.47276594226,0.0,0.618244813048,0.0165537969481,0.0165537969481,0.0165537969481,0.495203583543,0.102600610221,0.302601602849,0.475438807117,0.821771093899
 09/16  22:00:00,1.14020891402,1.46648808739,0.0,0.758597040274,0.0203117941389,0.0203117941389,0.0203117941389,0.371402704855,0.076950454103,0.244764602777,0.411431358151,0.679550088604
 09/16  23:00:00,0.877320524443,1.6467440067,0.0,1.10077730967,0.0294738325091,0.0294738325091,0.0294738325091,0.258856445248,0.05363214202,0.162483910071,0.357526194595,0.521338931433
 09/16  24:00:00,0.614243563513,1.87447843868,0.0,1.50019912701,0.0401685403679,0.0401685403679,0.0401685403679,0.131303958076,0.0272047093072,0.104489735199,0.295728620562,0.353908398268
 09/17  01:00:00,0.525597560698,2.36969798551,0.0,2.06968426316,0.0554167739314,0.0554167739314,0.0554167739314,0.0787824023614,0.0163228227338,0.0874394002251,0.272288161447,0.281257477023
 09/17  02:00:00,0.486064542518,2.6659427992,0.0,2.38599190918,0.0638860605874,0.0638860605874,0.0638860605874,0.0525215969884,0.0108818822976,0.0742958053889,0.269131197256,0.261412108411
 09/17  03:00:00,0.478958983194,2.87359303272,0.0,2.58834495453,0.0693041589748,0.0693041589748,0.0693041589748,0.0525215969884,0.0108818822976,0.0655605047062,0.265342840227,0.266970253045
 09/17  04:00:00,0.483578706322,3.08077258816,0.0,2.73760267486,0.0733006049509,0.0733006049509,0.0733006049509,0.0525215969884,0.0108818822976,0.0762071431636,0.255319478922,0.32558253544
 09/17  05:00:00,0.534684207522,3.47495738915,0.0,2.87681439095,0.0770280644172,0.0770280644172,0.0770280644172,0.0562731366823,0.0116591603172,0.0894598278958,0.284916018209,0.578516898022
 09/17  06:00:00,0.705143263447,4.34597244392,0.0,3.27036754876,0.0875656361447,0.0875656361447,0.0875656361447,0.105043180219,0.0217637588944,0.146230247206,0.329192440984,1.0529288664
 09/17  07:00:00,0.923168231305,3.9353179524,0.0,2.72377682266,0.0729304112264,0.0729304112264,0.0729304112264,0.198831741356,0.0411957022579,0.230070744137,0.349791632328,1.18744615024
 09/17  08:00:00,0.882535642628,3.80463900315,0.0,2.62450595795,0.0702723869249,0.0702723869249,0.0702723869249,0.165067884111,0.0342001986564,0.301918552373,0.295728620562,1.15976213181
 09/17  09:00:00,0.800720578004,3.26292509272,0.0,2.18875966118,0.0586050739686,0.0586050739686,0.0586050739686,0.0825339420554,0.0171000993282,0.375444492549,0.251688970102,1.05682813694
 09/17  10:00:00,0.810102447546,3.29721950006,0.0,2.34766835595,0.0628599293444,0.0628599293444,0.0628599293444,0.063776222949,0.0132137149312,0.397296302362,0.25760827796,0.931806105063
 09/17  11:00:00,0.80019790334,2.22087085189,0.0,1.38443600986,0.0370689282159,0.0370689282159,0.0370689282159,0.063776222949,0.0132137149312,0.413103835179,0.257687202065,0.818684366385
 09/17  12:00:00,0.759333348354,1.34077413871,0.0,0.591223534135,0.0158302894394,0.0158302894394,0.0158302894394,0.063776222949,0.0132137149312,0.397818744732,0.253346376302,0.732099141536
 09/17  13:00:00,0.718527542138,0.751708266556,0.0,0.0549382181151,0.00147099674461,0.00147099674461,0.00147099674461,0.063776222949,0.0132137149312,0.362611655582,0.262106951932,0.678715123596
 09/17  14:00:00,0.702558513292,0.645235421114,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.333354815889,0.276865759523,0.626163853406
 09/17  15:00:00,0.722678751271,0.650757352902,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.338084853439,0.292255959953,0.630625649589
 09/17  16:00:00,0.825618035376,0.718832985638,0.0,0.0,0.0,0.0,0.0,0.0712793229736,0.0147682695451,0.378534863978,0.34568757888,0.695020708967
 09/17  17:00:00,1.01640948944,0.853728825231,0.0,0.0,0.0,0.0,0.0,0.105043180219,0.0217637588944,0.454299388857,0.419955161466,0.824800714692
 09/17  18:00:00,1.15318519582,0.983204312262,0.0,0.0,0.0,0.0,0.0,0.195080201662,0.0404184256636,0.416394015259,0.45594455324,0.951797115384
 09/17  19:00:00,1.2651873802,1.01093460828,0.0,0.0,0.0,0.0,0.0,0.356396546079,0.0738413477256,0.348977049664,0.470624436726,0.97851620513
 09/17  20:00:00,1.46190669308,0.942759767214,0.0,0.0,0.0,0.0,0.0,0.532719049271,0.110373390417,0.316662375189,0.486803878204,0.909226862533
 09/17  21:00:00,1.39119260373,0.850114528025,0.0,0.0,0.0,0.0,0.0,0.495203583543,0.102600610221,0.302601602849,0.475438807117,0.817364492714
 09/17  22:00:00,1.11989711989,0.705319234656,0.0,0.0,0.0,0.0,0.0,0.371402704855,0.076950454103,0.244764602777,0.411431358151,0.676978276144
 09/17  23:00:00,0.849163623482,0.595019259036,0.0,0.0491842506954,0.00131693154859,0.00131693154859,0.00131693154859,0.258856445248,0.05363214202,0.162483910071,0.357526194595,0.521207242743
 09/17  24:00:00,0.59279491129,1.07353905282,0.0,0.699143150223,0.0187198881449,0.0187198881449,0.0187198881449,0.131303958076,0.0272047093072,0.104489735199,0.295728620562,0.354024989203
 09/18  01:00:00,0.502441733862,1.64562849646,0.0,1.35228131873,0.0362079711702,0.0362079711702,0.0362079711702,0.0787824023614,0.0163228227338,0.0834923761498,0.272288161447,0.274590932409
 09/18  02:00:00,0.472368877679,2.24709639624,0.0,1.97201503389,0.0528016341757,0.0528016341757,0.0528016341757,0.0525215969884,0.0108818822976,0.0716845669617,0.269131197256,0.256542580742
 09/18  03:00:00,0.475868623553,2.80393464937,0.0,2.5239219841,0.0675792035062,0.0675792035062,0.0675792035062,0.0525215969884,0.0108818822976,0.0641951005342,0.265342840227,0.261734840118
 09/18  04:00:00,0.485083415187,3.2258823229,0.0,2.89356124819,0.0774764694316,0.0774764694316,0.0774764694316,0.0525215969884,0.0108818822976,0.0735359875481,0.255319478922,0.314733696849
 09/18  05:00:00,0.536299574364,3.65703223687,0.0,3.09014618022,0.0827401238596,0.0827401238596,0.0827401238596,0.0562731366823,0.0116591603172,0.0853631352956,0.284916018209,0.54725995648
 09/18  06:00:00,0.695672477971,4.31734388018,0.0,3.31349383697,0.0887203628858,0.0887203628858,0.0887203628858,0.105043180219,0.0217637588944,0.135604734988,0.329192440984,0.981174014448
 09/18  07:00:00,0.905710841942,3.98647006615,0.0,2.86211135874,0.0766343837836,0.0766343837836,0.0766343837836,0.198831741356,0.0411957022579,0.208909382217,0.349791632328,1.10026372792
 09/18  08:00:00,0.851943885136,3.78242981942,0.0,2.69343259987,0.0721179303255,0.0721179303255,0.0721179303255,0.165067884111,0.0342001986564,0.269481251481,0.295728620562,1.06862630615
 09/18  09:00:00,0.761207001788,3.38503709207,0.0,2.39482445666,0.064122556219,0.064122556219,0.064122556219,0.0825339420554,0.0171000993282,0.330413434083,0.251688970102,0.972875340827
 09/18  10:00:00,0.753398161571,3.00898724525,0.0,2.131498251,0.0570718726588,0.0570718726588,0.0570718726588,0.063776222949,0.0132137149312,0.346380073072,0.25760827796,0.859743955193
 09/18  11:00:00,0.731973872051,1.57341382323,0.0,0.796761158943,0.0213336564463,0.0213336564463,0.0213336564463,0.063776222949,0.0132137149312,0.36061507566,0.257687202065,0.758902188642
 09/18  12:00:00,0.695692552824,0.697039356008,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.350008238641,0.253346376302,0.679587892968
 09/18  13:00:00,0.673468512879,0.647521741469,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.319023623067,0.262106951932,0.629466816623
 09/18  14:00:00,0.663432941117,0.599067348897,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.294229243714,0.276865759523,0.579995781189
 09/18  15:00:00,0.685619778416,0.604904074442,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.301025880583,0.292255959953,0.584772371129
 09/18  16:00:00,0.789700116129,0.663401692325,0.0,0.0,0.0,0.0,0.0,0.0712793229736,0.0147682695451,0.34261694473,0.34568757888,0.639589415654
 09/18  17:00:00,0.981057559221,0.787249524719,0.0,0.0,0.0,0.0,0.0,0.105043180219,0.0217637588944,0.418947458642,0.419955161466,0.75832141418
 09/18  18:00:00,1.11887488028,0.899874022622,0.0,0.0,0.0,0.0,0.0,0.195080201662,0.0404184256636,0.382083699719,0.45594455324,0.868466825744
 09/18  19:00:00,1.230942626,0.919346293354,0.0,0.0,0.0,0.0,0.0,0.356396546079,0.0738413477256,0.314732295471,0.470624436726,0.886927890207
 09/18  20:00:00,1.42705132275,0.855658590335,0.0,0.0,0.0,0.0,0.0,0.532719049271,0.110373390417,0.281807004861,0.486803878204,0.822125685653
 09/18  21:00:00,1.35558574626,0.775922555241,0.0,0.0,0.0,0.0,0.0,0.495203583543,0.102600610221,0.266994745381,0.475438807117,0.743172519929
 09/18  22:00:00,1.09160390796,0.646648907365,0.0,0.0,0.0,0.0,0.0,0.371402704855,0.076950454103,0.216471390852,0.411431358151,0.618307948852
 09/18  23:00:00,0.832311846598,0.508734388987,0.0,0.0,0.0,0.0,0.0,0.258856445248,0.05363214202,0.146949064735,0.357526194595,0.484106623389
 09/18  24:00:00,0.57169951107,0.51826318513,0.0,0.156791668671,0.00419817100208,0.00419817100208,0.00419817100208,0.131303958076,0.0272047093072,0.0979160521221,0.295728620562,0.341100603061
 09/19  01:00:00,0.48938763735,1.15818631246,0.0,0.864741965525,0.0231538746588,0.0231538746588,0.0231538746588,0.0787824023614,0.0163228227338,0.0834923761498,0.272288161447,0.274688101614
 09/19  02:00:00,0.459093972946,1.75136644949,0.0,1.47622902053,0.0395267294427,0.0395267294427,0.0395267294427,0.0525215969884,0.0108818822976,0.0716845669617,0.269131197256,0.256598647349
 09/19  03:00:00,0.465315075926,2.40982256268,0.0,2.12977216454,0.0570256558784,0.0570256558784,0.0570256558784,0.0525215969884,0.0108818822976,0.0641951005342,0.265342840227,0.261772572987
 09/19  04:00:00,0.477451085272,2.9409095735,0.0,2.60851193916,0.0698441395158,0.0698441395158,0.0698441395158,0.0525215969884,0.0108818822976,0.0735359875481,0.255319478922,0.314810256478
 09/19  05:00:00,0.534549390309,3.59183178766,0.0,3.0247809823,0.0809899398049,0.0809899398049,0.0809899398049,0.0562731366823,0.0116591603172,0.0853631352956,0.284916018209,0.547424705177
 09/19  06:00:00,0.705900554564,4.69971222079,0.0,3.69548809006,0.0989484394786,0.0989484394786,0.0989484394786,0.105043180219,0.0217637588944,0.135604734988,0.329192440984,0.981548101964
 09/19  07:00:00,0.911543769096,4.2047707932,0.0,3.07995726859,0.0824673109372,0.0824673109372,0.0824673109372,0.198831741356,0.0411957022579,0.208909382217,0.349791632328,1.10071854512
 09/19  08:00:00,0.850704007879,3.73656499475,0.0,2.64712614308,0.0708780530683,0.0708780530683,0.0708780530683,0.165067884111,0.0342001986564,0.269481251481,0.295728620562,1.06906793828
 09/19  09:00:00,0.747295279738,2.86588437989,0.0,1.87525483617,0.0502108341691,0.0502108341691,0.0502108341691,0.0825339420554,0.0171000993282,0.330413434083,0.251688970102,0.97329224913
 09/19  10:00:00,0.730109938498,2.13960872493,0.0,1.2617386928,0.0337836495857,0.0337836495857,0.0337836495857,0.063776222949,0.0132137149312,0.346380073072,0.25760827796,0.860124993073
 09/19  11:00:00,0.717391590446,1.02910677293,0.0,0.25214773924,0.00675137484085,0.00675137484085,0.00675137484085,0.063776222949,0.0132137149312,0.36061507566,0.257687202065,0.759208558049
 09/19  12:00:00,0.695692552824,0.694921252388,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.350008238641,0.253346376302,0.677469789348
 09/19  13:00:00,0.673468512879,0.645530232239,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.319023623067,0.262106951932,0.627475307393
 09/19  14:00:00,0.663432941117,0.597358341883,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.294229243714,0.276865759523,0.578286774175
 09/19  15:00:00,0.685619778416,0.6028561039,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.301025880583,0.292255959953,0.582724400587
 09/19  16:00:00,0.789700116129,0.661079259047,0.0,0.0,0.0,0.0,0.0,0.0712793229736,0.0147682695451,0.34261694473,0.34568757888,0.637266982376
 09/19  17:00:00,0.981057559221,0.785324860905,0.0,0.0,0.0,0.0,0.0,0.105043180219,0.0217637588944,0.418947458642,0.419955161466,0.756396750366
 09/19  18:00:00,1.11887488028,0.898117588562,0.0,0.0,0.0,0.0,0.0,0.195080201662,0.0404184256636,0.382083699719,0.45594455324,0.866710391684
 09/19  19:00:00,1.230942626,0.917265374156,0.0,0.0,0.0,0.0,0.0,0.356396546079,0.0738413477256,0.314732295471,0.470624436726,0.884846971009
 09/19  20:00:00,1.42705132275,0.852867685064,0.0,0.0,0.0,0.0,0.0,0.532719049271,0.110373390417,0.281807004861,0.486803878204,0.819334780383
 09/19  21:00:00,1.35558574626,0.772561512399,0.0,0.0,0.0,0.0,0.0,0.495203583543,0.102600610221,0.266994745381,0.475438807117,0.739811477088
 09/19  22:00:00,1.09160390796,0.642627299129,0.0,0.0,0.0,0.0,0.0,0.371402704855,0.076950454103,0.216471390852,0.411431358151,0.614286340616
 09/19  23:00:00,0.832311846598,0.503480368215,0.0,0.0,0.0,0.0,0.0,0.258856445248,0.05363214202,0.146949064735,0.357526194595,0.478852602618
 09/19  24:00:00,0.567501340068,0.356587340172,0.0,0.0,0.0,0.0,0.0,0.131303958076,0.0272047093072,0.0979160521221,0.295728620562,0.336216426773
 09/20  01:00:00,0.466233762692,0.289892199847,0.0,0.0,0.0,0.0,0.0,0.0787824023614,0.0163228227338,0.0834923761498,0.272288161447,0.271135954524
 09/20  02:00:00,0.419567243504,0.273005446286,0.0,0.0,0.0,0.0,0.0,0.0525215969884,0.0108818822976,0.0716845669617,0.269131197256,0.254466664677
 09/20  03:00:00,0.417320339976,0.617467738677,0.0,0.337283308524,0.0090309199292,0.0090309199292,0.0090309199292,0.0525215969884,0.0108818822976,0.0641951005342,0.265342840227,0.261906605001
 09/20  04:00:00,0.430526727149,1.18852873247,0.0,0.855999140675,0.0229197813931,0.0229197813931,0.0229197813931,0.0525215969884,0.0108818822976,0.0735359875481,0.255319478922,0.314942213938
 09/20  05:00:00,0.488091956672,1.85693157674,0.0,1.2897066991,0.0345325061673,0.0345325061673,0.0345325061673,0.0562731366823,0.0116591603172,0.0853631352956,0.284916018209,0.547598777458
 09/20  06:00:00,0.658545903464,2.93146263092,0.0,1.92690487573,0.0515937883795,0.0515937883795,0.0515937883795,0.105043180219,0.0217637588944,0.135604734988,0.329192440984,0.981881726419
 09/20  07:00:00,0.875678048786,2.86563404353,0.0,1.74045820276,0.0466015906274,0.0466015906274,0.0466015906274,0.198831741356,0.0411957022579,0.208909382217,0.349791632328,1.10108086127
 09/20  08:00:00,0.818983765355,2.55229428722,0.0,1.46245078005,0.0391578105445,0.0391578105445,0.0391578105445,0.165067884111,0.0342001986564,0.269481251481,0.295728620562,1.06947259377
 09/20  09:00:00,0.719947978253,1.84491518898,0.0,0.853898385598,0.0228635326834,0.0228635326834,0.0228635326834,0.0825339420554,0.0171000993282,0.330413434083,0.251688970102,0.973679508795
 09/20  10:00:00,0.711770972011,1.45502825506,0.0,0.576822057503,0.0154446830989,0.0154446830989,0.0154446830989,0.063776222949,0.0132137149312,0.346380073072,0.25760827796,0.860461158506
 09/20  11:00:00,0.710640215605,0.777047527807,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.36061507566,0.257687202065,0.759297052161
 09/20  12:00:00,0.695692552824,0.694816104467,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.350008238641,0.253346376302,0.677364641427
 09/20  13:00:00,0.673468512879,0.645770049067,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.319023623067,0.262106951932,0.627715124221
 09/20  14:00:00,0.663432941117,0.598539126046,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.294229243714,0.276865759523,0.579467558338
 09/20  15:00:00,0.685619778416,0.60391315238,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.301025880583,0.292255959953,0.583781449067
 09/20  16:00:00,0.789700116129,0.662344150108,0.0,0.0,0.0,0.0,0.0,0.0712793229736,0.0147682695451,0.34261694473,0.34568757888,0.638531873437
 09/20  17:00:00,0.981057559221,0.786783725611,0.0,0.0,0.0,0.0,0.0,0.105043180219,0.0217637588944,0.418947458642,0.419955161466,0.757855615071
 09/20  18:00:00,1.11887488028,0.900055095268,0.0,0.0,0.0,0.0,0.0,0.195080201662,0.0404184256636,0.382083699719,0.45594455324,0.868647898389
 09/20  19:00:00,1.230942626,0.919268548807,0.0,0.0,0.0,0.0,0.0,0.356396546079,0.0738413477256,0.314732295471,0.470624436726,0.886850145659
 09/20  20:00:00,1.42705132275,0.855303201885,0.0,0.0,0.0,0.0,0.0,0.532719049271,0.110373390417,0.281807004861,0.486803878204,0.821770297204
 09/20  21:00:00,1.35558574626,0.775869628107,0.0,0.0,0.0,0.0,0.0,0.495203583543,0.102600610221,0.266994745381,0.475438807117,0.743119592795
 09/20  22:00:00,1.09160390796,0.646281590041,0.0,0.0,0.0,0.0,0.0,0.371402704855,0.076950454103,0.216471390852,0.411431358151,0.617940631529
 09/20  23:00:00,0.832311846598,0.507765039503,0.0,0.0,0.0,0.0,0.0,0.258856445248,0.05363214202,0.146949064735,0.357526194595,0.483137273905
 09/20  24:00:00,0.567501340068,0.359800111797,0.0,0.0,0.0,0.0,0.0,0.131303958076,0.0272047093072,0.0979160521221,0.295728620562,0.339429198399
 09/21  01:00:00,0.471944127436,0.506214528053,0.0,0.213268496347,0.00571036474459,0.00571036474459,0.00571036474459,0.0787824023614,0.0163228227338,0.0834923761498,0.272288161447,0.274189786383
 09/21  02:00:00,0.439677444753,1.02630470902,0.0,0.751068026921,0.0201102012495,0.0201102012495,0.0201102012495,0.0525215969884,0.0108818822976,0.0716845669617,0.269131197256,0.25669790049
 09/21  03:00:00,0.440898815915,1.49799248122,0.0,1.21788311862,0.0326093958682,0.0326093958682,0.0326093958682,0.0525215969884,0.0108818822976,0.0641951005342,0.265342840227,0.261831537451
 09/21  04:00:00,0.454573027081,2.08658691784,0.0,1.75407106054,0.0469660813256,0.0469660813256,0.0469660813256,0.0525215969884,0.0108818822976,0.0735359875481,0.255319478922,0.314928479439
 09/21  05:00:00,0.510449284722,2.69205586194,0.0,2.12469954964,0.0568898342179,0.0568898342179,0.0568898342179,0.0562731366823,0.0116591603172,0.0853631352956,0.284916018209,0.547730212125
 09/21  06:00:00,0.683123481453,3.84976175017,0.0,2.84481876317,0.0761713663677,0.0761713663677,0.0761713663677,0.105043180219,0.0217637588944,0.135604734988,0.329192440984,0.982266958229
 09/21  07:00:00,0.89037950873,3.4151870113,0.0,2.289522649,0.0613030505709,0.0613030505709,0.0613030505709,0.198831741356,0.0411957022579,0.208909382217,0.349791632328,1.1015693828
 09/21  08:00:00,0.831606947804,3.02421540066,0.0,1.93389652132,0.0517809929931,0.0517809929931,0.0517809929931,0.165067884111,0.0342001986564,0.269481251481,0.295728620562,1.06994796594
 09/21  09:00:00,0.734172184178,2.37656334418,0.0,1.38513853315,0.0370877386091,0.0370877386091,0.0370877386091,0.0825339420554,0.0171000993282,0.330413434083,0.251688970102,0.97408751644
 09/21  10:00:00,0.724643955855,1.93614129363,0.0,1.05759728478,0.028317666943,0.028317666943,0.028317666943,0.063776222949,0.0132137149312,0.346380073072,0.25760827796,0.860798969797
 09/21  11:00:00,0.710669661612,0.778639734252,0.0,0.00109973810032,2.94460071876e-05,2.94460071876e-05,2.94460071876e-05,0.063776222949,0.0132137149312,0.36061507566,0.257687202065,0.759789520506
 09/21  12:00:00,0.695692552824,0.694536087802,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.350008238641,0.253346376302,0.677084624762
 09/21  13:00:00,0.673468512879,0.645625718438,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.319023623067,0.262106951932,0.627570793593
 09/21  14:00:00,0.663432941117,0.597236953231,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.294229243714,0.276865759523,0.578165385523
 09/21  15:00:00,0.685619778416,0.603673220336,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.301025880583,0.292255959953,0.583541517023
 09/21  16:00:00,0.789700116129,0.6612148267,0.0,0.0,0.0,0.0,0.0,0.0712793229736,0.0147682695451,0.34261694473,0.34568757888,0.63740255003
 09/21  17:00:00,0.981057559221,0.786156608168,0.0,0.0,0.0,0.0,0.0,0.105043180219,0.0217637588944,0.418947458642,0.419955161466,0.757228497628
 09/21  18:00:00,1.11887488028,0.899350742709,0.0,0.0,0.0,0.0,0.0,0.195080201662,0.0404184256636,0.382083699719,0.45594455324,0.867943545831
 09/21  19:00:00,1.230942626,0.91886183809,0.0,0.0,0.0,0.0,0.0,0.356396546079,0.0738413477256,0.314732295471,0.470624436726,0.886443434943
 09/21  20:00:00,1.42705132275,0.855335942457,0.0,0.0,0.0,0.0,0.0,0.532719049271,0.110373390417,0.281807004861,0.486803878204,0.821803037776
 09/21  21:00:00,1.35558574626,0.776550114912,0.0,0.0,0.0,0.0,0.0,0.495203583543,0.102600610221,0.266994745381,0.475438807117,0.7438000796
 09/21  22:00:00,1.09160390796,0.646876412687,0.0,0.0,0.0,0.0,0.0,0.371402704855,0.076950454103,0.216471390852,0.411431358151,0.618535454175
 09/21  23:00:00,0.832311846598,0.508646197976,0.0,0.0,0.0,0.0,0.0,0.258856445248,0.05363214202,0.146949064735,0.357526194595,0.484018432378
 09/21  24:00:00,0.567501340068,0.360082200201,0.0,0.0,0.0,0.0,0.0,0.131303958076,0.0272047093072,0.0979160521221,0.295728620562,0.339711286802
 09/22  01:00:00,0.477493566015,0.714116577022,0.0,0.420526784411,0.011259803323,0.011259803323,0.011259803323,0.0787824023614,0.0163228227338,0.0834923761498,0.272288161447,0.274833547288
 09/22  02:00:00,0.447014155173,1.3003225557,0.0,1.02507665322,0.0274469116692,0.0274469116692,0.0274469116692,0.0525215969884,0.0108818822976,0.0716845669617,0.269131197256,0.256707120864
 09/22  03:00:00,0.456196166906,2.06934861434,0.0,1.78920267346,0.0479067468586,0.0479067468586,0.0479067468586,0.0525215969884,0.0108818822976,0.0641951005342,0.265342840227,0.26186811573
 09/22  04:00:00,0.4686902437,2.61387907457,0.0,2.28131541279,0.0610832979441,0.0610832979441,0.0610832979441,0.0525215969884,0.0108818822976,0.0735359875481,0.255319478922,0.314976283922
 09/22  05:00:00,0.523467362661,3.1784524531,0.0,2.6108936951,0.0699079121564,0.0699079121564,0.0699079121564,0.0562731366823,0.0116591603172,0.0853631352956,0.284916018209,0.547932657817
 09/22  06:00:00,0.707516351118,4.7612171222,0.0,3.75583423554,0.100564236033,0.100564236033,0.100564236033,0.105043180219,0.0217637588944,0.135604734988,0.329192440984,0.982706857894
 09/22  07:00:00,0.912873444076,4.25570217869,0.0,3.12961745604,0.0837969859172,0.0837969859172,0.0837969859172,0.198831741356,0.0411957022579,0.208909382217,0.349791632328,1.10198974316
 09/22  08:00:00,0.850615300104,3.73458228757,0.0,2.64381311938,0.0707893452936,0.0707893452936,0.0707893452936,0.165067884111,0.0342001986564,0.269481251481,0.295728620562,1.0703982548
 09/22  09:00:00,0.749230223543,2.93935619192,0.0,1.94752036985,0.052145777974,0.052145777974,0.052145777974,0.0825339420554,0.0171000993282,0.330413434083,0.251688970102,0.974498527474
 09/22  10:00:00,0.74254266845,2.6049609134,0.0,1.7260714878,0.0462163795376,0.0462163795376,0.0462163795376,0.063776222949,0.0132137149312,0.346380073072,0.25760827796,0.861144386546
 09/22  11:00:00,0.723076986658,1.24231390011,0.0,0.464483720478,0.0124367710528,0.0124367710528,0.0124367710528,0.063776222949,0.0132137149312,0.36061507566,0.257687202065,0.760079703986
 09/22  12:00:00,0.695692552824,0.697777217012,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.350008238641,0.253346376302,0.680325753972
 09/22  13:00:00,0.673468512879,0.649497225675,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.319023623067,0.262106951932,0.63144230083
 09/22  14:00:00,0.663432941117,0.602937790252,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.294229243714,0.276865759523,0.583866222544
 09/22  15:00:00,0.685619778416,0.609111874567,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.301025880583,0.292255959953,0.588980171254
 09/22  16:00:00,0.789700116129,0.668184571627,0.0,0.0,0.0,0.0,0.0,0.0712793229736,0.0147682695451,0.34261694473,0.34568757888,0.644372294956
 09/22  17:00:00,0.981057559221,0.793861511585,0.0,0.0,0.0,0.0,0.0,0.105043180219,0.0217637588944,0.418947458642,0.419955161466,0.764933401045
 09/22  18:00:00,1.11887488028,0.907295650804,0.0,0.0,0.0,0.0,0.0,0.195080201662,0.0404184256636,0.382083699719,0.45594455324,0.875888453926
 09/22  19:00:00,1.230942626,0.926333505988,0.0,0.0,0.0,0.0,0.0,0.356396546079,0.0738413477256,0.314732295471,0.470624436726,0.893915102841
 09/22  20:00:00,1.42705132275,0.862541908905,0.0,0.0,0.0,0.0,0.0,0.532719049271,0.110373390417,0.281807004861,0.486803878204,0.829009004224
 09/22  21:00:00,1.35558574626,0.782340958113,0.0,0.0,0.0,0.0,0.0,0.495203583543,0.102600610221,0.266994745381,0.475438807117,0.749590922802
 09/22  22:00:00,1.09160390796,0.652635080241,0.0,0.0,0.0,0.0,0.0,0.371402704855,0.076950454103,0.216471390852,0.411431358151,0.624294121729
 09/22  23:00:00,0.83799566704,0.724984458971,0.0,0.212277130007,0.00568382044248,0.00568382044248,0.00568382044248,0.258856445248,0.05363214202,0.146949064735,0.357526194595,0.488079563366
 09/22  24:00:00,0.586676743648,1.07811749718,0.0,0.716155564709,0.01917540358,0.01917540358,0.01917540358,0.131303958076,0.0272047093072,0.0979160521221,0.295728620562,0.34159101907
 09/23  01:00:00,0.503863197207,1.55824422725,0.0,1.25795765232,0.0336824104404,0.0336824104404,0.0336824104404,0.0787824023614,0.0163228227338,0.0874394002251,0.272288161447,0.281530329609
 09/23  02:00:00,0.471466728778,2.12096478038,0.0,1.8407984013,0.0492882468471,0.0492882468471,0.0492882468471,0.0525215969884,0.0108818822976,0.0742958053889,0.269131197256,0.261627597475
 09/23  03:00:00,0.46663808161,2.4136426736,0.0,2.12818868219,0.0569832573903,0.0569832573903,0.0569832573903,0.0525215969884,0.0108818822976,0.0655605047062,0.265342840227,0.267176166259
 09/23  04:00:00,0.480917142234,2.98175404972,0.0,2.63819960757,0.0706390408629,0.0706390408629,0.0706390408629,0.0525215969884,0.0108818822976,0.0762071431636,0.255319478922,0.325967064285
 09/23  05:00:00,0.537774385997,3.59153224002,0.0,2.99222518279,0.0801182428925,0.0801182428925,0.0801182428925,0.0562731366823,0.0116591603172,0.0894598278958,0.284916018209,0.579680957051
 09/23  06:00:00,0.718190640235,4.83585731175,0.0,3.75765593634,0.100613012933,0.100613012933,0.100613012933,0.105043180219,0.0217637588944,0.146230247206,0.329192440984,1.05552534664
 09/23  07:00:00,0.934320874228,4.35492807845,0.0,3.14030142186,0.0840830541497,0.0840830541497,0.0840830541497,0.198831741356,0.0411957022579,0.230070744137,0.349791632328,1.19053167709
 09/23  08:00:00,0.880007349363,3.71321655936,0.0,2.53008023786,0.0677440936598,0.0677440936598,0.0677440936598,0.165067884111,0.0342001986564,0.301918552373,0.295728620562,1.1627654081
 09/23  09:00:00,0.793486725312,2.99546007702,0.0,1.91859252556,0.0513712212765,0.0513712212765,0.0513712212765,0.0825339420554,0.0171000993282,0.375444492549,0.251688970102,1.05953025688
 09/23  10:00:00,0.784993030072,2.36179640974,0.0,1.40989153287,0.0377505118706,0.0377505118706,0.0377505118706,0.063776222949,0.0132137149312,0.397296302362,0.25760827796,0.934159837816
 09/23  11:00:00,0.769660614125,1.0823871451,0.0,0.243941130011,0.00653163900168,0.00653163900168,0.00653163900168,0.063776222949,0.0132137149312,0.413103835179,0.257687202065,0.820695539443
 09/23  12:00:00,0.743503058915,0.749026997933,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.397818744732,0.253346376302,0.731575534894
 09/23  13:00:00,0.717056545393,0.692870151714,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.362611655582,0.262106951932,0.674815226869
 09/23  14:00:00,0.702558513292,0.641380839692,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.333354815889,0.276865759523,0.622309271984
 09/23  15:00:00,0.722678751271,0.647037097749,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.338084853439,0.292255959953,0.626905394436
 09/23  16:00:00,0.825618035376,0.715015701233,0.0,0.0,0.0,0.0,0.0,0.0712793229736,0.0147682695451,0.378534863978,0.34568757888,0.691203424562
 09/23  17:00:00,1.01640948944,0.850821828378,0.0,0.0,0.0,0.0,0.0,0.105043180219,0.0217637588944,0.454299388857,0.419955161466,0.821893717839
 09/23  18:00:00,1.15318519582,0.98201978658,0.0,0.0,0.0,0.0,0.0,0.195080201662,0.0404184256636,0.416394015259,0.45594455324,0.950612589702
 09/23  19:00:00,1.2651873802,1.01167939231,0.0,0.0,0.0,0.0,0.0,0.356396546079,0.0738413477256,0.348977049664,0.470624436726,0.979260989165
 09/23  20:00:00,1.46190669308,0.943284860504,0.0,0.0,0.0,0.0,0.0,0.532719049271,0.110373390417,0.316662375189,0.486803878204,0.909751955822
 09/23  21:00:00,1.39119260373,0.850617243935,0.0,0.0,0.0,0.0,0.0,0.495203583543,0.102600610221,0.302601602849,0.475438807117,0.817867208624
 09/23  22:00:00,1.11989711989,0.705056359433,0.0,0.0,0.0,0.0,0.0,0.371402704855,0.076950454103,0.244764602777,0.411431358151,0.676715400921
 09/23  23:00:00,0.847846691933,0.546272634026,0.0,0.0,0.0,0.0,0.0,0.258856445248,0.05363214202,0.162483910071,0.357526194595,0.521644868428
 09/23  24:00:00,0.589227000954,0.940766957013,0.0,0.565890213416,0.0151519778089,0.0151519778089,0.0151519778089,0.131303958076,0.0272047093072,0.104489735199,0.295728620562,0.354505830199
 09/24  01:00:00,0.507842685585,1.70694660611,0.0,1.40658204682,0.0376618988181,0.0376618988181,0.0376618988181,0.0787824023614,0.0163228227338,0.0874394002251,0.272288161447,0.281608313965
 09/24  02:00:00,0.484876801649,2.62179003491,0.0,2.34163262206,0.0626983197182,0.0626983197182,0.0626983197182,0.0525215969884,0.0108818822976,0.0742958053889,0.269131197256,0.261618631238
 09/24  03:00:00,0.489003714583,3.24901767144,0.0,2.96349170176,0.0793488903634,0.0793488903634,0.0793488903634,0.0525215969884,0.0108818822976,0.0655605047062,0.265342840227,0.267248144527
 09/24  04:00:00,0.505649534348,3.90552824206,0.0,3.56189543317,0.0953714329768,0.0953714329768,0.0953714329768,0.0525215969884,0.0108818822976,0.0762071431636,0.255319478922,0.326045431037
 09/24  05:00:00,0.562962685135,4.5325094493,0.0,3.93294804777,0.10530654203,0.10530654203,0.10530654203,0.0562731366823,0.0116591603172,0.0894598278958,0.284916018209,0.579935301352
 09/24  06:00:00,0.743412314933,5.77837249918,0.0,4.69962529883,0.12583468763,0.12583468763,0.12583468763,0.105043180219,0.0217637588944,0.146230247206,0.329192440984,1.05607117158
 09/24  07:00:00,0.964734282589,5.49138847721,0.0,4.27616964748,0.114496462511,0.114496462511,0.114496462511,0.198831741356,0.0411957022579,0.230070744137,0.349791632328,1.19112385024
 09/24  08:00:00,0.913592049545,4.96805971467,0.0,3.78438864521,0.101328793842,0.101328793842,0.101328793842,0.165067884111,0.0342001986564,0.301918552373,0.295728620562,1.16330015606
 09/24  09:00:00,0.818511779149,3.93056495625,0.0,2.85321856813,0.0763962751138,0.0763962751138,0.0763962751138,0.0825339420554,0.0171000993282,0.375444492549,0.251688970102,1.06000909353
 09/24  10:00:00,0.812875491366,3.40355251417,0.0,2.45123492519,0.065632973164,0.065632973164,0.065632973164,0.063776222949,0.0132137149312,0.397296302362,0.25760827796,0.934572549934
 09/24  11:00:00,0.793110421686,1.95851705091,0.0,1.1197354832,0.0299814465618,0.0299814465618,0.0299814465618,0.063776222949,0.0132137149312,0.413103835179,0.257687202065,0.82103109206
 09/24  12:00:00,0.747351215685,0.895272906341,0.0,0.143719472364,0.00384815677023,0.00384815677023,0.00384815677023,0.063776222949,0.0132137149312,0.397818744732,0.253346376302,0.734101970938
 09/24  13:00:00,0.717056545393,0.696301193141,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.362611655582,0.262106951932,0.678246268295
 09/24  14:00:00,0.702558513292,0.643529233045,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.333354815889,0.276865759523,0.624457665337
 09/24  15:00:00,0.722678751271,0.647884667333,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.338084853439,0.292255959953,0.62775296402
 09/24  16:00:00,0.825618035376,0.716713573097,0.0,0.0,0.0,0.0,0.0,0.0712793229736,0.0147682695451,0.378534863978,0.34568757888,0.692901296426
 09/24  17:00:00,1.01640948944,0.851285749161,0.0,0.0,0.0,0.0,0.0,0.105043180219,0.0217637588944,0.454299388857,0.419955161466,0.822357638622
 09/24  18:00:00,1.15318519582,0.98243220859,0.0,0.0,0.0,0.0,0.0,0.195080201662,0.0404184256636,0.416394015259,0.45594455324,0.951025011712
 09/24  19:00:00,1.2651873802,1.01112090362,0.0,0.0,0.0,0.0,0.0,0.356396546079,0.0738413477256,0.348977049664,0.470624436726,0.978702500472
 09/24  20:00:00,1.46190669308,0.944162450747,0.0,0.0,0.0,0.0,0.0,0.532719049271,0.110373390417,0.316662375189,0.486803878204,0.910629546066
 09/24  21:00:00,1.39119260373,0.851940958649,0.0,0.0,0.0,0.0,0.0,0.495203583543,0.102600610221,0.302601602849,0.475438807117,0.819190923338
 09/24  22:00:00,1.11989711989,0.705475284881,0.0,0.0,0.0,0.0,0.0,0.371402704855,0.076950454103,0.244764602777,0.411431358151,0.677134326368
 09/24  23:00:00,0.847846691933,0.546020162039,0.0,0.0,0.0,0.0,0.0,0.258856445248,0.05363214202,0.162483910071,0.357526194595,0.521392396441
 09/24  24:00:00,0.589927669582,0.966804108108,0.0,0.592058514628,0.0158526464366,0.0158526464366,0.0158526464366,0.131303958076,0.0272047093072,0.104489735199,0.295728620562,0.354374680081
 09/25  01:00:00,0.5040598354,1.70633959504,0.0,1.41271354984,0.0378260727081,0.0378260727081,0.0378260727081,0.0787824023614,0.0163228227338,0.0834923761498,0.272288161447,0.274869799884
 09/25  02:00:00,0.479982431124,2.53157543775,0.0,2.25636308652,0.0604151876201,0.0604151876201,0.0604151876201,0.0525215969884,0.0108818822976,0.0716845669617,0.269131197256,0.256673569615
 09/25  03:00:00,0.481271494417,3.00590391226,0.0,2.72570631777,0.0729820743694,0.0729820743694,0.0729820743694,0.0525215969884,0.0108818822976,0.0641951005342,0.265342840227,0.261919769347
 09/25  04:00:00,0.494328506146,3.57157779704,0.0,3.2388433336,0.0867215603906,0.0867215603906,0.0867215603906,0.0525215969884,0.0108818822976,0.0735359875481,0.255319478922,0.315147085588
 09/25  05:00:00,0.551755555134,4.2355313407,0.0,3.66739017876,0.0981961046293,0.0981961046293,0.0981961046293,0.0562731366823,0.0116591603172,0.0853631352956,0.284916018209,0.548515061757
 09/25  06:00:00,0.724821613975,5.4088294543,0.0,4.40214450702,0.11786949889,0.11786949889,0.11786949889,0.105043180219,0.0217637588944,0.135604734988,0.329192440984,0.984008918515
 09/25  07:00:00,0.932615400947,4.99457451352,0.0,3.86693243416,0.103538942788,0.103538942788,0.103538942788,0.198831741356,0.0411957022579,0.208909382217,0.349791632328,1.10354709986
 09/25  08:00:00,0.869692870713,4.44852599077,0.0,3.35631485607,0.0898669159023,0.0898669159023,0.0898669159023,0.165067884111,0.0342001986564,0.269481251481,0.295728620562,1.0718402213
 09/25  09:00:00,0.765015097593,3.53016861241,0.0,2.53704774757,0.0679306520242,0.0679306520242,0.0679306520242,0.0825339420554,0.0171000993282,0.330413434083,0.251688970102,0.975783570242
 09/25  10:00:00,0.752943417003,2.99451143022,0.0,2.11451462653,0.0566171280901,0.0566171280901,0.0566171280901,0.063776222949,0.0132137149312,0.346380073072,0.25760827796,0.862251764638
 09/25  11:00:00,0.731843535471,1.57065323801,0.0,0.791893398702,0.0212033198661,0.0212033198661,0.0212033198661,0.063776222949,0.0132137149312,0.36061507566,0.257687202065,0.761009363664
 09/25  12:00:00,0.695692552824,0.698614769488,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.350008238641,0.253346376302,0.681163306449
 09/25  13:00:00,0.673468512879,0.649370517227,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.319023623067,0.262106951932,0.631315592381
 09/25  14:00:00,0.663432941117,0.600304403398,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.294229243714,0.276865759523,0.58123283569
 09/25  15:00:00,0.685619778416,0.605754833062,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.301025880583,0.292255959953,0.585623129749
 09/25  16:00:00,0.789700116129,0.664153107503,0.0,0.0,0.0,0.0,0.0,0.0712793229736,0.0147682695451,0.34261694473,0.34568757888,0.640340830832
 09/25  17:00:00,0.981057559221,0.788180426237,0.0,0.0,0.0,0.0,0.0,0.105043180219,0.0217637588944,0.418947458642,0.419955161466,0.759252315698
 09/25  18:00:00,1.11887488028,0.901321929445,0.0,0.0,0.0,0.0,0.0,0.195080201662,0.0404184256636,0.382083699719,0.45594455324,0.869914732567
 09/25  19:00:00,1.230942626,0.92079964623,0.0,0.0,0.0,0.0,0.0,0.356396546079,0.0738413477256,0.314732295471,0.470624436726,0.888381243083
 09/25  20:00:00,1.42705132275,0.856388598413,0.0,0.0,0.0,0.0,0.0,0.532719049271,0.110373390417,0.281807004861,0.486803878204,0.822855693732
 09/25  21:00:00,1.35558574626,0.776814619654,0.0,0.0,0.0,0.0,0.0,0.495203583543,0.102600610221,0.266994745381,0.475438807117,0.744064584342
 09/25  22:00:00,1.09160390796,0.647215527937,0.0,0.0,0.0,0.0,0.0,0.371402704855,0.076950454103,0.216471390852,0.411431358151,0.618874569425
 09/25  23:00:00,0.832311846598,0.50836804637,0.0,0.0,0.0,0.0,0.0,0.258856445248,0.05363214202,0.146949064735,0.357526194595,0.483740280773
 09/25  24:00:00,0.567716241665,0.369338622524,0.0,0.0080260617985,0.000214901596424,0.000214901596424,0.000214901596424,0.131303958076,0.0272047093072,0.0979160521221,0.295728620562,0.340941647327
 09/26  01:00:00,0.483748462459,0.947843807396,0.0,0.654132240291,0.0175146997669,0.0175146997669,0.0175146997669,0.0787824023614,0.0163228227338,0.0834923761498,0.272288161447,0.274955321782
 09/26  02:00:00,0.453569887954,1.54523799029,0.0,1.26991762841,0.0340026444504,0.0340026444504,0.0340026444504,0.0525215969884,0.0108818822976,0.0716845669617,0.269131197256,0.256781580273
 09/26  03:00:00,0.457003937704,2.09961917707,0.0,1.81937098514,0.0487145176564,0.0487145176564,0.0487145176564,0.0525215969884,0.0108818822976,0.0641951005342,0.265342840227,0.261970366779
 09/26  04:00:00,0.471483581019,2.71841138775,0.0,2.38563989582,0.0638766352636,0.0638766352636,0.0638766352636,0.0525215969884,0.0108818822976,0.0735359875481,0.255319478922,0.31518411407
 09/26  05:00:00,0.532604666006,3.52043501614,0.0,2.95215017036,0.0790452155018,0.0790452155018,0.0790452155018,0.0562731366823,0.0116591603172,0.0853631352956,0.284916018209,0.548658745607
 09/26  06:00:00,0.699099168855,4.44853174785,0.0,3.44147256424,0.0921470537698,0.0921470537698,0.0921470537698,0.105043180219,0.0217637588944,0.135604734988,0.329192440984,0.984383154839
 09/26  07:00:00,0.912683707605,4.25063468406,0.0,3.12253125163,0.0836072494464,0.0836072494464,0.0836072494464,0.198831741356,0.0411957022579,0.208909382217,0.349791632328,1.10400845294
 09/26  08:00:00,0.850413637882,3.72898437886,0.0,2.63628151659,0.0705876830708,0.0705876830708,0.0705876830708,0.165067884111,0.0342001986564,0.269481251481,0.295728620562,1.07233194887
 09/26  09:00:00,0.746251219919,2.82982783192,0.0,1.83626169338,0.0491667743494,0.0491667743494,0.0491667743494,0.0825339420554,0.0171000993282,0.330413434083,0.251688970102,0.976228843946
 09/26  10:00:00,0.726964130292,2.02464628076,0.0,1.14425026325,0.030637841379,0.030637841379,0.030637841379,0.063776222949,0.0132137149312,0.346380073072,0.25760827796,0.86265097846
 09/26  11:00:00,0.716306031133,0.990703090039,0.0,0.211604689436,0.0056658155285,0.0056658155285,0.0056658155285,0.063776222949,0.0132137149312,0.36061507566,0.257687202065,0.761347924957
 09/26  12:00:00,0.695692552824,0.696337215904,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.350008238641,0.253346376302,0.678885752864
 09/26  13:00:00,0.673468512879,0.647144210731,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.319023623067,0.262106951932,0.629089285885
 09/26  14:00:00,0.663432941117,0.598151013417,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.294229243714,0.276865759523,0.579079445709
 09/26  15:00:00,0.685619778416,0.603513596474,0.0,0.0,0.0,0.0,0.0,0.063776222949,0.0132137149312,0.301025880583,0.292255959953,0.583381893161
 09/26  16:00:00,0.789700116129,0.661590046719,0.0,0.0,0.0,0.0,0.0,0.0712793229736,0.0147682695451,0.34261694473,0.34568757888,0.637777770048
 09/26  17:00:00,0.981057559221,0.786532558734,0.0,0.0,0.0,0.0,0.0,0.105043180219,0.0217637588944,0.418947458642,0.419955161466,0.757604448195
 09/26  18:00:00,1.11887488028,0.899695527152,0.0,0.0,0.0,0.0,0.0,0.195080201662,0.0404184256636,0.382083699719,0.45594455324,0.868288330274
 09/26  19:00:00,1.230942626,0.918690882975,0.0,0.0,0.0,0.0,0.0,0.356396546079,0.0738413477256,0.314732295471,0.470624436726,0.886272479828
 09/26  20:00:00,1.42705132275,0.854407633497,0.0,0.0,0.0,0.0,0.0,0.532719049271,0.110373390417,0.281807004861,0.486803878204,0.820874728816
