Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 10/08  07:00:00,0.981998944487,2.56650941858,0.0,1.34038158746,0.0358893502436,0.0358893502436,0.0358893502436,0.246971238411,0.0511696615861,0.232810552045,0.384810142201,1.19962064332
 10/08  08:00:00,0.94421872222,2.40782119562,0.0,1.21379866788,0.0325000327701,0.0325000327701,0.0325000327701,0.220028900232,0.0455875138354,0.305419527453,0.32533474793,1.17161223155
 10/08  09:00:00,0.822113470604,1.8481430023,0.0,0.761482952831,0.0203890658111,0.0203890658111,0.0203890658111,0.10776928393,0.0223285767508,0.379392365529,0.276886178583,1.06758707522
 10/08  10:00:00,0.827838083881,1.93397248513,0.0,0.973344330978,0.0260617543011,0.0260617543011,0.0260617543011,0.0853173469114,0.0176767893338,0.40003611027,0.283398083065,0.941106615122
 10/08  11:00:00,0.825700060751,1.07526080369,0.0,0.229148162211,0.00613555030014,0.00613555030014,0.00613555030014,0.0853173469114,0.0176767893338,0.417737465747,0.283484908458,0.82658512159
 10/08  12:00:00,0.805118978523,0.913095207392,0.0,0.155018263497,0.00415068724075,0.00415068724075,0.00415068724075,0.0853173469114,0.0176767893338,0.403916643199,0.278709511838,0.738878371507
 10/08  13:00:00,0.774378609531,0.772650280685,0.0,0.0680422016146,0.00182186209355,0.00182186209355,0.00182186209355,0.0853173469114,0.0176767893338,0.365867480721,0.288347130471,0.684745630815
 10/08  14:00:00,0.759859649873,0.683196498956,0.0,0.0287495324621,0.000769782313876,0.000769782313876,0.000769782313876,0.0853173469114,0.0176767893338,0.336164252333,0.30458347898,0.633466096732
 10/08  15:00:00,0.790170534943,0.688019233443,0.0,0.0265337862649,0.000710454662655,0.000710454662655,0.000710454662655,0.0898077480728,0.0186071496677,0.344182751906,0.321514430634,0.639338309
 10/08  16:00:00,0.924852195535,0.734614570419,0.0,0.00300666155192,8.05047834961e-05,8.05047834961e-05,8.05047834961e-05,0.112259616302,0.0232589370846,0.393609915605,0.38029522176,0.705411725983
 10/08  17:00:00,1.19272757856,1.21059991093,0.0,0.341629643671,0.00914729510611,0.00914729510611,0.00914729510611,0.184105828518,0.0381446596692,0.4839838786,0.461997916663,0.837146091657
 10/08  18:00:00,1.39036329976,1.00173031697,0.0,0.0,0.0,0.0,0.0,0.336778986484,0.0697768112538,0.436869206105,0.501590295915,0.967178867533
 10/08  19:00:00,1.52733991131,1.03035933965,0.0,0.0,0.0,0.0,0.0,0.529865548536,0.109782177338,0.354604366405,0.517739819031,0.994695449577
 10/08  20:00:00,1.57155176016,0.960886821204,0.0,0.0,0.0,0.0,0.0,0.583750224896,0.12094647284,0.315968037806,0.535539024615,0.923996854075
 10/08  21:00:00,1.4324376738,1.01286119739,0.0,0.147175773363,0.00394070086235,0.00394070086235,0.00394070086235,0.489452075661,0.101408962838,0.299251766429,0.52303616801,0.829656701266
 10/08  22:00:00,1.16638212513,1.25954564084,0.0,0.542752251368,0.014532447944,0.014532447944,0.014532447944,0.368211657036,0.0762893050861,0.239379940853,0.452620774209,0.685615147154
 10/08  23:00:00,0.89922220756,1.4929590827,0.0,0.940537452491,0.0251833346305,0.0251833346305,0.0251833346305,0.255952040734,0.0530303680015,0.156389433469,0.393319030724,0.525328317774
 10/08  24:00:00,0.632255409477,1.74551738768,0.0,1.3674203282,0.0366133253007,0.0366133253007,0.0366133253007,0.130221220948,0.0269803641677,0.0977577511306,0.32533474793,0.355686763302
 10/09  01:00:00,0.534318391829,1.97301370201,0.0,1.67699915061,0.0449024445259,0.0449024445259,0.0449024445259,0.08082694575,0.016746429,0.0769469663719,0.299547606181,0.275380571726
 10/09  02:00:00,0.49419465313,2.26985098003,0.0,1.99241401187,0.0533478264483,0.0533478264483,0.0533478264483,0.0538846350859,0.0111642898006,0.0643753113384,0.296074590457,0.257042223039
 10/09  03:00:00,0.486150006044,2.40062716445,0.0,2.11817419326,0.0567151147181,0.0567151147181,0.0567151147181,0.0538846350859,0.0111642898006,0.0571309948506,0.291906971588,0.262345307527
 10/09  04:00:00,0.488538202035,2.56564874619,0.0,2.23030007777,0.0597173382478,0.0597173382478,0.0597173382478,0.0538846350859,0.0111642898006,0.067543792236,0.280880146665,0.316000574439
 10/09  05:00:00,0.539315574481,2.8041883579,0.0,2.23121107144,0.0597417305335,0.0597417305335,0.0597417305335,0.0583750156107,0.012094647284,0.0803165119766,0.313439669076,0.551386368603
 10/09  06:00:00,0.728252553677,3.64324562317,0.0,2.62760598294,0.0703553915588,0.0703553915588,0.0703553915588,0.121240418625,0.0251196577523,0.134040371138,0.362148714603,0.990693457853
 10/09  07:00:00,0.993364625004,3.69303395254,0.0,2.55518900195,0.0684163926805,0.0684163926805,0.0684163926805,0.246971238411,0.0511696615861,0.211649190125,0.384810142201,1.1113377628
 10/09  08:00:00,0.941962761647,3.44274866572,0.0,2.34099970589,0.0626813730886,0.0626813730886,0.0626813730886,0.220028900232,0.0455875138354,0.272982226561,0.32533474793,1.07933866366
 10/09  09:00:00,0.819188432378,3.33569232957,0.0,2.3340423296,0.0624950860517,0.0624950860517,0.0624950860517,0.10776928393,0.0223285767508,0.334361307064,0.276886178583,0.982577025711
 10/09  10:00:00,0.825453246531,3.67350848701,0.0,2.78587600759,0.0745931462405,0.0745931462405,0.0745931462405,0.0853173469114,0.0176767893338,0.34911988098,0.283398083065,0.868110940395
 10/09  11:00:00,0.810808939408,2.41885864584,0.0,1.6333302274,0.0437331884764,0.0437331884764,0.0437331884764,0.0853173469114,0.0176767893338,0.365248706228,0.283484908458,0.766000898544
 10/09  12:00:00,0.78775395349,1.99763023568,0.0,1.29208432777,0.0345961682983,0.0345961682983,0.0345961682983,0.0853173469114,0.0176767893338,0.356106137108,0.278709511838,0.686347335517
 10/09  13:00:00,0.765752660256,2.03278442124,0.0,1.37379257922,0.0367839453323,0.0367839453323,0.0367839453323,0.0853173469114,0.0176767893338,0.322279448206,0.288347130471,0.639129393765
 10/09  14:00:00,0.756133136926,1.96391639365,0.0,1.35081992051,0.0361688415425,0.0361688415425,0.0361688415425,0.0853173469114,0.0176767893338,0.297038680158,0.30458347898,0.592115603372
 10/09  15:00:00,0.777175132921,1.5455718903,0.0,0.925250733051,0.0247740254956,0.0247740254956,0.0247740254956,0.0898077480728,0.0186071496677,0.307123779051,0.321514430634,0.598174019075
 10/09  16:00:00,0.913292331128,1.59385923455,0.0,0.912721883293,0.0244385596243,0.0244385596243,0.0244385596243,0.112259616302,0.0232589370846,0.357691996357,0.38029522176,0.654941168371
 10/09  17:00:00,1.16638953948,1.48659939416,0.0,0.678276967348,0.0181611862406,0.0181611862406,0.0181611862406,0.184105828518,0.0381446596692,0.448631948385,0.461997916663,0.776498251215
 10/09  18:00:00,1.37193861593,1.51669765874,0.0,0.593290435973,0.0158856317126,0.0158856317126,0.0158856317126,0.336778986484,0.0697768112538,0.402558890565,0.501590295915,0.888855773336
 10/09  19:00:00,1.51214660698,1.6543828606,0.0,0.711526189136,0.0190514498619,0.0190514498619,0.0190514498619,0.529865548536,0.109782177338,0.320359612211,0.517739819031,0.907192781385
 10/09  20:00:00,1.55813698091,1.67823600422,0.0,0.800754912153,0.0214405910752,0.0214405910752,0.0214405910752,0.583750224896,0.12094647284,0.281112667479,0.535539024615,0.840591124935
 10/09  21:00:00,1.42242512191,1.89857851011,0.0,1.10306200995,0.0295350064382,0.0295350064382,0.0295350064382,0.489452075661,0.101408962838,0.263644908961,0.52303616801,0.7594877774
 10/09  22:00:00,1.16559988193,2.23179940209,0.0,1.57022128267,0.0420434166664,0.0420434166664,0.0420434166664,0.368211657036,0.0762893050861,0.211086728929,0.452620774209,0.6303998771
 10/09  23:00:00,0.910113410558,2.44548576275,0.0,1.92748729626,0.0516093829644,0.0516093829644,0.0516093829644,0.255952040734,0.0530303680015,0.140854588134,0.393319030724,0.490905154052
 10/09  24:00:00,0.647202321608,2.53641798913,0.0,2.17116320376,0.058133920508,0.058133920508,0.058133920508,0.130221220948,0.0269803641677,0.0911840680538,0.32533474793,0.34284448919
 10/10  01:00:00,0.554271893267,2.7182758588,0.0,2.42221481352,0.0648559459641,0.0648559459641,0.0648559459641,0.08082694575,0.016746429,0.0769469663719,0.299547606181,0.275427065612
 10/10  02:00:00,0.510326992951,2.87245415614,0.0,2.59491840697,0.0694801662694,0.0694801662694,0.0694801662694,0.0538846350859,0.0111642898006,0.0643753113384,0.296074590457,0.25714100405
 10/10  03:00:00,0.503776029497,3.05895154973,0.0,2.77646410759,0.0743411381715,0.0743411381715,0.0743411381715,0.0538846350859,0.0111642898006,0.0571309948506,0.291906971588,0.262379778471
 10/10  04:00:00,0.506048395503,3.21972124735,0.0,2.88426401855,0.0772275317156,0.0772275317156,0.0772275317156,0.0538846350859,0.0111642898006,0.067543792236,0.280880146665,0.316109134822
 10/10  05:00:00,0.559095553401,3.54317737234,0.0,2.96994608238,0.0795217094536,0.0795217094536,0.0795217094536,0.0583750156107,0.012094647284,0.0803165119766,0.313439669076,0.551640372107
 10/10  06:00:00,0.731047791319,3.74820339189,0.0,2.73200143847,0.0731506292003,0.0731506292003,0.0731506292003,0.121240418625,0.0251196577523,0.134040371138,0.362148714603,0.991255771045
 10/10  07:00:00,1.00471384624,4.11755633382,0.0,2.97905533199,0.0797656139154,0.0797656139154,0.0797656139154,0.246971238411,0.0511696615861,0.211649190125,0.384810142201,1.11199381403
 10/10  08:00:00,0.946750872207,3.62230953494,0.0,2.51982420927,0.067469483649,0.067469483649,0.067469483649,0.220028900232,0.0455875138354,0.272982226561,0.32533474793,1.08007502949
 10/10  09:00:00,0.823078922829,3.48160460863,0.0,2.4793428639,0.0663855765022,0.0663855765022,0.0663855765022,0.10776928393,0.0223285767508,0.334361307064,0.276886178583,0.983188770478
 10/10  10:00:00,0.83198339539,3.91785913764,0.0,3.02976148431,0.081123295099,0.081123295099,0.081123295099,0.0853173469114,0.0176767893338,0.34911988098,0.283398083065,0.868576114309
 10/10  11:00:00,0.830797677798,3.16574697571,0.0,2.37986190637,0.0637219268662,0.0637219268662,0.0637219268662,0.0853173469114,0.0176767893338,0.365248706228,0.283484908458,0.766357549451
 10/10  12:00:00,0.797764788979,2.37183173921,0.0,1.66596514407,0.044607003788,0.044607003788,0.044607003788,0.0853173469114,0.0176767893338,0.356106137108,0.278709511838,0.686668022748
 10/10  13:00:00,0.761742695143,1.88335015052,0.0,1.22402995139,0.0327739802195,0.0327739802195,0.0327739802195,0.0853173469114,0.0176767893338,0.322279448206,0.288347130471,0.639457750878
 10/10  14:00:00,0.742197456985,1.44380311553,0.0,0.830355529961,0.0222331616013,0.0222331616013,0.0222331616013,0.0853173469114,0.0176767893338,0.297038680158,0.30458347898,0.592466715804
 10/10  15:00:00,0.773088069242,1.3933168579,0.0,0.772608657773,0.020686961817,0.020686961817,0.020686961817,0.0898077480728,0.0186071496677,0.307123779051,0.321514430634,0.598561061954
 10/10  16:00:00,0.90283317772,1.20361178154,0.0,0.522097462556,0.0139794062155,0.0139794062155,0.0139794062155,0.112259616302,0.0232589370846,0.357691996357,0.38029522176,0.655318136098
 10/10  17:00:00,1.1695565624,1.60531373448,0.0,0.796557716003,0.0213282091654,0.0213282091654,0.0213282091654,0.184105828518,0.0381446596692,0.448631948385,0.461997916663,0.776931842882
 10/10  18:00:00,1.36855463347,1.39077980077,0.0,0.466906766197,0.0125016492467,0.0125016492467,0.0125016492467,0.336778986484,0.0697768112538,0.402558890565,0.501590295915,0.889321585138
 10/10  19:00:00,1.50525121069,1.39734378531,0.0,0.453999592338,0.0121560535688,0.0121560535688,0.0121560535688,0.529865548536,0.109782177338,0.320359612211,0.517739819031,0.907680302892
 10/10  20:00:00,1.55568544357,1.58709950374,0.0,0.709195842872,0.0189890537398,0.0189890537398,0.0189890537398,0.583750224896,0.12094647284,0.281112667479,0.535539024615,0.84101369374
 10/10  21:00:00,1.4195466035,1.79145675467,0.0,0.995556216515,0.0266564880299,0.0266564880299,0.0266564880299,0.489452075661,0.101408962838,0.263644908961,0.52303616801,0.75987181539
 10/10  22:00:00,1.16428595229,2.18303878299,0.0,1.52114914623,0.0407294870299,0.0407294870299,0.0407294870299,0.368211657036,0.0762893050861,0.211086728929,0.452620774209,0.630711394442
 10/10  23:00:00,0.918868123981,2.77267032329,0.0,2.25445495091,0.0603640963876,0.0603640963876,0.0603640963876,0.255952040734,0.0530303680015,0.140854588134,0.393319030724,0.491122059942
 10/10  24:00:00,0.669411054189,3.36599828847,0.0,3.00060636813,0.0803426530894,0.0803426530894,0.0803426530894,0.130221220948,0.0269803641677,0.0911840680538,0.32533474793,0.342981624165
 10/11  01:00:00,0.577390608353,3.58174503737,0.0,3.28564365291,0.0879746610503,0.0879746610503,0.0879746610503,0.08082694575,0.016746429,0.0769469663719,0.299547606181,0.275467404795
 10/11  02:00:00,0.53734709054,3.88165370561,0.0,3.60405457282,0.0965002638584,0.0965002638584,0.0965002638584,0.0538846350859,0.0111642898006,0.0643753113384,0.296074590457,0.257204387671
 10/11  03:00:00,0.53199026117,4.11282067319,0.0,3.83019833187,0.102555369845,0.102555369845,0.102555369845,0.0538846350859,0.0111642898006,0.0571309948506,0.291906971588,0.262514677646
 10/11  04:00:00,0.535836889671,4.33241917863,0.0,3.99679319029,0.107016025884,0.107016025884,0.107016025884,0.0538846350859,0.0111642898006,0.067543792236,0.280880146665,0.316277894354
 10/11  05:00:00,0.587606308928,4.60833905396,0.0,4.034754765,0.108032464981,0.108032464981,0.108032464981,0.0583750156107,0.012094647284,0.0803165119766,0.313439669076,0.551993371103
 10/11  06:00:00,0.770795397161,5.23334273861,0.0,4.21647966544,0.112898235043,0.112898235043,0.112898235043,0.121240418625,0.0251196577523,0.134040371138,0.362148714603,0.991916890793
 10/11  07:00:00,1.02057141383,4.71057631764,0.0,3.57129764006,0.0956231815083,0.0956231815083,0.0956231815083,0.246971238411,0.0511696615861,0.211649190125,0.384810142201,1.11277148979
 10/11  08:00:00,0.970970086637,4.52754926608,0.0,3.424354073,0.0916886980793,0.0916886980793,0.0916886980793,0.220028900232,0.0455875138354,0.272982226561,0.32533474793,1.08078489691
 10/11  09:00:00,0.846127832407,4.34303034326,0.0,3.34016463416,0.0894344860808,0.0894344860808,0.0894344860808,0.10776928393,0.0223285767508,0.334361307064,0.276886178583,0.983792734845
 10/11  10:00:00,0.850922600796,4.62570924739,0.0,3.73709561088,0.100062500505,0.100062500505,0.100062500505,0.0853173469114,0.0176767893338,0.34911988098,0.283398083065,0.869092097484
 10/11  11:00:00,0.838297363936,3.44628696673,0.0,2.65995728683,0.0712216130041,0.0712216130041,0.0712216130041,0.0853173469114,0.0176767893338,0.365248706228,0.283484908458,0.766802160015
 10/11  12:00:00,0.805076258958,2.64526140779,0.0,1.93903110012,0.0519184737662,0.0519184737662,0.0519184737662,0.0853173469114,0.0176767893338,0.356106137108,0.278709511838,0.687031735282
 10/11  13:00:00,0.754677405959,1.61981467066,0.0,0.96015826054,0.0257086910356,0.0257086910356,0.0257086910356,0.0853173469114,0.0176767893338,0.322279448206,0.288347130471,0.63979396186
 10/11  14:00:00,0.723525360077,0.74677293045,0.0,0.132997268381,0.00356106469309,0.00356106469309,0.00356106469309,0.0853173469114,0.0176767893338,0.297038680158,0.30458347898,0.592794792307
 10/11  15:00:00,0.755629417988,0.741604510136,0.0,0.12056969566,0.00322831056229,0.00322831056229,0.00322831056229,0.0898077480728,0.0186071496677,0.307123779051,0.321514430634,0.598887676298
 10/11  16:00:00,0.888853771504,0.681782351837,0.0,0.0,0.0,0.0,0.0,0.112259616302,0.0232589370846,0.357691996357,0.38029522176,0.655586168953
 10/11  17:00:00,1.15691648954,1.13365329509,0.0,0.32448115798,0.00868813630023,0.00868813630023,0.00868813630023,0.184105828518,0.0381446596692,0.448631948385,0.461997916663,0.777347961514
 10/11  18:00:00,1.35605298422,0.9241327879,0.0,0.0,0.0,0.0,0.0,0.336778986484,0.0697768112538,0.402558890565,0.501590295915,0.889581338466
 10/11  19:00:00,1.49309515712,0.94298343191,0.0,0.0,0.0,0.0,0.0,0.529865548536,0.109782177338,0.320359612211,0.517739819031,0.907319541833
 10/11  20:00:00,1.53825957714,0.936672842865,0.0,0.0583813156846,0.00156318730866,0.00156318730866,0.00156318730866,0.583750224896,0.12094647284,0.281112667479,0.535539024615,0.84140156005
 10/11  21:00:00,1.3974329413,0.966001147499,0.0,0.169663703955,0.00454282582797,0.00454282582797,0.00454282582797,0.489452075661,0.101408962838,0.263644908961,0.52303616801,0.760308720784
 10/11  22:00:00,1.13903426526,1.24029094322,0.0,0.578058894539,0.0154777999949,0.0154777999949,0.0154777999949,0.368211657036,0.0762893050861,0.211086728929,0.452620774209,0.631053806357
 10/11  23:00:00,0.885665845722,1.53285644409,0.0,1.01442908978,0.0271618181278,0.0271618181278,0.0271618181278,0.255952040734,0.0530303680015,0.140854588134,0.393319030724,0.491334041877
 10/11  24:00:00,0.628567796118,1.84067090274,0.0,1.47520814501,0.0394993950185,0.0394993950185,0.0394993950185,0.130221220948,0.0269803641677,0.0911840680538,0.32533474793,0.343052461546
 10/12  01:00:00,0.537679310089,2.09866256475,0.0,1.80252142735,0.0482633627864,0.0482633627864,0.0482633627864,0.08082694575,0.016746429,0.0769469663719,0.299547606181,0.275507157727
 10/12  02:00:00,0.495684245799,2.3255481966,0.0,2.04804674338,0.054837419117,0.054837419117,0.054837419117,0.0538846350859,0.0111642898006,0.0643753113384,0.296074590457,0.257106708095
 10/12  03:00:00,0.488774510868,2.49869519958,0.0,2.21619318549,0.0593396195425,0.0593396195425,0.0593396195425,0.0538846350859,0.0111642898006,0.0571309948506,0.291906971588,0.262394350417
 10/12  04:00:00,0.490951062035,2.65597881262,0.0,2.32041464087,0.0621301982477,0.0621301982477,0.0621301982477,0.0538846350859,0.0111642898006,0.067543792236,0.280880146665,0.316216077768
 10/12  05:00:00,0.541425406962,2.88367514546,0.0,2.31000827983,0.0618515630147,0.0618515630147,0.0618515630147,0.0583750156107,0.012094647284,0.0803165119766,0.313439669076,0.552075947774
 10/12  06:00:00,0.712046959556,3.03960477643,0.0,2.02236571455,0.0541497974375,0.0541497974375,0.0541497974375,0.121240418625,0.0251196577523,0.134040371138,0.362148714603,0.99229287951
 10/12  07:00:00,0.986191850574,3.42707315436,0.0,2.28730299366,0.0612436182505,0.0612436182505,0.0612436182505,0.246971238411,0.0511696615861,0.211649190125,0.384810142201,1.11326297291
 10/12  08:00:00,0.932928244698,3.10725686549,0.0,2.00358205729,0.0536468561404,0.0536468561404,0.0536468561404,0.220028900232,0.0455875138354,0.272982226561,0.32533474793,1.08126451202
 10/12  09:00:00,0.811133991531,3.03655371394,0.0,2.03322818456,0.0544406452038,0.0544406452038,0.0544406452038,0.10776928393,0.0223285767508,0.334361307064,0.276886178583,0.984252555133
 10/12  10:00:00,0.818516377729,3.41584037662,0.0,2.52680051153,0.067656277438,0.067656277438,0.067656277438,0.0853173469114,0.0176767893338,0.34911988098,0.283398083065,0.869518326064
 10/12  11:00:00,0.819003673184,2.72609570754,0.0,1.93938397854,0.0519279222527,0.0519279222527,0.0519279222527,0.0853173469114,0.0176767893338,0.365248706228,0.283484908458,0.767184209107
 10/12  12:00:00,0.799744840557,2.44644165334,0.0,1.73991534543,0.0465870553659,0.0465870553659,0.0465870553659,0.0853173469114,0.0176767893338,0.356106137108,0.278709511838,0.687327735515
 10/12  13:00:00,0.772787476135,2.29640365034,0.0,1.63652616487,0.0438187612119,0.0438187612119,0.0438187612119,0.0853173469114,0.0176767893338,0.322279448206,0.288347130471,0.640015037215
 10/12  14:00:00,0.76013189584,2.11405863383,0.0,1.50016402354,0.040167600456,0.040167600456,0.040167600456,0.0853173469114,0.0176767893338,0.297038680158,0.30458347898,0.592913740523
 10/12  15:00:00,0.790098879306,2.02908501278,0.0,1.4079218201,0.0376977718808,0.0376977718808,0.0376977718808,0.0898077480728,0.0186071496677,0.307123779051,0.321514430634,0.5990160545
 10/12  16:00:00,0.921971726589,1.91893950293,0.0,1.23687659178,0.0331179550852,0.0331179550852,0.0331179550852,0.112259616302,0.0232589370846,0.357691996357,0.38029522176,0.655866728259
 10/12  17:00:00,1.17448457619,1.79008915479,0.0,0.980607271019,0.0262562229519,0.0262562229519,0.0262562229519,0.184105828518,0.0381446596692,0.448631948385,0.461997916663,0.777657708174
 10/12  18:00:00,1.37771281789,1.73373256039,0.0,0.808943099959,0.0216598336721,0.0216598336721,0.0216598336721,0.336778986484,0.0697768112538,0.402558890565,0.501590295915,0.890238010994
 10/12  19:00:00,1.5106293898,1.59915829939,0.0,0.654861748282,0.017534232688,0.017534232688,0.017534232688,0.529865548536,0.109782177338,0.320359612211,0.517739819031,0.908632661035
 10/12  20:00:00,1.55264337395,1.47438126233,0.0,0.595581802152,0.0159469841246,0.0159469841246,0.0159469841246,0.583750224896,0.12094647284,0.281112667479,0.535539024615,0.841909493053
 10/12  21:00:00,1.41107800034,1.47597228884,0.0,0.679274097605,0.0181878848743,0.0181878848743,0.0181878848743,0.489452075661,0.101408962838,0.263644908961,0.52303616801,0.760669468476
 10/12  22:00:00,1.14703471295,1.53933108834,0.0,0.876856524109,0.0234782476882,0.0234782476882,0.0234782476882,0.368211657036,0.0762893050861,0.211086728929,0.452620774209,0.631296321908
 10/12  23:00:00,0.889477528051,1.67541006719,0.0,1.15678632881,0.0309735004568,0.0309735004568,0.0309735004568,0.255952040734,0.0530303680015,0.140854588134,0.393319030724,0.491530425947
 10/12  24:00:00,0.628684049343,1.84510451792,0.0,1.47954992554,0.0396156482433,0.0396156482433,0.0396156482433,0.130221220948,0.0269803641677,0.0911840680538,0.32533474793,0.343144296201
 10/13  01:00:00,0.53521384508,2.00660656287,0.0,1.71044219269,0.0457978977772,0.0457978977772,0.0457978977772,0.08082694575,0.016746429,0.0769469663719,0.299547606181,0.275530390506
 10/13  02:00:00,0.490831971067,2.1443839371,0.0,1.86682586133,0.0499851443856,0.0499851443856,0.0499851443856,0.0538846350859,0.0111642898006,0.0643753113384,0.296074590457,0.257163330652
 10/13  03:00:00,0.484323909491,2.33254171122,0.0,2.04997384472,0.054889018166,0.054889018166,0.054889018166,0.0538846350859,0.0111642898006,0.0571309948506,0.291906971588,0.26246020283
 10/13  04:00:00,0.486293565065,2.4821456811,0.0,2.14646824338,0.057472701277,0.057472701277,0.057472701277,0.0538846350859,0.0111642898006,0.067543792236,0.280880146665,0.316329343746
 10/13  05:00:00,0.536241320919,2.6902848802,0.0,2.11639503712,0.056667476972,0.056667476972,0.056667476972,0.0583750156107,0.012094647284,0.0803165119766,0.313439669076,0.552298925223
 10/13  06:00:00,0.709037045287,2.92772969611,0.0,1.90995259927,0.0511398831685,0.0511398831685,0.0511398831685,0.121240418625,0.0251196577523,0.134040371138,0.362148714603,0.992830914464
 10/13  07:00:00,0.980637337175,3.22025459229,0.0,2.07985517314,0.0556891048511,0.0556891048511,0.0556891048511,0.246971238411,0.0511696615861,0.211649190125,0.384810142201,1.11389223136
 10/13  08:00:00,0.923783354813,2.76636895625,0.0,1.66204224287,0.0445019662549,0.0445019662549,0.0445019662549,0.220028900232,0.0455875138354,0.272982226561,0.32533474793,1.0819164172
 10/13  09:00:00,0.798906433108,2.58048912065,0.0,1.57655805656,0.0422130867811,0.0422130867811,0.0422130867811,0.10776928393,0.0223285767508,0.334361307064,0.276886178583,0.984858089834
 10/13  10:00:00,0.802940551741,2.83460514697,0.0,1.94508058009,0.0520804514504,0.0520804514504,0.0520804514504,0.0853173469114,0.0176767893338,0.34911988098,0.283398083065,0.87000302786
 10/13  11:00:00,0.803561267551,2.14977093199,0.0,1.36264697893,0.0364855166191,0.0364855166191,0.0364855166191,0.0853173469114,0.0176767893338,0.365248706228,0.283484908458,0.767596433173
 10/13  12:00:00,0.781048370697,1.74855623864,0.0,1.04164681226,0.0278905855056,0.0278905855056,0.0278905855056,0.0853173469114,0.0176767893338,0.356106137108,0.278709511838,0.687710853995
 10/13  13:00:00,0.752266336926,1.53035475236,0.0,0.870110585812,0.0232976220033,0.0232976220033,0.0232976220033,0.0853173469114,0.0176767893338,0.322279448206,0.288347130471,0.64038171829
 10/13  14:00:00,0.74218435215,1.44413466662,0.0,0.829866095632,0.0222200567659,0.0222200567659,0.0222200567659,0.0853173469114,0.0176767893338,0.297038680158,0.30458347898,0.593287701226
 10/13  15:00:00,0.771735020093,1.34356070719,0.0,0.72207550089,0.019333912668,0.019333912668,0.019333912668,0.0898077480728,0.0186071496677,0.307123779051,0.321514430634,0.59933806812
 10/13  16:00:00,0.900984649721,1.13553672318,0.0,0.453059353021,0.0121308782169,0.0121308782169,0.0121308782169,0.112259616302,0.0232589370846,0.357691996357,0.38029522176,0.656281187277
 10/13  17:00:00,1.16917407303,1.59225224155,0.0,0.782272650902,0.0209457197986,0.0209457197986,0.0209457197986,0.184105828518,0.0381446596692,0.448631948385,0.461997916663,0.778155415047
 10/13  18:00:00,1.36432783865,1.23435849873,0.0,0.30904606654,0.00827485443489,0.00827485443489,0.00827485443489,0.336778986484,0.0697768112538,0.402558890565,0.501590295915,0.890760982754
 10/13  19:00:00,1.4988739006,1.16065528895,0.0,0.215822279094,0.00577874348412,0.00577874348412,0.00577874348412,0.529865548536,0.109782177338,0.320359612211,0.517739819031,0.909169119779
 10/13  20:00:00,1.55191902829,1.44777620196,0.0,0.568529220226,0.015222638463,0.015222638463,0.015222638463,0.583750224896,0.12094647284,0.281112667479,0.535539024615,0.842357014606
 10/13  21:00:00,1.4152112379,1.63071720817,0.0,0.833640657094,0.0223211224323,0.0223211224323,0.0223211224323,0.489452075661,0.101408962838,0.263644908961,0.52303616801,0.761047828311
 10/13  22:00:00,1.15605891767,1.87667420184,0.0,1.21388903575,0.0325024524123,0.0325024524123,0.0325024524123,0.368211657036,0.0762893050861,0.211086728929,0.452620774209,0.631606923768
 10/13  23:00:00,0.90245118613,2.16010275454,0.0,1.64132149854,0.0439471585363,0.0439471585363,0.0439471585363,0.255952040734,0.0530303680015,0.140854588134,0.393319030724,0.491687943572
 10/13  24:00:00,0.650880127741,2.67418477289,0.0,2.30852048635,0.0618117266412,0.0618117266412,0.0618117266412,0.130221220948,0.0269803641677,0.0911840680538,0.32533474793,0.343253990362
 10/14  01:00:00,0.563882151068,2.93682531664,0.0,2.6337230788,0.0705191796902,0.0705191796902,0.0705191796902,0.08082694575,0.016746429,0.0808939904472,0.299547606181,0.282468258168
 10/14  02:00:00,0.524716334716,3.31750251586,0.0,3.0348024601,0.0812582696073,0.0812582696073,0.0812582696073,0.0538846350859,0.0111642898006,0.0669865497656,0.296074590457,0.262305310642
 10/14  03:00:00,0.521626648811,3.68026846561,0.0,3.39214755384,0.0908263533136,0.0908263533136,0.0908263533136,0.0538846350859,0.0111642898006,0.0584963990226,0.291906971588,0.268013248101
 10/14  04:00:00,0.523649832959,3.78881557687,0.0,3.44187441658,0.0921578135559,0.0921578135559,0.0921578135559,0.0538846350859,0.0111642898006,0.0702149478515,0.280880146665,0.327593066308
 10/14  05:00:00,0.56789461473,3.75190687123,0.0,3.14556833295,0.0842240781823,0.0842240781823,0.0842240781823,0.0583750156107,0.012094647284,0.0844132045768,0.313439669076,0.584747620421
 10/14  06:00:00,0.753661302909,4.27164853746,0.0,3.17972460762,0.0851386285732,0.0851386285732,0.0851386285732,0.121240418625,0.0251196577523,0.144665883356,0.362148714603,1.06697774746
 10/14  07:00:00,1.01672086281,3.86756539474,0.0,2.63716237848,0.0706112685641,0.0706112685641,0.0706112685641,0.246971238411,0.0511696615861,0.232810552045,0.384810142201,1.20389582846
 10/14  08:00:00,0.97710339712,3.64021218285,0.0,2.44196280144,0.0653847076702,0.0653847076702,0.0653847076702,0.220028900232,0.0455875138354,0.305419527453,0.32533474793,1.17583908523
 10/14  09:00:00,0.849173110533,2.86250833087,0.0,1.77209593073,0.0474487057404,0.0474487057404,0.0474487057404,0.10776928393,0.0223285767508,0.379392365529,0.276886178583,1.07133942589
 10/14  10:00:00,0.850037020131,2.76624362346,0.0,1.80242162572,0.0482606905506,0.0482606905506,0.0482606905506,0.0853173469114,0.0176767893338,0.40003611027,0.283398083065,0.944300458712
 10/14  11:00:00,0.841412316827,1.66476377668,0.0,0.815963431884,0.021847806376,0.021847806376,0.021847806376,0.0853173469114,0.0176767893338,0.417737465747,0.283484908458,0.829272824902
 10/14  12:00:00,0.807871550328,1.01823050347,0.0,0.257820251835,0.00690325904544,0.00690325904544,0.00690325904544,0.0853173469114,0.0176767893338,0.403916643199,0.278709511838,0.741211679253
 10/14  13:00:00,0.772556747438,0.706535022195,0.0,0.0,0.0,0.0,0.0,0.0853173469114,0.0176767893338,0.365867480721,0.288347130471,0.68667257394
 10/14  14:00:00,0.759089867559,0.655200944038,0.0,0.0,0.0,0.0,0.0,0.0853173469114,0.0176767893338,0.336164252333,0.30458347898,0.634220074277
 10/14  15:00:00,0.78946008028,0.660885879746,0.0,0.0,0.0,0.0,0.0,0.0898077480728,0.0186071496677,0.344182751906,0.321514430634,0.638738741569
 10/14  16:00:00,0.924771690752,0.731840864484,0.0,0.0,0.0,0.0,0.0,0.112259616302,0.0232589370846,0.393609915605,0.38029522176,0.7056446816
 10/14  17:00:00,1.19061063427,1.13380878186,0.0,0.262566826232,0.00703035081737,0.00703035081737,0.00703035081737,0.184105828518,0.0381446596692,0.4839838786,0.461997916663,0.839417780026
 10/14  18:00:00,1.39053995899,1.01174708074,0.0,0.006597800602,0.000176659228131,0.000176659228131,0.000176659228131,0.336778986484,0.0697768112538,0.436869206105,0.501590295915,0.970597830708
 10/14  19:00:00,1.52903939001,1.09753476986,0.0,0.0634714738553,0.00169947869844,0.00169947869844,0.00169947869844,0.529865548536,0.109782177338,0.354604366405,0.517739819031,0.998399405929
 10/14  20:00:00,1.58076864819,1.30840903619,0.0,0.344228773501,0.00921688803522,0.00921688803522,0.00921688803522,0.583750224896,0.12094647284,0.315968037806,0.535539024615,0.927290295562
 10/14  21:00:00,1.44942858278,1.65008053248,0.0,0.781745677793,0.0209316098447,0.0209316098447,0.0209316098447,0.489452075661,0.101408962838,0.299251766429,0.52303616801,0.832306131931
 10/14  22:00:00,1.18602415715,1.9951134962,0.0,1.27633527482,0.0341744799652,0.0341744799652,0.0341744799652,0.368211657036,0.0762893050861,0.239379940853,0.452620774209,0.687599979057
 10/14  23:00:00,0.931967905623,2.71722858129,0.0,2.16351113283,0.0579290326938,0.0579290326938,0.0579290326938,0.255952040734,0.0530303680015,0.156389433469,0.393319030724,0.526624136027
 10/14  24:00:00,0.667037333743,3.04516061919,0.0,2.66644219809,0.0713952495669,0.0713952495669,0.0713952495669,0.130221220948,0.0269803641677,0.0977577511306,0.32533474793,0.356308124916
 10/15  01:00:00,0.573099389871,3.28113979069,0.0,2.97796495262,0.0797364184927,0.0797364184927,0.0797364184927,0.08082694575,0.016746429,0.0808939904472,0.299547606181,0.282540858401
 10/15  02:00:00,0.530417630149,3.53043463454,0.0,3.2477322393,0.0869595650402,0.0869595650402,0.0869595650402,0.0538846350859,0.0111642898006,0.0669865497656,0.296074590457,0.262307650125
 10/15  03:00:00,0.522897997891,3.72776808649,0.0,3.43962940809,0.0920977023931,0.0920977023931,0.0920977023931,0.0538846350859,0.0111642898006,0.0584963990226,0.291906971588,0.268031014732
 10/15  04:00:00,0.526872773777,3.90924133912,0.0,3.56224356511,0.0953807543742,0.0953807543742,0.0953807543742,0.0538846350859,0.0111642898006,0.0702149478515,0.280880146665,0.327649680025
 10/15  05:00:00,0.576030139535,4.05595757324,0.0,3.44941077029,0.092359602987,0.092359602987,0.092359602987,0.0583750156107,0.012094647284,0.0844132045768,0.313439669076,0.584955885094
 10/15  06:00:00,0.754653535605,4.30929731782,0.0,3.21678213102,0.0861308612692,0.0861308612692,0.0861308612692,0.121240418625,0.0251196577523,0.144665883356,0.362148714603,1.06756900442
 10/15  07:00:00,1.04329147436,4.8606531703,0.0,3.62951131334,0.0971818801125,0.0971818801125,0.0971818801125,0.246971238411,0.0511696615861,0.232810552045,0.384810142201,1.20463466917
 10/15  08:00:00,0.994299831094,4.28318280814,0.0,3.08420857385,0.0825811416441,0.0825811416441,0.0825811416441,0.220028900232,0.0455875138354,0.305419527453,0.32533474793,1.17656393811
 10/15  09:00:00,0.873628181469,3.77650164099,0.0,2.68543447211,0.0719037766761,0.0719037766761,0.0719037766761,0.10776928393,0.0223285767508,0.379392365529,0.276886178583,1.07199419463
 10/15  10:00:00,0.884860902617,4.06736190448,0.0,3.10301053501,0.0830845730367,0.0830845730367,0.0830845730367,0.0853173469114,0.0176767893338,0.40003611027,0.283398083065,0.944829830449
 10/15  11:00:00,0.868148029047,2.66372303881,0.0,1.81447848286,0.0485835185965,0.0485835185965,0.0485835185965,0.0853173469114,0.0176767893338,0.417737465747,0.283484908458,0.829717036058
 10/15  12:00:00,0.824378361828,1.63510922128,0.0,0.874310270524,0.0234100705455,0.0234100705455,0.0234100705455,0.0853173469114,0.0176767893338,0.403916643199,0.278709511838,0.741600378365
 10/15  13:00:00,0.794169775658,1.51421503551,0.0,0.807195028003,0.0216130282196,0.0216130282196,0.0216130282196,0.0853173469114,0.0176767893338,0.365867480721,0.288347130471,0.687157559257
 10/15  14:00:00,0.768450415996,1.00617049015,0.0,0.349594146689,0.0093605484371,0.0093605484371,0.0093605484371,0.0853173469114,0.0176767893338,0.336164252333,0.30458347898,0.6355954737
 10/15  15:00:00,0.795721125295,0.897491893997,0.0,0.233835090321,0.00626104501455,0.00626104501455,0.00626104501455,0.0898077480728,0.0186071496677,0.344182751906,0.321514430634,0.641509665498
 10/15  16:00:00,0.926883451722,0.8129836466,0.0,0.0788692328703,0.00211176097046,0.00211176097046,0.00211176097046,0.112259616302,0.0232589370846,0.393609915605,0.38029522176,0.707918230846
 10/15  17:00:00,1.19948721191,1.46618082018,0.0,0.594085818576,0.0159069284576,0.0159069284576,0.0159069284576,0.184105828518,0.0381446596692,0.4839838786,0.461997916663,0.840270826003
 10/15  18:00:00,1.39765041317,1.27784900155,0.0,0.272156296356,0.00728711341031,0.00728711341031,0.00728711341031,0.336778986484,0.0697768112538,0.436869206105,0.501590295915,0.971141255762
 10/15  19:00:00,1.54034439252,1.52027464126,0.0,0.485686340196,0.0130044812126,0.0130044812126,0.0130044812126,0.529865548536,0.109782177338,0.354604366405,0.517739819031,0.998924410987
 10/15  20:00:00,1.59218388445,1.7352169336,0.0,0.770560607005,0.0206321242901,0.0206321242901,0.0206321242901,0.583750224896,0.12094647284,0.315968037806,0.535539024615,0.927766359463
 10/15  21:00:00,1.46135079412,2.09577017917,0.0,1.22701182079,0.0328538211816,0.0328538211816,0.0328538211816,0.489452075661,0.101408962838,0.299251766429,0.52303616801,0.832729635619
 10/15  22:00:00,1.20447508728,2.68452228329,0.0,1.96543348514,0.0526254100986,0.0526254100986,0.0526254100986,0.368211657036,0.0762893050861,0.239379940853,0.452620774209,0.687910555826
 10/15  23:00:00,0.944598141956,3.18917139892,0.0,2.63522031986,0.0705592690269,0.0705592690269,0.0705592690269,0.255952040734,0.0530303680015,0.156389433469,0.393319030724,0.526857766625
 10/15  24:00:00,0.683797395496,3.67128804894,0.0,3.29239050939,0.0881553113199,0.0881553113199,0.0881553113199,0.130221220948,0.0269803641677,0.0977577511306,0.32533474793,0.356487243376
 10/16  01:00:00,0.598084201439,4.35489979367,0.0,4.05849997277,0.108668254137,0.108668254137,0.108668254137,0.08082694575,0.016746429,0.0769469663719,0.299547606181,0.27576584124
 10/16  02:00:00,0.566536389417,4.97202359349,0.0,4.69420523033,0.125689562735,0.125689562735,0.125689562735,0.0538846350859,0.0111642898006,0.0643753113384,0.296074590457,0.25742361804
 10/16  03:00:00,0.563211714576,5.27910481109,0.0,4.99624511162,0.13377682325,0.13377682325,0.13377682325,0.0538846350859,0.0111642898006,0.0571309948506,0.291906971588,0.26275203581
 10/16  04:00:00,0.573369864049,5.73465822004,0.0,5.39856021691,0.144549000261,0.144549000261,0.144549000261,0.0538846350859,0.0111642898006,0.067543792236,0.280880146665,0.316749909145
 10/16  05:00:00,0.625070763667,6.00882676167,0.0,5.43396274664,0.14549691972,0.14549691972,0.14549691972,0.0583750156107,0.012094647284,0.0803165119766,0.313439669076,0.553273097181
 10/16  06:00:00,0.813312780233,6.82409006885,0.0,5.80440246231,0.155415618115,0.155415618115,0.155415618115,0.121240418625,0.0251196577523,0.134040371138,0.362148714603,0.994741424164
 10/16  07:00:00,1.06113783123,6.22891826529,0.0,5.08635652466,0.136189598906,0.136189598906,0.136189598906,0.246971238411,0.0511696615861,0.211649190125,0.384810142201,1.11605455284
 10/16  08:00:00,1.00696730058,5.87514365964,0.0,4.76876411204,0.127685912017,0.127685912017,0.127685912017,0.220028900232,0.0455875138354,0.272982226561,0.32533474793,1.08396925141
 10/16  09:00:00,0.878023196726,5.53712689548,0.0,4.53138037832,0.121329850399,0.121329850399,0.121329850399,0.10776928393,0.0223285767508,0.334361307064,0.276886178583,0.986673542911
 10/16  10:00:00,0.890226120047,6.09606955708,0.0,5.20498826342,0.139366019757,0.139366019757,0.139366019757,0.0853173469114,0.0176767893338,0.34911988098,0.283398083065,0.871559754638
 10/16  11:00:00,0.869797395347,4.62483378875,0.0,3.8364082903,0.102721644415,0.102721644415,0.102721644415,0.0853173469114,0.0176767893338,0.365248706228,0.283484908458,0.768897978563
 10/16  12:00:00,0.815638259591,3.04155869416,0.0,2.33349661927,0.0624804743998,0.0624804743998,0.0624804743998,0.0853173469114,0.0176767893338,0.356106137108,0.278709511838,0.688863502499
 10/16  13:00:00,0.762932615156,1.92975149411,0.0,1.26847062435,0.0339639002333,0.0339639002333,0.0339639002333,0.0853173469114,0.0176767893338,0.322279448206,0.288347130471,0.641418421502
 10/16  14:00:00,0.735913637378,1.21085586868,0.0,0.59566986295,0.0159493419941,0.0159493419941,0.0159493419941,0.0853173469114,0.0176767893338,0.297038680158,0.30458347898,0.59420513597
 10/16  15:00:00,0.767376954515,1.18175874229,0.0,0.559312151381,0.0149758470903,0.0149758470903,0.0149758470903,0.0898077480728,0.0186071496677,0.307123779051,0.321514430634,0.600299452735
 10/16  16:00:00,0.902179879041,1.18122148774,0.0,0.497698315893,0.0133261075367,0.0133261075367,0.0133261075367,0.112259616302,0.0232589370846,0.357691996357,0.38029522176,0.657326988962
 10/16  17:00:00,1.17298720064,1.73592398269,0.0,0.924683867611,0.0247588474056,0.0247588474056,0.0247588474056,0.184105828518,0.0381446596692,0.448631948385,0.461997916663,0.77941593948
 10/16  18:00:00,1.36953299276,1.4302031516,0.0,0.503446151217,0.013480008543,0.013480008543,0.013480008543,0.336778986484,0.0697768112538,0.402558890565,0.501590295915,0.892205550951
 10/16  19:00:00,1.50622113419,1.43653384673,0.0,0.490223920679,0.0131259770737,0.0131259770737,0.0131259770737,0.529865548536,0.109782177338,0.320359612211,0.517739819031,0.910646035976
 10/16  20:00:00,1.56020492552,1.75858047263,0.0,0.877987708573,0.0235085356866,0.0235085356866,0.0235085356866,0.583750224896,0.12094647284,0.281112667479,0.535539024615,0.843702796929
 10/16  21:00:00,1.42592815428,2.0321494283,0.0,1.23389190949,0.0330380388068,0.0330380388068,0.0330380388068,0.489452075661,0.101408962838,0.263644908961,0.52303616801,0.762228796048
 10/16  22:00:00,1.17446239816,2.56488188727,0.0,1.90121511495,0.050905932898,0.050905932898,0.050905932898,0.368211657036,0.0762893050861,0.211086728929,0.452620774209,0.63248852999
 10/16  23:00:00,0.928362588524,3.12843492022,0.0,2.60905054458,0.0698585609305,0.0698585609305,0.0698585609305,0.255952040734,0.0530303680015,0.140854588134,0.393319030724,0.492291063204
 10/16  24:00:00,0.67640979891,3.62793694757,0.0,3.26199278209,0.0873413978106,0.0873413978106,0.0873413978106,0.130221220948,0.0269803641677,0.0911840680538,0.32533474793,0.343533869299
 10/17  01:00:00,0.590239590588,4.06191392926,0.0,3.76552247737,0.100823643285,0.100823643285,0.100823643285,0.08082694575,0.016746429,0.0769469663719,0.299547606181,0.275757472219
 10/17  02:00:00,0.551098940415,4.39546038215,0.0,4.11765334908,0.110252113733,0.110252113733,0.110252113733,0.0538846350859,0.0111642898006,0.0643753113384,0.296074590457,0.25741228795
 10/17  03:00:00,0.543869319727,4.5566887868,0.0,4.27385282152,0.114434428401,0.114434428401,0.114434428401,0.0538846350859,0.0111642898006,0.0571309948506,0.291906971588,0.262728301614
 10/17  04:00:00,0.546281685291,4.72304699545,0.0,4.38688138186,0.117460821503,0.117460821503,0.117460821503,0.0538846350859,0.0111642898006,0.067543792236,0.280880146665,0.316817519607
 10/17  05:00:00,0.593845095207,4.84285865248,0.0,4.26775854467,0.11427125126,0.11427125126,0.11427125126,0.0583750156107,0.012094647284,0.0803165119766,0.313439669076,0.553509189955
 10/17  06:00:00,0.779819420963,5.57376744949,0.0,4.55350542007,0.121922258845,0.121922258845,0.121922258845,0.121240418625,0.0251196577523,0.134040371138,0.362148714603,0.995315847042
 10/17  07:00:00,1.0316676262,5.12887704662,0.0,3.98571469285,0.106719393881,0.106719393881,0.106719393881,0.246971238411,0.0511696615861,0.211649190125,0.384810142201,1.11665516598
 10/17  08:00:00,0.980246779787,4.87784893082,0.0,3.77081642479,0.100965391229,0.100965391229,0.100965391229,0.220028900232,0.0455875138354,0.272982226561,0.32533474793,1.08462220985
 10/17  09:00:00,0.849175993205,4.46032505255,0.0,3.454006166,0.092482646878,0.092482646878,0.092482646878,0.10776928393,0.0223285767508,0.334361307064,0.276886178583,0.987245912309
 10/17  10:00:00,0.866522692382,5.21125698678,0.0,4.31972180453,0.115662592092,0.115662592092,0.115662592092,0.0853173469114,0.0176767893338,0.34911988098,0.283398083065,0.872013643223
 10/17  11:00:00,0.855194443092,4.07981387648,0.0,3.29102287114,0.0881186921597,0.0881186921597,0.0881186921597,0.0853173469114,0.0176767893338,0.365248706228,0.283484908458,0.769263485452
 10/17  12:00:00,0.824875796284,3.38685176432,0.0,2.67849657087,0.0717180110928,0.0717180110928,0.0717180110928,0.0853173469114,0.0176767893338,0.356106137108,0.278709511838,0.689156621065
 10/17  13:00:00,0.786934116259,2.82639723468,0.0,2.16486941484,0.0579654013363,0.0579654013363,0.0579654013363,0.0853173469114,0.0176767893338,0.322279448206,0.288347130471,0.641665371579
 10/17  14:00:00,0.770969757223,2.52031369544,0.0,1.90493228339,0.0510054618389,0.0510054618389,0.0510054618389,0.0853173469114,0.0176767893338,0.297038680158,0.30458347898,0.594400542292
 10/17  15:00:00,0.804163204864,2.55578857641,0.0,1.93319081745,0.0517620974388,0.0517620974388,0.0517620974388,0.0898077480728,0.0186071496677,0.307123779051,0.321514430634,0.600450620775
 10/17  16:00:00,0.93589058828,2.44043233091,0.0,1.75671286082,0.0470368167761,0.0470368167761,0.0470368167761,0.112259616302,0.0232589370846,0.357691996357,0.38029522176,0.6575232872
 10/17  17:00:00,1.20697095246,3.00542394298,0.0,2.19389590115,0.0587425992202,0.0587425992202,0.0587425992202,0.184105828518,0.0381446596692,0.448631948385,0.461997916663,0.779703866226
 10/17  18:00:00,1.39449362732,2.36280693074,0.0,1.43566628732,0.038440643098,0.038440643098,0.038440643098,0.336778986484,0.0697768112538,0.402558890565,0.501590295915,0.892589193982
 10/17  19:00:00,1.52389306344,2.09701229925,0.0,1.15022830692,0.0307979063226,0.0307979063226,0.0307979063226,0.529865548536,0.109782177338,0.320359612211,0.517739819031,0.911120102256
 10/17  20:00:00,1.57331408583,2.24864712677,0.0,1.3675835634,0.0366176960004,0.0366176960004,0.0366176960004,0.583750224896,0.12094647284,0.281112667479,0.535539024615,0.844173596245
 10/17  21:00:00,1.44080923226,2.5883164998,0.0,1.78966466089,0.0479191167903,0.0479191167903,0.0479191167903,0.489452075661,0.101408962838,0.263644908961,0.52303616801,0.762623116155
 10/17  22:00:00,1.18862058853,3.09395399271,0.0,2.42998973909,0.0650641232692,0.0650641232692,0.0650641232692,0.368211657036,0.0762893050861,0.211086728929,0.452620774209,0.632786011303
 10/17  23:00:00,0.9414000665,3.61555398789,0.0,3.09596923515,0.0828960389066,0.0828960389066,0.0828960389066,0.255952040734,0.0530303680015,0.140854588134,0.393319030724,0.492491440302
 10/17  24:00:00,0.690890154244,4.16886665089,0.0,3.80279949877,0.101821753144,0.101821753144,0.101821753144,0.130221220948,0.0269803641677,0.0911840680538,0.32533474793,0.343656855939
 10/18  01:00:00,0.605342519355,4.62608109681,0.0,4.32958082611,0.115926572052,0.115926572052,0.115926572052,0.08082694575,0.016746429,0.0769469663719,0.299547606181,0.275866291027
 10/18  02:00:00,0.567626318771,5.0127894403,0.0,4.73491149074,0.126779492089,0.126779492089,0.126779492089,0.0538846350859,0.0111642898006,0.0643753113384,0.296074590457,0.257483204439
 10/18  03:00:00,0.56801524552,5.45858857149,0.0,5.17564552953,0.138580354194,0.138580354194,0.138580354194,0.0538846350859,0.0111642898006,0.0571309948506,0.291906971588,0.262835378294
 10/18  04:00:00,0.575753531249,5.82383743214,0.0,5.48758449859,0.146932667461,0.146932667461,0.146932667461,0.0538846350859,0.0111642898006,0.067543792236,0.280880146665,0.316904839575
 10/18  05:00:00,0.629709711054,6.18258614785,0.0,5.60721636145,0.150135867107,0.150135867107,0.150135867107,0.0583750156107,0.012094647284,0.0803165119766,0.313439669076,0.553778868545
 10/18  06:00:00,0.805416736706,6.53034705588,0.0,5.50950407923,0.147519574588,0.147519574588,0.147519574588,0.121240418625,0.0251196577523,0.134040371138,0.362148714603,0.995896794274
 10/18  07:00:00,1.06627443887,6.42210774999,0.0,5.2781965623,0.141326206545,0.141326206545,0.141326206545,0.246971238411,0.0511696615861,0.211649190125,0.384810142201,1.11740399989
 10/18  08:00:00,1.01412221058,6.14367581319,0.0,5.03598292655,0.134840822019,0.134840822019,0.134840822019,0.220028900232,0.0455875138354,0.272982226561,0.32533474793,1.08528259046
 10/18  09:00:00,0.880872929137,5.64473710028,0.0,4.63781108344,0.12417958281,0.12417958281,0.12417958281,0.10776928393,0.0223285767508,0.334361307064,0.276886178583,0.987853042582
 10/18  10:00:00,0.871034781857,5.38038713438,0.0,4.48823757904,0.120174681566,0.120174681566,0.120174681566,0.0853173469114,0.0176767893338,0.34911988098,0.283398083065,0.872628016315
 10/18  11:00:00,0.838551587853,3.45878381653,0.0,2.66945194348,0.0714758369214,0.0714758369214,0.0714758369214,0.0853173469114,0.0176767893338,0.365248706228,0.283484908458,0.769804353166
 10/18  12:00:00,0.792590032382,2.18149534833,0.0,1.47270033388,0.0394322471907,0.0394322471907,0.0394322471907,0.0853173469114,0.0176767893338,0.356106137108,0.278709511838,0.689596442058
 10/18  13:00:00,0.744967625589,1.25946306153,0.0,0.597521134561,0.015998910666,0.015998910666,0.015998910666,0.0853173469114,0.0176767893338,0.322279448206,0.288347130471,0.642079478714
 10/18  14:00:00,0.719964295384,0.615391619407,0.0,0.0,0.0,0.0,0.0,0.0853173469114,0.0176767893338,0.297038680158,0.30458347898,0.594410749645
 10/18  15:00:00,0.752401107425,0.621062132487,0.0,0.0,0.0,0.0,0.0,0.0898077480728,0.0186071496677,0.307123779051,0.321514430634,0.598914994309
 10/18  16:00:00,0.888853771504,0.681868593168,0.0,0.0,0.0,0.0,0.0,0.112259616302,0.0232589370846,0.357691996357,0.38029522176,0.655672410284
 10/18  17:00:00,1.15743712792,1.15556535114,0.0,0.343925759106,0.00920877468163,0.00920877468163,0.00920877468163,0.184105828518,0.0381446596692,0.448631948385,0.461997916663,0.779815416438
 10/18  18:00:00,1.35605298422,0.927736573708,0.0,0.0,0.0,0.0,0.0,0.336778986484,0.0697768112538,0.402558890565,0.501590295915,0.893185124274
 10/18  19:00:00,1.49719574306,1.10052133499,0.0,0.153147099762,0.00410058594774,0.00410058594774,0.00410058594774,0.529865548536,0.109782177338,0.320359612211,0.517739819031,0.911710345153
 10/18  20:00:00,1.55221559967,1.4611648507,0.0,0.579605453394,0.0155192098389,0.0155192098389,0.0155192098389,0.583750224896,0.12094647284,0.281112667479,0.535539024615,0.844669430171
 10/18  21:00:00,1.41666654605,1.68711034971,0.0,0.887992943358,0.0237764305748,0.0237764305748,0.0237764305748,0.489452075661,0.101408962838,0.263644908961,0.52303616801,0.763088683593
 10/18  22:00:00,1.16523616446,2.22096906684,0.0,1.55663730324,0.0416796991998,0.0416796991998,0.0416796991998,0.368211657036,0.0762893050861,0.211086728929,0.452620774209,0.633153521278
 10/18  23:00:00,0.91550921186,2.64880729581,0.0,2.1290075987,0.0570051842667,0.0570051842667,0.0570051842667,0.255952040734,0.0530303680015,0.140854588134,0.393319030724,0.492706384681
 10/18  24:00:00,0.662262338811,3.09972129446,0.0,2.73361890801,0.0731939377114,0.0731939377114,0.0731939377114,0.130221220948,0.0269803641677,0.0911840680538,0.32533474793,0.34369209027
