Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 10/19  01:00:00,0.576707864857,3.55658548649,0.0,3.2601448126,0.0872919175544,0.0872919175544,0.0872919175544,0.08082694575,0.016746429,0.0769469663719,0.299547606181,0.275806694223
 10/19  02:00:00,0.549369655993,4.33092842121,0.0,4.05306870255,0.108522829311,0.108522829311,0.108522829311,0.0538846350859,0.0111642898006,0.0643753113384,0.296074590457,0.257464973531
 10/19  03:00:00,0.550323064148,4.79779043119,0.0,4.51488477483,0.120888172823,0.120888172823,0.120888172823,0.0538846350859,0.0111642898006,0.0571309948506,0.291906971588,0.262797992704
 10/19  04:00:00,0.558310921927,5.17242218613,0.0,4.83614466439,0.129490058139,0.129490058139,0.129490058139,0.0538846350859,0.0111642898006,0.067543792236,0.280880146665,0.316929427754
 10/19  05:00:00,0.611203423728,5.49166595718,0.0,4.91605069208,0.131629579781,0.131629579781,0.131629579781,0.0583750156107,0.012094647284,0.0803165119766,0.313439669076,0.554024347241
 10/19  06:00:00,0.80798360421,6.6267904921,0.0,5.60537045508,0.150086442092,0.150086442092,0.150086442092,0.121240418625,0.0251196577523,0.134040371138,0.362148714603,0.996473854643
 10/19  07:00:00,1.07972001694,6.92494940873,0.0,5.78035681744,0.154771784613,0.154771784613,0.154771784613,0.246971238411,0.0511696615861,0.211649190125,0.384810142201,1.1180854035
 10/19  08:00:00,1.00830236486,5.92698322364,0.0,4.8186255773,0.129020976306,0.129020976306,0.129020976306,0.220028900232,0.0455875138354,0.272982226561,0.32533474793,1.08594735016
 10/19  09:00:00,0.851934523432,4.56455376016,0.0,3.55703068719,0.095241177105,0.095241177105,0.095241177105,0.10776928393,0.0223285767508,0.334361307064,0.276886178583,0.988450098722
 10/19  10:00:00,0.828232954093,3.7823579189,0.0,2.88969145171,0.0773728538026,0.0773728538026,0.0773728538026,0.0853173469114,0.0176767893338,0.34911988098,0.283398083065,0.873144928164
 10/19  11:00:00,0.801217074036,2.06486574091,0.0,1.27509694519,0.0341413231043,0.0341413231043,0.0341413231043,0.0853173469114,0.0176767893338,0.365248706228,0.283484908458,0.770241275826
 10/19  12:00:00,0.76045125136,0.981574834932,0.0,0.272393556721,0.00729346616866,0.00729346616866,0.00729346616866,0.0853173469114,0.0176767893338,0.356106137108,0.278709511838,0.689982705824
 10/19  13:00:00,0.728968714923,0.660510330561,0.0,0.0,0.0,0.0,0.0,0.0853173469114,0.0176767893338,0.322279448206,0.288347130471,0.640647882306
 10/19  14:00:00,0.719964295384,0.612564907664,0.0,0.0,0.0,0.0,0.0,0.0853173469114,0.0176767893338,0.297038680158,0.30458347898,0.591584037902
 10/19  15:00:00,0.752401107425,0.618186127433,0.0,0.0,0.0,0.0,0.0,0.0898077480728,0.0186071496677,0.307123779051,0.321514430634,0.596038989255
 10/19  16:00:00,0.888853771504,0.678940890796,0.0,0.0,0.0,0.0,0.0,0.112259616302,0.0232589370846,0.357691996357,0.38029522176,0.652744707912
 10/19  17:00:00,1.14822835324,0.808090767458,0.0,0.0,0.0,0.0,0.0,0.184105828518,0.0381446596692,0.448631948385,0.461997916663,0.776266591859
 10/19  18:00:00,1.35605298422,0.923857359836,0.0,0.0,0.0,0.0,0.0,0.336778986484,0.0697768112538,0.402558890565,0.501590295915,0.889305910402
 10/19  19:00:00,1.49309515712,0.943286424857,0.0,0.0,0.0,0.0,0.0,0.529865548536,0.109782177338,0.320359612211,0.517739819031,0.90762253478
 10/19  20:00:00,1.53669638983,0.878191885248,0.0,0.0,0.0,0.0,0.0,0.583750224896,0.12094647284,0.281112667479,0.535539024615,0.841301918118
 10/19  21:00:00,1.39289011547,0.796500797775,0.0,0.0,0.0,0.0,0.0,0.489452075661,0.101408962838,0.263644908961,0.52303616801,0.760472075014
 10/19  22:00:00,1.12355646526,0.662516986731,0.0,0.0,0.0,0.0,0.0,0.368211657036,0.0762893050861,0.211086728929,0.452620774209,0.631338744408
 10/19  23:00:00,0.864574086083,0.746423459452,0.0,0.226702199364,0.00607005848936,0.00607005848936,0.00607005848936,0.255952040734,0.0530303680015,0.140854588134,0.393319030724,0.492627947654
 10/19  24:00:00,0.61027491886,1.15835023568,0.0,0.792012832415,0.0212065177602,0.0212065177602,0.0212065177602,0.130221220948,0.0269803641677,0.0911840680538,0.32533474793,0.343927107083
 10/20  01:00:00,0.525249971099,1.63491819713,0.0,1.3383152767,0.0358340237967,0.0358340237967,0.0358340237967,0.08082694575,0.016746429,0.0769469663719,0.299547606181,0.275968940761
 10/20  02:00:00,0.490311507519,2.12523087548,0.0,1.84738778981,0.0494646808374,0.0494646808374,0.0494646808374,0.0538846350859,0.0111642898006,0.0643753113384,0.296074590457,0.257448340549
 10/20  03:00:00,0.491347554319,2.5951456186,0.0,2.31229021824,0.0619126629934,0.0619126629934,0.0619126629934,0.0538846350859,0.0111642898006,0.0571309948506,0.291906971588,0.262747736702
 10/20  04:00:00,0.502391947248,3.08398827401,0.0,2.74770440175,0.0735710834607,0.0735710834607,0.0735710834607,0.0538846350859,0.0111642898006,0.067543792236,0.280880146665,0.31693577828
 10/20  05:00:00,0.561893886433,3.65020326085,0.0,3.07445714337,0.082320042486,0.082320042486,0.082320042486,0.0583750156107,0.012094647284,0.0803165119766,0.313439669076,0.554155199622
 10/20  06:00:00,0.763115397912,4.95152399245,0.0,3.92965002058,0.105218235794,0.105218235794,0.105218235794,0.121240418625,0.0251196577523,0.134040371138,0.362148714603,0.996927789496
 10/20  07:00:00,1.02337269177,4.82109524762,0.0,3.67591868612,0.0984244594429,0.0984244594429,0.0984244594429,0.246971238411,0.0511696615861,0.211649190125,0.384810142201,1.11866937371
 10/20  08:00:00,0.964171909153,4.27947279989,0.0,3.17045836672,0.0848905205954,0.0848905205954,0.0848905205954,0.220028900232,0.0455875138354,0.272982226561,0.32533474793,1.08660413699
 10/20  09:00:00,0.813296311697,3.12211040514,0.0,2.11398568276,0.0566029653706,0.0566029653706,0.0566029653706,0.10776928393,0.0223285767508,0.334361307064,0.276886178583,0.98905174813
 10/20  10:00:00,0.790067971431,2.35750340381,0.0,1.46432042386,0.0392078711407,0.0392078711407,0.0392078711407,0.0853173469114,0.0176767893338,0.34911988098,0.283398083065,0.873661440932
 10/20  11:00:00,0.775873069461,1.11876543195,0.0,0.328558853705,0.0087973185297,0.0087973185297,0.0087973185297,0.0853173469114,0.0176767893338,0.365248706228,0.283484908458,0.770679058357
 10/20  12:00:00,0.753157785191,0.707359047568,0.0,0.0,0.0,0.0,0.0,0.0853173469114,0.0176767893338,0.356106137108,0.278709511838,0.68816047518
 10/20  13:00:00,0.728968714923,0.65755271585,0.0,0.0,0.0,0.0,0.0,0.0853173469114,0.0176767893338,0.322279448206,0.288347130471,0.637690267594
 10/20  14:00:00,0.719964295384,0.609624659354,0.0,0.0,0.0,0.0,0.0,0.0853173469114,0.0176767893338,0.297038680158,0.30458347898,0.588643789592
 10/20  15:00:00,0.752401107425,0.615703358566,0.0,0.0,0.0,0.0,0.0,0.0898077480728,0.0186071496677,0.307123779051,0.321514430634,0.593556220389
 10/20  16:00:00,0.888853771504,0.676022630226,0.0,0.0,0.0,0.0,0.0,0.112259616302,0.0232589370846,0.357691996357,0.38029522176,0.649826447342
 10/20  17:00:00,1.14822835324,0.805057318582,0.0,0.0,0.0,0.0,0.0,0.184105828518,0.0381446596692,0.448631948385,0.461997916663,0.773233142982
 10/20  18:00:00,1.35605298422,0.920200715476,0.0,0.0,0.0,0.0,0.0,0.336778986484,0.0697768112538,0.402558890565,0.501590295915,0.885649266042
 10/20  19:00:00,1.49309515712,0.939483998025,0.0,0.0,0.0,0.0,0.0,0.529865548536,0.109782177338,0.320359612211,0.517739819031,0.903820107948
 10/20  20:00:00,1.53669638983,0.873969744813,0.0,0.0,0.0,0.0,0.0,0.583750224896,0.12094647284,0.281112667479,0.535539024615,0.837079777683
 10/20  21:00:00,1.39289011547,0.792745909732,0.0,0.0,0.0,0.0,0.0,0.489452075661,0.101408962838,0.263644908961,0.52303616801,0.756717186971
 10/20  22:00:00,1.12355646526,0.659754264974,0.0,0.0,0.0,0.0,0.0,0.368211657036,0.0762893050861,0.211086728929,0.452620774209,0.628576022651
 10/20  23:00:00,0.858504027594,0.516538768934,0.0,0.0,0.0,0.0,0.0,0.255952040734,0.0530303680015,0.140854588134,0.393319030724,0.489445456499
 10/20  24:00:00,0.589588619934,0.385327047622,0.0,0.0194289320271,0.000520218833877,0.000520218833877,0.000520218833877,0.130221220948,0.0269803641677,0.0911840680538,0.32533474793,0.343487819416
 10/21  01:00:00,0.505572147464,0.759630798949,0.0,0.455983591594,0.0122091760862,0.0122091760862,0.0122091760862,0.08082694575,0.016746429,0.0808939904472,0.299547606181,0.283013227686
 10/21  02:00:00,0.481131852265,1.69007951331,0.0,1.40702604786,0.0376737871557,0.0376737871557,0.0376737871557,0.0538846350859,0.0111642898006,0.0669865497656,0.296074590457,0.262658720332
 10/21  03:00:00,0.492331680437,2.5864170347,0.0,2.29805039277,0.0615313849393,0.0615313849393,0.0615313849393,0.0538846350859,0.0111642898006,0.0584963990226,0.291906971588,0.26825897826
 10/21  04:00:00,0.509684790031,3.26780234473,0.0,2.92031338851,0.0781927706273,0.0781927706273,0.0781927706273,0.0538846350859,0.0111642898006,0.0702149478515,0.280880146665,0.328140862233
 10/21  05:00:00,0.574092842809,3.98525153196,0.0,3.37705736062,0.0904223062611,0.0904223062611,0.0904223062611,0.0583750156107,0.012094647284,0.0844132045768,0.313439669076,0.586603253477
 10/21  06:00:00,0.779333933853,5.23481184052,0.0,4.13853610981,0.110811259518,0.110811259518,0.110811259518,0.121240418625,0.0251196577523,0.144665883356,0.362148714603,1.07132954833
 10/21  07:00:00,1.04998639364,5.11512307571,0.0,3.8795505721,0.103876799392,0.103876799392,0.103876799392,0.246971238411,0.0511696615861,0.232810552045,0.384810142201,1.20906531582
 10/21  08:00:00,1.00151666096,4.55716505268,0.0,3.3537399475,0.0897979715089,0.0897979715089,0.0897979715089,0.220028900232,0.0455875138354,0.305419527453,0.32533474793,1.181014809
 10/21  09:00:00,0.867624440461,3.55628696959,0.0,2.46120907241,0.065900035668,0.065900035668,0.065900035668,0.10776928393,0.0223285767508,0.379392365529,0.276886178583,1.07600492293
 10/21  10:00:00,0.844862590875,2.57703484967,0.0,1.60916904097,0.043086261295,0.043086261295,0.043086261295,0.0853173469114,0.0176767893338,0.40003611027,0.283398083065,0.948344269678
 10/21  11:00:00,0.826614426211,1.11551722108,0.0,0.263297530173,0.00704991576059,0.00704991576059,0.00704991576059,0.0853173469114,0.0176767893338,0.417737465747,0.283484908458,0.83269217102
 10/21  12:00:00,0.800968291282,0.760237012682,0.0,0.0,0.0,0.0,0.0,0.0853173469114,0.0176767893338,0.403916643199,0.278709511838,0.741038440294
 10/21  13:00:00,0.772556747438,0.703087972002,0.0,0.0,0.0,0.0,0.0,0.0853173469114,0.0176767893338,0.365867480721,0.288347130471,0.683225523747
 10/21  14:00:00,0.759089867559,0.649481707002,0.0,0.0,0.0,0.0,0.0,0.0853173469114,0.0176767893338,0.336164252333,0.30458347898,0.62850083724
 10/21  15:00:00,0.78946008028,0.65517808981,0.0,0.0,0.0,0.0,0.0,0.0898077480728,0.0186071496677,0.344182751906,0.321514430634,0.633030951632
 10/21  16:00:00,0.924771690752,0.724580150475,0.0,0.0,0.0,0.0,0.0,0.112259616302,0.0232589370846,0.393609915605,0.38029522176,0.698383967591
 10/21  17:00:00,1.18358028345,0.864246994803,0.0,0.0,0.0,0.0,0.0,0.184105828518,0.0381446596692,0.4839838786,0.461997916663,0.832422819204
 10/21  18:00:00,1.39036329976,0.99810156751,0.0,0.0,0.0,0.0,0.0,0.336778986484,0.0697768112538,0.436869206105,0.501590295915,0.963550118076
 10/21  19:00:00,1.52733991131,1.02731509801,0.0,0.0,0.0,0.0,0.0,0.529865548536,0.109782177338,0.354604366405,0.517739819031,0.991651207931
 10/21  20:00:00,1.57155176016,0.958137837481,0.0,0.0,0.0,0.0,0.0,0.583750224896,0.12094647284,0.315968037806,0.535539024615,0.921247870351
 10/21  21:00:00,1.42849697294,0.863716004992,0.0,0.0,0.0,0.0,0.0,0.489452075661,0.101408962838,0.299251766429,0.52303616801,0.827687282231
 10/21  22:00:00,1.15184967718,0.716166503844,0.0,0.0,0.0,0.0,0.0,0.368211657036,0.0762893050861,0.239379940853,0.452620774209,0.684988261521
 10/21  23:00:00,0.87403887293,0.55363546397,0.0,0.0,0.0,0.0,0.0,0.255952040734,0.0530303680015,0.156389433469,0.393319030724,0.526542151535
 10/21  24:00:00,0.607623023701,0.827114174774,0.0,0.447459500654,0.0119809395242,0.0119809395242,0.0119809395242,0.130221220948,0.0269803641677,0.0977577511306,0.32533474793,0.357244377941
 10/22  01:00:00,0.523243745121,1.41965241556,0.0,1.11597559367,0.0298807737431,0.0298807737431,0.0298807737431,0.08082694575,0.016746429,0.0808939904472,0.299547606181,0.283042842222
 10/22  02:00:00,0.499196887421,2.36477520267,0.0,2.08171200165,0.0557388223118,0.0557388223118,0.0557388223118,0.0538846350859,0.0111642898006,0.0669865497656,0.296074590457,0.262668455904
 10/22  03:00:00,0.507622406343,3.15757111073,0.0,2.86912251651,0.0768221108452,0.0768221108452,0.0768221108452,0.0538846350859,0.0111642898006,0.0584963990226,0.291906971588,0.268340930559
 10/22  04:00:00,0.523000708001,3.76526088675,0.0,3.41763114841,0.0915086885973,0.0915086885973,0.0915086885973,0.0538846350859,0.0111642898006,0.0702149478515,0.280880146665,0.328281644366
 10/22  05:00:00,0.587777354773,4.49666470186,0.0,3.8881412266,0.104106818225,0.104106818225,0.104106818225,0.0583750156107,0.012094647284,0.0844132045768,0.313439669076,0.58693255741
 10/22  06:00:00,0.793705395067,5.77228072821,0.0,4.67527589098,0.125182720731,0.125182720731,0.125182720731,0.121240418625,0.0251196577523,0.144665883356,0.362148714603,1.07205865485
 10/22  07:00:00,1.06347227804,5.61963801056,0.0,4.38321617279,0.117362683799,0.117362683799,0.117362683799,0.246971238411,0.0511696615861,0.232810552045,0.384810142201,1.20991464998
 10/22  08:00:00,1.02023670708,5.25707742798,0.0,4.05288899787,0.108518017633,0.108518017633,0.108518017633,0.220028900232,0.0455875138354,0.305419527453,0.32533474793,1.18177813393
 10/22  09:00:00,0.886455843545,4.26027717647,0.0,3.16451703951,0.0847314387525,0.0847314387525,0.0847314387525,0.10776928393,0.0223285767508,0.379392365529,0.276886178583,1.0766871627
 10/22  10:00:00,0.875547777707,3.72364005915,0.0,2.75518754391,0.0737714481273,0.0737714481273,0.0737714481273,0.0853173469114,0.0176767893338,0.40003611027,0.283398083065,0.948930976212
 10/22  11:00:00,0.851327442809,2.03898599195,0.0,1.18626972646,0.0317629323579,0.0317629323579,0.0317629323579,0.0853173469114,0.0176767893338,0.417737465747,0.283484908458,0.833188745598
 10/22  12:00:00,0.80378283764,0.868869406847,0.0,0.105116589984,0.00281454635727,0.00281454635727,0.00281454635727,0.0853173469114,0.0176767893338,0.403916643199,0.278709511838,0.744554244476
 10/22  13:00:00,0.772556747438,0.706375657256,0.0,0.0,0.0,0.0,0.0,0.0853173469114,0.0176767893338,0.365867480721,0.288347130471,0.686513209001
 10/22  14:00:00,0.759089867559,0.652875280039,0.0,0.0,0.0,0.0,0.0,0.0853173469114,0.0176767893338,0.336164252333,0.30458347898,0.631894410278
 10/22  15:00:00,0.78946008028,0.658088980598,0.0,0.0,0.0,0.0,0.0,0.0898077480728,0.0186071496677,0.344182751906,0.321514430634,0.63594184242
 10/22  16:00:00,0.924771690752,0.72862863872,0.0,0.0,0.0,0.0,0.0,0.112259616302,0.0232589370846,0.393609915605,0.38029522176,0.702432455836
 10/22  17:00:00,1.18358028345,0.869248341887,0.0,0.0,0.0,0.0,0.0,0.184105828518,0.0381446596692,0.4839838786,0.461997916663,0.837424166288
 10/22  18:00:00,1.39036329976,1.00395216429,0.0,0.0,0.0,0.0,0.0,0.336778986484,0.0697768112538,0.436869206105,0.501590295915,0.969400714853
 10/22  19:00:00,1.52733991131,1.03349006302,0.0,0.0,0.0,0.0,0.0,0.529865548536,0.109782177338,0.354604366405,0.517739819031,0.99782617294
 10/22  20:00:00,1.57155176016,0.96486346554,0.0,0.0,0.0,0.0,0.0,0.583750224896,0.12094647284,0.315968037806,0.535539024615,0.92797349841
 10/22  21:00:00,1.42849697294,0.870793281504,0.0,0.0,0.0,0.0,0.0,0.489452075661,0.101408962838,0.299251766429,0.52303616801,0.834764558743
 10/22  22:00:00,1.16249106073,1.11917047786,0.0,0.397430281659,0.0106413835503,0.0106413835503,0.0106413835503,0.368211657036,0.0762893050861,0.239379940853,0.452620774209,0.69056195388
 10/22  23:00:00,0.907606114288,1.80932813453,0.0,1.25365636192,0.0335672413581,0.0335672413581,0.0335672413581,0.255952040734,0.0530303680015,0.156389433469,0.393319030724,0.528578460173
 10/22  24:00:00,0.652748669394,2.51245823973,0.0,2.13279468223,0.0571065852175,0.0571065852175,0.0571065852175,0.130221220948,0.0269803641677,0.0977577511306,0.32533474793,0.357253261321
 10/23  01:00:00,0.564910690373,3.11624430728,0.0,2.81954849767,0.0754947430705,0.0754947430705,0.0754947430705,0.08082694575,0.016746429,0.0769469663719,0.299547606181,0.276061829933
 10/23  02:00:00,0.534108174841,3.76104372454,0.0,3.48308880059,0.0932613481588,0.0932613481588,0.0932613481588,0.0538846350859,0.0111642898006,0.0643753113384,0.296074590457,0.257560178834
 10/23  03:00:00,0.531158015688,4.08217236168,0.0,3.79911594912,0.101723124362,0.101723124362,0.101723124362,0.0538846350859,0.0111642898006,0.0571309948506,0.291906971588,0.262948748892
 10/23  04:00:00,0.534240881681,4.27378501182,0.0,3.93718610049,0.105420017894,0.105420017894,0.105420017894,0.0538846350859,0.0111642898006,0.067543792236,0.280880146665,0.317250817357
 10/23  05:00:00,0.583462168649,4.45664978731,0.0,3.87998101491,0.103888324702,0.103888324702,0.103888324702,0.0583750156107,0.012094647284,0.0803165119766,0.313439669076,0.555077854541
 10/23  06:00:00,0.766862791478,5.09340521645,0.0,4.06960622772,0.10896562936,0.10896562936,0.10896562936,0.121240418625,0.0251196577523,0.134040371138,0.362148714603,0.998852806359
 10/23  07:00:00,1.01924668684,4.6691712034,0.0,3.52182224828,0.0942984545196,0.0942984545196,0.0942984545196,0.246971238411,0.0511696615861,0.211649190125,0.384810142201,1.12084176732
 10/23  08:00:00,0.967758171402,4.41545229698,0.0,3.30439670367,0.0884767828438,0.0884767828438,0.0884767828438,0.220028900232,0.0455875138354,0.272982226561,0.32533474793,1.08864529713
 10/23  09:00:00,0.844801037307,4.30052811294,0.0,3.29061200335,0.0881076909806,0.0881076909806,0.0881076909806,0.10776928393,0.0223285767508,0.334361307064,0.276886178583,0.990843135338
 10/23  10:00:00,0.857807686867,4.88888697744,0.0,3.99423714547,0.106947586576,0.106947586576,0.106947586576,0.0853173469114,0.0176767893338,0.34911988098,0.283398083065,0.875128292948
 10/23  11:00:00,0.853071564808,4.00316728173,0.0,3.21173843315,0.0859958138759,0.0859958138759,0.0859958138759,0.0853173469114,0.0176767893338,0.365248706228,0.283484908458,0.771901328691
 10/23  12:00:00,0.826153012916,3.43681348846,0.0,2.72619756421,0.072995227725,0.072995227725,0.072995227725,0.0853173469114,0.0176767893338,0.356106137108,0.278709511838,0.691417351859
 10/23  13:00:00,0.790709069706,2.96942344632,0.0,2.30585491775,0.0617403547828,0.0617403547828,0.0617403547828,0.0853173469114,0.0176767893338,0.322279448206,0.288347130471,0.643706080311
 10/23  14:00:00,0.772755697053,2.58884167001,0.0,1.9716328742,0.0527914016695,0.0527914016695,0.0527914016695,0.0853173469114,0.0176767893338,0.297038680158,0.30458347898,0.59622792605
 10/23  15:00:00,0.790807965732,2.05891027952,0.0,1.434404506,0.038406858307,0.038406858307,0.038406858307,0.0898077480728,0.0186071496677,0.307123779051,0.321514430634,0.60235863534
 10/23  16:00:00,0.927737474853,2.13809356738,0.0,1.45221353042,0.0388837033494,0.0388837033494,0.0388837033494,0.112259616302,0.0232589370846,0.357691996357,0.38029522176,0.659683854073
 10/23  17:00:00,1.20966034052,3.10852599574,0.0,2.2943381277,0.0614319872883,0.0614319872883,0.0614319872883,0.184105828518,0.0381446596692,0.448631948385,0.461997916663,0.782363692435
 10/23  18:00:00,1.39662600577,2.44560178372,0.0,1.51530553385,0.0405730215478,0.0405730215478,0.0405730215478,0.336778986484,0.0697768112538,0.402558890565,0.501590295915,0.895744800433
 10/23  19:00:00,1.52919689545,2.29826518141,0.0,1.34831377572,0.0361017383318,0.0361017383318,0.0361017383318,0.529865548536,0.109782177338,0.320359612211,0.517739819031,0.914287515608
 10/23  20:00:00,1.57321713292,2.24789775184,0.0,1.36396260353,0.0365207430891,0.0365207430891,0.0365207430891,0.583750224896,0.12094647284,0.281112667479,0.535539024615,0.847045181189
 10/23  21:00:00,1.43412817845,2.34134282363,0.0,1.54014324438,0.0412380629814,0.0412380629814,0.0412380629814,0.489452075661,0.101408962838,0.263644908961,0.52303616801,0.765170856494
 10/23  22:00:00,1.17577360907,2.61607964229,0.0,1.95018571362,0.0522171438126,0.0522171438126,0.0522171438126,0.368211657036,0.0762893050861,0.211086728929,0.452620774209,0.634715686343
 10/23  23:00:00,0.919247092948,2.78948624347,0.0,2.26860853746,0.0607430653541,0.0607430653541,0.0607430653541,0.255952040734,0.0530303680015,0.140854588134,0.393319030724,0.493784393572
 10/23  24:00:00,0.659143141784,2.98370488489,0.0,2.61712434253,0.0700747406847,0.0700747406847,0.0700747406847,0.130221220948,0.0269803641677,0.0911840680538,0.32533474793,0.344170246186
 10/24  01:00:00,0.564445960801,3.09888638108,0.0,2.80219195714,0.0750300134979,0.0750300134979,0.0750300134979,0.08082694575,0.016746429,0.0769469663719,0.299547606181,0.276060444273
 10/24  02:00:00,0.519676105265,3.22203412465,0.0,2.94408544173,0.0788292785828,0.0788292785828,0.0788292785828,0.0538846350859,0.0111642898006,0.0643753113384,0.296074590457,0.257553937798
 10/24  03:00:00,0.511137339649,3.33440184691,0.0,3.0513914752,0.0817024483239,0.0817024483239,0.0817024483239,0.0538846350859,0.0111642898006,0.0571309948506,0.291906971588,0.262902708037
 10/24  04:00:00,0.516223974893,3.60085555013,0.0,3.26429762637,0.0874031111052,0.0874031111052,0.0874031111052,0.0538846350859,0.0111642898006,0.067543792236,0.280880146665,0.317209829781
 10/24  05:00:00,0.562529949041,3.67493999086,0.0,3.09821256392,0.082956105094,0.082956105094,0.082956105094,0.0583750156107,0.012094647284,0.0803165119766,0.313439669076,0.555136509088
 10/24  06:00:00,0.734380343426,3.88066636327,0.0,2.85646430709,0.0764831813077,0.0764831813077,0.0764831813077,0.121240418625,0.0251196577523,0.134040371138,0.362148714603,0.99925587381
 10/24  07:00:00,1.00822055872,4.25794564838,0.0,3.11002267505,0.083272326399,0.083272326399,0.083272326399,0.246971238411,0.0511696615861,0.211649190125,0.384810142201,1.12141578554
 10/24  08:00:00,0.951283153323,3.80073186265,0.0,2.68909409339,0.072001764765,0.072001764765,0.072001764765,0.220028900232,0.0455875138354,0.272982226561,0.32533474793,1.08922747308
 10/24  09:00:00,0.822624730865,3.47288532356,0.0,2.46237987792,0.0659313845386,0.0659313845386,0.0659313845386,0.10776928393,0.0223285767508,0.334361307064,0.276886178583,0.991432471388
 10/24  10:00:00,0.81708381988,3.36850238314,0.0,2.47329789446,0.0662237195895,0.0662237195895,0.0662237195895,0.0853173469114,0.0176767893338,0.34911988098,0.283398083065,0.875682949655
 10/24  11:00:00,0.81770016408,2.68259677511,0.0,1.89070102411,0.0506244131486,0.0506244131486,0.0506244131486,0.0853173469114,0.0176767893338,0.365248706228,0.283484908458,0.772368231104
 10/24  12:00:00,0.790148704477,2.09253420581,0.0,1.38152256247,0.0369909192857,0.0369909192857,0.0369909192857,0.0853173469114,0.0176767893338,0.356106137108,0.278709511838,0.691813070953
 10/24  13:00:00,0.75735755712,1.72418391874,0.0,1.06025551066,0.0283888421966,0.0283888421966,0.0283888421966,0.0853173469114,0.0176767893338,0.322279448206,0.288347130471,0.644065959833
 10/24  14:00:00,0.742344723766,1.45339914699,0.0,0.835855592814,0.0223804283826,0.0223804283826,0.0223804283826,0.0853173469114,0.0176767893338,0.297038680158,0.30458347898,0.596562684414
 10/24  15:00:00,0.758756651682,0.862251035385,0.0,0.237364411512,0.00635554425681,0.00635554425681,0.00635554425681,0.0898077480728,0.0186071496677,0.307123779051,0.321514430634,0.602739485695
 10/24  16:00:00,0.891072739905,0.76920908894,0.0,0.0828731745501,0.00221896840053,0.00221896840053,0.00221896840053,0.112259616302,0.0232589370846,0.357691996357,0.38029522176,0.660139731506
 10/24  17:00:00,1.16698108987,1.51512041562,0.0,0.700369963045,0.0187527366378,0.0187527366378,0.0187527366378,0.184105828518,0.0381446596692,0.448631948385,0.461997916663,0.782926276976
 10/24  18:00:00,1.36783020352,1.37072704788,0.0,0.439851036633,0.0117772193056,0.0117772193056,0.0117772193056,0.336778986484,0.0697768112538,0.402558890565,0.501590295915,0.896324561811
 10/24  19:00:00,1.50608473171,1.43563365782,0.0,0.485129613476,0.0129895745916,0.0129895745916,0.0129895745916,0.529865548536,0.109782177338,0.320359612211,0.517739819031,0.914840154271
 10/24  20:00:00,1.55607541658,1.60818502372,0.0,0.723760404302,0.0193790267529,0.0193790267529,0.0193790267529,0.583750224896,0.12094647284,0.281112667479,0.535539024615,0.847534652293
 10/24  21:00:00,1.42293435564,1.92370156958,0.0,1.12208067476,0.0300442401737,0.0300442401737,0.0300442401737,0.489452075661,0.101408962838,0.263644908961,0.52303616801,0.765592172056
 10/24  22:00:00,1.17435383666,2.56337791272,0.0,1.89716060208,0.0507973714004,0.0507973714004,0.0507973714004,0.368211657036,0.0762893050861,0.211086728929,0.452620774209,0.635039068315
 10/24  23:00:00,0.926595385849,3.06412318181,0.0,2.5430497418,0.0680913582551,0.0680913582551,0.0680913582551,0.255952040734,0.0530303680015,0.140854588134,0.393319030724,0.493980127572
 10/24  24:00:00,0.673608563098,3.52407138448,0.0,3.15737330921,0.0845401619987,0.0845401619987,0.0845401619987,0.130221220948,0.0269803641677,0.0911840680538,0.32533474793,0.34428777909
 10/25  01:00:00,0.589358107946,4.02938133524,0.0,3.73260120419,0.099942160643,0.099942160643,0.099942160643,0.08082694575,0.016746429,0.0769469663719,0.299547606181,0.276146151377
 10/25  02:00:00,0.555673912694,4.5665531001,0.0,4.28851764625,0.114827086012,0.114827086012,0.114827086012,0.0538846350859,0.0111642898006,0.0643753113384,0.296074590457,0.25764070873
 10/25  03:00:00,0.556509074472,5.02903859053,0.0,4.7459174985,0.127074183146,0.127074183146,0.127074183146,0.0538846350859,0.0111642898006,0.0571309948506,0.291906971588,0.26301342836
 10/25  04:00:00,0.557010972425,5.12433866804,0.0,4.78759465262,0.128190108638,0.128190108638,0.128190108638,0.0538846350859,0.0111642898006,0.067543792236,0.280880146665,0.317395921435
 10/25  05:00:00,0.604771246024,5.25302343814,0.0,4.6758242042,0.125197402077,0.125197402077,0.125197402077,0.0583750156107,0.012094647284,0.0803165119766,0.313439669076,0.555608316088
 10/25  06:00:00,0.789439721483,5.93782658862,0.0,4.9128006872,0.131542559365,0.131542559365,0.131542559365,0.121240418625,0.0251196577523,0.134040371138,0.362148714603,1.00007971904
 10/25  07:00:00,1.0375758452,5.35511839472,0.0,4.20637257316,0.112627612872,0.112627612872,0.112627612872,0.246971238411,0.0511696615861,0.211649190125,0.384810142201,1.12223863376
 10/25  08:00:00,0.982422929972,4.9645300439,0.0,3.85209044118,0.103141541414,0.103141541414,0.103141541414,0.220028900232,0.0455875138354,0.272982226561,0.32533474793,1.09002930654
 10/25  09:00:00,0.854809266835,4.67557129991,0.0,3.66439549321,0.0981159205087,0.0981159205087,0.0981159205087,0.10776928393,0.0223285767508,0.334361307064,0.276886178583,0.992102832456
 10/25  10:00:00,0.857708108232,4.88625000527,0.0,3.9905181211,0.106848007941,0.106848007941,0.106848007941,0.0853173469114,0.0176767893338,0.34911988098,0.283398083065,0.876210345143
 10/25  11:00:00,0.844223041051,3.67361992767,0.0,2.88126718642,0.0771472901195,0.0771472901195,0.0771472901195,0.0853173469114,0.0176767893338,0.365248706228,0.283484908458,0.772825221367
 10/25  12:00:00,0.804829779447,2.64124268588,0.0,1.92982567859,0.0516719942559,0.0516719942559,0.0516719942559,0.0853173469114,0.0176767893338,0.356106137108,0.278709511838,0.692218434899
 10/25  13:00:00,0.767537023863,2.1047125291,0.0,1.44043430188,0.0385683089403,0.0385683089403,0.0385683089403,0.0853173469114,0.0176767893338,0.322279448206,0.288347130471,0.644415778961
 10/25  14:00:00,0.75656339442,1.98472195543,0.0,1.36688901117,0.0365990990363,0.0365990990363,0.0365990990363,0.0853173469114,0.0176767893338,0.297038680158,0.30458347898,0.596852074502
 10/25  15:00:00,0.782218122168,1.73866232761,0.0,1.11359434716,0.0298170147429,0.0298170147429,0.0298170147429,0.0898077480728,0.0186071496677,0.307123779051,0.321514430634,0.602920842275
 10/25  16:00:00,0.9120367542,1.55238084189,0.0,0.865829081258,0.0231829826961,0.0231829826961,0.0231829826961,0.112259616302,0.0232589370846,0.357691996357,0.38029522176,0.660355577747
 10/25  17:00:00,1.18290977444,2.11038122421,0.0,1.29526832045,0.0346814212065,0.0346814212065,0.0346814212065,0.184105828518,0.0381446596692,0.448631948385,0.461997916663,0.783288728156
 10/25  18:00:00,1.37554538776,1.65940838342,0.0,0.727994756946,0.0194924035453,0.0194924035453,0.0194924035453,0.336778986484,0.0697768112538,0.402558890565,0.501590295915,0.89686217704
 10/25  19:00:00,1.50978961725,1.57454324517,0.0,0.623498247377,0.0166944601341,0.0166944601341,0.0166944601341,0.529865548536,0.109782177338,0.320359612211,0.517739819031,0.915381107714
 10/25  20:00:00,1.55404312206,1.53279688217,0.0,0.647859053551,0.0173467322282,0.0173467322282,0.0173467322282,0.583750224896,0.12094647284,0.281112667479,0.535539024615,0.848047861486
 10/25  21:00:00,1.41700196281,1.70260959469,0.0,0.900519958951,0.0241118473355,0.0241118473355,0.0241118473355,0.489452075661,0.101408962838,0.263644908961,0.52303616801,0.766060912983
 10/25  22:00:00,1.15673580548,1.90577253133,0.0,1.23916918021,0.0331793402234,0.0331793402234,0.0331793402234,0.368211657036,0.0762893050861,0.211086728929,0.452620774209,0.6354251088
 10/25  23:00:00,0.904778919251,2.24954972915,0.0,1.72825677586,0.0462748916576,0.0462748916576,0.0462748916576,0.255952040734,0.0530303680015,0.140854588134,0.393319030724,0.494199640855
 10/25  24:00:00,0.650397317717,2.65730415683,0.0,2.29048868411,0.0613289166175,0.0613289166175,0.0613289166175,0.130221220948,0.0269803641677,0.0911840680538,0.32533474793,0.344405176538
 10/26  01:00:00,0.564039287194,3.08382540404,0.0,2.78700366838,0.0746233398909,0.0746233398909,0.0746233398909,0.08082694575,0.016746429,0.0769469663719,0.299547606181,0.27618775599
 10/26  02:00:00,0.524842048797,3.41509805176,0.0,3.13702110498,0.0839952221153,0.0839952221153,0.0839952221153,0.0538846350859,0.0111642898006,0.0643753113384,0.296074590457,0.257682201665
 10/26  03:00:00,0.520410526588,3.68086031179,0.0,3.39772287841,0.090975635263,0.090975635263,0.090975635263,0.0538846350859,0.0111642898006,0.0571309948506,0.291906971588,0.263029769705
 10/26  04:00:00,0.524872590618,3.92410183955,0.0,3.58730278516,0.0960517268298,0.0960517268298,0.0960517268298,0.0538846350859,0.0111642898006,0.067543792236,0.280880146665,0.31745096041
 10/26  05:00:00,0.579452004333,4.30758794491,0.0,3.73021094731,0.0998781603858,0.0998781603858,0.0998781603858,0.0583750156107,0.012094647284,0.0803165119766,0.313439669076,0.55578607974
 10/26  06:00:00,0.755313998102,4.6638157914,0.0,3.63828635444,0.0974168359834,0.0974168359834,0.0974168359834,0.121240418625,0.0251196577523,0.134040371138,0.362148714603,1.00058325459
 10/26  07:00:00,1.03381936581,5.21550521028,0.0,4.06607703216,0.108871133481,0.108871133481,0.108871133481,0.246971238411,0.0511696615861,0.211649190125,0.384810142201,1.12292099033
 10/26  08:00:00,0.976511942392,4.74442349958,0.0,3.63132916071,0.0972305538345,0.0972305538345,0.0972305538345,0.220028900232,0.0455875138354,0.272982226561,0.32533474793,1.09068404269
 10/26  09:00:00,0.851675288898,4.55913599295,0.0,3.54734889599,0.0949819425717,0.0949819425717,0.0949819425717,0.10776928393,0.0223285767508,0.334361307064,0.276886178583,0.992714122705
 10/26  10:00:00,0.866571799372,5.2178080607,0.0,4.32155583339,0.115711699081,0.115711699081,0.115711699081,0.0853173469114,0.0176767893338,0.34911988098,0.283398083065,0.876730688284
 10/26  11:00:00,0.856484397248,4.13199291955,0.0,3.33919958062,0.0894086463161,0.0894086463161,0.0894086463161,0.0853173469114,0.0176767893338,0.365248706228,0.283484908458,0.773265819041
 10/26  12:00:00,0.806768653622,2.7140734104,0.0,2.0022380022,0.0536108684303,0.0536108684303,0.0536108684303,0.0853173469114,0.0176767893338,0.356106137108,0.278709511838,0.692636835817
 10/26  13:00:00,0.758729416058,1.77616847581,0.0,1.11149116828,0.0297607011348,0.0297607011348,0.0297607011348,0.0853173469114,0.0176767893338,0.322279448206,0.288347130471,0.64481485928
 10/26  14:00:00,0.732634571634,1.09142626279,0.0,0.473204582382,0.0126702762503,0.0126702762503,0.0126702762503,0.0853173469114,0.0176767893338,0.297038680158,0.30458347898,0.597240810643
 10/26  15:00:00,0.760161769451,0.915372112872,0.0,0.289842207094,0.0077606620257,0.0077606620257,0.0077606620257,0.0898077480728,0.0186071496677,0.307123779051,0.321514430634,0.603382767601
 10/26  16:00:00,0.896361213575,0.967430379272,0.0,0.280385046033,0.00750744207042,0.00750744207042,0.00750744207042,0.112259616302,0.0232589370846,0.357691996357,0.38029522176,0.660849150356
 10/26  17:00:00,1.18138404787,2.05389998918,0.0,1.23828607376,0.033155694631,0.033155694631,0.033155694631,0.184105828518,0.0381446596692,0.448631948385,0.461997916663,0.783789739819
 10/26  18:00:00,1.38303493512,1.93959206662,0.0,1.0077114781,0.0269819509014,0.0269819509014,0.0269819509014,0.336778986484,0.0697768112538,0.402558890565,0.501590295915,0.897329139083
 10/26  19:00:00,1.52676306696,2.20895121668,0.0,1.25741608954,0.0336679098411,0.0336679098411,0.0336679098411,0.529865548536,0.109782177338,0.320359612211,0.517739819031,0.915871237062
 10/26  20:00:00,1.58109729953,2.54363966666,0.0,1.65826802188,0.0444009097048,0.0444009097048,0.0444009097048,0.583750224896,0.12094647284,0.281112667479,0.535539024615,0.848481677658
 10/26  21:00:00,1.45298765282,3.04697115732,0.0,2.24449960682,0.0600975373462,0.0600975373462,0.0600975373462,0.489452075661,0.101408962838,0.263644908961,0.52303616801,0.76644282774
 10/26  22:00:00,1.20383008682,3.66493907327,0.0,2.99802820539,0.0802736215642,0.0802736215642,0.0802736215642,0.368211657036,0.0762893050861,0.211086728929,0.452620774209,0.635732625556
 10/26  23:00:00,0.961334995977,4.36206759459,0.0,3.84049127962,0.102830968383,0.102830968383,0.102830968383,0.255952040734,0.0530303680015,0.140854588134,0.393319030724,0.494483002537
 10/26  24:00:00,0.70861964599,4.83198165759,0.0,4.46495370691,0.11955124489,0.11955124489,0.11955124489,0.130221220948,0.0269803641677,0.0911840680538,0.32533474793,0.344617654495
 10/27  01:00:00,0.623556609879,5.30685691956,0.0,5.0098336422,0.134140662576,0.134140662576,0.134140662576,0.08082694575,0.016746429,0.0769469663719,0.299547606181,0.276389297689
 10/27  02:00:00,0.568193491799,5.0343636037,0.0,4.75609404987,0.127346665117,0.127346665117,0.127346665117,0.0538846350859,0.0111642898006,0.0643753113384,0.296074590457,0.257874808708
 10/27  03:00:00,0.555233275464,4.98160010325,0.0,4.69826945004,0.125798384138,0.125798384138,0.125798384138,0.0538846350859,0.0111642898006,0.0571309948506,0.291906971588,0.263222989544
 10/27  04:00:00,0.548631337328,4.81164244825,0.0,4.47463527841,0.119810473541,0.119810473541,0.119810473541,0.0538846350859,0.0111642898006,0.067543792236,0.280880146665,0.317659075867
 10/27  05:00:00,0.591162560795,4.74531141858,0.0,4.16757228581,0.111588716848,0.111588716848,0.111588716848,0.0583750156107,0.012094647284,0.0803165119766,0.313439669076,0.556148214915
 10/27  06:00:00,0.769662724014,5.20043173976,0.0,4.17417702634,0.111765561896,0.111765561896,0.111765561896,0.121240418625,0.0251196577523,0.134040371138,0.362148714603,1.00130853104
 10/27  07:00:00,1.02013056773,4.70505556664,0.0,3.55483309032,0.0951823354108,0.0951823354108,0.0951823354108,0.246971238411,0.0511696615861,0.211649190125,0.384810142201,1.12371528852
 10/27  08:00:00,0.964631637442,4.30147121647,0.0,3.18762812122,0.0853502488836,0.0853502488836,0.0853502488836,0.220028900232,0.0455875138354,0.272982226561,0.32533474793,1.09143279907
 10/27  09:00:00,0.842592983915,4.22056292616,0.0,3.20814647831,0.0858996375882,0.0858996375882,0.0858996375882,0.10776928393,0.0223285767508,0.334361307064,0.276886178583,0.993343473603
 10/27  10:00:00,0.866355383319,5.21022718746,0.0,4.31347321026,0.115495283028,0.115495283028,0.115495283028,0.0853173469114,0.0176767893338,0.34911988098,0.283398083065,0.877232438173
 10/27  11:00:00,0.8601002265,4.26746745216,0.0,3.47424217461,0.0930244755687,0.0930244755687,0.0930244755687,0.0853173469114,0.0176767893338,0.365248706228,0.283484908458,0.773697757666
 10/27  12:00:00,0.837169905247,3.84979658984,0.0,3.13765220274,0.0840121200561,0.0840121200561,0.0840121200561,0.0853173469114,0.0176767893338,0.356106137108,0.278709511838,0.692945814715
 10/27  13:00:00,0.808549038403,3.63700757161,0.0,2.9721351764,0.0795803234802,0.0795803234802,0.0795803234802,0.0853173469114,0.0176767893338,0.322279448206,0.288347130471,0.645009946957
 10/27  14:00:00,0.795818895179,3.45133904342,0.0,2.83298828758,0.0758545997947,0.0758545997947,0.0758545997947,0.0853173469114,0.0176767893338,0.297038680158,0.30458347898,0.597369886073
 10/27  15:00:00,0.82385944485,3.29445526374,0.0,2.66879837905,0.0714583374252,0.0714583374252,0.0714583374252,0.0898077480728,0.0186071496677,0.307123779051,0.321514430634,0.603509746511
 10/27  16:00:00,0.957873766531,3.26495398324,0.0,2.57773210917,0.0690199950265,0.0690199950265,0.0690199950265,0.112259616302,0.0232589370846,0.357691996357,0.38029522176,0.661025691189
 10/27  17:00:00,1.23528392147,4.0672535808,0.0,3.25131772954,0.0870555682355,0.0870555682355,0.0870555682355,0.184105828518,0.0381446596692,0.448631948385,0.461997916663,0.784111675659
 10/27  18:00:00,1.41894932182,3.28134350448,0.0,2.34902811756,0.0628963376039,0.0628963376039,0.0628963376039,0.336778986484,0.0697768112538,0.402558890565,0.501590295915,0.897763937489
 10/27  19:00:00,1.54259034459,2.80058970708,0.0,1.84852713972,0.0494951874695,0.0494951874695,0.0494951874695,0.529865548536,0.109782177338,0.320359612211,0.517739819031,0.916398677286
 10/27  20:00:00,1.57738314775,2.40542187145,0.0,1.51955331597,0.0406867579208,0.0406867579208,0.0406867579208,0.583750224896,0.12094647284,0.281112667479,0.535539024615,0.84897858835
 10/27  21:00:00,1.42736311506,2.0904464515,0.0,1.28748427056,0.0344729995932,0.0344729995932,0.0344729995932,0.489452075661,0.101408962838,0.263644908961,0.52303616801,0.766933458178
 10/27  22:00:00,1.15606897875,1.88157007029,0.0,1.21426479304,0.0325125134913,0.0325125134913,0.0325125134913,0.368211657036,0.0762893050861,0.211086728929,0.452620774209,0.63612703493
 10/27  23:00:00,0.894891768679,1.88082114601,0.0,1.35899529609,0.0363877410857,0.0363877410857,0.0363877410857,0.255952040734,0.0530303680015,0.140854588134,0.393319030724,0.494732537494
 10/27  24:00:00,0.629195082193,1.86573238967,0.0,1.49863578299,0.0401266810933,0.0401266810933,0.0401266810933,0.130221220948,0.0269803641677,0.0911840680538,0.32533474793,0.344686310496
 10/28  01:00:00,0.534526827273,1.84127923427,0.0,1.5373717868,0.0411638558954,0.0411638558954,0.0411638558954,0.08082694575,0.016746429,0.0808939904472,0.299547606181,0.283273467803
 10/28  02:00:00,0.486118588869,1.87652916663,0.0,1.59326875997,0.0426605237596,0.0426605237596,0.0426605237596,0.0538846350859,0.0111642898006,0.0669865497656,0.296074590457,0.262865661532
 10/28  03:00:00,0.472350671853,1.84047544899,0.0,1.55180740361,0.0415503763552,0.0415503763552,0.0415503763552,0.0538846350859,0.0111642898006,0.0584963990226,0.291906971588,0.268560381722
 10/28  04:00:00,0.469950768343,1.78448743011,0.0,1.43634249731,0.0384587489399,0.0384587489399,0.0384587489399,0.0538846350859,0.0111642898006,0.0702149478515,0.280880146665,0.328796838817
 10/28  05:00:00,0.516641918936,1.84166770719,0.0,1.23140245133,0.0329713823886,0.0329713823886,0.0329713823886,0.0583750156107,0.012094647284,0.0844132045768,0.313439669076,0.588674337995
 10/28  06:00:00,0.693767936666,2.04384703087,0.0,0.942850304293,0.0252452623302,0.0252452623302,0.0252452623302,0.121240418625,0.0251196577523,0.144665883356,0.362148714603,1.0760505442
 10/28  07:00:00,0.961750241156,1.82527922256,0.0,0.584140838318,0.0156406469129,0.0156406469129,0.0156406469129,0.246971238411,0.0511696615861,0.232810552045,0.384810142201,1.21463119645
 10/28  08:00:00,0.923849412697,1.66184277241,0.0,0.453053565263,0.012130723247,0.012130723247,0.012130723247,0.220028900232,0.0455875138354,0.305419527453,0.32533474793,1.18637891097
 10/28  09:00:00,0.805267891791,1.23227043871,0.0,0.132340783416,0.003543486998,0.003543486998,0.003543486998,0.10776928393,0.0223285767508,0.379392365529,0.276886178583,1.08085668105
 10/28  10:00:00,0.80177632958,0.971020175178,0.0,0.0,0.0,0.0,0.0,0.0853173469114,0.0176767893338,0.40003611027,0.283398083065,0.951498636152
 10/28  11:00:00,0.819564510451,0.851689610311,0.0,0.0,0.0,0.0,0.0,0.0853173469114,0.0176767893338,0.417737465747,0.283484908458,0.832162090421
 10/28  12:00:00,0.800968291282,0.760129405862,0.0,0.0,0.0,0.0,0.0,0.0853173469114,0.0176767893338,0.403916643199,0.278709511838,0.740930833474
 10/28  13:00:00,0.772556747438,0.705203336813,0.0,0.0,0.0,0.0,0.0,0.0853173469114,0.0176767893338,0.365867480721,0.288347130471,0.685340888558
 10/28  14:00:00,0.759089867559,0.653011234614,0.0,0.0,0.0,0.0,0.0,0.0853173469114,0.0176767893338,0.336164252333,0.30458347898,0.632030364853
 10/28  15:00:00,0.78946008028,0.659001685829,0.0,0.0,0.0,0.0,0.0,0.0898077480728,0.0186071496677,0.344182751906,0.321514430634,0.636854547651
 10/28  16:00:00,0.924771690752,0.728756896463,0.0,0.0,0.0,0.0,0.0,0.112259616302,0.0232589370846,0.393609915605,0.38029522176,0.702560713579
 10/28  17:00:00,1.18358028345,0.866004986214,0.0,0.0,0.0,0.0,0.0,0.184105828518,0.0381446596692,0.4839838786,0.461997916663,0.834180810615
 10/28  18:00:00,1.39036329976,0.99869259535,0.0,0.0,0.0,0.0,0.0,0.336778986484,0.0697768112538,0.436869206105,0.501590295915,0.964141145916
 10/28  19:00:00,1.52733991131,1.02623538288,0.0,0.0,0.0,0.0,0.0,0.529865548536,0.109782177338,0.354604366405,0.517739819031,0.990571492808
 10/28  20:00:00,1.57155176016,0.954724434277,0.0,0.0,0.0,0.0,0.0,0.583750224896,0.12094647284,0.315968037806,0.535539024615,0.917834467148
 10/28  21:00:00,1.42849697294,0.857603894337,0.0,0.0,0.0,0.0,0.0,0.489452075661,0.101408962838,0.299251766429,0.52303616801,0.821575171576
 10/28  22:00:00,1.15184967718,0.707271305199,0.0,0.0,0.0,0.0,0.0,0.368211657036,0.0762893050861,0.239379940853,0.452620774209,0.676093062876
 10/28  23:00:00,0.87403887293,0.540914296808,0.0,0.0,0.0,0.0,0.0,0.255952040734,0.0530303680015,0.156389433469,0.393319030724,0.513820984373
 10/28  24:00:00,0.595642084176,0.364246640663,0.0,0.0,0.0,0.0,0.0,0.130221220948,0.0269803641677,0.0977577511306,0.32533474793,0.341836344484
 10/29  01:00:00,0.595642084176,0.364995419153,0.0,0.0,0.0,0.0,0.0,0.130221220948,0.0269803641677,0.0977577511306,0.32533474793,0.342585122973
 10/29  02:00:00,0.493362971378,0.288969252108,0.0,0.0,0.0,0.0,0.0,0.08082694575,0.016746429,0.0808939904472,0.299547606181,0.268335272439
 10/29  03:00:00,0.443458065109,0.268604835681,0.0,0.0,0.0,0.0,0.0,0.0538846350859,0.0111642898006,0.0669865497656,0.296074590457,0.248210090559
 10/29  04:00:00,0.430800295497,0.273763531715,0.0,0.0,0.0,0.0,0.0,0.0538846350859,0.0111642898006,0.0584963990226,0.291906971588,0.253655868049
 10/29  05:00:00,0.431492019403,0.332883565433,0.0,0.0,0.0,0.0,0.0,0.0538846350859,0.0111642898006,0.0702149478515,0.280880146665,0.313535471453
 10/29  06:00:00,0.483670536548,0.5947421638,0.0,0.0,0.0,0.0,0.0,0.0583750156107,0.012094647284,0.0844132045768,0.313439669076,0.573151245943
 10/29  07:00:00,0.668522674336,1.08280221092,0.0,0.0,0.0,0.0,0.0,0.121240418625,0.0251196577523,0.144665883356,0.362148714603,1.05785602855
 10/29  08:00:00,0.946109594243,1.22120726639,0.0,0.0,0.0,0.0,0.0,0.246971238411,0.0511696615861,0.232810552045,0.384810142201,1.1947000786
 10/29  09:00:00,0.91171868945,1.18688813957,0.0,0.0,0.0,0.0,0.0,0.220028900232,0.0455875138354,0.305419527453,0.32533474793,1.16447784339
 10/29  10:00:00,0.801724404793,1.07622414936,0.0,0.0,0.0,0.0,0.0,0.10776928393,0.0223285767508,0.379392365529,0.276886178583,1.0571511751
 10/29  11:00:00,0.80177632958,0.942758271549,0.0,0.0,0.0,0.0,0.0,0.0853173469114,0.0176767893338,0.40003611027,0.283398083065,0.923236732524
 10/29  12:00:00,0.819564510451,0.823815242452,0.0,0.0,0.0,0.0,0.0,0.0853173469114,0.0176767893338,0.417737465747,0.283484908458,0.804287722563
 10/29  13:00:00,0.800968291282,0.731376808695,0.0,0.0,0.0,0.0,0.0,0.0853173469114,0.0176767893338,0.403916643199,0.278709511838,0.712178236307
 10/29  14:00:00,0.772556747438,0.672289073451,0.0,0.0,0.0,0.0,0.0,0.0853173469114,0.0176767893338,0.365867480721,0.288347130471,0.652426625196
 10/29  15:00:00,0.759089867559,0.617616331366,0.0,0.0,0.0,0.0,0.0,0.0853173469114,0.0176767893338,0.336164252333,0.30458347898,0.596635461604
 10/29  16:00:00,0.78946008028,0.624121475138,0.0,0.0,0.0,0.0,0.0,0.0898077480728,0.0186071496677,0.344182751906,0.321514430634,0.60197433696
 10/29  17:00:00,0.924771690752,0.693192227751,0.0,0.0,0.0,0.0,0.0,0.112259616302,0.0232589370846,0.393609915605,0.38029522176,0.666996044867
 10/29  18:00:00,1.18358028345,0.827195372117,0.0,0.0,0.0,0.0,0.0,0.184105828518,0.0381446596692,0.4839838786,0.461997916663,0.795371196518
 10/29  19:00:00,1.39036329976,0.973917629326,0.0,0.0,0.0,0.0,0.0,0.336778986484,0.0697768112538,0.436869206105,0.501590295915,0.939366179892
 10/29  20:00:00,1.52733991131,1.00952692013,0.0,0.0,0.0,0.0,0.0,0.529865548536,0.109782177338,0.354604366405,0.517739819031,0.973863030051
 10/29  21:00:00,1.57155176016,0.942690484157,0.0,0.0,0.0,0.0,0.0,0.583750224896,0.12094647284,0.315968037806,0.535539024615,0.905800517027
 10/29  22:00:00,1.42849697294,0.850812771096,0.0,0.0,0.0,0.0,0.0,0.489452075661,0.101408962838,0.299251766429,0.52303616801,0.814784048335
 10/29  23:00:00,1.15184967718,0.70498433599,0.0,0.0,0.0,0.0,0.0,0.368211657036,0.0762893050861,0.239379940853,0.452620774209,0.673806093667
 10/29  24:00:00,0.87403887293,0.54174646722,0.0,0.0,0.0,0.0,0.0,0.255952040734,0.0530303680015,0.156389433469,0.393319030724,0.514653154785
 10/30  01:00:00,0.5890684011,0.356496326819,0.0,0.0,0.0,0.0,0.0,0.130221220948,0.0269803641677,0.0911840680538,0.32533474793,0.334086030639
 10/30  02:00:00,0.489415947303,0.292864567537,0.0,0.0,0.0,0.0,0.0,0.08082694575,0.016746429,0.0769469663719,0.299547606181,0.272230587868
 10/30  03:00:00,0.444461852756,0.411237732735,0.0,0.135012597184,0.00361502607388,0.00361502607388,0.00361502607388,0.0538846350859,0.0111642898006,0.0643753113384,0.296074590457,0.255830390429
 10/30  04:00:00,0.450682830905,1.07690623039,0.0,0.793559838529,0.0212479395798,0.0212479395798,0.0212479395798,0.0538846350859,0.0111642898006,0.0571309948506,0.291906971588,0.263238728192
 10/30  05:00:00,0.466713737006,1.75233827711,0.0,1.41520838949,0.0378928732185,0.0378928732185,0.0378928732185,0.0538846350859,0.0111642898006,0.067543792236,0.280880146665,0.317781793641
 10/30  06:00:00,0.531856943223,2.53099862656,0.0,1.95264899277,0.0522830992756,0.0522830992756,0.0522830992756,0.0583750156107,0.012094647284,0.0803165119766,0.313439669076,0.556758715931
 10/30  07:00:00,0.737369767354,3.9960624626,0.0,2.96811215703,0.079472605236,0.079472605236,0.079472605236,0.121240418625,0.0251196577523,0.134040371138,0.362148714603,1.00300412319
 10/30  08:00:00,0.999332725537,3.93029035764,0.0,2.77808331494,0.0743844932132,0.0743844932132,0.0743844932132,0.246971238411,0.0511696615861,0.211649190125,0.384810142201,1.12569985491
 10/30  09:00:00,0.954664083441,3.93129921489,0.0,2.81536376525,0.0753826948828,0.0753826948828,0.0753826948828,0.220028900232,0.0455875138354,0.272982226561,0.32533474793,1.09352515346
 10/30  10:00:00,0.822999817088,3.49074417371,0.0,2.47638845325,0.0663064707612,0.0663064707612,0.0663064707612,0.10776928393,0.0223285767508,0.334361307064,0.276886178583,0.995282746209
 10/30  11:00:00,0.829190865806,3.8239595505,0.0,2.92546716827,0.078330765515,0.078330765515,0.078330765515,0.0853173469114,0.0176767893338,0.34911988098,0.283398083065,0.87897084321
