Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 10/30  12:00:00,0.821726936898,2.83579112805,0.0,2.0410913796,0.0546511859659,0.0546511859659,0.0546511859659,0.0853173469114,0.0176767893338,0.365248706228,0.283484908458,0.775172228561
 10/30  13:00:00,0.783226134468,1.83642615116,0.0,1.12298109222,0.0300683492766,0.0300683492766,0.0300683492766,0.0853173469114,0.0176767893338,0.356106137108,0.278709511838,0.694246486555
 10/30  14:00:00,0.75569376131,1.66421458885,0.0,0.998116707525,0.0267250463864,0.0267250463864,0.0267250463864,0.0853173469114,0.0176767893338,0.322279448206,0.288347130471,0.646235433069
 10/30  15:00:00,0.746135607782,1.59689864885,0.0,0.977436064449,0.0261713123978,0.0261713123978,0.0261713123978,0.0853173469114,0.0176767893338,0.297038680158,0.30458347898,0.598481714638
 10/30  16:00:00,0.776720059509,1.53500276583,0.0,0.908254827066,0.0243189520835,0.0243189520835,0.0243189520835,0.0898077480728,0.0186071496677,0.307123779051,0.321514430634,0.604600800591
 10/30  17:00:00,0.916741449625,1.72999608894,0.0,1.04153822838,0.0278876781211,0.0278876781211,0.0278876781211,0.112259616302,0.0232589370846,0.357691996357,0.38029522176,0.662261677671
 10/30  18:00:00,1.20536129815,2.95115335208,0.0,2.13377915384,0.0571329449099,0.0571329449099,0.0571329449099,0.184105828518,0.0381446596692,0.448631948385,0.461997916663,0.785550022644
 10/30  19:00:00,1.39350315943,2.3327381791,0.0,1.39867467541,0.0374501752129,0.0374501752129,0.0374501752129,0.336778986484,0.0697768112538,0.402558890565,0.501590295915,0.899512054257
 10/30  20:00:00,1.53447869899,2.49936163997,0.0,1.54557653396,0.0413835418767,0.0413835418767,0.0413835418767,0.529865548536,0.109782177338,0.320359612211,0.517739819031,0.91812121594
 10/30  21:00:00,1.58355324148,2.63741775786,0.0,1.74999159276,0.0468568516483,0.0468568516483,0.0468568516483,0.583750224896,0.12094647284,0.281112667479,0.535539024615,0.850536197971
 10/30  22:00:00,1.44736984975,2.83897897512,0.0,2.03468806834,0.0544797342819,0.0544797342819,0.0544797342819,0.489452075661,0.101408962838,0.263644908961,0.52303616801,0.768262184017
 10/30  23:00:00,1.18915161445,3.11812325131,0.0,2.44982229005,0.0655951491908,0.0655951491908,0.0655951491908,0.368211657036,0.0762893050861,0.211086728929,0.452620774209,0.637122718938
 10/30  24:00:00,0.936237459932,3.42562785845,0.0,2.90315819956,0.0777334323383,0.0777334323383,0.0777334323383,0.255952040734,0.0530303680015,0.140854588134,0.393319030724,0.495376346462
 10/31  01:00:00,0.676292700667,3.6251193094,0.0,3.25761944214,0.0872242995673,0.0872242995673,0.0872242995673,0.130221220948,0.0269803641677,0.0911840680538,0.32533474793,0.345089571082
 10/31  02:00:00,0.584530885126,3.849545168,0.0,3.55231595128,0.0951149378237,0.0951149378237,0.0951149378237,0.08082694575,0.016746429,0.0769469663719,0.299547606181,0.276595237046
 10/31  03:00:00,0.54146555719,4.03623780026,0.0,3.75786947414,0.100618730508,0.100618730508,0.100618730508,0.0538846350859,0.0111642898006,0.0643753113384,0.296074590457,0.257973580998
 10/31  04:00:00,0.534247760933,4.1979576564,0.0,3.91451056084,0.104812869607,0.104812869607,0.104812869607,0.0538846350859,0.0111642898006,0.0571309948506,0.291906971588,0.263339431895
 10/31  05:00:00,0.534818170612,4.29604299052,0.0,3.95874646442,0.105997306824,0.105997306824,0.105997306824,0.0538846350859,0.0111642898006,0.067543792236,0.280880146665,0.317948432118
 10/31  06:00:00,0.584319486686,4.49077965679,0.0,3.91199979772,0.104745642738,0.104745642738,0.104745642738,0.0583750156107,0.012094647284,0.0803165119766,0.313439669076,0.557188941211
 10/31  07:00:00,0.767988502374,5.14034098843,0.0,4.11164884336,0.110091340256,0.110091340256,0.110091340256,0.121240418625,0.0251196577523,0.134040371138,0.362148714603,1.0037459627
 10/31  08:00:00,1.03621303565,5.30853756527,0.0,4.15547488879,0.111264803327,0.111264803327,0.111264803327,0.246971238411,0.0511696615861,0.211649190125,0.384810142201,1.12655548869
 10/31  09:00:00,0.975999712229,4.72881775569,0.0,3.61219858646,0.0967183236712,0.0967183236712,0.0967183236712,0.220028900232,0.0455875138354,0.272982226561,0.32533474793,1.09420887305
 10/31  10:00:00,0.854688245473,4.67485329353,0.0,3.65987563412,0.0979948991464,0.0979948991464,0.0979948991464,0.10776928393,0.0223285767508,0.334361307064,0.276886178583,0.995904685162
 10/31  11:00:00,0.879732221063,5.71203875484,0.0,4.81306617836,0.128872120773,0.128872120773,0.128872120773,0.0853173469114,0.0176767893338,0.34911988098,0.283398083065,0.879451037455
 10/31  12:00:00,0.874499895573,4.8070887915,0.0,4.01203545198,0.107424144641,0.107424144641,0.107424144641,0.0853173469114,0.0176767893338,0.365248706228,0.283484908458,0.775525819628
 10/31  13:00:00,0.853416251745,4.45820924418,0.0,3.74441447514,0.100258466554,0.100258466554,0.100258466554,0.0853173469114,0.0176767893338,0.356106137108,0.278709511838,0.694596196646
 10/31  14:00:00,0.822398843772,4.15578662919,0.0,3.48939235661,0.0934301288492,0.0934301288492,0.0934301288492,0.0853173469114,0.0176767893338,0.322279448206,0.288347130471,0.646531824325
 10/31  15:00:00,0.807644874725,3.89437338741,0.0,3.27466040284,0.0876805793409,0.0876805793409,0.0876805793409,0.0853173469114,0.0176767893338,0.297038680158,0.30458347898,0.598732114807
 10/31  16:00:00,0.836772205796,3.77809359906,0.0,3.15105918615,0.0843710983708,0.0843710983708,0.0843710983708,0.0898077480728,0.0186071496677,0.307123779051,0.321514430634,0.604887274733
 10/31  17:00:00,0.968530130662,3.6644629521,0.0,2.9757218798,0.0796763591582,0.0796763591582,0.0796763591582,0.112259616302,0.0232589370846,0.357691996357,0.38029522176,0.662544889422
 10/31  18:00:00,1.25071235312,4.64533959135,0.0,3.82753283431,0.102483999888,0.102483999888,0.102483999888,0.184105828518,0.0381446596692,0.448631948385,0.461997916663,0.785982581441
 10/31  19:00:00,1.43535340617,3.89624212026,0.0,2.96168152226,0.079300421952,0.079300421952,0.079300421952,0.336778986484,0.0697768112538,0.402558890565,0.501590295915,0.900009148563
 10/31  20:00:00,1.56383376439,3.59625244808,0.0,2.64191817528,0.07073860727,0.07073860727,0.07073860727,0.529865548536,0.109782177338,0.320359612211,0.517739819031,0.918670382728
 10/31  21:00:00,1.60391069157,3.39823932355,0.0,2.51029377392,0.0672143017401,0.0672143017401,0.0672143017401,0.583750224896,0.12094647284,0.281112667479,0.535539024615,0.851055582499
 10/31  22:00:00,1.46158640131,3.37038024485,0.0,2.56564234371,0.0686962858446,0.0686962858446,0.0686962858446,0.489452075661,0.101408962838,0.263644908961,0.52303616801,0.768709178383
 10/31  23:00:00,1.19801260272,3.4493811887,0.0,2.78075905645,0.0744561374565,0.0744561374565,0.0744561374565,0.368211657036,0.0762893050861,0.211086728929,0.452620774209,0.637443889926
 10/31  24:00:00,0.940579640401,3.58801289771,0.0,3.06532827817,0.0820756128077,0.0820756128077,0.0820756128077,0.255952040734,0.0530303680015,0.140854588134,0.393319030724,0.495591307104
 11/01  01:00:00,0.682111686021,3.76516560352,0.0,3.39768637109,0.0909746577621,0.0909746577621,0.0909746577621,0.133278474375,0.0276138067523,0.0908926116669,0.324004135464,0.3451605939
 11/01  02:00:00,0.58390750274,3.92132716029,0.0,3.62421055332,0.0970399497586,0.0970399497586,0.0970399497586,0.079967084625,0.0165682755,0.0766617302589,0.298322462597,0.276567019859
 11/01  03:00:00,0.539793907436,4.05508398617,0.0,3.7768589196,0.101127181882,0.101127181882,0.101127181882,0.05331138975,0.0110455198505,0.0640981645171,0.294863651437,0.257913735542
 11/01  04:00:00,0.53067472063,4.14486029051,0.0,3.86154575116,0.103394711806,0.103394711806,0.103394711806,0.05331138975,0.0110455198505,0.05686202118,0.290713078044,0.263289115612
 11/01  05:00:00,0.531417111574,4.2476624934,0.0,3.91043891649,0.104703849406,0.104703849406,0.104703849406,0.05331138975,0.0110455198505,0.0672769999586,0.279731352609,0.317954616236
 11/01  06:00:00,0.582345550537,4.46301985451,0.0,3.88413131252,0.103999450881,0.103999450881,0.103999450881,0.0586425356039,0.0121500729757,0.0800477838369,0.312157707239,0.557385930546
 11/01  07:00:00,0.730974629988,4.7238522645,0.0,3.69470085862,0.0989273609848,0.0989273609848,0.0989273609848,0.101291640525,0.0209864823,0.133753612412,0.360667533766,1.00430725288
 11/01  08:00:00,0.971797444656,5.21537414722,0.0,4.06171196068,0.10875425663,0.10875425663,0.10875425663,0.197252142075,0.0408684271523,0.21133834221,0.383236276589,1.1272634126
 11/01  09:00:00,0.94022051195,4.72201754895,0.0,3.60479925576,0.0965202030958,0.0965202030958,0.0965202030958,0.1919210031,0.0397638754523,0.272663294838,0.324004135464,1.09489965467
 11/01  10:00:00,0.849020859013,4.56980772566,0.0,3.5543067065,0.0951682412353,0.0951682412353,0.0951682412353,0.1066227795,0.022091034,0.334037084503,0.275753719775,0.996506052983
 11/01  11:00:00,0.873136238619,5.28154590723,0.0,4.38212523327,0.117333473378,0.117333473378,0.117333473378,0.090629362575,0.0187773789,0.348809033065,0.282238990701,0.879978977629
 11/01  12:00:00,0.86942318875,4.43345569846,0.0,3.63799389304,0.0974090051913,0.0974090051913,0.0974090051913,0.090629362575,0.0187773789,0.364933981104,0.28232546098,0.776014152691
 11/01  13:00:00,0.845345970127,3.97259267111,0.0,3.25852025804,0.0872484193388,0.0872484193388,0.0872484193388,0.090629362575,0.0187773789,0.355773213679,0.277569595634,0.694952362444
 11/01  14:00:00,0.816570687088,3.75513409223,0.0,3.08849100179,0.0826958056752,0.0826958056752,0.0826958056752,0.090629362575,0.0187773789,0.321952343333,0.287167796604,0.646861879192
 11/01  15:00:00,0.81533996777,3.52027285656,0.0,2.90039020048,0.0776593178553,0.0776593178553,0.0776593178553,0.101291640525,0.0209864823,0.29671678831,0.30333773878,0.598987597642
 11/01  16:00:00,0.886062963893,3.24011315946,0.0,2.6128764967,0.069961002606,0.069961002606,0.069961002606,0.143940752325,0.0298229101523,0.306790855622,0.320199443188,0.605180105919
 11/01  17:00:00,1.13010618964,3.05485627615,0.0,2.36583387856,0.0633463197943,0.0633463197943,0.0633463197943,0.261225809775,0.0541230475523,0.357323190441,0.37873982208,0.662933356565
 11/01  18:00:00,1.55604210217,3.52510851632,0.0,2.7069562703,0.0724800329903,0.0724800329903,0.0724800329903,0.463809159614,0.0960960264046,0.448200528527,0.460108354632,0.786458230647
 11/01  19:00:00,1.78053864213,3.46217858667,0.0,2.52728253097,0.0676691837361,0.0676691837361,0.0676691837361,0.634405538025,0.131441695057,0.402135423453,0.499538801862,0.900485920989
 11/01  20:00:00,1.65851033006,2.51258566567,0.0,1.55796985119,0.0417153788005,0.0417153788005,0.0417153788005,0.634405538025,0.131441695057,0.319977444422,0.515622273759,0.919097788991
 11/01  21:00:00,1.57277807866,2.21043593359,0.0,1.32214426609,0.0354010373481,0.0354010373481,0.0354010373481,0.58642528725,0.121500729757,0.280754343348,0.533348680956,0.851552579582
 11/01  22:00:00,1.43245094446,2.08934903781,0.0,1.28431342627,0.0343880987394,0.0343880987394,0.0343880987394,0.495795924675,0.102723336605,0.263298623659,0.520896960779,0.769154245512
 11/01  23:00:00,1.1589235263,2.08743613368,0.0,1.41859183961,0.0379834666938,0.0379834666938,0.0379834666938,0.367848589275,0.0762140958046,0.21075981003,0.450769564498,0.637793570119
 11/01  24:00:00,0.902600952632,2.24370101599,0.0,1.72092189838,0.046078496848,0.046078496848,0.046078496848,0.2558946708,0.0530184958523,0.140550925199,0.391710363932,0.495796616264
 11/02  01:00:00,0.64128488494,2.24045073635,0.0,1.87290277729,0.0501478566813,0.0501478566813,0.0501478566813,0.133278474375,0.0276138067523,0.0908926116669,0.324004135464,0.345229320532
 11/02  02:00:00,0.541540558605,2.33902740947,0.0,2.04190629176,0.0546730056241,0.0546730056241,0.0546730056241,0.079967084625,0.0165682755,0.0766617302589,0.298322462597,0.276571530595
 11/02  03:00:00,0.496129722808,2.42434133624,0.0,2.14610582128,0.057462997254,0.057462997254,0.057462997254,0.05331138975,0.0110455198505,0.0640981645171,0.294863651437,0.257924183928
 11/02  04:00:00,0.4854925611,2.45736955518,0.0,2.17409991262,0.0582125522751,0.0582125522751,0.0582125522751,0.05331138975,0.0110455198505,0.05686202118,0.290713078044,0.263244218828
 11/02  05:00:00,0.485725043912,2.54115769455,0.0,2.20394922605,0.0590117817438,0.0590117817438,0.0590117817438,0.05331138975,0.0110455198505,0.0672769999586,0.279731352609,0.317939507834
 11/02  06:00:00,0.536234722885,2.74105393307,0.0,2.16200193577,0.0578886232294,0.0578886232294,0.0578886232294,0.0586425356039,0.0121500729757,0.0800477838369,0.312157707239,0.557549385859
 11/02  07:00:00,0.685927768917,3.04197616191,0.0,2.01230809468,0.0538804999139,0.0538804999139,0.0538804999139,0.101291640525,0.0209864823,0.133753612412,0.360667533766,1.00482391423
 11/02  08:00:00,0.916966871634,3.1682101972,0.0,2.01392090261,0.0539236836083,0.0539236836083,0.0539236836083,0.197252142075,0.0408684271523,0.21133834221,0.383236276589,1.12789052065
 11/02  09:00:00,0.892802614577,2.95166521651,0.0,1.83385394401,0.0491023057224,0.0491023057224,0.0491023057224,0.1919210031,0.0397638754523,0.272663294838,0.324004135464,1.09549263397
 11/02  10:00:00,0.80780402599,3.03097651451,0.0,2.01495635042,0.0539514082126,0.0539514082126,0.0539514082126,0.1066227795,0.022091034,0.334037084503,0.275753719775,0.997025197914
 11/02  11:00:00,0.835476723032,3.87548165574,0.0,2.97563219446,0.0796739577908,0.0796739577908,0.0796739577908,0.090629362575,0.0187773789,0.348809033065,0.282238990701,0.88040776495
 11/02  12:00:00,0.859955681801,4.08015529394,0.0,3.28440510114,0.0879414982416,0.0879414982416,0.0879414982416,0.090629362575,0.0187773789,0.364933981104,0.28232546098,0.776302540061
 11/02  13:00:00,0.830170139146,3.40598042806,0.0,2.69173918556,0.0720725883573,0.0720725883573,0.0720725883573,0.090629362575,0.0187773789,0.355773213679,0.277569595634,0.695121191887
 11/02  14:00:00,0.804151890676,3.29161618137,0.0,2.62467859127,0.0702770092637,0.0702770092637,0.0702770092637,0.090629362575,0.0187773789,0.321952343333,0.287167796604,0.647156378849
 11/02  15:00:00,0.808789603122,3.27597070487,0.0,2.65574971223,0.0711089532066,0.0711089532066,0.0711089532066,0.101291640525,0.0209864823,0.29671678831,0.30333773878,0.599325934202
 11/02  16:00:00,0.886858778597,3.27007840978,0.0,2.64259827682,0.0707568173102,0.0707568173102,0.0707568173102,0.143940752325,0.0298229101523,0.306790855622,0.320199443188,0.605423576121
 11/02  17:00:00,1.13780096627,3.34258974412,0.0,2.65321542309,0.0710410964173,0.0710410964173,0.0710410964173,0.261225809775,0.0541230475523,0.357323190441,0.37873982208,0.663285280004
 11/02  18:00:00,1.57569396231,4.25952261333,0.0,3.44090635052,0.0921318931299,0.0921318931299,0.0921318931299,0.463809159614,0.0960960264046,0.448200528527,0.460108354632,0.786922247438
 11/02  19:00:00,1.7791002921,3.40903320712,0.0,2.47356358963,0.0662308337033,0.0662308337033,0.0662308337033,0.634405538025,0.131441695057,0.402135423453,0.499538801862,0.901059482779
 11/02  20:00:00,1.6761232941,3.17107336232,0.0,2.21577202745,0.0593283428369,0.0593283428369,0.0593283428369,0.634405538025,0.131441695057,0.319977444422,0.515622273759,0.919783309371
 11/02  21:00:00,1.59717121837,3.12198317999,0.0,2.23316982416,0.0597941770632,0.0597941770632,0.0597941770632,0.58642528725,0.121500729757,0.280754343348,0.533348680956,0.852074267909
 11/02  22:00:00,1.46132050145,3.16797688713,0.0,2.36252248735,0.0632576557304,0.0632576557304,0.0632576557304,0.495795924675,0.102723336605,0.263298623659,0.520896960779,0.769573033756
 11/02  23:00:00,1.19403730155,3.39918219336,0.0,2.73000755172,0.0730972419405,0.0730972419405,0.0730972419405,0.367848589275,0.0762140958046,0.21075981003,0.450769564498,0.638123917695
 11/02  24:00:00,0.945495176459,3.84592700719,0.0,3.32291879819,0.0889727206752,0.0889727206752,0.0889727206752,0.2558946708,0.0530184958523,0.140550925199,0.391710363932,0.496025707656
 11/03  01:00:00,0.689800035203,4.05252859074,0.0,3.68482786603,0.0986630069441,0.0986630069441,0.0986630069441,0.133278474375,0.0276138067523,0.0908926116669,0.324004135464,0.345382086183
 11/03  02:00:00,0.592583187877,4.24538711012,0.0,3.94822669006,0.105715634896,0.105715634896,0.105715634896,0.079967084625,0.0165682755,0.0766617302589,0.298322462597,0.276610832938
 11/03  03:00:00,0.552960018998,4.54690653447,0.0,4.26858176765,0.114293293444,0.114293293444,0.114293293444,0.05331138975,0.0110455198505,0.0640981645171,0.294863651437,0.258013435792
 11/03  04:00:00,0.546548895198,4.73784531238,0.0,4.45440829012,0.119268886373,0.119268886373,0.119268886373,0.05331138975,0.0110455198505,0.05686202118,0.290713078044,0.263411598532
 11/03  05:00:00,0.5524392498,5.03299100362,0.0,4.69556561327,0.125725987631,0.125725987631,0.125725987631,0.05331138975,0.0110455198505,0.0672769999586,0.279731352609,0.318156429682
 11/03  06:00:00,0.60899281683,5.45882088192,0.0,4.87934311918,0.130646717174,0.130646717174,0.130646717174,0.0586425356039,0.0121500729757,0.0800477838369,0.312157707239,0.557975151295
 11/03  07:00:00,0.778130941329,6.48634990843,0.0,5.4558765563,0.146083672326,0.146083672326,0.146083672326,0.101291640525,0.0209864823,0.133753612412,0.360667533766,1.00562919913
 11/03  08:00:00,0.99243729419,5.98771792179,0.0,4.83256108711,0.129394106164,0.129394106164,0.129394106164,0.197252142075,0.0408684271523,0.21133834221,0.383236276589,1.12875806074
 11/03  09:00:00,0.955890601135,5.3087730525,0.0,4.19003969266,0.11219029228,0.11219029228,0.11219029228,0.1919210031,0.0397638754523,0.272663294838,0.324004135464,1.09641472132
 11/03  10:00:00,0.837540734944,4.14240509481,0.0,3.12555146799,0.0836881171663,0.0836881171663,0.0836881171663,0.1066227795,0.022091034,0.334037084503,0.275753719775,0.997858660649
 11/03  11:00:00,0.830809369988,3.70195964049,0.0,2.80131769617,0.0750066047474,0.0750066047474,0.0750066047474,0.090629362575,0.0187773789,0.348809033065,0.282238990701,0.881200247993
 11/03  12:00:00,0.810494689942,2.2336689222,0.0,1.43715508589,0.038480506383,0.038480506383,0.038480506383,0.090629362575,0.0187773789,0.364933981104,0.28232546098,0.777066183577
 11/03  13:00:00,0.773173473619,1.27803074568,0.0,0.563049741457,0.0150759228303,0.0150759228303,0.0150759228303,0.090629362575,0.0187773789,0.355773213679,0.277569595634,0.695860953603
 11/03  14:00:00,0.737700383612,0.810357895198,0.0,0.142873378223,0.00382550219989,0.00382550219989,0.00382550219989,0.090629362575,0.0187773789,0.321952343333,0.287167796604,0.647703305727
 11/03  15:00:00,0.740809622092,0.737567563203,0.0,0.116859644033,0.00312897217722,0.00312897217722,0.00312897217722,0.101291640525,0.0209864823,0.29671678831,0.30333773878,0.599812860736
 11/03  16:00:00,0.825269368624,0.970408613049,0.0,0.34238078751,0.00916740733726,0.00916740733726,0.00916740733726,0.143940752325,0.0298229101523,0.306790855622,0.320199443188,0.605971268704
 11/03  17:00:00,1.08925951276,1.53016999472,0.0,0.840307970789,0.0224996429063,0.0224996429063,0.0224996429063,0.261225809775,0.0541230475523,0.357323190441,0.37873982208,0.6637729829
 11/03  18:00:00,1.53632062628,2.78952692871,0.0,1.97040620805,0.0527585571037,0.0527585571037,0.0527585571037,0.463809159614,0.0960960264046,0.448200528527,0.460108354632,0.78742670529
 11/03  19:00:00,1.75349070318,2.45320871972,0.0,1.51710655672,0.0406212447861,0.0406212447861,0.0406212447861,0.634405538025,0.131441695057,0.402135423453,0.499538801862,0.901692028284
 11/03  20:00:00,1.66322854943,2.69005100752,0.0,1.73418408526,0.0464335981672,0.0464335981672,0.0464335981672,0.634405538025,0.131441695057,0.319977444422,0.515622273759,0.920348896759
 11/03  21:00:00,1.5907802184,2.8837920692,0.0,1.99448122611,0.053403177086,0.053403177086,0.053403177086,0.58642528725,0.121500729757,0.280754343348,0.533348680956,0.852571755175
 11/03  22:00:00,1.46413199839,3.27342894787,0.0,2.46752518909,0.0660691526762,0.0660691526762,0.0660691526762,0.495795924675,0.102723336605,0.263298623659,0.520896960779,0.770022392758
 11/03  23:00:00,1.20379921611,3.76409952405,0.0,3.09459176517,0.082859156497,0.082859156497,0.082859156497,0.367848589275,0.0762140958046,0.21075981003,0.450769564498,0.638457034931
 11/03  24:00:00,0.961514085999,4.44445424893,0.0,3.92118684296,0.104991630215,0.104991630215,0.104991630215,0.2558946708,0.0530184958523,0.140550925199,0.391710363932,0.496284904628
 11/04  01:00:00,0.715168310921,4.7678398775,0.0,4.38676105095,0.117457599586,0.117457599586,0.117457599586,0.133278474375,0.0276138067523,0.0974662947437,0.324004135464,0.358760188016
 11/04  02:00:00,0.624835937835,5.30970751549,0.0,5.00537800474,0.134021360778,0.134021360778,0.134021360778,0.079967084625,0.0165682755,0.0806087543343,0.298322462597,0.283779923641
 11/04  03:00:00,0.593294983299,5.96109643693,0.0,5.67747290745,0.152017019317,0.152017019317,0.152017019317,0.05331138975,0.0110455198505,0.0667094029443,0.294863651437,0.263312198451
 11/04  04:00:00,0.592316344744,6.40182790917,0.0,6.11271872655,0.163670931748,0.163670931748,0.163670931748,0.05331138975,0.0110455198505,0.0582274253519,0.290713078044,0.269083758886
 11/04  05:00:00,0.601068621552,6.76090969253,0.0,6.41199531413,0.171684203768,0.171684203768,0.171684203768,0.05331138975,0.0110455198505,0.0699481555741,0.279731352609,0.329645417733
 11/04  06:00:00,0.661717120101,7.30786367573,0.0,6.6954683358,0.179274327845,0.179274327845,0.179274327845,0.0586425356039,0.0121500729757,0.084144476437,0.312157707239,0.590892728483
 11/04  07:00:00,0.842762759543,8.57868796657,0.0,7.47288320793,0.200089978322,0.200089978322,0.200089978322,0.101291640525,0.0209864823,0.144379124629,0.360667533766,1.08096060564
 11/04  08:00:00,1.060338596,7.82494700813,0.0,6.57818630486,0.176134046059,0.176134046059,0.176134046059,0.197252142075,0.0408684271523,0.232499704129,0.383236276589,1.22036192932
 11/04  09:00:00,1.01849115502,6.53087194909,0.0,5.31656521234,0.142353545277,0.142353545277,0.142353545277,0.1919210031,0.0397638754523,0.30510059573,0.324004135464,1.19198809822
 11/04  10:00:00,0.905508101295,5.08705944609,0.0,3.98216783373,0.106624425052,0.106624425052,0.106624425052,0.1066227795,0.022091034,0.379068142969,0.275753719775,1.08589664619
 11/04  11:00:00,0.902930928493,4.56957877084,0.0,3.59328613927,0.0962119339627,0.0962119339627,0.0962119339627,0.090629362575,0.0187773789,0.399725262355,0.282238990701,0.956850935246
 11/04  12:00:00,0.877979902695,2.85657656397,0.0,1.99723682757,0.0534769596171,0.0534769596171,0.0534769596171,0.090629362575,0.0187773789,0.417422740623,0.28232546098,0.839892083665
 11/04  13:00:00,0.832906692795,1.77777392891,0.0,1.00833462355,0.0269986359151,0.0269986359151,0.0269986359151,0.090629362575,0.0187773789,0.403583719771,0.277569595634,0.750319254746
 11/04  14:00:00,0.784143018602,0.964235075058,0.0,0.249485968622,0.00668010467503,0.00668010467503,0.00668010467503,0.090629362575,0.0187773789,0.365540375848,0.287167796604,0.694967895189
 11/04  15:00:00,0.778536977956,0.728121338555,0.0,0.0646396014373,0.00173075586631,0.00173075586631,0.00173075586631,0.101291640525,0.0209864823,0.335842360485,0.30333773878,0.642586678684
 11/04  16:00:00,0.858876520627,0.88405093679,0.0,0.213463515871,0.00571558648446,0.00571558648446,0.00571558648446,0.143940752325,0.0298229101523,0.343849828477,0.320199443188,0.648530864084
 11/04  17:00:00,1.12135253678,1.43947257025,0.0,0.697457261538,0.0186747476789,0.0186747476789,0.0186747476789,0.261225809775,0.0541230475523,0.393241109689,0.37873982208,0.715926267685
 11/04  18:00:00,1.56394850685,2.56381394627,0.0,1.68193138579,0.0450345074529,0.0450345074529,0.0450345074529,0.463809159614,0.0960960264046,0.483552458743,0.460108354632,0.85018854511
 11/04  19:00:00,1.78530665506,2.44126400044,0.0,1.42394802615,0.0381268811191,0.0381268811191,0.0381268811191,0.634405538025,0.131441695057,0.436445738992,0.499538801862,0.982905839574
 11/04  20:00:00,1.69252972758,2.59618552078,0.0,1.54955331711,0.0414900221244,0.0414900221244,0.0414900221244,0.634405538025,0.131441695057,0.354222198616,0.515622273759,1.01111417818
 11/04  21:00:00,1.62828132746,3.06897465781,0.0,2.09329325411,0.0560489158177,0.0560489158177,0.0560489158177,0.58642528725,0.121500729757,0.315609713675,0.533348680956,0.938942315789
 11/04  22:00:00,1.50658253262,3.60152091188,0.0,2.72312018473,0.0729128294355,0.0729128294355,0.0729128294355,0.495795924675,0.102723336605,0.298905481127,0.520896960779,0.84251936113
 11/04  23:00:00,1.23611305507,3.97123900195,0.0,3.24475259052,0.0868797835366,0.0868797835366,0.0868797835366,0.367848589275,0.0762140958046,0.239053021954,0.450769564498,0.695435687473
 11/04  24:00:00,0.977963230946,4.5141240586,0.0,3.95533375162,0.105905929826,0.105905929826,0.105905929826,0.2558946708,0.0530184958523,0.156085770535,0.391710363932,0.531807805642
 11/05  01:00:00,0.72783962442,5.24121230271,0.0,4.86000437209,0.130128913085,0.130128913085,0.130128913085,0.133278474375,0.0276138067523,0.0974662947437,0.324004135464,0.35888929209
 11/05  02:00:00,0.637753718805,5.79225687395,0.0,5.48782629778,0.146939141748,0.146939141748,0.146939141748,0.079967084625,0.0165682755,0.0806087543343,0.298322462597,0.28388098906
 11/05  03:00:00,0.600811513683,6.2418578449,0.0,5.9581973803,0.159533549701,0.159533549701,0.159533549701,0.05331138975,0.0110455198505,0.0667094029443,0.294863651437,0.263349133564
 11/05  04:00:00,0.597979612541,6.61338789881,0.0,6.32422826427,0.169334199544,0.169334199544,0.169334199544,0.05331138975,0.0110455198505,0.0582274253519,0.290713078044,0.269134210805
 11/05  05:00:00,0.609572444646,7.0786052013,0.0,6.72959281368,0.180188026862,0.180188026862,0.180188026862,0.05331138975,0.0110455198505,0.0699481555741,0.279731352609,0.329743426955
 11/05  06:00:00,0.667461173911,7.52269539597,0.0,6.90999503833,0.185018381655,0.185018381655,0.185018381655,0.0586425356039,0.0121500729757,0.084144476437,0.312157707239,0.591197746195
 11/05  07:00:00,0.826519491069,7.97273825967,0.0,6.86623589236,0.183846709848,0.183846709848,0.183846709848,0.101291640525,0.0209864823,0.144379124629,0.360667533766,1.08165821431
 11/05  08:00:00,1.05983921141,7.80711653527,0.0,6.55953548191,0.175634661463,0.175634661463,0.175634661463,0.197252142075,0.0408684271523,0.232499704129,0.383236276589,1.22118227943
 11/05  09:00:00,1.02576149574,6.80320767735,0.0,5.58809508879,0.149623885998,0.149623885998,0.149623885998,0.1919210031,0.0397638754523,0.30510059573,0.324004135464,1.19279395004
 11/05  10:00:00,0.913357245818,5.38093351256,0.0,4.27531465094,0.114473569575,0.114473569575,0.114473569575,0.1066227795,0.022091034,0.379068142969,0.275753719775,1.08662389545
 11/05  11:00:00,0.914391567956,4.99822998613,0.0,4.02131367424,0.107672573426,0.107672573426,0.107672573426,0.090629362575,0.0187773789,0.399725262355,0.282238990701,0.957474615558
 11/05  12:00:00,0.887485973417,3.21213406397,0.0,2.35226588433,0.0629830303388,0.0629830303388,0.0629830303388,0.090629362575,0.0187773789,0.417422740623,0.28232546098,0.840420526907
 11/05  13:00:00,0.844279551571,2.20296733446,0.0,1.43308375935,0.0383714946915,0.0383714946915,0.0383714946915,0.090629362575,0.0187773789,0.403583719771,0.277569595634,0.750763524486
 11/05  14:00:00,0.802086994618,1.63477367826,0.0,0.919650652404,0.0246240806906,0.0246240806906,0.0246240806906,0.090629362575,0.0187773789,0.365540375848,0.287167796604,0.695341814609
 11/05  15:00:00,0.79617119345,1.38703534118,0.0,0.723235468913,0.0193649713598,0.0193649713598,0.0193649713598,0.101291640525,0.0209864823,0.335842360485,0.30333773878,0.642904813828
 11/05  16:00:00,0.875208141984,1.49429068728,0.0,0.823410600809,0.0220472078423,0.0220472078423,0.0220472078423,0.143940752325,0.0298229101523,0.343849828477,0.320199443188,0.648823529638
 11/05  17:00:00,1.13045282456,1.77971286345,0.0,1.03733129408,0.0277750354677,0.0277750354677,0.0277750354677,0.261225809775,0.0541230475523,0.393241109689,0.37873982208,0.716292528338
 11/05  18:00:00,1.58011607473,3.1680781317,0.0,2.28575146491,0.0612020753355,0.0612020753355,0.0612020753355,0.463809159614,0.0960960264046,0.483552458743,0.460108354632,0.850632651418
 11/05  19:00:00,1.79162270746,2.67776336503,0.0,1.6598375111,0.0444429335202,0.0444429335202,0.0444429335202,0.634405538025,0.131441695057,0.436445738992,0.499538801862,0.983515719219
 11/05  20:00:00,1.70130269582,2.92447226744,0.0,1.87720274567,0.0502629903661,0.0502629903661,0.0502629903661,0.634405538025,0.131441695057,0.354222198616,0.515622273759,1.01175149627
 11/05  21:00:00,1.63462429979,3.30645175263,0.0,2.33018813423,0.0623918881497,0.0623918881497,0.0623918881497,0.58642528725,0.121500729757,0.315609713675,0.533348680956,0.939524530479
 11/05  22:00:00,1.51181975792,3.79763600177,0.0,2.91871805177,0.0781500547323,0.0781500547323,0.0781500547323,0.495795924675,0.102723336605,0.298905481127,0.520896960779,0.843036583982
 11/05  23:00:00,1.24380703244,4.25899612099,0.0,3.5321042848,0.094573760905,0.094573760905,0.094573760905,0.367848589275,0.0762140958046,0.239053021954,0.450769564498,0.695841112246
 11/05  24:00:00,0.986361690867,4.82803023078,0.0,4.26899618812,0.114304389748,0.114304389748,0.114304389748,0.2558946708,0.0530184958523,0.156085770535,0.391710363932,0.532051541321
 11/06  01:00:00,0.726363687074,5.41846290937,0.0,5.05039301016,0.135226658815,0.135226658815,0.135226658815,0.133278474375,0.0276138067523,0.0908926116669,0.324004135464,0.345751260676
 11/06  02:00:00,0.636121196974,5.87175260976,0.0,5.57426743343,0.149253643993,0.149253643993,0.149253643993,0.079967084625,0.0165682755,0.0766617302589,0.298322462597,0.276935589211
 11/06  03:00:00,0.603297401811,6.42711347343,0.0,6.14856289369,0.164630676257,0.164630676257,0.164630676257,0.05331138975,0.0110455198505,0.0640981645171,0.294863651437,0.258239248717
 11/06  04:00:00,0.597718409373,6.64914821073,0.0,6.36546753678,0.170438400549,0.170438400549,0.170438400549,0.05331138975,0.0110455198505,0.05686202118,0.290713078044,0.263655250219
 11/06  05:00:00,0.602195764,6.89165727777,0.0,6.55385268275,0.175482501831,0.175482501831,0.175482501831,0.05331138975,0.0110455198505,0.0672769999586,0.279731352609,0.318535634353
 11/06  06:00:00,0.654933529929,7.17553037204,0.0,6.59511912332,0.176587430273,0.176587430273,0.176587430273,0.0586425356039,0.0121500729757,0.0800477838369,0.312157707239,0.558908637275
 11/06  07:00:00,0.804782228229,7.48369242252,0.0,6.45123852302,0.172734959226,0.172734959226,0.172734959226,0.101291640525,0.0209864823,0.133753612412,0.360667533766,1.0076097465
 11/06  08:00:00,1.03055384556,7.41360646482,0.0,6.25612332178,0.167510657534,0.167510657534,0.167510657534,0.197252142075,0.0408684271523,0.21133834221,0.383236276589,1.13108436911
 11/06  09:00:00,1.00965135798,7.31879121082,0.0,6.19787566952,0.165951049127,0.165951049127,0.165951049127,0.1919210031,0.0397638754523,0.272663294838,0.324004135464,1.09859690277
 11/06  10:00:00,0.904526022644,6.64609760394,0.0,5.62729211404,0.150673404867,0.150673404867,0.150673404867,0.1066227795,0.022091034,0.334037084503,0.275753719775,0.999810523729
 11/06  11:00:00,0.924227683797,7.19255577248,0.0,6.29026878919,0.168424918556,0.168424918556,0.168424918556,0.090629362575,0.0187773789,0.348809033065,0.282238990701,0.882845286957
 11/06  12:00:00,0.888885538035,5.16278755777,0.0,4.36486619505,0.116871354475,0.116871354475,0.116871354475,0.090629362575,0.0187773789,0.364933981104,0.28232546098,0.778473709991
 11/06  13:00:00,0.84107626571,3.81524893972,0.0,3.09905698702,0.0829787149216,0.0829787149216,0.0829787149216,0.090629362575,0.0187773789,0.355773213679,0.277569595634,0.697071902077
 11/06  14:00:00,0.79939040417,3.11536255112,0.0,2.44684843278,0.0655155227574,0.0655155227574,0.0655155227574,0.090629362575,0.0187773789,0.321952343333,0.287167796604,0.648732907098
 11/06  15:00:00,0.782614929957,2.29978905911,0.0,1.67818813117,0.0449342800419,0.0449342800419,0.0449342800419,0.101291640525,0.0209864823,0.29671678831,0.30333773878,0.60070586951
 11/06  16:00:00,0.858579176505,2.21534895829,0.0,1.58642262337,0.0424772152177,0.0424772152177,0.0424772152177,0.143940752325,0.0298229101523,0.306790855622,0.320199443188,0.60686977809
 11/06  17:00:00,1.11607356588,2.53264086545,0.0,1.84174886761,0.0493136960315,0.0493136960315,0.0493136960315,0.261225809775,0.0541230475523,0.357323190441,0.37873982208,0.664802956817
 11/06  18:00:00,1.56894827942,4.00939138009,0.0,3.18897119232,0.0853862102467,0.0853862102467,0.0853862102467,0.463809159614,0.0960960264046,0.448200528527,0.460108354632,0.788726172404
 11/06  19:00:00,1.77551363977,3.2773465412,0.0,2.33961068413,0.0626441813748,0.0626441813748,0.0626441813748,0.634405538025,0.131441695057,0.402135423453,0.499538801862,0.90332572236
 11/06  20:00:00,1.67677209566,3.19757901148,0.0,2.24000321764,0.0599771444018,0.0599771444018,0.0599771444018,0.634405538025,0.131441695057,0.319977444422,0.515622273759,0.922057768348
 11/06  21:00:00,1.6028263552,3.33522587871,0.0,2.44437568958,0.06544931389,0.06544931389,0.06544931389,0.58642528725,0.121500729757,0.280754343348,0.533348680956,0.854111101218
 11/06  22:00:00,1.4723248501,3.58078470121,0.0,2.77350864944,0.0742620043833,0.0742620043833,0.0742620043833,0.495795924675,0.102723336605,0.263298623659,0.520896960779,0.77139468575
 11/06  23:00:00,1.2070644037,3.88709248136,0.0,3.21653873005,0.0861243440934,0.0861243440934,0.0861243440934,0.367848589275,0.0762140958046,0.21075981003,0.450769564498,0.639503027355
 11/06  24:00:00,0.955615810673,4.22482062973,0.0,3.70090033485,0.0990933548897,0.0990933548897,0.0990933548897,0.2558946708,0.0530184958523,0.140550925199,0.391710363932,0.49693779354
 11/07  01:00:00,0.70640073405,4.6729446235,0.0,4.3048243531,0.115263705792,0.115263705792,0.115263705792,0.133278474375,0.0276138067523,0.0908926116669,0.324004135464,0.345801631874
 11/07  02:00:00,0.613135429432,5.01326000476,0.0,4.71580386756,0.126267876451,0.126267876451,0.126267876451,0.079967084625,0.0165682755,0.0766617302589,0.298322462597,0.276906550085
 11/07  03:00:00,0.572408746616,5.27348790706,0.0,4.99494533293,0.133742021062,0.133742021062,0.133742021062,0.05331138975,0.0110455198505,0.0640981645171,0.294863651437,0.258231243096
 11/07  04:00:00,0.566374831698,5.47849794004,0.0,5.19485970699,0.139094822873,0.139094822873,0.139094822873,0.05331138975,0.0110455198505,0.05686202118,0.290713078044,0.263612809309
 11/07  05:00:00,0.569732915742,5.67929543753,0.0,5.34144276767,0.143019653574,0.143019653574,0.143019653574,0.05331138975,0.0110455198505,0.0672769999586,0.279731352609,0.318583709188
 11/07  06:00:00,0.624445987563,6.03716420313,0.0,5.45648216955,0.146099887907,0.146099887907,0.146099887907,0.0586425356039,0.0121500729757,0.0800477838369,0.312157707239,0.559179422129
 11/07  07:00:00,0.775589472442,6.39405182824,0.0,5.36095875816,0.143542203439,0.143542203439,0.143542203439,0.101291640525,0.0209864823,0.133753612412,0.360667533766,1.00824891708
 11/07  08:00:00,0.998104606411,6.20245231746,0.0,5.04422167445,0.135061418386,0.135061418386,0.135061418386,0.197252142075,0.0408684271523,0.21133834221,0.383236276589,1.13183186908
 11/07  09:00:00,0.970267223727,5.8486152977,0.0,4.726972239,0.126566914873,0.126566914873,0.126566914873,0.1919210031,0.0397638754523,0.272663294838,0.324004135464,1.09932442018
 11/07  10:00:00,0.876973028694,5.61769803526,0.0,4.59825354075,0.123120410916,0.123120410916,0.123120410916,0.1066227795,0.022091034,0.334037084503,0.275753719775,1.00044952834
 11/07  11:00:00,0.884118661725,5.69512126202,0.0,4.79229252852,0.128315896484,0.128315896484,0.128315896484,0.090629362575,0.0187773789,0.348809033065,0.282238990701,0.883387037169
 11/07  12:00:00,0.855026928735,3.89871498846,0.0,3.10032793581,0.0830127451759,0.0830127451759,0.0830127451759,0.090629362575,0.0187773789,0.364933981104,0.28232546098,0.778939399918
 11/07  13:00:00,0.822477425689,3.12099758895,0.0,2.40443469536,0.0643798749004,0.0643798749004,0.0643798749004,0.090629362575,0.0187773789,0.355773213679,0.277569595634,0.697442842974
 11/07  14:00:00,0.785111104282,2.58240304611,0.0,1.91355065722,0.0512362228698,0.0512362228698,0.0512362228698,0.090629362575,0.0187773789,0.321952343333,0.287167796604,0.649071177646
 11/07  15:00:00,0.784206801303,2.35951838721,0.0,1.73764072719,0.0465261513878,0.0465261513878,0.0465261513878,0.101291640525,0.0209864823,0.29671678831,0.30333773878,0.600982601589
 11/07  16:00:00,0.859488835522,2.24953735503,0.0,1.62039621691,0.0433868742351,0.0433868742351,0.0433868742351,0.143940752325,0.0298229101523,0.306790855622,0.320199443188,0.607084581276
 11/07  17:00:00,1.11566687225,2.51781667842,0.0,1.82655983101,0.048907002401,0.048907002401,0.048907002401,0.261225809775,0.0541230475523,0.357323190441,0.37873982208,0.665167806375
 11/07  18:00:00,1.5580516421,3.60293893118,0.0,2.78200779127,0.0744895729212,0.0744895729212,0.0744895729212,0.463809159614,0.0960960264046,0.448200528527,0.460108354632,0.789237124532
 11/07  19:00:00,1.76544371999,2.90186134871,0.0,1.96352321046,0.0525742615916,0.0525742615916,0.0525742615916,0.634405538025,0.131441695057,0.402135423453,0.499538801862,0.903928003532
 11/07  20:00:00,1.6687171022,2.89730700553,0.0,1.93916843385,0.0519221509417,0.0519221509417,0.0519221509417,0.634405538025,0.131441695057,0.319977444422,0.515622273759,0.922620546191
 11/07  21:00:00,1.60007001723,3.23277999133,0.0,2.34143304409,0.0626929759236,0.0626929759236,0.0626929759236,0.58642528725,0.121500729757,0.280754343348,0.533348680956,0.854607859326
 11/07  22:00:00,1.47022959881,3.50296273452,0.0,2.69525601387,0.072166753097,0.072166753097,0.072166753097,0.495795924675,0.102723336605,0.263298623659,0.520896960779,0.77182535462
 11/07  23:00:00,1.20758569495,3.90688073431,0.0,3.23600771425,0.0866456353429,0.0866456353429,0.0866456353429,0.367848589275,0.0762140958046,0.21075981003,0.450769564498,0.639822296113
 11/07  24:00:00,0.956775902209,4.26834148657,0.0,3.74422698533,0.100253446425,0.100253446425,0.100253446425,0.2558946708,0.0530184958523,0.140550925199,0.391710363932,0.497131999897
 11/08  01:00:00,0.70422840233,4.59192038985,0.0,4.22369294726,0.113091374071,0.113091374071,0.113091374071,0.133278474375,0.0276138067523,0.0908926116669,0.324004135464,0.345908804064
 11/08  02:00:00,0.613043586452,5.00985987625,0.0,4.71237375142,0.126176033471,0.126176033471,0.126176033471,0.079967084625,0.0165682755,0.0766617302589,0.298322462597,0.276936537718
 11/08  03:00:00,0.573462787294,5.31283931942,0.0,5.03431123697,0.13479606174,0.13479606174,0.13479606174,0.05331138975,0.0110455198505,0.0640981645171,0.294863651437,0.258216751421
 11/08  04:00:00,0.56731167316,5.51346083862,0.0,5.22984849999,0.140031664336,0.140031664336,0.140031664336,0.05331138975,0.0110455198505,0.05686202118,0.290713078044,0.263586914901
 11/08  05:00:00,0.567579858632,5.5989089333,0.0,5.26103122255,0.140866596464,0.140866596464,0.140866596464,0.05331138975,0.0110455198505,0.0672769999586,0.279731352609,0.318608750086
 11/08  06:00:00,0.618352510703,5.80980803182,0.0,5.22890534991,0.140006411047,0.140006411047,0.140006411047,0.0586425356039,0.0121500729757,0.0800477838369,0.312157707239,0.55940007046
 11/08  07:00:00,0.767038924473,6.075320572,0.0,5.04161619602,0.13499165547,0.13499165547,0.13499165547,0.101291640525,0.0209864823,0.133753612412,0.360667533766,1.00886022299
 11/08  08:00:00,1.01298602821,6.75896505508,0.0,5.60000726664,0.149942840188,0.149942840188,0.149942840188,0.197252142075,0.0408684271523,0.21133834221,0.383236276589,1.13255901451
 11/08  09:00:00,0.979279166841,6.18589953757,0.0,5.06354680877,0.135578857987,0.135578857987,0.135578857987,0.1919210031,0.0397638754523,0.272663294838,0.324004135464,1.10003409028
 11/08  10:00:00,0.885465827859,5.93553625929,0.0,4.91543932288,0.131613210082,0.131613210082,0.131613210082,0.1066227795,0.022091034,0.334037084503,0.275753719775,1.00110197023
 11/08  11:00:00,0.912775056274,6.76589384765,0.0,5.86254048107,0.156972291033,0.156972291033,0.156972291033,0.090629362575,0.0187773789,0.348809033065,0.282238990701,0.883911670249
 11/08  12:00:00,0.898122316029,5.50864942979,0.0,4.70983781107,0.12610813247,0.12610813247,0.12610813247,0.090629362575,0.0187773789,0.364933981104,0.28232546098,0.779363965991
 11/08  13:00:00,0.850939817636,4.18443034313,0.0,3.46743711369,0.0928422668477,0.0928422668477,0.0928422668477,0.090629362575,0.0187773789,0.355773213679,0.277569595634,0.697873178822
 11/08  14:00:00,0.797704276086,3.05315082355,0.0,2.3838755725,0.0638293946732,0.0638293946732,0.0638293946732,0.090629362575,0.0187773789,0.321952343333,0.287167796604,0.649494039802
 11/08  15:00:00,0.786660769568,2.45155984005,0.0,1.82929058591,0.0489801196534,0.0489801196534,0.0489801196534,0.101291640525,0.0209864823,0.29671678831,0.30333773878,0.60137419571
 11/08  16:00:00,0.865518621296,2.47518102118,0.0,1.84559432648,0.0494166600096,0.0494166600096,0.0494166600096,0.143940752325,0.0298229101523,0.306790855622,0.320199443188,0.607530137866
 11/08  17:00:00,1.12444649673,2.84609261917,0.0,2.15445785415,0.05768662688,0.05768662688,0.05768662688,0.261225809775,0.0541230475523,0.357323190441,0.37873982208,0.665545723987
 11/08  18:00:00,1.57109994908,4.09072216316,0.0,3.26933091926,0.0875378799001,0.0875378799001,0.0875378799001,0.463809159614,0.0960960264046,0.448200528527,0.460108354632,0.789697228529
 11/08  19:00:00,1.77662745653,3.32008621965,0.0,2.38120908212,0.0637579981334,0.0637579981334,0.0637579981334,0.634405538025,0.131441695057,0.402135423453,0.499538801862,0.904467002817
 11/08  20:00:00,1.67708316668,3.21032802905,0.0,2.25162097786,0.0602882154203,0.0602882154203,0.0602882154203,0.634405538025,0.131441695057,0.319977444422,0.515622273759,0.923189025698
 11/08  21:00:00,1.60177838453,3.29712550501,0.0,2.40523648593,0.0644013432216,0.0644013432216,0.0644013432216,0.58642528725,0.121500729757,0.280754343348,0.533348680956,0.855149931167
 11/08  22:00:00,1.46958695433,3.47942295211,0.0,2.67125477593,0.0715241086121,0.0715241086121,0.0715241086121,0.495795924675,0.102723336605,0.263298623659,0.520896960779,0.772286810159
 11/08  23:00:00,1.20288373808,3.73160298864,0.0,3.06040084574,0.0819436784764,0.0819436784764,0.0819436784764,0.367848589275,0.0762140958046,0.21075981003,0.450769564498,0.640151418954
 11/08  24:00:00,0.951991368444,4.0898641322,0.0,3.56553606674,0.0954689126606,0.0954689126606,0.0954689126606,0.2558946708,0.0530184958523,0.140550925199,0.391710363932,0.497345564127
 11/09  01:00:00,0.695976578006,4.28382428156,0.0,3.91550700043,0.104839549748,0.104839549748,0.104839549748,0.133278474375,0.0276138067523,0.0908926116669,0.324004135464,0.345998642605
 11/09  02:00:00,0.598665813735,4.47289436158,0.0,4.17539825067,0.111798260754,0.111798260754,0.111798260754,0.079967084625,0.0165682755,0.0766617302589,0.298322462597,0.276946523792
 11/09  03:00:00,0.555595836526,4.6455406607,0.0,4.36702326235,0.116929110972,0.116929110972,0.116929110972,0.05331138975,0.0110455198505,0.0640981645171,0.294863651437,0.258206067313
 11/09  04:00:00,0.547921076646,4.78930071522,0.0,4.50565599271,0.120641067821,0.120641067821,0.120641067821,0.05331138975,0.0110455198505,0.05686202118,0.290713078044,0.263619298777
 11/09  05:00:00,0.549200458171,4.91251891316,0.0,4.57460447479,0.122487196003,0.122487196003,0.122487196003,0.05331138975,0.0110455198505,0.0672769999586,0.279731352609,0.318645477704
 11/09  06:00:00,0.597027032773,5.01355532502,0.0,4.43244963904,0.118680933117,0.118680933117,0.118680933117,0.0586425356039,0.0121500729757,0.0800477838369,0.312157707239,0.559603074543
 11/09  07:00:00,0.74415934639,5.22136138958,0.0,4.18711855306,0.112112077388,0.112112077388,0.112112077388,0.101291640525,0.0209864823,0.133753612412,0.360667533766,1.00939868352
 11/09  08:00:00,0.984225327749,5.68549068509,0.0,4.52586373705,0.121182139723,0.121182139723,0.121182139723,0.197252142075,0.0408684271523,0.21133834221,0.383236276589,1.1332281741
 11/09  09:00:00,0.954969375802,5.27861617477,0.0,4.15563412483,0.111269066947,0.111269066947,0.111269066947,0.1919210031,0.0397638754523,0.272663294838,0.324004135464,1.10066341141
 11/09  10:00:00,0.860255086587,4.99456556112,0.0,3.97387829774,0.10640246881,0.10640246881,0.10640246881,0.1066227795,0.022091034,0.334037084503,0.275753719775,1.0016922972
 11/09  11:00:00,0.887538562475,5.82388408211,0.0,4.92001766048,0.131735797234,0.131735797234,0.131735797234,0.090629362575,0.0187773789,0.348809033065,0.282238990701,0.884424725302
 11/09  12:00:00,0.879486448111,4.81310960702,0.0,4.0138326158,0.107472264552,0.107472264552,0.107472264552,0.090629362575,0.0187773789,0.364933981104,0.28232546098,0.779829338489
 11/09  13:00:00,0.855205836851,4.34409854446,0.0,3.62676275119,0.0971082860622,0.0971082860622,0.0971082860622,0.090629362575,0.0187773789,0.355773213679,0.277569595634,0.69821574266
 11/09  14:00:00,0.814290156287,3.67289897564,0.0,3.00331861848,0.0804152748741,0.0804152748741,0.0804152748741,0.090629362575,0.0187773789,0.321952343333,0.287167796604,0.649799145913
 11/09  15:00:00,0.810282978475,3.33407449414,0.0,2.711523718,0.0726023285602,0.0726023285602,0.0726023285602,0.101291640525,0.0209864823,0.29671678831,0.30333773878,0.601655717706
 11/09  16:00:00,0.886476699753,3.25821634315,0.0,2.62832854375,0.0703747384658,0.0703747384658,0.0703747384658,0.143940752325,0.0298229101523,0.306790855622,0.320199443188,0.607831242558
 11/09  17:00:00,1.13501978583,3.24134067938,0.0,2.54934497078,0.068259915985,0.068259915985,0.068259915985,0.261225809775,0.0541230475523,0.357323190441,0.37873982208,0.665906667574
 11/09  18:00:00,1.57796335915,4.34756263518,0.0,3.5256629072,0.0944012899767,0.0944012899767,0.0944012899767,0.463809159614,0.0960960264046,0.448200528527,0.460108354632,0.790205712609
 11/09  19:00:00,1.78287812586,3.55410990348,0.0,2.61465666541,0.070008667464,0.070008667464,0.070008667464,0.634405538025,0.131441695057,0.402135423453,0.499538801862,0.905043103366
 11/09  20:00:00,1.68490046666,3.50285793334,0.0,2.54357847736,0.0681055153995,0.0681055153995,0.0681055153995,0.634405538025,0.131441695057,0.319977444422,0.515622273759,0.923761430485
 11/09  21:00:00,1.60593830921,3.45300509735,0.0,2.56059974544,0.0685612678938,0.0685612678938,0.0685612678938,0.58642528725,0.121500729757,0.280754343348,0.533348680956,0.855666263989
 11/09  22:00:00,1.47197730584,3.56915751829,0.0,2.76052870054,0.0739144601193,0.0739144601193,0.0739144601193,0.495795924675,0.102723336605,0.263298623659,0.520896960779,0.77274745173
 11/09  23:00:00,1.20368245196,3.7618211485,0.0,3.09023090309,0.0827423923544,0.0827423923544,0.0827423923544,0.367848589275,0.0762140958046,0.21075981003,0.450769564498,0.640539521469
 11/09  24:00:00,0.949641106144,4.00238213995,0.0,3.47775937832,0.0931186503598,0.0931186503598,0.0931186503598,0.2558946708,0.0530184958523,0.140550925199,0.391710363932,0.497640260289
 11/10  01:00:00,0.694881138002,4.24306950929,0.0,3.87459493035,0.103744109743,0.103744109743,0.103744109743,0.133278474375,0.0276138067523,0.0908926116669,0.324004135464,0.346155940416
 11/10  02:00:00,0.598367554319,4.46187070249,0.0,4.16425897321,0.111500001337,0.111500001337,0.111500001337,0.079967084625,0.0165682755,0.0766617302589,0.298322462597,0.277062142166
 11/10  03:00:00,0.555124391911,4.62800954767,0.0,4.34941593103,0.116457666357,0.116457666357,0.116457666357,0.05331138975,0.0110455198505,0.0640981645171,0.294863651437,0.258282285607
 11/10  04:00:00,0.549209254438,4.83750087903,0.0,4.55376635921,0.121929245613,0.121929245613,0.121929245613,0.05331138975,0.0110455198505,0.05686202118,0.290713078044,0.263709096087
 11/10  05:00:00,0.548426550692,4.88376990751,0.0,4.54570087724,0.121713288523,0.121713288523,0.121713288523,0.05331138975,0.0110455198505,0.0672769999586,0.279731352609,0.318800069603
