Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 11/10  06:00:00,0.598323215284,5.06232995497,0.0,4.48085896269,0.119977115628,0.119977115628,0.119977115628,0.0586425356039,0.0121500729757,0.0800477838369,0.312157707239,0.559968380836
 11/10  07:00:00,0.745713955217,5.28012778533,0.0,4.24517948293,0.113666686215,0.113666686215,0.113666686215,0.101291640525,0.0209864823,0.133753612412,0.360667533766,1.01010414939
 11/10  08:00:00,0.986266525346,5.76250080759,0.0,4.60209759633,0.12322333732,0.12322333732,0.12322333732,0.197252142075,0.0408684271523,0.21133834221,0.383236276589,1.13400443732
 11/10  09:00:00,0.954483953295,5.26126748502,0.0,4.1375047526,0.110783644441,0.110783644441,0.110783644441,0.1919210031,0.0397638754523,0.272663294838,0.324004135464,1.1014440939
 11/10  10:00:00,0.862022026566,5.06123869301,0.0,4.03986928945,0.108169408789,0.108169408789,0.108169408789,0.1066227795,0.022091034,0.334037084503,0.275753719775,1.00237443739
 11/10  11:00:00,0.876774859854,5.42249810563,0.0,4.51801905344,0.120972094613,0.120972094613,0.120972094613,0.090629362575,0.0187773789,0.348809033065,0.282238990701,0.88503735586
 11/10  12:00:00,0.865402616521,4.28758565225,0.0,3.48783511472,0.093388432962,0.093388432962,0.093388432962,0.090629362575,0.0187773789,0.364933981104,0.28232546098,0.780302884797
 11/10  13:00:00,0.836881134132,3.66011862667,0.0,2.9423788336,0.0787835833438,0.0787835833438,0.0787835833438,0.090629362575,0.0187773789,0.355773213679,0.277569595634,0.698619742451
 11/10  14:00:00,0.803279452984,3.26200130131,0.0,2.59209512541,0.069404571572,0.069404571572,0.069404571572,0.090629362575,0.0187773789,0.321952343333,0.287167796604,0.650124964652
 11/10  15:00:00,0.80061772898,2.97333819775,0.0,2.35054971391,0.0629370790652,0.0629370790652,0.0629370790652,0.101291640525,0.0209864823,0.29671678831,0.30333773878,0.601893425407
 11/10  16:00:00,0.870829541147,2.67409612032,0.0,2.04394450924,0.0547275798598,0.0547275798598,0.0547275798598,0.143940752325,0.0298229101523,0.306790855622,0.320199443188,0.608095054248
 11/10  17:00:00,1.11951828336,2.66276181334,0.0,1.97040084535,0.0527584135149,0.0527584135149,0.0527584135149,0.261225809775,0.0541230475523,0.357323190441,0.37873982208,0.666271926962
 11/10  18:00:00,1.5519711065,3.37732253576,0.0,2.55491429684,0.0684090373214,0.0684090373214,0.0684090373214,0.463809159614,0.0960960264046,0.448200528527,0.460108354632,0.790714223548
 11/10  19:00:00,1.76433218185,2.86200009546,0.0,1.92200991344,0.0514627234517,0.0514627234517,0.0514627234517,0.634405538025,0.131441695057,0.402135423453,0.499538801862,0.905580047307
 11/10  20:00:00,1.66450105608,2.74154682753,0.0,1.78170917206,0.0477061048186,0.0477061048186,0.0477061048186,0.634405538025,0.131441695057,0.319977444422,0.515622273759,0.924319629972
 11/10  21:00:00,1.58746234611,2.76347692904,0.0,1.87056661361,0.0500853047951,0.0500853047951,0.0500853047951,0.58642528725,0.121500729757,0.280754343348,0.533348680956,0.856171227514
 11/10  22:00:00,1.45885507139,3.07952612894,0.0,2.27044455803,0.0607922256723,0.0607922256723,0.0607922256723,0.495795924675,0.102723336605,0.263298623659,0.520896960779,0.773200204884
 11/10  23:00:00,1.19570955674,3.46436914206,0.0,2.79246229245,0.0747694971293,0.0747694971293,0.0747694971293,0.367848589275,0.0762140958046,0.21075981003,0.450769564498,0.640856125659
 11/10  24:00:00,0.946895125593,3.90002982295,0.0,3.3752035576,0.0903726698093,0.0903726698093,0.0903726698093,0.2558946708,0.0530184958523,0.140550925199,0.391710363932,0.497843764008
 11/11  01:00:00,0.699157817468,4.17067433693,0.0,3.78880732692,0.101447106133,0.101447106133,0.101447106133,0.133278474375,0.0276138067523,0.0974662947437,0.324004135464,0.359548371482
 11/11  02:00:00,0.60329516796,4.50549995182,0.0,4.20088165349,0.112480590904,0.112480590904,0.112480590904,0.079967084625,0.0165682755,0.0806087543343,0.298322462597,0.28406871122
 11/11  03:00:00,0.561872870089,4.78768664222,0.0,4.50393196286,0.120594906108,0.120594906108,0.120594906108,0.05331138975,0.0110455198505,0.0667094029443,0.294863651437,0.263443348327
 11/11  04:00:00,0.547965662688,4.74563075605,0.0,4.45632658747,0.119320249691,0.119320249691,0.119320249691,0.05331138975,0.0110455198505,0.0582274253519,0.290713078044,0.269278744849
 11/11  05:00:00,0.55236301987,4.94250308621,0.0,4.59295731933,0.122978602086,0.122978602086,0.122978602086,0.05331138975,0.0110455198505,0.0699481555741,0.279731352609,0.330276806203
 11/11  06:00:00,0.602289804286,5.09047847415,0.0,4.47599990377,0.11984701203,0.11984701203,0.11984701203,0.0586425356039,0.0121500729757,0.084144476437,0.312157707239,0.592975958936
 11/11  07:00:00,0.756369497037,5.35696383047,0.0,4.24630101689,0.113696715816,0.113696715816,0.113696715816,0.101291640525,0.0209864823,0.144379124629,0.360667533766,1.08581866057
 11/11  08:00:00,1.0073536054,5.85179677876,0.0,4.59932334588,0.123149055454,0.123149055454,0.123149055454,0.197252142075,0.0408684271523,0.232499704129,0.383236276589,1.22607465894
 11/11  09:00:00,0.9759238726,4.94673496902,0.0,3.72677879376,0.0997862628529,0.0997862628529,0.0997862628529,0.1919210031,0.0397638754523,0.30510059573,0.324004135464,1.19763753674
 11/11  10:00:00,0.868064690798,3.69375467232,0.0,2.58374580429,0.0691810145545,0.0691810145545,0.0691810145545,0.1066227795,0.022091034,0.379068142969,0.275753719775,1.09101390185
 11/11  11:00:00,0.863933209773,3.117475863,0.0,2.13681440684,0.0572142152428,0.0572142152428,0.0572142152428,0.090629362575,0.0187773789,0.399725262355,0.282238990701,0.961219759827
 11/11  12:00:00,0.84648806829,1.68413216825,0.0,0.821091962716,0.0219851252119,0.0219851252119,0.0219851252119,0.090629362575,0.0187773789,0.417422740623,0.28232546098,0.843592552803
 11/11  13:00:00,0.808253313744,0.860239026319,0.0,0.0875897473163,0.0023452568646,0.0023452568646,0.0023452568646,0.090629362575,0.0187773789,0.403583719771,0.277569595634,0.753529228384
 11/11  14:00:00,0.777462913927,0.715828445621,0.0,0.0,0.0,0.0,0.0,0.090629362575,0.0187773789,0.365540375848,0.287167796604,0.696047234373
 11/11  15:00:00,0.77680622209,0.663303334378,0.0,0.0,0.0,0.0,0.0,0.101291640525,0.0209864823,0.335842360485,0.30333773878,0.642408275944
 11/11  16:00:00,0.853160934142,0.670819959322,0.0,0.0,0.0,0.0,0.0,0.143940752325,0.0298229101523,0.343849828477,0.320199443188,0.648763402487
 11/11  17:00:00,1.1026777891,0.744156965373,0.0,0.0,0.0,0.0,0.0,0.261225809775,0.0541230475523,0.393241109689,0.37873982208,0.718067924342
 11/11  18:00:00,1.54581427411,1.89031099976,0.0,1.00466106762,0.0269002747196,0.0269002747196,0.0269002747196,0.463809159614,0.0960960264046,0.483552458743,0.460108354632,0.85395591677
 11/11  19:00:00,1.75821890232,1.43408267336,0.0,0.412285101943,0.0110391283813,0.0110391283813,0.0110391283813,0.634405538025,0.131441695057,0.436445738992,0.499538801862,0.987387436705
 11/11  20:00:00,1.66893748315,1.7196343482,0.0,0.668439286701,0.0178977776936,0.0178977776936,0.0178977776936,0.634405538025,0.131441695057,0.354222198616,0.515622273759,1.015677036
 11/11  21:00:00,1.6059229444,2.2380918319,0.0,1.25826100157,0.0336905327599,0.0336905327599,0.0336905327599,0.58642528725,0.121500729757,0.315609713675,0.533348680956,0.943091742411
 11/11  22:00:00,1.48366445948,2.74919636828,0.0,1.86718484312,0.0499947562926,0.0499947562926,0.0499947562926,0.495795924675,0.102723336605,0.298905481127,0.520896960779,0.846130159142
 11/11  23:00:00,1.21532334379,3.19753847329,0.0,2.46830648563,0.0660900722601,0.0660900722601,0.0660900722601,0.367848589275,0.0762140958046,0.239053021954,0.450769564498,0.698181263705
 11/11  24:00:00,0.954523275864,3.64047876131,0.0,3.07990736498,0.0824659747445,0.0824659747445,0.0824659747445,0.2558946708,0.0530184958523,0.156085770535,0.391710363932,0.53358889499
 11/12  01:00:00,0.695549206448,4.03593785397,0.0,3.65403431668,0.0978384951122,0.0978384951122,0.0978384951122,0.133278474375,0.0276138067523,0.0974662947437,0.324004135464,0.359584898766
 11/12  02:00:00,0.60032220224,4.39457304567,0.0,4.08984847834,0.109507625183,0.109507625183,0.109507625183,0.079967084625,0.0165682755,0.0806087543343,0.298322462597,0.284174980212
 11/12  03:00:00,0.555479363885,4.54898853167,0.0,4.2651497632,0.114201399903,0.114201399903,0.114201399903,0.05331138975,0.0110455198505,0.0667094029443,0.294863651437,0.263527437434
 11/12  04:00:00,0.546751784105,4.70041487592,0.0,4.41099111914,0.118106371109,0.118106371109,0.118106371109,0.05331138975,0.0110455198505,0.0582274253519,0.290713078044,0.269398333045
 11/12  05:00:00,0.552640863095,4.95295336635,0.0,4.60333410079,0.123256445311,0.123256445311,0.123256445311,0.05331138975,0.0110455198505,0.0699481555741,0.279731352609,0.330350304888
 11/12  06:00:00,0.607253002467,5.27612808496,0.0,4.66136351196,0.124810210211,0.124810210211,0.124810210211,0.0586425356039,0.0121500729757,0.084144476437,0.312157707239,0.59326196156
 11/12  07:00:00,0.763006011189,5.60547625169,0.0,4.4941589835,0.120333229968,0.120333229968,0.120333229968,0.101291640525,0.0209864823,0.144379124629,0.360667533766,1.08647311519
 11/12  08:00:00,1.01663208649,6.19913305163,0.0,4.94585247315,0.132427536548,0.132427536548,0.132427536548,0.197252142075,0.0408684271523,0.232499704129,0.383236276589,1.22688180454
 11/12  09:00:00,0.999119734421,5.81383119467,0.0,4.59308887962,0.122982124675,0.122982124675,0.122982124675,0.1919210031,0.0397638754523,0.30510059573,0.324004135464,1.19842367652
 11/12  10:00:00,0.92085587422,5.66605001516,0.0,4.55537052749,0.121972197977,0.121972197977,0.121972197977,0.1066227795,0.022091034,0.379068142969,0.275753719775,1.09168452149
 11/12  11:00:00,0.955826685401,6.55003092351,0.0,5.5688164326,0.149107690871,0.149107690871,0.149107690871,0.090629362575,0.0187773789,0.399725262355,0.282238990701,0.961772794574
 11/12  12:00:00,0.935150426671,4.99597622558,0.0,4.13241946983,0.110647483593,0.110647483593,0.110647483593,0.090629362575,0.0187773789,0.417422740623,0.28232546098,0.844109103012
 11/12  13:00:00,0.90232637663,4.37405928937,0.0,3.60099415593,0.0964183197503,0.0964183197503,0.0964183197503,0.090629362575,0.0187773789,0.403583719771,0.277569595634,0.753945082818
 11/12  14:00:00,0.865578360403,4.00882140063,0.0,3.2909016526,0.088115446476,0.088115446476,0.088115446476,0.090629362575,0.0187773789,0.365540375848,0.287167796604,0.698138536783
 11/12  15:00:00,0.861383077133,3.82500074914,0.0,3.15874370683,0.0845768550425,0.0845768550425,0.0845768550425,0.101291640525,0.0209864823,0.335842360485,0.30333773878,0.645361983871
 11/12  16:00:00,0.933004671007,3.65528650987,0.0,2.98197303771,0.0798437368645,0.0798437368645,0.0798437368645,0.143940752325,0.0298229101523,0.343849828477,0.320199443188,0.651256915328
 11/12  17:00:00,1.17684929325,3.51534651542,0.0,2.7701286817,0.0741715041503,0.0741715041503,0.0741715041503,0.261225809775,0.0541230475523,0.393241109689,0.37873982208,0.719128792693
 11/12  18:00:00,1.60952008227,4.26991771358,0.0,3.3839209786,0.0906060828751,0.0906060828751,0.0906060828751,0.463809159614,0.0960960264046,0.483552458743,0.460108354632,0.854302719608
 11/12  19:00:00,1.81144618488,3.42244170722,0.0,2.40019708745,0.0642664109466,0.0642664109466,0.0642664109466,0.634405538025,0.131441695057,0.436445738992,0.499538801862,0.98783448506
 11/12  20:00:00,1.70826726277,3.1890852762,0.0,2.13731270144,0.0572275573162,0.0572275573162,0.0572275573162,0.634405538025,0.131441695057,0.354222198616,0.515622273759,1.01625454926
 11/12  21:00:00,1.62933842312,3.11319467737,0.0,2.13277325461,0.0571060114827,0.0571060114827,0.0571060114827,0.58642528725,0.121500729757,0.315609713675,0.533348680956,0.94368233485
 11/12  22:00:00,1.4939031955,3.13210296198,0.0,2.24957720046,0.0602334923149,0.0602334923149,0.0602334923149,0.495795924675,0.102723336605,0.298905481127,0.520896960779,0.846644395497
 11/12  23:00:00,1.2163431079,3.23603499378,0.0,2.50639224141,0.067109836364,0.067109836364,0.067109836364,0.367848589275,0.0762140958046,0.239053021954,0.450769564498,0.698592028418
 11/12  24:00:00,0.950078455936,3.47470014965,0.0,2.91390394753,0.0780211548171,0.0780211548171,0.0780211548171,0.2558946708,0.0530184958523,0.156085770535,0.391710363932,0.533813700771
 11/13  01:00:00,0.679027996438,3.65125686369,0.0,3.28251792391,0.0878909681795,0.0878909681795,0.0878909681795,0.133278474375,0.0276138067523,0.0908926116669,0.324004135464,0.346420301253
 11/13  02:00:00,0.578848460764,3.73295487567,0.0,3.43526740811,0.0919809077828,0.0919809077828,0.0919809077828,0.079967084625,0.0165682755,0.0766617302589,0.298322462597,0.277137880448
 11/13  03:00:00,0.533955433361,3.83742309537,0.0,3.55880584547,0.0952887078066,0.0952887078066,0.0952887078066,0.05331138975,0.0110455198505,0.0640981645171,0.294863651437,0.258305918873
 11/13  04:00:00,0.524628252473,3.91950180654,0.0,3.63572459441,0.0973482436485,0.0973482436485,0.0973482436485,0.05331138975,0.0110455198505,0.05686202118,0.290713078044,0.263751788394
 11/13  05:00:00,0.527661757355,4.10840569276,0.0,3.77018539794,0.100948495187,0.100948495187,0.100948495187,0.05331138975,0.0110455198505,0.0672769999586,0.279731352609,0.318951334146
 11/13  06:00:00,0.579278097145,4.35173857828,0.0,3.7695692483,0.100931997489,0.100931997489,0.100931997489,0.0586425356039,0.0121500729757,0.0800477838369,0.312157707239,0.560666718531
 11/13  07:00:00,0.728134667905,4.62536835473,0.0,3.58863505192,0.0960873989017,0.0960873989017,0.0960873989017,0.101291640525,0.0209864823,0.133753612412,0.360667533766,1.01188914981
 11/13  08:00:00,0.968970570566,5.1186840851,0.0,3.95613495927,0.10592738254,0.10592738254,0.10592738254,0.197252142075,0.0408684271523,0.21133834221,0.383236276589,1.13615035189
 11/13  09:00:00,0.940710640838,4.74896063246,0.0,3.6231044001,0.0970103319835,0.0970103319835,0.0970103319835,0.1919210031,0.0397638754523,0.272663294838,0.324004135464,1.10353759384
 11/13  10:00:00,0.850767214545,4.64280580279,0.0,3.61952891823,0.0969145967673,0.0969145967673,0.0969145967673,0.1066227795,0.022091034,0.334037084503,0.275753719775,1.00428191838
 11/13  11:00:00,0.880398858658,5.55947066993,0.0,4.65336676069,0.124596093417,0.124596093417,0.124596093417,0.090629362575,0.0187773789,0.348809033065,0.282238990701,0.886662212913
 11/13  12:00:00,0.87166533703,4.5229156243,0.0,3.72173278075,0.0996511534706,0.0996511534706,0.0996511534706,0.090629362575,0.0187773789,0.364933981104,0.28232546098,0.781735190824
 11/13  13:00:00,0.844832690595,3.95833616485,0.0,3.23935049237,0.0867351398064,0.0867351398064,0.0867351398064,0.090629362575,0.0187773789,0.355773213679,0.277569595634,0.699865621859
 11/13  14:00:00,0.813829087102,3.65712823791,0.0,2.9860987847,0.0799542056892,0.0799542056892,0.0799542056892,0.090629362575,0.0187773789,0.321952343333,0.287167796604,0.65124824197
 11/13  15:00:00,0.812294845709,3.41047596344,0.0,2.78666215817,0.0746141957937,0.0746141957937,0.0746141957937,0.101291640525,0.0209864823,0.29671678831,0.30333773878,0.602918746832
 11/13  16:00:00,0.885855912716,3.23626863659,0.0,2.60514362933,0.0697539514288,0.0697539514288,0.0697539514288,0.143940752325,0.0298229101523,0.306790855622,0.320199443188,0.609068450427
 11/13  17:00:00,1.13405019827,3.20660229632,0.0,2.51313318906,0.0672903284219,0.0672903284219,0.0672903284219,0.261225809775,0.0541230475523,0.357323190441,0.37873982208,0.667380066233
 11/13  18:00:00,1.56729672823,3.95108226291,0.0,3.12728969646,0.0837346590548,0.0837346590548,0.0837346590548,0.463809159614,0.0960960264046,0.448200528527,0.460108354632,0.79209855108
 11/13  19:00:00,1.77104243333,3.11427312502,0.0,2.17262179343,0.0581729749355,0.0581729749355,0.0581729749355,0.634405538025,0.131441695057,0.402135423453,0.499538801862,0.907241196873
 11/13  20:00:00,1.67161423088,3.00892382512,0.0,2.04736927648,0.0548192796207,0.0548192796207,0.0548192796207,0.634405538025,0.131441695057,0.319977444422,0.515622273759,0.926036523146
 11/13  21:00:00,1.59501035819,3.04694953558,0.0,2.15246685289,0.0576333168806,0.0576333168806,0.0576333168806,0.58642528725,0.121500729757,0.280754343348,0.533348680956,0.857743594772
 11/13  22:00:00,1.45990913311,3.12025654379,0.0,2.30981124798,0.0618462873938,0.0618462873938,0.0618462873938,0.495795924675,0.102723336605,0.263298623659,0.520896960779,0.774563929786
 11/13  23:00:00,1.19085027871,3.28392043766,0.0,2.61097985403,0.0699102191023,0.0699102191023,0.0699102191023,0.367848589275,0.0762140958046,0.21075981003,0.450769564498,0.641889859683
 11/13  24:00:00,0.935830030194,3.48745840157,0.0,2.9619486495,0.07930757441,0.07930757441,0.07930757441,0.2558946708,0.0530184958523,0.140550925199,0.391710363932,0.498527250728
 11/14  01:00:00,0.679865152108,3.68261374854,0.0,3.31378369043,0.0887281238492,0.0887281238492,0.0887281238492,0.133278474375,0.0276138067523,0.0908926116669,0.324004135464,0.346511419584
 11/14  02:00:00,0.581841525401,3.84481654526,0.0,3.54705122984,0.09497397242,0.09497397242,0.09497397242,0.079967084625,0.0165682755,0.0766617302589,0.298322462597,0.277215728308
 11/14  03:00:00,0.538745011301,4.01635286569,0.0,3.73768515196,0.100078285746,0.100078285746,0.100078285746,0.05331138975,0.0110455198505,0.0640981645171,0.294863651437,0.2583563827
 11/14  04:00:00,0.530636011447,4.14391710057,0.0,3.86010005555,0.103356002623,0.103356002623,0.103356002623,0.05331138975,0.0110455198505,0.05686202118,0.290713078044,0.263791621282
 11/14  05:00:00,0.531479519057,4.25108078332,0.0,3.91276968705,0.104766256889,0.104766256889,0.104766256889,0.05331138975,0.0110455198505,0.0672769999586,0.279731352609,0.319042135597
 11/14  06:00:00,0.582086384164,4.45691883003,0.0,3.87445206696,0.103740284509,0.103740284509,0.103740284509,0.0586425356039,0.0121500729757,0.0800477838369,0.312157707239,0.560964151628
 11/14  07:00:00,0.73071355185,4.72236136911,0.0,3.68495021319,0.098666282847,0.098666282847,0.098666282847,0.101291640525,0.0209864823,0.133753612412,0.360667533766,1.01256700292
 11/14  08:00:00,0.971740836324,5.2229230189,0.0,4.05959777457,0.108697648298,0.108697648298,0.108697648298,0.197252142075,0.0408684271523,0.21133834221,0.383236276589,1.13692647039
 11/14  09:00:00,0.940561104226,4.74412251186,0.0,3.61751956447,0.0968607953713,0.0968607953713,0.0968607953713,0.1919210031,0.0397638754523,0.272663294838,0.324004135464,1.10428430886
 11/14  10:00:00,0.849944642724,4.61276865456,0.0,3.58880782366,0.0960920249466,0.0960920249466,0.0960920249466,0.1066227795,0.022091034,0.334037084503,0.275753719775,1.00496586472
 11/14  11:00:00,0.872940444083,5.281510142,0.0,4.37481277462,0.117137678842,0.117137678842,0.117137678842,0.090629362575,0.0187773789,0.348809033065,0.282238990701,0.887255671052
 11/14  12:00:00,0.867048039436,4.35096418614,0.0,3.54928773405,0.0950338558767,0.0950338558767,0.0950338558767,0.090629362575,0.0187773789,0.364933981104,0.28232546098,0.782228799363
 11/14  13:00:00,0.844278846775,3.9380554717,0.0,3.21866574736,0.0861812959867,0.0861812959867,0.0861812959867,0.090629362575,0.0187773789,0.355773213679,0.277569595634,0.700269673721
 11/14  14:00:00,0.811488660725,3.57009807144,0.0,2.89868944456,0.0776137793122,0.0776137793122,0.0776137793122,0.090629362575,0.0187773789,0.321952343333,0.287167796604,0.651627415631
 11/14  15:00:00,0.811296438128,3.3735344007,0.0,2.74937401756,0.0736157882127,0.0736157882127,0.0736157882127,0.101291640525,0.0209864823,0.29671678831,0.30333773878,0.603265324706
 11/14  16:00:00,0.879262178007,2.99037620232,0.0,2.35888337285,0.0631602167204,0.0631602167204,0.0631602167204,0.143940752325,0.0298229101523,0.306790855622,0.320199443188,0.609436272632
 11/14  17:00:00,1.1306770067,3.08105305577,0.0,2.3871525335,0.0639171368521,0.0639171368521,0.0639171368521,0.261225809775,0.0541230475523,0.357323190441,0.37873982208,0.667811481232
 11/14  18:00:00,1.56350231615,3.80983617432,0.0,2.98557745993,0.0799402469723,0.0799402469723,0.0799402469723,0.463809159614,0.0960960264046,0.448200528527,0.460108354632,0.79256469902
 11/14  19:00:00,1.77087073339,3.10840985522,0.0,2.16620921026,0.0580012749916,0.0580012749916,0.0580012749916,0.634405538025,0.131441695057,0.402135423453,0.499538801862,0.907790510245
 11/14  20:00:00,1.67205414768,3.02593117003,0.0,2.0637991191,0.055259196419,0.055259196419,0.055259196419,0.634405538025,0.131441695057,0.319977444422,0.515622273759,0.926614025428
 11/14  21:00:00,1.59464688124,3.03389860759,0.0,2.13889185605,0.057269839927,0.057269839927,0.057269839927,0.58642528725,0.121500729757,0.280754343348,0.533348680956,0.858267663619
 11/14  22:00:00,1.46042851798,3.14011831289,0.0,2.32920903331,0.0623656722601,0.0623656722601,0.0623656722601,0.495795924675,0.102723336605,0.263298623659,0.520896960779,0.775027913552
 11/14  23:00:00,1.1913838171,3.30420527589,0.0,2.63090623966,0.0704437574915,0.0704437574915,0.0704437574915,0.367848589275,0.0762140958046,0.21075981003,0.450769564498,0.642248312278
 11/14  24:00:00,0.936370151467,3.50787383116,0.0,2.98212089014,0.0798476956832,0.0798476956832,0.0798476956832,0.2558946708,0.0530184958523,0.140550925199,0.391710363932,0.498770439681
 11/15  01:00:00,0.679947547082,3.685817415,0.0,3.31686094608,0.088810518823,0.088810518823,0.088810518823,0.133278474375,0.0276138067523,0.0908926116669,0.324004135464,0.346637830388
 11/15  02:00:00,0.58302460818,3.8890726906,0.0,3.59123654841,0.0961570551993,0.0961570551993,0.0961570551993,0.079967084625,0.0165682755,0.0766617302589,0.298322462597,0.277286555075
 11/15  03:00:00,0.539675012512,4.05114443333,0.0,3.7724184779,0.101008286957,0.101008286957,0.101008286957,0.05331138975,0.0110455198505,0.0640981645171,0.294863651437,0.258414624403
 11/15  04:00:00,0.528933574916,4.08039103717,0.0,3.79651811369,0.101653566091,0.101653566091,0.101653566091,0.05331138975,0.0110455198505,0.05686202118,0.290713078044,0.263847499742
 11/15  05:00:00,0.528927239236,4.15587058887,0.0,3.81744812634,0.102213977068,0.102213977068,0.102213977068,0.05331138975,0.0110455198505,0.0672769999586,0.279731352609,0.319153501862
 11/15  06:00:00,0.579085410823,4.34515781627,0.0,3.76237287402,0.100739311168,0.100739311168,0.100739311168,0.0586425356039,0.0121500729757,0.0800477838369,0.312157707239,0.561282330815
 11/15  07:00:00,0.727229366019,4.59290382855,0.0,3.55482418686,0.0951820970162,0.0951820970162,0.0951820970162,0.101291640525,0.0209864823,0.133753612412,0.360667533766,1.01323548869
 11/15  08:00:00,0.945972804475,4.26137590829,0.0,3.09722327622,0.0829296164487,0.0829296164487,0.0829296164487,0.197252142075,0.0408684271523,0.21133834221,0.383236276589,1.13775385812
 11/15  09:00:00,0.921615570728,4.03736050362,0.0,2.90994909881,0.077915261874,0.077915261874,0.077915261874,0.1919210031,0.0397638754523,0.272663294838,0.324004135464,1.10509276629
 11/15  10:00:00,0.832322393304,3.95525917061,0.0,2.93065886049,0.078469775527,0.078469775527,0.078469775527,0.1066227795,0.022091034,0.334037084503,0.275753719775,1.00560534394
 11/15  11:00:00,0.85280946169,4.53016769576,0.0,3.62296862155,0.0970066964486,0.0970066964486,0.0970066964486,0.090629362575,0.0187773789,0.348809033065,0.282238990701,0.887757377889
 11/15  12:00:00,0.851865206747,3.78431763273,0.0,2.98224516449,0.0798510231875,0.0798510231875,0.0798510231875,0.090629362575,0.0187773789,0.364933981104,0.28232546098,0.782624815511
 11/15  13:00:00,0.830323542283,3.41720741048,0.0,2.69746842666,0.0722259914946,0.0722259914946,0.0722259914946,0.090629362575,0.0187773789,0.355773213679,0.277569595634,0.700618933194
 11/15  14:00:00,0.804007452898,3.29099949269,0.0,2.61928418494,0.0701325714858,0.0701325714858,0.0701325714858,0.090629362575,0.0187773789,0.321952343333,0.287167796604,0.651934096505
 11/15  15:00:00,0.805564099984,3.15968034645,0.0,2.53528486719,0.067883450069,0.067883450069,0.067883450069,0.101291640525,0.0209864823,0.29671678831,0.30333773878,0.603500420831
 11/15  16:00:00,0.880095835175,3.02175754676,0.0,2.39001847867,0.0639938738879,0.0639938738879,0.0639938738879,0.143940752325,0.0298229101523,0.306790855622,0.320199443188,0.609682511255
 11/15  17:00:00,1.12611802732,2.91105627182,0.0,2.21688553307,0.0593581574759,0.0593581574759,0.0593581574759,0.261225809775,0.0541230475523,0.357323190441,0.37873982208,0.668081697717
 11/15  18:00:00,1.55758131785,3.58918391542,0.0,2.76444230282,0.0740192486693,0.0740192486693,0.0740192486693,0.463809159614,0.0960960264046,0.448200528527,0.460108354632,0.793047597229
 11/15  19:00:00,1.76347131965,2.83259612562,0.0,1.88985876478,0.0506018612571,0.0506018612571,0.0506018612571,0.634405538025,0.131441695057,0.402135423453,0.499538801862,0.90832722612
 11/15  20:00:00,1.66273847697,2.67855976808,0.0,1.7158810483,0.0459435257056,0.0459435257056,0.0459435257056,0.634405538025,0.131441695057,0.319977444422,0.515622273759,0.927160694277
 11/15  21:00:00,1.58722768029,2.7573053125,0.0,1.8618024052,0.0498506389746,0.0498506389746,0.0498506389746,0.58642528725,0.121500729757,0.280754343348,0.533348680956,0.858763819378
 11/15  22:00:00,1.4502575249,2.76072146716,0.0,1.94934671317,0.052194679179,0.052194679179,0.052194679179,0.495795924675,0.102723336605,0.263298623659,0.520896960779,0.775493387976
 11/15  23:00:00,1.18183029144,2.94774546973,0.0,2.27410485405,0.0608902318274,0.0608902318274,0.0608902318274,0.367848589275,0.0762140958046,0.21075981003,0.450769564498,0.642589891725
 11/15  24:00:00,0.930214344104,3.27817852259,0.0,2.75221617499,0.0736918883207,0.0736918883207,0.0736918883207,0.2558946708,0.0530184958523,0.140550925199,0.391710363932,0.498979846262
 11/16  01:00:00,0.675877428981,3.53393596975,0.0,3.16485174773,0.084740400723,0.084740400723,0.084740400723,0.133278474375,0.0276138067523,0.0908926116669,0.324004135464,0.346765583501
 11/16  02:00:00,0.578581364232,3.72312781686,0.0,3.42529199003,0.0917138112511,0.0917138112511,0.0917138112511,0.079967084625,0.0165682755,0.0766617302589,0.298322462597,0.277286239717
 11/16  03:00:00,0.538978958949,4.02516995424,0.0,3.74642253836,0.100312233395,0.100312233395,0.100312233395,0.05331138975,0.0110455198505,0.0640981645171,0.294863651437,0.258436084849
 11/16  04:00:00,0.535436329061,4.3233238267,0.0,4.03938046325,0.108156320237,0.108156320237,0.108156320237,0.05331138975,0.0110455198505,0.05686202118,0.290713078044,0.263917939716
 11/16  05:00:00,0.538911227447,4.52885163213,0.0,4.19032626084,0.112197965279,0.112197965279,0.112197965279,0.05331138975,0.0110455198505,0.0672769999586,0.279731352609,0.319256410619
 11/16  06:00:00,0.591886346201,4.82353845881,0.0,4.24045726302,0.113540246546,0.113540246546,0.113540246546,0.0586425356039,0.0121500729757,0.0800477838369,0.312157707239,0.561578584349
 11/16  07:00:00,0.760448954685,5.83422574836,0.0,4.79549655034,0.128401685682,0.128401685682,0.128401685682,0.101291640525,0.0209864823,0.133753612412,0.360667533766,1.01388504502
 11/16  08:00:00,0.991252248839,5.95311479377,0.0,4.78830247117,0.128209060814,0.128209060814,0.128209060814,0.197252142075,0.0408684271523,0.21133834221,0.383236276589,1.13841354866
 11/16  09:00:00,0.952551774565,5.19349061359,0.0,4.06534248785,0.10885146571,0.10885146571,0.10885146571,0.1919210031,0.0397638754523,0.272663294838,0.324004135464,1.10582948722
 11/16  10:00:00,0.8578972727,4.91115745526,0.0,3.88581957561,0.104044654923,0.104044654923,0.104044654923,0.1066227795,0.022091034,0.334037084503,0.275753719775,1.00634291348
 11/16  11:00:00,0.878349027629,5.4846736145,0.0,4.57681046334,0.122546262388,0.122546262388,0.122546262388,0.090629362575,0.0187773789,0.348809033065,0.282238990701,0.888421454828
 11/16  12:00:00,0.871006473554,4.49973504299,0.0,3.69712580218,0.0989922899944,0.0989922899944,0.0989922899944,0.090629362575,0.0187773789,0.364933981104,0.28232546098,0.78316158807
 11/16  13:00:00,0.830794564844,3.43529816939,0.0,2.71505999529,0.0726970140555,0.0726970140555,0.0726970140555,0.090629362575,0.0187773789,0.355773213679,0.277569595634,0.701118123483
 11/16  14:00:00,0.785732311029,2.60894174655,0.0,1.93675124679,0.0518574296162,0.0518574296162,0.0518574296162,0.090629362575,0.0187773789,0.321952343333,0.287167796604,0.652409288518
 11/16  15:00:00,0.780746704705,2.23329240008,0.0,1.60841437622,0.04306605479,0.04306605479,0.04306605479,0.101291640525,0.0209864823,0.29671678831,0.30333773878,0.603982965421
 11/16  16:00:00,0.862012312265,2.3468535231,0.0,1.71464205139,0.0459103509778,0.0459103509778,0.0459103509778,0.143940752325,0.0298229101523,0.306790855622,0.320199443188,0.61015491488
 11/16  17:00:00,1.11260233452,2.40674458994,0.0,1.71210665972,0.0458424646681,0.0458424646681,0.0458424646681,0.261225809775,0.0541230475523,0.357323190441,0.37873982208,0.668548889189
 11/16  18:00:00,1.54663543211,3.18090505989,0.0,2.35563959121,0.0630733629344,0.0630733629344,0.0630733629344,0.463809159614,0.0960960264046,0.448200528527,0.460108354632,0.793571453306
 11/16  19:00:00,1.75400959891,2.47987083631,0.0,1.53648607403,0.0411401405176,0.0411401405176,0.0411401405176,0.634405538025,0.131441695057,0.402135423453,0.499538801862,0.908974627565
 11/16  20:00:00,1.65389713352,2.34894494731,0.0,1.38567796913,0.0371021822621,0.0371021822621,0.0371021822621,0.634405538025,0.131441695057,0.319977444422,0.515622273759,0.927748952687
 11/16  21:00:00,1.57661814251,2.36159506119,0.0,1.46556148707,0.0392411011947,0.0392411011947,0.0392411011947,0.58642528725,0.121500729757,0.280754343348,0.533348680956,0.859294486199
 11/16  22:00:00,1.44257762254,2.47434762624,0.0,1.66252068714,0.0445147768263,0.0445147768263,0.0445147768263,0.495795924675,0.102723336605,0.263298623659,0.520896960779,0.77594557308
 11/16  23:00:00,1.17431131834,2.66727560769,0.0,1.99328915174,0.0533712587317,0.0533712587317,0.0533712587317,0.367848589275,0.0762140958046,0.21075981003,0.450769564498,0.642935731993
 11/16  24:00:00,0.922105677542,2.97553221808,0.0,2.44937682891,0.0655832217584,0.0655832217584,0.0655832217584,0.2558946708,0.0530184958523,0.140550925199,0.391710363932,0.499172887827
 11/17  01:00:00,0.667504280079,3.22131111414,0.0,2.8521346174,0.0763672518208,0.0763672518208,0.0763672518208,0.133278474375,0.0276138067523,0.0908926116669,0.324004135464,0.346857858222
 11/17  02:00:00,0.570119623545,3.40716510419,0.0,3.10926616794,0.0832520705639,0.0832520705639,0.0832520705639,0.079967084625,0.0165682755,0.0766617302589,0.298322462597,0.277349349136
 11/17  03:00:00,0.52728747254,3.58853389427,0.0,3.30977342081,0.0886207469854,0.0886207469854,0.0886207469854,0.05331138975,0.0110455198505,0.0640981645171,0.294863651437,0.258449142436
 11/17  04:00:00,0.52216811616,3.82779379018,0.0,3.54384437384,0.0948881073354,0.0948881073354,0.0948881073354,0.05331138975,0.0110455198505,0.05686202118,0.290713078044,0.263923992608
 11/17  05:00:00,0.523473520114,3.95236275491,0.0,3.61376473156,0.096760257946,0.096760257946,0.096760257946,0.05331138975,0.0110455198505,0.0672769999586,0.279731352609,0.319329062681
 11/17  06:00:00,0.573636631133,4.14215886481,0.0,3.55887395522,0.0952905314775,0.0952905314775,0.0952905314775,0.0586425356039,0.0121500729757,0.0800477838369,0.312157707239,0.561782298143
 11/17  07:00:00,0.721881008209,4.39441048137,0.0,3.35507578564,0.0898337392061,0.0898337392061,0.0898337392061,0.101291640525,0.0209864823,0.133753612412,0.360667533766,1.01449054272
 11/17  08:00:00,0.960349650284,4.79973871162,0.0,3.6341641592,0.0973064622585,0.0973064622585,0.0973064622585,0.197252142075,0.0408684271523,0.21133834221,0.383236276589,1.13917577849
 11/17  09:00:00,0.929501967315,4.33331155655,0.0,3.20448719172,0.085801658461,0.085801658461,0.085801658461,0.1919210031,0.0397638754523,0.272663294838,0.324004135464,1.1065057263
 11/17  10:00:00,0.836963031672,4.12990263159,0.0,3.10397562939,0.0831104138948,0.0831104138948,0.0831104138948,0.1066227795,0.022091034,0.334037084503,0.275753719775,1.00693203602
 11/17  11:00:00,0.861400602554,4.85218268343,0.0,3.94382723144,0.105597837313,0.105597837313,0.105597837313,0.090629362575,0.0187773789,0.348809033065,0.282238990701,0.888913755654
 11/17  12:00:00,0.855516401938,3.92167855018,0.0,3.11860859189,0.0835022183786,0.0835022183786,0.0835022183786,0.090629362575,0.0187773789,0.364933981104,0.28232546098,0.783622305561
 11/17  13:00:00,0.833319344764,3.52994103962,0.0,2.80935450033,0.0752217939756,0.0752217939756,0.0752217939756,0.090629362575,0.0187773789,0.355773213679,0.277569595634,0.70146648867
 11/17  14:00:00,0.801099498748,3.1831636161,0.0,2.5106790368,0.0672246173357,0.0672246173357,0.0672246173357,0.090629362575,0.0187773789,0.321952343333,0.287167796604,0.652703368059
 11/17  15:00:00,0.793269385475,2.70125178062,0.0,2.07610661962,0.0555887355598,0.0555887355598,0.0555887355598,0.101291640525,0.0209864823,0.29671678831,0.30333773878,0.604250102565
 11/17  16:00:00,0.865412954173,2.47416868331,0.0,1.84164791157,0.0493109928859,0.0493109928859,0.0493109928859,0.143940752325,0.0298229101523,0.306790855622,0.320199443188,0.610464214901
 11/17  17:00:00,1.12174960032,2.74879000408,0.0,2.05373520897,0.0549897304706,0.0549897304706,0.0549897304706,0.261225809775,0.0541230475523,0.357323190441,0.37873982208,0.668965754084
 11/17  18:00:00,1.55471033001,3.48295074083,0.0,2.65721775826,0.0711482608324,0.0711482608324,0.0711482608324,0.463809159614,0.0960960264046,0.448200528527,0.460108354632,0.794038967198
 11/17  19:00:00,1.76131077402,2.75308480863,0.0,1.80916754101,0.0484413156193,0.0484413156193,0.0484413156193,0.634405538025,0.131441695057,0.402135423453,0.499538801862,0.909507132915
 11/17  20:00:00,1.66282484488,2.68294867769,0.0,1.71910668357,0.0460298936137,0.0460298936137,0.0460298936137,0.634405538025,0.131441695057,0.319977444422,0.515622273759,0.928323968632
 11/17  21:00:00,1.58640243155,2.72754700288,0.0,1.83098133407,0.0490253902342,0.0490253902342,0.0490253902342,0.58642528725,0.121500729757,0.280754343348,0.533348680956,0.85982658089
 11/17  22:00:00,1.45271411577,2.85337320824,0.0,2.04109452022,0.0546512700576,0.0546512700576,0.0546512700576,0.495795924675,0.102723336605,0.263298623659,0.520896960779,0.77639732199
 11/17  23:00:00,1.18369608526,3.01815553602,0.0,2.34378780098,0.0627560256519,0.0627560256519,0.0627560256519,0.367848589275,0.0762140958046,0.21075981003,0.450769564498,0.643317011095
 11/17  24:00:00,0.927231235128,3.16721585485,0.0,2.64080417344,0.0707087793447,0.0707087793447,0.0707087793447,0.2558946708,0.0530184958523,0.140550925199,0.391710363932,0.499429180068
 11/18  01:00:00,0.677772869361,3.37278335068,0.0,2.99013054687,0.0800621580261,0.0800621580261,0.0800621580261,0.133278474375,0.0276138067523,0.0974662947437,0.324004135464,0.360334165281
 11/18  02:00:00,0.578374659851,3.57522793019,0.0,3.27016014439,0.0875600827948,0.0875600827948,0.0875600827948,0.079967084625,0.0165682755,0.0806087543343,0.298322462597,0.284518198687
 11/18  03:00:00,0.535851965759,3.81612782157,0.0,3.53211328081,0.0945740017776,0.0945740017776,0.0945740017776,0.05331138975,0.0110455198505,0.0667094029443,0.294863651437,0.263703209722
 11/18  04:00:00,0.527578765757,3.98448359043,0.0,3.69492463715,0.0989333527607,0.0989333527607,0.0989333527607,0.05331138975,0.0110455198505,0.0582274253519,0.290713078044,0.269533529554
 11/18  05:00:00,0.530858987183,4.13989897001,0.0,3.78983301438,0.101474569399,0.101474569399,0.101474569399,0.05331138975,0.0110455198505,0.0699481555741,0.279731352609,0.33079699496
 11/18  06:00:00,0.592933669725,4.74313530558,0.0,4.12657060482,0.110490877469,0.110490877469,0.110490877469,0.0586425356039,0.0121500729757,0.084144476437,0.312157707239,0.595062089319
 11/18  07:00:00,0.746830982914,5.00558453203,0.0,3.89006027652,0.104158201693,0.104158201693,0.104158201693,0.101291640525,0.0209864823,0.144379124629,0.360667533766,1.09068010251
 11/18  08:00:00,0.997431761413,5.48688897496,0.0,4.22876614987,0.113227211468,0.113227211468,0.113227211468,0.197252142075,0.0408684271523,0.232499704129,0.383236276589,1.23172405115
 11/18  09:00:00,0.975320168672,4.92984193669,0.0,3.70423189272,0.0991825589257,0.0991825589257,0.0991825589257,0.1919210031,0.0397638754523,0.30510059573,0.324004135464,1.20329140544
 11/18  10:00:00,0.874060068763,3.92279302666,0.0,2.80765886429,0.0751763925197,0.0751763925197,0.0751763925197,0.1066227795,0.022091034,0.379068142969,0.275753719775,1.09613919619
 11/18  11:00:00,0.880228593924,3.73047119637,0.0,2.74540811856,0.0735095993934,0.0735095993934,0.0735095993934,0.090629362575,0.0187773789,0.399725262355,0.282238990701,0.965621381482
 11/18  12:00:00,0.8633383328,2.31717121231,0.0,1.45040913173,0.038835389722,0.038835389722,0.038835389722,0.090629362575,0.0187773789,0.417422740623,0.28232546098,0.847314427851
 11/18  13:00:00,0.832411738137,1.76569809685,0.0,0.989849248201,0.0265036812571,0.0265036812571,0.0265036812571,0.090629362575,0.0187773789,0.403583719771,0.277569595634,0.75672879803
 11/18  14:00:00,0.790726418169,1.21582809293,0.0,0.495360232208,0.0132635042415,0.0132635042415,0.0132635042415,0.090629362575,0.0187773789,0.365540375848,0.287167796604,0.700686649469
 11/18  15:00:00,0.792053188771,1.23800760631,0.0,0.5694378211,0.0152469666807,0.0152469666807,0.0152469666807,0.101291640525,0.0209864823,0.335842360485,0.30333773878,0.647674726773
 11/18  16:00:00,0.873186441902,1.42359921645,0.0,0.747904927192,0.0200255077599,0.0200255077599,0.0200255077599,0.143940752325,0.0298229101523,0.343849828477,0.320199443188,0.653637732426
 11/18  17:00:00,1.13188177409,1.83859294387,0.0,1.09069914903,0.0292039849965,0.0292039849965,0.0292039849965,0.261225809775,0.0541230475523,0.393241109689,0.37873982208,0.721804753817
 11/18  18:00:00,1.5772065901,3.06631346555,0.0,2.17708915703,0.0582925907063,0.0582925907063,0.0582925907063,0.463809159614,0.0960960264046,0.483552458743,0.460108354632,0.857530293145
 11/18  19:00:00,1.78633820004,2.48860673859,0.0,1.46247376983,0.0391584261069,0.0391584261069,0.0391584261069,0.634405538025,0.131441695057,0.436445738992,0.499538801862,0.991722834047
 11/18  20:00:00,1.68872683153,2.46321625744,0.0,1.40752422458,0.0376871260729,0.0376871260729,0.0376871260729,0.634405538025,0.131441695057,0.354222198616,0.515622273759,1.02017400736
 11/18  21:00:00,1.61518946469,2.58833716344,0.0,1.60434342152,0.0429570530545,0.0429570530545,0.0429570530545,0.58642528725,0.121500729757,0.315609713675,0.533348680956,0.947254654007
 11/18  22:00:00,1.48477021884,2.79413552481,0.0,1.9084823165,0.0511005156526,0.0511005156526,0.0511005156526,0.495795924675,0.102723336605,0.298905481127,0.520896960779,0.849771842291
 11/18  23:00:00,1.21347682717,3.13135231504,0.0,2.3993434961,0.0642435556349,0.0642435556349,0.0642435556349,0.367848589275,0.0762140958046,0.239053021954,0.450769564498,0.700958094996
 11/18  24:00:00,0.948879331013,3.43151954898,0.0,2.86911949315,0.0768220298932,0.0768220298932,0.0768220298932,0.2558946708,0.0530184958523,0.156085770535,0.391710363932,0.535417554491
 11/19  01:00:00,0.696388521207,4.06820456285,0.0,3.68538072005,0.0986778098714,0.0986778098714,0.0986778098714,0.133278474375,0.0276138067523,0.0974662947437,0.324004135464,0.360505204276
 11/19  02:00:00,0.596846164642,4.26523655823,0.0,3.96002676907,0.106031587586,0.106031587586,0.106031587586,0.079967084625,0.0165682755,0.0806087543343,0.298322462597,0.284660202054
 11/19  03:00:00,0.563580480864,4.85185043277,0.0,4.56770715036,0.122302516882,0.122302516882,0.122302516882,0.05331138975,0.0110455198505,0.0667094029443,0.294863651437,0.263831951384
 11/19  04:00:00,0.556547303489,5.0665595525,0.0,4.77683039271,0.127901890493,0.127901890493,0.127901890493,0.05331138975,0.0110455198505,0.0582274253519,0.290713078044,0.26970373605
 11/19  05:00:00,0.557871130109,5.14894938188,0.0,4.79867209257,0.128486712325,0.128486712325,0.128486712325,0.05331138975,0.0110455198505,0.0699481555741,0.279731352609,0.33100832864
 11/19  06:00:00,0.61097286284,5.41728530085,0.0,4.80029142008,0.128530070584,0.128530070584,0.128530070584,0.0586425356039,0.0121500729757,0.084144476437,0.312157707239,0.595491269334
 11/19  07:00:00,0.769076423361,5.83721267071,0.0,4.72087439209,0.126403642141,0.126403642141,0.126403642141,0.101291640525,0.0209864823,0.144379124629,0.360667533766,1.09149412562
 11/19  08:00:00,1.02076169655,6.35921913652,0.0,5.10008355423,0.136557146608,0.136557146608,0.136557146608,0.197252142075,0.0408684271523,0.232499704129,0.383236276589,1.23273680835
 11/19  09:00:00,1.00152755561,5.90946859649,0.0,4.6830152553,0.125389945868,0.125389945868,0.125389945868,0.1919210031,0.0397638754523,0.30510059573,0.324004135464,1.20413470266
 11/19  10:00:00,0.899088731312,4.85828917859,0.0,3.74241968366,0.100205055069,0.100205055069,0.100205055069,0.1066227795,0.022091034,0.379068142969,0.275753719775,1.09687452876
 11/19  11:00:00,0.904501985093,4.6376625739,0.0,3.65196135419,0.0977829905622,0.0977829905622,0.0977829905622,0.090629362575,0.0187773789,0.399725262355,0.282238990701,0.966259523386
 11/19  12:00:00,0.884945724384,3.12469628725,0.0,2.25739364482,0.0604427813054,0.0604427813054,0.0604427813054,0.090629362575,0.0187773789,0.417422740623,0.28232546098,0.847854989695
 11/19  13:00:00,0.865216757126,2.99131149425,0.0,2.21503842356,0.0593087002461,0.0593087002461,0.0593087002461,0.090629362575,0.0187773789,0.403583719771,0.277569595634,0.757153020074
 11/19  14:00:00,0.83642562243,2.92288205116,0.0,2.20211645758,0.0589627085023,0.0589627085023,0.0589627085023,0.090629362575,0.0187773789,0.365540375848,0.287167796604,0.700984382328
 11/19  15:00:00,0.830398486953,2.67032139004,0.0,2.00154320336,0.0535922648633,0.0535922648633,0.0535922648633,0.101291640525,0.0209864823,0.335842360485,0.30333773878,0.647883128251
 11/19  16:00:00,0.905573850614,2.63341488808,0.0,1.95749735526,0.0524129164718,0.0524129164718,0.0524129164718,0.143940752325,0.0298229101523,0.343849828477,0.320199443188,0.653860975975
 11/19  17:00:00,1.16117218355,2.9328904536,0.0,2.18462604546,0.0584943944546,0.0584943944546,0.0584943944546,0.261225809775,0.0541230475523,0.393241109689,0.37873982208,0.722175367113
 11/19  18:00:00,1.60632027505,4.15413759499,0.0,3.26441581471,0.0874062756537,0.0874062756537,0.0874062756537,0.463809159614,0.0960960264046,0.483552458743,0.460108354632,0.858027764915
 11/19  19:00:00,1.81766139846,3.65904785309,0.0,2.63232048279,0.0704816245193,0.0704816245193,0.0704816245193,0.634405538025,0.131441695057,0.436445738992,0.499538801862,0.992317235593
 11/19  20:00:00,1.72314720536,3.74937732825,0.0,2.69304304846,0.0721074999026,0.0721074999026,0.0721074999026,0.634405538025,0.131441695057,0.354222198616,0.515622273759,1.02081625429
 11/19  21:00:00,1.65456876659,4.05964666963,0.0,3.07506637488,0.0823363549477,0.0823363549477,0.0823363549477,0.58642528725,0.121500729757,0.315609713675,0.533348680956,0.947841206824
 11/19  22:00:00,1.52707321776,4.37460994036,0.0,3.48839837694,0.093403514574,0.093403514574,0.093403514574,0.495795924675,0.102723336605,0.298905481127,0.520896960779,0.850330197403
 11/19  23:00:00,1.26137858548,4.92084179322,0.0,4.18835985928,0.112145313948,0.112145313948,0.112145313948,0.367848589275,0.0762140958046,0.239053021954,0.450769564498,0.701431209991
 11/19  24:00:00,1.00432179831,5.5024956659,0.0,4.93976334222,0.132264497191,0.132264497191,0.132264497191,0.2558946708,0.0530184958523,0.156085770535,0.391710363932,0.535749822345
 11/20  01:00:00,0.736560301092,5.80087060137,0.0,5.43121221117,0.145423272833,0.145423272833,0.145423272833,0.133278474375,0.0276138067523,0.0908926116669,0.324004135464,0.347339751674
 11/20  02:00:00,0.646425754677,6.2573809269,0.0,5.95911807347,0.159558201696,0.159558201696,0.159558201696,0.079967084625,0.0165682755,0.0766617302589,0.298322462597,0.277713266317
 11/20  03:00:00,0.608702322722,6.62954354247,0.0,6.35042379172,0.170035597167,0.170035597167,0.170035597167,0.05331138975,0.0110455198505,0.0640981645171,0.294863651437,0.258808419725
 11/20  04:00:00,0.604374980883,6.89836461991,0.0,6.61407459785,0.177094972059,0.177094972059,0.177094972059,0.05331138975,0.0110455198505,0.05686202118,0.290713078044,0.264264598325
 11/20  05:00:00,0.608596629655,7.13195871204,0.0,6.79290974036,0.181883367487,0.181883367487,0.181883367487,0.05331138975,0.0110455198505,0.0672769999586,0.279731352609,0.319780011012
 11/20  06:00:00,0.664841800441,7.54951497145,0.0,6.96516938245,0.186495700785,0.186495700785,0.186495700785,0.0586425356039,0.0121500729757,0.0800477838369,0.312157707239,0.562842977558
 11/20  07:00:00,0.81728207347,7.95951789203,0.0,6.91807791392,0.185234804467,0.185234804467,0.185234804467,0.101291640525,0.0209864823,0.133753612412,0.360667533766,1.01659582512
 11/20  08:00:00,1.03652051689,7.64694289573,0.0,6.47896425743,0.173477328864,0.173477328864,0.173477328864,0.197252142075,0.0408684271523,0.21133834221,0.383236276589,1.14157986436
 11/20  09:00:00,1.00667775895,7.21794904204,0.0,6.0868188419,0.162977450101,0.162977450101,0.162977450101,0.1919210031,0.0397638754523,0.272663294838,0.324004135464,1.10881156161
 11/20  10:00:00,0.900073089565,6.48896488591,0.0,5.46098568971,0.146220471787,0.146220471787,0.146220471787,0.1066227795,0.022091034,0.334037084503,0.275753719775,1.00898423002
 11/20  11:00:00,0.895453946422,6.12585615416,0.0,5.21563836212,0.139651181181,0.139651181181,0.139651181181,0.090629362575,0.0187773789,0.348809033065,0.282238990701,0.890776095702
 11/20  12:00:00,0.862969887962,4.20160991507,0.0,3.39697850835,0.0909557044028,0.0909557044028,0.0909557044028,0.090629362575,0.0187773789,0.364933981104,0.28232546098,0.785183753991
 11/20  13:00:00,0.816666334025,2.90934279577,0.0,2.18740428896,0.058568783237,0.058568783237,0.058568783237,0.090629362575,0.0187773789,0.355773213679,0.277569595634,0.702818456193
 11/20  14:00:00,0.772523224484,2.1171209335,0.0,1.4434233857,0.0386483430717,0.0386483430717,0.0386483430717,0.090629362575,0.0187773789,0.321952343333,0.287167796604,0.653916336554
 11/20  15:00:00,0.76962638782,1.81932322891,0.0,1.19309707743,0.0319457379055,0.0319457379055,0.0319457379055,0.101291640525,0.0209864823,0.29671678831,0.30333773878,0.60533109305
 11/20  16:00:00,0.852955596164,2.00995484182,0.0,1.3763953174,0.0368536348768,0.0368536348768,0.0368536348768,0.143940752325,0.0298229101523,0.306790855622,0.320199443188,0.611502967584
 11/20  17:00:00,1.11122743992,2.35696579919,0.0,1.66075762759,0.0444675700739,0.0444675700739,0.0444675700739,0.261225809775,0.0541230475523,0.357323190441,0.37873982208,0.670119130571
 11/20  18:00:00,1.56714536712,3.94872226708,0.0,3.12163672013,0.0835832979429,0.0835832979429,0.0835832979429,0.463809159614,0.0960960264046,0.448200528527,0.460108354632,0.795391531584
 11/20  19:00:00,1.78266298895,3.55217424493,0.0,2.60662181536,0.069793530558,0.069793530558,0.069793530558,0.634405538025,0.131441695057,0.402135423453,0.499538801862,0.911142294863
 11/20  20:00:00,1.69162443614,3.76024950679,0.0,2.79470269156,0.0748294848738,0.0748294848738,0.0748294848738,0.634405538025,0.131441695057,0.319977444422,0.515622273759,0.930028789737
 11/20  21:00:00,1.62130572673,4.03268084952,0.0,3.13453611815,0.0839286854191,0.0839286854191,0.0839286854191,0.58642528725,0.121500729757,0.280754343348,0.533348680956,0.861405643446
 11/20  22:00:00,1.49484551856,4.42829192369,0.0,3.61460187458,0.096782672846,0.096782672846,0.096782672846,0.495795924675,0.102723336605,0.263298623659,0.520896960779,0.777808683081
 11/20  23:00:00,1.23530217265,4.94663746968,0.0,4.27115201552,0.114362113045,0.114362113045,0.114362113045,0.367848589275,0.0762140958046,0.21075981003,0.450769564498,0.64443473021
 11/20  24:00:00,0.991187181671,5.55663530518,0.0,5.02940615627,0.134664725887,0.134664725887,0.134664725887,0.2558946708,0.0530184958523,0.140550925199,0.391710363932,0.500246647563
 11/21  01:00:00,0.743487596695,6.0596918156,0.0,5.68993017107,0.152350568436,0.152350568436,0.152350568436,0.133278474375,0.0276138067523,0.0908926116669,0.324004135464,0.347443006009
