Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 11/21  02:00:00,0.652426154987,6.48158442539,0.0,6.18321870607,0.165558602006,0.165558602006,0.165558602006,0.079967084625,0.0165682755,0.0766617302589,0.298322462597,0.277816132205
 11/21  03:00:00,0.618112156643,6.98102162876,0.0,6.70185863361,0.179445431088,0.179445431088,0.179445431088,0.05331138975,0.0110455198505,0.0640981645171,0.294863651437,0.258851664109
 11/21  04:00:00,0.611957470782,7.18159625098,0.0,6.89726250117,0.184677461957,0.184677461957,0.184677461957,0.05331138975,0.0110455198505,0.05686202118,0.290713078044,0.264308326079
 11/21  05:00:00,0.62412849874,7.71212527076,0.0,7.37298798637,0.197415236571,0.197415236571,0.197415236571,0.05331138975,0.0110455198505,0.0672769999586,0.279731352609,0.319868323724
 11/21  06:00:00,0.676798047684,7.99633132359,0.0,7.41170668533,0.198451948028,0.198451948028,0.198451948028,0.0586425356039,0.0121500729757,0.0800477838369,0.312157707239,0.563122026818
 11/21  07:00:00,0.827850473435,8.35485974816,0.0,7.31278243281,0.195803204432,0.195803204432,0.195803204432,0.101291640525,0.0209864823,0.133753612412,0.360667533766,1.01723316235
 11/21  08:00:00,1.07706373036,9.16187956099,0.0,7.99315653087,0.214020542338,0.214020542338,0.214020542338,0.197252142075,0.0408684271523,0.21133834221,0.383236276589,1.14232425618
 11/21  09:00:00,1.03199700889,8.1642870802,0.0,7.03243240655,0.188296700032,0.188296700032,0.188296700032,0.1919210031,0.0397638754523,0.272663294838,0.324004135464,1.10953603512
 11/21  10:00:00,0.911949997233,6.93318968909,0.0,5.90455984882,0.158097379456,0.158097379456,0.158097379456,0.1066227795,0.022091034,0.334037084503,0.275753719775,1.00963487409
 11/21  11:00:00,0.920478106166,7.06100745159,0.0,6.15023101243,0.164675340925,0.164675340925,0.164675340925,0.090629362575,0.0187773789,0.348809033065,0.282238990701,0.89133474283
 11/21  12:00:00,0.876424268087,4.70457234464,0.0,3.89946749933,0.104410084528,0.104410084528,0.104410084528,0.090629362575,0.0187773789,0.364933981104,0.28232546098,0.785657192585
 11/21  13:00:00,0.825222358499,3.22930489205,0.0,2.5069513855,0.0671248077111,0.0671248077111,0.0671248077111,0.090629362575,0.0187773789,0.355773213679,0.277569595634,0.703233455932
 11/21  14:00:00,0.78308556789,2.51195856332,0.0,1.83790170657,0.0492106864772,0.0492106864772,0.0492106864772,0.090629362575,0.0187773789,0.321952343333,0.287167796604,0.654275645504
 11/21  15:00:00,0.781004321181,2.2445531642,0.0,1.61803573686,0.0433236712665,0.0433236712665,0.0433236712665,0.101291640525,0.0209864823,0.29671678831,0.30333773878,0.605622368904
 11/21  16:00:00,0.859370942783,2.24986127987,0.0,1.61599320443,0.0432689814958,0.0432689814958,0.0432689814958,0.143940752325,0.0298229101523,0.306790855622,0.320199443188,0.611811518601
 11/21  17:00:00,1.1210246059,2.72321036282,0.0,2.02665839759,0.0542647360539,0.0542647360539,0.0542647360539,0.261225809775,0.0541230475523,0.357323190441,0.37873982208,0.670462924203
 11/21  18:00:00,1.57637344031,4.29381214112,0.0,3.46628323246,0.0928113711326,0.0928113711326,0.0928113711326,0.463809159614,0.0960960264046,0.448200528527,0.460108354632,0.795834893292
 11/21  19:00:00,1.78313319838,3.57034614229,0.0,2.62418301528,0.0702637399824,0.0702637399824,0.0702637399824,0.634405538025,0.131441695057,0.402135423453,0.499538801862,0.911752992304
 11/21  20:00:00,1.68202069568,3.40215186105,0.0,2.43602590316,0.0652257444139,0.0652257444139,0.0652257444139,0.634405538025,0.131441695057,0.319977444422,0.515622273759,0.930607932395
 11/21  21:00:00,1.60727235211,3.50907270591,0.0,2.61042306461,0.0698953108026,0.0698953108026,0.0698953108026,0.58642528725,0.121500729757,0.280754343348,0.533348680956,0.861910553378
 11/21  22:00:00,1.47963341552,3.86058761927,0.0,3.04646612701,0.0815705697992,0.0815705697992,0.0815705697992,0.495795924675,0.102723336605,0.263298623659,0.520896960779,0.778240126238
 11/21  23:00:00,1.21196443857,4.07533179271,0.0,3.3995433394,0.0910243789658,0.0910243789658,0.0910243789658,0.367848589275,0.0762140958046,0.21075981003,0.450769564498,0.644737729363
 11/21  24:00:00,0.958594906861,4.3395027187,0.0,3.81216246834,0.102072451078,0.102072451078,0.102072451078,0.2558946708,0.0530184958523,0.140550925199,0.391710363932,0.500357749016
 11/22  01:00:00,0.704626220157,4.60831661067,0.0,4.23855049379,0.113489191899,0.113489191899,0.113489191899,0.133278474375,0.0276138067523,0.0908926116669,0.324004135464,0.347447478351
 11/22  02:00:00,0.608583929946,4.84409856851,0.0,4.54581622315,0.121716376964,0.121716376964,0.121716376964,0.079967084625,0.0165682755,0.0766617302589,0.298322462597,0.277732758242
 11/22  03:00:00,0.565973860563,5.03368231918,0.0,4.75461769465,0.127307135008,0.127307135008,0.127307135008,0.05331138975,0.0110455198505,0.0640981645171,0.294863651437,0.258753293495
 11/22  04:00:00,0.557987993041,5.16588835131,0.0,4.881631297,0.130707984217,0.130707984217,0.130707984217,0.05331138975,0.0110455198505,0.05686202118,0.290713078044,0.264231630572
 11/22  05:00:00,0.5594338191,5.29591445235,0.0,4.95679608522,0.132720556932,0.132720556932,0.132720556932,0.05331138975,0.0110455198505,0.0672769999586,0.279731352609,0.319849406453
 11/22  06:00:00,0.610119804671,5.50623897491,0.0,4.92143342566,0.131773705015,0.131773705015,0.131773705015,0.0586425356039,0.0121500729757,0.0800477838369,0.312157707239,0.563302937806
 11/22  07:00:00,0.75838722994,5.76111832759,0.0,4.7184960511,0.126339960937,0.126339960937,0.126339960937,0.101291640525,0.0209864823,0.133753612412,0.360667533766,1.01777812349
 11/22  08:00:00,1.00081586419,6.31487254144,0.0,5.14548068244,0.137772676163,0.137772676163,0.137772676163,0.197252142075,0.0408684271523,0.21133834221,0.383236276589,1.14299308506
 11/22  09:00:00,0.971318400147,5.89872722921,0.0,4.76623116982,0.127618091293,0.127618091293,0.127618091293,0.1919210031,0.0397638754523,0.272663294838,0.324004135464,1.11017742086
 11/22  10:00:00,0.866197825112,5.22508966359,0.0,4.19582540024,0.112345207334,0.112345207334,0.112345207334,0.1066227795,0.022091034,0.334037084503,0.275753719775,1.01026929717
 11/22  11:00:00,0.89087971513,5.95602581527,0.0,5.04480173902,0.135076949889,0.135076949889,0.135076949889,0.090629362575,0.0187773789,0.348809033065,0.282238990701,0.891782379923
 11/22  12:00:00,0.879181723826,4.80790007627,0.0,4.00245189094,0.107167540267,0.107167540267,0.107167540267,0.090629362575,0.0187773789,0.364933981104,0.28232546098,0.786000532599
 11/22  13:00:00,0.856048196503,4.38087948719,0.0,3.65822287405,0.0979506457148,0.0979506457148,0.0979506457148,0.090629362575,0.0187773789,0.355773213679,0.277569595634,0.703536562512
 11/22  14:00:00,0.815854456426,3.73603768975,0.0,3.06174149574,0.0819795750135,0.0819795750135,0.0819795750135,0.090629362575,0.0187773789,0.321952343333,0.287167796604,0.654514982762
 11/22  15:00:00,0.81206721423,3.40491534591,0.0,2.77816066567,0.0743865643155,0.0743865643155,0.0743865643155,0.101291640525,0.0209864823,0.29671678831,0.30333773878,0.60585962181
 11/22  16:00:00,0.886232058329,3.25330549898,0.0,2.61919177039,0.0701300970424,0.0701300970424,0.0701300970424,0.143940752325,0.0298229101523,0.306790855622,0.320199443188,0.612057171763
 11/22  17:00:00,1.13534610874,3.25840004927,0.0,2.56153235274,0.0685862388948,0.0685862388948,0.0685862388948,0.261225809775,0.0541230475523,0.357323190441,0.37873982208,0.670778655498
 11/22  18:00:00,1.57182421238,4.12443672024,0.0,3.29638042511,0.0882621431984,0.0882621431984,0.0882621431984,0.463809159614,0.0960960264046,0.448200528527,0.460108354632,0.796362279752
 11/22  19:00:00,1.77602202284,3.30526866114,0.0,2.35859757862,0.0631525644448,0.0631525644448,0.0631525644448,0.634405538025,0.131441695057,0.402135423453,0.499538801862,0.912260947807
 11/22  20:00:00,1.6742144028,3.11114917811,0.0,2.14447949262,0.0574194515358,0.0574194515358,0.0574194515358,0.634405538025,0.131441695057,0.319977444422,0.515622273759,0.931151659994
 11/22  21:00:00,1.59639779528,3.10342935178,0.0,2.20428431721,0.0590207539679,0.0590207539679,0.0590207539679,0.58642528725,0.121500729757,0.280754343348,0.533348680956,0.862405946653
 11/22  22:00:00,1.46182367928,3.19585934059,0.0,2.38131497855,0.0637608335603,0.0637608335603,0.0637608335603,0.495795924675,0.102723336605,0.263298623659,0.520896960779,0.778662996022
 11/22  23:00:00,1.1925446725,3.35032635167,0.0,2.67426141882,0.0716046128959,0.0716046128959,0.0716046128959,0.367848589275,0.0762140958046,0.21075981003,0.450769564498,0.645014208901
 11/22  24:00:00,0.93733624044,3.54577946642,0.0,3.01820200789,0.0808137846567,0.0808137846567,0.0808137846567,0.2558946708,0.0530184958523,0.140550925199,0.391710363932,0.500594957188
 11/23  01:00:00,0.680744508318,3.71643287163,0.0,3.34662554644,0.0896074800593,0.0896074800593,0.0896074800593,0.133278474375,0.0276138067523,0.0908926116669,0.324004135464,0.34748868666
 11/23  02:00:00,0.58372371746,3.91559714953,0.0,3.61734661169,0.0968561644788,0.0968561644788,0.0968561644788,0.079967084625,0.0165682755,0.0766617302589,0.298322462597,0.277700950719
 11/23  03:00:00,0.54052044443,4.08300215334,0.0,3.80399334255,0.101853718875,0.101853718875,0.101853718875,0.05331138975,0.0110455198505,0.0640981645171,0.294863651437,0.258697479761
 11/23  04:00:00,0.531603965997,4.18044248347,0.0,3.89625084813,0.104323957173,0.104323957173,0.104323957173,0.05331138975,0.0110455198505,0.05686202118,0.290713078044,0.264166211611
 11/23  05:00:00,0.532599681121,4.29369789646,0.0,3.95460506704,0.105886418953,0.105886418953,0.105886418953,0.05331138975,0.0110455198505,0.0672769999586,0.279731352609,0.319823868745
 11/23  06:00:00,0.583145063459,4.49896211053,0.0,3.91399121225,0.104798963803,0.104798963803,0.104798963803,0.0586425356039,0.0121500729757,0.0800477838369,0.312157707239,0.563468286839
 11/23  07:00:00,0.732749874799,4.8041486805,0.0,3.761002016,0.100702605797,0.100702605797,0.100702605797,0.101291640525,0.0209864823,0.133753612412,0.360667533766,1.0183025115
 11/23  08:00:00,0.974252159769,5.32341702052,0.0,4.15338971237,0.111208971743,0.111208971743,0.111208971743,0.197252142075,0.0408684271523,0.21133834221,0.383236276589,1.14362853421
 11/23  09:00:00,0.944459595263,4.89623987263,0.0,3.76311890159,0.100759286408,0.100759286408,0.100759286408,0.1919210031,0.0397638754523,0.272663294838,0.324004135464,1.11080233251
 11/23  10:00:00,0.854257211973,4.77968470666,0.0,3.74987199386,0.100404594196,0.100404594196,0.100404594196,0.1066227795,0.022091034,0.334037084503,0.275753719775,1.01081774662
 11/23  11:00:00,0.878654320259,5.49993900775,0.0,4.58821241454,0.122851555018,0.122851555018,0.122851555018,0.090629362575,0.0187773789,0.348809033065,0.282238990701,0.892284896886
 11/23  12:00:00,0.875579781148,4.67379793252,0.0,3.86792792739,0.103565597589,0.103565597589,0.103565597589,0.090629362575,0.0187773789,0.364933981104,0.28232546098,0.786422352397
 11/23  13:00:00,0.852051804553,4.23199451736,0.0,3.50896717145,0.0939542537643,0.0939542537643,0.0939542537643,0.090629362575,0.0187773789,0.355773213679,0.277569595634,0.703907295295
 11/23  14:00:00,0.825498187529,4.09657960938,0.0,3.42191183923,0.0916233061165,0.0916233061165,0.0916233061165,0.090629362575,0.0187773789,0.321952343333,0.287167796604,0.654886558901
 11/23  15:00:00,0.824426174605,3.86673912237,0.0,3.23973834298,0.0867455246897,0.0867455246897,0.0867455246897,0.101291640525,0.0209864823,0.29671678831,0.30333773878,0.60610572096
 11/23  16:00:00,0.894317062175,3.55556309147,0.0,2.92114737047,0.0782151008881,0.0782151008881,0.0782151008881,0.143940752325,0.0298229101523,0.306790855622,0.320199443188,0.612359164163
 11/23  17:00:00,1.14145296176,3.48685280799,0.0,2.78960873992,0.074693091912,0.074693091912,0.074693091912,0.261225809775,0.0541230475523,0.357323190441,0.37873982208,0.671155027045
 11/23  18:00:00,1.57473815351,4.23369793676,0.0,3.40520917277,0.0911760843312,0.0911760843312,0.0911760843312,0.463809159614,0.0960960264046,0.448200528527,0.460108354632,0.79679474862
 11/23  19:00:00,1.79470926157,4.00364324131,0.0,3.05652135102,0.0818398031726,0.0818398031726,0.0818398031726,0.634405538025,0.131441695057,0.402135423453,0.499538801862,0.912711755573
 11/23  20:00:00,1.67271657432,3.05551579778,0.0,2.08853917331,0.0559216230585,0.0559216230585,0.0559216230585,0.634405538025,0.131441695057,0.319977444422,0.515622273759,0.931458598967
 11/23  21:00:00,1.5852502876,2.68750691501,0.0,1.787951507,0.0478732462856,0.0478732462856,0.0478732462856,0.58642528725,0.121500729757,0.280754343348,0.533348680956,0.86281632009
 11/23  22:00:00,1.44503924223,2.56946346509,0.0,1.75445630818,0.0469763965131,0.0469763965131,0.0469763965131,0.495795924675,0.102723336605,0.263298623659,0.520896960779,0.779125790885
 11/23  23:00:00,1.17227559609,2.59371722423,0.0,1.91725978352,0.0513355364789,0.0513355364789,0.0513355364789,0.367848589275,0.0762140958046,0.21075981003,0.450769564498,0.645406716761
 11/23  24:00:00,0.914698627043,2.70054996125,0.0,2.17274116852,0.0581761712598,0.0581761712598,0.0581761712598,0.2558946708,0.0530184958523,0.140550925199,0.391710363932,0.500826291396
 11/24  01:00:00,0.656749809264,2.8204041653,0.0,2.45048079624,0.0656127810053,0.0656127810053,0.0656127810053,0.133278474375,0.0276138067523,0.0908926116669,0.324004135464,0.347604730533
 11/24  02:00:00,0.558081072749,2.95794856557,0.0,2.65965502378,0.0712135197682,0.0712135197682,0.0712135197682,0.079967084625,0.0165682755,0.0766617302589,0.298322462597,0.277743954674
 11/24  03:00:00,0.51287813023,3.05063490034,0.0,2.77161887111,0.0742114046759,0.0742114046759,0.0742114046759,0.05331138975,0.0110455198505,0.0640981645171,0.294863651437,0.258704698195
 11/24  04:00:00,0.5030621304,3.11447330175,0.0,2.83028139904,0.0757821215751,0.0757821215751,0.0757821215751,0.05331138975,0.0110455198505,0.05686202118,0.290713078044,0.264166478981
 11/24  05:00:00,0.503067122997,3.19076516176,0.0,2.8516344958,0.0763538608287,0.0763538608287,0.0763538608287,0.05331138975,0.0110455198505,0.0672769999586,0.279731352609,0.319861705299
 11/24  06:00:00,0.552444477118,3.35258677352,0.0,2.76739757439,0.0740983774618,0.0740983774618,0.0740983774618,0.0586425356039,0.0121500729757,0.0800477838369,0.312157707239,0.563686587681
 11/24  07:00:00,0.69775264,3.49765996315,0.0,2.45393881151,0.0657053709977,0.0657053709977,0.0657053709977,0.101291640525,0.0209864823,0.133753612412,0.360667533766,1.01887699864
 11/24  08:00:00,0.932724844471,3.77316552011,0.0,2.60244358422,0.0696816564455,0.0696816564455,0.0696816564455,0.197252142075,0.0408684271523,0.21133834221,0.383236276589,1.14432316195
 11/24  09:00:00,0.906296097915,3.47162154127,0.0,2.33780334667,0.0625957890605,0.0625957890605,0.0625957890605,0.1919210031,0.0397638754523,0.272663294838,0.324004135464,1.11149955608
 11/24  10:00:00,0.814721177328,3.30368547657,0.0,2.27329544621,0.0608685595501,0.0608685595501,0.0608685595501,0.1066227795,0.022091034,0.334037084503,0.275753719775,1.01139506418
 11/24  11:00:00,0.831745167366,3.74851304667,0.0,2.83626749511,0.0759424021255,0.0759424021255,0.0759424021255,0.090629362575,0.0187773789,0.348809033065,0.282238990701,0.892803855231
 11/24  12:00:00,0.834718653382,3.14813724708,0.0,2.34186231381,0.0627044698233,0.0627044698233,0.0627044698233,0.090629362575,0.0187773789,0.364933981104,0.28232546098,0.78682728053
 11/24  13:00:00,0.817171000942,2.92964426168,0.0,2.206252394,0.0590734501539,0.0590734501539,0.0590734501539,0.090629362575,0.0187773789,0.355773213679,0.277569595634,0.70427181706
 11/24  14:00:00,0.791254312116,2.81792985943,0.0,2.14298481002,0.057379430703,0.057379430703,0.057379430703,0.090629362575,0.0187773789,0.321952343333,0.287167796604,0.655163838165
 11/24  15:00:00,0.793172900311,2.69981325619,0.0,2.07250312898,0.0554922503956,0.0554922503956,0.0554922503956,0.101291640525,0.0209864823,0.29671678831,0.30333773878,0.606415068776
 11/24  16:00:00,0.866003947431,2.4984293349,0.0,1.86372009945,0.0499019861441,0.0499019861441,0.0499019861441,0.143940752325,0.0298229101523,0.306790855622,0.320199443188,0.612652678611
 11/24  17:00:00,1.1138885782,2.45771941081,0.0,1.76014479195,0.0471287083534,0.0471287083534,0.0471287083534,0.261225809775,0.0541230475523,0.357323190441,0.37873982208,0.67148557783
 11/24  18:00:00,1.5384418641,2.87860928623,0.0,2.04962937873,0.0548797949261,0.0548797949261,0.0548797949261,0.463809159614,0.0960960264046,0.448200528527,0.460108354632,0.797285892129
 11/24  19:00:00,1.74889990148,2.29338705079,0.0,1.34565106828,0.0360304430819,0.0360304430819,0.0360304430819,0.634405538025,0.131441695057,0.402135423453,0.499538801862,0.9133258478
 11/24  20:00:00,1.64803647693,2.1345766364,0.0,1.16679643098,0.0312415256715,0.0312415256715,0.0312415256715,0.634405538025,0.131441695057,0.319977444422,0.515622273759,0.932262179922
 11/24  21:00:00,1.56969410319,2.10712812904,0.0,1.20696514163,0.0323170618764,0.0323170618764,0.0323170618764,0.58642528725,0.121500729757,0.280754343348,0.533348680956,0.863423899488
 11/24  22:00:00,1.43348821189,2.13849978843,0.0,1.32305288961,0.0354253661721,0.0354253661721,0.0354253661721,0.495795924675,0.102723336605,0.263298623659,0.520896960779,0.779565532799
 11/24  23:00:00,1.16305305689,2.24958878407,0.0,1.57281995245,0.0421129972776,0.0421129972776,0.0421129972776,0.367848589275,0.0762140958046,0.21075981003,0.450769564498,0.645718107673
 11/24  24:00:00,0.907717534854,2.4400181239,0.0,1.91201403451,0.0511950790708,0.0511950790708,0.0511950790708,0.2558946708,0.0530184958523,0.140550925199,0.391710363932,0.501021588052
 11/25  01:00:00,0.658089258254,2.63849151341,0.0,2.25499464377,0.0603785469188,0.0603785469188,0.0603785469188,0.133278474375,0.0276138067523,0.0974662947437,0.324004135464,0.361178231114
 11/25  02:00:00,0.558550164826,2.83520380344,0.0,2.52976256315,0.0677355877694,0.0677355877694,0.0677355877694,0.079967084625,0.0165682755,0.0806087543343,0.298322462597,0.284891653175
 11/25  03:00:00,0.512473890349,2.9432561892,0.0,2.65899795223,0.0711959263671,0.0711959263671,0.0711959263671,0.05331138975,0.0110455198505,0.0667094029443,0.294863651437,0.263946905929
 11/25  04:00:00,0.501378647423,3.00625101694,0.0,2.71641273971,0.0727332344264,0.0727332344264,0.0727332344264,0.05331138975,0.0110455198505,0.0582274253519,0.290713078044,0.269812853497
 11/25  05:00:00,0.503220285782,3.10829886235,0.0,2.75759347236,0.0738358679981,0.0738358679981,0.0738358679981,0.05331138975,0.0110455198505,0.0699481555741,0.279731352609,0.331436429323
 11/25  06:00:00,0.554002598682,3.29116331839,0.0,2.6725880041,0.0715598064261,0.0715598064261,0.0715598064261,0.0586425356039,0.0121500729757,0.084144476437,0.312157707239,0.597072702851
 11/25  07:00:00,0.721482618951,4.06364894057,0.0,2.94335937228,0.0788098377304,0.0788098377304,0.0788098377304,0.101291640525,0.0209864823,0.144379124629,0.360667533766,1.09544541528
 11/25  08:00:00,0.954236330213,3.87938994797,0.0,2.61551987345,0.0700317802671,0.0700317802671,0.0700317802671,0.197252142075,0.0408684271523,0.232499704129,0.383236276589,1.23747130058
 11/25  09:00:00,0.941860759342,3.68575539876,0.0,2.45460279971,0.0657231495954,0.0657231495954,0.0657231495954,0.1919210031,0.0397638754523,0.30510059573,0.324004135464,1.20883396053
 11/25  10:00:00,0.863646018502,3.53881077986,0.0,2.41871893851,0.064762342259,0.064762342259,0.064762342259,0.1066227795,0.022091034,0.379068142969,0.275753719775,1.10109687518
 11/25  11:00:00,0.891086477634,4.14023013358,0.0,3.15092416457,0.0843674831041,0.0843674831041,0.0843674831041,0.090629362575,0.0187773789,0.399725262355,0.282238990701,0.96986427268
 11/25  12:00:00,0.880941190962,2.97821187847,0.0,2.10783387769,0.0564382478835,0.0564382478835,0.0564382478835,0.090629362575,0.0187773789,0.417422740623,0.28232546098,0.850930348054
 11/25  13:00:00,0.851785813653,2.49238437008,0.0,1.71342473562,0.0458777567731,0.0458777567731,0.0458777567731,0.090629362575,0.0187773789,0.403583719771,0.277569595634,0.759839583845
 11/25  14:00:00,0.823991793542,2.46098974504,0.0,1.73774261995,0.0465288796145,0.0465288796145,0.0465288796145,0.090629362575,0.0187773789,0.365540375848,0.287167796604,0.703465913841
 11/25  15:00:00,0.825113394632,2.4751380213,0.0,1.80415761716,0.0483071725413,0.0483071725413,0.0483071725413,0.101291640525,0.0209864823,0.335842360485,0.30333773878,0.650085345706
 11/25  16:00:00,0.900402240583,2.4425289105,0.0,1.76435006181,0.0472413064406,0.0472413064406,0.0472413064406,0.143940752325,0.0298229101523,0.343849828477,0.320199443188,0.656122291855
 11/25  17:00:00,1.15125907457,2.56517221946,0.0,1.81439508104,0.0485812854734,0.0485812854734,0.0485812854734,0.261225809775,0.0541230475523,0.393241109689,0.37873982208,0.724688097387
 11/25  18:00:00,1.59050544471,3.5666589065,0.0,2.673769641,0.0715914453123,0.0715914453123,0.0715914453123,0.463809159614,0.0960960264046,0.483552458743,0.460108354632,0.861195250136
 11/25  19:00:00,1.80024493428,3.01234051906,0.0,1.98185710737,0.0530651603428,0.0530651603428,0.0530651603428,0.634405538025,0.131441695057,0.436445738992,0.499538801862,0.996073276979
 11/25  20:00:00,1.71062563122,3.28554147829,0.0,2.22539213519,0.0595859257664,0.0595859257664,0.0595859257664,0.634405538025,0.131441695057,0.354222198616,0.515622273759,1.0246313176
 11/25  21:00:00,1.63870031971,3.47048327934,0.0,2.48241775149,0.0664679080701,0.0664679080701,0.0664679080701,0.58642528725,0.121500729757,0.315609713675,0.533348680956,0.951326439928
 11/25  22:00:00,1.50854861731,3.68581406854,0.0,2.79654875598,0.0748789141207,0.0748789141207,0.0748789141207,0.495795924675,0.102723336605,0.298905481127,0.520896960779,0.85338394654
 11/25  23:00:00,1.23857809989,4.07161399254,0.0,3.336816132,0.0893448283533,0.0893448283533,0.0893448283533,0.367848589275,0.0762140958046,0.239053021954,0.450769564498,0.703747136596
 11/25  24:00:00,0.972644711647,4.32093283604,0.0,3.7566997476,0.100587410528,0.100587410528,0.100587410528,0.2558946708,0.0530184958523,0.156085770535,0.391710363932,0.537250587099
 11/26  01:00:00,0.707156093895,4.47121443652,0.0,4.08752386487,0.109445382559,0.109445382559,0.109445382559,0.133278474375,0.0276138067523,0.0974662947437,0.324004135464,0.361371933123
 11/26  02:00:00,0.617100859139,5.02217757929,0.0,4.71649127397,0.126286282082,0.126286282082,0.126286282082,0.079967084625,0.0165682755,0.0806087543343,0.298322462597,0.285136718211
 11/26  03:00:00,0.580502229049,5.48416935709,0.0,5.19969406404,0.139224265067,0.139224265067,0.139224265067,0.05331138975,0.0110455198505,0.0667094029443,0.294863651437,0.264163962015
 11/26  04:00:00,0.57476658687,5.7473859298,0.0,5.45727714959,0.146121173873,0.146121173873,0.146121173873,0.05331138975,0.0110455198505,0.0582274253519,0.290713078044,0.270083356479
 11/26  05:00:00,0.579983929615,5.97552108585,0.0,5.62453238549,0.150599511831,0.150599511831,0.150599511831,0.05331138975,0.0110455198505,0.0699481555741,0.279731352609,0.331719739689
 11/26  06:00:00,0.631623605414,6.19067680241,0.0,5.57154737553,0.149180813158,0.149180813158,0.149180813158,0.0586425356039,0.0121500729757,0.084144476437,0.312157707239,0.597626815433
 11/26  07:00:00,0.786815678945,6.50460093729,0.0,5.38339325626,0.144142897724,0.144142897724,0.144142897724,0.101291640525,0.0209864823,0.144379124629,0.360667533766,1.09636352803
 11/26  08:00:00,1.04234851614,7.17115986539,0.0,5.90629975216,0.15814396619,0.15814396619,0.15814396619,0.197252142075,0.0408684271523,0.232499704129,0.383236276589,1.23846133928
 11/26  09:00:00,1.02194899954,6.67777922499,0.0,5.44570745358,0.145811389797,0.145811389797,0.145811389797,0.1919210031,0.0397638754523,0.30510059573,0.324004135464,1.20975313289
 11/26  10:00:00,0.939056027003,6.3560333924,0.0,5.2351028022,0.140172350759,0.140172350759,0.140172350759,0.1066227795,0.022091034,0.379068142969,0.275753719775,1.10193562403
 11/26  11:00:00,0.977873024674,7.38220404079,0.0,6.39219459441,0.171154030143,0.171154030143,0.171154030143,0.090629362575,0.0187773789,0.399725262355,0.282238990701,0.970567750046
 11/26  12:00:00,0.959463941247,5.91145183973,0.0,5.040471219,0.134960998169,0.134960998169,0.134960998169,0.090629362575,0.0187773789,0.417422740623,0.28232546098,0.851532968005
 11/26  13:00:00,0.926434262582,5.28082433144,0.0,4.50136616668,0.120526205703,0.120526205703,0.120526205703,0.090629362575,0.0187773789,0.403583719771,0.277569595634,0.760338114139
 11/26  14:00:00,0.884396701724,4.71737302495,0.0,3.99372179398,0.106933787796,0.106933787796,0.106933787796,0.090629362575,0.0187773789,0.365540375848,0.287167796604,0.703870019723
 11/26  15:00:00,0.880486337594,4.54361274221,0.0,3.87220489822,0.103680115504,0.103680115504,0.103680115504,0.101291640525,0.0209864823,0.335842360485,0.30333773878,0.650512785555
 11/26  16:00:00,0.946702285027,4.17207195813,0.0,3.49354623423,0.093541350885,0.093541350885,0.093541350885,0.143940752325,0.0298229101523,0.343849828477,0.320199443188,0.656469167061
 11/26  17:00:00,1.19553978561,4.21932759613,0.0,3.46817396958,0.0928619965122,0.0928619965122,0.0928619965122,0.261225809775,0.0541230475523,0.393241109689,0.37873982208,0.72506458552
 11/26  18:00:00,1.63716651385,5.30983264457,0.0,4.41644922454,0.11825251446,0.11825251446,0.11825251446,0.463809159614,0.0960960264046,0.483552458743,0.460108354632,0.861689404653
 11/26  19:00:00,1.83697612048,4.38472768947,0.0,3.35367925895,0.0897963465443,0.0897963465443,0.0897963465443,0.634405538025,0.131441695057,0.436445738992,0.499538801862,0.996638295805
 11/26  20:00:00,1.73345203449,4.13871385289,0.0,3.07790382585,0.0824123290378,0.0824123290378,0.0824123290378,0.634405538025,0.131441695057,0.354222198616,0.515622273759,1.02529200154
 11/26  21:00:00,1.65889021542,4.22514178438,0.0,3.23646217624,0.0866578037774,0.0866578037774,0.0866578037774,0.58642528725,0.121500729757,0.315609713675,0.533348680956,0.951940520223
 11/26  22:00:00,1.5265373168,4.3581665135,0.0,3.46838375503,0.0928676136168,0.0928676136168,0.0928676136168,0.495795924675,0.102723336605,0.298905481127,0.520896960779,0.853901392452
 11/26  23:00:00,1.25126792585,4.54594625664,0.0,3.81075084943,0.102034654315,0.102034654315,0.102034654315,0.367848589275,0.0762140958046,0.239053021954,0.450769564498,0.704144683256
 11/26  24:00:00,0.984350348098,4.75837168193,0.0,4.19387733541,0.112293046978,0.112293046978,0.112293046978,0.2558946708,0.0530184958523,0.156085770535,0.391710363932,0.537511845169
 11/27  01:00:00,0.714240550447,4.96795102243,0.0,4.59762278706,0.123103522188,0.123103522188,0.123103522188,0.133278474375,0.0276138067523,0.0908926116669,0.324004135464,0.348009596847
 11/27  02:00:00,0.617823128868,5.18945839355,0.0,4.89087825503,0.130955575886,0.130955575886,0.130955575886,0.079967084625,0.0165682755,0.0766617302589,0.298322462597,0.278030551407
 11/27  03:00:00,0.575489024121,5.38926988639,0.0,5.10998634716,0.136822298567,0.136822298567,0.136822298567,0.05331138975,0.0110455198505,0.0640981645171,0.294863651437,0.258972208205
 11/27  04:00:00,0.567427170345,5.51866574701,0.0,5.23416204421,0.14014716152,0.14014716152,0.14014716152,0.05331138975,0.0110455198505,0.05686202118,0.290713078044,0.264478279061
 11/27  05:00:00,0.568694260552,5.64224294355,0.0,5.3026514749,0.141980998383,0.141980998383,0.141980998383,0.05331138975,0.0110455198505,0.0672769999586,0.279731352609,0.320322507982
 11/27  06:00:00,0.619451977315,5.85619625226,0.0,5.26996780418,0.141105877659,0.141105877659,0.141105877659,0.0586425356039,0.0121500729757,0.0800477838369,0.312157707239,0.564725836635
 11/27  07:00:00,0.768415475002,6.13884376127,0.0,5.09302707336,0.136368205999,0.136368205999,0.136368205999,0.101291640525,0.0209864823,0.133753612412,0.360667533766,1.02097253491
 11/27  08:00:00,1.01211955548,6.74076259182,0.0,5.56764657776,0.149076367455,0.149076367455,0.149076367455,0.197252142075,0.0408684271523,0.21133834221,0.383236276589,1.14671724012
 11/27  09:00:00,0.975635891514,6.06361250379,0.0,4.92747916939,0.13193558266,0.13193558266,0.13193558266,0.1919210031,0.0397638754523,0.272663294838,0.324004135464,1.11381469588
 11/27  10:00:00,0.878380222733,5.68329392963,0.0,4.65080888007,0.124527604955,0.124527604955,0.124527604955,0.1066227795,0.022091034,0.334037084503,0.275753719775,1.01349008338
 11/27  11:00:00,0.895578396517,6.13429772866,0.0,5.2202862762,0.139775631276,0.139775631276,0.139775631276,0.090629362575,0.0187773789,0.348809033065,0.282238990701,0.894569756127
 11/27  12:00:00,0.864848352011,4.27500019591,0.0,3.46713465794,0.092834168452,0.092834168452,0.092834168452,0.090629362575,0.0187773789,0.364933981104,0.28232546098,0.788417885238
 11/27  13:00:00,0.817773790237,2.95352514404,0.0,2.2287651357,0.0596762394486,0.0596762394486,0.0596762394486,0.090629362575,0.0187773789,0.355773213679,0.277569595634,0.705639957722
 11/27  14:00:00,0.779490160109,2.37983432439,0.0,1.70362180582,0.0456152786964,0.0456152786964,0.0456152786964,0.090629362575,0.0187773789,0.321952343333,0.287167796604,0.656431307329
 11/27  15:00:00,0.777742450426,2.12466587919,0.0,1.49621264807,0.0400618005109,0.0400618005109,0.0400618005109,0.101291640525,0.0209864823,0.29671678831,0.30333773878,0.607558172696
 11/27  16:00:00,0.86116213401,2.31870887975,0.0,1.6828899224,0.0450601727234,0.0450601727234,0.0450601727234,0.143940752325,0.0298229101523,0.306790855622,0.320199443188,0.613762400519
 11/27  17:00:00,1.12134450247,2.73739502766,0.0,2.03860577107,0.0545846326234,0.0545846326234,0.0545846326234,0.261225809775,0.0541230475523,0.357323190441,0.37873982208,0.672700215558
 11/27  18:00:00,1.57909370837,4.39820910826,0.0,3.56787875288,0.0955316391888,0.0955316391888,0.0955316391888,0.463809159614,0.0960960264046,0.448200528527,0.460108354632,0.798636340008
 11/27  19:00:00,1.787631528,3.74162027244,0.0,2.79218489223,0.0747620696073,0.0747620696073,0.0747620696073,0.634405538025,0.131441695057,0.402135423453,0.499538801862,0.915025245496
 11/27  20:00:00,1.69269329322,3.80412960436,0.0,2.83462195286,0.0758983419542,0.0758983419542,0.0758983419542,0.634405538025,0.131441695057,0.319977444422,0.515622273759,0.933989626005
 11/27  21:00:00,1.62224279567,4.07126333073,0.0,3.16953340694,0.0848657543602,0.0848657543602,0.0848657543602,0.58642528725,0.121500729757,0.280754343348,0.533348680956,0.864990835871
 11/27  22:00:00,1.50405731129,4.77546917311,0.0,3.9586403505,0.105994465573,0.105994465573,0.105994465573,0.495795924675,0.102723336605,0.263298623659,0.520896960779,0.780947456591
 11/27  23:00:00,1.24607579737,5.35140870965,0.0,4.67352118927,0.125135737764,0.125135737764,0.125135737764,0.367848589275,0.0762140958046,0.21075981003,0.450769564498,0.646836796433
 11/27  24:00:00,0.998085943374,5.81588466574,0.0,5.28705844309,0.14156348759,0.14156348759,0.14156348759,0.2558946708,0.0530184958523,0.140550925199,0.391710363932,0.501843721306
 11/28  01:00:00,0.756504990114,6.5466404221,0.0,6.17609875138,0.165367961856,0.165367961856,0.165367961856,0.133278474375,0.0276138067523,0.0908926116669,0.324004135464,0.348223032194
 11/28  02:00:00,0.665088256443,6.95486323422,0.0,6.65611797939,0.178220703462,0.178220703462,0.178220703462,0.079967084625,0.0165682755,0.0766617302589,0.298322462597,0.278195667712
 11/28  03:00:00,0.631448452693,7.47936890595,0.0,7.19993746619,0.192781727139,0.192781727139,0.192781727139,0.05331138975,0.0110455198505,0.0640981645171,0.294863651437,0.259120108723
 11/28  04:00:00,0.625452384976,7.68589902954,0.0,7.4012653429,0.198172376152,0.198172376152,0.198172376152,0.05331138975,0.0110455198505,0.05686202118,0.290713078044,0.264608262907
 11/28  05:00:00,0.632148243604,8.01225459569,0.0,7.67250631924,0.205434981436,0.205434981436,0.205434981436,0.05331138975,0.0110455198505,0.0672769999586,0.279731352609,0.320479315776
 11/28  06:00:00,0.681455122133,8.17219119507,0.0,7.58563730267,0.203109022478,0.203109022478,0.203109022478,0.0586425356039,0.0121500729757,0.0800477838369,0.312157707239,0.565051280956
 11/28  07:00:00,0.849629190603,9.17264851124,0.0,8.12616554765,0.2175819216,0.2175819216,0.2175819216,0.101291640525,0.0209864823,0.133753612412,0.360667533766,1.02163881059
 11/28  08:00:00,1.06184013169,8.59846083827,0.0,7.4245914491,0.198796943665,0.198796943665,0.198796943665,0.197252142075,0.0408684271523,0.21133834221,0.383236276589,1.14747061523
 11/28  09:00:00,1.03139777499,8.14691530279,0.0,7.01005245035,0.187697466132,0.187697466132,0.187697466132,0.1919210031,0.0397638754523,0.272663294838,0.324004135464,1.11454421391
 11/28  10:00:00,0.93905004232,7.94980932883,0.0,6.91668186293,0.185197424543,0.185197424543,0.185197424543,0.1066227795,0.022091034,0.334037084503,0.275753719775,1.01413249973
 11/28  11:00:00,0.974935716603,9.0987064471,0.0,8.184092808,0.219132951362,0.219132951362,0.219132951362,0.090629362575,0.0187773789,0.348809033065,0.282238990701,0.895171942774
 11/28  12:00:00,0.957388290336,7.73164682552,0.0,6.92328052275,0.185374106777,0.185374106777,0.185374106777,0.090629362575,0.0187773789,0.364933981104,0.28232546098,0.788918650034
 11/28  13:00:00,0.927418865107,7.04891160733,0.0,6.32374703182,0.169321314318,0.169321314318,0.169321314318,0.090629362575,0.0187773789,0.355773213679,0.277569595634,0.706044524893
 11/28  14:00:00,0.891678410281,6.57019420294,0.0,5.89358523062,0.157803528869,0.157803528869,0.157803528869,0.090629362575,0.0187773789,0.321952343333,0.287167796604,0.656827761065
 11/28  15:00:00,0.879374192306,5.92073989919,0.0,5.29191567956,0.141693542391,0.141693542391,0.141693542391,0.101291640525,0.0209864823,0.29671678831,0.30333773878,0.607929161193
 11/28  16:00:00,0.954940776112,5.82153386188,0.0,5.1852984173,0.138838814825,0.138838814825,0.138838814825,0.143940752325,0.0298229101523,0.306790855622,0.320199443188,0.614178887749
 11/28  17:00:00,1.20132561599,5.7249664286,0.0,5.02570949879,0.134565746137,0.134565746137,0.134565746137,0.261225809775,0.0541230475523,0.357323190441,0.37873982208,0.673167888779
 11/28  18:00:00,1.64502211669,6.86103557676,0.0,6.03014747624,0.161460047512,0.161460047512,0.161460047512,0.463809159614,0.0960960264046,0.448200528527,0.460108354632,0.79919408515
 11/28  19:00:00,1.83966132616,5.68532044863,0.0,4.73537369259,0.126791867762,0.126791867762,0.126791867762,0.634405538025,0.131441695057,0.402135423453,0.499538801862,0.915536621334
 11/28  20:00:00,1.73303809602,5.31150919426,0.0,4.34140406122,0.116243144758,0.116243144758,0.116243144758,0.634405538025,0.131441695057,0.319977444422,0.515622273759,0.934587107545
 11/28  21:00:00,1.65588070299,5.32809956361,0.0,4.42582897384,0.118503661678,0.118503661678,0.118503661678,0.58642528725,0.121500729757,0.280754343348,0.533348680956,0.865531501845
 11/28  22:00:00,1.52071540843,5.39809167051,0.0,4.58078052664,0.122652562709,0.122652562709,0.122652562709,0.495795924675,0.102723336605,0.263298623659,0.520896960779,0.781429777841
 11/28  23:00:00,1.25143366002,5.55187571432,0.0,4.87362457354,0.130493600413,0.130493600413,0.130493600413,0.367848589275,0.0762140958046,0.21075981003,0.450769564498,0.647200416829
 11/28  24:00:00,1.00003759106,5.88900467484,0.0,5.35994782703,0.14351513528,0.14351513528,0.14351513528,0.2558946708,0.0530184958523,0.140550925199,0.391710363932,0.502074346467
 11/29  01:00:00,0.746216381216,6.16244871943,0.0,5.79184376116,0.155079352958,0.155079352958,0.155079352958,0.133278474375,0.0276138067523,0.0908926116669,0.324004135464,0.348286319744
 11/29  02:00:00,0.649769802157,6.38274752013,0.0,6.08401026682,0.162902249176,0.162902249176,0.162902249176,0.079967084625,0.0165682755,0.0766617302589,0.298322462597,0.27818766619
 11/29  03:00:00,0.607602155624,6.58877596527,0.0,6.30933517601,0.16893543007,0.16893543007,0.16893543007,0.05331138975,0.0110455198505,0.0640981645171,0.294863651437,0.259129458228
 11/29  04:00:00,0.59987459048,6.73066775678,0.0,6.44599575573,0.172594581655,0.172594581655,0.172594581655,0.05331138975,0.0110455198505,0.05686202118,0.290713078044,0.264646577318
 11/29  05:00:00,0.602125168605,6.89104899999,0.0,6.55121611324,0.175411906437,0.175411906437,0.175411906437,0.05331138975,0.0110455198505,0.0672769999586,0.279731352609,0.320563926077
 11/29  06:00:00,0.653005818719,7.10994832729,0.0,6.52312370981,0.174659719063,0.174659719063,0.174659719063,0.0586425356039,0.0121500729757,0.0800477838369,0.312157707239,0.565322006031
 11/29  07:00:00,0.799051120662,7.28429745431,0.0,6.23719533175,0.167003851659,0.167003851659,0.167003851659,0.101291640525,0.0209864823,0.133753612412,0.360667533766,1.02225796956
 11/29  08:00:00,1.04763847153,8.06878520267,0.0,6.89419333191,0.1845952835,0.1845952835,0.1845952835,0.197252142075,0.0408684271523,0.21133834221,0.383236276589,1.14819309682
 11/29  09:00:00,1.01280458887,7.45319349068,0.0,6.31564131838,0.169104280011,0.169104280011,0.169104280011,0.1919210031,0.0397638754523,0.272663294838,0.324004135464,1.11523353378
 11/29  10:00:00,0.91551098886,7.07130980571,0.0,6.03755438836,0.161658371083,0.161658371083,0.161658371083,0.1066227795,0.022091034,0.334037084503,0.275753719775,1.01476045118
 11/29  11:00:00,0.954142685272,8.32264570834,0.0,7.40752270699,0.198339920031,0.198339920031,0.198339920031,0.090629362575,0.0187773789,0.348809033065,0.282238990701,0.895681305025
 11/29  12:00:00,0.942411995771,7.17271916176,0.0,6.36395165927,0.170397812212,0.170397812212,0.170397812212,0.090629362575,0.0187773789,0.364933981104,0.28232546098,0.789319849755
 11/29  13:00:00,0.91155848462,6.45695450676,0.0,5.7313996689,0.153460933832,0.153460933832,0.153460933832,0.090629362575,0.0187773789,0.355773213679,0.277569595634,0.706434787244
 11/29  14:00:00,0.881557894051,6.19256255104,0.0,5.51560810038,0.147683012638,0.147683012638,0.147683012638,0.090629362575,0.0187773789,0.321952343333,0.287167796604,0.657173239411
 11/29  15:00:00,0.886503784779,6.18726106746,0.0,5.55818894478,0.148823134864,0.148823134864,0.148823134864,0.101291640525,0.0209864823,0.29671678831,0.30333773878,0.608177064244
 11/29  16:00:00,0.953929830932,5.78397915319,0.0,5.14754202731,0.137827869646,0.137827869646,0.137827869646,0.143940752325,0.0298229101523,0.306790855622,0.320199443188,0.614380569044
 11/29  17:00:00,1.20400859352,5.82538031509,0.0,5.12591230731,0.137248723674,0.137248723674,0.137248723674,0.261225809775,0.0541230475523,0.357323190441,0.37873982208,0.673378966745
 11/29  18:00:00,1.60979228269,5.54581272771,0.0,4.71439724649,0.126230213508,0.126230213508,0.126230213508,0.463809159614,0.0960960264046,0.448200528527,0.460108354632,0.799721465846
 11/29  19:00:00,1.83186940955,5.39497255677,0.0,4.44436420134,0.118999951151,0.118999951151,0.118999951151,0.634405538025,0.131441695057,0.402135423453,0.499538801862,0.916198220711
 11/29  20:00:00,1.73428130222,5.35846023901,0.0,4.38783484599,0.117486350955,0.117486350955,0.117486350955,0.634405538025,0.131441695057,0.319977444422,0.515622273759,0.935107367522
 11/29  21:00:00,1.65468160469,5.28380791527,0.0,4.38104551399,0.117304563384,0.117304563384,0.117304563384,0.58642528725,0.121500729757,0.280754343348,0.533348680956,0.866023313366
 11/29  22:00:00,1.51783066892,5.29079042877,0.0,4.47304238994,0.119767823199,0.119767823199,0.119767823199,0.495795924675,0.102723336605,0.263298623659,0.520896960779,0.781866672815
 11/29  23:00:00,1.2478190074,5.41722909513,0.0,4.73862592392,0.126878947792,0.126878947792,0.126878947792,0.367848589275,0.0762140958046,0.21075981003,0.450769564498,0.647552447262
 11/29  24:00:00,0.991978491341,5.58824708282,0.0,5.05895968411,0.135456035557,0.135456035557,0.135456035557,0.2558946708,0.0530184958523,0.140550925199,0.391710363932,0.502304897369
 11/30  01:00:00,0.734999283656,5.74362162207,0.0,5.37291193508,0.143862255398,0.143862255398,0.143862255398,0.133278474375,0.0276138067523,0.0908926116669,0.324004135464,0.34839104846
 11/30  02:00:00,0.636651413441,5.89286174123,0.0,5.59406975319,0.14978386046,0.14978386046,0.14978386046,0.079967084625,0.0165682755,0.0766617302589,0.298322462597,0.278242400919
 11/30  03:00:00,0.592829523534,6.03705153011,0.0,5.75761261993,0.15416279798,0.15416279798,0.15416279798,0.05331138975,0.0110455198505,0.0640981645171,0.294863651437,0.259127579146
 11/30  04:00:00,0.583645270112,6.12452629155,0.0,5.83986936864,0.156365261287,0.156365261287,0.156365261287,0.05331138975,0.0110455198505,0.05686202118,0.290713078044,0.264631499174
 11/30  05:00:00,0.58421204498,6.22207255181,0.0,5.88220369259,0.157498782811,0.157498782811,0.157498782811,0.05331138975,0.0110455198505,0.0672769999586,0.279731352609,0.320599898544
 11/30  06:00:00,0.63437954658,6.41453507966,0.0,5.82747689399,0.156033446924,0.156033446924,0.156033446924,0.0586425356039,0.0121500729757,0.0800477838369,0.312157707239,0.565555574234
 11/30  07:00:00,0.782325112225,6.6602070453,0.0,5.61251883056,0.150277843222,0.150277843222,0.150277843222,0.101291640525,0.0209864823,0.133753612412,0.360667533766,1.02284406174
 11/30  08:00:00,1.02336032168,7.16276123205,0.0,5.98746237087,0.16031713365,0.16031713365,0.16031713365,0.197252142075,0.0408684271523,0.21133834221,0.383236276589,1.14890008724
 11/30  09:00:00,0.99149556476,6.65804011953,0.0,5.51980011859,0.147795255906,0.147795255906,0.147795255906,0.1919210031,0.0397638754523,0.272663294838,0.324004135464,1.11592136241
 11/30  10:00:00,0.899456779813,6.47235523454,0.0,5.43796799123,0.145604162036,0.145604162036,0.145604162036,0.1066227795,0.022091034,0.334037084503,0.275753719775,1.01539227713
 11/30  11:00:00,0.929931821577,7.4189365981,0.0,6.50330472328,0.174129056336,0.174129056336,0.174129056336,0.090629362575,0.0187773789,0.348809033065,0.282238990701,0.896190178491
 11/30  12:00:00,0.915395062409,6.16418645051,0.0,5.35493366975,0.14338087885,0.14338087885,0.14338087885,0.090629362575,0.0187773789,0.364933981104,0.28232546098,0.789805128033
 11/30  13:00:00,0.885265979827,5.47533819875,0.0,4.74943735767,0.127168429038,0.127168429038,0.127168429038,0.090629362575,0.0187773789,0.355773213679,0.277569595634,0.706780790462
 11/30  14:00:00,0.85413877147,5.16878873373,0.0,4.4915693033,0.120263890058,0.120263890058,0.120263890058,0.090629362575,0.0187773789,0.321952343333,0.287167796604,0.657438219175
 11/30  15:00:00,0.849785386253,4.81614525198,0.0,4.1868443824,0.112104736339,0.112104736339,0.112104736339,0.101291640525,0.0209864823,0.29671678831,0.30333773878,0.608405811149
 11/30  16:00:00,0.920411000125,4.53240671088,0.0,3.89569368393,0.104309038838,0.104309038838,0.104309038838,0.143940752325,0.0298229101523,0.306790855622,0.320199443188,0.614656470109
 11/30  17:00:00,1.16510179373,4.37263519299,0.0,3.67283617992,0.0983419238831,0.0983419238831,0.0983419238831,0.261225809775,0.0541230475523,0.357323190441,0.37873982208,0.673709972036
 11/30  18:00:00,1.5988755047,5.13838437912,0.0,4.30668163997,0.115313435525,0.115313435525,0.115313435525,0.463809159614,0.0960960264046,0.448200528527,0.460108354632,0.800008723773
 11/30  19:00:00,1.82220133859,5.0341605681,0.0,4.08328482228,0.109331880191,0.109331880191,0.109331880191,0.634405538025,0.131441695057,0.402135423453,0.499538801862,0.916465611113
 11/30  20:00:00,1.69894196869,4.03891188097,0.0,3.06799507031,0.082147017427,0.082147017427,0.082147017427,0.634405538025,0.131441695057,0.319977444422,0.515622273759,0.93539878516
 11/30  21:00:00,1.61488780197,3.79802217729,0.0,2.89484194387,0.0775107606635,0.0775107606635,0.0775107606635,0.58642528725,0.121500729757,0.280754343348,0.533348680956,0.866441145497
 11/30  22:00:00,1.47673902751,3.75647685848,0.0,2.93836764192,0.0786761817916,0.0786761817916,0.0786761817916,0.495795924675,0.102723336605,0.263298623659,0.520896960779,0.782227850536
 11/30  23:00:00,1.20492368058,3.8153994309,0.0,3.13658782982,0.0839836209682,0.0839836209682,0.0839836209682,0.367848589275,0.0762140958046,0.21075981003,0.450769564498,0.647760877136
 11/30  24:00:00,0.947667428498,3.93340681076,0.0,3.40404722811,0.0911449727139,0.0911449727139,0.0911449727139,0.2558946708,0.0530184958523,0.140550925199,0.391710363932,0.502377081313
 12/01  01:00:00,0.742988304755,4.0309343052,0.0,3.65612384995,0.0978944433529,0.0978944433529,0.0978944433529,0.13184539543,0.0273168747508,0.0863692416722,0.38421434955,0.348344307921
 12/01  02:00:00,0.641523944203,4.16034382598,0.0,3.85784364942,0.103295586283,0.103295586283,0.103295586283,0.0802537279296,0.0166276647508,0.0722387554862,0.353760209753,0.278131826334
 12/01  03:00:00,0.594122828595,4.28376441189,0.0,4.00067828364,0.107120051093,0.107120051093,0.107120051093,0.0515916675,0.0106892128505,0.0597152550472,0.349658642104,0.259000309621
 12/01  04:00:00,0.584350615891,4.37309921105,0.0,4.08485596399,0.109373948253,0.109373948253,0.109373948253,0.0515916675,0.0106892128505,0.0526110263622,0.344736760925,0.264496466349
 12/01  05:00:00,0.586857338309,4.614509091,0.0,4.27116518365,0.114362465628,0.114362465628,0.114362465628,0.0515916675,0.0106892128505,0.0631517086927,0.331714283638,0.320494164461
 12/01  06:00:00,0.643300780978,4.79659054488,0.0,4.20548431211,0.112603829263,0.112603829263,0.112603829263,0.0573240795859,0.0118769038006,0.0759814879778,0.370166480351,0.565607756157
 12/01  07:00:00,0.827988054064,5.15602108424,0.0,4.10334477777,0.109868994977,0.109868994977,0.109868994977,0.1203805575,0.0249415042523,0.129758030703,0.427690966632,1.02321532421
 12/01  08:00:00,1.10449471078,5.46532541624,0.0,4.28462681333,0.114722907122,0.114722907122,0.114722907122,0.24649349957,0.0510706795015,0.207405929039,0.454453695544,1.14939410199
 12/01  09:00:00,1.06863097244,5.24118528075,0.0,4.09829797305,0.109733864396,0.109733864396,0.109733864396,0.240761115,0.0498829942523,0.268690649238,0.38421434955,1.11642116036
 12/01  10:00:00,0.928087511123,4.64415649096,0.0,3.6057725841,0.0965462644222,0.0965462644222,0.0965462644222,0.13184539543,0.0273168747508,0.330033495679,0.326997480842,1.01585907531
 12/01  11:00:00,0.943323119735,5.28672345397,0.0,4.36700942927,0.116928740584,0.116928740584,0.116928740584,0.10891571957,0.0225661195015,0.344876619894,0.334687920184,0.896659446398
 12/01  12:00:00,0.948550108949,4.76488653105,0.0,3.95175416222,0.105810084629,0.105810084629,0.105810084629,0.10891571957,0.0225661195015,0.361119725873,0.334790459375,0.790070727242
 12/01  13:00:00,0.931728524565,4.61017318501,0.0,3.88048830883,0.103901907736,0.103901907736,0.103901907736,0.10891571957,0.0225661195015,0.3518459739,0.329150803858,0.70701171554
 12/01  14:00:00,0.900959877111,4.25713339536,0.0,3.57601910166,0.0957496008733,0.0957496008733,0.0957496008733,0.10891571957,0.0225661195015,0.317847783081,0.340532654084,0.657657107876
 12/01  15:00:00,0.902614278708,3.97961459681,0.0,3.34614312842,0.089594563089,0.089594563089,0.089594563089,0.1203805575,0.0249415042523,0.292642171022,0.359707482845,0.608693447349
 12/01  16:00:00,0.986726971486,3.93253798316,0.0,3.29144053577,0.0881298753276,0.0881298753276,0.0881298753276,0.16623984043,0.0344430147508,0.302863615842,0.379702625135,0.614942084815
 12/01  17:00:00,1.26231383001,3.85258982642,0.0,3.14759299209,0.0842782893871,0.0842782893871,0.0842782893871,0.298085235859,0.0617599037538,0.353720743409,0.4491216576,0.674059624483
 12/01  18:00:00,1.7355901912,4.56656454914,0.0,3.7284967092,0.0998322608504,0.0998322608504,0.0998322608504,0.521649128359,0.108079828006,0.445069937436,0.54561103655,0.800484074279
 12/01  19:00:00,1.94298092533,3.81760234667,0.0,2.85965498064,0.0765686130996,0.0765686130996,0.0765686130996,0.6878889,0.1425228,0.398283704478,0.592368907752,0.917142740159
 12/01  20:00:00,1.78677306438,3.57714332159,0.0,2.59890714664,0.0695869666586,0.0695869666586,0.0695869666586,0.642029685859,0.133021318006,0.315345896534,0.611441197322,0.936117777157
 12/01  21:00:00,1.69815514705,3.47331028621,0.0,2.56281191589,0.0686204998026,0.0686204998026,0.0686204998026,0.584705565,0.121144422757,0.275874927963,0.632461731524,0.8669319981
