Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 12/01  22:00:00,1.55820715439,3.50274569564,0.0,2.67753789871,0.0716923421928,0.0716923421928,0.0716923421928,0.49298706793,0.102141373255,0.258342283024,0.617696087987,0.782658538461
 12/01  23:00:00,1.27670587561,3.60003602018,0.0,2.91512712427,0.0780539059519,0.0780539059519,0.0780539059519,0.366874125859,0.0760121837538,0.205880856148,0.534536803897,0.648087965559
 12/01  24:00:00,1.01318911265,3.74699054133,0.0,3.21239496609,0.0860133928557,0.0860133928557,0.0860133928557,0.2579583375,0.0534460642523,0.135920781757,0.464502536285,0.502598871897
 12/02  01:00:00,0.747023713796,3.94977728962,0.0,3.56132537189,0.0953561693168,0.0953561693168,0.0953561693168,0.13184539543,0.0273168747508,0.092942924749,0.38421434955,0.361985770401
 12/02  02:00:00,0.645551541898,4.17056731048,0.0,3.86085288186,0.103376159903,0.103376159903,0.103376159903,0.0802537279296,0.0166276647508,0.0761857795615,0.353760209753,0.285346078398
 12/02  03:00:00,0.597720807077,4.32589141414,0.0,4.03753066998,0.108106791148,0.108106791148,0.108106791148,0.0515916675,0.0106892128505,0.0623264934745,0.349658642104,0.264274925535
 12/02  04:00:00,0.587662491425,4.45146717356,0.0,4.15755202445,0.111320419616,0.111320419616,0.111320419616,0.0515916675,0.0106892128505,0.0539764305342,0.344736760925,0.270168368396
 12/02  05:00:00,0.592000298442,4.71848950405,0.0,4.3634811838,0.116834270145,0.116834270145,0.116834270145,0.0515916675,0.0106892128505,0.0658228643082,0.331714283638,0.332158577359
 12/02  06:00:00,0.649999488497,4.92737349248,0.0,4.30266336005,0.115205844182,0.115205844182,0.115205844182,0.0573240795859,0.0118769038006,0.080078180578,0.370166480351,0.599211655822
 12/02  07:00:00,0.859103343966,5.99832962468,0.0,4.86858907875,0.130358772661,0.130358772661,0.130358772661,0.1203805575,0.0249415042523,0.14038354292,0.427690966632,1.10027956368
 12/02  08:00:00,1.13016008631,5.72721332483,0.0,4.4528409737,0.119226920736,0.119226920736,0.119226920736,0.24649349957,0.0510706795015,0.228567290958,0.454453695544,1.2430678502
 12/02  09:00:00,1.10337178867,5.42518548596,0.0,4.18432877401,0.112037379735,0.112037379735,0.112037379735,0.240761115,0.0498829942523,0.30112795013,0.38421434955,1.21439056463
 12/02  10:00:00,0.98627999067,5.22598014414,0.0,4.09732025387,0.109707685503,0.109707685503,0.109707685503,0.13184539543,0.0273168747508,0.375064554145,0.326997480842,1.10613505871
 12/02  11:00:00,1.01372806953,6.09207964861,0.0,5.09486663342,0.136417461089,0.136417461089,0.136417461089,0.10891571957,0.0225661195015,0.395792849183,0.334687920184,0.974158436893
 12/02  12:00:00,1.01235803212,5.25207551623,0.0,4.37449791331,0.117129248282,0.117129248282,0.117129248282,0.10891571957,0.0225661195015,0.413608485392,0.334790459375,0.854515961329
 12/02  13:00:00,0.979019587627,4.64669092422,0.0,3.86108835125,0.103382464707,0.103382464707,0.103382464707,0.10891571957,0.0225661195015,0.399656479991,0.329150803858,0.762929412328
 12/02  14:00:00,0.949812752854,4.50231299071,0.0,3.77264843257,0.101014444102,0.101014444102,0.101014444102,0.10891571957,0.0225661195015,0.361435815596,0.340532654084,0.706207372318
 12/02  15:00:00,0.948555040229,4.2779466938,0.0,3.60067418715,0.096409752435,0.096409752435,0.096409752435,0.1203805575,0.0249415042523,0.331767743197,0.359707482845,0.652494485613
 12/02  16:00:00,1.02375833285,3.97509597731,0.0,3.29040931244,0.0881022638357,0.0881022638357,0.0881022638357,0.16623984043,0.0344430147508,0.339922588697,0.379702625135,0.658531302295
 12/02  17:00:00,1.29919112672,3.94181837942,0.0,3.18342345108,0.0852376668542,0.0852376668542,0.0852376668542,0.298085235859,0.0617599037538,0.389638662656,0.4491216576,0.727457718493
 12/02  18:00:00,1.77840757411,4.90959723,0.0,4.00731355212,0.107297713542,0.107297713542,0.107297713542,0.521649128359,0.108079828006,0.480421867651,0.54561103655,0.864699912226
 12/02  19:00:00,1.9802279847,4.01037702166,0.0,2.96933535474,0.0795053569325,0.0795053569325,0.0795053569325,0.6878889,0.1425228,0.432594020017,0.592368907752,1.00023704105
 12/02  20:00:00,1.82383859183,3.77537211628,0.0,2.70425629637,0.072407739913,0.072407739913,0.072407739913,0.642029685859,0.133021318006,0.349590650728,0.611441197322,1.02899742211
 12/02  21:00:00,1.7348617321,3.63085782254,0.0,2.63195036814,0.0704717145248,0.0704717145248,0.0704717145248,0.584705565,0.121144422757,0.310730298291,0.632461731524,0.955341082181
 12/02  22:00:00,1.597331174,3.70830761369,0.0,2.8088955116,0.0752095043356,0.0752095043356,0.0752095043356,0.49298706793,0.102141373255,0.293949140492,0.617696087987,0.856862843608
 12/02  23:00:00,1.31015849762,3.85102848736,0.0,3.10781877881,0.0832133160359,0.0832133160359,0.0832133160359,0.366874125859,0.0760121837538,0.234174068073,0.534536803897,0.706388778207
 12/02  24:00:00,1.03393656079,3.97800559707,0.0,3.40707324164,0.0912259956556,0.0912259956556,0.0912259956556,0.2579583375,0.0534460642523,0.151455627092,0.464502536285,0.538935652104
 12/03  01:00:00,0.752615371736,4.15873428983,0.0,3.77016045237,0.100947827257,0.100947827257,0.100947827257,0.13184539543,0.0273168747508,0.092942924749,0.38421434955,0.362107690139
 12/03  02:00:00,0.652920634928,4.44586426574,0.0,4.1360709214,0.110745252933,0.110745252933,0.110745252933,0.0802537279296,0.0166276647508,0.0761857795615,0.353760209753,0.28542499412
 12/03  03:00:00,0.606507045393,4.65409947686,0.0,4.36567570416,0.116893029464,0.116893029464,0.116893029464,0.0515916675,0.0106892128505,0.0623264934745,0.349658642104,0.264337954078
 12/03  04:00:00,0.600135357222,4.91739157004,0.0,4.62338379746,0.123793285412,0.123793285412,0.123793285412,0.0515916675,0.0106892128505,0.0539764305342,0.344736760925,0.270260991868
 12/03  05:00:00,0.606089589291,5.24484471776,0.0,4.88968257518,0.130923560994,0.130923560994,0.130923560994,0.0515916675,0.0106892128505,0.0658228643082,0.331714283638,0.332312399693
 12/03  06:00:00,0.664754798046,5.47881289988,0.0,4.85373896053,0.12996115373,0.12996115373,0.12996115373,0.0573240795859,0.0118769038006,0.080078180578,0.370166480351,0.599575462736
 12/03  07:00:00,0.860778965568,6.0615897252,0.0,4.93116954696,0.132034394263,0.132034394263,0.132034394263,0.1203805575,0.0249415042523,0.14038354292,0.427690966632,1.10095919599
 12/03  08:00:00,1.14770596602,6.3833615198,0.0,5.10813771039,0.136772800444,0.136772800444,0.136772800444,0.24649349957,0.0510706795015,0.228567290958,0.454453695544,1.24391930849
 12/03  09:00:00,1.09820010662,5.23282816555,0.0,3.99117879082,0.106865697685,0.106865697685,0.106865697685,0.240761115,0.0498829942523,0.30112795013,0.38421434955,1.21518322741
 12/03  10:00:00,0.96205296919,4.32187707216,0.0,3.19249881546,0.0854806640231,0.0854806640231,0.0854806640231,0.13184539543,0.0273168747508,0.375064554145,0.326997480842,1.10685342515
 12/03  11:00:00,0.968377440917,4.3989959675,0.0,3.40112887676,0.0910668324778,0.0910668324778,0.0910668324778,0.10891571957,0.0225661195015,0.395792849183,0.334687920184,0.974812512439
 12/03  12:00:00,0.948705930205,2.87540431859,0.0,1.99724380219,0.0534771463658,0.0534771463658,0.0534771463658,0.10891571957,0.0225661195015,0.413608485392,0.334790459375,0.855098874806
 12/03  13:00:00,0.913517169759,2.20083054663,0.0,1.41472935482,0.0378800468389,0.0378800468389,0.0378800468389,0.10891571957,0.0225661195015,0.399656479991,0.329150803858,0.763428031163
 12/03  14:00:00,0.887113555063,2.1610663579,0.0,1.43098301657,0.038315246311,0.038315246311,0.038315246311,0.10891571957,0.0225661195015,0.361435815596,0.340532654084,0.706626155513
 12/03  15:00:00,0.895822226701,2.30895655676,0.0,1.6312294402,0.0436769389065,0.0436769389065,0.0436769389065,0.1203805575,0.0249415042523,0.331767743197,0.359707482845,0.652949095524
 12/03  16:00:00,0.987127181168,2.60744264602,0.0,1.92232321147,0.0514711121545,0.0514711121545,0.0514711121545,0.16623984043,0.0344430147508,0.339922588697,0.379702625135,0.658964071973
 12/03  17:00:00,1.27084733564,2.88373596818,0.0,2.12485049202,0.0568938757715,0.0568938757715,0.0568938757715,0.298085235859,0.0617599037538,0.389638662656,0.4491216576,0.727948266314
 12/03  18:00:00,1.75419508274,4.00583506427,0.0,3.10303477887,0.0830852221776,0.0830852221776,0.0830852221776,0.521649128359,0.108079828006,0.480421867651,0.54561103655,0.865216519735
 12/03  19:00:00,1.96484372325,3.4364199646,0.0,2.3947699015,0.0641210954788,0.0641210954788,0.0641210954788,0.6878889,0.1425228,0.432594020017,0.592368907752,1.00084543724
 12/03  20:00:00,1.81433655444,3.42109902566,0.0,2.34937787485,0.0629057025207,0.0629057025207,0.0629057025207,0.642029685859,0.133021318006,0.349590650728,0.611441197322,1.02960275302
 12/03  21:00:00,1.73332577676,3.57404316663,0.0,2.57458610172,0.0689357591908,0.0689357591908,0.0689357591908,0.584705565,0.121144422757,0.310730298291,0.632461731524,0.955890692684
 12/03  22:00:00,1.59817277501,3.74020982236,0.0,2.84032730105,0.0760511053475,0.0760511053475,0.0760511053475,0.49298706793,0.102141373255,0.293949140492,0.617696087987,0.857333262832
 12/03  23:00:00,1.31376015851,3.98589174649,0.0,3.24233221822,0.0868149769247,0.0868149769247,0.0868149769247,0.366874125859,0.0760121837538,0.234174068073,0.534536803897,0.706738597915
 12/03  24:00:00,1.04362555731,4.34012357343,0.0,3.76893414054,0.100914992178,0.100914992178,0.100914992178,0.2579583375,0.0534460642523,0.151455627092,0.464502536285,0.539192729562
 12/04  01:00:00,0.762486963483,4.75953053697,0.0,4.38435222304,0.117393102081,0.117393102081,0.117393102081,0.13184539543,0.0273168747508,0.0863692416722,0.38421434955,0.3487121666
 12/04  02:00:00,0.663557168665,4.98348050874,0.0,4.68073200437,0.125328810745,0.125328810745,0.125328810745,0.0802537279296,0.0166276647508,0.0722387554862,0.353760209753,0.278380154155
 12/04  03:00:00,0.621945600063,5.32305754591,0.0,5.0397924034,0.134942822561,0.134942822561,0.134942822561,0.0515916675,0.0106892128505,0.0597152550472,0.349658642104,0.259179323887
 12/04  04:00:00,0.619502827785,5.68621737054,0.0,5.39770719317,0.144526160147,0.144526160147,0.144526160147,0.0515916675,0.0106892128505,0.0526110263622,0.344736760925,0.264763396662
 12/04  05:00:00,0.623158283117,5.97067357201,0.0,5.62691884588,0.150663410436,0.150663410436,0.150663410436,0.0515916675,0.0106892128505,0.0631517086927,0.331714283638,0.320904983232
 12/04  06:00:00,0.68034565403,6.18113977686,0.0,5.589021919,0.149648702315,0.149648702315,0.149648702315,0.0573240795859,0.0118769038006,0.0759814879778,0.370166480351,0.56661938125
 12/04  07:00:00,0.862356371263,6.44164718442,0.0,5.38691941073,0.144237312176,0.144237312176,0.144237312176,0.1203805575,0.0249415042523,0.129758030703,0.427690966632,1.02526679144
 12/04  08:00:00,1.14394949046,6.94122032976,0.0,5.75816868221,0.15417768681,0.15417768681,0.15417768681,0.24649349957,0.0510706795015,0.207405929039,0.454453695544,1.15174714663
 12/04  09:00:00,1.09474274843,6.21868018438,0.0,5.07351049488,0.13584564039,0.13584564039,0.13584564039,0.240761115,0.0498829942523,0.268690649238,0.38421434955,1.11870354217
 12/04  10:00:00,0.964745489904,6.01525126728,0.0,4.97486061321,0.133204243203,0.133204243203,0.133204243203,0.13184539543,0.0273168747508,0.330033495679,0.326997480842,1.01786582251
 12/04  11:00:00,0.991246676394,7.07822310728,0.0,6.15683990868,0.164852297244,0.164852297244,0.164852297244,0.10891571957,0.0225661195015,0.344876619894,0.334687920184,0.898328620297
 12/04  12:00:00,0.982041438934,6.01719510079,0.0,5.20257541552,0.139301414614,0.139301414614,0.139301414614,0.10891571957,0.0225661195015,0.361119725873,0.334790459375,0.791558043687
 12/04  13:00:00,0.958410439494,5.60802535684,0.0,4.87699415934,0.130583822665,0.130583822665,0.130583822665,0.10891571957,0.0225661195015,0.3518459739,0.329150803858,0.708358036859
 12/04  14:00:00,0.934687055056,5.51799710044,0.0,4.83564871345,0.129476778819,0.129476778819,0.129476778819,0.10891571957,0.0225661195015,0.317847783081,0.340532654084,0.658891201165
 12/04  15:00:00,0.931259894422,5.0504840379,0.0,4.41598851721,0.118240178803,0.118240178803,0.118240178803,0.1203805575,0.0249415042523,0.292642171022,0.359707482845,0.609717499659
 12/04  16:00:00,1.01521001302,4.99736894287,0.0,4.35521416696,0.116612916863,0.116612916863,0.116612916863,0.16623984043,0.0344430147508,0.302863615842,0.379702625135,0.615999413341
 12/04  17:00:00,1.29229699461,4.97349066168,0.0,4.2673926399,0.114261453987,0.114261453987,0.114261453987,0.298085235859,0.0617599037538,0.353720743409,0.4491216576,0.675160811927
 12/04  18:00:00,1.77277653819,5.95676626301,0.0,5.11731802985,0.137018607835,0.137018607835,0.137018607835,0.521649128359,0.108079828006,0.445069937436,0.54561103655,0.8018644675
 12/04  19:00:00,1.97314944422,4.9458684427,0.0,3.98637716901,0.106737131993,0.106737131993,0.106737131993,0.6878889,0.1425228,0.398283704478,0.592368907752,0.918686647825
 12/04  20:00:00,1.81521739927,4.64119177754,0.0,3.6612351769,0.0980313015467,0.0980313015467,0.0980313015467,0.642029685859,0.133021318006,0.315345896534,0.611441197322,0.937838202846
 12/04  21:00:00,1.72681104481,4.54507695023,0.0,3.63304131478,0.0972763975687,0.0972763975687,0.0972763975687,0.584705565,0.121144422757,0.275874927963,0.632461731524,0.868469263226
 12/04  22:00:00,1.58712048882,4.58393102768,0.0,3.75738194265,0.100605676622,0.100605676622,0.100605676622,0.49298706793,0.102141373255,0.258342283024,0.617696087987,0.783999826551
 12/04  23:00:00,1.30614221574,4.70045945226,0.0,4.01450418317,0.107490246085,0.107490246085,0.107490246085,0.366874125859,0.0760121837538,0.205880856148,0.534536803897,0.649134338746
 12/04  24:00:00,1.04485934162,4.93051653494,0.0,4.39520244207,0.117683621821,0.117683621821,0.117683621821,0.2579583375,0.0534460642523,0.135920781757,0.464502536285,0.503317389535
 12/05  01:00:00,0.775598010097,5.24930647252,0.0,4.87401852668,0.130504148695,0.130504148695,0.130504148695,0.13184539543,0.0273168747508,0.0863692416722,0.38421434955,0.348821798506
 12/05  02:00:00,0.676944453683,5.48350419496,0.0,5.18071515319,0.138716095763,0.138716095763,0.138716095763,0.0802537279296,0.0166276647508,0.0722387554862,0.353760209753,0.278420691548
 12/05  03:00:00,0.631366594427,5.67493220405,0.0,5.39164406124,0.144363816926,0.144363816926,0.144363816926,0.0515916675,0.0106892128505,0.0597152550472,0.349658642104,0.259202324189
 12/05  04:00:00,0.623226811039,5.82530437511,0.0,5.53678908102,0.148250143401,0.148250143401,0.148250143401,0.0515916675,0.0106892128505,0.0526110263622,0.344736760925,0.264768513381
 12/05  05:00:00,0.626805269574,6.10696390828,0.0,5.76312508708,0.154310396892,0.154310396892,0.154310396892,0.0515916675,0.0106892128505,0.0631517086927,0.331714283638,0.320989078308
 12/05  06:00:00,0.686721777831,6.41950545236,0.0,5.8271549274,0.156024826116,0.156024826116,0.156024826116,0.0573240795859,0.0118769038006,0.0759814879778,0.370166480351,0.566852048345
 12/05  07:00:00,0.86684352592,6.60984972442,0.0,5.55450392928,0.148724466832,0.148724466832,0.148724466832,0.1203805575,0.0249415042523,0.129758030703,0.427690966632,1.02588481289
 12/05  08:00:00,1.15497695753,7.353757455,0.0,6.17001826176,0.165205153873,0.165205153873,0.165205153873,0.24649349957,0.0510706795015,0.207405929039,0.454453695544,1.15243469232
 12/05  09:00:00,1.11036750618,6.80288145946,0.0,5.65705791091,0.151470398141,0.151470398141,0.151470398141,0.240761115,0.0498829942523,0.268690649238,0.38421434955,1.11935740122
 12/05  10:00:00,0.979674792436,6.573431373,0.0,5.53243443643,0.148133545735,0.148133545735,0.148133545735,0.13184539543,0.0273168747508,0.330033495679,0.326997480842,1.01847210502
 12/05  11:00:00,1.00936027717,7.75526553107,0.0,6.83333967236,0.182965898017,0.182965898017,0.182965898017,0.10891571957,0.0225661195015,0.344876619894,0.334687920184,0.898871280412
 12/05  12:00:00,0.986160860503,6.17154174049,0.0,5.35642598079,0.143420836183,0.143420836183,0.143420836183,0.10891571957,0.0225661195015,0.361119725873,0.334790459375,0.79205411811
 12/05  13:00:00,0.961800543588,5.73501373089,0.0,5.0036064573,0.133973926759,0.133973926759,0.133973926759,0.10891571957,0.0225661195015,0.3518459739,0.329150803858,0.708734112946
 12/05  14:00:00,0.931511647139,5.39970831745,0.0,4.71705480535,0.126301370901,0.126301370901,0.126301370901,0.10891571957,0.0225661195015,0.317847783081,0.340532654084,0.659196326279
 12/05  15:00:00,0.934420575175,5.16878270173,0.0,4.53403240087,0.121400859556,0.121400859556,0.121400859556,0.1203805575,0.0249415042523,0.292642171022,0.359707482845,0.609972279817
 12/05  16:00:00,1.01112467738,4.84501911343,0.0,4.20263662973,0.112527581222,0.112527581222,0.112527581222,0.16623984043,0.0344430147508,0.302863615842,0.379702625135,0.616227121123
 12/05  17:00:00,1.28663271783,4.76231208473,0.0,4.05584541908,0.108597177208,0.108597177208,0.108597177208,0.298085235859,0.0617599037538,0.353720743409,0.4491216576,0.6755294558
 12/05  18:00:00,1.76280920357,5.58494788071,0.0,4.74506186754,0.127051273223,0.127051273223,0.127051273223,0.521649128359,0.108079828006,0.445069937436,0.54561103655,0.802302247512
 12/05  19:00:00,1.98865252149,5.52534410557,0.0,4.56538010921,0.122240209256,0.122240209256,0.122240209256,0.6878889,0.1425228,0.398283704478,0.592368907752,0.9191593705
 12/05  20:00:00,1.81240515369,4.53646013834,0.0,3.55620451543,0.0952190559658,0.0952190559658,0.0952190559658,0.642029685859,0.133021318006,0.315345896534,0.611441197322,0.938137225121
 12/05  21:00:00,1.71852231932,4.23599375595,0.0,3.32347719741,0.0889876720779,0.0889876720779,0.0889876720779,0.584705565,0.121144422757,0.275874927963,0.632461731524,0.868950186325
 12/05  22:00:00,1.5741886499,4.10137131782,0.0,3.27440861866,0.0876738377005,0.0876738377005,0.0876738377005,0.49298706793,0.102141373255,0.258342283024,0.617696087987,0.78441344068
 12/05  23:00:00,1.29057217597,4.11927445894,0.0,3.43300035285,0.0919202063072,0.0919202063072,0.0919202063072,0.366874125859,0.0760121837538,0.205880856148,0.534536803897,0.649453175737
 12/05  24:00:00,1.02688297318,4.25935301327,0.0,3.72382797865,0.0997072533842,0.0997072533842,0.0997072533842,0.2579583375,0.0534460642523,0.135920781757,0.464502536285,0.503528331288
 12/06  01:00:00,0.759324534455,4.64160981507,0.0,4.26624304547,0.114230673053,0.114230673053,0.114230673053,0.13184539543,0.0273168747508,0.0863692416722,0.38421434955,0.348900622265
 12/06  02:00:00,0.653090346699,4.59263389496,0.0,4.28982118133,0.114861988779,0.114861988779,0.114861988779,0.0802537279296,0.0166276647508,0.0722387554862,0.353760209753,0.278444363407
 12/06  03:00:00,0.603822493246,4.64632211239,0.0,4.36293761167,0.116819715744,0.116819715744,0.116819715744,0.0515916675,0.0106892128505,0.0597152550472,0.349658642104,0.259298682096
 12/06  04:00:00,0.593307778114,4.70790813389,0.0,4.41938459822,0.118331110477,0.118331110477,0.118331110477,0.0515916675,0.0106892128505,0.0526110263622,0.344736760925,0.264776754956
 12/06  05:00:00,0.591367355383,4.78345035149,0.0,4.43960355894,0.118872482702,0.118872482702,0.118872482702,0.0515916675,0.0106892128505,0.0631517086927,0.331714283638,0.320997049663
 12/06  06:00:00,0.643353989381,4.79997578958,0.0,4.207471519,0.112657037666,0.112657037666,0.112657037666,0.0573240795859,0.0118769038006,0.0759814879778,0.370166480351,0.567005793972
 12/06  07:00:00,0.825025276899,5.04851497038,0.0,3.99269212083,0.106906217811,0.106906217811,0.106906217811,0.1203805575,0.0249415042523,0.129758030703,0.427690966632,1.02636186729
 12/06  08:00:00,1.10466353977,5.47523234211,0.0,4.29093217343,0.114891736118,0.114891736118,0.114891736118,0.24649349957,0.0510706795015,0.207405929039,0.454453695544,1.15299566775
 12/06  09:00:00,1.06062895867,4.94579832783,0.0,3.79944185435,0.101731850629,0.101731850629,0.101731850629,0.240761115,0.0498829942523,0.268690649238,0.38421434955,1.11989032615
 12/06  10:00:00,0.909018308987,3.93515187542,0.0,2.89358338991,0.0774770622866,0.0774770622866,0.0774770622866,0.13184539543,0.0273168747508,0.330033495679,0.326997480842,1.01904365396
 12/06  11:00:00,0.910132421682,4.04984028905,0.0,3.12741606125,0.0837380425317,0.0837380425317,0.0837380425317,0.10891571957,0.0225661195015,0.344876619894,0.334687920184,0.899369649505
 12/06  12:00:00,0.9177265354,3.61602732269,0.0,2.80056724565,0.0749865110803,0.0749865110803,0.0749865110803,0.10891571957,0.0225661195015,0.361119725873,0.334790459375,0.792398435452
 12/06  13:00:00,0.883303881949,2.80359908566,0.0,2.07194346471,0.0554772651202,0.0554772651202,0.0554772651202,0.10891571957,0.0225661195015,0.3518459739,0.329150803858,0.708982460309
 12/06  14:00:00,0.850995700011,2.39290906467,0.0,1.70997631843,0.0457854237737,0.0457854237737,0.0457854237737,0.10891571957,0.0225661195015,0.317847783081,0.340532654084,0.659475560419
 12/06  15:00:00,0.862987129548,2.50122609092,0.0,1.8661636711,0.0499674139294,0.0499674139294,0.0499674139294,0.1203805575,0.0249415042523,0.292642171022,0.359707482845,0.610284398786
 12/06  16:00:00,0.954076628618,2.7147207291,0.0,2.07202814445,0.0554795324603,0.0554795324603,0.0554795324603,0.16623984043,0.0344430147508,0.302863615842,0.379702625135,0.616537222076
 12/06  17:00:00,1.23756856883,2.93027355985,0.0,2.22341653771,0.0595330282107,0.0595330282107,0.0595330282107,0.298085235859,0.0617599037538,0.353720743409,0.4491216576,0.675919812284
 12/06  18:00:00,1.71924070759,3.95819596571,0.0,3.11788251171,0.0834827772389,0.0834827772389,0.0834827772389,0.521649128359,0.108079828006,0.445069937436,0.54561103655,0.802729688339
 12/06  19:00:00,1.94991158952,4.0790141366,0.0,3.11849874936,0.0834992772931,0.0834992772931,0.0834992772931,0.6878889,0.1425228,0.398283704478,0.592368907752,0.919710761375
 12/06  20:00:00,1.77736072793,3.22812613665,0.0,2.24737884132,0.0601746302104,0.0601746302104,0.0601746302104,0.642029685859,0.133021318006,0.315345896534,0.611441197322,0.938628897541
 12/06  21:00:00,1.68902259958,3.13468550831,0.0,2.22173306132,0.0594879523348,0.0594879523348,0.0594879523348,0.584705565,0.121144422757,0.275874927963,0.632461731524,0.86938607477
 12/06  22:00:00,1.55428722282,3.35848212669,0.0,2.53113780877,0.0677724106207,0.0677724106207,0.0677724106207,0.49298706793,0.102141373255,0.258342283024,0.617696087987,0.784795059441
 12/06  23:00:00,1.28031860807,3.73658267935,0.0,3.05005406056,0.0816666384151,0.0816666384151,0.0816666384151,0.366874125859,0.0760121837538,0.205880856148,0.534536803897,0.649707688434
 12/06  24:00:00,1.02636663338,4.24021299882,0.0,3.70454391936,0.0991909135863,0.0991909135863,0.0991909135863,0.2579583375,0.0534460642523,0.135920781757,0.464502536285,0.503672376123
 12/07  01:00:00,0.762733653301,4.76902386438,0.0,4.39356549905,0.117639791898,0.117639791898,0.117639791898,0.13184539543,0.0273168747508,0.0863692416722,0.38421434955,0.348992217998
 12/07  02:00:00,0.664782924309,5.02938859198,0.0,4.72651105261,0.126554566389,0.126554566389,0.126554566389,0.0802537279296,0.0166276647508,0.0722387554862,0.353760209753,0.278509189156
 12/07  03:00:00,0.619406812636,5.22828536858,0.0,4.94497475143,0.132404035135,0.132404035135,0.132404035135,0.0515916675,0.0106892128505,0.0597152550472,0.349658642104,0.259224798519
 12/07  04:00:00,0.61545132044,5.53499761639,0.0,5.24639306212,0.140474652803,0.140474652803,0.140474652803,0.0515916675,0.0106892128505,0.0526110263622,0.344736760925,0.264857773562
 12/07  05:00:00,0.617996108824,5.77810482436,0.0,5.43412395473,0.145501236143,0.145501236143,0.145501236143,0.0515916675,0.0106892128505,0.0631517086927,0.331714283638,0.321131126738
 12/07  06:00:00,0.677112151109,6.06107075523,0.0,5.46825830114,0.146415199394,0.146415199394,0.146415199394,0.0573240795859,0.0118769038006,0.0759814879778,0.370166480351,0.567313977487
 12/07  07:00:00,0.86014143871,6.36066173484,0.0,5.30419696543,0.142022379622,0.142022379622,0.142022379622,0.1203805575,0.0249415042523,0.129758030703,0.427690966632,1.02700378716
 12/07  08:00:00,1.14584827613,7.01417370551,0.0,5.82908379568,0.156076472476,0.156076472476,0.156076472476,0.24649349957,0.0510706795015,0.207405929039,0.454453695544,1.15378540891
 12/07  09:00:00,1.0976689401,6.3299735489,0.0,5.1827967708,0.138771832058,0.138771832058,0.138771832058,0.240761115,0.0498829942523,0.268690649238,0.38421434955,1.12071063078
 12/07  10:00:00,0.968232244502,6.1472918071,0.0,5.10508257689,0.136690997801,0.136690997801,0.136690997801,0.13184539543,0.0273168747508,0.330033495679,0.326997480842,1.01968439866
 12/07  11:00:00,0.991037325259,7.07194902471,0.0,6.14902114338,0.164642946109,0.164642946109,0.164642946109,0.10891571957,0.0225661195015,0.344876619894,0.334687920184,0.899873303039
 12/07  12:00:00,0.964263738646,5.35461844302,0.0,4.53862073335,0.121523714326,0.121523714326,0.121523714326,0.10891571957,0.0225661195015,0.361119725873,0.334790459375,0.792936068085
 12/07  13:00:00,0.913246023765,3.92240457864,0.0,3.19021100945,0.0854194069362,0.0854194069362,0.0854194069362,0.10891571957,0.0225661195015,0.3518459739,0.329150803858,0.709520408549
 12/07  14:00:00,0.870025616111,3.10406987588,0.0,2.42069827294,0.0648153398737,0.0648153398737,0.0648153398737,0.10891571957,0.0225661195015,0.317847783081,0.340532654084,0.659914417116
 12/07  15:00:00,0.879924859499,3.13418602774,0.0,2.49874746562,0.0669051438806,0.0669051438806,0.0669051438806,0.1203805575,0.0249415042523,0.292642171022,0.359707482845,0.610660541085
 12/07  16:00:00,0.964886030711,3.11873018882,0.0,2.47573351773,0.0662889345533,0.0662889345533,0.0662889345533,0.16623984043,0.0344430147508,0.302863615842,0.379702625135,0.616841308521
 12/07  17:00:00,1.24307398436,3.13620101113,0.0,2.42903066997,0.0650384437407,0.0650384437407,0.0650384437407,0.298085235859,0.0617599037538,0.353720743409,0.4491216576,0.676233131306
 12/07  18:00:00,1.72591193783,4.20779906243,0.0,3.36703704132,0.0901540074778,0.0901540074778,0.0901540074778,0.521649128359,0.108079828006,0.445069937436,0.54561103655,0.803178255451
 12/07  19:00:00,1.93214531804,3.41610174141,0.0,2.45497090579,0.0657330058098,0.0657330058098,0.0657330058098,0.6878889,0.1425228,0.398283704478,0.592368907752,0.920326209752
 12/07  20:00:00,1.77826677613,3.2626759864,0.0,2.28121757928,0.0610806784058,0.0610806784058,0.0610806784058,0.642029685859,0.133021318006,0.315345896534,0.611441197322,0.939340009332
 12/07  21:00:00,1.69335716482,3.2970351713,0.0,2.38361872937,0.063822517577,0.063822517577,0.063822517577,0.584705565,0.121144422757,0.275874927963,0.632461731524,0.869850069707
 12/07  22:00:00,1.55682314887,3.45361787147,0.0,2.62584859539,0.0703083366769,0.0703083366769,0.0703083366769,0.49298706793,0.102141373255,0.258342283024,0.617696087987,0.785220017601
 12/07  23:00:00,1.27686633598,3.60799012704,0.0,2.92111993623,0.0782143663234,0.0782143663234,0.0782143663234,0.366874125859,0.0760121837538,0.205880856148,0.534536803897,0.650049260465
 12/07  24:00:00,1.01531853669,3.82780630885,0.0,3.29192387258,0.0881428168988,0.0881428168988,0.0881428168988,0.2579583375,0.0534460642523,0.135920781757,0.464502536285,0.503885732935
 12/08  01:00:00,0.743724129654,4.059138762,0.0,3.683605154,0.0986302682517,0.0986302682517,0.0986302682517,0.13184539543,0.0273168747508,0.0863692416722,0.38421434955,0.349067460669
 12/08  02:00:00,0.644401885205,4.26819355929,0.0,3.96532787811,0.106173527285,0.106173527285,0.106173527285,0.0802537279296,0.0166276647508,0.0722387554862,0.353760209753,0.278497330951
 12/08  03:00:00,0.598338515473,4.44146916347,0.0,4.15812412849,0.111335737972,0.111335737972,0.111335737972,0.0515916675,0.0106892128505,0.0597152550472,0.349658642104,0.259259216354
 12/08  04:00:00,0.589457893302,4.56414693313,0.0,4.2756005876,0.114481225664,0.114481225664,0.114481225664,0.0515916675,0.0106892128505,0.0526110263622,0.344736760925,0.264799564824
 12/08  05:00:00,0.588954628163,4.69345061982,0.0,4.34949395482,0.116459755481,0.116459755481,0.116459755481,0.0515916675,0.0106892128505,0.0631517086927,0.331714283638,0.321106922108
 12/08  06:00:00,0.64853976058,4.99415792005,0.0,4.40114769828,0.117842808865,0.117842808865,0.117842808865,0.0573240795859,0.0118769038006,0.0759814879778,0.370166480351,0.567511745164
 12/08  07:00:00,0.849869800306,5.9775434054,0.0,4.92057578267,0.131750741219,0.131750741219,0.131750741219,0.1203805575,0.0249415042523,0.129758030703,0.427690966632,1.02750664047
 12/08  08:00:00,1.12021757468,6.05747504728,0.0,4.87183825997,0.130445771024,0.130445771024,0.130445771024,0.24649349957,0.0510706795015,0.207405929039,0.454453695544,1.15433228639
 12/08  09:00:00,1.07697170884,5.55742593329,0.0,4.40980457385,0.118074600798,0.118074600798,0.118074600798,0.240761115,0.0498829942523,0.268690649238,0.38421434955,1.12115521211
 12/08  10:00:00,0.949002479604,5.42956461471,0.0,4.38689674669,0.117461232904,0.117461232904,0.117461232904,0.13184539543,0.0273168747508,0.330033495679,0.326997480842,1.02014303646
 12/08  11:00:00,0.9705586531,6.30758933111,0.0,5.38419160728,0.14416427395,0.14416427395,0.14416427395,0.10891571957,0.0225661195015,0.344876619894,0.334687920184,0.90034314553
 12/08  12:00:00,0.965302029061,5.39374247751,0.0,4.57739840266,0.122562004741,0.122562004741,0.122562004741,0.10891571957,0.0225661195015,0.361119725873,0.334790459375,0.793282433257
 12/08  13:00:00,0.943195705489,5.04123886068,0.0,4.30876015175,0.11536908866,0.11536908866,0.11536908866,0.10891571957,0.0225661195015,0.3518459739,0.329150803858,0.70980554829
 12/08  14:00:00,0.916866030716,4.85365587231,0.0,4.17007598134,0.111655754478,0.111655754478,0.111655754478,0.10891571957,0.0225661195015,0.317847783081,0.340532654084,0.660122705151
 12/08  15:00:00,0.923164681146,4.7492769301,0.0,4.11365161928,0.110144965527,0.110144965527,0.110144965527,0.1203805575,0.0249415042523,0.292642171022,0.359707482845,0.61084728978
 12/08  16:00:00,0.997651808122,4.34271872026,0.0,3.6994571138,0.0990547119642,0.0990547119642,0.0990547119642,0.16623984043,0.0344430147508,0.302863615842,0.379702625135,0.617106243891
 12/08  17:00:00,1.27437777734,4.30562015366,0.0,3.59815263642,0.096342236723,0.096342236723,0.096342236723,0.298085235859,0.0617599037538,0.353720743409,0.4491216576,0.676530307393
 12/08  18:00:00,1.752125412,5.18723839288,0.0,4.34604774728,0.116367481646,0.116367481646,0.116367481646,0.521649128359,0.108079828006,0.445069937436,0.54561103655,0.803606879942
 12/08  19:00:00,1.9527208556,4.18489855625,0.0,3.22341813336,0.086308543367,0.086308543367,0.086308543367,0.6878889,0.1425228,0.398283704478,0.592368907752,0.92067579702
 12/08  20:00:00,1.79795225046,3.99840419799,0.0,3.01642306939,0.0807661527381,0.0807661527381,0.0807661527381,0.642029685859,0.133021318006,0.315345896534,0.611441197322,0.939862730813
 12/08  21:00:00,1.71113438465,3.96146859312,0.0,3.04755546752,0.081599737406,0.081599737406,0.081599737406,0.584705565,0.121144422757,0.275874927963,0.632461731524,0.870346753372
 12/08  22:00:00,1.57212294867,4.02543657819,0.0,3.19725960738,0.0856081364756,0.0856081364756,0.0856081364756,0.49298706793,0.102141373255,0.258342283024,0.617696087987,0.785627712335
 12/08  23:00:00,1.29427045233,4.25833078078,0.0,3.57112214976,0.0956184826725,0.0956184826725,0.0956184826725,0.366874125859,0.0760121837538,0.205880856148,0.534536803897,0.650387700675
 12/08  24:00:00,1.03371675134,4.51518939023,0.0,3.97905328528,0.106541031546,0.106541031546,0.106541031546,0.2579583375,0.0534460642523,0.135920781757,0.464502536285,0.504139401612
 12/09  01:00:00,0.772474809341,4.90116265833,0.0,4.51186305558,0.120807264862,0.120807264862,0.120807264862,0.13184539543,0.0273168747508,0.092942924749,0.38421434955,0.362833455424
 12/09  02:00:00,0.669617453061,5.06986666862,0.0,4.75965723438,0.127442071065,0.127442071065,0.127442071065,0.0802537279296,0.0166276647508,0.0761857795615,0.353760209753,0.285841084015
 12/09  03:00:00,0.6246376731,5.33151709083,0.0,5.04281138317,0.135023657171,0.135023657171,0.135023657171,0.0515916675,0.0106892128505,0.0623264934745,0.349658642104,0.264619889029
 12/09  04:00:00,0.619587065964,5.64422206523,0.0,5.34985870064,0.143244994155,0.143244994155,0.143244994155,0.0515916675,0.0106892128505,0.0539764305342,0.344736760925,0.270616583875
 12/09  05:00:00,0.616368588253,5.62933071498,0.0,5.27357865727,0.141202559956,0.141202559956,0.141202559956,0.0515916675,0.0106892128505,0.0658228643082,0.331714283638,0.33290231482
 12/09  06:00:00,0.680162018097,6.05601662741,0.0,5.4291618626,0.145368373782,0.145368373782,0.145368373782,0.0573240795859,0.0118769038006,0.080078180578,0.370166480351,0.601356288197
 12/09  07:00:00,0.887973061501,7.08117200817,0.0,5.94680413575,0.159228490196,0.159228490196,0.159228490196,0.1203805575,0.0249415042523,0.14038354292,0.427690966632,1.10490689016
 12/09  08:00:00,1.15865467686,6.79682210583,0.0,5.51704593281,0.147721511281,0.147721511281,0.147721511281,0.24649349957,0.0510706795015,0.228567290958,0.454453695544,1.2484716721
 12/09  09:00:00,1.13254467803,6.52002336867,0.0,5.27386657522,0.141210269096,0.141210269096,0.141210269096,0.240761115,0.0498829942523,0.30112795013,0.38421434955,1.21969064612
 12/09  10:00:00,1.00236039635,5.83131340709,0.0,4.69788503292,0.125788091188,0.125788091188,0.125788091188,0.13184539543,0.0273168747508,0.375064554145,0.326997480842,1.11090354262
 12/09  11:00:00,1.03476800894,6.88198082471,0.0,5.88065816217,0.157457400504,0.157457400504,0.157457400504,0.10891571957,0.0225661195015,0.395792849183,0.334687920184,0.978268084242
 12/09  12:00:00,1.01088751405,5.20067486112,0.0,4.31957757254,0.115658730212,0.115658730212,0.115658730212,0.10891571957,0.0225661195015,0.413608485392,0.334790459375,0.85803564699
 12/09  13:00:00,0.973505239176,4.44377000692,0.0,3.65514059569,0.0978681162553,0.0978681162553,0.0978681162553,0.10891571957,0.0225661195015,0.399656479991,0.329150803858,0.765956250596
 12/09  14:00:00,0.945864106612,4.35753297963,0.0,3.6251759182,0.0970657978595,0.0970657978595,0.0970657978595,0.10891571957,0.0225661195015,0.361435815596,0.340532654084,0.708899875602
 12/09  15:00:00,0.932384090442,3.67637309177,0.0,2.99672780197,0.0802388026482,0.0802388026482,0.0802388026482,0.1203805575,0.0249415042523,0.331767743197,0.359707482845,0.654867268758
 12/09  16:00:00,1.01483514891,3.64425771246,0.0,2.95714968593,0.0791790798933,0.0791790798933,0.0791790798933,0.16623984043,0.0344430147508,0.339922588697,0.379702625135,0.660952663954
 12/09  17:00:00,1.29720028705,3.87027961225,0.0,3.10907034003,0.0832468271791,0.0832468271791,0.0832468271791,0.298085235859,0.0617599037538,0.389638662656,0.4491216576,0.730272062374
 12/09  18:00:00,1.78179261981,5.03944540149,0.0,4.1337369311,0.11068275924,0.11068275924,0.11068275924,0.521649128359,0.108079828006,0.480421867651,0.54561103655,0.868124704736
 12/09  19:00:00,1.98468322656,4.18084274738,0.0,3.13572800652,0.0839605987932,0.0839605987932,0.0839605987932,0.6878889,0.1425228,0.432594020017,0.592368907752,1.004310115
 12/09  20:00:00,1.83349476438,4.14019701354,0.0,3.06489129822,0.0820639124628,0.0820639124628,0.0820639124628,0.642029685859,0.133021318006,0.349590650728,0.611441197322,1.03318731754
 12/09  21:00:00,1.75054696988,4.22049774581,0.0,3.2177565689,0.0861569523038,0.0861569523038,0.0861569523038,0.584705565,0.121144422757,0.310730298291,0.632461731524,0.959174804685
 12/09  22:00:00,1.615270929,4.38167561694,0.0,3.47890255058,0.0931492593372,0.0931492593372,0.0931492593372,0.49298706793,0.102141373255,0.293949140492,0.617696087987,0.860223807884
 12/09  23:00:00,1.32753939014,4.50276081742,0.0,3.75695363766,0.100594208554,0.100594208554,0.100594208554,0.366874125859,0.0760121837538,0.234174068073,0.534536803897,0.708986249412
 12/09  24:00:00,1.05699638555,4.840975351,0.0,4.26830266817,0.114285820424,0.114285820424,0.114285820424,0.2579583375,0.0534460642523,0.151455627092,0.464502536285,0.540675979496
 12/10  01:00:00,0.774081379669,4.96126009956,0.0,4.5718646235,0.12241383519,0.12241383519,0.12241383519,0.13184539543,0.0273168747508,0.092942924749,0.38421434955,0.362929328728
 12/10  02:00:00,0.674049657362,5.23548456621,0.0,4.92518948829,0.131874275367,0.131874275367,0.131874275367,0.0802537279296,0.0166276647508,0.0761857795615,0.353760209753,0.285926727698
 12/10  03:00:00,0.626098695858,5.38618398852,0.0,5.0973770967,0.136484679929,0.136484679929,0.136484679929,0.0515916675,0.0106892128505,0.0623264934745,0.349658642104,0.264721073192
 12/10  04:00:00,0.620166274627,5.66586763105,0.0,5.371490762,0.143824202817,0.143824202817,0.143824202817,0.0515916675,0.0106892128505,0.0539764305342,0.344736760925,0.270630088339
 12/10  05:00:00,0.622485891546,5.85787713567,0.0,5.50204533729,0.147319863249,0.147319863249,0.147319863249,0.0515916675,0.0106892128505,0.0658228643082,0.331714283638,0.33298205549
 12/10  06:00:00,0.679166517418,6.01902581838,0.0,5.39198228786,0.144372873103,0.144372873103,0.144372873103,0.0573240795859,0.0118769038006,0.080078180578,0.370166480351,0.601545053915
 12/10  07:00:00,0.865975831976,6.26021804987,0.0,5.12526010584,0.137231260671,0.137231260671,0.137231260671,0.1203805575,0.0249415042523,0.14038354292,0.427690966632,1.10549696177
 12/10  08:00:00,1.15913280343,6.81545533775,0.0,5.53490281949,0.148199637858,0.148199637858,0.148199637858,0.24649349957,0.0510706795015,0.228567290958,0.454453695544,1.24924801734
 12/10  09:00:00,1.12472078286,6.2284807825,0.0,4.98166276108,0.133386373925,0.133386373925,0.133386373925,0.240761115,0.0498829942523,0.30112795013,0.38421434955,1.22035187409
 12/10  10:00:00,1.00446772192,5.91064420022,0.0,4.77658861403,0.127895416755,0.127895416755,0.127895416755,0.13184539543,0.0273168747508,0.375064554145,0.326997480842,1.11153075464
 12/10  11:00:00,1.0341215912,6.85838200031,0.0,5.85651600187,0.156810982756,0.156810982756,0.156810982756,0.10891571957,0.0225661195015,0.395792849183,0.334687920184,0.978811420143
 12/10  12:00:00,1.02657037171,5.78683569612,0.0,4.90529488153,0.131341587872,0.131341587872,0.131341587872,0.10891571957,0.0225661195015,0.413608485392,0.334790459375,0.85847917301
 12/10  13:00:00,0.989714617969,5.04952975436,0.0,4.26052221255,0.114077495049,0.114077495049,0.114077495049,0.10891571957,0.0225661195015,0.399656479991,0.329150803858,0.766334381167
 12/10  14:00:00,0.942263798481,4.22343678655,0.0,3.49071300107,0.0934654897287,0.0934654897287,0.0934654897287,0.10891571957,0.0225661195015,0.361435815596,0.340532654084,0.709266599656
 12/10  15:00:00,0.930280462103,3.59826004729,0.0,2.91816230346,0.0781351743088,0.0781351743088,0.0781351743088,0.1203805575,0.0249415042523,0.331767743197,0.359707482845,0.655319722794
 12/10  16:00:00,1.00861408172,3.41231470272,0.0,2.72480767199,0.0729580127042,0.0729580127042,0.0729580127042,0.16623984043,0.0344430147508,0.339922588697,0.379702625135,0.661351668159
 12/10  17:00:00,1.28552497955,3.43459611166,0.0,2.67302546617,0.0715715196798,0.0715715196798,0.0715715196798,0.298085235859,0.0617599037538,0.389638662656,0.4491216576,0.730633435644
 12/10  18:00:00,1.77221258965,4.68212788049,0.0,3.7759456661,0.101102729088,0.101102729088,0.101102729088,0.521649128359,0.108079828006,0.480421867651,0.54561103655,0.868598448729
 12/10  19:00:00,1.98124201942,4.05288737876,0.0,3.00720713163,0.0805193916507,0.0805193916507,0.0805193916507,0.6878889,0.1425228,0.432594020017,0.592368907752,1.00487562126
 12/10  20:00:00,1.82995789757,4.00867260071,0.0,2.93279776316,0.0785270456564,0.0785270456564,0.0785270456564,0.642029685859,0.133021318006,0.349590650728,0.611441197322,1.03375643977
 12/10  21:00:00,1.74808099708,4.12892404674,0.0,3.12565836969,0.0836909795098,0.0836909795098,0.0836909795098,0.584705565,0.121144422757,0.310730298291,0.632461731524,0.959699304827
 12/10  22:00:00,1.61361832756,4.32042286143,0.0,3.41718183037,0.0914966578947,0.0914966578947,0.0914966578947,0.49298706793,0.102141373255,0.293949140492,0.617696087987,0.860691772584
 12/10  23:00:00,1.32900554373,4.55788666129,0.0,3.81171097565,0.102060362148,0.102060362148,0.102060362148,0.366874125859,0.0760121837538,0.234174068073,0.534536803897,0.709354755293
 12/10  24:00:00,1.05616172213,4.81002507752,0.0,4.23712998092,0.113451156996,0.113451156996,0.113451156996,0.2579583375,0.0534460642523,0.151455627092,0.464502536285,0.540898393257
 12/11  01:00:00,0.769355119807,5.01676005958,0.0,4.64086147199,0.124261258405,0.124261258405,0.124261258405,0.13184539543,0.0273168747508,0.0863692416722,0.38421434955,0.349432440257
 12/11  02:00:00,0.673679855864,5.36189357863,0.0,5.0587902151,0.135451497944,0.135451497944,0.135451497944,0.0802537279296,0.0166276647508,0.0722387554862,0.353760209753,0.278735013308
 12/11  03:00:00,0.627490189532,5.5304201468,0.0,5.24686958881,0.14048741203,0.14048741203,0.14048741203,0.0515916675,0.0106892128505,0.0597152550472,0.349658642104,0.259464739356
 12/11  04:00:00,0.621196101014,5.74969876527,0.0,5.46094690756,0.146219433377,0.146219433377,0.146219433377,0.0515916675,0.0106892128505,0.0526110263622,0.344736760925,0.265005076994
 12/11  05:00:00,0.619833762266,5.84707522797,0.0,5.50275592552,0.147338889585,0.147338889585,0.147338889585,0.0515916675,0.0106892128505,0.0631517086927,0.331714283638,0.32146955956
 12/11  06:00:00,0.673266812666,5.91852382931,0.0,5.32464408658,0.142569860951,0.142569860951,0.142569860951,0.0573240795859,0.0118769038006,0.0759814879778,0.370166480351,0.568381266124
 12/11  07:00:00,0.868841113578,6.6879484299,0.0,5.62910906138,0.15072205449,0.15072205449,0.15072205449,0.1203805575,0.0249415042523,0.129758030703,0.427690966632,1.02937838627
 12/11  08:00:00,1.13934756586,6.77403790243,0.0,5.58629777992,0.149575762204,0.149575762204,0.149575762204,0.24649349957,0.0510706795015,0.207405929039,0.454453695544,1.15643562159
 12/11  09:00:00,1.0860988663,5.90044771128,0.0,4.75068212459,0.127201758261,0.127201758261,0.127201758261,0.240761115,0.0498829942523,0.268690649238,0.38421434955,1.12329943936
 12/11  10:00:00,0.952443718246,5.55996425496,0.0,4.51541879798,0.120902471545,0.120902471545,0.120902471545,0.13184539543,0.0273168747508,0.330033495679,0.326997480842,1.02202062542
 12/11  11:00:00,0.970910908491,6.32226347196,0.0,5.39734750551,0.14451652934,0.14451652934,0.14451652934,0.10891571957,0.0225661195015,0.344876619894,0.334687920184,0.901861388148
 12/11  12:00:00,0.961741370826,5.26205839014,0.0,4.44441631451,0.119001346506,0.119001346506,0.119001346506,0.10891571957,0.0225661195015,0.361119725873,0.334790459375,0.794580434041
 12/11  13:00:00,0.936049542036,4.77544325131,0.0,4.04186799994,0.108222925207,0.108222925207,0.108222925207,0.10891571957,0.0225661195015,0.3518459739,0.329150803858,0.710902090728
 12/11  14:00:00,0.904837265662,4.40541379581,0.0,3.72083031129,0.0996269894245,0.0996269894245,0.0996269894245,0.10891571957,0.0225661195015,0.317847783081,0.340532654084,0.6611262987
 12/11  15:00:00,0.893299876373,3.63482656314,0.0,2.99827242854,0.0802801607543,0.0802801607543,0.0802801607543,0.1203805575,0.0249415042523,0.292642171022,0.359707482845,0.611776113566
 12/11  16:00:00,0.973485807186,3.4411422509,0.0,2.79691464707,0.0748887110276,0.0748887110276,0.0748887110276,0.16623984043,0.0344430147508,0.302863615842,0.379702625135,0.618072241259
 12/11  17:00:00,1.25195767761,3.4693484665,0.0,2.76081541344,0.0739221369927,0.0739221369927,0.0739221369927,0.298085235859,0.0617599037538,0.353720743409,0.4491216576,0.67759584321
 12/11  18:00:00,1.73346726765,4.49166504539,0.0,3.64921058071,0.0977093373029,0.0977093373029,0.0977093373029,0.521649128359,0.108079828006,0.445069937436,0.54561103655,0.804870699012
 12/11  19:00:00,1.93769881374,3.6254779175,0.0,2.66238071773,0.0712865015114,0.0712865015114,0.0712865015114,0.6878889,0.1425228,0.398283704478,0.592368907752,0.9222925739
 12/11  20:00:00,1.78241900474,3.41979618778,0.0,2.43629340944,0.0652329070209,0.0652329070209,0.0652329070209,0.642029685859,0.133021318006,0.315345896534,0.611441197322,0.941384380551
 12/11  21:00:00,1.69974556664,3.53749101462,0.0,2.62221029247,0.0702109193973,0.0702109193973,0.0702109193973,0.584705565,0.121144422757,0.275874927963,0.632461731524,0.871714349923
 12/11  22:00:00,1.5632020877,3.69348514551,0.0,2.86408673839,0.0766872755068,0.0766872755068,0.0766872755068,0.49298706793,0.102141373255,0.258342283024,0.617696087987,0.786849148654
 12/11  23:00:00,1.28450784376,3.89460167033,0.0,3.20651201648,0.0858558741005,0.0858558741005,0.0858558741005,0.366874125859,0.0760121837538,0.205880856148,0.534536803897,0.651268723504
 12/11  24:00:00,1.02076027273,4.03189970686,0.0,3.49515972765,0.0935845529335,0.0935845529335,0.0935845529335,0.2579583375,0.0534460642523,0.135920781757,0.464502536285,0.504743275876
 12/12  01:00:00,0.747072631241,4.18459231509,0.0,3.80866369763,0.101978769839,0.101978769839,0.101978769839,0.13184539543,0.0273168747508,0.0863692416722,0.38421434955,0.349462470128
 12/12  02:00:00,0.647389610271,4.3800060829,0.0,4.07691227961,0.109161252351,0.109161252351,0.109161252351,0.0802537279296,0.0166276647508,0.0722387554862,0.353760209753,0.278725453064
 12/12  03:00:00,0.601211538453,4.54893668619,0.0,4.26542468078,0.114208760951,0.114208760951,0.114208760951,0.0515916675,0.0106892128505,0.0597152550472,0.349658642104,0.259426186785
 12/12  04:00:00,0.591993479668,4.65901471267,0.0,4.37029868761,0.11701681203,0.11701681203,0.11701681203,0.0515916675,0.0106892128505,0.0526110263622,0.344736760925,0.264969244351
 12/12  05:00:00,0.59097552787,4.76925273353,0.0,4.42496973635,0.118480655189,0.118480655189,0.118480655189,0.0515916675,0.0106892128505,0.0631517086927,0.331714283638,0.321433254288
 12/12  06:00:00,0.648335982647,4.98753873376,0.0,4.39353707877,0.117639030932,0.117639030932,0.117639030932,0.0573240795859,0.0118769038006,0.0759814879778,0.370166480351,0.568503178388
 12/12  07:00:00,0.829946668153,5.23572879939,0.0,4.17649434007,0.111827609065,0.111827609065,0.111827609065,0.1203805575,0.0249415042523,0.129758030703,0.427690966632,1.02977347707
 12/12  08:00:00,1.11066582423,5.70342919351,0.0,4.5151031744,0.120894020574,0.120894020574,0.120894020574,0.24649349957,0.0510706795015,0.207405929039,0.454453695544,1.15702151819
 12/12  09:00:00,1.07084739247,5.33139434397,0.0,4.18107597213,0.111950284428,0.111950284428,0.111950284428,0.240761115,0.0498829942523,0.268690649238,0.38421434955,1.12385222452
 12/12  10:00:00,0.944481185095,5.26298334801,0.0,4.21803718609,0.112939938394,0.112939938394,0.112939938394,0.13184539543,0.0273168747508,0.330033495679,0.326997480842,1.02242133037
 12/12  11:00:00,0.968976801866,6.25050027346,0.0,5.32511323853,0.142582422716,0.142582422716,0.142582422716,0.10891571957,0.0225661195015,0.344876619894,0.334687920184,0.902332456631
 12/12  12:00:00,0.966263207588,5.43113919006,0.0,4.61329612695,0.123523183268,0.123523183268,0.123523183268,0.10891571957,0.0225661195015,0.361119725873,0.334790459375,0.794781421528
 12/12  13:00:00,0.941197273947,4.96801162227,0.0,4.23412350258,0.113370657118,0.113370657118,0.113370657118,0.10891571957,0.0225661195015,0.3518459739,0.329150803858,0.711214959043
 12/12  14:00:00,0.91590044922,4.81894615047,0.0,4.13401381668,0.110690172982,0.110690172982,0.110690172982,0.10891571957,0.0225661195015,0.317847783081,0.340532654084,0.661475147964
 12/12  15:00:00,0.918788846495,4.58701942114,0.0,3.95022463728,0.105769130876,0.105769130876,0.105769130876,0.1203805575,0.0249415042523,0.292642171022,0.359707482845,0.612016762827
 12/12  16:00:00,0.993326948028,4.18239443488,0.0,3.53793390984,0.0947298518696,0.0947298518696,0.0947298518696,0.16623984043,0.0344430147508,0.302863615842,0.379702625135,0.618305162465
 12/12  17:00:00,1.27013243098,4.14843049596,0.0,3.43959908048,0.0920968903569,0.0920968903569,0.0920968903569,0.298085235859,0.0617599037538,0.353720743409,0.4491216576,0.677894205638
