Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 12/12  18:00:00,1.74574454526,4.95061216395,0.0,4.10773760162,0.109986614911,0.109986614911,0.109986614911,0.521649128359,0.108079828006,0.445069937436,0.54561103655,0.805290796667
 12/12  19:00:00,1.97091306731,4.86633764477,0.0,3.90285382809,0.104500755081,0.104500755081,0.104500755081,0.6878889,0.1425228,0.398283704478,0.592368907752,0.922679190808
 12/12  20:00:00,1.79681687551,3.95778462967,0.0,2.97401952441,0.0796307777885,0.0796307777885,0.0796307777885,0.642029685859,0.133021318006,0.315345896534,0.611441197322,0.941646707464
 12/12  21:00:00,1.70291154883,3.65615546683,0.0,2.74045217194,0.0733769015812,0.0733769015812,0.0733769015812,0.584705565,0.121144422757,0.275874927963,0.632461731524,0.872136922674
 12/12  22:00:00,1.56104136564,3.61320179222,0.0,2.78338892549,0.0745265534423,0.0745265534423,0.0745265534423,0.49298706793,0.102141373255,0.258342283024,0.617696087987,0.787263608254
 12/12  23:00:00,1.27255082861,3.44837556019,0.0,2.75994603406,0.0738988589491,0.0738988589491,0.0738988589491,0.366874125859,0.0760121837538,0.205880856148,0.534536803897,0.651608595776
 12/12  24:00:00,1.00653297944,3.50076185279,0.0,2.96380427458,0.0793572596481,0.0793572596481,0.0793572596481,0.2579583375,0.0534460642523,0.135920781757,0.464502536285,0.504960874879
 12/13  01:00:00,0.732845696786,3.65336479389,0.0,3.27732164599,0.0877518353835,0.0877518353835,0.0877518353835,0.13184539543,0.0273168747508,0.0863692416722,0.38421434955,0.349577000568
 12/13  02:00:00,0.633182171313,3.84939698477,0.0,3.5462983383,0.0949538133931,0.0949538133931,0.0949538133931,0.0802537279296,0.0166276647508,0.0722387554862,0.353760209753,0.278730296255
 12/13  03:00:00,0.584836046089,3.93731255893,0.0,3.65383911843,0.0978332685868,0.0978332685868,0.0978332685868,0.0515916675,0.0106892128505,0.0597152550472,0.349658642104,0.259387621879
 12/13  04:00:00,0.573239290384,3.95854854884,0.0,3.66987447169,0.098262622746,0.098262622746,0.098262622746,0.0515916675,0.0106892128505,0.0526110263622,0.344736760925,0.264927296441
 12/13  05:00:00,0.57203982418,4.06205090596,0.0,3.71776639051,0.0995449514981,0.0995449514981,0.0995449514981,0.0515916675,0.0106892128505,0.0631517086927,0.331714283638,0.321434772557
 12/13  06:00:00,0.627407831987,4.20608868116,0.0,3.61192059325,0.0967108802716,0.0967108802716,0.0967108802716,0.0573240795859,0.0118769038006,0.0759814879778,0.370166480351,0.568669611298
 12/13  07:00:00,0.811408833529,4.54386722184,0.0,3.48415045442,0.0932897744417,0.0932897744417,0.0932897744417,0.1203805575,0.0249415042523,0.129758030703,0.427690966632,1.03025578517
 12/13  08:00:00,1.08589552792,4.77889936148,0.0,3.58999171754,0.0961237242645,0.0961237242645,0.0961237242645,0.24649349957,0.0510706795015,0.207405929039,0.454453695544,1.15760314302
 12/13  09:00:00,1.04601644798,4.40458522828,0.0,3.25369945039,0.0871193399362,0.0871193399362,0.0871193399362,0.240761115,0.0498829942523,0.268690649238,0.38421434955,1.12441963056
 12/13  10:00:00,0.919560132322,4.33284960761,0.0,3.28729533511,0.0880188856215,0.0880188856215,0.0880188856215,0.13184539543,0.0273168747508,0.330033495679,0.326997480842,1.02302944095
 12/13  11:00:00,0.915311203841,4.24666858468,0.0,3.32083121656,0.0889168246906,0.0889168246906,0.0889168246906,0.10891571957,0.0225661195015,0.344876619894,0.334687920184,0.902782789824
 12/13  12:00:00,0.950936954687,4.85924259564,0.0,4.0408971547,0.108196930367,0.108196930367,0.108196930367,0.10891571957,0.0225661195015,0.361119725873,0.334790459375,0.795283799356
 12/13  13:00:00,0.921295284696,4.22492050368,0.0,3.49083169697,0.0934686678673,0.0934686678673,0.0934686678673,0.10891571957,0.0225661195015,0.3518459739,0.329150803858,0.711415646072
 12/13  14:00:00,0.894645542766,4.02534447341,0.0,3.34019378201,0.0894352665282,0.0894352665282,0.0894352665282,0.10891571957,0.0225661195015,0.317847783081,0.340532654084,0.66169350558
 12/13  15:00:00,0.89875542184,3.8390430265,0.0,3.20202403296,0.0857357062215,0.0857357062215,0.0857357062215,0.1203805575,0.0249415042523,0.292642171022,0.359707482845,0.612240972503
 12/13  16:00:00,0.971310102978,3.36037454509,0.0,2.7156572869,0.0727130068205,0.0727130068205,0.0727130068205,0.16623984043,0.0344430147508,0.302863615842,0.379702625135,0.618561895613
 12/13  17:00:00,1.24756100787,3.30579276476,0.0,2.59661029061,0.0695254672532,0.0695254672532,0.0695254672532,0.298085235859,0.0617599037538,0.353720743409,0.4491216576,0.678245264296
 12/13  18:00:00,1.69903639824,3.20658554,0.0,2.36329977186,0.0632784678903,0.0632784678903,0.0632784678903,0.521649128359,0.108079828006,0.445069937436,0.54561103655,0.805702002476
 12/13  19:00:00,1.93595626125,3.5613407726,0.0,2.59730054048,0.0695439490196,0.0695439490196,0.0695439490196,0.6878889,0.1425228,0.398283704478,0.592368907752,0.923235606252
 12/13  20:00:00,1.77423391097,3.11504991547,0.0,2.13059968951,0.0570478132502,0.0570478132502,0.0570478132502,0.642029685859,0.133021318006,0.315345896534,0.611441197322,0.942331828172
 12/13  21:00:00,1.68630611867,3.03645293016,0.0,2.12027898188,0.0567714714278,0.0567714714278,0.0567714714278,0.584705565,0.121144422757,0.275874927963,0.632461731524,0.87260757605
 12/13  22:00:00,1.5493116419,3.17549867075,0.0,2.34531173486,0.0627968297014,0.0627968297014,0.0627968297014,0.49298706793,0.102141373255,0.258342283024,0.617696087987,0.787637677415
 12/13  23:00:00,1.26760232051,3.26385404817,0.0,2.57513106542,0.0689503508513,0.0689503508513,0.0689503508513,0.366874125859,0.0760121837538,0.205880856148,0.534536803897,0.651902052396
 12/13  24:00:00,1.00650280587,3.49978062812,0.0,2.96267736355,0.0793270860729,0.0793270860729,0.0793270860729,0.2579583375,0.0534460642523,0.135920781757,0.464502536285,0.505106561239
 12/14  01:00:00,0.737688063396,3.83425938845,0.0,3.45817248338,0.0925942019943,0.0925942019943,0.0925942019943,0.13184539543,0.0273168747508,0.0863692416722,0.38421434955,0.349620757746
 12/14  02:00:00,0.639770444799,4.09552969403,0.0,3.79235463116,0.101542086879,0.101542086879,0.101542086879,0.0802537279296,0.0166276647508,0.0722387554862,0.353760209753,0.278806712648
 12/14  03:00:00,0.596610289819,4.37712665713,0.0,4.09357902443,0.109607512317,0.109607512317,0.109607512317,0.0515916675,0.0106892128505,0.0597152550472,0.349658642104,0.259461814074
 12/14  04:00:00,0.591396971247,4.6368072327,0.0,4.34802052155,0.116420303609,0.116420303609,0.116420303609,0.0515916675,0.0106892128505,0.0526110263622,0.344736760925,0.265039930436
 12/14  05:00:00,0.596081424538,4.96010625943,0.0,4.61566279249,0.123586551856,0.123586551856,0.123586551856,0.0515916675,0.0106892128505,0.0631517086927,0.331714283638,0.321593724054
 12/14  06:00:00,0.658467605988,5.36643144042,0.0,4.77192903308,0.127770654273,0.127770654273,0.127770654273,0.0573240795859,0.0118769038006,0.0759814879778,0.370166480351,0.56900393073
 12/14  07:00:00,0.860027809885,6.36034405362,0.0,5.2999532,0.141908750798,0.141908750798,0.141908750798,0.1203805575,0.0249415042523,0.129758030703,0.427690966632,1.03092987136
 12/14  08:00:00,1.13436560835,6.58986928561,0.0,5.40023355557,0.144593804694,0.144593804694,0.144593804694,0.24649349957,0.0510706795015,0.207405929039,0.454453695544,1.15833122912
 12/14  09:00:00,1.08369737556,5.81258901081,0.0,4.66099217601,0.124800267515,0.124800267515,0.124800267515,0.240761115,0.0498829942523,0.268690649238,0.38421434955,1.12513068747
 12/14  10:00:00,0.952273551388,5.5553284408,0.0,4.50906347194,0.120732304687,0.120732304687,0.120732304687,0.13184539543,0.0273168747508,0.330033495679,0.326997480842,1.02374013731
 12/14  11:00:00,0.966804884564,6.17042619676,0.0,5.24399731022,0.140410505414,0.140410505414,0.140410505414,0.10891571957,0.0225661195015,0.344876619894,0.334687920184,0.903374308238
 12/14  12:00:00,0.948459438917,4.76732799393,0.0,3.94836785289,0.105719414597,0.105719414597,0.105719414597,0.10891571957,0.0225661195015,0.361119725873,0.334790459375,0.795898499457
 12/14  13:00:00,0.929070894005,4.51596185198,0.0,3.78123214939,0.101244277175,0.101244277175,0.101244277175,0.10891571957,0.0225661195015,0.3518459739,0.329150803858,0.712056541949
 12/14  14:00:00,0.900730052152,4.25298563642,0.0,3.56743568791,0.0955197759151,0.0955197759151,0.0955197759151,0.10891571957,0.0225661195015,0.317847783081,0.340532654084,0.662092762682
 12/14  15:00:00,0.9138948054,4.40481819227,0.0,3.76744388124,0.100875089782,0.100875089782,0.100875089782,0.1203805575,0.0249415042523,0.292642171022,0.359707482845,0.612596289989
 12/14  16:00:00,1.00177491713,4.49850231752,0.0,3.85344539595,0.103177820968,0.103177820968,0.103177820968,0.16623984043,0.0344430147508,0.302863615842,0.379702625135,0.618901559
 12/14  17:00:00,1.27974351197,4.50805040263,0.0,3.79855002027,0.10170797135,0.10170797135,0.10170797135,0.298085235859,0.0617599037538,0.353720743409,0.4491216576,0.678563172511
 12/14  18:00:00,1.76688514711,5.74100572852,0.0,4.89728863211,0.131127216761,0.131127216761,0.131127216761,0.521649128359,0.108079828006,0.445069937436,0.54561103655,0.806133330745
 12/14  19:00:00,1.96561136518,4.66937254779,0.0,3.70484790533,0.0991990529545,0.0991990529545,0.0991990529545,0.6878889,0.1425228,0.398283704478,0.592368907752,0.923720016593
 12/14  20:00:00,1.81144898792,4.50553676546,0.0,3.52049400577,0.0942628901989,0.0942628901989,0.0942628901989,0.642029685859,0.133021318006,0.315345896534,0.611441197322,0.942924361896
 12/14  21:00:00,1.72357078549,4.42874249288,0.0,3.51202536149,0.0940361382474,0.0940361382474,0.0940361382474,0.584705565,0.121144422757,0.275874927963,0.632461731524,0.87315075917
 12/14  22:00:00,1.58363769149,4.45797887389,0.0,3.62730777364,0.097122879296,0.097122879296,0.097122879296,0.49298706793,0.102141373255,0.258342283024,0.617696087987,0.788121841776
 12/14  23:00:00,1.30216254549,4.55499406031,0.0,3.86587299592,0.103510575828,0.103510575828,0.103510575828,0.366874125859,0.0760121837538,0.205880856148,0.534536803897,0.652300134042
 12/14  24:00:00,1.03947795984,4.73164860075,0.0,4.19422067449,0.112302240044,0.112302240044,0.112302240044,0.2579583375,0.0534460642523,0.135920781757,0.464502536285,0.505431222928
 12/15  01:00:00,0.770571171647,5.06258858363,0.0,4.68627810629,0.125477310244,0.125477310244,0.125477310244,0.13184539543,0.0273168747508,0.0863692416722,0.38421434955,0.349844330009
 12/15  02:00:00,0.668878089362,5.18275592532,0.0,4.87945569486,0.130649731442,0.130649731442,0.130649731442,0.0802537279296,0.0166276647508,0.0722387554862,0.353760209753,0.278931880235
 12/15  03:00:00,0.621997417184,5.32545370386,0.0,5.04172764924,0.134994639682,0.134994639682,0.134994639682,0.0515916675,0.0106892128505,0.0597152550472,0.349658642104,0.259640235993
 12/15  04:00:00,0.612364251886,5.42003148215,0.0,5.13109841839,0.137387584248,0.137387584248,0.137387584248,0.0515916675,0.0106892128505,0.0526110263622,0.344736760925,0.265186283052
 12/15  05:00:00,0.611236398584,5.52626827405,0.0,5.18166490822,0.138741525902,0.138741525902,0.138741525902,0.0515916675,0.0106892128505,0.0631517086927,0.331714283638,0.321753622946
 12/15  06:00:00,0.66890876617,5.75669714349,0.0,5.16188144974,0.138211814455,0.138211814455,0.138211814455,0.0573240795859,0.0118769038006,0.0759814879778,0.370166480351,0.569317217139
 12/15  07:00:00,0.850220390516,5.99464940373,0.0,4.93366949039,0.132101331429,0.132101331429,0.132101331429,0.1203805575,0.0249415042523,0.129758030703,0.427690966632,1.03151893109
 12/15  08:00:00,1.13350725901,6.55852061512,0.0,5.36817625612,0.143735455357,0.143735455357,0.143735455357,0.24649349957,0.0510706795015,0.207405929039,0.454453695544,1.15903985807
 12/15  09:00:00,1.08813477375,5.97901348677,0.0,4.82671840931,0.129237665706,0.129237665706,0.129237665706,0.240761115,0.0498829942523,0.268690649238,0.38421434955,1.12582893013
 12/15  10:00:00,0.958300087133,5.78096027334,0.0,4.73414020063,0.126758840432,0.126758840432,0.126758840432,0.13184539543,0.0273168747508,0.330033495679,0.326997480842,1.02429524115
 12/15  11:00:00,0.978955513462,6.62468777927,0.0,5.69779430405,0.152561134312,0.152561134312,0.152561134312,0.10891571957,0.0225661195015,0.344876619894,0.334687920184,0.903838896921
 12/15  12:00:00,1.00703963074,6.95539056342,0.0,6.13619822536,0.164299606421,0.164299606421,0.164299606421,0.10891571957,0.0225661195015,0.361119725873,0.334790459375,0.796130696476
 12/15  13:00:00,0.962454553794,5.76293245196,0.0,5.0280321778,0.134627936965,0.134627936965,0.134627936965,0.10891571957,0.0225661195015,0.3518459739,0.329150803858,0.712227113518
 12/15  14:00:00,0.930011466135,5.34697879005,0.0,4.66102662478,0.124801189897,0.124801189897,0.124801189897,0.10891571957,0.0225661195015,0.317847783081,0.340532654084,0.662494979447
 12/15  15:00:00,0.931099655641,5.04775833273,0.0,4.41000398114,0.118079940023,0.118079940023,0.118079940023,0.1203805575,0.0249415042523,0.292642171022,0.359707482845,0.612976330556
 12/15  16:00:00,1.01274549623,4.90853393844,0.0,4.26317034588,0.11414840007,0.11414840007,0.11414840007,0.16623984043,0.0344430147508,0.302863615842,0.379702625135,0.619208229992
 12/15  17:00:00,1.28793034678,4.81414915548,0.0,4.10430876382,0.109894806159,0.109894806159,0.109894806159,0.298085235859,0.0617599037538,0.353720743409,0.4491216576,0.678903181811
 12/15  18:00:00,1.7322188243,4.44669158688,0.0,3.6025842005,0.096460893945,0.096460893945,0.096460893945,0.521649128359,0.108079828006,0.445069937436,0.54561103655,0.806523620719
 12/15  19:00:00,1.97783430398,5.12638385639,0.0,4.1613455013,0.111421991751,0.111421991751,0.111421991751,0.6878889,0.1425228,0.398283704478,0.592368907752,0.924233729226
 12/15  20:00:00,1.80945217689,4.43132175364,0.0,3.44591787897,0.0922660791717,0.0922660791717,0.0922660791717,0.642029685859,0.133021318006,0.315345896534,0.611441197322,0.943285476882
 12/15  21:00:00,1.71456460439,4.09276272291,0.0,3.1756659891,0.0850299571448,0.0850299571448,0.0850299571448,0.584705565,0.121144422757,0.275874927963,0.632461731524,0.873530361585
 12/15  22:00:00,1.57251173896,4.04279143755,0.0,3.21177999673,0.0859969267605,0.0859969267605,0.0859969267605,0.49298706793,0.102141373255,0.258342283024,0.617696087987,0.78846218235
 12/15  23:00:00,1.28756587217,4.01007737831,0.0,3.32072208005,0.0889139025092,0.0889139025092,0.0889139025092,0.366874125859,0.0760121837538,0.205880856148,0.534536803897,0.652534367903
 12/15  24:00:00,1.01715974618,3.89821305444,0.0,3.36068865311,0.0899840263842,0.0899840263842,0.0899840263842,0.2579583375,0.0534460642523,0.135920781757,0.464502536285,0.505527697994
 12/16  01:00:00,0.747805545184,3.98051520559,0.0,3.59052490853,0.0961380007052,0.0961380007052,0.0961380007052,0.13184539543,0.0273168747508,0.092942924749,0.38421434955,0.363524149731
 12/16  02:00:00,0.643056076023,4.07816730605,0.0,3.76765318647,0.100880694028,0.100880694028,0.100880694028,0.0802537279296,0.0166276647508,0.0761857795615,0.353760209753,0.286145769361
 12/16  03:00:00,0.591934939873,4.1103488267,0.0,3.82144233695,0.102320923944,0.102320923944,0.102320923944,0.0515916675,0.0106892128505,0.0623264934745,0.349658642104,0.264820671122
 12/16  04:00:00,0.578631519003,4.11477539576,0.0,3.82026675545,0.102289447194,0.102289447194,0.102289447194,0.0515916675,0.0106892128505,0.0539764305342,0.344736760925,0.270761859603
 12/16  05:00:00,0.577288351029,4.17022259339,0.0,3.81402505562,0.102122322732,0.102122322732,0.102122322732,0.0515916675,0.0106892128505,0.0658228643082,0.331714283638,0.333347794882
 12/16  06:00:00,0.63162634686,4.24501439172,0.0,3.61647036445,0.0968327025448,0.0968327025448,0.0968327025448,0.0573240795859,0.0118769038006,0.080078180578,0.370166480351,0.603045550665
 12/16  07:00:00,0.817695913497,4.46064960831,0.0,3.32212036287,0.0889513421922,0.0889513421922,0.0889513421922,0.1203805575,0.0249415042523,0.14038354292,0.427690966632,1.10906826319
 12/16  08:00:00,1.10267911956,4.71120384822,0.0,3.42649244461,0.0917459539896,0.0917459539896,0.0917459539896,0.24649349957,0.0510706795015,0.228567290958,0.454453695544,1.25340690268
 12/16  09:00:00,1.07648122797,4.43092520867,0.0,3.18003050177,0.0851468190335,0.0851468190335,0.0851468190335,0.240761115,0.0498829942523,0.30112795013,0.38421434955,1.22442855957
 12/16  10:00:00,0.962539300908,4.34830775024,0.0,3.2106621446,0.0859669957415,0.0859669957415,0.0859669957415,0.13184539543,0.0273168747508,0.375064554145,0.326997480842,1.11512077409
 12/16  11:00:00,0.977438831991,4.74457271997,0.0,3.73955020981,0.100128223551,0.100128223551,0.100128223551,0.10891571957,0.0225661195015,0.395792849183,0.334687920184,0.981967931861
 12/16  12:00:00,0.98051838347,4.06952303491,0.0,3.18536301637,0.0852895996312,0.0852895996312,0.0852895996312,0.10891571957,0.0225661195015,0.413608485392,0.334790459375,0.861098376949
 12/16  13:00:00,0.954442260639,3.73443474224,0.0,2.94318383806,0.0788051377188,0.0788051377188,0.0788051377188,0.10891571957,0.0225661195015,0.399656479991,0.329150803858,0.768577743537
 12/16  14:00:00,0.926266871329,3.62795501332,0.0,2.89326594603,0.0774685625768,0.0774685625768,0.0774685625768,0.10891571957,0.0225661195015,0.361435815596,0.340532654084,0.711231881466
 12/16  15:00:00,0.92182017554,3.28406826185,0.0,2.60219078945,0.0696748877461,0.0696748877461,0.0696748877461,0.1203805575,0.0249415042523,0.331767743197,0.359707482845,0.657099451362
 12/16  16:00:00,0.995077542474,2.90860489956,0.0,2.21925023402,0.0594214734609,0.0594214734609,0.0594214734609,0.16623984043,0.0344430147508,0.339922588697,0.379702625135,0.663199302967
 12/16  17:00:00,1.27011355011,2.86118443421,0.0,2.09744535347,0.0561600902398,0.0561600902398,0.0561600902398,0.298085235859,0.0617599037538,0.389638662656,0.4491216576,0.732801870886
 12/16  18:00:00,1.73953924056,3.46460930361,0.0,2.55567404726,0.068429379998,0.068429379998,0.068429379998,0.521649128359,0.108079828006,0.480421867651,0.54561103655,0.871351490682
 12/16  19:00:00,1.94953409498,2.87188676346,0.0,1.82299181971,0.0488114672125,0.0488114672125,0.0488114672125,0.6878889,0.1425228,0.432594020017,0.592368907752,1.00809031788
 12/16  20:00:00,1.79670961583,2.77023003759,0.0,1.69105378172,0.0452787639136,0.0452787639136,0.0452787639136,0.642029685859,0.133021318006,0.349590650728,0.611441197322,1.03705785809
 12/16  21:00:00,1.70801022295,2.63538437579,0.0,1.62911057821,0.0436202053757,0.0436202053757,0.0436202053757,0.584705565,0.121144422757,0.310730298291,0.632461731524,0.962707425356
 12/16  22:00:00,1.57020543006,2.70171028625,0.0,1.79581370657,0.0480837603936,0.0480837603936,0.0480837603936,0.49298706793,0.102141373255,0.293949140492,0.617696087987,0.863347321204
 12/16  23:00:00,1.28653826455,2.97384419633,0.0,2.2256594395,0.0595930829657,0.0595930829657,0.0595930829657,0.366874125859,0.0760121837538,0.234174068073,0.534536803897,0.711363826474
 12/16  24:00:00,1.01421484595,3.24471867661,0.0,2.67051425536,0.0715042808239,0.0715042808239,0.0715042808239,0.2579583375,0.0534460642523,0.151455627092,0.464502536285,0.542207717921
 12/17  01:00:00,0.737855092126,3.60900598505,0.0,3.21889923197,0.0861875476475,0.0861875476475,0.0861875476475,0.13184539543,0.0273168747508,0.092942924749,0.38421434955,0.363640605747
 12/17  02:00:00,0.641240307942,4.01040902369,0.0,3.69983858166,0.0990649259465,0.0990649259465,0.0990649259465,0.0802537279296,0.0166276647508,0.0761857795615,0.353760209753,0.286202091812
 12/17  03:00:00,0.604061493661,4.56338765792,0.0,4.27434018287,0.114447477732,0.114447477732,0.114447477732,0.0515916675,0.0106892128505,0.0623264934745,0.349658642104,0.264961656417
 12/17  04:00:00,0.600114132025,4.91726263282,0.0,4.622591087,0.123772060215,0.123772060215,0.123772060215,0.0515916675,0.0106892128505,0.0539764305342,0.344736760925,0.270924765111
 12/17  05:00:00,0.602906928549,5.12725096398,0.0,4.77081779137,0.127740900252,0.127740900252,0.127740900252,0.0515916675,0.0106892128505,0.0658228643082,0.331714283638,0.333583429723
 12/17  06:00:00,0.663320271979,5.4290497886,0.0,4.80016283521,0.128526627664,0.128526627664,0.128526627664,0.0573240795859,0.0118769038006,0.080078180578,0.370166480351,0.603388476779
 12/17  07:00:00,0.876085453058,6.64204736673,0.0,5.50283032825,0.147340881753,0.147340881753,0.147340881753,0.1203805575,0.0249415042523,0.14038354292,0.427690966632,1.10975605622
 12/17  08:00:00,1.14596440446,6.32857864957,0.0,5.04309454207,0.135031238884,0.135031238884,0.135031238884,0.24649349957,0.0510706795015,0.228567290958,0.454453695544,1.25417960658
 12/17  09:00:00,1.12079879289,6.08696668538,0.0,4.83518579511,0.129464383961,0.129464383961,0.129464383961,0.240761115,0.0498829942523,0.30112795013,0.38421434955,1.22531474295
 12/17  10:00:00,0.997219460747,5.64439016648,0.0,4.50588335597,0.12064715558,0.12064715558,0.12064715558,0.13184539543,0.0273168747508,0.375064554145,0.326997480842,1.11598197895
 12/17  11:00:00,1.00551269207,5.79378826105,0.0,4.78804188996,0.128202083628,0.128202083628,0.128202083628,0.10891571957,0.0225661195015,0.395792849183,0.334687920184,0.982691792793
 12/17  12:00:00,0.979094028439,4.01699846748,0.0,3.13216675496,0.0838652446003,0.0838652446003,0.0838652446003,0.10891571957,0.0225661195015,0.413608485392,0.334790459375,0.861770070933
 12/17  13:00:00,0.955395992658,3.77060156492,0.0,2.97880345304,0.0797588697376,0.0797588697376,0.0797588697376,0.10891571957,0.0225661195015,0.399656479991,0.329150803858,0.769124951238
 12/17  14:00:00,0.926402792188,3.63351105647,0.0,2.89834226578,0.0776044834363,0.0776044834363,0.0776044834363,0.10891571957,0.0225661195015,0.361435815596,0.340532654084,0.711711604867
 12/17  15:00:00,0.915768619093,3.05841220302,0.0,2.3761795972,0.0636233312987,0.0636233312987,0.0636233312987,0.1203805575,0.0249415042523,0.331767743197,0.359707482845,0.65745458478
 12/17  16:00:00,1.00306551291,3.20725321507,0.0,2.51758186797,0.0674094439015,0.0674094439015,0.0674094439015,0.16623984043,0.0344430147508,0.339922588697,0.379702625135,0.663515984524
 12/17  17:00:00,1.28940315621,3.58201653961,0.0,2.81786610964,0.075449696336,0.075449696336,0.075449696336,0.298085235859,0.0617599037538,0.389638662656,0.4491216576,0.733213220122
 12/17  18:00:00,1.78054243377,4.99640477124,0.0,4.08704546615,0.109432573208,0.109432573208,0.109432573208,0.521649128359,0.108079828006,0.480421867651,0.54561103655,0.871775539429
 12/17  19:00:00,1.98224748793,4.09414457521,0.0,3.04475898094,0.0815248601567,0.0815248601567,0.0815248601567,0.6878889,0.1425228,0.432594020017,0.592368907752,1.0085809684
 12/17  20:00:00,1.82535495877,3.84071892775,0.0,2.76088898294,0.0739241068507,0.0739241068507,0.0739241068507,0.642029685859,0.133021318006,0.349590650728,0.611441197322,1.03771154702
 12/17  21:00:00,1.74086384149,3.86299162993,0.0,2.85611483088,0.0764738239171,0.0764738239171,0.0764738239171,0.584705565,0.121144422757,0.310730298291,0.632461731524,0.963310426824
 12/17  22:00:00,1.6076881169,4.10206676242,0.0,3.19570261362,0.0855664472322,0.0855664472322,0.0855664472322,0.49298706793,0.102141373255,0.293949140492,0.617696087987,0.863814890323
 12/17  23:00:00,1.32029713221,4.23501602236,0.0,3.48647258643,0.0933519506233,0.0933519506233,0.0933519506233,0.366874125859,0.0760121837538,0.234174068073,0.534536803897,0.711722505582
 12/17  24:00:00,1.04537660421,4.40877958892,0.0,3.83433156358,0.102666039076,0.102666039076,0.102666039076,0.2579583375,0.0534460642523,0.151455627092,0.464502536285,0.542451322005
 12/18  01:00:00,0.76056650714,4.68917594347,0.0,4.31262776149,0.115472645738,0.115472645738,0.115472645738,0.13184539543,0.0273168747508,0.0863692416722,0.38421434955,0.350082034649
 12/18  02:00:00,0.662524683897,4.9455871383,0.0,4.64217116213,0.124296325977,0.124296325977,0.124296325977,0.0802537279296,0.0166276647508,0.0722387554862,0.353760209753,0.279047625943
 12/18  03:00:00,0.614261740737,5.03658140981,0.0,4.75281859387,0.127258963235,0.127258963235,0.127258963235,0.0515916675,0.0106892128505,0.0597152550472,0.349658642104,0.259676997321
 12/18  04:00:00,0.600023758064,4.95925702332,0.0,4.67021042276,0.125047090427,0.125047090427,0.125047090427,0.0515916675,0.0106892128505,0.0526110263622,0.344736760925,0.265299819846
 12/18  05:00:00,0.597934333965,5.02971706571,0.0,4.68486453792,0.125439461283,0.125439461283,0.125439461283,0.0515916675,0.0106892128505,0.0631517086927,0.331714283638,0.322002784904
 12/18  06:00:00,0.653971847658,5.19954359565,0.0,4.60402318784,0.123274895943,0.123274895943,0.123274895943,0.0573240795859,0.0118769038006,0.0759814879778,0.370166480351,0.570021931201
 12/18  07:00:00,0.834949479416,5.42590511758,0.0,4.36333740236,0.116830420329,0.116830420329,0.116830420329,0.1203805575,0.0249415042523,0.129758030703,0.427690966632,1.03310673297
 12/18  08:00:00,1.1147062392,5.85819397311,0.0,4.66600303187,0.124934435548,0.124934435548,0.124934435548,0.24649349957,0.0510706795015,0.207405929039,0.454453695544,1.16088644031
 12/18  09:00:00,1.07093709333,5.33848041677,0.0,4.18442608531,0.112039985292,0.112039985292,0.112039985292,0.240761115,0.0498829942523,0.268690649238,0.38421434955,1.12758818413
 12/18  10:00:00,0.9444688689,5.26598830246,0.0,4.21757720559,0.112927622199,0.112927622199,0.112927622199,0.13184539543,0.0273168747508,0.330033495679,0.326997480842,1.02588626532
 12/18  11:00:00,0.964407672634,6.08275624402,0.0,5.1544671652,0.138013293484,0.138013293484,0.138013293484,0.10891571957,0.0225661195015,0.344876619894,0.334687920184,0.905234500518
 12/18  12:00:00,0.992238599473,6.40375089756,0.0,5.58341502776,0.149498575153,0.149498575153,0.149498575153,0.10891571957,0.0225661195015,0.361119725873,0.334790459375,0.797274228214
 12/18  13:00:00,0.955441417711,5.50187592911,0.0,4.76610828083,0.127614800882,0.127614800882,0.127614800882,0.10891571957,0.0225661195015,0.3518459739,0.329150803858,0.713094487643
 12/18  14:00:00,0.920816929432,5.00433271849,0.0,4.31763262021,0.115606653195,0.115606653195,0.115606653195,0.10891571957,0.0225661195015,0.317847783081,0.340532654084,0.66324291245
 12/18  15:00:00,0.924467579984,4.80080467293,0.0,4.16231178173,0.111447864366,0.111447864366,0.111447864366,0.1203805575,0.0249415042523,0.292642171022,0.359707482845,0.613714870165
 12/18  16:00:00,0.990695490912,4.08586695507,0.0,3.43965526614,0.0920983947545,0.0920983947545,0.0920983947545,0.16623984043,0.0344430147508,0.302863615842,0.379702625135,0.620056326354
 12/18  17:00:00,1.27059959925,4.16788597548,0.0,3.45704670072,0.0925640586315,0.0925640586315,0.0925640586315,0.298085235859,0.0617599037538,0.353720743409,0.4491216576,0.679902064913
 12/18  18:00:00,1.7489920476,5.07430350453,0.0,4.22902406416,0.113234117245,0.113234117245,0.113234117245,0.521649128359,0.108079828006,0.445069937436,0.54561103655,0.807695674711
 12/18  19:00:00,1.95111885152,4.12997932356,0.0,3.16358710389,0.0847065392869,0.0847065392869,0.0847065392869,0.6878889,0.1425228,0.398283704478,0.592368907752,0.925587593804
 12/18  20:00:00,1.79409262037,3.85919754921,0.0,2.87227509586,0.0769065226468,0.0769065226468,0.0769065226468,0.642029685859,0.133021318006,0.315345896534,0.611441197322,0.94480405556
 12/18  21:00:00,1.70592803671,3.77153994558,0.0,2.85311079613,0.0763933894675,0.0763933894675,0.0763933894675,0.584705565,0.121144422757,0.275874927963,0.632461731524,0.87486277723
 12/18  22:00:00,1.56649819873,3.81935087222,0.0,2.98718861945,0.0799833865296,0.0799833865296,0.0799833865296,0.49298706793,0.102141373255,0.258342283024,0.617696087987,0.789612994294
 12/18  23:00:00,1.28505148601,3.91704660562,0.0,3.22681575734,0.0863995163542,0.0863995163542,0.0863995163542,0.366874125859,0.0760121837538,0.205880856148,0.534536803897,0.653409917924
 12/18  24:00:00,1.02432059536,4.16625949145,0.0,3.62812928181,0.0971448755653,0.0971448755653,0.0971448755653,0.2579583375,0.0534460642523,0.135920781757,0.464502536285,0.5061335063
 12/19  01:00:00,0.755619848096,4.50447489177,0.0,4.12788185061,0.110525986694,0.110525986694,0.110525986694,0.13184539543,0.0273168747508,0.0863692416722,0.38421434955,0.350126893828
 12/19  02:00:00,0.655356329569,4.67787510991,0.0,4.37445023412,0.117127971649,0.117127971649,0.117127971649,0.0802537279296,0.0166276647508,0.0722387554862,0.353760209753,0.279056525571
 12/19  03:00:00,0.607952213192,4.80088979646,0.0,4.51717279674,0.12094943569,0.12094943569,0.12094943569,0.0515916675,0.0106892128505,0.0597152550472,0.349658642104,0.259631181093
 12/19  04:00:00,0.598915093657,4.91780378159,0.0,4.62880445278,0.123938426019,0.123938426019,0.123938426019,0.0515916675,0.0106892128505,0.0526110263622,0.344736760925,0.265252548104
 12/19  05:00:00,0.59836215743,5.04568659755,0.0,4.70084272342,0.125867284749,0.125867284749,0.125867284749,0.0515916675,0.0106892128505,0.0631517086927,0.331714283638,0.321994131242
 12/19  06:00:00,0.655689972221,5.26388893381,0.0,4.66819104026,0.124993020506,0.124993020506,0.124993020506,0.0573240795859,0.0118769038006,0.0759814879778,0.370166480351,0.570199416944
 12/19  07:00:00,0.856036477695,6.21396675996,0.0,5.15088646737,0.137917418608,0.137917418608,0.137917418608,0.1203805575,0.0249415042523,0.129758030703,0.427690966632,1.03361931033
 12/19  08:00:00,1.12904625353,6.39431624063,0.0,5.20156834675,0.139274449872,0.139274449872,0.139274449872,0.24649349957,0.0510706795015,0.207405929039,0.454453695544,1.16144339295
 12/19  09:00:00,1.08018261373,5.68439437288,0.0,4.52972420939,0.121285505694,0.121285505694,0.121285505694,0.240761115,0.0498829942523,0.268690649238,0.38421434955,1.12820401616
 12/19  10:00:00,0.948618360303,5.42154888149,0.0,4.37255080742,0.117077113602,0.117077113602,0.117077113602,0.13184539543,0.0273168747508,0.330033495679,0.326997480842,1.02647324252
 12/19  11:00:00,0.965628918516,6.12882975956,0.0,5.20007778459,0.139234539366,0.139234539366,0.139234539366,0.10891571957,0.0225661195015,0.344876619894,0.334687920184,0.905697396678
 12/19  12:00:00,0.960326455673,5.21242474036,0.0,4.39157261001,0.117586431353,0.117586431353,0.117586431353,0.10891571957,0.0225661195015,0.361119725873,0.334790459375,0.797790488762
 12/19  13:00:00,0.93741971455,4.82939045073,0.0,4.09304067364,0.10959309772,0.10959309772,0.10959309772,0.10891571957,0.0225661195015,0.3518459739,0.329150803858,0.713676616455
 12/19  14:00:00,0.912077870252,4.67829888982,0.0,3.99124961421,0.106867594015,0.106867594015,0.106867594015,0.10891571957,0.0225661195015,0.317847783081,0.340532654084,0.66359208979
 12/19  15:00:00,0.914985204242,4.44686203441,0.0,3.8081676759,0.101965488623,0.101965488623,0.101965488623,0.1203805575,0.0249415042523,0.292642171022,0.359707482845,0.613916337472
 12/19  16:00:00,0.996251376553,4.29351593491,0.0,3.64715433659,0.097654280395,0.097654280395,0.097654280395,0.16623984043,0.0344430147508,0.302863615842,0.379702625135,0.620206235751
 12/19  17:00:00,1.27177582736,4.21201180118,0.0,3.50097601354,0.0937402867361,0.0937402867361,0.0937402867361,0.298085235859,0.0617599037538,0.353720743409,0.4491216576,0.68009857779
 12/19  18:00:00,1.74727345446,5.01049796329,0.0,4.16483871153,0.111515524105,0.111515524105,0.111515524105,0.521649128359,0.108079828006,0.445069937436,0.54561103655,0.808075486095
 12/19  19:00:00,1.95209873439,4.16708268161,0.0,3.20018339089,0.0856864221606,0.0856864221606,0.0856864221606,0.6878889,0.1425228,0.398283704478,0.592368907752,0.926094664853
 12/19  20:00:00,1.79566010268,3.91821234572,0.0,2.93081681976,0.078474004961,0.078474004961,0.078474004961,0.642029685859,0.133021318006,0.315345896534,0.611441197322,0.945277128178
 12/19  21:00:00,1.70790450723,3.84576383211,0.0,2.92692725344,0.0783698599852,0.0783698599852,0.0783698599852,0.584705565,0.121144422757,0.275874927963,0.632461731524,0.875270206445
 12/19  22:00:00,1.56789599191,3.87191094491,0.0,3.03939285912,0.0813811797098,0.0813811797098,0.0813811797098,0.49298706793,0.102141373255,0.258342283024,0.617696087987,0.789968827317
 12/19  23:00:00,1.28279921284,3.83319469794,0.0,3.14269872912,0.0841472431839,0.0841472431839,0.0841472431839,0.366874125859,0.0760121837538,0.205880856148,0.534536803897,0.653675038474
 12/19  24:00:00,1.01779072344,3.92256694432,0.0,3.38425414797,0.0906150036422,0.0906150036422,0.0906150036422,0.2579583375,0.0534460642523,0.135920781757,0.464502536285,0.506316093018
 12/20  01:00:00,0.744286200652,4.08130147098,0.0,3.70459716448,0.0991923392497,0.0991923392497,0.0991923392497,0.13184539543,0.0273168747508,0.0863692416722,0.38421434955,0.350238159168
 12/20  02:00:00,0.644230643513,4.26239636404,0.0,3.95893240956,0.106002285593,0.106002285593,0.106002285593,0.0802537279296,0.0166276647508,0.0722387554862,0.353760209753,0.279095604254
 12/20  03:00:00,0.599260950641,4.47633337444,0.0,4.19257488076,0.112258173139,0.112258173139,0.112258173139,0.0515916675,0.0106892128505,0.0597152550472,0.349658642104,0.259672675055
 12/20  04:00:00,0.590972644907,4.62116176679,0.0,4.33217294537,0.11599597727,0.11599597727,0.11599597727,0.0515916675,0.0106892128505,0.0526110263622,0.344736760925,0.265242040711
 12/20  05:00:00,0.592053359904,4.81009211462,0.0,4.46522419076,0.119558487223,0.119558487223,0.119558487223,0.0515916675,0.0106892128505,0.0631517086927,0.331714283638,0.322018180973
 12/20  06:00:00,0.650289001291,5.06237775339,0.0,4.46647766454,0.119592049576,0.119592049576,0.119592049576,0.0573240795859,0.0118769038006,0.0759814879778,0.370166480351,0.570401612243
 12/20  07:00:00,0.832507783848,5.33566944876,0.0,4.27214589958,0.11438872476,0.11438872476,0.11438872476,0.1203805575,0.0249415042523,0.129758030703,0.427690966632,1.03406256692
 12/20  08:00:00,1.11504623377,5.87206051247,0.0,4.67870101744,0.125274430111,0.125274430111,0.125274430111,0.24649349957,0.0510706795015,0.207405929039,0.454453695544,1.16205499411
 12/20  09:00:00,1.07516874034,5.49769584127,0.0,4.34246800279,0.116271632296,0.116271632296,0.116271632296,0.240761115,0.0498829942523,0.268690649238,0.38421434955,1.12876169115
 12/20  10:00:00,0.949261499024,5.44593045794,0.0,4.39657050392,0.117720252324,0.117720252324,0.117720252324,0.13184539543,0.0273168747508,0.330033495679,0.326997480842,1.02683512247
 12/20  11:00:00,0.971837428748,6.3611483824,0.0,5.43195082615,0.145443049598,0.145443049598,0.145443049598,0.10891571957,0.0225661195015,0.344876619894,0.334687920184,0.906142977961
 12/20  12:00:00,0.967404247629,5.47715996683,0.0,4.65591124955,0.124664223309,0.124664223309,0.124664223309,0.10891571957,0.0225661195015,0.361119725873,0.334790459375,0.798187075698
 12/20  13:00:00,0.948307628024,5.23640378965,0.0,4.49967825966,0.120481011195,0.120481011195,0.120481011195,0.10891571957,0.0225661195015,0.3518459739,0.329150803858,0.714052369342
 12/20  14:00:00,0.920213121556,4.98248525212,0.0,4.29508183695,0.115002845319,0.115002845319,0.115002845319,0.10891571957,0.0225661195015,0.317847783081,0.340532654084,0.663946229345
 12/20  15:00:00,0.926139273003,4.86376039508,0.0,4.22474552674,0.113119557384,0.113119557384,0.113119557384,0.1203805575,0.0249415042523,0.292642171022,0.359707482845,0.614236847298
 12/20  16:00:00,0.998393060474,4.37383714935,0.0,3.72714112025,0.0997959643158,0.0997959643158,0.0997959643158,0.16623984043,0.0344430147508,0.302863615842,0.379702625135,0.620540666531
 12/20  17:00:00,1.2767743288,4.3990977338,0.0,3.68765811445,0.0987387881827,0.0987387881827,0.0987387881827,0.298085235859,0.0617599037538,0.353720743409,0.4491216576,0.680502409493
 12/20  18:00:00,1.76120027957,5.53103040802,0.0,4.68497239529,0.125442349215,0.125442349215,0.125442349215,0.521649128359,0.108079828006,0.445069937436,0.54561103655,0.808474247067
 12/20  19:00:00,1.9617993201,4.52983446857,0.0,3.56247711827,0.0953870078703,0.0953870078703,0.0953870078703,0.6878889,0.1425228,0.398283704478,0.592368907752,0.926552724435
 12/20  20:00:00,1.80499605442,4.2673784687,0.0,3.27949233837,0.0878099566973,0.0878099566973,0.0878099566973,0.642029685859,0.133021318006,0.315345896534,0.611441197322,0.945767732538
 12/20  21:00:00,1.7178918359,4.2192011013,0.0,3.29993014627,0.0883571886593,0.0883571886593,0.0883571886593,0.584705565,0.121144422757,0.275874927963,0.632461731524,0.87570458281
 12/20  22:00:00,1.57922482491,4.29541554631,0.0,3.46249773753,0.0927100127175,0.0927100127175,0.0927100127175,0.49298706793,0.102141373255,0.258342283024,0.617696087987,0.790368550309
 12/20  23:00:00,1.29898186616,4.43789729617,0.0,3.74708221308,0.100329896497,0.100329896497,0.100329896497,0.366874125859,0.0760121837538,0.205880856148,0.534536803897,0.653994152736
 12/20  24:00:00,1.03609005768,4.6062187706,0.0,4.06769061357,0.108914337886,0.108914337886,0.108914337886,0.2579583375,0.0534460642523,0.135920781757,0.464502536285,0.506531453685
 12/21  01:00:00,0.764560917555,4.83861973318,0.0,4.46180945849,0.119467056153,0.119467056153,0.119467056153,0.13184539543,0.0273168747508,0.0863692416722,0.38421434955,0.350344127357
 12/21  02:00:00,0.666993008766,5.11260061982,0.0,4.80905243305,0.128764650846,0.128764650846,0.128764650846,0.0802537279296,0.0166276647508,0.0722387554862,0.353760209753,0.279179836545
 12/21  03:00:00,0.621438350053,5.30469037366,0.0,5.02084782602,0.134435572552,0.134435572552,0.134435572552,0.0515916675,0.0106892128505,0.0597152550472,0.349658642104,0.259756729006
 12/21  04:00:00,0.613392780209,5.45860120245,0.0,5.16951149685,0.138416112572,0.138416112572,0.138416112572,0.0515916675,0.0106892128505,0.0526110263622,0.344736760925,0.265342924886
 12/21  05:00:00,0.614164032134,5.63602336057,0.0,5.29100503498,0.141669159452,0.141669159452,0.141669159452,0.0515916675,0.0106892128505,0.0631517086927,0.331714283638,0.322168582708
 12/21  06:00:00,0.671872822815,5.86877210338,0.0,5.27258189216,0.1411758711,0.1411758711,0.1411758711,0.0573240795859,0.0118769038006,0.0759814879778,0.370166480351,0.570691734605
 12/21  07:00:00,0.854140253579,6.14420861772,0.0,5.08006702165,0.136021194492,0.136021194492,0.136021194492,0.1203805575,0.0249415042523,0.129758030703,0.427690966632,1.03468061382
 12/21  08:00:00,1.13804350712,6.73164929582,0.0,5.53759429801,0.148271703467,0.148271703467,0.148271703467,0.24649349957,0.0510706795015,0.207405929039,0.454453695544,1.16275049689
 12/21  09:00:00,1.09319416442,6.17158204611,0.0,5.01567457743,0.134297056376,0.134297056376,0.134297056376,0.240761115,0.0498829942523,0.268690649238,0.38421434955,1.12944132136
 12/21  10:00:00,0.964686406233,6.02271304131,0.0,4.9726539791,0.133145159532,0.133145159532,0.133145159532,0.13184539543,0.0273168747508,0.330033495679,0.326997480842,1.02753423066
 12/21  11:00:00,0.99270198982,7.14090161077,0.0,6.21119239227,0.16630761067,0.16630761067,0.16630761067,0.10891571957,0.0225661195015,0.344876619894,0.334687920184,0.906654640204
 12/21  12:00:00,0.982796386206,6.05247213272,0.0,5.23077089455,0.140056361886,0.140056361886,0.140056361886,0.10891571957,0.0225661195015,0.361119725873,0.334790459375,0.79863959658
 12/21  13:00:00,0.95893443402,5.63367084511,0.0,4.89656410446,0.131107817191,0.131107817191,0.131107817191,0.10891571957,0.0225661195015,0.3518459739,0.329150803858,0.714433580003
 12/21  14:00:00,0.921215698078,5.02027907156,0.0,4.33252567755,0.116005421841,0.116005421841,0.116005421841,0.10891571957,0.0225661195015,0.317847783081,0.340532654084,0.664296208183
 12/21  15:00:00,0.910933428122,4.29621115037,0.0,3.65684350673,0.097913712503,0.097913712503,0.097913712503,0.1203805575,0.0249415042523,0.292642171022,0.359707482845,0.614589622604
 12/21  16:00:00,0.987851090923,3.98047258626,0.0,3.33342371423,0.0892539947649,0.0892539947649,0.0892539947649,0.16623984043,0.0344430147508,0.302863615842,0.379702625135,0.620893509462
 12/21  17:00:00,1.26576167491,3.98810586699,0.0,3.27636177156,0.0877261342922,0.0877261342922,0.0877261342922,0.298085235859,0.0617599037538,0.353720743409,0.4491216576,0.680806885577
 12/21  18:00:00,1.74835712894,5.05173836558,0.0,4.2053113674,0.112599198586,0.112599198586,0.112599198586,0.521649128359,0.108079828006,0.445069937436,0.54561103655,0.808843232511
 12/21  19:00:00,1.95320841032,4.20943391319,0.0,3.24162713874,0.0867960980884,0.0867960980884,0.0867960980884,0.6878889,0.1425228,0.398283704478,0.592368907752,0.927002148587
 12/21  20:00:00,1.79890911611,4.04047464967,0.0,3.05215971799,0.0817230183875,0.0817230183875,0.0817230183875,0.642029685859,0.133021318006,0.315345896534,0.611441197322,0.946196533884
 12/21  21:00:00,1.7202710978,4.30846167689,0.0,3.3887899002,0.0907364505512,0.0907364505512,0.0907364505512,0.584705565,0.121144422757,0.275874927963,0.632461731524,0.876105404461
 12/21  22:00:00,1.58960387362,4.68338914349,0.0,3.85013043878,0.103089061424,0.103089061424,0.103089061424,0.49298706793,0.102141373255,0.258342283024,0.617696087987,0.790709446229
 12/21  23:00:00,1.32156680698,5.28166984663,0.0,4.59057585744,0.122914837318,0.122914837318,0.122914837318,0.366874125859,0.0760121837538,0.205880856148,0.534536803897,0.654273058837
 12/21  24:00:00,1.06696704069,5.75962505891,0.0,5.22087224593,0.139791320892,0.139791320892,0.139791320892,0.2579583375,0.0534460642523,0.135920781757,0.464502536285,0.506756109652
 12/22  01:00:00,0.773435689937,6.22484024358,0.0,5.98811303602,0.160334555516,0.160334555516,0.160334555516,0.13184539543,0.0273168747508,0.0543765146903,0.38421434955,0.210261060237
 12/22  02:00:00,0.692485729621,6.69826821779,0.0,6.46359530699,0.173065817955,0.173065817955,0.173065817955,0.0802537279296,0.0166276647508,0.0534303092328,0.353760209753,0.210304560573
 12/22  03:00:00,0.657918586019,7.08614973847,0.0,6.8517552471,0.18345898373,0.18345898373,0.18345898373,0.0515916675,0.0106892128505,0.047172079834,0.349658642104,0.210308672742
 12/22  04:00:00,0.658872695851,7.35170096897,0.0,7.11764265547,0.190578244703,0.190578244703,0.190578244703,0.0515916675,0.0106892128505,0.0459288098724,0.344736760925,0.210311532795
 12/22  05:00:00,0.646071256282,7.18367920168,0.0,6.95051759545,0.186103392266,0.186103392266,0.186103392266,0.0515916675,0.0106892128505,0.0506247000273,0.331714283638,0.210311863341
 12/22  06:00:00,0.686912553493,6.81886507426,0.0,6.58305472081,0.176264400196,0.176264400196,0.176264400196,0.0573240795859,0.0118769038006,0.05593268956,0.370166480351,0.210311876843
 12/22  07:00:00,0.846733350786,6.94741289887,0.0,6.70763981962,0.179600225075,0.179600225075,0.179600225075,0.1203805575,0.0249415042523,0.0787720973271,0.427690966632,0.210312097
 12/22  08:00:00,1.04733801507,6.12108353951,0.0,5.87946711484,0.157425509649,0.157425509649,0.157425509649,0.24649349957,0.0510706795015,0.107546630802,0.454453695544,0.210311923752
 12/22  09:00:00,0.953443715474,5.81828302632,0.0,5.58150500044,0.149447433269,0.149447433269,0.149447433269,0.240761115,0.0498829942523,0.113789823404,0.38421434955,0.210311878557
 12/22  10:00:00,0.765654835971,5.70524786001,0.0,5.47244452419,0.146527287494,0.146527287494,0.146527287494,0.13184539543,0.0273168747508,0.117619797456,0.326997480842,0.210278504266
 12/22  11:00:00,0.754209554749,6.40103232797,0.0,6.16777780895,0.165145164691,0.165145164691,0.165145164691,0.10891571957,0.0225661195015,0.107546630802,0.334687920184,0.210199940723
 12/22  12:00:00,0.714018159804,4.49916686966,0.0,4.26585245062,0.114220214691,0.114220214691,0.114220214691,0.10891571957,0.0225661195015,0.118177646665,0.334790459375,0.210252777456
 12/22  13:00:00,0.711845134068,4.14983560248,0.0,3.91691895804,0.10487735558,0.10487735558,0.10487735558,0.10891571957,0.0225661195015,0.130987135558,0.329150803858,0.210243483794
 12/22  14:00:00,0.693077110651,3.62037616485,0.0,3.38673852944,0.0906815241299,0.0906815241299,0.0906815241299,0.10891571957,0.0225661195015,0.115033093365,0.340532654084,0.210180449581
 12/22  15:00:00,0.719135460814,3.5038907548,0.0,3.2689902275,0.0875287577172,0.0875287577172,0.0875287577172,0.1203805575,0.0249415042523,0.1112291585,0.359707482845,0.210122506268
 12/22  16:00:00,0.807052787283,3.236458386,0.0,3.00021490239,0.0803321714094,0.0803321714094,0.0803321714094,0.16623984043,0.0344430147508,0.130987135558,0.379702625135,0.210088121034
 12/22  17:00:00,1.09505614836,3.38108172843,0.0,3.14002133807,0.0840755547737,0.0840755547737,0.0840755547737,0.298085235859,0.0617599037538,0.186665796372,0.4491216576,0.210123180516
 12/22  18:00:00,1.58583355236,4.6021955625,0.0,4.35452097754,0.116594356389,0.116594356389,0.116594356389,0.521649128359,0.108079828006,0.278551203055,0.54561103655,0.210090819301
 12/22  19:00:00,1.78941124129,3.65456896017,0.0,3.40372591774,0.091136369477,0.091136369477,0.091136369477,0.6878889,0.1425228,0.230146264063,0.592368907752,0.210038416559
 12/22  20:00:00,1.63184670559,3.48292413215,0.0,3.23059771578,0.0865007800783,0.0865007800783,0.0865007800783,0.642029685859,0.133021318006,0.143505724321,0.611441197322,0.210208018576
 12/22  21:00:00,1.5572524982,3.94618012787,0.0,3.69238929455,0.0988654677649,0.0988654677649,0.0988654677649,0.584705565,0.121144422757,0.104727311159,0.632461731524,0.210224461097
 12/22  22:00:00,1.43238207578,4.59934893692,0.0,4.34660801565,0.116382483096,0.116382483096,0.116382483096,0.49298706793,0.102141373255,0.087827063508,0.617696087987,0.210191662797
 12/22  23:00:00,1.19315834627,5.04890161585,0.0,4.80187590891,0.128572496022,0.128572496022,0.128572496022,0.366874125859,0.0760121837538,0.0718147367383,0.534536803897,0.210204776587
 12/22  24:00:00,0.997028728076,5.63997030544,0.0,5.39773656424,0.144526946572,0.144526946572,0.144526946572,0.2579583375,0.0534460642523,0.0612468434668,0.464502536285,0.210237037866
 12/23  01:00:00,0.776418068971,6.33622007051,0.0,6.099497776,0.163316934551,0.163316934551,0.163316934551,0.13184539543,0.0273168747508,0.0543765146903,0.38421434955,0.210256147181
 12/23  02:00:00,0.696253283371,6.83894327975,0.0,6.60430444888,0.176833371704,0.176833371704,0.176833371704,0.0802537279296,0.0166276647508,0.0534303092328,0.353760209753,0.210270480647
 12/23  03:00:00,0.660271150379,7.17401192164,0.0,6.93961791192,0.18581154809,0.18581154809,0.18581154809,0.0515916675,0.0106892128505,0.047172079834,0.349658642104,0.210308191097
 12/23  04:00:00,0.661377302759,7.44524200547,0.0,7.21118374663,0.193082851611,0.193082851611,0.193082851611,0.0515916675,0.0106892128505,0.0459288098724,0.344736760925,0.210311478124
 12/23  05:00:00,0.663260564319,7.82565882673,0.0,7.59249723111,0.203292700303,0.203292700303,0.203292700303,0.0515916675,0.0106892128505,0.0506247000273,0.331714283638,0.210311852727
 12/23  06:00:00,0.717467299366,7.96001191849,0.0,7.72420156517,0.206819146068,0.206819146068,0.206819146068,0.0573240795859,0.0118769038006,0.05593268956,0.370166480351,0.210311876704
 12/23  07:00:00,0.872606722189,7.91372135823,0.0,7.67394849889,0.205473596477,0.205473596477,0.205473596477,0.1203805575,0.0249415042523,0.0787720973271,0.427690966632,0.210311877093
 12/23  08:00:00,1.11474769641,8.63867422884,0.0,8.39705785078,0.224835190995,0.224835190995,0.224835190995,0.24649349957,0.0510706795015,0.107546630802,0.454453695544,0.210311877139
 12/23  09:00:00,1.00340267369,7.68413089523,0.0,7.44735287076,0.199406391483,0.199406391483,0.199406391483,0.240761115,0.0498829942523,0.113789823404,0.38421434955,0.210311877144
 12/23  10:00:00,0.783312457744,6.36475126905,0.0,6.13191456035,0.164184909267,0.164184909267,0.164184909267,0.13184539543,0.0273168747508,0.117619797456,0.326997480842,0.210311877145
 12/23  11:00:00,0.745385552349,6.07158886714,0.0,5.83822237637,0.156321162291,0.156321162291,0.156321162291,0.10891571957,0.0225661195015,0.107546630802,0.334687920184,0.210311912469
 12/23  12:00:00,0.701261697622,4.02280260881,0.0,3.78942902938,0.10146375251,0.10146375251,0.10146375251,0.10891571957,0.0225661195015,0.118177646665,0.334790459375,0.210311937848
 12/23  13:00:00,0.674246445329,2.74568271486,0.0,2.51269765685,0.0672786668412,0.0672786668412,0.0672786668412,0.10891571957,0.0225661195015,0.130987135558,0.329150803858,0.210311897371
