Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 12/23  14:00:00,0.648022633866,1.93781172401,0.0,1.70406133676,0.045627047345,0.045627047345,0.045627047345,0.10891571957,0.0225661195015,0.115033093365,0.340532654084,0.210293201434
 12/23  15:00:00,0.672635463144,1.76738206259,0.0,1.53232627924,0.0410287600468,0.0410287600468,0.0410287600468,0.1203805575,0.0249415042523,0.1112291585,0.359707482845,0.210277762316
 12/23  16:00:00,0.77359807645,1.98710965425,0.0,1.75076128703,0.046877460576,0.046877460576,0.046877460576,0.16623984043,0.0344430147508,0.130987135558,0.379702625135,0.210193004645
 12/23  17:00:00,1.06992260743,2.44244665356,0.0,2.20134356146,0.0589420138436,0.0589420138436,0.0589420138436,0.298085235859,0.0617599037538,0.186665796372,0.4491216576,0.210165882245
 12/23  18:00:00,1.55904653177,3.60175088758,0.0,3.3540896816,0.0898073358044,0.0898073358044,0.0898073358044,0.521649128359,0.108079828006,0.278551203055,0.54561103655,0.210077440317
 12/23  19:00:00,1.76909950394,2.89605764529,0.0,2.64513099812,0.0708246321195,0.0708246321195,0.0708246321195,0.6878889,0.1425228,0.230146264063,0.592368907752,0.21012202131
 12/23  20:00:00,1.62709924843,3.30561627946,0.0,3.05329152014,0.0817533229248,0.0817533229248,0.0817533229248,0.642029685859,0.133021318006,0.143505724321,0.611441197322,0.21020636153
 12/23  21:00:00,1.54181080209,3.36944628762,0.0,3.11567879373,0.0834237716489,0.0834237716489,0.0834237716489,0.584705565,0.121144422757,0.104727311159,0.632461731524,0.210201121665
 12/23  22:00:00,1.41021806945,3.77159179408,0.0,3.51883527036,0.0942184767747,0.0942184767747,0.0942184767747,0.49298706793,0.102141373255,0.087827063508,0.617696087987,0.210207265242
 12/23  23:00:00,1.18390120153,4.70317202918,0.0,4.45614364374,0.119315351287,0.119315351287,0.119315351287,0.366874125859,0.0760121837538,0.0718147367383,0.534536803897,0.210207455089
 12/23  24:00:00,0.994240063311,5.53579597421,0.0,5.29358658998,0.141738281807,0.141738281807,0.141738281807,0.2579583375,0.0534460642523,0.0612468434668,0.464502536285,0.210212680895
 12/24  01:00:00,0.773045689636,6.21024431755,0.0,5.97354745545,0.159944555215,0.159944555215,0.159944555215,0.13184539543,0.0273168747508,0.0543765146903,0.38421434955,0.210230714772
 12/24  02:00:00,0.692794793265,6.70977040113,0.0,6.47513809655,0.173374881598,0.173374881598,0.173374881598,0.0802537279296,0.0166276647508,0.0534303092328,0.353760209753,0.210263954361
 12/24  03:00:00,0.662657213463,7.26312871498,0.0,7.02873167415,0.188197611174,0.188197611174,0.188197611174,0.0515916675,0.0106892128505,0.047172079834,0.349658642104,0.210311222198
 12/24  04:00:00,0.66231139901,7.48012858047,0.0,7.24607001257,0.194016947863,0.194016947863,0.194016947863,0.0515916675,0.0106892128505,0.0459288098724,0.344736760925,0.210311787193
 12/24  05:00:00,0.659338401632,7.67917542433,0.0,7.44601381436,0.199370537615,0.199370537615,0.199370537615,0.0515916675,0.0106892128505,0.0506247000273,0.331714283638,0.210311867083
 12/24  06:00:00,0.711881068352,7.75137952006,0.0,7.51556916745,0.201232915055,0.201232915055,0.201232915055,0.0573240795859,0.0118769038006,0.05593268956,0.370166480351,0.210311875998
 12/24  07:00:00,0.869749858245,7.80702430739,0.0,7.56725144802,0.202616732533,0.202616732533,0.202616732533,0.1203805575,0.0249415042523,0.0787720973271,0.427690966632,0.210311877116
 12/24  08:00:00,1.0639289126,6.74071392414,0.0,6.49909754607,0.174016407178,0.174016407178,0.174016407178,0.24649349957,0.0510706795015,0.107546630802,0.454453695544,0.210311877144
 12/24  09:00:00,0.954020093093,5.83980935355,0.0,5.60303132907,0.150023810888,0.150023810888,0.150023810888,0.240761115,0.0498829942523,0.113789823404,0.38421434955,0.210311877145
 12/24  10:00:00,0.745493693936,4.95231068919,0.0,4.71947398049,0.126366145459,0.126366145459,0.126366145459,0.13184539543,0.0273168747508,0.117619797456,0.326997480842,0.210311877145
 12/24  11:00:00,0.715340595885,4.94943173806,0.0,4.71611494987,0.126276205827,0.126276205827,0.126276205827,0.10891571957,0.0225661195015,0.107546630802,0.334687920184,0.210262209884
 12/24  12:00:00,0.685098800202,3.41912453688,0.0,3.18578338087,0.0853008550892,0.0853008550892,0.0853008550892,0.10891571957,0.0225661195015,0.118177646665,0.334790459375,0.210279514418
 12/24  13:00:00,0.672666128637,2.68663698737,0.0,2.45367659959,0.0656983501496,0.0656983501496,0.0656983501496,0.10891571957,0.0225661195015,0.130987135558,0.329150803858,0.210287227137
 12/24  14:00:00,0.657156926952,2.27891832502,0.0,2.04520538598,0.0547613404303,0.0547613404303,0.0547613404303,0.10891571957,0.0225661195015,0.115033093365,0.340532654084,0.210255753222
 12/24  15:00:00,0.684272695216,2.20192390745,0.0,1.96694912676,0.0526659921188,0.0526659921188,0.0526659921188,0.1203805575,0.0249415042523,0.1112291585,0.359707482845,0.210196759655
 12/24  16:00:00,0.782816255408,2.33135039274,0.0,2.09503827341,0.0560956395341,0.0560956395341,0.0560956395341,0.16623984043,0.0344430147508,0.130987135558,0.379702625135,0.210156756754
 12/24  17:00:00,1.07973935663,2.80907076308,0.0,2.56797571793,0.0687587630419,0.0687587630419,0.0687587630419,0.298085235859,0.0617599037538,0.186665796372,0.4491216576,0.210157835298
 12/24  18:00:00,1.57230963343,4.09709075009,0.0,3.84943487833,0.103070437464,0.103070437464,0.103070437464,0.521649128359,0.108079828006,0.278551203055,0.54561103655,0.210072106094
 12/24  19:00:00,1.78618107721,3.53404505897,0.0,3.28308699759,0.0879062053961,0.0879062053961,0.0879062053961,0.6878889,0.1425228,0.230146264063,0.592368907752,0.210153435521
 12/24  20:00:00,1.63204943489,3.49050042902,0.0,3.23816917155,0.0867035093835,0.0867035093835,0.0867035093835,0.642029685859,0.133021318006,0.143505724321,0.611441197322,0.210212859678
 12/24  21:00:00,1.55301276008,3.78782059426,0.0,3.53404519303,0.0946257296398,0.0946257296398,0.0946257296398,0.584705565,0.121144422757,0.104727311159,0.632461731524,0.210209029008
 12/24  22:00:00,1.42019834791,4.14433231358,0.0,3.89157485438,0.104198755231,0.104198755231,0.104198755231,0.49298706793,0.102141373255,0.087827063508,0.617696087987,0.210208200732
 12/24  23:00:00,1.18090371661,4.59117281161,0.0,4.34419473478,0.116317866361,0.116317866361,0.116317866361,0.366874125859,0.0760121837538,0.0718147367383,0.534536803897,0.210157146482
 12/24  24:00:00,0.980065762628,5.00635740703,0.0,4.76421028414,0.127563981124,0.127563981124,0.127563981124,0.2579583375,0.0534460642523,0.0612468434668,0.464502536285,0.210150419557
 12/25  01:00:00,0.750719740949,5.37632729214,0.0,5.13972654928,0.137618606529,0.137618606529,0.137618606529,0.13184539543,0.0273168747508,0.0543765146903,0.38421434955,0.210134595538
 12/25  02:00:00,0.663657734561,5.62144107212,0.0,5.38693848485,0.144237822895,0.144237822895,0.144237822895,0.0802537279296,0.0166276647508,0.0534303092328,0.353760209753,0.210134237046
 12/25  03:00:00,0.622358581226,5.75789716784,0.0,5.52367392629,0.147898978937,0.147898978937,0.147898978937,0.0515916675,0.0106892128505,0.047172079834,0.349658642104,0.21013742292
 12/25  04:00:00,0.621256962035,5.94670448587,0.0,5.71278476131,0.152962510887,0.152962510887,0.152962510887,0.0515916675,0.0106892128505,0.0459288098724,0.344736760925,0.210172943848
 12/25  05:00:00,0.615858854705,6.05518788118,0.0,5.82215649356,0.155890990689,0.155890990689,0.155890990689,0.0515916675,0.0106892128505,0.0506247000273,0.331714283638,0.210181644723
 12/25  06:00:00,0.667417964327,6.09070100839,0.0,5.85497833614,0.15676981103,0.15676981103,0.15676981103,0.0573240795859,0.0118769038006,0.05593268956,0.370166480351,0.210224195635
 12/25  07:00:00,0.818264546335,5.88407093019,0.0,5.64439790954,0.151131420623,0.151131420623,0.151131420623,0.1203805575,0.0249415042523,0.0787720973271,0.427690966632,0.210212038393
 12/25  08:00:00,1.05199325894,6.2948766766,0.0,6.05332936432,0.162080753517,0.162080753517,0.162080753517,0.24649349957,0.0510706795015,0.107546630802,0.454453695544,0.210242811356
 12/25  09:00:00,0.958476150231,6.00621535908,0.0,5.76945442951,0.154479868026,0.154479868026,0.154479868026,0.240761115,0.0498829942523,0.113789823404,0.38421434955,0.210294782235
 12/25  10:00:00,0.766576241437,5.73964875863,0.0,5.50685681954,0.147448692959,0.147448692959,0.147448692959,0.13184539543,0.0273168747508,0.117619797456,0.326997480842,0.210267107543
 12/25  11:00:00,0.762841659712,6.72344395488,0.0,6.49016633018,0.173777269654,0.173777269654,0.173777269654,0.10891571957,0.0225661195015,0.107546630802,0.334687920184,0.210223046406
 12/25  12:00:00,0.722527317531,4.8169823568,0.0,4.58364918601,0.122729372419,0.122729372419,0.122729372419,0.10891571957,0.0225661195015,0.118177646665,0.334790459375,0.210271529203
 12/25  13:00:00,0.692054892342,3.41078561937,0.0,3.17780065581,0.0850871138544,0.0850871138544,0.0850871138544,0.10891571957,0.0225661195015,0.130987135558,0.329150803858,0.210311802917
 12/25  14:00:00,0.670740037496,2.78623480943,0.0,2.55250215091,0.0683444509745,0.0683444509745,0.0683444509745,0.10891571957,0.0225661195015,0.115033093365,0.340532654084,0.210275472706
 12/25  15:00:00,0.693928011839,2.56256830463,0.0,2.32755216179,0.0623213087424,0.0623213087424,0.0623213087424,0.1203805575,0.0249415042523,0.1112291585,0.359707482845,0.210238121799
 12/25  16:00:00,0.792984160622,2.71109580701,0.0,2.47478526909,0.0662635447479,0.0662635447479,0.0662635447479,0.16623984043,0.0344430147508,0.130987135558,0.379702625135,0.210155175348
 12/25  17:00:00,1.08863121535,3.14114649497,0.0,2.90006542241,0.0776506217691,0.0776506217691,0.0776506217691,0.298085235859,0.0617599037538,0.186665796372,0.4491216576,0.210143862715
 12/25  18:00:00,1.58456658982,4.55483272454,0.0,4.30720295022,0.115327393853,0.115327393853,0.115327393853,0.521649128359,0.108079828006,0.278551203055,0.54561103655,0.210046008659
 12/25  19:00:00,1.79955265054,4.03342068251,0.0,3.78248335223,0.101277778723,0.101277778723,0.101277778723,0.6878889,0.1425228,0.230146264063,0.592368907752,0.210132704413
 12/25  20:00:00,1.65199396147,4.2354011237,0.0,3.98304964493,0.106648035964,0.106648035964,0.106648035964,0.642029685859,0.133021318006,0.143505724321,0.611441197322,0.210233080985
 12/25  21:00:00,1.57770489543,4.7100422743,0.0,4.45623752459,0.119317864991,0.119317864991,0.119317864991,0.584705565,0.121144422757,0.104727311159,0.632461731524,0.210238377487
 12/25  22:00:00,1.45212907102,5.33691935855,0.0,5.08411116515,0.136129478344,0.136129478344,0.136129478344,0.49298706793,0.102141373255,0.087827063508,0.617696087987,0.210258934926
 12/25  23:00:00,1.21734817105,5.9524019593,0.0,5.70530813922,0.152762320799,0.152762320799,0.152762320799,0.366874125859,0.0760121837538,0.0718147367383,0.534536803897,0.210272889729
 12/25  24:00:00,1.02135225311,6.54845773068,0.0,6.30616218001,0.168850471603,0.168850471603,0.168850471603,0.2579583375,0.0534460642523,0.0612468434668,0.464502536285,0.210298847329
 12/26  01:00:00,0.828137423686,7.21348150312,0.0,6.83624024739,0.183043562283,0.183043562283,0.183043562283,0.13184539543,0.0273168747508,0.0863692416722,0.38421434955,0.350775108401
 12/26  02:00:00,0.729118021695,7.43316273497,0.0,7.12927341466,0.190889663775,0.190889663775,0.190889663775,0.0802537279296,0.0166276647508,0.0722387554862,0.353760209753,0.279520970089
 12/26  03:00:00,0.68816047532,7.79690644323,0.0,7.51275998315,0.201157697818,0.201157697818,0.201157697818,0.0515916675,0.0106892128505,0.0597152550472,0.349658642104,0.260060641457
 12/26  04:00:00,0.679795445986,7.9389010457,0.0,7.64949260439,0.204818778349,0.204818778349,0.204818778349,0.0515916675,0.0106892128505,0.0526110263622,0.344736760925,0.265661660604
 12/26  05:00:00,0.676417771781,7.96151790867,0.0,7.61603365232,0.2039228991,0.2039228991,0.2039228991,0.0515916675,0.0106892128505,0.0631517086927,0.331714283638,0.322634513462
 12/26  06:00:00,0.732606695089,8.13822161045,0.0,7.54084709001,0.201909743374,0.201909743374,0.201909743374,0.0573240795859,0.0118769038006,0.0759814879778,0.370166480351,0.57187604383
 12/26  07:00:00,0.913428938237,8.36104905161,0.0,7.29435791075,0.195309879149,0.195309879149,0.195309879149,0.1203805575,0.0249415042523,0.129758030703,0.427690966632,1.0372301586
 12/26  08:00:00,1.20064047221,9.0724262955,0.0,7.87544156651,0.210868668555,0.210868668555,0.210868668555,0.24649349957,0.0510706795015,0.207405929039,0.454453695544,1.16568022807
 12/26  09:00:00,1.15200775612,8.37095507837,0.0,7.21222187859,0.193110648085,0.193110648085,0.193110648085,0.240761115,0.0498829942523,0.268690649238,0.38421434955,1.13226705245
 12/26  10:00:00,1.01508007694,7.90731158057,0.0,6.85473732366,0.183538830239,0.183538830239,0.183538830239,0.13184539543,0.0273168747508,0.330033495679,0.326997480842,1.03004942536
 12/26  11:00:00,1.03060519991,8.55869501177,0.0,7.62678683915,0.204210820757,0.204210820757,0.204210820757,0.10891571957,0.0225661195015,0.344876619894,0.334687920184,0.908853594321
 12/26  12:00:00,1.0119947057,7.14482639873,0.0,6.32125845074,0.169254681384,0.169254681384,0.169254681384,0.10891571957,0.0225661195015,0.361119725873,0.334790459375,0.800506306407
 12/26  13:00:00,0.959464436941,5.65503397496,0.0,4.91635844876,0.131637820111,0.131637820111,0.131637820111,0.10891571957,0.0225661195015,0.3518459739,0.329150803858,0.716002365552
 12/26  14:00:00,0.92905847013,5.31459294015,0.0,4.62543449818,0.123848193893,0.123848193893,0.123848193893,0.10891571957,0.0225661195015,0.317847783081,0.340532654084,0.66570125615
 12/26  15:00:00,0.926515317729,4.87935288478,0.0,4.2387898999,0.11349560211,0.11349560211,0.11349560211,0.1203805575,0.0249415042523,0.292642171022,0.359707482845,0.615784963839
 12/26  16:00:00,1.0005217743,4.45488454361,0.0,3.80664350174,0.10192467814,0.10192467814,0.10192467814,0.16623984043,0.0344430147508,0.302863615842,0.379702625135,0.622085679293
 12/26  17:00:00,1.27899453513,4.48369602733,0.0,3.77057752238,0.100958994504,0.100958994504,0.100958994504,0.298085235859,0.0617599037538,0.353720743409,0.4491216576,0.68218129511
 12/26  18:00:00,1.75786785649,5.40869940755,0.0,4.56051434558,0.122109926136,0.122109926136,0.122109926136,0.521649128359,0.108079828006,0.445069937436,0.54561103655,0.810601296313
 12/26  19:00:00,1.95718964735,4.36021447961,0.0,3.39031684121,0.0907773351181,0.0907773351181,0.0907773351181,0.6878889,0.1425228,0.398283704478,0.592368907752,0.929093012531
 12/26  20:00:00,1.80284155203,4.18949706043,0.0,3.19902681539,0.0856554543051,0.0856554543051,0.0856554543051,0.642029685859,0.133021318006,0.315345896534,0.611441197322,0.948351847244
 12/26  21:00:00,1.71462819094,4.09967746529,0.0,3.17804079485,0.0850935436907,0.0850935436907,0.0850935436907,0.584705565,0.121144422757,0.275874927963,0.632461731524,0.878070298214
 12/26  22:00:00,1.57886767134,4.28412850475,0.0,3.44915890371,0.0923528591403,0.0923528591403,0.0923528591403,0.49298706793,0.102141373255,0.258342283024,0.617696087987,0.792420342558
 12/26  23:00:00,1.29869068846,4.42859516152,0.0,3.73620742093,0.1000387188,0.1000387188,0.1000387188,0.366874125859,0.0760121837538,0.205880856148,0.534536803897,0.65556681024
 12/26  24:00:00,1.03953539187,4.73590690672,0.0,4.1963656238,0.112359672075,0.112359672075,0.112359672075,0.2579583375,0.0534460642523,0.135920781757,0.464502536285,0.507544579577
 12/27  01:00:00,0.766513225227,4.91200670121,0.0,4.53472349115,0.121419363824,0.121419363824,0.121419363824,0.13184539543,0.0273168747508,0.0863692416722,0.38421434955,0.350817062738
 12/27  02:00:00,0.666291306271,5.08659056221,0.0,4.78284551937,0.128062948351,0.128062948351,0.128062948351,0.0802537279296,0.0166276647508,0.0722387554862,0.353760209753,0.279376692622
 12/27  03:00:00,0.622355787248,5.33911768936,0.0,5.05511191594,0.135353009746,0.135353009746,0.135353009746,0.0515916675,0.0106892128505,0.0597152550472,0.349658642104,0.259919954792
 12/27  04:00:00,0.615554938853,5.53954228751,0.0,5.25026296255,0.140578271215,0.140578271215,0.140578271215,0.0515916675,0.0106892128505,0.0526110263622,0.344736760925,0.265532544246
 12/27  05:00:00,0.612400405281,5.57054847414,0.0,5.22513778063,0.139905532599,0.139905532599,0.139905532599,0.0515916675,0.0106892128505,0.0631517086927,0.331714283638,0.322560950626
 12/27  06:00:00,0.671542109888,5.85772930091,0.0,5.26023055356,0.140845158173,0.140845158173,0.140845158173,0.0573240795859,0.0118769038006,0.0759814879778,0.370166480351,0.572000270744
 12/27  07:00:00,0.854403043747,6.15695055802,0.0,5.08988160733,0.13628398466,0.13628398466,0.13628398466,0.1203805575,0.0249415042523,0.129758030703,0.427690966632,1.03760796844
 12/27  08:00:00,1.11919868594,6.03123434298,0.0,4.83378519689,0.129426882282,0.129426882282,0.129426882282,0.24649349957,0.0510706795015,0.207405929039,0.454453695544,1.16614464517
 12/27  09:00:00,1.08160417781,5.74204531911,0.0,4.5828162355,0.122707069775,0.122707069775,0.122707069775,0.240761115,0.0498829942523,0.268690649238,0.38421434955,1.13276293628
 12/27  10:00:00,0.95377936032,5.61830341979,0.0,4.56530184215,0.122238113619,0.122238113619,0.122238113619,0.13184539543,0.0273168747508,0.330033495679,0.326997480842,1.03047674608
 12/27  11:00:00,0.971621407717,6.35607558886,0.0,5.42388295613,0.145227028567,0.145227028567,0.145227028567,0.10891571957,0.0225661195015,0.344876619894,0.334687920184,0.909138054428
 12/27  12:00:00,0.970177018418,5.58322369753,0.0,4.75946762176,0.127436994098,0.127436994098,0.127436994098,0.10891571957,0.0225661195015,0.361119725873,0.334790459375,0.800694434185
 12/27  13:00:00,0.950371464264,5.31560661453,0.0,4.57675761821,0.122544847435,0.122544847435,0.122544847435,0.10891571957,0.0225661195015,0.3518459739,0.329150803858,0.716175835674
 12/27  14:00:00,0.918194123029,4.90900742631,0.0,4.21967705996,0.112983846791,0.112983846791,0.112983846791,0.10891571957,0.0225661195015,0.317847783081,0.340532654084,0.66587318053
 12/27  15:00:00,0.92853852476,4.95511271379,0.0,4.31435185445,0.115518809141,0.115518809141,0.115518809141,0.1203805575,0.0249415042523,0.292642171022,0.359707482845,0.615982838301
 12/27  16:00:00,1.01542736293,5.01170794896,0.0,4.36333166748,0.116830266775,0.116830266775,0.116830266775,0.16623984043,0.0344430147508,0.302863615842,0.379702625135,0.622220918903
 12/27  17:00:00,1.29947181948,5.24877067973,0.0,4.53535522728,0.121436278858,0.121436278858,0.121436278858,0.298085235859,0.0617599037538,0.353720743409,0.4491216576,0.682478242602
 12/27  18:00:00,1.78380756202,6.37787315316,0.0,5.52930044625,0.148049631668,0.148049631668,0.148049631668,0.521649128359,0.108079828006,0.445069937436,0.54561103655,0.810988941242
 12/27  19:00:00,2.01694197965,6.59216380281,0.0,5.62192386355,0.150529667424,0.150529667424,0.150529667424,0.6878889,0.1425228,0.398283704478,0.592368907752,0.929435313394
 12/27  20:00:00,1.83516811659,5.39704856963,0.0,4.40634685989,0.117982018873,0.117982018873,0.117982018873,0.642029685859,0.133021318006,0.315345896534,0.611441197322,0.948583311951
 12/27  21:00:00,1.73910951415,5.01445985546,0.0,4.09235979605,0.109574866901,0.109574866901,0.109574866901,0.584705565,0.121144422757,0.275874927963,0.632461731524,0.87853368719
 12/27  22:00:00,1.59699835543,4.96168155838,0.0,4.12629668863,0.110483543233,0.110483543233,0.110483543233,0.49298706793,0.102141373255,0.258342283024,0.617696087987,0.79283561127
 12/27  23:00:00,1.31417611803,5.00727393627,0.0,4.31455126189,0.11552414837,0.11552414837,0.11552414837,0.366874125859,0.0760121837538,0.205880856148,0.534536803897,0.655901744029
 12/27  24:00:00,1.05038117638,5.1412087046,0.0,4.60142979367,0.123205456589,0.123205456589,0.123205456589,0.2579583375,0.0534460642523,0.135920781757,0.464502536285,0.507782207592
 12/28  01:00:00,0.777344985808,5.31666106992,0.0,4.93926390063,0.132251124406,0.132251124406,0.132251124406,0.13184539543,0.0273168747508,0.0863692416722,0.38421434955,0.350931021963
 12/28  02:00:00,0.677296480992,5.49769417139,0.0,5.19386253314,0.139068123072,0.139068123072,0.139068123072,0.0802537279296,0.0166276647508,0.0722387554862,0.353760209753,0.27946328803
 12/28  03:00:00,0.630518830624,5.64402059268,0.0,5.35998210623,0.143516053122,0.143516053122,0.143516053122,0.0515916675,0.0106892128505,0.0597152550472,0.349658642104,0.259952667826
 12/28  04:00:00,0.621056671374,5.74505205323,0.0,5.45573954322,0.146080003736,0.146080003736,0.146080003736,0.0515916675,0.0106892128505,0.0526110263622,0.344736760925,0.265565729303
 12/28  05:00:00,0.616835565767,5.73626216552,0.0,5.39078044101,0.144340693086,0.144340693086,0.144340693086,0.0515916675,0.0106892128505,0.0631517086927,0.331714283638,0.322631981627
 12/28  06:00:00,0.672447742336,5.89174047461,0.0,5.29405376433,0.141750790621,0.141750790621,0.141750790621,0.0573240795859,0.0118769038006,0.0759814879778,0.370166480351,0.572188233667
 12/28  07:00:00,0.853022583585,6.10583821115,0.0,5.0383247145,0.134903524497,0.134903524497,0.134903524497,0.1203805575,0.0249415042523,0.129758030703,0.427690966632,1.0380525144
 12/28  08:00:00,1.13476442326,6.61308545503,0.0,5.41512834092,0.144992619609,0.144992619609,0.144992619609,0.24649349957,0.0510706795015,0.207405929039,0.454453695544,1.16665261318
 12/28  09:00:00,1.09011903529,6.06051183996,0.0,4.90082584277,0.131221927248,0.131221927248,0.131221927248,0.240761115,0.0498829942523,0.268690649238,0.38421434955,1.13321984986
 12/28  10:00:00,0.956481968524,5.71966936169,0.0,4.66623780925,0.124940721823,0.124940721823,0.124940721823,0.13184539543,0.0273168747508,0.330033495679,0.326997480842,1.03090672088
 12/28  11:00:00,0.956056462798,5.77520342314,0.0,4.84256940663,0.129662083648,0.129662083648,0.129662083648,0.10891571957,0.0225661195015,0.344876619894,0.334687920184,0.909579438214
 12/28  12:00:00,0.925485035445,3.91454423549,0.0,3.09032870791,0.0827450111248,0.0827450111248,0.0827450111248,0.10891571957,0.0225661195015,0.361119725873,0.334790459375,0.801153885995
 12/28  13:00:00,0.89211900727,3.14039357044,0.0,2.40116735954,0.0642923904403,0.0642923904403,0.0642923904403,0.10891571957,0.0225661195015,0.3518459739,0.329150803858,0.716553050262
 12/28  14:00:00,0.856250664904,2.59590413069,0.0,1.90623671704,0.0510403886663,0.0510403886663,0.0510403886663,0.10891571957,0.0225661195015,0.317847783081,0.340532654084,0.666210227822
 12/28  15:00:00,0.864333254145,2.55747465617,0.0,1.91643821247,0.0513135385258,0.0513135385258,0.0513135385258,0.1203805575,0.0249415042523,0.292642171022,0.359707482845,0.616258422659
 12/28  16:00:00,0.948450303022,2.51060601018,0.0,1.86189830974,0.0498532068638,0.0498532068638,0.0498532068638,0.16623984043,0.0344430147508,0.302863615842,0.379702625135,0.622552337873
 12/28  17:00:00,1.23623075134,2.88716273362,0.0,2.17345224672,0.0581952107146,0.0581952107146,0.0581952107146,0.298085235859,0.0617599037538,0.353720743409,0.4491216576,0.682773277055
 12/28  18:00:00,1.7298058331,4.36134506867,0.0,3.51246473739,0.0940479027448,0.0940479027448,0.0940479027448,0.521649128359,0.108079828006,0.445069937436,0.54561103655,0.811296565613
 12/28  19:00:00,1.94521218963,3.91372190905,0.0,2.94298737786,0.0787998774039,0.0787998774039,0.0787998774039,0.6878889,0.1425228,0.398283704478,0.592368907752,0.929929905324
 12/28  20:00:00,1.79743235191,3.98831336814,0.0,2.99700609923,0.0802462541889,0.0802462541889,0.0802462541889,0.642029685859,0.133021318006,0.315345896534,0.611441197322,0.94918887112
 12/28  21:00:00,1.7205943828,4.32326532988,0.0,3.40086382362,0.0910597355546,0.0910597355546,0.0910597355546,0.584705565,0.121144422757,0.275874927963,0.632461731524,0.878835134039
 12/28  22:00:00,1.58920484996,4.67090013554,0.0,3.8352278573,0.102690037764,0.102690037764,0.102690037764,0.49298706793,0.102141373255,0.258342283024,0.617696087987,0.79312301976
 12/28  23:00:00,1.31439618438,5.01571645263,0.0,4.32277021506,0.115744214724,0.115744214724,0.115744214724,0.366874125859,0.0760121837538,0.205880856148,0.534536803897,0.656125307219
 12/28  24:00:00,1.05638017096,5.36541424436,0.0,4.82547792565,0.12920445117,0.12920445117,0.12920445117,0.2579583375,0.0534460642523,0.135920781757,0.464502536285,0.507939615374
 12/29  01:00:00,0.791850360247,5.85853948361,0.0,5.48100502118,0.146756498845,0.146756498845,0.146756498845,0.13184539543,0.0273168747508,0.0863692416722,0.38421434955,0.351068315103
 12/29  02:00:00,0.692797220919,6.07673270252,0.0,5.7727781794,0.154568862999,0.154568862999,0.154568862999,0.0802537279296,0.0166276647508,0.0722387554862,0.353760209753,0.279586172903
 12/29  03:00:00,0.648005272426,6.29720827737,0.0,6.01305897898,0.161002494924,0.161002494924,0.161002494924,0.0515916675,0.0106892128505,0.0597152550472,0.349658642104,0.260063479761
 12/29  04:00:00,0.639305762183,6.42679719562,0.0,6.13729953642,0.164329094545,0.164329094545,0.164329094545,0.0515916675,0.0106892128505,0.0526110263622,0.344736760925,0.26575087849
 12/29  05:00:00,0.636556061114,6.47297211522,0.0,6.12729388241,0.164061188432,0.164061188432,0.164061188432,0.0515916675,0.0106892128505,0.0631517086927,0.331714283638,0.32282848992
 12/29  06:00:00,0.692573243496,6.64367292895,0.0,6.04569320639,0.161876291781,0.161876291781,0.161876291781,0.0573240795859,0.0118769038006,0.0759814879778,0.370166480351,0.572481245943
 12/29  07:00:00,0.890088986764,7.49073685586,0.0,6.42266642027,0.171969927677,0.171969927677,0.171969927677,0.1203805575,0.0249415042523,0.129758030703,0.427690966632,1.03860945333
 12/29  08:00:00,1.16138397194,7.60785163687,0.0,6.40930496092,0.17161216829,0.17161216829,0.17161216829,0.24649349957,0.0510706795015,0.207405929039,0.454453695544,1.16724217503
 12/29  09:00:00,1.11537640203,7.0043675129,0.0,5.84412821808,0.156479293993,0.156479293993,0.156479293993,0.240761115,0.0498829942523,0.268690649238,0.38421434955,1.13377314749
 12/29  10:00:00,0.977271317802,6.4966450021,0.0,5.44267039437,0.145730071102,0.145730071102,0.145730071102,0.13184539543,0.0273168747508,0.330033495679,0.326997480842,1.03144977618
 12/29  11:00:00,0.997054684594,7.30680036171,0.0,6.37375515509,0.170660305444,0.170660305444,0.170660305444,0.10891571957,0.0225661195015,0.344876619894,0.334687920184,0.90999062832
 12/29  12:00:00,0.988673117596,6.27476266582,0.0,5.45025278812,0.145933093276,0.145933093276,0.145933093276,0.10891571957,0.0225661195015,0.361119725873,0.334790459375,0.801448236119
 12/29  13:00:00,0.960308577998,5.68736293305,0.0,4.94788510287,0.132481961169,0.132481961169,0.132481961169,0.10891571957,0.0225661195015,0.3518459739,0.329150803858,0.71680466954
 12/29  14:00:00,0.931070255755,5.39047163498,0.0,4.70056989049,0.125859979518,0.125859979518,0.125859979518,0.10891571957,0.0225661195015,0.317847783081,0.340532654084,0.666444558676
 12/29  15:00:00,0.926347776072,4.8737791833,0.0,4.23253261882,0.113328060453,0.113328060453,0.113328060453,0.1203805575,0.0249415042523,0.292642171022,0.359707482845,0.616468543448
 12/29  16:00:00,1.00362266315,4.57143240503,0.0,3.92245430073,0.105025566995,0.105025566995,0.105025566995,0.16623984043,0.0344430147508,0.302863615842,0.379702625135,0.622822741721
 12/29  17:00:00,1.28309522522,4.63769089208,0.0,3.92372851183,0.1050596846,0.1050596846,0.1050596846,0.298085235859,0.0617599037538,0.353720743409,0.4491216576,0.683025170405
 12/29  18:00:00,1.76737536676,5.76484890054,0.0,4.91559716624,0.131617436412,0.131617436412,0.131617436412,0.521649128359,0.108079828006,0.445069937436,0.54561103655,0.811667968637
 12/29  19:00:00,1.97010567129,4.84387610436,0.0,3.87269951357,0.103693359064,0.103693359064,0.103693359064,0.6878889,0.1425228,0.398283704478,0.592368907752,0.930371964925
 12/29  20:00:00,1.81553287551,4.66475603927,0.0,3.6730174618,0.0983467777913,0.0983467777913,0.0983467777913,0.642029685859,0.133021318006,0.315345896534,0.611441197322,0.949620179673
 12/29  21:00:00,1.73048948048,4.69321598868,0.0,3.77042210888,0.100954833234,0.100954833234,0.100954833234,0.584705565,0.121144422757,0.275874927963,0.632461731524,0.879227507568
 12/29  22:00:00,1.59296607186,4.81171125759,0.0,3.97570051968,0.106451259663,0.106451259663,0.106451259663,0.49298706793,0.102141373255,0.258342283024,0.617696087987,0.793461479436
 12/29  23:00:00,1.31995033765,5.2233923082,0.0,4.5302045854,0.121298367988,0.121298367988,0.121298367988,0.366874125859,0.0760121837538,0.205880856148,0.534536803897,0.656366792448
 12/29  24:00:00,1.06504347887,5.6891258009,0.0,5.14903180224,0.137867759073,0.137867759073,0.137867759073,0.2579583375,0.0534460642523,0.135920781757,0.464502536285,0.508097295334
 12/30  01:00:00,0.799958987785,5.92972630136,0.0,5.53833153389,0.148291443306,0.148291443306,0.148291443306,0.13184539543,0.0273168747508,0.092942924749,0.38421434955,0.364928620138
 12/30  02:00:00,0.70297395588,6.31674121961,0.0,6.00544301479,0.160798573885,0.160798573885,0.160798573885,0.0802537279296,0.0166276647508,0.0761857795615,0.353760209753,0.286929854605
 12/30  03:00:00,0.662923790465,6.76230755629,0.0,6.47270650312,0.173309774536,0.173309774536,0.173309774536,0.0515916675,0.0106892128505,0.0623264934745,0.349658642104,0.265515234545
 12/30  04:00:00,0.656295162576,7.01611226232,0.0,6.72081851115,0.179953090766,0.179953090766,0.179953090766,0.0515916675,0.0106892128505,0.0539764305342,0.344736760925,0.271546970464
 12/30  05:00:00,0.657017185378,7.14922610644,0.0,6.79170675856,0.181851157081,0.181851157081,0.181851157081,0.0515916675,0.0106892128505,0.0658228643082,0.331714283638,0.334669604986
 12/30  06:00:00,0.719616602585,7.53478522189,0.0,6.90269644126,0.18482295827,0.18482295827,0.18482295827,0.0573240795859,0.0118769038006,0.080078180578,0.370166480351,0.606590304019
 12/30  07:00:00,0.910110086987,7.91984393106,0.0,6.77356921124,0.181365515682,0.181365515682,0.181365515682,0.1203805575,0.0249415042523,0.14038354292,0.427690966632,1.11681373757
 12/30  08:00:00,1.20966718416,8.71603427269,0.0,7.42224134741,0.198734018582,0.198734018582,0.198734018582,0.24649349957,0.0510706795015,0.228567290958,0.454453695544,1.26248842436
 12/30  09:00:00,1.16574064477,7.77348155988,0.0,6.51365671628,0.174406235839,0.174406235839,0.174406235839,0.240761115,0.0498829942523,0.30112795013,0.38421434955,1.23335869627
 12/30  10:00:00,1.02700300438,6.76398473449,0.0,5.61822763717,0.150430699216,0.150430699216,0.150430699216,0.13184539543,0.0273168747508,0.375064554145,0.326997480842,1.12323226577
 12/30  11:00:00,1.03238324411,6.80359511869,0.0,5.79159288654,0.155072635672,0.155072635672,0.155072635672,0.10891571957,0.0225661195015,0.395792849183,0.334687920184,0.988947653856
 12/30  12:00:00,1.0111806731,5.22064864388,0.0,4.33052636337,0.115951889259,0.115951889259,0.115951889259,0.10891571957,0.0225661195015,0.413608485392,0.334790459375,0.86706063892
 12/30  13:00:00,0.958054516539,3.87448204085,0.0,3.07809297586,0.0824173936186,0.0824173936186,0.0824173936186,0.10891571957,0.0225661195015,0.399656479991,0.329150803858,0.773715904349
 12/30  14:00:00,0.930527734685,3.79167106955,0.0,3.05239902451,0.0817294259325,0.0817294259325,0.0817294259325,0.10891571957,0.0225661195015,0.361435815596,0.340532654084,0.715814859218
 12/30  15:00:00,0.930214988154,3.60157977585,0.0,2.9157170077,0.0780697003596,0.0780697003596,0.0780697003596,0.1203805575,0.0249415042523,0.331767743197,0.359707482845,0.661084747116
 12/30  16:00:00,1.01345534988,3.59888808304,0.0,2.90561748486,0.0777992808642,0.0777992808642,0.0777992808642,0.16623984043,0.0344430147508,0.339922588697,0.379702625135,0.667115235607
 12/30  17:00:00,1.29052745534,3.62813036909,0.0,2.85985599951,0.0765739954746,0.0765739954746,0.0765739954746,0.298085235859,0.0617599037538,0.389638662656,0.4491216576,0.737337159737
 12/30  18:00:00,1.76873002613,4.5604318383,0.0,3.64588022917,0.097620165567,0.097620165567,0.097620165567,0.521649128359,0.108079828006,0.480421867651,0.54561103655,0.876967843465
 12/30  19:00:00,1.97216240129,3.72368661549,0.0,2.66810506163,0.0714397735237,0.0714397735237,0.0714397735237,0.6878889,0.1425228,0.432594020017,0.592368907752,1.01477692799
 12/30  20:00:00,1.81727750511,3.54532607184,0.0,2.45921536428,0.0658466531908,0.0658466531908,0.0658466531908,0.642029685859,0.133021318006,0.349590650728,0.611441197322,1.04399230977
 12/30  21:00:00,1.73113252558,3.50533192122,0.0,2.49267340373,0.0667425080039,0.0667425080039,0.0667425080039,0.584705565,0.121144422757,0.310730298291,0.632461731524,0.969092145263
 12/30  22:00:00,1.59756570037,3.72910415743,0.0,2.81765451178,0.0754440307035,0.0754440307035,0.0754440307035,0.49298706793,0.102141373255,0.293949140492,0.617696087987,0.868900387171
 12/30  23:00:00,1.31201584137,3.92959919659,0.0,3.17718613572,0.0850706597887,0.0850706597887,0.0850706597887,0.366874125859,0.0760121837538,0.234174068073,0.534536803897,0.715592130521
 12/30  24:00:00,1.04106463329,4.25027283133,0.0,3.67328973975,0.098354068162,0.098354068162,0.098354068162,0.2579583375,0.0534460642523,0.151455627092,0.464502536285,0.544986388244
 12/31  01:00:00,0.762518862633,4.53141819297,0.0,4.14003220429,0.110851318154,0.110851318154,0.110851318154,0.13184539543,0.0273168747508,0.092942924749,0.38421434955,0.364919841351
 12/31  02:00:00,0.661882957257,4.7819437211,0.0,4.47079227325,0.119707575262,0.119707575262,0.119707575262,0.0802537279296,0.0166276647508,0.0761857795615,0.353760209753,0.286783097634
 12/31  03:00:00,0.615847378453,5.00391792964,0.0,4.71451485472,0.126233362523,0.126233362523,0.126233362523,0.0515916675,0.0106892128505,0.0623264934745,0.349658642104,0.265317256291
 12/31  04:00:00,0.606934634781,5.17241949175,0.0,4.87732058891,0.130592562971,0.130592562971,0.130592562971,0.0515916675,0.0106892128505,0.0539764305342,0.344736760925,0.27135212213
 12/31  05:00:00,0.608553889172,5.33910024688,0.0,4.98171829509,0.133387860875,0.133387860875,0.133387860875,0.0515916675,0.0106892128505,0.0658228643082,0.331714283638,0.334532208904
 12/31  06:00:00,0.667606848982,5.59236974644,0.0,4.96025625704,0.132813204667,0.132813204667,0.132813204667,0.0573240795859,0.0118769038006,0.080078180578,0.370166480351,0.606615012795
 12/31  07:00:00,0.855930458748,5.89667437588,0.0,4.75008938744,0.127185887444,0.127185887444,0.127185887444,0.1203805575,0.0249415042523,0.14038354292,0.427690966632,1.11712400619
 12/31  08:00:00,1.14934658108,6.46362474734,0.0,5.16941076791,0.138413415506,0.138413415506,0.138413415506,0.24649349957,0.0510706795015,0.228567290958,0.454453695544,1.26290947851
 12/31  09:00:00,1.11749087414,5.97190354935,0.0,4.71164292366,0.126156465212,0.126156465212,0.126156465212,0.240761115,0.0498829942523,0.30112795013,0.38421434955,1.23379447836
 12/31  10:00:00,0.997611413592,5.66668877682,0.0,4.5205218594,0.121039108425,0.121039108425,0.121039108425,0.13184539543,0.0273168747508,0.375064554145,0.326997480842,1.12364208587
 12/31  11:00:00,1.02730091154,6.61406834095,0.0,5.60177989324,0.149990303102,0.149990303102,0.149990303102,0.10891571957,0.0225661195015,0.395792849183,0.334687920184,0.989233869415
 12/31  12:00:00,1.01858125194,5.49729571312,0.0,4.60692032292,0.123352468103,0.123352468103,0.123352468103,0.10891571957,0.0225661195015,0.413608485392,0.334790459375,0.86731374861
 12/31  13:00:00,0.977515062694,4.60151538135,0.0,3.80489793532,0.101877939774,0.101877939774,0.101877939774,0.10891571957,0.0225661195015,0.399656479991,0.329150803858,0.773944285388
 12/31  14:00:00,0.941456800537,4.2000583203,0.0,3.46057355363,0.0926584917846,0.0926584917846,0.0926584917846,0.10891571957,0.0225661195015,0.361435815596,0.340532654084,0.716027580847
 12/31  15:00:00,0.928439795884,3.53554694184,0.0,2.84941781263,0.0762945080896,0.0762945080896,0.0762945080896,0.1203805575,0.0249415042523,0.331767743197,0.359707482845,0.661351108178
 12/31  16:00:00,1.00991495497,3.46698930915,0.0,2.77339218353,0.0742588859536,0.0742588859536,0.0742588859536,0.16623984043,0.0344430147508,0.339922588697,0.379702625135,0.667441763051
 12/31  17:00:00,1.29491562065,3.79235095524,0.0,3.02374350204,0.0809621607807,0.0809621607807,0.0809621607807,0.298085235859,0.0617599037538,0.389638662656,0.4491216576,0.737670243351
 12/31  18:00:00,1.79162149223,5.41571120216,0.0,4.500821861,0.120511631661,0.120511631661,0.120511631661,0.521649128359,0.108079828006,0.480421867651,0.54561103655,0.877305575505
 12/31  19:00:00,1.99692023222,4.64888637389,0.0,3.5927509663,0.0961976044535,0.0961976044535,0.0961976044535,0.6878889,0.1425228,0.432594020017,0.592368907752,1.01533078173
 12/31  20:00:00,1.84491145819,4.57790992294,0.0,3.49127756795,0.0934806062736,0.0934806062736,0.0934806062736,0.642029685859,0.133021318006,0.349590650728,0.611441197322,1.0445139572
 12/31  21:00:00,1.77041720808,4.97297475304,0.0,3.95986254885,0.106027190512,0.106027190512,0.106027190512,0.584705565,0.121144422757,0.310730298291,0.632461731524,0.969545831964
 12/31  22:00:00,1.63487512583,5.12291440322,0.0,4.21107251975,0.112753456162,0.112753456162,0.112753456162,0.49298706793,0.102141373255,0.293949140492,0.617696087987,0.869292625001
 12/31  23:00:00,1.35081979825,5.37922346379,0.0,4.62642132589,0.123874616671,0.123874616671,0.123874616671,0.366874125859,0.0760121837538,0.234174068073,0.534536803897,0.715981207551
 12/31  24:00:00,1.07871451599,5.65672682297,0.0,5.07942301322,0.136003950862,0.136003950862,0.136003950862,0.2579583375,0.0534460642523,0.151455627092,0.464502536285,0.545307106412
